Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-17 19:30:00,6.3,0.93,6.3682729213,0.0,0.0,0.0,6.3,0.93,6.3682729213,1.8646244151,0.5438487877,1.9423170991,0.0,0.0,0.0,1.8646244151,0.5438487877,1.9423170991,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 20:00:00,5.46,0.81,5.5197554294,0.0,0.0,0.0,5.46,0.81,5.5197554294,1.8226423301999999,0.531604013,1.8985857607,0.0,0.0,0.0,1.8226423301999999,0.531604013,1.8985857607,4.52,0.34,4.5327695728,0.0,0.0,0.0,4.52,0.34,4.5327695728,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 20:30:00,5.82,0.92,5.8922661175,0.0,0.0,0.0,5.82,0.92,5.8922661175,1.6919227653000002,0.4934774732,1.7624195472,0.0,0.0,0.0,1.6919227653000002,0.4934774732,1.7624195472,4.52,0.36,4.5343136195,0.0,0.0,0.0,4.52,0.36,4.5343136195,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 21:00:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,1.7748743088999999,0.5176716734,1.8488274051,0.0,0.0,0.0,1.7748743088999999,0.5176716734,1.8488274051,4.12,0.30000000000000004,4.1309078905,0.0,0.0,0.0,4.12,0.30000000000000004,4.1309078905,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 21:30:00,5.57,0.89,5.6406559902,0.0,0.0,0.0,5.57,0.89,5.6406559902,1.6611143203,0.4844916768,1.730327417,0.0,0.0,0.0,1.6611143203,0.4844916768,1.730327417,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 22:00:00,5.19,0.81,5.2528278099,0.0,0.0,0.0,5.19,0.81,5.2528278099,1.5452100252,0.4506862573,1.6095937762,0.0,0.0,0.0,1.5452100252,0.4506862573,1.6095937762,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,3.83,0.30000000000000004,3.8417313805,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 22:30:00,4.46,0.74,4.5209733465,0.0,0.0,0.0,4.46,0.74,4.5209733465,1.422753756,0.4149698455,1.4820351625,0.0,0.0,0.0,1.422753756,0.4149698455,1.4820351625,3.79,0.30000000000000004,3.8018548105,0.0,0.0,0.0,3.79,0.30000000000000004,3.8018548105,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 23:00:00,4.46,0.74,4.5209733465,0.0,0.0,0.0,4.46,0.74,4.5209733465,1.2812258614,0.37369087630000003,1.3346102723,0.0,0.0,0.0,1.2812258614,0.37369087630000003,1.3346102723,3.52,0.25,3.5288666736,0.0,0.0,0.0,3.52,0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 23:30:00,4.07,0.68,4.1264149089,0.0,0.0,0.0,4.07,0.68,4.1264149089,1.1886006617,0.34667519300000005,1.2381256892999999,0.0,0.0,0.0,1.1886006617,0.34667519300000005,1.2381256892999999,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 00:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1402278913,0.33256646830000003,1.1877373868,0.0,0.0,0.0,1.1402278913,0.33256646830000003,1.1877373868,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 00:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.1642736894,0.33957982610000004,1.2127850932,0.0,0.0,0.0,1.1642736894,0.33957982610000004,1.2127850932,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 01:00:00,4.24,0.37,4.2561132504,0.0,0.0,0.0,4.24,0.37,4.2561132504,1.2338336258,0.3598681409,1.2852433602,0.0,0.0,0.0,1.2338336258,0.3598681409,1.2852433602,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 01:30:00,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,1.2552216543,0.3661063158,1.3075225566,0.0,0.0,0.0,1.2552216543,0.3661063158,1.3075225566,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 02:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.2150499921,0.354389581,1.2656770751,0.0,0.0,0.0,1.2150499921,0.354389581,1.2656770751,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 02:30:00,3.9699999999999998,0.35000000000000003,3.985398349,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,1.212927634,0.3537705599,1.2634662854,0.0,0.0,0.0,1.212927634,0.3537705599,1.2634662854,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 03:00:00,4.26,0.7000000000000001,4.3171286754,0.0,0.0,0.0,4.26,0.7000000000000001,4.3171286754,1.1253459445,0.3282259005,1.1722353589,0.0,0.0,0.0,1.1253459445,0.3282259005,1.1722353589,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 03:30:00,4.42,0.88,4.5067504923,0.0,0.0,0.0,4.42,0.88,4.5067504923,1.1273133325,0.328799722,1.1742847214,0.0,0.0,0.0,1.1273133325,0.328799722,1.1742847214,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 04:00:00,4.76,0.96,4.8558418426,0.0,0.0,0.0,4.76,0.96,4.8558418426,1.0150095969,0.2960444658,1.0573016634,0.0,0.0,0.0,1.0150095969,0.2960444658,1.0573016634,3.26,0.25,3.2695718374,0.0,0.0,0.0,3.26,0.25,3.2695718374,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 04:30:00,4.14,0.96,4.2498470561,0.0,0.0,0.0,4.14,0.96,4.2498470561,0.958292554,0.2795019949,0.9982214104,0.0,0.0,0.0,0.958292554,0.2795019949,0.9982214104,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 05:00:00,4.54,1.07,4.6643863476,0.0,0.0,0.0,4.54,1.07,4.6643863476,0.98353937,0.2868656496,1.024520177,0.0,0.0,0.0,0.98353937,0.2868656496,1.024520177,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 05:30:00,4.41,0.84,4.4892872486,0.0,0.0,0.0,4.41,0.84,4.4892872486,1.0393227682,0.3031358074,1.0826278836,0.0,0.0,0.0,1.0393227682,0.3031358074,1.0826278836,3.52,0.27,3.530339927,0.0,0.0,0.0,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 06:00:00,4.31,0.49,4.3377644012,0.0,0.0,0.0,4.31,0.49,4.3377644012,1.1726650183,0.342027297,1.2215260608,0.0,0.0,0.0,1.1726650183,0.342027297,1.2215260608,4.09,0.37,4.1067018397,0.0,0.0,0.0,4.09,0.37,4.1067018397,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 06:30:00,5.26,0.8,5.3204886994,0.0,0.0,0.0,5.26,0.8,5.3204886994,1.3341245222,0.3891196523,1.3897130439,0.0,0.0,0.0,1.3341245222,0.3891196523,1.3897130439,4.62,0.51,4.6480641132,0.0,0.0,0.0,4.62,0.51,4.6480641132,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 07:00:00,6.72,1.1400000000000001,6.8160105634,0.0,0.0,0.0,6.72,1.1400000000000001,6.8160105634,1.5246169665,0.44467994860000004,1.5881426734000001,0.0,0.0,0.0,1.5246169665,0.44467994860000004,1.5881426734000001,5.02,0.53,5.0479005537,0.0,0.0,0.0,5.02,0.53,5.0479005537,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 07:30:00,7.66,1.47,7.7997756378,0.0,0.0,0.0,7.66,1.47,7.7997756378,1.8351659721,0.5352567419,1.9116312209,0.0,0.0,0.0,1.8351659721,0.5352567419,1.9116312209,5.65,0.66,5.6884180578,0.0,0.0,0.0,5.65,0.66,5.6884180578,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 08:00:00,7.21,1.04,7.2846207863,0.0,0.0,0.0,7.21,1.04,7.2846207863,2.0977544077,0.6118450356,2.1851608414,0.0,0.0,0.0,2.0977544077,0.6118450356,2.1851608414,6.1,0.81,6.1535436945,0.0,0.0,0.0,6.1,0.81,6.1535436945,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 08:30:00,7.94,1.28,8.0425120454,0.0,0.0,0.0,7.94,1.28,8.0425120454,1.9775713097,0.576791632,2.0599701143,0.0,0.0,0.0,1.9775713097,0.576791632,2.0599701143,6.51,0.85,6.5652570399,0.0,0.0,0.0,6.51,0.85,6.5652570399,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 09:00:00,8.41,1.42,8.5290386328,0.0,0.0,0.0,8.41,1.42,8.5290386328,1.8733669208000001,0.5463986852,1.9514238758,0.0,0.0,0.0,1.8733669208000001,0.5463986852,1.9514238758,6.26,0.8,6.3109111862,0.0,0.0,0.0,6.26,0.8,6.3109111862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 09:30:00,8.66,1.51,8.790659816,0.0,0.0,0.0,8.66,1.51,8.790659816,1.9098954566000002,0.5570528415,1.989474434,0.0,0.0,0.0,1.9098954566000002,0.5570528415,1.989474434,6.39288,0.86084,6.4505782842,0.00288,0.00084,0.003,6.39,0.86,6.447611961,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 10:00:00,8.63,1.38,8.7396395807,0.0,0.0,0.0,8.63,1.38,8.7396395807,1.9115678694,0.5575406286,1.9912165307,0.0,0.0,0.0,1.9115678694,0.5575406286,1.9912165307,6.22384,0.8811200000000001,6.285901431,0.0038400000000000005,0.0011200000000000001,0.004,6.22,0.88,6.2819423748,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 10:30:00,8.06,1.29,8.1625792492,0.0,0.0,0.0,8.06,1.29,8.1625792492,1.8399826807,0.5366616152,1.9166486257000002,0.0,0.0,0.0,1.8399826807,0.5366616152,1.9166486257000002,6.16056,0.8830800000000001,6.2235303325,0.010560000000000002,0.0030800000000000003,0.011,6.15,0.88,6.2126403405,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 11:00:00,7.75,1.34,7.8649920534,0.0,0.0,0.0,7.75,1.34,7.8649920534,1.8089993124000001,0.5276247995000001,1.8843742838000002,0.0,0.0,0.0,1.8089993124000001,0.5276247995000001,1.8843742838000002,6.2748,0.9114000000000001,6.3406438947,0.0048000000000000004,0.0014,0.005,6.27,0.91,6.335692543,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 11:30:00,7.9,1.51,8.0430156036,0.0,0.0,0.0,7.9,1.51,8.0430156036,1.8450212026,0.5381311841,1.9218970861,0.0,0.0,0.0,1.8450212026,0.5381311841,1.9218970861,6.0496,0.8928,6.1151248556,0.009600000000000001,0.0028,0.01,6.04,0.89,6.1052190788,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 12:00:00,7.96,1.69,8.1374258829,0.0,0.0,0.0,7.96,1.69,8.1374258829,1.900377103,0.5542766551,1.9795594823,0.0,0.0,0.0,1.900377103,0.5542766551,1.9795594823,6.26288,0.97084,6.3376806641,0.00288,0.00084,0.003,6.26,0.97,6.3347059916,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 12:30:00,8.26,1.9100000000000001,8.4779537626,0.0,0.0,0.0,8.26,1.9100000000000001,8.4779537626,1.9114401688,0.5575033826,1.9910835092,0.0,0.0,0.0,1.9114401688,0.5575033826,1.9910835092,6.45096,0.97028,6.5235211504,0.0009600000000000001,0.00028000000000000003,0.001,6.45,0.97,6.5225301839,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 13:00:00,8.47,1.99,8.7006321609,0.0,0.0,0.0,8.47,1.99,8.7006321609,1.9306860523,0.5631167652,2.0111313045,0.0,0.0,0.0,1.9306860523,0.5631167652,2.0111313045,6.30288,1.05084,6.3898795763,0.00288,0.00084,0.003,6.3,1.05,6.3869006568,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 13:30:00,8.47,1.99,8.7006321609,0.0,0.0,0.0,8.47,1.99,8.7006321609,1.7960450135000001,0.5238464623,1.8708802224,0.0,0.0,0.0,1.7960450135000001,0.5238464623,1.8708802224,6.33192,1.05056,6.4184801316,0.0019200000000000003,0.0005600000000000001,0.002,6.33,1.05,6.41649437,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 14:00:00,8.56,2.03,8.7974143929,0.0,0.0,0.0,8.56,2.03,8.7974143929,1.7542410111,0.5116536282,1.8273343866,0.0,0.0,0.0,1.7542410111,0.5116536282,1.8273343866,6.33384,1.09112,6.4271355984,0.0038400000000000005,0.0011200000000000001,0.004,6.33,1.09,6.4231612155,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 14:30:00,8.64,2.29,8.9383275841,0.0,0.0,0.0,8.64,2.29,8.9383275841,1.7287141849,0.5042083039,1.8007439426,0.0,0.0,0.0,1.7287141849,0.5042083039,1.8007439426,6.3,1.09,6.3935983609,0.0,0.0,0.0,6.3,1.09,6.3935983609,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 15:00:00,8.48,2.13,8.7434146648,0.0,0.0,0.0,8.48,2.13,8.7434146648,1.8433047264,0.5376305452,1.92010909,0.0,0.0,0.0,1.8433047264,0.5376305452,1.92010909,6.4,1.09,6.4921568065,0.0,0.0,0.0,6.4,1.09,6.4921568065,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 15:30:00,7.94,1.76,8.1327240209,0.0,0.0,0.0,7.94,1.76,8.1327240209,1.8465188585,0.5385680004,1.9234571442,0.0,0.0,0.0,1.8465188585,0.5385680004,1.9234571442,6.45,1.01,6.5285986245,0.0,0.0,0.0,6.45,1.01,6.5285986245,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 16:00:00,8.13,2.25,8.4356031201,0.0,0.0,0.0,8.13,2.25,8.4356031201,1.8643735033,0.5437756051,1.9420557326,0.0,0.0,0.0,1.8643735033,0.5437756051,1.9420557326,6.45,1.01,6.5285986245,0.0,0.0,0.0,6.45,1.01,6.5285986245,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 16:30:00,8.58,2.16,8.8477115685,0.0,0.0,0.0,8.58,2.16,8.8477115685,2.0818566755,0.6072081970000001,2.1686007036,0.0,0.0,0.0,2.0818566755,0.6072081970000001,2.1686007036,6.61,0.92,6.6737171052,0.0,0.0,0.0,6.61,0.92,6.6737171052,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 17:00:00,8.8,1.6,8.94427191,0.0,0.0,0.0,8.8,1.6,8.94427191,2.1906060766,0.6389267723000001,2.2818813298,0.0,0.0,0.0,2.1906060766,0.6389267723000001,2.2818813298,6.02168,1.14424,6.1294302508,2.79168,0.8142400000000001,2.908,3.23,0.33,3.2468138228,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 17:30:00,8.54,1.33,8.6429450999,0.0,0.0,0.0,8.54,1.33,8.6429450999,2.1906060766,0.6389267723000001,2.2818813298,0.0,0.0,0.0,2.1906060766,0.6389267723000001,2.2818813298,5.72184,1.14512,5.8353022887,3.17184,0.92512,3.304,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 18:00:00,7.82,1.12,7.8997974658,0.0,0.0,0.0,7.82,1.12,7.8997974658,2.1312405755,0.6216118345,2.2200422662,0.0,0.0,0.0,2.1312405755,0.6216118345,2.2200422662,5.52656,0.9060800000000001,5.600343418,3.10656,0.9060800000000001,3.236,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 18:30:00,7.69,1.3599999999999999,7.8093341586000005,0.0,0.0,0.0,7.69,1.3599999999999999,7.8093341586000005,2.0999605693,0.6124884994,2.1874589264,0.0,0.0,0.0,2.0999605693,0.6124884994,2.1874589264,5.92,0.65,5.955577218,0.0,0.0,0.0,5.92,0.65,5.955577218,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 19:00:00,7.83,1.7000000000000002,8.0124216065,0.0,0.0,0.0,7.83,1.7000000000000002,8.0124216065,2.071930611,0.6043130949000001,2.1582610531,0.0,0.0,0.0,2.071930611,0.6043130949000001,2.1582610531,6.09,0.59,6.1185128912,0.0,0.0,0.0,6.09,0.59,6.1185128912,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 19:30:00,6.94,1.0,7.0116759765,0.0,0.0,0.0,6.94,1.0,7.0116759765,1.9443087843,0.5670900621,2.0253216503,0.0,0.0,0.0,1.9443087843,0.5670900621,2.0253216503,5.7,0.53,5.7245873214,0.0,0.0,0.0,5.7,0.53,5.7245873214,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 20:00:00,6.24,0.45,6.2562049199,0.0,0.0,0.0,6.24,0.45,6.2562049199,1.9114401688,0.5575033826,1.9910835092,0.0,0.0,0.0,1.9114401688,0.5575033826,1.9910835092,5.86,0.62,5.8927073574,0.0,0.0,0.0,5.86,0.62,5.8927073574,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 20:30:00,6.17,0.66,6.2051994327,0.0,0.0,0.0,6.17,0.66,6.2051994327,1.8109637075,0.5281977480000001,1.8864205286,0.0,0.0,0.0,1.8109637075,0.5281977480000001,1.8864205286,5.51,0.59,5.5414979924,0.0,0.0,0.0,5.51,0.59,5.5414979924,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 21:00:00,6.38,0.93,6.4474258429,0.0,0.0,0.0,6.38,0.93,6.4474258429,1.8352693963000002,0.5352869073000001,1.9117389545,0.0,0.0,0.0,1.8352693963000002,0.5352869073000001,1.9117389545,5.2,0.5700000000000001,5.2311471017,0.0,0.0,0.0,5.2,0.5700000000000001,5.2311471017,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 21:30:00,6.23,1.29,6.3621537234,0.0,0.0,0.0,6.23,1.29,6.3621537234,1.6895307062,0.4927797893,1.7599278189,0.0,0.0,0.0,1.6895307062,0.4927797893,1.7599278189,5.14,0.54,5.1682879177,0.0,0.0,0.0,5.14,0.54,5.1682879177,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 22:00:00,6.29,1.31,6.424966926,0.0,0.0,0.0,6.29,1.31,6.424966926,1.5819858146999999,0.46141252930000004,1.6479018904,0.0,0.0,0.0,1.5819858146999999,0.46141252930000004,1.6479018904,4.62,0.45,4.6418638498,0.0,0.0,0.0,4.62,0.45,4.6418638498,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 22:30:00,6.09,1.52,6.2768224445,0.0,0.0,0.0,6.09,1.52,6.2768224445,1.4058625194,0.4100432348,1.4644401243,0.0,0.0,0.0,1.4058625194,0.4100432348,1.4644401243,4.27,0.45,4.2936464689000005,0.0,0.0,0.0,4.27,0.45,4.2936464689000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 23:00:00,5.13,1.02,5.2304206332,0.0,0.0,0.0,5.13,1.02,5.2304206332,1.2991817689,0.3789280159,1.3533143426,0.0,0.0,0.0,1.2991817689,0.3789280159,1.3533143426,4.17,0.47000000000000003,4.1964032218,0.0,0.0,0.0,4.17,0.47000000000000003,4.1964032218,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 23:30:00,5.13,1.3,5.2921545707,0.0,0.0,0.0,5.13,1.3,5.2921545707,1.192082167,0.347690632,1.2417522573,0.0,0.0,0.0,1.192082167,0.347690632,1.2417522573,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 00:00:00,4.8100000000000005,0.85,4.8845265891,0.0,0.0,0.0,4.8100000000000005,0.85,4.8845265891,1.0926306363,0.3186839356,1.1381569128,0.0,0.0,0.0,1.0926306363,0.3186839356,1.1381569128,3.73,0.41000000000000003,3.7524658559,0.0,0.0,0.0,3.73,0.41000000000000003,3.7524658559,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 00:30:00,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,4.59,0.30000000000000004,4.5997934736,1.094534174,0.3192391341,1.1401397646,0.0,0.0,0.0,1.094534174,0.3192391341,1.1401397646,3.76,0.4,3.7812167354,0.0,0.0,0.0,3.76,0.4,3.7812167354,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 01:00:00,4.93,0.81,4.9960984778,0.0,0.0,0.0,4.93,0.81,4.9960984778,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,3.83,0.4,3.8508310790999998,0.0,0.0,0.0,3.83,0.4,3.8508310790999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 01:30:00,5.04,1.08,5.1544155828000005,0.0,0.0,0.0,5.04,1.08,5.1544155828000005,1.2110822932,0.3532323355,1.2615440554,0.0,0.0,0.0,1.2110822932,0.3532323355,1.2615440554,3.89,0.4,3.9105114755,0.0,0.0,0.0,3.89,0.4,3.9105114755,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 02:00:00,4.89,1.21,5.0374795285,0.0,0.0,0.0,4.89,1.21,5.0374795285,1.2089778931,0.35261855210000004,1.2593519719000001,0.0,0.0,0.0,1.2089778931,0.35261855210000004,1.2593519719000001,4.04,0.46,4.0661037862,0.0,0.0,0.0,4.04,0.46,4.0661037862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 02:30:00,5.16,1.28,5.3163897525,0.0,0.0,0.0,5.16,1.28,5.3163897525,1.1679620431,0.3406555959,1.2166271283,0.0,0.0,0.0,1.1679620431,0.3406555959,1.2166271283,3.74,0.41000000000000003,3.762406145,0.0,0.0,0.0,3.74,0.41000000000000003,3.762406145,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 03:00:00,4.74,0.7000000000000001,4.7914089786,0.0,0.0,0.0,4.74,0.7000000000000001,4.7914089786,1.1219292872,0.3272293754,1.1686763409,0.0,0.0,0.0,1.1219292872,0.3272293754,1.1686763409,3.66,0.41000000000000003,3.6828928847,0.0,0.0,0.0,3.66,0.41000000000000003,3.6828928847,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 03:30:00,5.16,1.18,5.293203189,0.0,0.0,0.0,5.16,1.18,5.293203189,1.094713753,0.3192915113,1.1403268261,0.0,0.0,0.0,1.094713753,0.3192915113,1.1403268261,3.66,0.42,3.6840195439,0.0,0.0,0.0,3.66,0.42,3.6840195439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 04:00:00,4.94,1.11,5.0631709432,0.0,0.0,0.0,4.94,1.11,5.0631709432,0.9746904471000001,0.2842847137,1.015302549,0.0,0.0,0.0,0.9746904471000001,0.2842847137,1.015302549,3.56,0.42,3.5846896658,0.0,0.0,0.0,3.56,0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 04:30:00,4.6,1.08,4.7250820099,0.0,0.0,0.0,4.6,1.08,4.7250820099,0.9755357987000001,0.2845312746,1.0161831237,0.0,0.0,0.0,0.9755357987000001,0.2845312746,1.0161831237,3.56,0.39,3.5812986471,0.0,0.0,0.0,3.56,0.39,3.5812986471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 05:00:00,4.43,0.28,4.4388399385,0.0,0.0,0.0,4.43,0.28,4.4388399385,1.0423112625,0.30400745160000003,1.0857408985,0.0,0.0,0.0,1.0423112625,0.30400745160000003,1.0857408985,3.58,0.39,3.601180362,0.0,0.0,0.0,3.58,0.39,3.601180362,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 05:30:00,4.71,0.39,4.7261189151,0.0,0.0,0.0,4.71,0.39,4.7261189151,1.1265805503,0.32858599380000003,1.1735214066,0.0,0.0,0.0,1.1265805503,0.32858599380000003,1.1735214066,3.88,0.43,3.9037546029,0.0,0.0,0.0,3.88,0.43,3.9037546029,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 06:00:00,4.76,0.58,4.7952059393,0.0,0.0,0.0,4.76,0.58,4.7952059393,1.2370720343000001,0.3608126767,1.2886167024000001,0.0,0.0,0.0,1.2370720343000001,0.3608126767,1.2886167024000001,4.28,0.47000000000000003,4.305728742,0.0,0.0,0.0,4.28,0.47000000000000003,4.305728742,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 06:30:00,5.62,0.78,5.6738699315000005,0.0,0.0,0.0,5.62,0.78,5.6738699315000005,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,4.98,0.64,5.0209560843,0.0,0.0,0.0,4.98,0.64,5.0209560843,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 07:00:00,7.05,1.4,7.1876630416,0.0,0.0,0.0,7.05,1.4,7.1876630416,1.5821640636,0.46146451850000003,1.6480875662,0.0,0.0,0.0,1.5821640636,0.46146451850000003,1.6480875662,5.5,0.6900000000000001,5.5431128439,0.0,0.0,0.0,5.5,0.6900000000000001,5.5431128439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 07:30:00,7.82,1.69,8.0005312324,0.0,0.0,0.0,7.82,1.69,8.0005312324,1.8974690867000001,0.5534284836,1.9765302987000002,0.0,0.0,0.0,1.8974690867000001,0.5534284836,1.9765302987000002,6.0,0.72,6.0430455898,0.0,0.0,0.0,6.0,0.72,6.0430455898,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 08:00:00,7.92,1.79,8.1197598487,0.0,0.0,0.0,7.92,1.79,8.1197598487,2.0541938565,0.5991398748,2.1397852672,0.0,0.0,0.0,2.0541938565,0.5991398748,2.1397852672,6.25,0.81,6.3022694325,0.0,0.0,0.0,6.25,0.81,6.3022694325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 08:30:00,9.06,2.38,9.3673902449,0.0,0.0,0.0,9.06,2.38,9.3673902449,2.0805598821,0.6068299656,2.1672498772,0.0,0.0,0.0,2.0805598821,0.6068299656,2.1672498772,6.55,0.89,6.6101891047,0.0,0.0,0.0,6.55,0.89,6.6101891047,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 09:00:00,9.41,2.36,9.70142773,0.0,0.0,0.0,9.41,2.36,9.70142773,2.0038285903,0.5844500055,2.0873214482,0.0,0.0,0.0,2.0038285903,0.5844500055,2.0873214482,6.83,0.96,6.8971370872,0.0,0.0,0.0,6.83,0.96,6.8971370872,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 09:30:00,9.35,2.17,9.5985103011,0.0,0.0,0.0,9.35,2.17,9.5985103011,1.9934010347000002,0.5814086351000001,2.0764594112,0.0,0.0,0.0,1.9934010347000002,0.5814086351000001,2.0764594112,7.03,1.02,7.1036117574,0.0,0.0,0.0,7.03,1.02,7.1036117574,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 10:00:00,9.43,2.54,9.766089289,0.0,0.0,0.0,9.43,2.54,9.766089289,2.0228150818,0.5899877322,2.1070990435,0.0,0.0,0.0,2.0228150818,0.5899877322,2.1070990435,7.05,0.9400000000000001,7.1123905967,0.0,0.0,0.0,7.05,0.9400000000000001,7.1123905967,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 10:30:00,8.8,2.1,9.0470989825,0.0,0.0,0.0,8.8,2.1,9.0470989825,1.8769779557000001,0.5474519038,1.9551853705000002,0.0,0.0,0.0,1.8769779557000001,0.5474519038,1.9551853705000002,6.78096,0.9002800000000001,6.8404621627,0.0009600000000000001,0.00028000000000000003,0.001,6.78,0.9,6.839473664,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 11:00:00,8.88,2.34,9.183136719,0.0,0.0,0.0,8.88,2.34,9.183136719,1.9031005520000002,0.5550709943000001,1.9823964083,0.0,0.0,0.0,1.9031005520000002,0.5550709943000001,1.9823964083,6.63,1.0,6.7049906786,0.0,0.0,0.0,6.63,1.0,6.7049906786,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 11:30:00,8.69,1.6600000000000001,8.847129478,0.0,0.0,0.0,8.69,1.6600000000000001,8.847129478,1.8576062007,0.5418018085,1.935006459,0.0,0.0,0.0,1.8576062007,0.5418018085,1.935006459,6.68,1.0,6.7544355797,0.0,0.0,0.0,6.68,1.0,6.7544355797,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 12:00:00,9.14,1.87,9.3293354533,0.0,0.0,0.0,9.14,1.87,9.3293354533,1.8994043833,0.5539929451,1.9785462326,0.0,0.0,0.0,1.8994043833,0.5539929451,1.9785462326,6.75,1.0,6.823672032,0.0,0.0,0.0,6.75,1.0,6.823672032,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 12:30:00,9.32,2.2,9.5761370082,0.0,0.0,0.0,9.32,2.2,9.5761370082,1.877044799,0.5474713997,1.955254999,0.0,0.0,0.0,1.877044799,0.5474713997,1.955254999,6.68,1.03,6.7589422249,0.0,0.0,0.0,6.68,1.03,6.7589422249,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 13:00:00,9.05,1.98,9.2640649825,0.0,0.0,0.0,9.05,1.98,9.2640649825,1.8852630337,0.5498683848,1.9638156601,0.0,0.0,0.0,1.8852630337,0.5498683848,1.9638156601,6.19,1.08,6.2835101655,0.0,0.0,0.0,6.19,1.08,6.2835101655,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 13:30:00,8.18,1.92,8.4023092064,0.0,0.0,0.0,8.18,1.92,8.4023092064,1.8186252472,0.5304323638,1.8944012991,0.0,0.0,0.0,1.8186252472,0.5304323638,1.8944012991,5.89096,1.02028,5.9786604687,0.0009600000000000001,0.00028000000000000003,0.001,5.89,1.02,5.9776667689,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 14:00:00,8.2,1.78,8.3909713383,0.0,0.0,0.0,8.2,1.78,8.3909713383,1.8202080368,0.5308940107,1.8960500383,0.0,0.0,0.0,1.8202080368,0.5308940107,1.8960500383,6.37,1.02,6.4511471848,0.0,0.0,0.0,6.37,1.02,6.4511471848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 14:30:00,8.33,2.15,8.6029878531,0.0,0.0,0.0,8.33,2.15,8.6029878531,1.852077827,0.5401893662,1.9292477365,0.0,0.0,0.0,1.852077827,0.5401893662,1.9292477365,6.69,1.02,6.7673111352,0.0,0.0,0.0,6.69,1.02,6.7673111352,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 15:00:00,8.64,1.88,8.8421716789,0.0,0.0,0.0,8.64,1.88,8.8421716789,1.8504631123,0.5397184077,1.927565742,0.0,0.0,0.0,1.8504631123,0.5397184077,1.927565742,6.6,1.02,6.6783530904,0.0,0.0,0.0,6.6,1.02,6.6783530904,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 15:30:00,8.98,2.37,9.287480821,0.0,0.0,0.0,8.98,2.37,9.287480821,1.9307405911000002,0.5631326724,2.0111881157,0.0,0.0,0.0,1.9307405911000002,0.5631326724,2.0111881157,6.63,1.02,6.7080026834,0.0,0.0,0.0,6.63,1.02,6.7080026834,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 16:00:00,9.32,2.47,9.6417477669,0.0,0.0,0.0,9.32,2.47,9.6417477669,1.9811826772,0.5778449475,2.0637319554,0.0,0.0,0.0,1.9811826772,0.5778449475,2.0637319554,6.66,0.9400000000000001,6.726009218,0.0,0.0,0.0,6.66,0.9400000000000001,6.726009218,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 16:30:00,8.74,1.75,8.9134785578,0.0,0.0,0.0,8.74,1.75,8.9134785578,2.0944824113,0.6108907033000001,2.1817525118,0.0,0.0,0.0,2.0944824113,0.6108907033000001,2.1817525118,6.74,0.9,6.7998235271,0.0,0.0,0.0,6.74,0.9,6.7998235271,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 17:00:00,8.57,1.73,8.7428713819,0.0,0.0,0.0,8.57,1.73,8.7428713819,2.2775732067,0.6642921853,2.3724720903,0.0,0.0,0.0,2.2775732067,0.6642921853,2.3724720903,6.15696,0.37328000000000006,6.1682651045,0.21696000000000001,0.06328,0.226,5.94,0.31,5.948083725,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 17:30:00,7.87,0.99,7.9320237014,0.0,0.0,0.0,7.87,0.99,7.9320237014,2.242908801,0.6541817336,2.3363633343,0.0,0.0,0.0,2.242908801,0.6541817336,2.3363633343,5.8556,1.1358,5.9647374628000005,3.1056,0.9058,3.235,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 18:00:00,7.53,0.84,7.5767077283,0.0,0.0,0.0,7.53,0.84,7.5767077283,2.2047416065,0.6430496352,2.2966058401,0.0,0.0,0.0,2.2047416065,0.6430496352,2.2966058401,5.6772,0.4596,5.6957731696,0.5472,0.15960000000000002,0.5700000000000001,5.13,0.30000000000000004,5.1387644429,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 18:30:00,7.31,0.98,7.3753982943,0.0,0.0,0.0,7.31,0.98,7.3753982943,2.1970662658,0.6408109942,2.2886106936,0.0,0.0,0.0,2.1970662658,0.6408109942,2.2886106936,5.93,0.59,5.9592784798,0.0,0.0,0.0,5.93,0.59,5.9592784798,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 19:00:00,7.23,1.12,7.3162353707,0.0,0.0,0.0,7.23,1.12,7.3162353707,2.1081555253,0.6148786949,2.1959953388,0.0,0.0,0.0,2.1081555253,0.6148786949,2.1959953388,5.48,0.59,5.5116694386,0.0,0.0,0.0,5.48,0.59,5.5116694386,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 19:30:00,7.29,1.4100000000000001,7.4251060598,0.0,0.0,0.0,7.29,1.4100000000000001,7.4251060598,2.0315575875,0.5925376297,2.1162058203,0.0,0.0,0.0,2.0315575875,0.5925376297,2.1162058203,5.73,0.62,5.7634451503,0.0,0.0,0.0,5.73,0.62,5.7634451503,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 20:00:00,7.59,1.7000000000000002,7.7780524555,0.0,0.0,0.0,7.59,1.7000000000000002,7.7780524555,1.9463386924,0.5676821186000001,2.0274361379,0.0,0.0,0.0,1.9463386924,0.5676821186000001,2.0274361379,5.54,0.54,5.5662554738,0.0,0.0,0.0,5.54,0.54,5.5662554738,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 20:30:00,7.27,1.6400000000000001,7.4526840802,0.0,0.0,0.0,7.27,1.6400000000000001,7.4526840802,1.8367715416000001,0.5357250330000001,1.9133036892000002,0.0,0.0,0.0,1.8367715416000001,0.5357250330000001,1.9133036892000002,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 21:00:00,6.55,1.02,6.628944109,0.0,0.0,0.0,6.55,1.02,6.628944109,1.8954965441,0.5528531587000001,1.9744755668,0.0,0.0,0.0,1.8954965441,0.5528531587000001,1.9744755668,5.38,0.66,5.4203320931,0.0,0.0,0.0,5.38,0.66,5.4203320931,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 21:30:00,5.77,0.4,5.7838481998999995,0.0,0.0,0.0,5.77,0.4,5.7838481998999995,1.7122461229,0.4994051192,1.7835897113999999,0.0,0.0,0.0,1.7122461229,0.4994051192,1.7835897113999999,4.8100000000000005,0.54,4.8402169373,0.0,0.0,0.0,4.8100000000000005,0.54,4.8402169373,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 22:00:00,5.69,1.25,5.8256845091,0.0,0.0,0.0,5.69,1.25,5.8256845091,1.5781883834000001,0.46030494520000004,1.6439462327,0.0,0.0,0.0,1.5781883834000001,0.46030494520000004,1.6439462327,4.24,0.47000000000000003,4.2659699952,0.0,0.0,0.0,4.24,0.47000000000000003,4.2659699952,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 22:30:00,5.33,1.22,5.4678423533,0.0,0.0,0.0,5.33,1.22,5.4678423533,1.4107527223,0.411469544,1.4695340858,0.0,0.0,0.0,1.4107527223,0.411469544,1.4695340858,3.94,0.47000000000000003,3.9679339712,0.0,0.0,0.0,3.94,0.47000000000000003,3.9679339712,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 23:00:00,4.83,1.13,4.960423369,0.0,0.0,0.0,4.83,1.13,4.960423369,1.2739351192,0.3715644098,1.3270157492,0.0,0.0,0.0,1.2739351192,0.3715644098,1.3270157492,4.2,0.47000000000000003,4.2262158014,0.0,0.0,0.0,4.2,0.47000000000000003,4.2262158014,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 23:30:00,4.31,0.36,4.3250086705,0.0,0.0,0.0,4.31,0.36,4.3250086705,1.1798654722,0.3441274294,1.2290265336,0.0,0.0,0.0,1.1798654722,0.3441274294,1.2290265336,3.85,0.47000000000000003,3.8785822152,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 00:00:00,4.24,0.51,4.2705620239,0.0,0.0,0.0,4.24,0.51,4.2705620239,1.1309986932,0.3298746189,1.1781236388,0.0,0.0,0.0,1.1309986932,0.3298746189,1.1781236388,3.67,0.38,3.6896205767,0.0,0.0,0.0,3.67,0.38,3.6896205767,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 00:30:00,4.66,0.85,4.7368871635000005,0.0,0.0,0.0,4.66,0.85,4.7368871635000005,1.1290283122,0.3292999244,1.1760711586,0.0,0.0,0.0,1.1290283122,0.3292999244,1.1760711586,3.59,0.38,3.6100554012,0.0,0.0,0.0,3.59,0.38,3.6100554012,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 01:00:00,5.23,1.1,5.3444270039,0.0,0.0,0.0,5.23,1.1,5.3444270039,1.2075362725,0.35219807950000004,1.2578502839,0.0,0.0,0.0,1.2075362725,0.35219807950000004,1.2578502839,3.41,0.44,3.4382699138,0.0,0.0,0.0,3.41,0.44,3.4382699138,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 01:30:00,5.6,1.33,5.755771017,0.0,0.0,0.0,5.6,1.33,5.755771017,1.2259181813,0.3575594696,1.2769981056,0.0,0.0,0.0,1.2259181813,0.3575594696,1.2769981056,3.89,0.44,3.9148052314,0.0,0.0,0.0,3.89,0.44,3.9148052314,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 02:00:00,5.23,1.33,5.3964618038,0.0,0.0,0.0,5.23,1.33,5.3964618038,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,3.83,0.38,3.8488050094,0.0,0.0,0.0,3.83,0.38,3.8488050094,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 02:30:00,5.39,1.33,5.5516664165,0.0,0.0,0.0,5.39,1.33,5.5516664165,1.1529996183,0.3362915553,1.2010412691,0.0,0.0,0.0,1.1529996183,0.3362915553,1.2010412691,3.74,0.38,3.7592552454,0.0,0.0,0.0,3.74,0.38,3.7592552454,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 03:00:00,4.27,0.53,4.3027665519,0.0,0.0,0.0,4.27,0.53,4.3027665519,1.0813550687,0.3153952284,1.1264115299,0.0,0.0,0.0,1.0813550687,0.3153952284,1.1264115299,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 03:30:00,4.59,0.74,4.6492687597,0.0,0.0,0.0,4.59,0.74,4.6492687597,1.0184989172,0.2970621842,1.0609363721,0.0,0.0,0.0,1.0184989172,0.2970621842,1.0609363721,3.05,0.34,3.0688923083,0.0,0.0,0.0,3.05,0.34,3.0688923083,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 04:00:00,4.41,0.55,4.4441647134,0.0,0.0,0.0,4.41,0.55,4.4441647134,0.9772930128,0.2850437954,1.018013555,0.0,0.0,0.0,0.9772930128,0.2850437954,1.018013555,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 04:30:00,4.3,0.26,4.3078532937,0.0,0.0,0.0,4.3,0.26,4.3078532937,0.9755963235,0.2845489277,1.0162461703,0.0,0.0,0.0,0.9755963235,0.2845489277,1.0162461703,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 05:00:00,4.37,0.26,4.3777277211,0.0,0.0,0.0,4.37,0.26,4.3777277211,1.0210484405,0.2978057952,1.0635921256,0.0,0.0,0.0,1.0210484405,0.2978057952,1.0635921256,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 05:30:00,4.7,0.77,4.7626568216,0.0,0.0,0.0,4.7,0.77,4.7626568216,1.1226517603,0.3274400967,1.169428917,0.0,0.0,0.0,1.1226517603,0.3274400967,1.169428917,3.74,0.4,3.7613295522,0.0,0.0,0.0,3.74,0.4,3.7613295522,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 06:00:00,4.85,0.64,4.8920445623,0.0,0.0,0.0,4.85,0.64,4.8920445623,1.2127024951,0.3537048944,1.2632317657,0.0,0.0,0.0,1.2127024951,0.3537048944,1.2632317657,3.77,0.53,3.807072366,0.0,0.0,0.0,3.77,0.53,3.807072366,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 06:30:00,5.8,0.92,5.8725122392,0.0,0.0,0.0,5.8,0.92,5.8725122392,1.3305941315,0.38808995500000004,1.3860355536,0.0,0.0,0.0,1.3305941315,0.38808995500000004,1.3860355536,4.69,0.61,4.7295031452,0.0,0.0,0.0,4.69,0.61,4.7295031452,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 07:00:00,7.37,1.42,7.5055512789000005,0.0,0.0,0.0,7.37,1.42,7.5055512789000005,1.5967129577999999,0.46570794600000004,1.6632426644,0.0,0.0,0.0,1.5967129577999999,0.46570794600000004,1.6632426644,5.24,0.61,5.2753862418,0.0,0.0,0.0,5.24,0.61,5.2753862418,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 07:30:00,8.08,1.73,8.2631289473,0.0,0.0,0.0,8.08,1.73,8.2631289473,1.8211734403,0.5311755868,1.897055667,0.0,0.0,0.0,1.8211734403,0.5311755868,1.897055667,5.76,0.73,5.8060744053,0.0,0.0,0.0,5.76,0.73,5.8060744053,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 08:00:00,7.85,1.73,8.0383704816,0.0,0.0,0.0,7.85,1.73,8.0383704816,2.0194000873,0.5889916921,2.1035417576,0.0,0.0,0.0,2.0194000873,0.5889916921,2.1035417576,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 08:30:00,8.52,2.08,8.7702223461,0.0,0.0,0.0,8.52,2.08,8.7702223461,2.033558896,0.5931213447,2.1182905166,0.0,0.0,0.0,2.033558896,0.5931213447,2.1182905166,5.89,0.9500000000000001,5.9661210179,0.0,0.0,0.0,5.89,0.9500000000000001,5.9661210179,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 09:00:00,8.32,1.74,8.5,0.0,0.0,0.0,8.32,1.74,8.5,1.8726018809,0.5461755486000001,1.9506269592,0.0,0.0,0.0,1.8726018809,0.5461755486000001,1.9506269592,6.33,0.87,6.3895070232,0.0,0.0,0.0,6.33,0.87,6.3895070232,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 09:30:00,8.85,2.08,9.0911440424,0.0,0.0,0.0,8.85,2.08,9.0911440424,1.9130580428,0.5579752625000001,1.9927687946,0.0,0.0,0.0,1.9130580428,0.5579752625000001,1.9927687946,6.38,0.92,6.4459910022,0.0,0.0,0.0,6.38,0.92,6.4459910022,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 10:00:00,8.78,1.44,8.8973029621,0.0,0.0,0.0,8.78,1.44,8.8973029621,1.9147244696999999,0.5584613037,1.9945046559000001,0.0,0.0,0.0,1.9147244696999999,0.5584613037,1.9945046559000001,6.25,0.9500000000000001,6.3217877218,0.0,0.0,0.0,6.25,0.9500000000000001,6.3217877218,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 10:30:00,8.45,1.3,8.5494151847,0.0,0.0,0.0,8.45,1.3,8.5494151847,1.8741346211,0.5466225978,1.9522235637,0.0,0.0,0.0,1.8741346211,0.5466225978,1.9522235637,5.85,0.9500000000000001,5.9266347956,0.0,0.0,0.0,5.85,0.9500000000000001,5.9266347956,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 11:00:00,8.15,1.35,8.2610532016,0.0,0.0,0.0,8.15,1.35,8.2610532016,1.7655252251,0.5149448573000001,1.8390887762,0.0,0.0,0.0,1.7655252251,0.5149448573000001,1.8390887762,6.04192,0.9705600000000001,6.1193777461,0.0019200000000000003,0.0005600000000000001,0.002,6.04,0.97,6.1173932357,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 11:30:00,8.65,1.79,8.8332666664,0.0,0.0,0.0,8.65,1.79,8.8332666664,1.7655252251,0.5149448573000001,1.8390887762,0.0,0.0,0.0,1.7655252251,0.5149448573000001,1.8390887762,6.41096,0.9402800000000001,6.479547407,0.0009600000000000001,0.00028000000000000003,0.001,6.41,0.9400000000000001,6.4785569381,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 12:00:00,8.18,1.75,8.3651001189,0.0,0.0,0.0,8.18,1.75,8.3651001189,1.8373568362000001,0.5358957439,1.9139133711,0.0,0.0,0.0,1.8373568362000001,0.5358957439,1.9139133711,6.51,0.99,6.5848462397,0.0,0.0,0.0,6.51,0.99,6.5848462397,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 12:30:00,8.78,2.24,9.0612361188,0.0,0.0,0.0,8.78,2.24,9.0612361188,1.8373568362000001,0.5358957439,1.9139133711,0.0,0.0,0.0,1.8373568362000001,0.5358957439,1.9139133711,6.48,0.96,6.5507251507,0.0,0.0,0.0,6.48,0.96,6.5507251507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 13:00:00,8.74,2.26,9.0274691913,0.0,0.0,0.0,8.74,2.26,9.0274691913,1.8985758256,0.5537512825,1.9776831517,0.0,0.0,0.0,1.8985758256,0.5537512825,1.9776831517,6.07,1.05,6.1601461022,0.0,0.0,0.0,6.07,1.05,6.1601461022,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 13:30:00,8.64,2.24,8.9256484358,0.0,0.0,0.0,8.64,2.24,8.9256484358,1.7664577059000002,0.5152168309,1.8400601103,0.0,0.0,0.0,1.7664577059000002,0.5152168309,1.8400601103,6.26,0.99,6.3377993026,0.0,0.0,0.0,6.26,0.99,6.3377993026,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 14:00:00,8.74,1.96,8.9570754156,0.0,0.0,0.0,8.74,1.96,8.9570754156,1.7618415272,0.5138704454,1.8352515908,0.0,0.0,0.0,1.7618415272,0.5138704454,1.8352515908,6.44,0.9400000000000001,6.5082409298,0.0,0.0,0.0,6.44,0.9400000000000001,6.5082409298,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 14:30:00,8.85,2.2800000000000002,9.1389769668,0.0,0.0,0.0,8.85,2.2800000000000002,9.1389769668,1.7710738846,0.5165632163,1.8448686297,0.0,0.0,0.0,1.7710738846,0.5165632163,1.8448686297,6.44,0.91,6.5039757072,0.0,0.0,0.0,6.44,0.91,6.5039757072,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 15:00:00,8.01,2.02,8.2607808348,0.0,0.0,0.0,8.01,2.02,8.2607808348,1.7810368625000002,0.5194690849,1.8552467317999999,0.0,0.0,0.0,1.7810368625000002,0.5194690849,1.8552467317999999,6.73,0.9500000000000001,6.7967197971,0.0,0.0,0.0,6.73,0.9500000000000001,6.7967197971,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 15:30:00,8.01,2.02,8.2607808348,0.0,0.0,0.0,8.01,2.02,8.2607808348,1.8182177025000001,0.5303134966,1.8939767735,0.0,0.0,0.0,1.8182177025000001,0.5303134966,1.8939767735,6.73,1.04,6.8098825247,0.0,0.0,0.0,6.73,1.04,6.8098825247,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 16:00:00,7.7,1.27,7.8040310097,0.0,0.0,0.0,7.7,1.27,7.8040310097,1.9256561767,0.5616497182,2.0058918508,0.0,0.0,0.0,1.9256561767,0.5616497182,2.0058918508,6.94,1.04,7.0174924296,0.0,0.0,0.0,6.94,1.04,7.0174924296,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 16:30:00,7.92,1.09,7.9946544641,0.0,0.0,0.0,7.92,1.09,7.9946544641,2.0894435568,0.6094210374,2.176503705,0.0,0.0,0.0,2.0894435568,0.6094210374,2.176503705,6.74,1.01,6.8152549475,0.0,0.0,0.0,6.74,1.01,6.8152549475,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 17:00:00,8.25,1.0,8.3103850693,0.0,0.0,0.0,8.25,1.0,8.3103850693,2.1888881039,0.6384256970000001,2.2800917749,0.0,0.0,0.0,2.1888881039,0.6384256970000001,2.2800917749,6.72,0.9500000000000001,6.7868181057,0.0,0.0,0.0,6.72,0.9500000000000001,6.7868181057,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 17:30:00,7.95,1.1,8.0257398413,0.0,0.0,0.0,7.95,1.1,8.0257398413,2.2158678575,0.6462947918,2.3081956849,0.0,0.0,0.0,2.2158678575,0.6462947918,2.3081956849,5.81912,0.60516,5.8505022178,0.18912,0.05516000000000001,0.197,5.63,0.55,5.6568012162,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 18:00:00,7.59,1.1,7.669295926,0.0,0.0,0.0,7.59,1.1,7.669295926,2.1582555798,0.6294912108,2.2481828957,0.0,0.0,0.0,2.1582555798,0.6294912108,2.2481828957,5.77,0.47000000000000003,5.7891104671,0.0,0.0,0.0,5.77,0.47000000000000003,5.7891104671,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 18:30:00,7.53,1.17,7.6203543225,0.0,0.0,0.0,7.53,1.17,7.6203543225,2.1248389158,0.6197446838,2.2133738706,0.0,0.0,0.0,2.1248389158,0.6197446838,2.2133738706,5.68,0.35000000000000003,5.6907732339,0.0,0.0,0.0,5.68,0.35000000000000003,5.6907732339,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 19:00:00,7.55,1.33,7.6662507134,0.0,0.0,0.0,7.55,1.33,7.6662507134,2.0859071802,0.6083895942,2.1728199794,0.0,0.0,0.0,2.0859071802,0.6083895942,2.1728199794,5.58,0.41000000000000003,5.5950424485,0.0,0.0,0.0,5.58,0.41000000000000003,5.5950424485,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 19:30:00,7.53,1.35,7.6500588233,0.0,0.0,0.0,7.53,1.35,7.6500588233,1.9670727539000001,0.5737295532000001,2.0490341187,0.0,0.0,0.0,1.9670727539000001,0.5737295532000001,2.0490341187,5.88,0.61,5.9115564786,0.0,0.0,0.0,5.88,0.61,5.9115564786,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 20:00:00,7.31,1.3900000000000001,7.4409811181,0.0,0.0,0.0,7.31,1.3900000000000001,7.4409811181,1.8693451819,0.5452256781,1.9472345645,0.0,0.0,0.0,1.8693451819,0.5452256781,1.9472345645,5.64,0.61,5.6728916789,0.0,0.0,0.0,5.64,0.61,5.6728916789,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 20:30:00,7.27,1.37,7.397959178,0.0,0.0,0.0,7.27,1.37,7.397959178,1.8318514088,0.5342899942,1.9081785509,0.0,0.0,0.0,1.8318514088,0.5342899942,1.9081785509,5.14,0.64,5.1796911105,0.0,0.0,0.0,5.14,0.64,5.1796911105,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 21:00:00,7.22,1.31,7.3378811656,0.0,0.0,0.0,7.22,1.31,7.3378811656,1.8053851182,0.5265706595,1.8806094982000001,0.0,0.0,0.0,1.8053851182,0.5265706595,1.8806094982000001,5.09,0.61,5.126421754,0.0,0.0,0.0,5.09,0.61,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 21:30:00,5.68,0.92,5.7540246784,0.0,0.0,0.0,5.68,0.92,5.7540246784,1.6631088115,0.48507340330000004,1.732405012,0.0,0.0,0.0,1.6631088115,0.48507340330000004,1.732405012,4.92,0.51,4.9463622997000005,0.0,0.0,0.0,4.92,0.51,4.9463622997000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 22:00:00,5.4,0.58,5.4310588286,0.0,0.0,0.0,5.4,0.58,5.4310588286,1.5215391815000001,0.44378226130000004,1.5849366474000002,0.0,0.0,0.0,1.5215391815000001,0.44378226130000004,1.5849366474000002,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 22:30:00,5.19,0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,0.30000000000000004,5.1986632897,1.4602099505,0.4258945689,1.5210520318,0.0,0.0,0.0,1.4602099505,0.4258945689,1.5210520318,4.2,0.43,4.2219545237,0.0,0.0,0.0,4.2,0.43,4.2219545237,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 23:00:00,4.8100000000000005,0.39,4.8257849103,0.0,0.0,0.0,4.8100000000000005,0.39,4.8257849103,1.2697234922,0.37033601850000003,1.3226286377,0.0,0.0,0.0,1.2697234922,0.37033601850000003,1.3226286377,3.75,0.45,3.7769034936,0.0,0.0,0.0,3.75,0.45,3.7769034936,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 23:30:00,4.93,0.91,5.0132823579,0.0,0.0,0.0,4.93,0.91,5.0132823579,1.1659308047999999,0.3400631514,1.2145112550000001,0.0,0.0,0.0,1.1659308047999999,0.3400631514,1.2145112550000001,3.55,0.4,3.5724641355999998,0.0,0.0,0.0,3.55,0.4,3.5724641355999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 00:00:00,4.8100000000000005,0.93,4.8990815466,0.0,0.0,0.0,4.8100000000000005,0.93,4.8990815466,1.1065653038,0.3227482136,1.1526721914,0.0,0.0,0.0,1.1065653038,0.3227482136,1.1526721914,3.8200000000000003,0.4,3.8408853146,0.0,0.0,0.0,3.8200000000000003,0.4,3.8408853146,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 00:30:00,4.84,1.01,4.9442592974,0.0,0.0,0.0,4.84,1.01,4.9442592974,1.0716331922,0.3125596811,1.1162845752,0.0,0.0,0.0,1.0716331922,0.3125596811,1.1162845752,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 01:00:00,5.16,1.04,5.2637629126,0.0,0.0,0.0,5.16,1.04,5.2637629126,1.2105648396,0.3530814115,1.2610050412,0.0,0.0,0.0,1.2105648396,0.3530814115,1.2610050412,3.74,0.36,3.7572862547,0.0,0.0,0.0,3.74,0.36,3.7572862547,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 01:30:00,5.06,1.06,5.1698355873,0.0,0.0,0.0,5.06,1.06,5.1698355873,1.2169139559,0.3549332371,1.267618704,0.0,0.0,0.0,1.2169139559,0.3549332371,1.267618704,3.38,0.36,3.3991175325,0.0,0.0,0.0,3.38,0.36,3.3991175325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 02:00:00,4.98,1.06,5.0915616465,0.0,0.0,0.0,4.98,1.06,5.0915616465,1.1685719467,0.3408334845,1.2172624445,0.0,0.0,0.0,1.1685719467,0.3408334845,1.2172624445,3.65,0.41000000000000003,3.6729552134,0.0,0.0,0.0,3.65,0.41000000000000003,3.6729552134,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 02:30:00,4.26,0.61,4.3034521027,0.0,0.0,0.0,4.26,0.61,4.3034521027,1.126796544,0.32864899200000003,1.1737464,0.0,0.0,0.0,1.126796544,0.32864899200000003,1.1737464,3.76,0.33,3.7744536028,0.0,0.0,0.0,3.76,0.33,3.7744536028,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 03:00:00,4.44,0.89,4.528321985,0.0,0.0,0.0,4.44,0.89,4.528321985,1.0722873255,0.3127504699,1.116965964,0.0,0.0,0.0,1.0722873255,0.3127504699,1.116965964,3.54,0.31,3.5535475233,0.0,0.0,0.0,3.54,0.31,3.5535475233,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 03:30:00,4.24,0.53,4.2729966066,0.0,0.0,0.0,4.24,0.53,4.2729966066,1.0245289481,0.2988209432,1.0672176543,0.0,0.0,0.0,1.0245289481,0.2988209432,1.0672176543,3.18,0.27,3.1914416805,0.0,0.0,0.0,3.18,0.27,3.1914416805,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 04:00:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 04:30:00,4.02,0.53,4.0547872941,0.0,0.0,0.0,4.02,0.53,4.0547872941,0.9566873170000001,0.2790338008,0.9965492885,0.0,0.0,0.0,0.9566873170000001,0.2790338008,0.9965492885,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 05:00:00,4.16,0.65,4.2104750326,0.0,0.0,0.0,4.16,0.65,4.2104750326,1.0148569547,0.2959999451,1.0571426612,0.0,0.0,0.0,1.0148569547,0.2959999451,1.0571426612,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 05:30:00,4.39,0.65,4.4378598446,0.0,0.0,0.0,4.39,0.65,4.4378598446,1.1090044193,0.3234596223,1.1552129367,0.0,0.0,0.0,1.1090044193,0.3234596223,1.1552129367,3.25,0.29,3.2629128091,0.0,0.0,0.0,3.25,0.29,3.2629128091,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 06:00:00,4.61,0.53,4.6403663648,0.0,0.0,0.0,4.61,0.53,4.6403663648,1.1754047624,0.342826389,1.2243799609,0.0,0.0,0.0,1.1754047624,0.342826389,1.2243799609,3.54416,0.30288000000000004,3.5570783517,0.044160000000000005,0.01288,0.046,3.5,0.29,3.5119937358,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 06:30:00,5.95,0.98,6.0301658352,0.0,0.0,0.0,5.95,0.98,6.0301658352,1.3513892165999999,0.3941551882,1.4076971007,0.0,0.0,0.0,1.3513892165999999,0.3941551882,1.4076971007,4.67,0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,4.67,0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 07:00:00,7.07,1.33,7.1940113984,0.0,0.0,0.0,7.07,1.33,7.1940113984,1.5154943519000001,0.442019186,1.5786399499,0.0,0.0,0.0,1.5154943519000001,0.442019186,1.5786399499,5.16,0.6000000000000001,5.1947665973,0.0,0.0,0.0,5.16,0.6000000000000001,5.1947665973,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 07:30:00,7.96,1.63,8.1251769212,0.0,0.0,0.0,7.96,1.63,8.1251769212,1.8373628222,0.5358974898000001,1.9139196065,0.0,0.0,0.0,1.8373628222,0.5358974898000001,1.9139196065,5.64,0.62,5.6739756785,0.0,0.0,0.0,5.64,0.62,5.6739756785,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 08:00:00,8.16,1.5899999999999999,8.3134649816,0.0,0.0,0.0,8.16,1.5899999999999999,8.3134649816,2.0139664915,0.5874068934000001,2.097881762,0.0,0.0,0.0,2.0139664915,0.5874068934000001,2.097881762,5.66,0.81,5.7176656076,0.0,0.0,0.0,5.66,0.81,5.7176656076,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 08:30:00,8.3,1.75,8.4824819481,0.0,0.0,0.0,8.3,1.75,8.4824819481,1.9759963351,0.5763322644000001,2.0583295158,0.0,0.0,0.0,1.9759963351,0.5763322644000001,2.0583295158,6.14,0.72,6.1820708505,0.0,0.0,0.0,6.14,0.72,6.1820708505,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 09:00:00,8.36,1.6600000000000001,8.5232153557,0.0,0.0,0.0,8.36,1.6600000000000001,8.5232153557,1.9168165654,0.5590714982,1.9966839223,0.0,0.0,0.0,1.9168165654,0.5590714982,1.9966839223,6.34,0.77,6.3865875082,0.0,0.0,0.0,6.34,0.77,6.3865875082,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 09:30:00,8.49,1.32,8.592002095,0.0,0.0,0.0,8.49,1.32,8.592002095,1.9168165654,0.5590714982,1.9966839223,0.0,0.0,0.0,1.9168165654,0.5590714982,1.9966839223,6.42,0.84,6.4747200712,0.0,0.0,0.0,6.42,0.84,6.4747200712,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 10:00:00,8.59,1.4,8.7033384399,0.0,0.0,0.0,8.59,1.4,8.7033384399,1.968950685,0.5742772831,2.0509902969,0.0,0.0,0.0,1.968950685,0.5742772831,2.0509902969,6.07,0.99,6.1502032487000005,0.0,0.0,0.0,6.07,0.99,6.1502032487000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 10:30:00,8.593,1.403,8.7067822989,0.0,0.0,0.0,8.593,1.403,8.7067822989,1.9695249039,0.5744447636000001,2.0515884416,0.0,0.0,0.0,1.9695249039,0.5744447636000001,2.0515884416,6.073,0.993,6.1536475362,0.0,0.0,0.0,6.073,0.993,6.1536475362,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-11-21 11:00:00,9.11,2.17,9.3648812059,0.0,0.0,0.0,9.11,2.17,9.3648812059,2.0296858087,0.5919916942,2.1142560507,0.0,0.0,0.0,2.0296858087,0.5919916942,2.1142560507,6.7,0.87,6.7562489593,0.0,0.0,0.0,6.7,0.87,6.7562489593,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
