Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-21 11:30:00,9.34,2.07,9.566634727,0.0,0.0,0.0,9.34,2.07,9.566634727,1.9864203989,0.5793726163,2.0691879155,0.0,0.0,0.0,1.9864203989,0.5793726163,2.0691879155,6.65,0.93,6.7147151838,0.0,0.0,0.0,6.65,0.93,6.7147151838,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 12:00:00,9.18,2.04,9.4039353464,0.0,0.0,0.0,9.18,2.04,9.4039353464,1.9638390012,0.5727863754,2.0456656263,0.0,0.0,0.0,1.9638390012,0.5727863754,2.0456656263,6.5,1.01,6.5780012162,0.0,0.0,0.0,6.5,1.01,6.5780012162,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 12:30:00,9.44,2.21,9.6952411007,0.0,0.0,0.0,9.44,2.21,9.6952411007,2.0071652684,0.5854232033,2.0907971545,0.0,0.0,0.0,2.0071652684,0.5854232033,2.0907971545,6.58,1.01,6.6570639174,0.0,0.0,0.0,6.58,1.01,6.6570639174,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 13:00:00,9.09,2.3,9.3764652188,0.0,0.0,0.0,9.09,2.3,9.3764652188,2.0316199413,0.5925558162,2.1162707722,0.0,0.0,0.0,2.0316199413,0.5925558162,2.1162707722,6.84,1.01,6.9141666164,0.0,0.0,0.0,6.84,1.01,6.9141666164,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 13:30:00,8.66,2.11,8.9133439292,0.0,0.0,0.0,8.66,2.11,8.9133439292,1.9565800179,0.5706691719,2.0381041853,0.0,0.0,0.0,1.9565800179,0.5706691719,2.0381041853,6.8,0.9,6.8593002559,0.0,0.0,0.0,6.8,0.9,6.8593002559,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 14:00:00,8.63,2.0,8.858718869,0.0,0.0,0.0,8.63,2.0,8.858718869,1.9548756799,0.5701720733,2.0363288332,0.0,0.0,0.0,1.9548756799,0.5701720733,2.0363288332,6.25,0.85,6.3075351763,0.0,0.0,0.0,6.25,0.85,6.3075351763,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 14:30:00,8.44,1.6800000000000002,8.6055795854,0.0,0.0,0.0,8.44,1.6800000000000002,8.6055795854,1.8938454147,0.5523715793,1.9727556403,0.0,0.0,0.0,1.8938454147,0.5523715793,1.9727556403,6.25,0.85,6.3075351763,0.0,0.0,0.0,6.25,0.85,6.3075351763,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 15:00:00,8.54,1.5,8.6707323797,0.0,0.0,0.0,8.54,1.5,8.6707323797,1.9240065438,0.5611685753,2.0041734832,0.0,0.0,0.0,1.9240065438,0.5611685753,2.0041734832,6.59,0.85,6.6445917858,0.0,0.0,0.0,6.59,0.85,6.6445917858,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 15:30:00,8.88,1.49,9.0041379376,0.0,0.0,0.0,8.88,1.49,9.0041379376,1.8992447575,0.5539463876,1.9783799557,0.0,0.0,0.0,1.8992447575,0.5539463876,1.9783799557,6.52,0.78,6.5664906914,0.0,0.0,0.0,6.52,0.78,6.5664906914,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 16:00:00,8.83,1.37,8.9356477102,0.0,0.0,0.0,8.83,1.37,8.9356477102,2.0353287471,0.5936375512000001,2.1201341115,0.0,0.0,0.0,2.0353287471,0.5936375512000001,2.1201341115,6.34,0.87,6.3994140357,0.0,0.0,0.0,6.34,0.87,6.3994140357,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 16:30:00,8.49,1.15,8.5675317332,0.0,0.0,0.0,8.49,1.15,8.5675317332,2.1835432999,0.6368667958,2.2745242708,0.0,0.0,0.0,2.1835432999,0.6368667958,2.2745242708,6.14,0.6900000000000001,6.1786487196,0.0,0.0,0.0,6.14,0.6900000000000001,6.1786487196,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 17:00:00,7.98,0.86,8.0262070743,0.0,0.0,0.0,7.98,0.86,8.0262070743,2.2585614411,0.6587470870000001,2.3526681678,0.0,0.0,0.0,2.2585614411,0.6587470870000001,2.3526681678,6.37,0.53,6.3920106383,0.0,0.0,0.0,6.37,0.53,6.3920106383,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 17:30:00,7.59,0.7000000000000001,7.6222109653,0.0,0.0,0.0,7.59,0.7000000000000001,7.6222109653,2.2294402076,0.6502533939,2.3223335496,0.0,0.0,0.0,2.2294402076,0.6502533939,2.3223335496,6.07,0.41000000000000003,6.0838310299,0.0,0.0,0.0,6.07,0.41000000000000003,6.0838310299,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 18:00:00,7.2,0.62,7.2266451414,0.0,0.0,0.0,7.2,0.62,7.2266451414,2.1932285955,0.6396916737,2.2846131203,0.0,0.0,0.0,2.1932285955,0.6396916737,2.2846131203,5.74,0.41000000000000003,5.7546242275,0.0,0.0,0.0,5.74,0.41000000000000003,5.7546242275,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 18:30:00,7.05,0.51,7.0684227378,0.0,0.0,0.0,7.05,0.51,7.0684227378,2.1194340859,0.618168275,2.2077438394,0.0,0.0,0.0,2.1194340859,0.618168275,2.2077438394,5.34,0.37,5.352803004,0.0,0.0,0.0,5.34,0.37,5.352803004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 19:00:00,6.75,0.44,6.7643255392,0.0,0.0,0.0,6.75,0.44,6.7643255392,2.0264442409,0.5910462369,2.1108794176,0.0,0.0,0.0,2.0264442409,0.5910462369,2.1108794176,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 19:30:00,6.42,0.39,6.4318348859,0.0,0.0,0.0,6.42,0.39,6.4318348859,1.9621040683,0.5722803532,2.0438584045,0.0,0.0,0.0,1.9621040683,0.5722803532,2.0438584045,5.59,0.5,5.6123168122,0.0,0.0,0.0,5.59,0.5,5.6123168122,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 20:00:00,6.12,0.34,6.1294371683,0.0,0.0,0.0,6.12,0.34,6.1294371683,1.9082230438,0.5565650544,1.9877323373,0.0,0.0,0.0,1.9082230438,0.5565650544,1.9877323373,5.42,0.5,5.443013871,0.0,0.0,0.0,5.42,0.5,5.443013871,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 20:30:00,5.91,0.32,5.9186569422,0.0,0.0,0.0,5.91,0.32,5.9186569422,1.948009775,0.5681695177,2.029176849,0.0,0.0,0.0,1.948009775,0.5681695177,2.029176849,5.27,0.52,5.295592507,0.0,0.0,0.0,5.27,0.52,5.295592507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 21:00:00,5.62,0.27,5.626482027,0.0,0.0,0.0,5.62,0.27,5.626482027,1.8255031239,0.5324384111,1.9015657541,0.0,0.0,0.0,1.8255031239,0.5324384111,1.9015657541,4.62,0.5,4.6469775123,0.0,0.0,0.0,4.62,0.5,4.6469775123,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 21:30:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,1.6625587676,0.48491297390000004,1.7318320496,0.0,0.0,0.0,1.6625587676,0.48491297390000004,1.7318320496,4.66,0.42,4.678888757,0.0,0.0,0.0,4.66,0.42,4.678888757,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 22:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,1.5215731019,0.4437921547,1.5849719812,0.0,0.0,0.0,1.5215731019,0.4437921547,1.5849719812,4.51,0.34,4.5227978067,0.0,0.0,0.0,4.51,0.34,4.5227978067,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 22:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.4492780772,0.4227061058,1.5096646637,0.0,0.0,0.0,1.4492780772,0.4227061058,1.5096646637,4.1,0.29,4.1102433018,0.0,0.0,0.0,4.1,0.29,4.1102433018,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 23:00:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,1.2758810575,0.3721319751,1.3290427682,0.0,0.0,0.0,1.2758810575,0.3721319751,1.3290427682,3.68,0.31,3.6930339831,0.0,0.0,0.0,3.68,0.31,3.6930339831,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 23:30:00,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,1.20503048,0.3514672233,1.2552400833,0.0,0.0,0.0,1.20503048,0.3514672233,1.2552400833,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 00:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1219219711,0.3272272416,1.1686687199,0.0,0.0,0.0,1.1219219711,0.3272272416,1.1686687199,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 00:30:00,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,1.0842607571,0.3162427208,1.1294382887,0.0,0.0,0.0,1.0842607571,0.3162427208,1.1294382887,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 01:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.2022677897,0.3506614387,1.2523622809,0.0,0.0,0.0,1.2022677897,0.3506614387,1.2523622809,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 01:30:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.2022677897,0.3506614387,1.2523622809,0.0,0.0,0.0,1.2022677897,0.3506614387,1.2523622809,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 02:00:00,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,1.1706184825000001,0.34143039070000003,1.2193942526,0.0,0.0,0.0,1.1706184825000001,0.34143039070000003,1.2193942526,3.71,0.28,3.7205510345,0.0,0.0,0.0,3.71,0.28,3.7205510345,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 02:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1509926564,0.3357061914,1.1989506837000001,0.0,0.0,0.0,1.1509926564,0.3357061914,1.1989506837000001,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 03:00:00,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,3.88,0.22,3.8862321083999998,1.0933953437,0.3189069752,1.138953483,0.0,0.0,0.0,1.0933953437,0.3189069752,1.138953483,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 03:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.0237110322,0.2985823844,1.0663656585,0.0,0.0,0.0,1.0237110322,0.2985823844,1.0663656585,3.03,0.27,3.0420059172,0.0,0.0,0.0,3.03,0.27,3.0420059172,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 04:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.9539232965000001,0.2782276281,0.9936701005,0.0,0.0,0.0,0.9539232965000001,0.2782276281,0.9936701005,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9539232965000001,0.2782276281,0.9936701005,0.0,0.0,0.0,0.9539232965000001,0.2782276281,0.9936701005,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 05:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.986116329,0.28761726260000003,1.0272045094,0.0,0.0,0.0,0.986116329,0.28761726260000003,1.0272045094,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 05:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.053221021,0.3071894645,1.0971052302,0.0,0.0,0.0,1.053221021,0.3071894645,1.0971052302,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 06:00:00,4.34,0.22,4.3455724594,0.0,0.0,0.0,4.34,0.22,4.3455724594,1.1369547309999999,0.3316117965,1.1843278448,0.0,0.0,0.0,1.1369547309999999,0.3316117965,1.1843278448,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 06:30:00,5.11,0.39,5.1248609737,0.0,0.0,0.0,5.11,0.39,5.1248609737,1.3206885191,0.3852008181,1.3757172074000001,0.0,0.0,0.0,1.3206885191,0.3852008181,1.3757172074000001,4.41,0.37,4.4254943227,0.0,0.0,0.0,4.41,0.37,4.4254943227,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 07:00:00,5.84,0.5700000000000001,5.8677508468,0.0,0.0,0.0,5.84,0.5700000000000001,5.8677508468,1.4824248738999999,0.4323739216,1.544192577,0.0,0.0,0.0,1.4824248738999999,0.4323739216,1.544192577,4.99,0.54,5.0191333913,0.0,0.0,0.0,4.99,0.54,5.0191333913,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 07:30:00,6.63,0.8,6.6780910446,0.0,0.0,0.0,6.63,0.8,6.6780910446,1.7963459746,0.5239342426,1.8711937236,0.0,0.0,0.0,1.7963459746,0.5239342426,1.8711937236,5.07,0.58,5.1030677048,0.0,0.0,0.0,5.07,0.58,5.1030677048,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 08:00:00,6.9,0.9400000000000001,6.9637346302,0.0,0.0,0.0,6.9,0.9400000000000001,6.9637346302,1.9827436845,0.5783002413,2.0653580047,0.0,0.0,0.0,1.9827436845,0.5783002413,2.0653580047,5.35,0.7000000000000001,5.3956000593,0.0,0.0,0.0,5.35,0.7000000000000001,5.3956000593,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 08:30:00,7.43,1.17,7.5215556901,0.0,0.0,0.0,7.43,1.17,7.5215556901,1.9792954346,0.5772945018,2.0617660778,0.0,0.0,0.0,1.9792954346,0.5772945018,2.0617660778,6.05,0.75,6.0963103596,0.0,0.0,0.0,6.05,0.75,6.0963103596,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 09:00:00,7.72,1.32,7.8320367721,0.0,0.0,0.0,7.72,1.32,7.8320367721,1.8332366615,0.5346940263000001,1.9096215224000002,0.0,0.0,0.0,1.8332366615,0.5346940263000001,1.9096215224000002,5.97,0.75,6.0169261255,0.0,0.0,0.0,5.97,0.75,6.0169261255,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 09:30:00,7.86,1.38,7.9802255607,0.0,0.0,0.0,7.86,1.38,7.9802255607,1.9026185153,0.5549304003000001,1.9818942868,0.0,0.0,0.0,1.9026185153,0.5549304003000001,1.9818942868,5.8,0.75,5.8482903485,0.0,0.0,0.0,5.8,0.75,5.8482903485,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 10:00:00,7.8100000000000005,1.24,7.9078252383,0.0,0.0,0.0,7.8100000000000005,1.24,7.9078252383,1.8292591523000001,0.5335339194000001,1.9054782836,0.0,0.0,0.0,1.8292591523000001,0.5335339194000001,1.9054782836,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 10:30:00,7.87,1.21,7.9624744898,0.0,0.0,0.0,7.87,1.21,7.9624744898,1.827665721,0.5330691686,1.9038184594,0.0,0.0,0.0,1.827665721,0.5330691686,1.9038184594,6.32,0.77,6.3667338565,0.0,0.0,0.0,6.32,0.77,6.3667338565,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 11:00:00,7.93,1.29,8.0342392297,0.0,0.0,0.0,7.93,1.29,8.0342392297,1.8260722897,0.5326044178,1.9021586351000002,0.0,0.0,0.0,1.8260722897,0.5326044178,1.9021586351000002,6.27,0.84,6.3260177047,0.0,0.0,0.0,6.27,0.84,6.3260177047,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 11:30:00,7.93,1.2,8.0202805437,0.0,0.0,0.0,7.93,1.2,8.0202805437,1.7879245496,0.5214779936,1.8624214058000002,0.0,0.0,0.0,1.7879245496,0.5214779936,1.8624214058000002,6.1,0.84,6.1575644536,0.0,0.0,0.0,6.1,0.84,6.1575644536,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 12:00:00,7.96,1.16,8.0440785675,0.0,0.0,0.0,7.96,1.16,8.0440785675,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,6.06,0.8,6.1125771979,0.0,0.0,0.0,6.06,0.8,6.1125771979,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 12:30:00,7.96,1.12,8.0384078025,0.0,0.0,0.0,7.96,1.12,8.0384078025,1.8958739926,0.5529632479000001,1.9748687423,0.0,0.0,0.0,1.8958739926,0.5529632479000001,1.9748687423,6.5,0.77,6.5454488005,0.0,0.0,0.0,6.5,0.77,6.5454488005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 13:00:00,8.03,1.17,8.1147889683,0.0,0.0,0.0,8.03,1.17,8.1147889683,1.942618081,0.5665969403000001,2.023560501,0.0,0.0,0.0,1.942618081,0.5665969403000001,2.023560501,6.33,0.71,6.3696938702,0.0,0.0,0.0,6.33,0.71,6.3696938702,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 13:30:00,7.86,1.17,7.9466030478,0.0,0.0,0.0,7.86,1.17,7.9466030478,1.8763229911,0.5472608724,1.9545031157000001,0.0,0.0,0.0,1.8763229911,0.5472608724,1.9545031157000001,6.16,0.78,6.2091867422,0.0,0.0,0.0,6.16,0.78,6.2091867422,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 14:00:00,7.77,1.26,7.8714992219,0.0,0.0,0.0,7.77,1.26,7.8714992219,1.8812220067,0.548689752,1.959606257,0.0,0.0,0.0,1.8812220067,0.548689752,1.959606257,5.99,0.78,6.040571165,0.0,0.0,0.0,5.99,0.78,6.040571165,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 14:30:00,7.69,1.24,7.7893324489,0.0,0.0,0.0,7.69,1.24,7.7893324489,1.7071876478,0.4979297306,1.7783204664,0.0,0.0,0.0,1.7071876478,0.4979297306,1.7783204664,6.78,0.8300000000000001,6.8306149064,0.0,0.0,0.0,6.78,0.8300000000000001,6.8306149064,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 15:00:00,7.48,1.16,7.5694121304,0.0,0.0,0.0,7.48,1.16,7.5694121304,1.7626070659000002,0.5140937276,1.836049027,0.0,0.0,0.0,1.7626070659000002,0.5140937276,1.836049027,6.44,0.8300000000000001,6.4932657423,0.0,0.0,0.0,6.44,0.8300000000000001,6.4932657423,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 15:30:00,7.4,0.97,7.4633035581,0.0,0.0,0.0,7.4,0.97,7.4633035581,1.8383771112,0.5361933241,1.9149761575,0.0,0.0,0.0,1.8383771112,0.5361933241,1.9149761575,6.37,0.85,6.4264609234,0.0,0.0,0.0,6.37,0.85,6.4264609234,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 16:00:00,7.3,0.9,7.3552702194,0.0,0.0,0.0,7.3,0.9,7.3552702194,1.8934812684,0.5522653699,1.9723763212,0.0,0.0,0.0,1.8934812684,0.5522653699,1.9723763212,5.96,0.85,6.0203073011,0.0,0.0,0.0,5.96,0.85,6.0203073011,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 16:30:00,7.27,0.73,7.3065586975,0.0,0.0,0.0,7.27,0.73,7.3065586975,2.0124558661,0.5869662943,2.0963081938,0.0,0.0,0.0,2.0124558661,0.5869662943,2.0963081938,6.31,0.76,6.3556038265,0.0,0.0,0.0,6.31,0.76,6.3556038265,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 17:00:00,7.16,0.51,7.1781404277,0.0,0.0,0.0,7.16,0.51,7.1781404277,2.1192736287,0.618121475,2.2075766965,0.0,0.0,0.0,2.1192736287,0.618121475,2.2075766965,6.36,0.65,6.3931291243,0.0,0.0,0.0,6.36,0.65,6.3931291243,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 17:30:00,6.96,0.48,6.9765320898,0.0,0.0,0.0,6.96,0.48,6.9765320898,2.1192736287,0.618121475,2.2075766965,0.0,0.0,0.0,2.1192736287,0.618121475,2.2075766965,6.04,0.62,6.0717378073,0.0,0.0,0.0,6.04,0.62,6.0717378073,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 18:00:00,6.78,0.4,6.7917891604000005,0.0,0.0,0.0,6.78,0.4,6.7917891604000005,2.1248021686,0.6197339658000001,2.2133355923,0.0,0.0,0.0,2.1248021686,0.6197339658000001,2.2133355923,5.36,0.6000000000000001,5.3934775424,0.0,0.0,0.0,5.36,0.6000000000000001,5.3934775424,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 18:30:00,6.55,0.34,6.5588184912,0.0,0.0,0.0,6.55,0.34,6.5588184912,2.044135103,0.5962060717000001,2.129307399,0.0,0.0,0.0,2.044135103,0.5962060717000001,2.129307399,5.47,0.51,5.4937236916,0.0,0.0,0.0,5.47,0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 19:00:00,6.11,0.26,6.1155294129,0.0,0.0,0.0,6.11,0.26,6.1155294129,1.9602158281,0.5717296165,2.0418914876,0.0,0.0,0.0,1.9602158281,0.5717296165,2.0418914876,5.43,0.47000000000000003,5.4503027439,0.0,0.0,0.0,5.43,0.47000000000000003,5.4503027439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 19:30:00,5.89,0.23,5.8944889516,0.0,0.0,0.0,5.89,0.23,5.8944889516,1.916275833,0.5589137846000001,1.9961206593,0.0,0.0,0.0,1.916275833,0.5589137846000001,1.9961206593,5.27,0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,0.47000000000000003,5.2909167448,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 20:00:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,1.8792123844000002,0.5481036121,1.9575129004,0.0,0.0,0.0,1.8792123844000002,0.5481036121,1.9575129004,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 20:30:00,5.44,0.23,5.4448599615,0.0,0.0,0.0,5.44,0.23,5.4448599615,1.7328212238,0.5054061903,1.8050221081000002,0.0,0.0,0.0,1.7328212238,0.5054061903,1.8050221081000002,4.45,0.45,4.4726949371,0.0,0.0,0.0,4.45,0.45,4.4726949371,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 21:00:00,5.17,0.23,5.1751135253000005,0.0,0.0,0.0,5.17,0.23,5.1751135253000005,1.6975821651,0.4951281315,1.7683147553,0.0,0.0,0.0,1.6975821651,0.4951281315,1.7683147553,4.62,0.37,4.6347923362,0.0,0.0,0.0,4.62,0.37,4.6347923362,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 21:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.5780222728000002,0.46025649620000003,1.6437732009000001,0.0,0.0,0.0,1.5780222728000002,0.46025649620000003,1.6437732009000001,4.38,0.33,4.3924139149,0.0,0.0,0.0,4.38,0.33,4.3924139149,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 22:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,1.5129418355,0.441274702,1.5759810787,0.0,0.0,0.0,1.5129418355,0.441274702,1.5759810787,4.03,0.29,4.0404207702,0.0,0.0,0.0,4.03,0.29,4.0404207702,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 22:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.3811911877,0.40284742970000004,1.4387408205,0.0,0.0,0.0,1.3811911877,0.40284742970000004,1.4387408205,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,3.36,0.30000000000000004,3.3733662712,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 23:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3014471251,0.3795887448,1.3556740886,0.0,0.0,0.0,1.3014471251,0.3795887448,1.3556740886,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 23:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.2342790816,0.3599980655,1.2857073766,0.0,0.0,0.0,1.2342790816,0.3599980655,1.2857073766,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 00:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.1363434972,0.33143352,1.1836911428999999,0.0,0.0,0.0,1.1363434972,0.33143352,1.1836911428999999,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 00:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 01:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1795249372,0.3440281067,1.2286718096,0.0,0.0,0.0,1.1795249372,0.3440281067,1.2286718096,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 01:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1508381852,0.3356611373,1.1987897762,0.0,0.0,0.0,1.1508381852,0.3356611373,1.1987897762,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 02:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0739978157,0.3132493629,1.1187477247,0.0,0.0,0.0,1.0739978157,0.3132493629,1.1187477247,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 02:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.0805752301,0.3151677755,1.1255991981,0.0,0.0,0.0,1.0805752301,0.3151677755,1.1255991981,2.8,0.25,2.8111385594,0.0,0.0,0.0,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 03:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0419454533999999,0.30390075720000004,1.0853598473,0.0,0.0,0.0,1.0419454533999999,0.30390075720000004,1.0853598473,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 03:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9888534127,0.2884155787,1.0300556382,0.0,0.0,0.0,0.9888534127,0.2884155787,1.0300556382,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 04:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9234212998,0.2693312124,0.9618971873000001,0.0,0.0,0.0,0.9234212998,0.2693312124,0.9618971873000001,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 04:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.8923255284,0.2602616124,0.9295057587000001,0.0,0.0,0.0,0.8923255284,0.2602616124,0.9295057587000001,2.52832,0.25576000000000004,2.5412231701,0.08832000000000001,0.02576,0.092,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 05:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9132498106,0.2663645281,0.9513018861,0.0,0.0,0.0,0.9132498106,0.2663645281,0.9513018861,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 05:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9100566295,0.2654331836,0.9479756557000001,0.0,0.0,0.0,0.9100566295,0.2654331836,0.9479756557000001,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 06:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9453309388000001,0.27572152380000003,0.9847197279000001,0.0,0.0,0.0,0.9453309388000001,0.27572152380000003,0.9847197279000001,2.75288,0.27084,2.7661711082,0.00288,0.00084,0.003,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 06:30:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,1.0413240767,0.3037195224,1.0847125799,0.0,0.0,0.0,1.0413240767,0.3037195224,1.0847125799,2.9860800000000003,0.23344,2.995190812,0.04608,0.01344,0.048,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 07:00:00,4.3,0.24,4.3066924664,0.0,0.0,0.0,4.3,0.24,4.3066924664,1.1610781804,0.3386478026,1.2094564379000001,0.0,0.0,0.0,1.1610781804,0.3386478026,1.2094564379000001,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 07:30:00,4.63,0.27,4.6378658885,0.0,0.0,0.0,4.63,0.27,4.6378658885,1.3283746677,0.3874426114,1.3837236122,0.0,0.0,0.0,1.3283746677,0.3874426114,1.3837236122,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 08:00:00,4.89,0.29,4.8985916343,0.0,0.0,0.0,4.89,0.29,4.8985916343,1.3880407974,0.4048452326,1.4458758306,0.0,0.0,0.0,1.3880407974,0.4048452326,1.4458758306,3.62576,0.30668,3.6387069407,0.12576,0.036680000000000004,0.131,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 08:30:00,5.23,0.38,5.2437867996,0.0,0.0,0.0,5.23,0.38,5.2437867996,1.5936067394,0.46480196570000004,1.6600070203000001,0.0,0.0,0.0,1.5936067394,0.46480196570000004,1.6600070203000001,4.06,0.38,4.0777444746,0.0,0.0,0.0,4.06,0.38,4.0777444746,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 09:00:00,5.43,0.38,5.443280261,0.0,0.0,0.0,5.43,0.38,5.443280261,1.6695038202,0.4869386142,1.7390664794,0.0,0.0,0.0,1.6695038202,0.4869386142,1.7390664794,4.29,0.29,4.2997906926,0.0,0.0,0.0,4.29,0.29,4.2997906926,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 09:30:00,5.51,0.38,5.5230879044,0.0,0.0,0.0,5.51,0.38,5.5230879044,1.7408989545,0.5077621951,1.8134364109,0.0,0.0,0.0,1.7408989545,0.5077621951,1.8134364109,4.35,0.33,4.3624992837,0.0,0.0,0.0,4.35,0.33,4.3624992837,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 10:00:00,5.74,0.52,5.7635058775,0.0,0.0,0.0,5.74,0.52,5.7635058775,1.7393785187000002,0.5073187346,1.8118526237,0.0,0.0,0.0,1.7393785187000002,0.5073187346,1.8118526237,4.12808,0.53444,4.1625317536,0.11808,0.034440000000000005,0.123,4.01,0.5,4.0410518433,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 10:30:00,5.79,0.47000000000000003,5.8090446719,0.0,0.0,0.0,5.79,0.47000000000000003,5.8090446719,1.7585908142000002,0.5129223208,1.8318654315,0.0,0.0,0.0,1.7585908142000002,0.5129223208,1.8318654315,4.53,0.46,4.5532955098,0.0,0.0,0.0,4.53,0.46,4.5532955098,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 11:00:00,5.86,0.47000000000000003,5.8788179084,0.0,0.0,0.0,5.86,0.47000000000000003,5.8788179084,1.7968251846,0.5240740122,1.8716929006,0.0,0.0,0.0,1.7968251846,0.5240740122,1.8716929006,4.74,0.56,4.7729655352,0.0,0.0,0.0,4.74,0.56,4.7729655352,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 11:30:00,5.78,0.47000000000000003,5.7990775128,0.0,0.0,0.0,5.78,0.47000000000000003,5.7990775128,1.7496567576,0.5103165543,1.8225591225,0.0,0.0,0.0,1.7496567576,0.5103165543,1.8225591225,4.32,0.59,4.3601032098,0.0,0.0,0.0,4.32,0.59,4.3601032098,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 12:00:00,5.55,0.38,5.5629937983,0.0,0.0,0.0,5.55,0.38,5.5629937983,1.7222736162999999,0.5023298048,1.7940350170000001,0.0,0.0,0.0,1.7222736162999999,0.5023298048,1.7940350170000001,4.49,0.59,4.528598017,0.0,0.0,0.0,4.49,0.59,4.528598017,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 12:30:00,5.39,0.29,5.3977958465,0.0,0.0,0.0,5.39,0.29,5.3977958465,1.7652684936,0.5148699773000001,1.8388213476000002,0.0,0.0,0.0,1.7652684936,0.5148699773000001,1.8388213476000002,4.8,0.56,4.8325562594,0.0,0.0,0.0,4.8,0.56,4.8325562594,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 13:00:00,5.22,0.25,5.2259831611,0.0,0.0,0.0,5.22,0.25,5.2259831611,1.6799751066000002,0.48999273940000004,1.7499740692999999,0.0,0.0,0.0,1.6799751066000002,0.48999273940000004,1.7499740692999999,4.42,0.53,4.4516626108,0.0,0.0,0.0,4.42,0.53,4.4516626108,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 13:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,1.6858440152,0.4917045044,1.7560875159,0.0,0.0,0.0,1.6858440152,0.4917045044,1.7560875159,4.06,0.53,4.0944474597,0.0,0.0,0.0,4.06,0.53,4.0944474597,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 14:00:00,5.16,0.22,5.1646877931,0.0,0.0,0.0,5.16,0.22,5.1646877931,1.6320888623,0.4760259182,1.7000925649,0.0,0.0,0.0,1.6320888623,0.4760259182,1.7000925649,4.53,0.53,4.5608990342,0.0,0.0,0.0,4.53,0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 14:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.6278423171,0.47478734250000004,1.6956690804,0.0,0.0,0.0,1.6278423171,0.47478734250000004,1.6956690804,4.57,0.44,4.5911327578000005,0.0,0.0,0.0,4.57,0.44,4.5911327578000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 15:00:00,4.98,0.22,4.9848570692,0.0,0.0,0.0,4.98,0.22,4.9848570692,1.5724648007000002,0.4586355669,1.6379841674,0.0,0.0,0.0,1.5724648007000002,0.4586355669,1.6379841674,4.57,0.44,4.5911327578000005,0.0,0.0,0.0,4.57,0.44,4.5911327578000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 15:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5959568968,0.4654874282,1.6624551009,0.0,0.0,0.0,1.5959568968,0.4654874282,1.6624551009,4.65,0.47000000000000003,4.6736923305,0.0,0.0,0.0,4.65,0.47000000000000003,4.6736923305,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 16:00:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,1.6323688726,0.4761075878,1.7003842423000002,0.0,0.0,0.0,1.6323688726,0.4761075878,1.7003842423000002,4.36,0.51,4.389726643,0.0,0.0,0.0,4.36,0.51,4.389726643,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 16:30:00,5.29,0.24,5.2954414358,0.0,0.0,0.0,5.29,0.24,5.2954414358,1.7698936512999999,0.5162189816,1.8436392201,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,4.23,0.41000000000000003,4.2498235257,0.0,0.0,0.0,4.23,0.41000000000000003,4.2498235257,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 17:00:00,5.51,0.24,5.5152243835,0.0,0.0,0.0,5.51,0.24,5.5152243835,1.877044799,0.5474713997,1.955254999,0.0,0.0,0.0,1.877044799,0.5474713997,1.955254999,4.16,0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,0.41000000000000003,4.1801554995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 17:30:00,5.71,0.24,5.7150415572,0.0,0.0,0.0,5.71,0.24,5.7150415572,1.9302590533,0.5629922239,2.0106865138,0.0,0.0,0.0,1.9302590533,0.5629922239,2.0106865138,4.55,0.41000000000000003,4.5684351807,0.0,0.0,0.0,4.55,0.41000000000000003,4.5684351807,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 18:00:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,1.9218811928,0.5605486812,2.0019595758,0.0,0.0,0.0,1.9218811928,0.5605486812,2.0019595758,4.77,0.34,4.7821020483000005,0.0,0.0,0.0,4.77,0.34,4.7821020483000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 18:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,1.867534593,0.5446975896,1.9453485343999999,0.0,0.0,0.0,1.867534593,0.5446975896,1.9453485343999999,4.59,0.36,4.6040960025,0.0,0.0,0.0,4.59,0.36,4.6040960025,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 19:00:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,1.7802237686,0.5192319325,1.8543997589,0.0,0.0,0.0,1.7802237686,0.5192319325,1.8543997589,4.12,0.4,4.139371933,0.0,0.0,0.0,4.12,0.4,4.139371933,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 19:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.6787750863,0.48964273350000004,1.7487240483000002,0.0,0.0,0.0,1.6787750863,0.48964273350000004,1.7487240483000002,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,4.17,0.35000000000000003,4.1846624715,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 20:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.6787750863,0.48964273350000004,1.7487240483000002,0.0,0.0,0.0,1.6787750863,0.48964273350000004,1.7487240483000002,4.37,0.35000000000000003,4.3839936131,0.0,0.0,0.0,4.37,0.35000000000000003,4.3839936131,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 20:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.5400725685,0.4491878325,1.6042422589,0.0,0.0,0.0,1.5400725685,0.4491878325,1.6042422589,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 21:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.467912228,0.4281410665,1.5290752375,0.0,0.0,0.0,1.467912228,0.4281410665,1.5290752375,3.5,0.27,3.5103988377,0.0,0.0,0.0,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 21:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4082826793,0.41074911480000004,1.4669611243,0.0,0.0,0.0,1.4082826793,0.41074911480000004,1.4669611243,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 22:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3451157563,0.3923254289,1.4011622462,0.0,0.0,0.0,1.3451157563,0.3923254289,1.4011622462,3.8,0.33,3.8143020331,0.0,0.0,0.0,3.8,0.33,3.8143020331,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 22:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.2762616653,0.37224298570000003,1.3294392347000001,0.0,0.0,0.0,1.2762616653,0.37224298570000003,1.3294392347000001,3.46,0.33,3.4757013681,0.0,0.0,0.0,3.46,0.33,3.4757013681,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 23:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1560300144,0.3371754209,1.2041979317,0.0,0.0,0.0,1.1560300144,0.3371754209,1.2041979317,3.3,0.38,3.3218067373,0.0,0.0,0.0,3.3,0.38,3.3218067373,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 23:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0964377117,0.3197943326,1.1421226164,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 00:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,1.0044378793,0.2929610481,1.0462894576,0.0,0.0,0.0,1.0044378793,0.2929610481,1.0462894576,3.48,0.31,3.4937801877,0.0,0.0,0.0,3.48,0.31,3.4937801877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 00:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,1.0299695276,0.30040777890000003,1.0728849246,0.0,0.0,0.0,1.0299695276,0.30040777890000003,1.0728849246,3.08,0.26,3.0909545451,0.0,0.0,0.0,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 01:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.127064416,0.32872712130000004,1.1740254334,0.0,0.0,0.0,1.127064416,0.32872712130000004,1.1740254334,3.32,0.28,3.3317863077,0.0,0.0,0.0,3.32,0.28,3.3317863077,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 01:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.1300020296,0.3295839253,1.1770854475,0.0,0.0,0.0,1.1300020296,0.3295839253,1.1770854475,3.49,0.28,3.5012140751,0.0,0.0,0.0,3.49,0.28,3.5012140751,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 02:00:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,1.0589625616,0.3088640805,1.1030860017,0.0,0.0,0.0,1.0589625616,0.3088640805,1.1030860017,3.39,0.31,3.4041445328,0.0,0.0,0.0,3.39,0.31,3.4041445328,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 02:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.0062364963,0.2934856448,1.048163017,0.0,0.0,0.0,1.0062364963,0.2934856448,1.048163017,2.86,0.31,2.8767516403,0.0,0.0,0.0,2.86,0.31,2.8767516403,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 03:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.9600441146,0.28001286680000004,1.0000459527,0.0,0.0,0.0,0.9600441146,0.28001286680000004,1.0000459527,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 03:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9452062312,0.2756851508,0.9845898241000001,0.0,0.0,0.0,0.9452062312,0.2756851508,0.9845898241000001,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 04:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,0.8790265374,0.2563827401,0.9156526431,0.0,0.0,0.0,0.8790265374,0.2563827401,0.9156526431,2.89,0.24,2.8999482754,0.0,0.0,0.0,2.89,0.24,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 04:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8805592777000001,0.2568297893,0.9172492476,0.0,0.0,0.0,0.8805592777000001,0.2568297893,0.9172492476,2.49968,0.26324000000000003,2.5135026159000002,0.07968,0.02324,0.083,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 05:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8820920179,0.2572768386,0.918845852,0.0,0.0,0.0,0.8820920179,0.2572768386,0.918845852,2.8,0.24,2.8102668912,0.0,0.0,0.0,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 05:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.8644846268,0.2521413495,0.9005048196000001,0.0,0.0,0.0,0.8644846268,0.2521413495,0.9005048196000001,2.89,0.28,2.9035323315,0.0,0.0,0.0,2.89,0.28,2.9035323315,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 06:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9031034293,0.2634051669,0.9407327388000001,0.0,0.0,0.0,0.9031034293,0.2634051669,0.9407327388000001,2.96,0.24,2.9697137909,0.0,0.0,0.0,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 06:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9497721942,0.27701689,0.9893460356,0.0,0.0,0.0,0.9497721942,0.27701689,0.9893460356,2.73664,0.25652,2.7486362073,0.05664,0.01652,0.059000000000000004,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 07:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.0010168988,0.2919632622,1.0427259363,0.0,0.0,0.0,1.0010168988,0.2919632622,1.0427259363,3.26,0.29,3.2728733553,0.0,0.0,0.0,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 07:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.0754123331,0.3136619305,1.1202211803,0.0,0.0,0.0,1.0754123331,0.3136619305,1.1202211803,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 08:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1050511865,0.3223065961,1.1510949859,0.0,0.0,0.0,1.1050511865,0.3223065961,1.1510949859,3.59,0.31,3.6033595435,0.0,0.0,0.0,3.59,0.31,3.6033595435,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 08:30:00,4.19,0.23,4.196307901,0.0,0.0,0.0,4.19,0.23,4.196307901,1.2778777102,0.3727143322,1.3311226148,0.0,0.0,0.0,1.2778777102,0.3727143322,1.3311226148,3.29792,0.29856000000000005,3.3114067101,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 09:00:00,4.42,0.23,4.4259801174,0.0,0.0,0.0,4.42,0.23,4.4259801174,1.3958268784,0.4071161729,1.4539863317,0.0,0.0,0.0,1.3958268784,0.4071161729,1.4539863317,3.7,0.24,3.7077756135,0.0,0.0,0.0,3.7,0.24,3.7077756135,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 09:30:00,4.71,0.23,4.7156123674,0.0,0.0,0.0,4.71,0.23,4.7156123674,1.5792369254,0.4606107699,1.6450384640000002,0.0,0.0,0.0,1.5792369254,0.4606107699,1.6450384640000002,3.95,0.27,3.9592170943,0.0,0.0,0.0,3.95,0.27,3.9592170943,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 10:00:00,4.86,0.23,4.865439343,0.0,0.0,0.0,4.86,0.23,4.865439343,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,4.13,0.36,4.1456603817,0.0,0.0,0.0,4.13,0.36,4.1456603817,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 10:30:00,5.05,0.29,5.0583198792,0.0,0.0,0.0,5.05,0.29,5.0583198792,1.6521786009000001,0.4818854253,1.721019376,0.0,0.0,0.0,1.6521786009000001,0.4818854253,1.721019376,3.92,0.4,3.9403553139,0.0,0.0,0.0,3.92,0.4,3.9403553139,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 11:00:00,5.2,0.32,5.2098368497,0.0,0.0,0.0,5.2,0.32,5.2098368497,1.6840726676000002,0.49118786140000004,1.7542423621,0.0,0.0,0.0,1.6840726676000002,0.49118786140000004,1.7542423621,4.11096,0.40028,4.1304014575,0.0009600000000000001,0.00028000000000000003,0.001,4.11,0.4,4.1294188453,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 11:30:00,5.2,0.32,5.2098368497,0.0,0.0,0.0,5.2,0.32,5.2098368497,1.6057702256000002,0.46834964910000004,1.6726773182999999,0.0,0.0,0.0,1.6057702256000002,0.46834964910000004,1.6726773182999999,4.38096,0.38028,4.3974337289,0.0009600000000000001,0.00028000000000000003,0.001,4.38,0.38,4.3964531159,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 12:00:00,5.14,0.30000000000000004,5.1487474205,0.0,0.0,0.0,5.14,0.30000000000000004,5.1487474205,1.6629097781,0.4850153519,1.7321976855,0.0,0.0,0.0,1.6629097781,0.4850153519,1.7321976855,4.42288,0.45084,4.4457984885,0.00288,0.00084,0.003,4.42,0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 12:30:00,5.29,0.30000000000000004,5.2984997877,0.0,0.0,0.0,5.29,0.30000000000000004,5.2984997877,1.7551530398000001,0.5119196366000001,1.8282844165,0.0,0.0,0.0,1.7551530398000001,0.5119196366000001,1.8282844165,4.11,0.49,4.1391061837,0.0,0.0,0.0,4.11,0.49,4.1391061837,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 13:00:00,5.41,0.30000000000000004,5.4183115451,0.0,0.0,0.0,5.41,0.30000000000000004,5.4183115451,1.7205631261,0.5018309118000001,1.7922532563,0.0,0.0,0.0,1.7205631261,0.5018309118000001,1.7922532563,4.32,0.49,4.3477005417,0.0,0.0,0.0,4.32,0.49,4.3477005417,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 13:30:00,5.29,0.30000000000000004,5.2984997877,0.0,0.0,0.0,5.29,0.30000000000000004,5.2984997877,1.5943594749,0.46502151350000004,1.6607911197,0.0,0.0,0.0,1.5943594749,0.46502151350000004,1.6607911197,4.59,0.46,4.6129925211,0.0,0.0,0.0,4.59,0.46,4.6129925211,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 14:00:00,5.26,0.28,5.2674471995,0.0,0.0,0.0,5.26,0.28,5.2674471995,1.5124215552,0.44112295360000003,1.57543912,0.0,0.0,0.0,1.5124215552,0.44112295360000003,1.57543912,4.54,0.46,4.5632444598,0.0,0.0,0.0,4.54,0.46,4.5632444598,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 14:30:00,5.26,0.26,5.2664219352,0.0,0.0,0.0,5.26,0.26,5.2664219352,1.5838790433,0.461964721,1.6498740034,0.0,0.0,0.0,1.5838790433,0.461964721,1.6498740034,4.54,0.45,4.5622472533,0.0,0.0,0.0,4.54,0.45,4.5622472533,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 15:00:00,5.13,0.26,5.1365844683,0.0,0.0,0.0,5.13,0.26,5.1365844683,1.6187502975,0.4721355034,1.6861982265000002,0.0,0.0,0.0,1.6187502975,0.4721355034,1.6861982265000002,4.52,0.45,4.5423452093000005,0.0,0.0,0.0,4.52,0.45,4.5423452093000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 15:30:00,5.24,0.24,5.2454933038,0.0,0.0,0.0,5.24,0.24,5.2454933038,1.6902077856000002,0.49297727080000003,1.7606331100000001,0.0,0.0,0.0,1.6902077856000002,0.49297727080000003,1.7606331100000001,4.61,0.46,4.6328932645,0.0,0.0,0.0,4.61,0.46,4.6328932645,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 16:00:00,5.31,0.27,5.3168599756,0.0,0.0,0.0,5.31,0.27,5.3168599756,1.7519084791,0.5109733064,1.8249046657,0.0,0.0,0.0,1.7519084791,0.5109733064,1.8249046657,4.49,0.48,4.5155841261,0.0,0.0,0.0,4.49,0.48,4.5155841261,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 16:30:00,6.07,0.87,6.1320306588,0.0,0.0,0.0,6.07,0.87,6.1320306588,1.9392094050000002,0.5656027431,2.0200097969,0.0,0.0,0.0,1.9392094050000002,0.5656027431,2.0200097969,4.42,0.45,4.4428481856,0.0,0.0,0.0,4.42,0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 17:00:00,6.37,0.87,6.4291368005,0.0,0.0,0.0,6.37,0.87,6.4291368005,2.0648122979,0.6022369202,2.1508461436,0.0,0.0,0.0,2.0648122979,0.6022369202,2.1508461436,4.42,0.42,4.439909909,0.0,0.0,0.0,4.42,0.42,4.439909909,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 17:30:00,6.58,0.96,6.6496616455,0.0,0.0,0.0,6.58,0.96,6.6496616455,2.0177689111,0.5885159324,2.1018426158,0.0,0.0,0.0,2.0177689111,0.5885159324,2.1018426158,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 18:00:00,6.43,0.96,6.5012691069,0.0,0.0,0.0,6.43,0.96,6.5012691069,1.9897773627,0.5803517308,2.0726847528,0.0,0.0,0.0,1.9897773627,0.5803517308,2.0726847528,4.89,0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 18:30:00,6.16,0.77,6.2079384662,0.0,0.0,0.0,6.16,0.77,6.2079384662,1.8763229911,0.5472608724,1.9545031157000001,0.0,0.0,0.0,1.8763229911,0.5472608724,1.9545031157000001,4.72,0.35000000000000003,4.7329589054,0.0,0.0,0.0,4.72,0.35000000000000003,4.7329589054,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 19:00:00,6.2,0.97,6.2754203046,0.0,0.0,0.0,6.2,0.97,6.2754203046,1.7976095126,0.5243027745000001,1.8725099090000001,0.0,0.0,0.0,1.7976095126,0.5243027745000001,1.8725099090000001,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 19:30:00,6.42,1.01,6.4989614555,0.0,0.0,0.0,6.42,1.01,6.4989614555,1.759208034,0.5131023433,1.8325083688000001,0.0,0.0,0.0,1.759208034,0.5131023433,1.8325083688000001,4.02,0.32,4.0327162062,0.0,0.0,0.0,4.02,0.32,4.0327162062,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 20:00:00,6.48,0.97,6.5521981045,0.0,0.0,0.0,6.48,0.97,6.5521981045,1.7252995228999999,0.5032123609,1.7971870031,0.0,0.0,0.0,1.7252995228999999,0.5032123609,1.7971870031,4.2,0.32,4.212172836,0.0,0.0,0.0,4.2,0.32,4.212172836,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 20:30:00,5.48,0.29,5.4876679929,0.0,0.0,0.0,5.48,0.29,5.4876679929,1.6851155562,0.4914920372,1.7553287044,0.0,0.0,0.0,1.6851155562,0.4914920372,1.7553287044,4.31,0.32,4.3218630242,0.0,0.0,0.0,4.31,0.32,4.3218630242,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:00:00,5.33,0.31,5.3390073984,0.0,0.0,0.0,5.33,0.31,5.3390073984,1.6895307062,0.4927797893,1.7599278189,0.0,0.0,0.0,1.6895307062,0.4927797893,1.7599278189,4.1,0.32,4.1124688449,0.0,0.0,0.0,4.1,0.32,4.1124688449,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:30:00,4.93,0.31,4.9397368351,0.0,0.0,0.0,4.93,0.31,4.9397368351,1.5138528665000002,0.4415404194,1.5769300693,0.0,0.0,0.0,1.5138528665000002,0.4415404194,1.5769300693,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.4397066813000001,0.4199144487,1.4996944597000001,0.0,0.0,0.0,1.4397066813000001,0.4199144487,1.4996944597000001,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.2742603568,0.3716592707,1.3273545383,0.0,0.0,0.0,1.2742603568,0.3716592707,1.3273545383,3.73,0.30000000000000004,3.7420448955000003,0.0,0.0,0.0,3.73,0.30000000000000004,3.7420448955000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.2103064453,0.3530060465,1.2607358805,0.0,0.0,0.0,1.2103064453,0.3530060465,1.2607358805,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:30:00,4.02,0.22,4.0260153999,0.0,0.0,0.0,4.02,0.22,4.0260153999,1.1554320827,0.3370010241,1.2035750862,0.0,0.0,0.0,1.1554320827,0.3370010241,1.2035750862,3.27,0.27,3.2811278549000003,0.0,0.0,0.0,3.27,0.27,3.2811278549000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:00:00,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,1.073500149,0.3131042101,1.1182293219,0.0,0.0,0.0,1.073500149,0.3131042101,1.1182293219,2.87,0.25,2.8808679248,0.0,0.0,0.0,2.87,0.25,2.8808679248,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:30:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.0706997138,0.3122874165,1.1153122019,0.0,0.0,0.0,1.0706997138,0.3122874165,1.1153122019,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:00:00,4.1,0.27,4.1088806262,0.0,0.0,0.0,4.1,0.27,4.1088806262,1.1618683281,0.3388782624,1.2102795085,0.0,0.0,0.0,1.1618683281,0.3388782624,1.2102795085,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:30:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,1.1649151856,0.3397669291,1.2134533184,0.0,0.0,0.0,1.1649151856,0.3397669291,1.2134533184,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.1417651211,0.333014827,1.1893386678,0.0,0.0,0.0,1.1417651211,0.333014827,1.1893386678,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:30:00,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,1.1033302208,0.3218046477,1.1493023134,0.0,0.0,0.0,1.1033302208,0.3218046477,1.1493023134,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,1.0543783081,0.30752700650000003,1.0983107376,0.0,0.0,0.0,1.0543783081,0.30752700650000003,1.0983107376,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:30:00,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,0.9328089597,0.2720692799,0.9716759997000001,0.0,0.0,0.0,0.9328089597,0.2720692799,0.9716759997000001,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:00:00,4.09,0.28,4.0995731485,0.0,0.0,0.0,4.09,0.28,4.0995731485,0.8740605122,0.2549343161,0.9104797002,0.0,0.0,0.0,0.8740605122,0.2549343161,0.9104797002,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:30:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.9022509277,0.2631565206,0.9398447164,0.0,0.0,0.0,0.9022509277,0.2631565206,0.9398447164,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:00:00,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561,0.9539793318,0.2782439718,0.9937284706,0.0,0.0,0.0,0.9539793318,0.2782439718,0.9937284706,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.9843923703,0.2871144413,1.0254087191,0.0,0.0,0.0,0.9843923703,0.2871144413,1.0254087191,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:00:00,3.95,0.22,3.9561218384,0.0,0.0,0.0,3.95,0.22,3.9561218384,1.0716717685,0.3125709325,1.1163247588,0.0,0.0,0.0,1.0716717685,0.3125709325,1.1163247588,3.7800000000000002,0.27,3.7896305889,0.0,0.0,0.0,3.7800000000000002,0.27,3.7896305889,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:30:00,4.75,0.34,4.7621528745,0.0,0.0,0.0,4.75,0.34,4.7621528745,1.2410207776,0.36196439350000004,1.2927299766,0.0,0.0,0.0,1.2410207776,0.36196439350000004,1.2927299766,4.44,0.44,4.4617485362,0.0,0.0,0.0,4.44,0.44,4.4617485362,0.0,0.0,0.0,0.0,0.0,0.0
