Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-25 07:00:00,5.55,0.5,5.5724770076,0.0,0.0,0.0,5.55,0.5,5.5724770076,1.4121002302,0.4118625671,1.4709377397,0.0,0.0,0.0,1.4121002302,0.4118625671,1.4709377397,4.86,0.46,4.881721008,0.0,0.0,0.0,4.86,0.46,4.881721008,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 07:30:00,6.59,0.68,6.624990566,0.0,0.0,0.0,6.59,0.68,6.624990566,1.7222736162999999,0.5023298048,1.7940350170000001,0.0,0.0,0.0,1.7222736162999999,0.5023298048,1.7940350170000001,5.38,0.56,5.4090664629,0.0,0.0,0.0,5.38,0.56,5.4090664629,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:00:00,7.01,0.98,7.0781706676,0.0,0.0,0.0,7.01,0.98,7.0781706676,1.8910527946000002,0.5515570651,1.969846661,0.0,0.0,0.0,1.8910527946000002,0.5515570651,1.969846661,5.7,0.66,5.7380833037,0.0,0.0,0.0,5.7,0.66,5.7380833037,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:30:00,7.77,1.26,7.8714992219,0.0,0.0,0.0,7.77,1.26,7.8714992219,1.8397578744,0.5365960467,1.9164144524000002,0.0,0.0,0.0,1.8397578744,0.5365960467,1.9164144524000002,6.1,0.77,6.1484062976,0.0,0.0,0.0,6.1,0.77,6.1484062976,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:00:00,8.09,1.44,8.2171588764,0.0,0.0,0.0,8.09,1.44,8.2171588764,1.8099796809000002,0.5279107403000001,1.8853955009,0.0,0.0,0.0,1.8099796809000002,0.5279107403000001,1.8853955009,6.2,0.8,6.2513998432,0.0,0.0,0.0,6.2,0.8,6.2513998432,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:30:00,8.62,1.5,8.7495371306,0.0,0.0,0.0,8.62,1.5,8.7495371306,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,6.46,0.84,6.5143840845,0.0,0.0,0.0,6.46,0.84,6.5143840845,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:00:00,8.62,1.47,8.744443950299999,0.0,0.0,0.0,8.62,1.47,8.744443950299999,1.8643735033,0.5437756051,1.9420557326,0.0,0.0,0.0,1.8643735033,0.5437756051,1.9420557326,6.39,0.88,6.4503100701000005,0.0,0.0,0.0,6.39,0.88,6.4503100701000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:30:00,8.14,1.3900000000000001,8.2578265906,0.0,0.0,0.0,8.14,1.3900000000000001,8.2578265906,1.8692540622,0.5451991015000001,1.9471396481,0.0,0.0,0.0,1.8692540622,0.5451991015000001,1.9471396481,6.39,0.9400000000000001,6.4587692326,0.0,0.0,0.0,6.39,0.9400000000000001,6.4587692326,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:00:00,8.32,1.55,8.4631495319,0.0,0.0,0.0,8.32,1.55,8.4631495319,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,6.39,0.92,6.4558887847,0.0,0.0,0.0,6.39,0.92,6.4558887847,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:30:00,7.96,1.55,8.1095067668,0.0,0.0,0.0,7.96,1.55,8.1095067668,1.823002486,0.5317090584,1.8989609229000002,0.0,0.0,0.0,1.823002486,0.5317090584,1.8989609229000002,6.2,0.88,6.2621402092,0.0,0.0,0.0,6.2,0.88,6.2621402092,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:00:00,7.8,1.65,7.9726093596,0.0,0.0,0.0,7.8,1.65,7.9726093596,1.7743485414,0.5175183246,1.8482797306,0.0,0.0,0.0,1.7743485414,0.5175183246,1.8482797306,6.27096,1.03028,6.3550307788,0.0009600000000000001,0.00028000000000000003,0.001,6.27,1.03,6.3540380861,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:30:00,8.0,1.6600000000000001,8.1704100264,0.0,0.0,0.0,8.0,1.6600000000000001,8.1704100264,1.7712438195,0.5166127807,1.8450456453,0.0,0.0,0.0,1.7712438195,0.5166127807,1.8450456453,6.52,1.08,6.6088425613,0.0,0.0,0.0,6.52,1.08,6.6088425613,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:00:00,8.0,1.52,8.1431197953,0.0,0.0,0.0,8.0,1.52,8.1431197953,1.814381695,0.529194661,1.8899809323,0.0,0.0,0.0,1.814381695,0.529194661,1.8899809323,6.05,1.08,6.1456407314,0.0,0.0,0.0,6.05,1.08,6.1456407314,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:30:00,8.08,1.27,8.1791992273,0.0,0.0,0.0,8.08,1.27,8.1791992273,1.8416976604,0.5371618176,1.9184350629,0.0,0.0,0.0,1.8416976604,0.5371618176,1.9184350629,6.22,0.98,6.2967293097,0.0,0.0,0.0,6.22,0.98,6.2967293097,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:00:00,8.15,1.44,8.2762370677,0.0,0.0,0.0,8.15,1.44,8.2762370677,1.7002650424999999,0.4959106374,1.7711094193,0.0,0.0,0.0,1.7002650424999999,0.4959106374,1.7711094193,6.35,1.05,6.436225602,0.0,0.0,0.0,6.35,1.05,6.436225602,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:30:00,8.07,1.53,8.2137567532,0.0,0.0,0.0,8.07,1.53,8.2137567532,1.7197435474,0.501591868,1.7913995285,0.0,0.0,0.0,1.7197435474,0.501591868,1.7913995285,6.26,1.02,6.3425546903,0.0,0.0,0.0,6.26,1.02,6.3425546903,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:00:00,8.24,1.67,8.4075263901,0.0,0.0,0.0,8.24,1.67,8.4075263901,1.722744845,0.5024672465,1.7945258802000001,0.0,0.0,0.0,1.722744845,0.5024672465,1.7945258802000001,6.29,0.98,6.3658856414,0.0,0.0,0.0,6.29,0.98,6.3658856414,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:30:00,8.11,1.4,8.2299513972,0.0,0.0,0.0,8.11,1.4,8.2299513972,1.7943270408,0.5233453869,1.8690906675,0.0,0.0,0.0,1.7943270408,0.5233453869,1.8690906675,6.1,0.87,6.1617286536,0.0,0.0,0.0,6.1,0.87,6.1617286536,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:00:00,8.04,1.4,8.1609803333,0.0,0.0,0.0,8.04,1.4,8.1609803333,1.8059629304,0.5267391880000001,1.8812113858,0.0,0.0,0.0,1.8059629304,0.5267391880000001,1.8812113858,6.23,0.85,6.2877181871,0.0,0.0,0.0,6.23,0.85,6.2877181871,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:30:00,7.94,1.3599999999999999,8.0556315705,0.0,0.0,0.0,7.94,1.3599999999999999,8.0556315705,2.0124743228,0.5869716775,2.0963274196,0.0,0.0,0.0,2.0124743228,0.5869716775,2.0963274196,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,6.02,0.6900000000000001,6.0594141631,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:00:00,8.33,1.24,8.4217872212,0.0,0.0,0.0,8.33,1.24,8.4217872212,2.1214887692,0.6187675577,2.2098841346,0.0,0.0,0.0,2.1214887692,0.6187675577,2.2098841346,6.17,0.72,6.2118676741,0.0,0.0,0.0,6.17,0.72,6.2118676741,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:30:00,8.11,1.03,8.1751452586,0.0,0.0,0.0,8.11,1.03,8.1751452586,2.1068071861,0.6144854293,2.1945908188,0.0,0.0,0.0,2.1068071861,0.6144854293,2.1945908188,6.1,0.63,6.1324464939,0.0,0.0,0.0,6.1,0.63,6.1324464939,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 18:00:00,7.34,0.86,7.3902097399,0.0,0.0,0.0,7.34,0.86,7.3902097399,2.1258957716,0.6200529334,2.2144747621,0.0,0.0,0.0,2.1258957716,0.6200529334,2.2144747621,5.9,0.63,5.9335402586,0.0,0.0,0.0,5.9,0.63,5.9335402586,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 18:30:00,7.55,0.86,7.5988222772,0.0,0.0,0.0,7.55,0.86,7.5988222772,2.0300938521,0.5921107069,2.114681096,0.0,0.0,0.0,2.0300938521,0.5921107069,2.114681096,5.77,0.61,5.8021547722,0.0,0.0,0.0,5.77,0.61,5.8021547722,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:00:00,7.29,0.86,7.3405517504,0.0,0.0,0.0,7.29,0.86,7.3405517504,1.9616507975,0.5721481493,2.0433862474,0.0,0.0,0.0,1.9616507975,0.5721481493,2.0433862474,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:30:00,7.35,0.8,7.3934092271,0.0,0.0,0.0,7.35,0.8,7.3934092271,1.7990160487,0.5247130142,1.8739750507,0.0,0.0,0.0,1.7990160487,0.5247130142,1.8739750507,5.78,0.67,5.8187026045,0.0,0.0,0.0,5.78,0.67,5.8187026045,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:00:00,6.74,0.6000000000000001,6.7666535304,0.0,0.0,0.0,6.74,0.6000000000000001,6.7666535304,1.7162527306,0.5005737131,1.787763261,0.0,0.0,0.0,1.7162527306,0.5005737131,1.787763261,5.37,0.64,5.4080033284,0.0,0.0,0.0,5.37,0.64,5.4080033284,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:30:00,6.35,0.5700000000000001,6.3755313504,0.0,0.0,0.0,6.35,0.5700000000000001,6.3755313504,1.6663337515,0.4860140109,1.7357643245,0.0,0.0,0.0,1.6663337515,0.4860140109,1.7357643245,5.05,0.64,5.0903929121000004,0.0,0.0,0.0,5.05,0.64,5.0903929121000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:00:00,5.66,0.46,5.6786618142,0.0,0.0,0.0,5.66,0.46,5.6786618142,1.7229606724000002,0.5025301961,1.7947507004,0.0,0.0,0.0,1.7229606724000002,0.5025301961,1.7947507004,5.25,0.59,5.2830483625,0.0,0.0,0.0,5.25,0.59,5.2830483625,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:30:00,5.69,0.53,5.7146303468,0.0,0.0,0.0,5.69,0.53,5.7146303468,1.5835446604999999,0.46186719260000003,1.649525688,0.0,0.0,0.0,1.5835446604999999,0.46186719260000003,1.649525688,4.93,0.55,4.960584643,0.0,0.0,0.0,4.93,0.55,4.960584643,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:00:00,5.3,0.42,5.3166154647,0.0,0.0,0.0,5.3,0.42,5.3166154647,1.5132060495,0.4413517644,1.5762563015,0.0,0.0,0.0,1.5132060495,0.4413517644,1.5762563015,4.47,0.5,4.4978772771,0.0,0.0,0.0,4.47,0.5,4.4978772771,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:30:00,5.12,0.51,5.1453376954,0.0,0.0,0.0,5.12,0.51,5.1453376954,1.3358320194,0.3896176723,1.3914916869,0.0,0.0,0.0,1.3358320194,0.3896176723,1.3914916869,4.27,0.43,4.2915964396,0.0,0.0,0.0,4.27,0.43,4.2915964396,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:00:00,5.02,0.62,5.0581419513,0.0,0.0,0.0,5.02,0.62,5.0581419513,1.2467440277,0.3636336747,1.2986916955,0.0,0.0,0.0,1.2467440277,0.3636336747,1.2986916955,4.14,0.46,4.1654771635,0.0,0.0,0.0,4.14,0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:30:00,4.61,0.54,4.6415191479,0.0,0.0,0.0,4.61,0.54,4.6415191479,1.115784359,0.32543710470000003,1.1622753739,0.0,0.0,0.0,1.115784359,0.32543710470000003,1.1622753739,3.83,0.43,3.8540627914,0.0,0.0,0.0,3.83,0.43,3.8540627914,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:00:00,4.32,0.58,4.3587612919,0.0,0.0,0.0,4.32,0.58,4.3587612919,1.0079529725,0.2939862836,1.049951013,0.0,0.0,0.0,1.0079529725,0.2939862836,1.049951013,3.65,0.41000000000000003,3.6729552134,0.0,0.0,0.0,3.65,0.41000000000000003,3.6729552134,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:30:00,4.37,0.58,4.4083216761,0.0,0.0,0.0,4.37,0.58,4.4083216761,0.9715659383,0.2833733987,1.0120478524,0.0,0.0,0.0,0.9715659383,0.2833733987,1.0120478524,3.31,0.43,3.3378136556999998,0.0,0.0,0.0,3.31,0.43,3.3378136556999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:00:00,4.84,0.53,4.8689321211,0.0,0.0,0.0,4.84,0.53,4.8689321211,1.1233865378,0.32765440690000003,1.1701943102,0.0,0.0,0.0,1.1233865378,0.32765440690000003,1.1701943102,3.7800000000000002,0.43,3.8043790558,0.0,0.0,0.0,3.7800000000000002,0.43,3.8043790558,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:30:00,4.63,0.32,4.6410451409,0.0,0.0,0.0,4.63,0.32,4.6410451409,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:00:00,4.6,0.39,4.6165030055,0.0,0.0,0.0,4.6,0.39,4.6165030055,1.0805752301,0.3151677755,1.1255991981,0.0,0.0,0.0,1.0805752301,0.3151677755,1.1255991981,3.62,0.34,3.6359317925,0.0,0.0,0.0,3.62,0.34,3.6359317925,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:30:00,3.9,0.39,3.9194514922,0.0,0.0,0.0,3.9,0.39,3.9194514922,1.0447690011,0.304724292,1.0883010428,0.0,0.0,0.0,1.0447690011,0.304724292,1.0883010428,3.51,0.34,3.5264287884,0.0,0.0,0.0,3.51,0.34,3.5264287884,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:00:00,4.3,0.54,4.3337743365,0.0,0.0,0.0,4.3,0.54,4.3337743365,0.9519474283,0.2776513333,0.9916119045,0.0,0.0,0.0,0.9519474283,0.2776513333,0.9916119045,3.38,0.36,3.3991175325,0.0,0.0,0.0,3.38,0.36,3.3991175325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:30:00,4.62,0.56,4.6538156388,0.0,0.0,0.0,4.62,0.56,4.6538156388,0.9289448514,0.2709422483,0.9676508868,0.0,0.0,0.0,0.9289448514,0.2709422483,0.9676508868,3.0,0.39,3.0252437918,0.0,0.0,0.0,3.0,0.39,3.0252437918,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:00:00,4.62,0.56,4.6538156388,0.0,0.0,0.0,4.62,0.56,4.6538156388,0.8426995291,0.2457873627,0.8778120095,0.0,0.0,0.0,0.8426995291,0.2457873627,0.8778120095,3.3,0.33,3.316458955,0.0,0.0,0.0,3.3,0.33,3.316458955,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:30:00,4.46,0.46,4.4836592199,0.0,0.0,0.0,4.46,0.46,4.4836592199,0.8851574984,0.258170937,0.9220390609,0.0,0.0,0.0,0.8851574984,0.258170937,0.9220390609,3.3,0.27,3.311027031,0.0,0.0,0.0,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:00:00,4.31,0.46,4.3344780539,0.0,0.0,0.0,4.31,0.46,4.3344780539,0.8932560138000001,0.260533004,0.9304750143,0.0,0.0,0.0,0.8932560138000001,0.260533004,0.9304750143,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:30:00,3.89,0.26,3.8986792635,0.0,0.0,0.0,3.89,0.26,3.8986792635,0.9573622348,0.2792306518,0.9972523280000001,0.0,0.0,0.0,0.9573622348,0.2792306518,0.9972523280000001,3.42,0.27,3.4306413395,0.0,0.0,0.0,3.42,0.27,3.4306413395,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:00:00,4.28,0.36,4.2951135026,0.0,0.0,0.0,4.28,0.36,4.2951135026,1.0453754128,0.3049011621,1.0889327217,0.0,0.0,0.0,1.0453754128,0.3049011621,1.0889327217,3.54,0.48,3.5723941552,0.0,0.0,0.0,3.54,0.48,3.5723941552,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:30:00,5.13,0.51,5.1552885467,0.0,0.0,0.0,5.13,0.51,5.1552885467,1.2255212784,0.3574437062,1.2765846650000001,0.0,0.0,0.0,1.2255212784,0.3574437062,1.2765846650000001,4.27,0.54,4.3040097584,0.0,0.0,0.0,4.27,0.54,4.3040097584,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:00:00,6.32,0.98,6.3955296888,0.0,0.0,0.0,6.32,0.98,6.3955296888,1.4301598944,0.4171299692,1.4897498900000001,0.0,0.0,0.0,1.4301598944,0.4171299692,1.4897498900000001,4.87,0.54,4.8998469364,0.0,0.0,0.0,4.87,0.54,4.8998469364,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:30:00,7.54,1.31,7.6529536782,0.0,0.0,0.0,7.54,1.31,7.6529536782,1.6438125461,0.479445326,1.7123047355,0.0,0.0,0.0,1.6438125461,0.479445326,1.7123047355,5.39,0.58,5.4211161212,0.0,0.0,0.0,5.39,0.58,5.4211161212,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:00:00,8.05,1.51,8.1903968158,0.0,0.0,0.0,8.05,1.51,8.1903968158,1.8435175608,0.5376926219,1.9203307925000002,0.0,0.0,0.0,1.8435175608,0.5376926219,1.9203307925000002,5.9,0.8200000000000001,5.9567105016,0.0,0.0,0.0,5.9,0.8200000000000001,5.9567105016,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:30:00,8.05,1.6800000000000002,8.2234360215,0.0,0.0,0.0,8.05,1.6800000000000002,8.2234360215,1.7883670124000002,0.5216070453,1.8628823045,0.0,0.0,0.0,1.7883670124000002,0.5216070453,1.8628823045,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:00:00,8.01,1.72,8.1925881137,0.0,0.0,0.0,8.01,1.72,8.1925881137,1.80754572,0.527200835,1.882860125,0.0,0.0,0.0,1.80754572,0.527200835,1.882860125,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:30:00,8.72,1.67,8.878473968,0.0,0.0,0.0,8.72,1.67,8.878473968,1.8043801408,0.5262775411,1.8795626466000002,0.0,0.0,0.0,1.8043801408,0.5262775411,1.8795626466000002,6.44,0.91,6.5039757072,0.0,0.0,0.0,6.44,0.91,6.5039757072,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:00:00,8.63,1.56,8.7698631688,0.0,0.0,0.0,8.63,1.56,8.7698631688,1.8441868253,0.537887824,1.921027943,0.0,0.0,0.0,1.8441868253,0.537887824,1.921027943,6.44,1.0,6.5171773031,0.0,0.0,0.0,6.44,1.0,6.5171773031,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:30:00,8.45,1.56,8.5927934922,0.0,0.0,0.0,8.45,1.56,8.5927934922,1.7852350211,0.5206935478,1.8596198136000002,0.0,0.0,0.0,1.7852350211,0.5206935478,1.8596198136000002,6.37,0.99,6.4464719033,0.0,0.0,0.0,6.37,0.99,6.4464719033,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 11:00:00,7.95,1.58,8.1054857967,0.0,0.0,0.0,7.95,1.58,8.1054857967,1.7069049771,0.49784728500000003,1.7780260178,0.0,0.0,0.0,1.7069049771,0.49784728500000003,1.7780260178,5.95,1.01,6.0351139177,0.0,0.0,0.0,5.95,1.01,6.0351139177,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 11:30:00,8.36,1.77,8.5453203568,0.0,0.0,0.0,8.36,1.77,8.5453203568,1.7464166864,0.5093715335,1.8191840483,0.0,0.0,0.0,1.7464166864,0.5093715335,1.8191840483,6.24,0.9400000000000001,6.3104041075,0.0,0.0,0.0,6.24,0.9400000000000001,6.3104041075,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 12:00:00,8.67,1.83,8.8610270285,0.0,0.0,0.0,8.67,1.83,8.8610270285,1.7184542364,0.501215819,1.7900564963,0.0,0.0,0.0,1.7184542364,0.501215819,1.7900564963,6.43,0.97,6.502753263,0.0,0.0,0.0,6.43,0.97,6.502753263,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 12:30:00,8.75,1.85,8.9434333452,0.0,0.0,0.0,8.75,1.85,8.9434333452,1.6521786009000001,0.4818854253,1.721019376,0.0,0.0,0.0,1.6521786009000001,0.4818854253,1.721019376,6.30288,1.02084,6.385014534,0.00288,0.00084,0.003,6.3,1.02,6.3820372923,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 13:00:00,7.96,1.69,8.1374258829,0.0,0.0,0.0,7.96,1.69,8.1374258829,1.6550645024000001,0.48272714650000004,1.7240255234,0.0,0.0,0.0,1.6550645024000001,0.48272714650000004,1.7240255234,5.77384,1.05112,5.8687376496,0.0038400000000000005,0.0011200000000000001,0.004,5.77,1.05,5.8647591596,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 13:30:00,7.7,1.44,7.833492197,0.0,0.0,0.0,7.7,1.44,7.833492197,1.6806856077,0.4901999689,1.7507141746000001,0.0,0.0,0.0,1.6806856077,0.4901999689,1.7507141746000001,6.1,0.88,6.163148546,0.0,0.0,0.0,6.1,0.88,6.163148546,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 14:00:00,7.76,1.52,7.9074648276,0.0,0.0,0.0,7.76,1.52,7.9074648276,1.6806856077,0.4901999689,1.7507141746000001,0.0,0.0,0.0,1.6806856077,0.4901999689,1.7507141746000001,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 14:30:00,8.19,1.7000000000000002,8.3645741075,0.0,0.0,0.0,8.19,1.7000000000000002,8.3645741075,1.5036561033,0.4385663635,1.5663084408999999,0.0,0.0,0.0,1.5036561033,0.4385663635,1.5663084408999999,6.1,0.9500000000000001,6.1735322142,0.0,0.0,0.0,6.1,0.9500000000000001,6.1735322142,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 15:00:00,8.19,1.79,8.3833286945,0.0,0.0,0.0,8.19,1.79,8.3833286945,1.5324316472000001,0.4469592304,1.5962829658,0.0,0.0,0.0,1.5324316472000001,0.4469592304,1.5962829658,6.02,0.92,6.0898932667,0.0,0.0,0.0,6.02,0.92,6.0898932667,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 15:30:00,7.8100000000000005,1.56,7.9642764893999995,0.0,0.0,0.0,7.8100000000000005,1.56,7.9642764893999995,1.6748073875,0.488485488,1.7445910286,0.0,0.0,0.0,1.6748073875,0.488485488,1.7445910286,6.07,0.89,6.1349001622,0.0,0.0,0.0,6.07,0.89,6.1349001622,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 16:00:00,7.83,1.6,7.9918020496,0.0,0.0,0.0,7.83,1.6,7.9918020496,1.8433047264,0.5376305452,1.92010909,0.0,0.0,0.0,1.8433047264,0.5376305452,1.92010909,6.31,0.93,6.3781658806,0.0,0.0,0.0,6.31,0.93,6.3781658806,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 16:30:00,7.98,1.45,8.1106658173,0.0,0.0,0.0,7.98,1.45,8.1106658173,1.9531713419,0.5696749747000001,2.0345534811,0.0,0.0,0.0,1.9531713419,0.5696749747000001,2.0345534811,6.11,0.74,6.1546486496,0.0,0.0,0.0,6.11,0.74,6.1546486496,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 17:00:00,8.11,1.52,8.2512120322,0.0,0.0,0.0,8.11,1.52,8.2512120322,2.0681742501000002,0.6032174896,2.1543481771,0.0,0.0,0.0,2.0681742501000002,0.6032174896,2.1543481771,5.76,0.84,5.8209277611,0.0,0.0,0.0,5.76,0.84,5.8209277611,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 17:30:00,7.92,1.56,8.0721744282,0.0,0.0,0.0,7.92,1.56,8.0721744282,2.02462883,0.5905167421,2.1089883646,0.0,0.0,0.0,2.02462883,0.5905167421,2.1089883646,6.06,0.78,6.1099918167,0.0,0.0,0.0,6.06,0.78,6.1099918167,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 18:00:00,7.3,1.27,7.4096491145,0.0,0.0,0.0,7.3,1.27,7.4096491145,2.0614525073,0.6012569813,2.1473463618,0.0,0.0,0.0,2.0614525073,0.6012569813,2.1473463618,5.93,0.61,5.9612918063,0.0,0.0,0.0,5.93,0.61,5.9612918063,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 18:30:00,7.3,1.3,7.4148499648,0.0,0.0,0.0,7.3,1.3,7.4148499648,1.9810228851,0.5777983415,2.0635655053,0.0,0.0,0.0,1.9810228851,0.5777983415,2.0635655053,6.13,0.73,6.1733135349,0.0,0.0,0.0,6.13,0.73,6.1733135349,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 19:00:00,7.28,1.3900000000000001,7.4115113169,0.0,0.0,0.0,7.28,1.3900000000000001,7.4115113169,1.9132402822999999,0.5580284157000001,1.9929586274000002,0.0,0.0,0.0,1.9132402822999999,0.5580284157000001,1.9929586274000002,5.85,0.6000000000000001,5.8806887352,0.0,0.0,0.0,5.85,0.6000000000000001,5.8806887352,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 19:30:00,6.84,1.11,6.9294805,0.0,0.0,0.0,6.84,1.11,6.9294805,1.8350595549,0.5352257035,1.9115203697,0.0,0.0,0.0,1.8350595549,0.5352257035,1.9115203697,5.61,0.53,5.6349800355,0.0,0.0,0.0,5.61,0.53,5.6349800355,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 20:00:00,6.8100000000000005,1.21,6.9166610442,0.0,0.0,0.0,6.8100000000000005,1.21,6.9166610442,1.7654387612,0.5149196387,1.8389987096,0.0,0.0,0.0,1.7654387612,0.5149196387,1.8389987096,5.39,0.55,5.4179885567,0.0,0.0,0.0,5.39,0.55,5.4179885567,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 20:30:00,6.33,1.24,6.4503100701000005,0.0,0.0,0.0,6.33,1.24,6.4503100701000005,1.6895307062,0.4927797893,1.7599278189,0.0,0.0,0.0,1.6895307062,0.4927797893,1.7599278189,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 21:00:00,6.28,1.3,6.4131427553,0.0,0.0,0.0,6.28,1.3,6.4131427553,1.7347533611000001,0.5059697303,1.8070347511,0.0,0.0,0.0,1.7347533611000001,0.5059697303,1.8070347511,4.99,0.6000000000000001,5.0259426976,0.0,0.0,0.0,4.99,0.6000000000000001,5.0259426976,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 21:30:00,5.72,1.28,5.8614673931,0.0,0.0,0.0,5.72,1.28,5.8614673931,1.5343232129,0.4475109371,1.5982533468,0.0,0.0,0.0,1.5343232129,0.4475109371,1.5982533468,4.63,0.45,4.6518168494,0.0,0.0,0.0,4.63,0.45,4.6518168494,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 22:00:00,5.75,1.3900000000000001,5.9156233822,0.0,0.0,0.0,5.75,1.3900000000000001,5.9156233822,1.4741020511,0.4299464316,1.5355229699000001,0.0,0.0,0.0,1.4741020511,0.4299464316,1.5355229699000001,4.26,0.36,4.2751842066,0.0,0.0,0.0,4.26,0.36,4.2751842066,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 22:30:00,5.82,1.48,6.005231053,0.0,0.0,0.0,5.82,1.48,6.005231053,1.3090951963,0.38181943230000004,1.3636408295,0.0,0.0,0.0,1.3090951963,0.38181943230000004,1.3636408295,4.11,0.39,4.1284621834,0.0,0.0,0.0,4.11,0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 23:00:00,5.5,1.37,5.6680596327,0.0,0.0,0.0,5.5,1.37,5.6680596327,1.1917203485,0.3475851016,1.241375363,0.0,0.0,0.0,1.1917203485,0.3475851016,1.241375363,3.94,0.39,3.9592549804,0.0,0.0,0.0,3.94,0.39,3.9592549804,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 23:30:00,5.46,1.42,5.6416309699,0.0,0.0,0.0,5.46,1.42,5.6416309699,1.0857587455,0.3166796341,1.1309986932,0.0,0.0,0.0,1.0857587455,0.3166796341,1.1309986932,3.7800000000000002,0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,0.36,3.7971041598,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 00:00:00,4.67,1.18,4.8167727785,0.0,0.0,0.0,4.67,1.18,4.8167727785,1.0540131641,0.3074205062,1.0979303792,0.0,0.0,0.0,1.0540131641,0.3074205062,1.0979303792,3.73,0.4,3.7513864104,0.0,0.0,0.0,3.73,0.4,3.7513864104,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 00:30:00,4.59,1.28,4.7651337862,0.0,0.0,0.0,4.59,1.28,4.7651337862,0.9722182425,0.2835636541,1.0127273359,0.0,0.0,0.0,0.9722182425,0.2835636541,1.0127273359,3.7800000000000002,0.42,3.803261758,0.0,0.0,0.0,3.7800000000000002,0.42,3.803261758,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 01:00:00,4.79,1.1,4.9146820853,0.0,0.0,0.0,4.79,1.1,4.9146820853,1.119960569,0.326655166,1.1666255927,0.0,0.0,0.0,1.119960569,0.326655166,1.1666255927,3.7800000000000002,0.38,3.7990525135,0.0,0.0,0.0,3.7800000000000002,0.38,3.7990525135,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 01:30:00,4.75,0.61,4.7890082481,0.0,0.0,0.0,4.75,0.61,4.7890082481,1.1044216623,0.3221229848,1.1504392315,0.0,0.0,0.0,1.1044216623,0.3221229848,1.1504392315,3.66,0.34,3.6757584251,0.0,0.0,0.0,3.66,0.34,3.6757584251,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 02:00:00,4.79,0.58,4.8249870466,0.0,0.0,0.0,4.79,0.58,4.8249870466,1.0732254596,0.3130240924,1.1179431871,0.0,0.0,0.0,1.0732254596,0.3130240924,1.1179431871,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 02:30:00,4.92,0.85,4.9928849376,0.0,0.0,0.0,4.92,0.85,4.9928849376,1.0481948036,0.3057234844,1.091869587,0.0,0.0,0.0,1.0481948036,0.3057234844,1.091869587,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 03:00:00,4.82,0.53,4.8490514536,0.0,0.0,0.0,4.82,0.53,4.8490514536,0.9590286617,0.279716693,0.9989881893,0.0,0.0,0.0,0.9590286617,0.279716693,0.9989881893,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 03:30:00,3.93,0.33,3.9438306252,0.0,0.0,0.0,3.93,0.33,3.9438306252,0.8786126743,0.25626203000000003,0.9152215357000001,0.0,0.0,0.0,0.8786126743,0.25626203000000003,0.9152215357000001,3.22,0.29,3.2330326321,0.0,0.0,0.0,3.22,0.29,3.2330326321,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 04:00:00,4.07,0.74,4.1367257584,0.0,0.0,0.0,4.07,0.74,4.1367257584,0.8261287081,0.24095420650000002,0.8605507376,0.0,0.0,0.0,0.8261287081,0.24095420650000002,0.8605507376,3.22,0.31,3.2348879424,0.0,0.0,0.0,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 04:30:00,4.01,0.87,4.1032913618,0.0,0.0,0.0,4.01,0.87,4.1032913618,0.8261287081,0.24095420650000002,0.8605507376,0.0,0.0,0.0,0.8261287081,0.24095420650000002,0.8605507376,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 05:00:00,4.5,1.08,4.6277856476,0.0,0.0,0.0,4.5,1.08,4.6277856476,0.9056599363000001,0.2641508147,0.9433957669,0.0,0.0,0.0,0.9056599363000001,0.2641508147,0.9433957669,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 05:30:00,4.5600000000000005,1.06,4.6815809296,0.0,0.0,0.0,4.5600000000000005,1.06,4.6815809296,0.9871567234,0.287920711,1.0282882536,0.0,0.0,0.0,0.9871567234,0.287920711,1.0282882536,3.47,0.29,3.4820970693,0.0,0.0,0.0,3.47,0.29,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 06:00:00,4.58,1.01,4.6900426437,0.0,0.0,0.0,4.58,1.01,4.6900426437,1.0598228782,0.30911500610000003,1.1039821648,0.0,0.0,0.0,1.0598228782,0.30911500610000003,1.1039821648,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 06:30:00,5.32,1.09,5.4305156293,0.0,0.0,0.0,5.32,1.09,5.4305156293,1.2293361688,0.3585563826,1.2805585092,0.0,0.0,0.0,1.2293361688,0.3585563826,1.2805585092,4.34,0.44,4.3622471273,0.0,0.0,0.0,4.34,0.44,4.3622471273,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 07:00:00,6.45,1.3599999999999999,6.5918206893,0.0,0.0,0.0,6.45,1.3599999999999999,6.5918206893,1.4126599181000001,0.4120258095,1.471520748,0.0,0.0,0.0,1.4126599181000001,0.4120258095,1.471520748,4.83,0.52,4.8579110737,0.0,0.0,0.0,4.83,0.52,4.8579110737,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 07:30:00,7.7,1.5899999999999999,7.862448728,0.0,0.0,0.0,7.7,1.5899999999999999,7.862448728,1.7182428985,0.5011541787,1.7898363526,0.0,0.0,0.0,1.7182428985,0.5011541787,1.7898363526,5.2,0.58,5.2322461716,0.0,0.0,0.0,5.2,0.58,5.2322461716,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 08:00:00,7.9,1.6800000000000002,8.0766577246,0.0,0.0,0.0,7.9,1.6800000000000002,8.0766577246,1.8093779249000002,0.5277352281000001,1.8847686718,0.0,0.0,0.0,1.8093779249000002,0.5277352281000001,1.8847686718,5.3,0.58,5.3316413983,0.0,0.0,0.0,5.3,0.58,5.3316413983,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 08:30:00,7.9,1.6099999999999999,8.0623879837,0.0,0.0,0.0,7.9,1.6099999999999999,8.0623879837,1.8077921423,0.5272727082,1.8831168149000002,0.0,0.0,0.0,1.8077921423,0.5272727082,1.8831168149000002,5.76,0.71,5.8035937142,0.0,0.0,0.0,5.76,0.71,5.8035937142,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 09:00:00,7.64,1.46,7.7782517316,0.0,0.0,0.0,7.64,1.46,7.7782517316,1.7228712154,0.5025041045,1.7946575161,0.0,0.0,0.0,1.7228712154,0.5025041045,1.7946575161,5.99,0.85,6.0500082645,0.0,0.0,0.0,5.99,0.85,6.0500082645,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 09:30:00,7.55,1.3599999999999999,7.6715122368,0.0,0.0,0.0,7.55,1.3599999999999999,7.6715122368,1.7319389587,0.5051488629,1.8041030819000001,0.0,0.0,0.0,1.7319389587,0.5051488629,1.8041030819000001,5.84,0.9400000000000001,5.9151669461,0.0,0.0,0.0,5.84,0.9400000000000001,5.9151669461,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 10:00:00,7.61,1.3,7.7202396336,0.0,0.0,0.0,7.61,1.3,7.7202396336,1.7011441484,0.4961670433,1.7720251546,0.0,0.0,0.0,1.7011441484,0.4961670433,1.7720251546,5.92,0.97,5.9989415733,0.0,0.0,0.0,5.92,0.97,5.9989415733,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 10:30:00,7.99,1.4,8.1117260802,0.0,0.0,0.0,7.99,1.4,8.1117260802,1.7011441484,0.4961670433,1.7720251546,0.0,0.0,0.0,1.7011441484,0.4961670433,1.7720251546,5.7,0.91,5.7721832958,0.0,0.0,0.0,5.7,0.91,5.7721832958,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 11:00:00,8.2,1.53,8.3415166487,0.0,0.0,0.0,8.2,1.53,8.3415166487,1.6636468835,0.485230341,1.7329655036,0.0,0.0,0.0,1.6636468835,0.485230341,1.7329655036,6.01,1.04,6.0993196342000005,0.0,0.0,0.0,6.01,1.04,6.0993196342000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 11:30:00,8.53,1.6800000000000002,8.6938656534,0.0,0.0,0.0,8.53,1.6800000000000002,8.6938656534,1.7448541826000001,0.5089158032000001,1.8175564402000002,0.0,0.0,0.0,1.7448541826000001,0.5089158032000001,1.8175564402000002,6.29,0.96,6.3628374174,0.0,0.0,0.0,6.29,0.96,6.3628374174,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 12:00:00,8.49,1.71,8.6604965216,0.0,0.0,0.0,8.49,1.71,8.6604965216,1.7463701289,0.5093579542000001,1.8191355509,0.0,0.0,0.0,1.7463701289,0.5093579542000001,1.8191355509,6.23,0.92,6.2975630207,0.0,0.0,0.0,6.23,0.92,6.2975630207,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 12:30:00,8.93,1.78,9.1056740552,0.0,0.0,0.0,8.93,1.78,9.1056740552,1.8269582129000002,0.5328628121,1.9030814717000002,0.0,0.0,0.0,1.8269582129000002,0.5328628121,1.9030814717000002,6.3,0.96,6.3727231228,0.0,0.0,0.0,6.3,0.96,6.3727231228,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 13:00:00,7.78,1.42,7.9085270436,0.0,0.0,0.0,7.78,1.42,7.9085270436,1.7896380328000001,0.5219777596,1.8642062842,0.0,0.0,0.0,1.7896380328000001,0.5219777596,1.8642062842,5.86,1.01,5.9464022736,0.0,0.0,0.0,5.86,1.01,5.9464022736,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 13:30:00,7.48,1.28,7.5887284837,0.0,0.0,0.0,7.48,1.28,7.5887284837,1.7092631158,0.4985350754,1.7804824123,0.0,0.0,0.0,1.7092631158,0.4985350754,1.7804824123,6.11,1.04,6.1978786694,0.0,0.0,0.0,6.11,1.04,6.1978786694,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 14:00:00,7.45,1.43,7.5860002636,0.0,0.0,0.0,7.45,1.43,7.5860002636,1.6207647418,0.4727230497,1.6882966061,0.0,0.0,0.0,1.6207647418,0.4727230497,1.6882966061,6.01096,0.9002800000000001,6.0780049523,0.0009600000000000001,0.00028000000000000003,0.001,6.01,0.9,6.0770140694,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 14:30:00,7.79,1.72,7.9776249598,0.0,0.0,0.0,7.79,1.72,7.9776249598,1.5737275074000001,0.4590038563,1.6392994868000001,0.0,0.0,0.0,1.5737275074000001,0.4590038563,1.6392994868000001,5.96,0.9,6.0275699913,0.0,0.0,0.0,5.96,0.9,6.0275699913,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 15:00:00,8.08,1.77,8.2715959766,0.0,0.0,0.0,8.08,1.77,8.2715959766,1.6995492206,0.49570185600000005,1.7703637714,0.0,0.0,0.0,1.6995492206,0.49570185600000005,1.7703637714,6.11,0.9,6.1759290799,0.0,0.0,0.0,6.11,0.9,6.1759290799,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 15:30:00,8.94,1.97,9.1544797777,0.0,0.0,0.0,8.94,1.97,9.1544797777,1.7536640304,0.5114853422,1.826733365,0.0,0.0,0.0,1.7536640304,0.5114853422,1.826733365,6.19,0.86,6.2494559763,0.0,0.0,0.0,6.19,0.86,6.2494559763,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 16:00:00,8.82,2.04,9.0528448567,0.0,0.0,0.0,8.82,2.04,9.0528448567,1.829733374,0.5336722341,1.9059722645,0.0,0.0,0.0,1.829733374,0.5336722341,1.9059722645,5.9,0.86,5.9623485306,0.0,0.0,0.0,5.9,0.86,5.9623485306,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 16:30:00,9.06,1.98,9.2738341585,0.0,0.0,0.0,9.06,1.98,9.2738341585,1.9794538965,0.5773407198,2.0619311422,0.0,0.0,0.0,1.9794538965,0.5773407198,2.0619311422,5.63152,0.76336,5.6830217314,0.01152,0.00336,0.012,5.62,0.76,5.6711550852,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 17:00:00,8.57,1.83,8.7632071755,0.0,0.0,0.0,8.57,1.83,8.7632071755,2.2003144846,0.6417583913,2.2919942548,0.0,0.0,0.0,2.2003144846,0.6417583913,2.2919942548,5.74,0.8,5.7954809982,0.0,0.0,0.0,5.74,0.8,5.7954809982,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 17:30:00,8.35,1.74,8.5293669167,0.0,0.0,0.0,8.35,1.74,8.5293669167,2.1066884644,0.6144508021,2.1944671504,0.0,0.0,0.0,2.1066884644,0.6144508021,2.1944671504,6.02,0.74,6.0653112039,0.0,0.0,0.0,6.02,0.74,6.0653112039,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 18:00:00,7.48,1.24,7.5820841462,0.0,0.0,0.0,7.48,1.24,7.5820841462,2.073406152,0.604743461,2.159798075,0.0,0.0,0.0,2.073406152,0.604743461,2.159798075,5.88,0.6000000000000001,5.9105329709,0.0,0.0,0.0,5.88,0.6000000000000001,5.9105329709,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 18:30:00,6.88,1.08,6.9642515750000005,0.0,0.0,0.0,6.88,1.08,6.9642515750000005,2.0317890449,0.5926051381,2.1164469218,0.0,0.0,0.0,2.0317890449,0.5926051381,2.1164469218,5.59,0.51,5.6132165467,0.0,0.0,0.0,5.59,0.51,5.6132165467,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 19:00:00,7.24,1.46,7.3857430229,0.0,0.0,0.0,7.24,1.46,7.3857430229,1.9462932988000001,0.5676688788,2.0273888529,0.0,0.0,0.0,1.9462932988000001,0.5676688788,2.0273888529,5.41,0.53,5.4358991896,0.0,0.0,0.0,5.41,0.53,5.4358991896,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 19:30:00,7.47,1.55,7.6291152829,0.0,0.0,0.0,7.47,1.55,7.6291152829,1.8765689146,0.5473326001000001,1.954759286,0.0,0.0,0.0,1.8765689146,0.5473326001000001,1.954759286,5.24,0.64,5.2789392874,0.0,0.0,0.0,5.24,0.64,5.2789392874,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 20:00:00,6.22,0.8300000000000001,6.2751334647,0.0,0.0,0.0,6.22,0.8300000000000001,6.2751334647,1.7940111147,0.5232532418,1.8687615778,0.0,0.0,0.0,1.7940111147,0.5232532418,1.8687615778,5.13,0.6000000000000001,5.1649685381,0.0,0.0,0.0,5.13,0.6000000000000001,5.1649685381,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 20:30:00,5.87,0.6900000000000001,5.9104145371,0.0,0.0,0.0,5.87,0.6900000000000001,5.9104145371,1.6887784695999999,0.49256038700000004,1.7591442391,0.0,0.0,0.0,1.6887784695999999,0.49256038700000004,1.7591442391,5.32,0.58,5.3515231477,0.0,0.0,0.0,5.32,0.58,5.3515231477,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 21:00:00,5.69,0.74,5.7379177408,0.0,0.0,0.0,5.69,0.74,5.7379177408,1.7351667254,0.5060902949,1.8074653390000002,0.0,0.0,0.0,1.7351667254,0.5060902949,1.8074653390000002,4.98,0.55,5.0102794333,0.0,0.0,0.0,4.98,0.55,5.0102794333,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 21:30:00,5.94,1.32,6.0848993418,0.0,0.0,0.0,5.94,1.32,6.0848993418,1.629522545,0.47527740900000004,1.6974193177,0.0,0.0,0.0,1.629522545,0.47527740900000004,1.6974193177,4.34,0.59,4.3799200906,0.0,0.0,0.0,4.34,0.59,4.3799200906,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 22:00:00,5.86,1.38,6.0202989959,0.0,0.0,0.0,5.86,1.38,6.0202989959,1.5700943576,0.4579441876,1.6355149558000002,0.0,0.0,0.0,1.5700943576,0.4579441876,1.6355149558000002,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 22:30:00,5.72,1.27,5.8592917661,0.0,0.0,0.0,5.72,1.27,5.8592917661,1.3532526816,0.3946986988,1.40963821,0.0,0.0,0.0,1.3532526816,0.3946986988,1.40963821,4.11,0.46,4.1356619785,0.0,0.0,0.0,4.11,0.46,4.1356619785,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 23:00:00,5.72,1.4,5.888836897,0.0,0.0,0.0,5.72,1.4,5.888836897,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,3.9,0.42,3.9225501909,0.0,0.0,0.0,3.9,0.42,3.9225501909,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 23:30:00,4.8,1.07,4.9178145553,0.0,0.0,0.0,4.8,1.07,4.9178145553,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.17,0.36,3.1903761534,0.0,0.0,0.0,3.17,0.36,3.1903761534,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 00:00:00,4.51,0.85,4.5894008324,0.0,0.0,0.0,4.51,0.85,4.5894008324,1.0783614198,0.3145220808,1.1232931456,0.0,0.0,0.0,1.0783614198,0.3145220808,1.1232931456,3.36,0.31,3.3742702915000002,0.0,0.0,0.0,3.36,0.31,3.3742702915000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 00:30:00,4.21,0.65,4.2598826275,0.0,0.0,0.0,4.21,0.65,4.2598826275,0.9984993006,0.29122896270000004,1.0401034381,0.0,0.0,0.0,0.9984993006,0.29122896270000004,1.0401034381,3.49,0.27,3.5004285452,0.0,0.0,0.0,3.49,0.27,3.5004285452,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 01:00:00,4.05,0.23,4.056525607,0.0,0.0,0.0,4.05,0.23,4.056525607,1.1530011148,0.3362919918,1.2010428279,0.0,0.0,0.0,1.1530011148,0.3362919918,1.2010428279,3.46,0.27,3.4705186932,0.0,0.0,0.0,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 01:30:00,4.14,0.37,4.1565009323,0.0,0.0,0.0,4.14,0.37,4.1565009323,1.1570396476,0.33746989720000004,1.2052496329,0.0,0.0,0.0,1.1570396476,0.33746989720000004,1.2052496329,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 02:00:00,4.49,0.88,4.5754234777,0.0,0.0,0.0,4.49,0.88,4.5754234777,1.1275627478999999,0.32887246810000004,1.174544529,0.0,0.0,0.0,1.1275627478999999,0.32887246810000004,1.174544529,3.29,0.25,3.2994848083,0.0,0.0,0.0,3.29,0.25,3.2994848083,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 02:30:00,4.49,0.84,4.5678988605,0.0,0.0,0.0,4.49,0.84,4.5678988605,1.0909126636,0.31818286020000003,1.1363673579,0.0,0.0,0.0,1.0909126636,0.31818286020000003,1.1363673579,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 03:00:00,4.59,0.92,4.6812925565,0.0,0.0,0.0,4.59,0.92,4.6812925565,0.9738753578,0.2840469794,1.0144534977,0.0,0.0,0.0,0.9738753578,0.2840469794,1.0144534977,2.87,0.27,2.8826723713,0.0,0.0,0.0,2.87,0.27,2.8826723713,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 03:30:00,4.72,0.98,4.8206638547,0.0,0.0,0.0,4.72,0.98,4.8206638547,0.9536698905000001,0.2781537181,0.9934061359,0.0,0.0,0.0,0.9536698905000001,0.2781537181,0.9934061359,2.87,0.27,2.8826723713,0.0,0.0,0.0,2.87,0.27,2.8826723713,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 04:00:00,4.65,0.9500000000000001,4.74605099,0.0,0.0,0.0,4.65,0.9500000000000001,4.74605099,0.8829658029,0.2575316925,0.9197560447,0.0,0.0,0.0,0.8829658029,0.2575316925,0.9197560447,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 04:30:00,4.65,0.91,4.7382064117,0.0,0.0,0.0,4.65,0.91,4.7382064117,0.8814180977,0.25708027850000004,0.9181438518,0.0,0.0,0.0,0.8814180977,0.25708027850000004,0.9181438518,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 05:00:00,4.01,0.43,4.032988966,0.0,0.0,0.0,4.01,0.43,4.032988966,0.9410858901,0.2744833846,0.9802978022000001,0.0,0.0,0.0,0.9410858901,0.2744833846,0.9802978022000001,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 05:30:00,3.98,0.25,3.987844029,0.0,0.0,0.0,3.98,0.25,3.987844029,0.9975137776,0.2909415185,1.0390768516,0.0,0.0,0.0,0.9975137776,0.2909415185,1.0390768516,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 06:00:00,4.39,0.48,4.4161634934,0.0,0.0,0.0,4.39,0.48,4.4161634934,1.118979868,0.3263691282,1.1656040292,0.0,0.0,0.0,1.118979868,0.3263691282,1.1656040292,3.71,0.27,3.7198118232,0.0,0.0,0.0,3.71,0.27,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 06:30:00,5.45,0.8200000000000001,5.5113428491,0.0,0.0,0.0,5.45,0.8200000000000001,5.5113428491,1.2830745278,0.3742300706,1.3365359664,0.0,0.0,0.0,1.2830745278,0.3742300706,1.3365359664,4.00016,0.46088,4.026622704,0.14016,0.04088000000000001,0.146,3.86,0.42,3.8827825074,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 07:00:00,7.08,1.37,7.2113313611,0.0,0.0,0.0,7.08,1.37,7.2113313611,1.532418345,0.4469553506,1.5962691094,0.0,0.0,0.0,1.532418345,0.4469553506,1.5962691094,4.62,0.56,4.6538156388,0.0,0.0,0.0,4.62,0.56,4.6538156388,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 07:30:00,8.42,1.6600000000000001,8.5820743413,0.0,0.0,0.0,8.42,1.6600000000000001,8.5820743413,1.777612889,0.518470426,1.8516800927000001,0.0,0.0,0.0,1.777612889,0.518470426,1.8516800927000001,5.36,0.56,5.3891743338,0.0,0.0,0.0,5.36,0.56,5.3891743338,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 08:00:00,8.53,1.76,8.7096785245,0.0,0.0,0.0,8.53,1.76,8.7096785245,1.9446267057000002,0.5671827892,2.0256528184,0.0,0.0,0.0,1.9446267057000002,0.5671827892,2.0256528184,5.25488,0.74184,5.3069850575,0.07488,0.021840000000000002,0.078,5.18,0.72,5.2297992313,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 08:30:00,9.04,2.04,9.2673189219,0.0,0.0,0.0,9.04,2.04,9.2673189219,1.9084766160000002,0.5566390130000001,1.987996475,0.0,0.0,0.0,1.9084766160000002,0.5566390130000001,1.987996475,5.57,0.72,5.616342226,0.0,0.0,0.0,5.57,0.72,5.616342226,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 09:00:00,8.41,1.54,8.5498362557,0.0,0.0,0.0,8.41,1.54,8.5498362557,1.8579467357000001,0.5419011312,1.935361183,0.0,0.0,0.0,1.8579467357000001,0.5419011312,1.935361183,6.17,0.85,6.2282742393,0.0,0.0,0.0,6.17,0.85,6.2282742393,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 09:30:00,7.85,1.29,7.9552875498,0.0,0.0,0.0,7.85,1.29,7.9552875498,1.8112041438,0.5282678753,1.8866709832000002,0.0,0.0,0.0,1.8112041438,0.5282678753,1.8866709832000002,5.69,0.85,5.753138274,0.0,0.0,0.0,5.69,0.85,5.753138274,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 10:00:00,7.82,1.35,7.9356726243,0.0,0.0,0.0,7.82,1.35,7.9356726243,1.7608091141000002,0.5135693249000001,1.8341761605,0.0,0.0,0.0,1.7608091141000002,0.5135693249000001,1.8341761605,5.65,0.88,5.7181203205,0.0,0.0,0.0,5.65,0.88,5.7181203205,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 10:30:00,8.44,1.83,8.6361160252,0.0,0.0,0.0,8.44,1.83,8.6361160252,1.6782616233,0.48949297350000004,1.748189191,0.0,0.0,0.0,1.6782616233,0.48949297350000004,1.748189191,6.00384,0.8811200000000001,6.0681518768,0.0038400000000000005,0.0011200000000000001,0.004,6.0,0.88,6.0641899706,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 11:00:00,9.03,2.22,9.2988870302,0.0,0.0,0.0,9.03,2.22,9.2988870302,1.7013676245,0.49623222380000004,1.7722579422,0.0,0.0,0.0,1.7013676245,0.49623222380000004,1.7722579422,5.54,0.88,5.6094563016,0.0,0.0,0.0,5.54,0.88,5.6094563016,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 11:30:00,8.86,2.27,9.1461740635,0.0,0.0,0.0,8.86,2.27,9.1461740635,1.7013676245,0.49623222380000004,1.7722579422,0.0,0.0,0.0,1.7013676245,0.49623222380000004,1.7722579422,5.5600000000000005,0.9,5.6323707264,0.0,0.0,0.0,5.5600000000000005,0.9,5.6323707264,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 12:00:00,7.95,1.79,8.1490244815,0.0,0.0,0.0,7.95,1.79,8.1490244815,1.7772906444,0.518376438,1.8513444212999999,0.0,0.0,0.0,1.7772906444,0.518376438,1.8513444212999999,6.09,0.87,6.1518289963,0.0,0.0,0.0,6.09,0.87,6.1518289963,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 12:30:00,8.03,1.58,8.1839660312,0.0,0.0,0.0,8.03,1.58,8.1839660312,1.8057075291,0.526664696,1.8809453428,0.0,0.0,0.0,1.8057075291,0.526664696,1.8809453428,5.98,0.8300000000000001,6.0373255668,0.0,0.0,0.0,5.98,0.8300000000000001,6.0373255668,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 13:00:00,7.89,1.35,8.0046611421,0.0,0.0,0.0,7.89,1.35,8.0046611421,1.8088671223000001,0.527586244,1.8842365858,0.0,0.0,0.0,1.8088671223000001,0.527586244,1.8842365858,5.92,0.85,5.9807106601,0.0,0.0,0.0,5.92,0.85,5.9807106601,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 13:30:00,8.12,1.8399999999999999,8.3258633186,0.0,0.0,0.0,8.12,1.8399999999999999,8.3258633186,1.7050060951,0.4972934444,1.7760480158,0.0,0.0,0.0,1.7050060951,0.4972934444,1.7760480158,6.16,0.8,6.2117308377,0.0,0.0,0.0,6.16,0.8,6.2117308377,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 14:00:00,8.44,2.04,8.683040942,0.0,0.0,0.0,8.44,2.04,8.683040942,1.7035130951,0.49685798610000004,1.7744928074000001,0.0,0.0,0.0,1.7035130951,0.49685798610000004,1.7744928074000001,6.1,0.8,6.1522353661,0.0,0.0,0.0,6.1,0.8,6.1522353661,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 14:30:00,8.44,2.04,8.683040942,0.0,0.0,0.0,8.44,2.04,8.683040942,1.7035130951,0.49685798610000004,1.7744928074000001,0.0,0.0,0.0,1.7035130951,0.49685798610000004,1.7744928074000001,5.85,0.8,5.9044474763,0.0,0.0,0.0,5.85,0.8,5.9044474763,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 15:00:00,8.33,1.9100000000000001,8.5461687322,0.0,0.0,0.0,8.33,1.9100000000000001,8.5461687322,1.80754572,0.527200835,1.882860125,0.0,0.0,0.0,1.80754572,0.527200835,1.882860125,6.25,0.77,6.2972533695,0.0,0.0,0.0,6.25,0.77,6.2972533695,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 15:30:00,8.16,1.8900000000000001,8.376019341,0.0,0.0,0.0,8.16,1.8900000000000001,8.376019341,1.7638955455,0.5144695341000001,1.8373911932,0.0,0.0,0.0,1.7638955455,0.5144695341000001,1.8373911932,6.1,0.77,6.1484062976,0.0,0.0,0.0,6.1,0.77,6.1484062976,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 16:00:00,8.47,1.98,8.6983504183,0.0,0.0,0.0,8.47,1.98,8.6983504183,1.8264234664,0.5327068444,1.9025244442,0.0,0.0,0.0,1.8264234664,0.5327068444,1.9025244442,5.89,0.77,5.9401178439,0.0,0.0,0.0,5.89,0.77,5.9401178439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 16:30:00,8.03,1.38,8.1477174718,0.0,0.0,0.0,8.03,1.38,8.1477174718,2.0386015748,0.594592126,2.1235433071,0.0,0.0,0.0,2.0386015748,0.594592126,2.1235433071,5.8,0.65,5.836308765,0.0,0.0,0.0,5.8,0.65,5.836308765,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 17:00:00,7.82,0.99,7.882417142,0.0,0.0,0.0,7.82,0.99,7.882417142,2.1735558793,0.6339537981000001,2.2641207076,0.0,0.0,0.0,2.1735558793,0.6339537981000001,2.2641207076,5.7,0.67,5.7392421102,0.0,0.0,0.0,5.7,0.67,5.7392421102,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 17:30:00,7.57,0.89,7.6221388074,0.0,0.0,0.0,7.57,0.89,7.6221388074,2.1371301025,0.6233296132,2.2261771902,0.0,0.0,0.0,2.1371301025,0.6233296132,2.2261771902,5.49,0.62,5.5248981891,0.0,0.0,0.0,5.49,0.62,5.5248981891,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 18:00:00,7.27,0.77,7.3106634446,0.0,0.0,0.0,7.27,0.77,7.3106634446,2.0719603746,0.6043217759,2.1582920568,0.0,0.0,0.0,2.0719603746,0.6043217759,2.1582920568,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 18:30:00,6.91,0.64,6.9395749149,0.0,0.0,0.0,6.91,0.64,6.9395749149,2.0299064581,0.5920560503,2.1144858938,0.0,0.0,0.0,2.0299064581,0.5920560503,2.1144858938,5.7,0.54,5.7255218103,0.0,0.0,0.0,5.7,0.54,5.7255218103,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 19:00:00,6.75,0.5700000000000001,6.7740239149,0.0,0.0,0.0,6.75,0.5700000000000001,6.7740239149,1.9636427945000001,0.5727291484,2.0454612443,0.0,0.0,0.0,1.9636427945000001,0.5727291484,2.0454612443,4.89,0.54,4.9197256021,0.0,0.0,0.0,4.89,0.54,4.9197256021,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 19:30:00,6.69,0.58,6.715094936,0.0,0.0,0.0,6.69,0.58,6.715094936,1.9252747376000001,0.5615384651,2.0054945183,0.0,0.0,0.0,1.9252747376000001,0.5615384651,2.0054945183,5.35,0.64,5.388144393,0.0,0.0,0.0,5.35,0.64,5.388144393,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 20:00:00,6.63,0.58,6.6553211793,0.0,0.0,0.0,6.63,0.58,6.6553211793,1.8673403816,0.5446409446,1.9451462309,0.0,0.0,0.0,1.8673403816,0.5446409446,1.9451462309,5.72,0.64,5.7556928340999995,0.0,0.0,0.0,5.72,0.64,5.7556928340999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 20:30:00,6.69,0.65,6.7215028082,0.0,0.0,0.0,6.69,0.65,6.7215028082,1.8129871308,0.5287879131000001,1.8885282612,0.0,0.0,0.0,1.8129871308,0.5287879131000001,1.8885282612,5.23,0.67,5.2727412226,0.0,0.0,0.0,5.23,0.67,5.2727412226,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 21:00:00,6.04,0.53,6.0632087215,0.0,0.0,0.0,6.04,0.53,6.0632087215,1.8635993182,0.5435498011000001,1.9412492897,0.0,0.0,0.0,1.8635993182,0.5435498011000001,1.9412492897,4.73,0.55,4.7618693808,0.0,0.0,0.0,4.73,0.55,4.7618693808,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 21:30:00,5.66,0.5,5.6820418865,0.0,0.0,0.0,5.66,0.5,5.6820418865,1.6767942299,0.4890649837,1.7466606561,0.0,0.0,0.0,1.6767942299,0.4890649837,1.7466606561,4.41,0.51,4.4393918502,0.0,0.0,0.0,4.41,0.51,4.4393918502,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 22:00:00,5.54,0.5,5.5625174157,0.0,0.0,0.0,5.54,0.5,5.5625174157,1.497545428,0.4367840832,1.5599431542,0.0,0.0,0.0,1.497545428,0.4367840832,1.5599431542,4.2,0.45,4.2240383521,0.0,0.0,0.0,4.2,0.45,4.2240383521,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 22:30:00,5.04,0.30000000000000004,5.0489206767,0.0,0.0,0.0,5.04,0.30000000000000004,5.0489206767,1.3906599907000001,0.405609164,1.4486041570000001,0.0,0.0,0.0,1.3906599907000001,0.405609164,1.4486041570000001,3.76,0.39,3.7801719538,0.0,0.0,0.0,3.76,0.39,3.7801719538,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 23:00:00,4.86,0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,0.30000000000000004,4.8692504557,1.2517218586,0.3650855421,1.303876936,0.0,0.0,0.0,1.2517218586,0.3650855421,1.303876936,3.55,0.37,3.5692296088,0.0,0.0,0.0,3.55,0.37,3.5692296088,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 23:30:00,4.78,0.30000000000000004,4.7894049735,0.0,0.0,0.0,4.78,0.30000000000000004,4.7894049735,1.1956326771,0.3487261975,1.2454507054,0.0,0.0,0.0,1.1956326771,0.3487261975,1.2454507054,3.43,0.32,3.4448947734,0.0,0.0,0.0,3.43,0.32,3.4448947734,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 00:00:00,4.67,0.29,4.6789956187,0.0,0.0,0.0,4.67,0.29,4.6789956187,1.1036735826,0.3219047949,1.1496599819,0.0,0.0,0.0,1.1036735826,0.3219047949,1.1496599819,3.15,0.32,3.1662122481,0.0,0.0,0.0,3.15,0.32,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0
