Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-29 00:30:00,4.54,0.29,4.5492526859,0.0,0.0,0.0,4.54,0.29,4.5492526859,1.0010870677,0.2919837281,1.0427990288,0.0,0.0,0.0,1.0010870677,0.2919837281,1.0427990288,3.42,0.32,3.4349381363,0.0,0.0,0.0,3.42,0.32,3.4349381363,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 01:00:00,4.54,0.29,4.5492526859,0.0,0.0,0.0,4.54,0.29,4.5492526859,1.168214784,0.340729312,1.2168904,0.0,0.0,0.0,1.168214784,0.340729312,1.2168904,3.58,0.32,3.5942732228,0.0,0.0,0.0,3.58,0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 01:30:00,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,1.1692350589,0.3410268922,1.2179531864,0.0,0.0,0.0,1.1692350589,0.3410268922,1.2179531864,3.39,0.32,3.4050697497,0.0,0.0,0.0,3.39,0.32,3.4050697497,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 02:00:00,4.05,0.26,4.0583370979,0.0,0.0,0.0,4.05,0.26,4.0583370979,1.142491751,0.3332267607,1.190095574,0.0,0.0,0.0,1.142491751,0.3332267607,1.190095574,3.34,0.32,3.3552943239,0.0,0.0,0.0,3.34,0.32,3.3552943239,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 02:30:00,4.19,0.24,4.1968678797,0.0,0.0,0.0,4.19,0.24,4.1968678797,1.089541877,0.3177830475,1.1349394552,0.0,0.0,0.0,1.089541877,0.3177830475,1.1349394552,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 03:00:00,4.22,0.24,4.226819135,0.0,0.0,0.0,4.22,0.24,4.226819135,1.009774702,0.2945176214,1.0518486479,0.0,0.0,0.0,1.009774702,0.2945176214,1.0518486479,3.14,0.25,3.1499365073,0.0,0.0,0.0,3.14,0.25,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 03:30:00,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,4.5,0.30000000000000004,4.5099889135,0.9815664948,0.2862902276,1.0224650987,0.0,0.0,0.0,0.9815664948,0.2862902276,1.0224650987,3.02,0.25,3.030330015,0.0,0.0,0.0,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 04:00:00,4.55,0.30000000000000004,4.5598793844,0.0,0.0,0.0,4.55,0.30000000000000004,4.5598793844,0.8813256478,0.2570533139,0.9180475498,0.0,0.0,0.0,0.8813256478,0.2570533139,0.9180475498,3.02,0.25,3.030330015,0.0,0.0,0.0,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 04:30:00,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,4.59,0.30000000000000004,4.5997934736,0.8767274270000001,0.25571216620000004,0.9132577365000001,0.0,0.0,0.0,0.8767274270000001,0.25571216620000004,0.9132577365000001,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 05:00:00,4.07,0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,0.30000000000000004,4.0810415337,0.960883314,0.28025763330000003,1.0009201188,0.0,0.0,0.0,0.960883314,0.28025763330000003,1.0009201188,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 05:30:00,4.17,0.25,4.177487283,0.0,0.0,0.0,4.17,0.25,4.177487283,1.0438612956,0.3044595445,1.0873555162,0.0,0.0,0.0,1.0438612956,0.3044595445,1.0873555162,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 06:00:00,4.46,0.27,4.4681651715,0.0,0.0,0.0,4.46,0.27,4.4681651715,1.145558728,0.3341212957,1.1932903417,0.0,0.0,0.0,1.145558728,0.3341212957,1.1932903417,3.46,0.27,3.4705186932,0.0,0.0,0.0,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 06:30:00,5.25,0.48,5.2718971917,0.0,0.0,0.0,5.25,0.48,5.2718971917,1.2763828811,0.3722783403,1.3295655012,0.0,0.0,0.0,1.2763828811,0.3722783403,1.3295655012,4.14,0.4,4.1592787836,0.0,0.0,0.0,4.14,0.4,4.1592787836,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 07:00:00,5.85,0.58,5.878681825,0.0,0.0,0.0,5.85,0.58,5.878681825,1.5268886412,0.4453425203,1.5905090012,0.0,0.0,0.0,1.5268886412,0.4453425203,1.5905090012,4.66,0.51,4.6878246554,0.0,0.0,0.0,4.66,0.51,4.6878246554,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 07:30:00,7.0,0.93,7.0615083375,0.0,0.0,0.0,7.0,0.93,7.0615083375,1.8589437319000002,0.5421919218,1.9363997206999999,0.0,0.0,0.0,1.8589437319000002,0.5421919218,1.9363997206999999,5.26,0.56,5.2897258908,0.0,0.0,0.0,5.26,0.56,5.2897258908,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 08:00:00,7.5,1.13,7.5846489701,0.0,0.0,0.0,7.5,1.13,7.5846489701,1.9374596734,0.5650924048,2.0181871598,0.0,0.0,0.0,1.9374596734,0.5650924048,2.0181871598,5.54,0.66,5.5791755663,0.0,0.0,0.0,5.54,0.66,5.5791755663,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 08:30:00,8.06,1.25,8.1563533518,0.0,0.0,0.0,8.06,1.25,8.1563533518,2.043941723,0.5961496692,2.1291059615,0.0,0.0,0.0,2.043941723,0.5961496692,2.1291059615,5.8100000000000005,0.7000000000000001,5.8520167464,0.0,0.0,0.0,5.8100000000000005,0.7000000000000001,5.8520167464,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 09:00:00,8.54,1.38,8.6507803116,0.0,0.0,0.0,8.54,1.38,8.6507803116,1.9290013349000001,0.5626253894000001,2.0093763906,0.0,0.0,0.0,1.9290013349000001,0.5626253894000001,2.0093763906,5.98,0.75,6.0268482642,0.0,0.0,0.0,5.98,0.75,6.0268482642,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 09:30:00,8.79,1.58,8.9308734175,0.0,0.0,0.0,8.79,1.58,8.9308734175,1.9256319003,0.5616426376,2.0058665628,0.0,0.0,0.0,1.9256319003,0.5616426376,2.0058665628,6.04,0.8300000000000001,6.0967614354,0.0,0.0,0.0,6.04,0.8300000000000001,6.0967614354,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 10:00:00,8.41,1.37,8.5208567644,0.0,0.0,0.0,8.41,1.37,8.5208567644,1.815459668,0.5295090698,1.8911038208000002,0.0,0.0,0.0,1.815459668,0.5295090698,1.8911038208000002,6.09,0.93,6.1606006201,0.0,0.0,0.0,6.09,0.93,6.1606006201,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 10:30:00,8.19,1.23,8.2818476199,0.0,0.0,0.0,8.19,1.23,8.2818476199,1.8170424576,0.5299707168000001,1.89275256,0.0,0.0,0.0,1.8170424576,0.5299707168000001,1.89275256,5.97672,0.9019600000000001,6.0443952386,0.00672,0.0019600000000000004,0.007,5.97,0.9,6.0374580744,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 11:00:00,8.1,1.29,8.2020790047,0.0,0.0,0.0,8.1,1.29,8.2020790047,1.7786744006,0.5187800335,1.852785834,0.0,0.0,0.0,1.7786744006,0.5187800335,1.852785834,5.8648,0.9514,5.9414679163,0.0048000000000000004,0.0014,0.005,5.86,0.9500000000000001,5.9365057062,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 11:30:00,7.9,1.29,8.0046299102,0.0,0.0,0.0,7.9,1.29,8.0046299102,1.6662772174,0.4859975217,1.7357054348,0.0,0.0,0.0,1.6662772174,0.4859975217,1.7357054348,5.76672,0.9219600000000001,5.839954606,0.00672,0.0019600000000000004,0.007,5.76,0.92,5.8330095148000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 12:00:00,7.68,1.24,7.7794601355,0.0,0.0,0.0,7.68,1.24,7.7794601355,1.6870560074,0.4920580022,1.7573500077,0.0,0.0,0.0,1.6870560074,0.4920580022,1.7573500077,5.8448,0.9214,5.9169810715,0.0048000000000000004,0.0014,0.005,5.84,0.92,5.9120216508,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 12:30:00,7.66,1.31,7.771209687,0.0,0.0,0.0,7.66,1.31,7.771209687,1.7044720138,0.49713767070000003,1.7754916811,0.0,0.0,0.0,1.7044720138,0.49713767070000003,1.7754916811,5.93864,0.9825200000000001,6.0193679569,0.00864,0.00252,0.009000000000000001,5.93,0.98,6.0104325967,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 13:00:00,7.61,1.33,7.7253478886,0.0,0.0,0.0,7.61,1.33,7.7253478886,1.6668921093,0.48617686520000003,1.7363459472,0.0,0.0,0.0,1.6668921093,0.48617686520000003,1.7363459472,5.88536,0.88448,5.9514508483,0.015360000000000002,0.0044800000000000005,0.016,5.87,0.88,5.9355960105,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 13:30:00,7.41,1.24,7.5130353387,0.0,0.0,0.0,7.41,1.24,7.5130353387,1.6076406742,0.4688951966,1.6746257023000002,0.0,0.0,0.0,1.6076406742,0.4688951966,1.6746257023000002,5.72152,0.86336,5.7862925609,0.01152,0.00336,0.012,5.71,0.86,5.7744004018,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 14:00:00,7.33,1.29,7.4426473785,0.0,0.0,0.0,7.33,1.29,7.4426473785,1.6006387549,0.4668529702,1.6673320363,0.0,0.0,0.0,1.6006387549,0.4668529702,1.6673320363,5.58672,0.8619600000000001,5.6528236661,0.00672,0.0019600000000000004,0.007,5.58,0.86,5.6458834561,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 14:30:00,7.21,1.21,7.3108275865,0.0,0.0,0.0,7.21,1.21,7.3108275865,1.5459426411,0.45089993700000003,1.6103569178,0.0,0.0,0.0,1.5459426411,0.45089993700000003,1.6103569178,5.83096,0.83028,5.8897758361,0.0009600000000000001,0.00028000000000000003,0.001,5.83,0.8300000000000001,5.888785953,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 15:00:00,7.17,1.18,7.2664503026,0.0,0.0,0.0,7.17,1.18,7.2664503026,1.5946817195,0.46511550150000003,1.6611267911,0.0,0.0,0.0,1.5946817195,0.46511550150000003,1.6611267911,5.97,0.77,6.0194518023,0.0,0.0,0.0,5.97,0.77,6.0194518023,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 15:30:00,7.02,1.02,7.0937155286,0.0,0.0,0.0,7.02,1.02,7.0937155286,1.6224782251,0.4732228156,1.6900814845,0.0,0.0,0.0,1.6224782251,0.4732228156,1.6900814845,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 16:00:00,6.96,0.81,7.0069750963,0.0,0.0,0.0,6.96,0.81,7.0069750963,1.7137409521,0.499841111,1.7851468251,0.0,0.0,0.0,1.7137409521,0.499841111,1.7851468251,5.8,0.8,5.8549124673,0.0,0.0,0.0,5.8,0.8,5.8549124673,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 16:30:00,7.04,0.66,7.0708698192,0.0,0.0,0.0,7.04,0.66,7.0708698192,1.9741383573000002,0.5757903542,2.0563941222,0.0,0.0,0.0,1.9741383573000002,0.5757903542,2.0563941222,5.43,0.61,5.4641559275,0.0,0.0,0.0,5.43,0.61,5.4641559275,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 17:00:00,7.23,0.63,7.2573962273,0.0,0.0,0.0,7.23,0.63,7.2573962273,2.2081805449,0.6440526589000001,2.3001880676,0.0,0.0,0.0,2.2081805449,0.6440526589000001,2.3001880676,5.45544,0.5599200000000001,5.4840984674,0.20544,0.05992000000000001,0.214,5.25,0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 17:30:00,7.06,0.56,7.0821748072,0.0,0.0,0.0,7.06,0.56,7.0821748072,2.1660022533,0.6317506572,2.2562523472000002,0.0,0.0,0.0,2.1660022533,0.6317506572,2.2562523472000002,5.31848,0.42164,5.3351672701,0.10848000000000001,0.03164,0.113,5.21,0.39,5.2245765379,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 18:00:00,6.89,0.5,6.9081184124,0.0,0.0,0.0,6.89,0.5,6.9081184124,2.1660022533,0.6317506572,2.2562523472000002,0.0,0.0,0.0,2.1660022533,0.6317506572,2.2562523472000002,5.52,0.30000000000000004,5.528146163,0.0,0.0,0.0,5.52,0.30000000000000004,5.528146163,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 18:30:00,6.46,0.4,6.4723720536,0.0,0.0,0.0,6.46,0.4,6.4723720536,2.0283331463,0.5915971677,2.1128470274,0.0,0.0,0.0,2.0283331463,0.5915971677,2.1128470274,5.22,0.26,5.2264710848,0.0,0.0,0.0,5.22,0.26,5.2264710848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 19:00:00,6.25,0.31,6.2576832774,0.0,0.0,0.0,6.25,0.31,6.2576832774,1.9844679758,0.5788031596000001,2.0671541414,0.0,0.0,0.0,1.9844679758,0.5788031596000001,2.0671541414,5.0,0.39,5.0151869357,0.0,0.0,0.0,5.0,0.39,5.0151869357,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 19:30:00,6.06,0.29,6.0669349758,0.0,0.0,0.0,6.06,0.29,6.0669349758,2.1506334478,0.6272680889000001,2.2402431748,0.0,0.0,0.0,2.1506334478,0.6272680889000001,2.2402431748,5.03,0.46,5.050990002,0.0,0.0,0.0,5.03,0.46,5.050990002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 20:00:00,5.84,0.26,5.8457848062,0.0,0.0,0.0,5.84,0.26,5.8457848062,1.9584888764000001,0.5712259223,2.0400925796,0.0,0.0,0.0,1.9584888764000001,0.5712259223,2.0400925796,4.97,0.46,4.9912423303,0.0,0.0,0.0,4.97,0.46,4.9912423303,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 20:30:00,5.54,0.23,5.5447723127,0.0,0.0,0.0,5.54,0.23,5.5447723127,1.8515678559,0.5400406246,1.9287165165000002,0.0,0.0,0.0,1.8515678559,0.5400406246,1.9287165165000002,4.78,0.44,4.8002083288,0.0,0.0,0.0,4.78,0.44,4.8002083288,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 21:00:00,5.21,0.23,5.2150743044,0.0,0.0,0.0,5.21,0.23,5.2150743044,1.8255031239,0.5324384111,1.9015657541,0.0,0.0,0.0,1.8255031239,0.5324384111,1.9015657541,4.62,0.4,4.6372836877,0.0,0.0,0.0,4.62,0.4,4.6372836877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 21:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.719936096,0.5016480280000001,1.7916001,0.0,0.0,0.0,1.719936096,0.5016480280000001,1.7916001,4.49,0.35000000000000003,4.5036207656,0.0,0.0,0.0,4.49,0.35000000000000003,4.5036207656,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 22:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.6201380443,0.4725402629,1.6876437961000001,0.0,0.0,0.0,1.6201380443,0.4725402629,1.6876437961000001,4.38,0.26,4.3877101089,0.0,0.0,0.0,4.38,0.26,4.3877101089,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 22:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,3.77,0.31,3.7827238863,0.0,0.0,0.0,3.77,0.31,3.7827238863,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 23:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3882456505,0.40490498140000003,1.4460892192,0.0,0.0,0.0,1.3882456505,0.40490498140000003,1.4460892192,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 23:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.2578872389,0.36688377800000005,1.3102992072,0.0,0.0,0.0,1.2578872389,0.36688377800000005,1.3102992072,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 00:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 00:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.2032498209,0.35094786440000003,1.2533852301000001,0.0,0.0,0.0,1.2032498209,0.35094786440000003,1.2533852301000001,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 01:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2650833696000001,0.36898264950000004,1.3177951767,0.0,0.0,0.0,1.2650833696000001,0.36898264950000004,1.3177951767,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 01:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2340770552,0.3599391411,1.2854969325,0.0,0.0,0.0,1.2340770552,0.3599391411,1.2854969325,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 02:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.192082167,0.347690632,1.2417522573,0.0,0.0,0.0,1.192082167,0.347690632,1.2417522573,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 02:30:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.1489856945,0.3351208276,1.1968600984,0.0,0.0,0.0,1.1489856945,0.3351208276,1.1968600984,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 03:00:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1054409395,0.322420274,1.1515009787000001,0.0,0.0,0.0,1.1054409395,0.322420274,1.1515009787000001,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 03:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1073567817,0.32297906130000004,1.1534966476,0.0,0.0,0.0,1.1073567817,0.32297906130000004,1.1534966476,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 04:00:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,0.9912403173000001,0.2891117592,1.0325419971,0.0,0.0,0.0,0.9912403173000001,0.2891117592,1.0325419971,2.99,0.24,2.9996166422,0.0,0.0,0.0,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 04:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9912403173000001,0.2891117592,1.0325419971,0.0,0.0,0.0,0.9912403173000001,0.2891117592,1.0325419971,2.99,0.36,3.0115942622,0.0,0.0,0.0,2.99,0.36,3.0115942622,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 05:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9984993006,0.29122896270000004,1.0401034381,0.0,0.0,0.0,0.9984993006,0.29122896270000004,1.0401034381,2.99,0.29,3.0040306257,0.0,0.0,0.0,2.99,0.29,3.0040306257,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 05:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.0309232917,0.30068596010000004,1.0738784289,0.0,0.0,0.0,1.0309232917,0.30068596010000004,1.0738784289,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 06:00:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.0786959689,0.3146196576,1.1236416342,0.0,0.0,0.0,1.0786959689,0.3146196576,1.1236416342,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 06:30:00,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,1.1729935814,0.3421231279,1.221868314,0.0,0.0,0.0,1.1729935814,0.3421231279,1.221868314,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 07:00:00,4.57,0.23,4.5757840858000005,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,1.2729409497,0.3712744437,1.325980156,0.0,0.0,0.0,1.2729409497,0.3712744437,1.325980156,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 07:30:00,4.89,0.30000000000000004,4.8991938112,0.0,0.0,0.0,4.89,0.30000000000000004,4.8991938112,1.4173274763,0.4133871806,1.4763827879,0.0,0.0,0.0,1.4173274763,0.4133871806,1.4763827879,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 08:00:00,5.24,0.42,5.2568051134000005,0.0,0.0,0.0,5.24,0.42,5.2568051134000005,1.5145287820000002,0.44173756140000003,1.5776341479,0.0,0.0,0.0,1.5145287820000002,0.44173756140000003,1.5776341479,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 08:30:00,5.57,0.46,5.5889623366,0.0,0.0,0.0,5.57,0.46,5.5889623366,1.7588252646,0.5129907022,1.8321096507,0.0,0.0,0.0,1.7588252646,0.5129907022,1.8321096507,4.68,0.36,4.6938257317000005,0.0,0.0,0.0,4.68,0.36,4.6938257317000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 09:00:00,5.71,0.46,5.7284989308,0.0,0.0,0.0,5.71,0.46,5.7284989308,1.8155918581,0.5295476253,1.8912415188,0.0,0.0,0.0,1.8155918581,0.5295476253,1.8912415188,4.79,0.36,4.8035091340000005,0.0,0.0,0.0,4.79,0.36,4.8035091340000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 09:30:00,5.9,0.56,5.9265166835,0.0,0.0,0.0,5.9,0.56,5.9265166835,1.7612953077,0.5137111314,1.8346826121,0.0,0.0,0.0,1.7612953077,0.5137111314,1.8346826121,4.99,0.48,5.0130330141,0.0,0.0,0.0,4.99,0.48,5.0130330141,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 10:00:00,5.97,0.65,6.0052810092,0.0,0.0,0.0,5.97,0.65,6.0052810092,1.7958900434,0.5238012627,1.8707187952000002,0.0,0.0,0.0,1.7958900434,0.5238012627,1.8707187952000002,4.90576,0.5616800000000001,4.9378097979,0.00576,0.00168,0.006,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 10:30:00,5.83,0.61,5.8618256542000005,0.0,0.0,0.0,5.83,0.61,5.8618256542000005,1.7880750302,0.5215218838,1.8625781564000001,0.0,0.0,0.0,1.7880750302,0.5215218838,1.8625781564000001,4.78152,0.44336000000000003,4.802030987,0.01152,0.00336,0.012,4.77,0.44,4.7902505154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 11:00:00,5.94,0.59,5.9692294310000005,0.0,0.0,0.0,5.94,0.59,5.9692294310000005,1.7896380328000001,0.5219777596,1.8642062842,0.0,0.0,0.0,1.7896380328000001,0.5219777596,1.8642062842,5.04,0.55,5.0699211039,0.0,0.0,0.0,5.04,0.55,5.0699211039,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 11:30:00,5.84,0.55,5.8658417981,0.0,0.0,0.0,5.84,0.55,5.8658417981,1.7368832016,0.5065909338,1.8092533350000002,0.0,0.0,0.0,1.7368832016,0.5065909338,1.8092533350000002,5.01,0.53,5.0379559347,0.0,0.0,0.0,5.01,0.53,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 12:00:00,5.7,0.5,5.7218878004,0.0,0.0,0.0,5.7,0.5,5.7218878004,1.7368832016,0.5065909338,1.8092533350000002,0.0,0.0,0.0,1.7368832016,0.5065909338,1.8092533350000002,4.82576,0.53168,4.8549606795999996,0.00576,0.00168,0.006,4.82,0.53,4.8490514536,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 12:30:00,5.42,0.31,5.4288580751,0.0,0.0,0.0,5.42,0.31,5.4288580751,1.6750732642,0.4885630354,1.7448679835,0.0,0.0,0.0,1.6750732642,0.4885630354,1.7448679835,4.78576,0.47168000000000004,4.8089479931,0.00576,0.00168,0.006,4.78,0.47000000000000003,4.8030511136000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 13:00:00,5.26,0.25,5.2659377133,0.0,0.0,0.0,5.26,0.25,5.2659377133,1.6047605924,0.46805517280000003,1.6716256171000001,0.0,0.0,0.0,1.6047605924,0.46805517280000003,1.6716256171000001,4.78384,0.49112000000000006,4.8089836764000005,0.0038400000000000005,0.0011200000000000001,0.004,4.78,0.49,4.8050494274,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 13:30:00,5.1,0.23,5.1051836402,0.0,0.0,0.0,5.1,0.23,5.1051836402,1.5728249564999999,0.4587406123,1.6383593296,0.0,0.0,0.0,1.5728249564999999,0.4587406123,1.6383593296,4.46152,0.47336000000000006,4.4865610884,0.01152,0.00336,0.012,4.45,0.47000000000000003,4.4747513897,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 14:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.5505987262,0.4522579618,1.6152070065,0.0,0.0,0.0,1.5505987262,0.4522579618,1.6152070065,4.5467200000000005,0.47196000000000005,4.5711496366,0.00672,0.0019600000000000004,0.007,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 14:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5398213241,0.4491145529,1.603980546,0.0,0.0,0.0,1.5398213241,0.4491145529,1.603980546,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 15:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5806113701,0.4610116496,1.6464701771999999,0.0,0.0,0.0,1.5806113701,0.4610116496,1.6464701771999999,4.76,0.45,4.7812236927,0.0,0.0,0.0,4.76,0.45,4.7812236927,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 15:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.6103375189,0.4696817763,1.6774349155000001,0.0,0.0,0.0,1.6103375189,0.4696817763,1.6774349155000001,4.68,0.38,4.6954020062,0.0,0.0,0.0,4.68,0.38,4.6954020062,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 16:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.7128018203000002,0.4995671976,1.7841685628000001,0.0,0.0,0.0,1.7128018203000002,0.4995671976,1.7841685628000001,4.75,0.38,4.7651757575,0.0,0.0,0.0,4.75,0.38,4.7651757575,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 16:30:00,5.34,0.22,5.3445299138,0.0,0.0,0.0,5.34,0.22,5.3445299138,1.8764079586,0.5472856546,1.9545916235,0.0,0.0,0.0,1.8764079586,0.5472856546,1.9545916235,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 17:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,2.0844306415,0.6079589371,2.1712819183,0.0,0.0,0.0,2.0844306415,0.6079589371,2.1712819183,4.45,0.5,4.4780017865,0.0,0.0,0.0,4.45,0.5,4.4780017865,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 17:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,2.1105085093,0.6155649819,2.1984463639,0.0,0.0,0.0,2.1105085093,0.6155649819,2.1984463639,4.65,0.45,4.6717234507,0.0,0.0,0.0,4.65,0.45,4.6717234507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 18:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,2.1421144182,0.624783372,2.2313691857,0.0,0.0,0.0,2.1421144182,0.624783372,2.2313691857,4.93,0.31,4.9397368351,0.0,0.0,0.0,4.93,0.31,4.9397368351,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 18:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,2.0055665162,0.5849569006,2.0891317877,0.0,0.0,0.0,2.0055665162,0.5849569006,2.0891317877,4.85,0.26,4.8569640723,0.0,0.0,0.0,4.85,0.26,4.8569640723,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 19:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.0020906643,0.5839431104,2.0855111087,0.0,0.0,0.0,2.0020906643,0.5839431104,2.0855111087,4.59,0.24,4.596270227,0.0,0.0,0.0,4.59,0.24,4.596270227,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 19:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.8920605987,0.5518510080000001,1.970896457,0.0,0.0,0.0,1.8920605987,0.5518510080000001,1.970896457,4.57,0.28,4.5785696456,0.0,0.0,0.0,4.57,0.28,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 20:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.7865958311,0.5210904507,1.8610373240000002,0.0,0.0,0.0,1.7865958311,0.5210904507,1.8610373240000002,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 20:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.6423310191,0.4790132139,1.7107614783,0.0,0.0,0.0,1.6423310191,0.4790132139,1.7107614783,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 21:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.5795804534,0.4607109656,1.6453963057,0.0,0.0,0.0,1.5795804534,0.4607109656,1.6453963057,4.19,0.28,4.1993451871,0.0,0.0,0.0,4.19,0.28,4.1993451871,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 21:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.5499931459,0.4520813342,1.6145761936,0.0,0.0,0.0,1.5499931459,0.4520813342,1.6145761936,4.14,0.28,4.1494577959,0.0,0.0,0.0,4.14,0.28,4.1494577959,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 22:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.4603102155,0.4259238128,1.5211564744000001,0.0,0.0,0.0,1.4603102155,0.4259238128,1.5211564744000001,3.83,0.28,3.8402213478,0.0,0.0,0.0,3.83,0.28,3.8402213478,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 22:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3550626054000001,0.39522659320000003,1.4115235473,0.0,0.0,0.0,1.3550626054000001,0.39522659320000003,1.4115235473,3.38,0.26,3.3899852507,0.0,0.0,0.0,3.38,0.26,3.3899852507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 23:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2330135483,0.3596289516,1.2843891128,0.0,0.0,0.0,1.2330135483,0.3596289516,1.2843891128,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 23:30:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.1695832427,0.3411284458,1.2183158778,0.0,0.0,0.0,1.1695832427,0.3411284458,1.2183158778,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 00:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.1086969733,0.3233699506,1.1548926805,0.0,0.0,0.0,1.1086969733,0.3233699506,1.1548926805,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 00:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1106217945,0.3239313567,1.1568977026,0.0,0.0,0.0,1.1106217945,0.3239313567,1.1568977026,3.56,0.24,3.5680807166,0.0,0.0,0.0,3.56,0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 01:00:00,3.89,-0.22,3.8962161131,0.0,0.0,0.0,3.89,-0.22,3.8962161131,1.2207542866,0.3560533336,1.2716190486,0.0,0.0,0.0,1.2207542866,0.3560533336,1.2716190486,3.65,0.24,3.6578819008,0.0,0.0,0.0,3.65,0.24,3.6578819008,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 01:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.2228736517,0.3566714817,1.2738267205,0.0,0.0,0.0,1.2228736517,0.3566714817,1.2738267205,3.56,0.24,3.5680807166,0.0,0.0,0.0,3.56,0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 02:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1785342595000001,0.343739159,1.2276398537,0.0,0.0,0.0,1.1785342595000001,0.343739159,1.2276398537,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 02:30:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.1188957319,0.32634458850000003,1.1655163874,0.0,0.0,0.0,1.1188957319,0.32634458850000003,1.1655163874,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 03:00:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.0754123331,0.3136619305,1.1202211803,0.0,0.0,0.0,1.0754123331,0.3136619305,1.1202211803,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 03:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.0289321261,0.30010520350000003,1.0718042981,0.0,0.0,0.0,1.0289321261,0.30010520350000003,1.0718042981,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 04:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.000941908,0.2919413898,1.0426478208,0.0,0.0,0.0,1.000941908,0.2919413898,1.0426478208,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 04:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9641459989000001,0.2812092497,1.0043187488,0.0,0.0,0.0,0.9641459989000001,0.2812092497,1.0043187488,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 05:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.0087891789,0.2942301772,1.0508220614,0.0,0.0,0.0,1.0087891789,0.2942301772,1.0508220614,2.76,0.24,2.7704151313,0.0,0.0,0.0,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 05:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0087891789,0.2942301772,1.0508220614,0.0,0.0,0.0,1.0087891789,0.2942301772,1.0508220614,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 06:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0435510229,0.3043690484,1.0870323155,0.0,0.0,0.0,1.0435510229,0.3043690484,1.0870323155,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 06:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.088629017,0.3175167966,1.1339885594,0.0,0.0,0.0,1.088629017,0.3175167966,1.1339885594,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 07:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1336371747,0.330644176,1.180872057,0.0,0.0,0.0,1.1336371747,0.330644176,1.180872057,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 07:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 08:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.2630456465,0.3683883136,1.3156725484,0.0,0.0,0.0,1.2630456465,0.3683883136,1.3156725484,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 08:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.5010319216,0.4378009771,1.5635749183,0.0,0.0,0.0,1.5010319216,0.4378009771,1.5635749183,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 09:00:00,4.66,0.28,4.6684044383,0.0,0.0,0.0,4.66,0.28,4.6684044383,1.6287452006,0.4750506835,1.6966095839,0.0,0.0,0.0,1.6287452006,0.4750506835,1.6966095839,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 09:30:00,4.95,0.45,4.9704124577,0.0,0.0,0.0,4.95,0.45,4.9704124577,1.7094850954,0.49859981950000004,1.7807136410000002,0.0,0.0,0.0,1.7094850954,0.49859981950000004,1.7807136410000002,4.18,0.28,4.189367494,0.0,0.0,0.0,4.18,0.28,4.189367494,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 10:00:00,5.15,0.25,5.1560643906,0.0,0.0,0.0,5.15,0.25,5.1560643906,1.7094850954,0.49859981950000004,1.7807136410000002,0.0,0.0,0.0,1.7094850954,0.49859981950000004,1.7807136410000002,4.18,0.25,4.1874694029,0.0,0.0,0.0,4.18,0.25,4.1874694029,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 10:30:00,5.21,0.28,5.2175185673,0.0,0.0,0.0,5.21,0.28,5.2175185673,1.7410905053999999,0.5078180641,1.8136359432,0.0,0.0,0.0,1.7410905053999999,0.5078180641,1.8136359432,4.38192,0.28056000000000003,4.3908924833,0.0019200000000000003,0.0005600000000000001,0.002,4.38,0.28,4.3889406467,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 11:00:00,5.16,0.28,5.1675913151,0.0,0.0,0.0,5.16,0.28,5.1675913151,1.6943356091,0.49418121930000003,1.7649329261000002,0.0,0.0,0.0,1.6943356091,0.49418121930000003,1.7649329261000002,4.45112,0.39616,4.4687148041,0.021120000000000003,0.0061600000000000005,0.022,4.43,0.39,4.4471339085,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 11:30:00,5.2,0.26,5.2064959426,0.0,0.0,0.0,5.2,0.26,5.2064959426,1.6162305377,0.47140057350000003,1.6835734767,0.0,0.0,0.0,1.6162305377,0.47140057350000003,1.6835734767,4.05728,0.44504000000000005,4.0816150725,0.01728,0.00504,0.018000000000000002,4.04,0.44,4.0638897623,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 12:00:00,5.16,0.23,5.1651234254,0.0,0.0,0.0,5.16,0.23,5.1651234254,1.617638404,0.47181120120000003,1.6850400042,0.0,0.0,0.0,1.617638404,0.47181120120000003,1.6850400042,4.2636,0.44980000000000003,4.2872607805000005,0.033600000000000005,0.0098,0.035,4.23,0.44,4.2528225921,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 12:30:00,5.21096,0.23028,5.2160457245,0.0009600000000000001,0.00028000000000000003,0.001,5.21,0.23,5.2150743044,1.7080522048,0.4981818931,1.7792210467,0.0009600000000000001,0.00028000000000000003,0.001,1.7070922048,0.4979018931,1.7782210467000001,4.64592,0.46756000000000003,4.6693880755,0.025920000000000002,0.007560000000000001,0.027,4.62,0.46,4.642843956,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 13:00:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,1.8207367972,0.5310482325,1.8966008304000002,0.0,0.0,0.0,1.8207367972,0.5310482325,1.8966008304000002,4.74632,0.46476000000000006,4.7690203816,0.01632,0.00476,0.017,4.73,0.46,4.7523152252,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 13:30:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,1.7893310857,0.5218882333,1.8638865476,0.0,0.0,0.0,1.7893310857,0.5218882333,1.8638865476,4.82,0.43,4.839142486,0.0,0.0,0.0,4.82,0.43,4.839142486,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 14:00:00,5.3,0.23,5.3049882186,0.0,0.0,0.0,5.3,0.23,5.3049882186,1.7351667254,0.5060902949,1.8074653390000002,0.0,0.0,0.0,1.7351667254,0.5060902949,1.8074653390000002,4.82096,0.46028,4.8428827159,0.0009600000000000001,0.00028000000000000003,0.001,4.82,0.46,4.8419004533,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 14:30:00,5.38,0.54,5.4070324578,0.0,0.0,0.0,5.38,0.54,5.4070324578,1.7321411513,0.5052078358000001,1.8043136993000002,0.0,0.0,0.0,1.7321411513,0.5052078358000001,1.8043136993000002,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 15:00:00,5.71,0.68,5.7503478156,0.0,0.0,0.0,5.71,0.68,5.7503478156,1.7810368625000002,0.5194690849,1.8552467317999999,0.0,0.0,0.0,1.7810368625000002,0.5194690849,1.8552467317999999,4.84,0.42,4.858188963,0.0,0.0,0.0,4.84,0.42,4.858188963,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 15:30:00,5.92,0.75,5.9673193312,0.0,0.0,0.0,5.92,0.75,5.9673193312,1.8503613508,0.5396887273000001,1.9274597404,0.0,0.0,0.0,1.8503613508,0.5396887273000001,1.9274597404,4.75,0.35000000000000003,4.7628772816,0.0,0.0,0.0,4.75,0.35000000000000003,4.7628772816,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 16:00:00,6.09,0.8200000000000001,6.1449572822,0.0,0.0,0.0,6.09,0.8200000000000001,6.1449572822,1.9218811928,0.5605486812,2.0019595758,0.0,0.0,0.0,1.9218811928,0.5605486812,2.0019595758,4.8100000000000005,0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,0.35000000000000003,4.8227170765,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 16:30:00,6.55,0.91,6.6129116129,0.0,0.0,0.0,6.55,0.91,6.6129116129,2.0368850986,0.5940914871,2.1217553111,0.0,0.0,0.0,2.0368850986,0.5940914871,2.1217553111,4.99,0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,0.35000000000000003,5.0022594895,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 17:00:00,6.8,0.9500000000000001,6.8660396154,0.0,0.0,0.0,6.8,0.9500000000000001,6.8660396154,2.1433066234,0.6251310985,2.2326110661,0.0,0.0,0.0,2.1433066234,0.6251310985,2.2326110661,4.63,0.41000000000000003,4.6481178987,0.0,0.0,0.0,4.63,0.41000000000000003,4.6481178987,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 17:30:00,6.65,0.88,6.7079728682,0.0,0.0,0.0,6.65,0.88,6.7079728682,2.1685215143,0.6324854417,2.2588765774,0.0,0.0,0.0,2.1685215143,0.6324854417,2.2588765774,5.03,0.39,5.0450966294,0.0,0.0,0.0,5.03,0.39,5.0450966294,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 18:00:00,6.75,0.92,6.8124077975,0.0,0.0,0.0,6.75,0.92,6.8124077975,2.0803590196,0.6067713807,2.1670406455,0.0,0.0,0.0,2.0803590196,0.6067713807,2.1670406455,5.15,0.31,5.1593216608,0.0,0.0,0.0,5.15,0.31,5.1593216608,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 18:30:00,7.07,1.02,7.1431995632,0.0,0.0,0.0,7.07,1.02,7.1431995632,2.0020337977,0.5839265243,2.0854518726,0.0,0.0,0.0,2.0020337977,0.5839265243,2.0854518726,4.97,0.27,4.9773286008,0.0,0.0,0.0,4.97,0.27,4.9773286008,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 19:00:00,6.96,1.02,7.0343443191,0.0,0.0,0.0,6.96,1.02,7.0343443191,1.982880863,0.5783402517,2.0655008989,0.0,0.0,0.0,1.982880863,0.5783402517,2.0655008989,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 19:30:00,6.55,0.99,6.6243943119,0.0,0.0,0.0,6.55,0.99,6.6243943119,1.9219904367,0.560580544,2.0020733715,0.0,0.0,0.0,1.9219904367,0.560580544,2.0020733715,4.54,0.23,4.5458222579,0.0,0.0,0.0,4.54,0.23,4.5458222579,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 20:00:00,6.38,0.9400000000000001,6.448875871,0.0,0.0,0.0,6.38,0.9400000000000001,6.448875871,1.852275364,0.5402469812,1.9294535041,0.0,0.0,0.0,1.852275364,0.5402469812,1.9294535041,4.54,0.30000000000000004,4.5499010978,0.0,0.0,0.0,4.54,0.30000000000000004,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 20:30:00,6.43,1.05,6.5151669203,0.0,0.0,0.0,6.43,1.05,6.5151669203,1.8587461949000001,0.5421343069,1.9361939531,0.0,0.0,0.0,1.8587461949000001,0.5421343069,1.9361939531,4.44,0.24,4.4464817553,0.0,0.0,0.0,4.44,0.24,4.4464817553,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 21:00:00,5.6,0.99,5.6868356755,0.0,0.0,0.0,5.6,0.99,5.6868356755,1.8603639027,0.5426061383,1.9378790653,0.0,0.0,0.0,1.8603639027,0.5426061383,1.9378790653,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 21:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7025049583,0.4965639462,1.7734426649000001,0.0,0.0,0.0,1.7025049583,0.4965639462,1.7734426649000001,4.06,0.24,4.0670874099,0.0,0.0,0.0,4.06,0.24,4.0670874099,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 22:00:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,1.6023492451,0.4673518632,1.669113797,0.0,0.0,0.0,1.6023492451,0.4673518632,1.669113797,4.16,0.26,4.1681170809,0.0,0.0,0.0,4.16,0.26,4.1681170809,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 22:30:00,4.98,0.49,5.0040483611,0.0,0.0,0.0,4.98,0.49,5.0040483611,1.4854737267,0.4332631703,1.5473684653,0.0,0.0,0.0,1.4854737267,0.4332631703,1.5473684653,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 23:00:00,5.12,0.66,5.1623637997,0.0,0.0,0.0,5.12,0.66,5.1623637997,1.365024752,0.39813221930000003,1.4219007833,0.0,0.0,0.0,1.365024752,0.39813221930000003,1.4219007833,3.81,0.28,3.8202748592,0.0,0.0,0.0,3.81,0.28,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 23:30:00,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0.0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235,1.2708333903,0.3706597388,1.3237847816000001,0.0,0.0,0.0,1.2708333903,0.3706597388,1.3237847816000001,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 00:00:00,4.1,0.73,4.16448076,0.0,0.0,0.0,4.1,0.73,4.16448076,1.2188923182,0.35551025950000004,1.2696794981,0.0,0.0,0.0,1.2188923182,0.35551025950000004,1.2696794981,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 00:30:00,4.2,0.76,4.2682080549,0.0,0.0,0.0,4.2,0.76,4.2682080549,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 01:00:00,5.12,0.9,5.1984997836,0.0,0.0,0.0,5.12,0.9,5.1984997836,1.2911891719,0.3765968418,1.3449887208,0.0,0.0,0.0,1.2911891719,0.3765968418,1.3449887208,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 01:30:00,4.74,0.9,4.8246865183,0.0,0.0,0.0,4.74,0.9,4.8246865183,1.3323669756,0.3886070345,1.3878822662,0.0,0.0,0.0,1.3323669756,0.3886070345,1.3878822662,3.59,0.24,3.5980133407,0.0,0.0,0.0,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 02:00:00,4.76,0.92,4.8480924084,0.0,0.0,0.0,4.76,0.92,4.8480924084,1.3358518064,0.3896234435,1.3915122983,0.0,0.0,0.0,1.3358518064,0.3896234435,1.3915122983,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 02:30:00,5.17,1.03,5.2716031717,0.0,0.0,0.0,5.17,1.03,5.2716031717,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 03:00:00,5.26,1.09,5.3717501803,0.0,0.0,0.0,5.26,1.09,5.3717501803,1.2553488561,0.36614341640000003,1.3076550584,0.0,0.0,0.0,1.2553488561,0.36614341640000003,1.3076550584,3.07456,0.25008,3.0847137955,0.03456,0.01008,0.036000000000000004,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 03:30:00,5.37,1.04,5.4697806172,0.0,0.0,0.0,5.37,1.04,5.4697806172,1.1770806671,0.34331519460000004,1.2261256949,0.0,0.0,0.0,1.1770806671,0.34331519460000004,1.2261256949,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 04:00:00,4.17,0.65,4.2203554353,0.0,0.0,0.0,4.17,0.65,4.2203554353,1.1063238697,0.3226777953,1.1524206976,0.0,0.0,0.0,1.1063238697,0.3226777953,1.1524206976,3.46,0.24,3.4683137113,0.0,0.0,0.0,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 04:30:00,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,1.1053568034,0.3223957343,1.1514133369,0.0,0.0,0.0,1.1053568034,0.3223957343,1.1514133369,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 05:00:00,4.35,0.32,4.3617542343,0.0,0.0,0.0,4.35,0.32,4.3617542343,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 05:30:00,4.44,0.56,4.4751759742,0.0,0.0,0.0,4.44,0.56,4.4751759742,1.1987708207,0.3496414894,1.2487196048,0.0,0.0,0.0,1.1987708207,0.3496414894,1.2487196048,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 06:00:00,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,4.71,0.47000000000000003,4.7333920184,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,4.11,0.35000000000000003,4.1248757557,0.0,0.0,0.0,4.11,0.35000000000000003,4.1248757557,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 06:30:00,5.67,0.88,5.7378828848,0.0,0.0,0.0,5.67,0.88,5.7378828848,1.51416846,0.4416324675,1.5772588125,0.0,0.0,0.0,1.51416846,0.4416324675,1.5772588125,4.4808,0.5094000000000001,4.509662626,0.1008,0.029400000000000003,0.105,4.38,0.48,4.4062228723,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 07:00:00,6.88,1.11,6.9689669249,0.0,0.0,0.0,6.88,1.11,6.9689669249,1.7287141849,0.5042083039,1.8007439426,0.0,0.0,0.0,1.7287141849,0.5042083039,1.8007439426,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 07:30:00,8.03,1.13,8.1091183245,0.0,0.0,0.0,8.03,1.13,8.1091183245,1.9897941567,0.5803566290000001,2.0727022466,0.0,0.0,0.0,1.9897941567,0.5803566290000001,2.0727022466,5.94,0.64,5.9743786288,0.0,0.0,0.0,5.94,0.64,5.9743786288,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 08:00:00,8.83,1.76,9.0036936865,0.0,0.0,0.0,8.83,1.76,9.0036936865,2.2738725485,0.6632128267,2.3686172381,0.0,0.0,0.0,2.2738725485,0.6632128267,2.3686172381,6.34,0.73,6.3818884353,0.0,0.0,0.0,6.34,0.73,6.3818884353,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 08:30:00,9.22,2.05,9.4451521957,0.0,0.0,0.0,9.22,2.05,9.4451521957,2.2304654708,0.650552429,2.3234015321,0.0,0.0,0.0,2.2304654708,0.650552429,2.3234015321,6.65,0.78,6.6955880996,0.0,0.0,0.0,6.65,0.78,6.6955880996,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 09:00:00,9.27,2.15,9.5160601091,0.0,0.0,0.0,9.27,2.15,9.5160601091,2.2304654708,0.650552429,2.3234015321,0.0,0.0,0.0,2.2304654708,0.650552429,2.3234015321,6.84,0.92,6.9015940188,0.0,0.0,0.0,6.84,0.92,6.9015940188,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 09:30:00,9.46,2.25,9.7238932532,0.0,0.0,0.0,9.46,2.25,9.7238932532,2.3212149011,0.6770210128,2.4179321887,0.0,0.0,0.0,2.3212149011,0.6770210128,2.4179321887,6.8,0.9500000000000001,6.8660396154,0.0,0.0,0.0,6.8,0.9500000000000001,6.8660396154,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 10:00:00,9.54,2.29,9.8109989298,0.0,0.0,0.0,9.54,2.29,9.8109989298,2.2848724291,0.6664211252000001,2.380075447,0.0,0.0,0.0,2.2848724291,0.6664211252000001,2.380075447,7.01288,0.99084,7.082531313,0.00288,0.00084,0.003,7.01,0.99,7.0795621334,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 10:30:00,9.6,2.32,9.8763556032,0.0,0.0,0.0,9.6,2.32,9.8763556032,2.181423436,0.6362485022000001,2.2723160792,0.0,0.0,0.0,2.181423436,0.6362485022000001,2.2723160792,6.82768,0.9522400000000001,6.8937635004,0.007680000000000001,0.0022400000000000002,0.008,6.82,0.9500000000000001,6.8858478055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 11:00:00,9.67,2.12,9.8996616104,0.0,0.0,0.0,9.67,2.12,9.8996616104,2.1289506104,0.6209439280000001,2.2176568858,0.0,0.0,0.0,2.1289506104,0.6209439280000001,2.2176568858,6.54384,1.00112,6.6199760725,0.0038400000000000005,0.0011200000000000001,0.004,6.54,1.0,6.6160108827,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 11:30:00,9.35,2.01,9.5636081057,0.0,0.0,0.0,9.35,2.01,9.5636081057,2.0508776304,0.5981726422,2.136330865,0.0,0.0,0.0,2.0508776304,0.5981726422,2.136330865,6.37576,0.91168,6.4406114617,0.00576,0.00168,0.006,6.37,0.91,6.4346717088,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 12:00:00,8.94,1.49,9.0633161701,0.0,0.0,0.0,8.94,1.49,9.0633161701,2.0733146997,0.6047167874,2.1597028122,0.0,0.0,0.0,2.0733146997,0.6047167874,2.1597028122,6.42384,0.91112,6.4881322428,0.0038400000000000005,0.0011200000000000001,0.004,6.42,0.91,6.484173039,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 12:30:00,8.98,1.52,9.1077329781,0.0,0.0,0.0,8.98,1.52,9.1077329781,2.0229625694,0.5900307494,2.1072526765,0.0,0.0,0.0,2.0229625694,0.5900307494,2.1072526765,6.7967200000000005,0.96196,6.8644569924,0.00672,0.0019600000000000004,0.007,6.79,0.96,6.8575287094,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 13:00:00,8.54,1.3599999999999999,8.6476123872,0.0,0.0,0.0,8.54,1.3599999999999999,8.6476123872,2.1224598262,0.6190507826,2.2108956523,0.0,0.0,0.0,2.1224598262,0.6190507826,2.2108956523,6.95,0.96,7.0159888825,0.0,0.0,0.0,6.95,0.96,7.0159888825,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 13:30:00,8.58,1.4,8.6934688129,0.0,0.0,0.0,8.58,1.4,8.6934688129,2.0089406066,0.5859410103,2.0926464652,0.0,0.0,0.0,2.0089406066,0.5859410103,2.0926464652,6.82,0.91,6.8804432997,0.0,0.0,0.0,6.82,0.91,6.8804432997,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 14:00:00,9.08,2.17,9.3357002951,0.0,0.0,0.0,9.08,2.17,9.3357002951,1.9443633231000002,0.5671059692,2.0253784616,0.0,0.0,0.0,1.9443633231000002,0.5671059692,2.0253784616,6.21,0.85,6.2679023604,0.0,0.0,0.0,6.21,0.85,6.2679023604,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 14:30:00,9.48,2.25,9.7433515794,0.0,0.0,0.0,9.48,2.25,9.7433515794,1.8550917617,0.5410684305,1.9323872518,0.0,0.0,0.0,1.8550917617,0.5410684305,1.9323872518,6.37,0.9,6.4332651119,0.0,0.0,0.0,6.37,0.9,6.4332651119,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 15:00:00,9.44,2.35,9.7281087576,0.0,0.0,0.0,9.44,2.35,9.7281087576,1.8355008537000002,0.5353544157,1.911980056,0.0,0.0,0.0,1.8355008537000002,0.5353544157,1.911980056,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 15:30:00,9.19,2.31,9.4758746298,0.0,0.0,0.0,9.19,2.31,9.4758746298,1.9229295685,0.5608544575000001,2.0030516338,0.0,0.0,0.0,1.9229295685,0.5608544575000001,2.0030516338,6.65,0.92,6.713337471,0.0,0.0,0.0,6.65,0.92,6.713337471,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 16:00:00,9.38,2.31,9.6602536199,0.0,0.0,0.0,9.38,2.31,9.6602536199,2.0229625694,0.5900307494,2.1072526765,0.0,0.0,0.0,2.0229625694,0.5900307494,2.1072526765,6.72,0.88,6.7773741228,0.0,0.0,0.0,6.72,0.88,6.7773741228,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 16:30:00,9.38,2.08,9.6078509564,0.0,0.0,0.0,9.38,2.08,9.6078509564,2.2280085637,0.6498358311,2.3208422538,0.0,0.0,0.0,2.2280085637,0.6498358311,2.3208422538,6.32744,0.41592,6.3410950474,0.15744000000000002,0.04592,0.164,6.17,0.37,6.1810840473,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 17:00:00,9.03,1.6800000000000002,9.184949646,0.0,0.0,0.0,9.03,1.6800000000000002,9.184949646,2.3459871629,0.6842462558,2.443736628,0.0,0.0,0.0,2.3459871629,0.6842462558,2.443736628,6.26656,0.7910800000000001,6.3162949424,3.46656,1.01108,3.6109999999999998,2.8,-0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
