Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-02 17:30:00,8.08,0.86,8.1256384365,0.0,0.0,0.0,8.08,0.86,8.1256384365,2.2867029712,0.6669550333,2.3819822617,0.0,0.0,0.0,2.2867029712,0.6669550333,2.3819822617,6.046,1.078,6.1413516428,3.696,1.078,3.85,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 18:00:00,7.72,0.73,7.7544374393,0.0,0.0,0.0,7.72,0.73,7.7544374393,2.3310654759,0.6798940971,2.4281932040000003,0.0,0.0,0.0,2.3310654759,0.6798940971,2.4281932040000003,5.84656,0.8810800000000001,5.912576917,2.50656,0.7310800000000001,2.6109999999999998,3.34,0.15,3.3433665668,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 18:30:00,7.57,0.8200000000000001,7.614282632,0.0,0.0,0.0,7.57,0.8200000000000001,7.614282632,2.2602794138,0.6592481624000001,2.3544577227,0.0,0.0,0.0,2.2602794138,0.6592481624000001,2.3544577227,5.79,0.31,5.7982928522,0.0,0.0,0.0,5.79,0.31,5.7982928522,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 19:00:00,7.88,1.33,7.9914516829,0.0,0.0,0.0,7.88,1.33,7.9914516829,2.1522380196,0.6277360891,2.2419146038,0.0,0.0,0.0,2.1522380196,0.6277360891,2.2419146038,5.82,0.48,5.8397602691,0.0,0.0,0.0,5.82,0.48,5.8397602691,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 19:30:00,7.8,1.19,7.8902534814,0.0,0.0,0.0,7.8,1.19,7.8902534814,2.0770289926,0.6058001228000001,2.1635718673,0.0,0.0,0.0,2.0770289926,0.6058001228000001,2.1635718673,5.92,0.56,5.9464274989,0.0,0.0,0.0,5.92,0.56,5.9464274989,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 20:00:00,8.04,1.44,8.1679373161,0.0,0.0,0.0,8.04,1.44,8.1679373161,1.9530536178000002,0.5696406385,2.0344308519,0.0,0.0,0.0,1.9530536178000002,0.5696406385,2.0344308519,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 20:30:00,7.46,1.38,7.5865670761,0.0,0.0,0.0,7.46,1.38,7.5865670761,1.8136065122,0.5289685660000001,1.8891734502,0.0,0.0,0.0,1.8136065122,0.5289685660000001,1.8891734502,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 21:00:00,7.48,1.55,7.6389069899,0.0,0.0,0.0,7.48,1.55,7.6389069899,1.8924470262000002,0.551963716,1.9712989856,0.0,0.0,0.0,1.8924470262000002,0.551963716,1.9712989856,5.42,0.53,5.4458516322,0.0,0.0,0.0,5.42,0.53,5.4458516322,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 21:30:00,6.58,1.33,6.7130693427,0.0,0.0,0.0,6.58,1.33,6.7130693427,1.7017474009,0.49634299190000003,1.7726535426,0.0,0.0,0.0,1.7017474009,0.49634299190000003,1.7726535426,5.11,0.5,5.1344035681,0.0,0.0,0.0,5.11,0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 22:00:00,6.26,1.07,6.3507873528,0.0,0.0,0.0,6.26,1.07,6.3507873528,1.5632104948,0.4559363943,1.6283442655,0.0,0.0,0.0,1.5632104948,0.4559363943,1.6283442655,4.63,0.37,4.644760489,0.0,0.0,0.0,4.63,0.37,4.644760489,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 22:30:00,5.89,0.85,5.9510167199,0.0,0.0,0.0,5.89,0.85,5.9510167199,1.5138528665000002,0.4415404194,1.5769300693,0.0,0.0,0.0,1.5138528665000002,0.4415404194,1.5769300693,4.29,0.35000000000000003,4.30425371,0.0,0.0,0.0,4.29,0.35000000000000003,4.30425371,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 23:00:00,5.45,0.72,5.4973539089,0.0,0.0,0.0,5.45,0.72,5.4973539089,1.3102445021,0.38215464650000003,1.364838023,0.0,0.0,0.0,1.3102445021,0.38215464650000003,1.364838023,3.63,0.33,3.6449691357000003,0.0,0.0,0.0,3.63,0.33,3.6449691357000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 23:30:00,4.52,0.26,4.5274717006,0.0,0.0,0.0,4.52,0.26,4.5274717006,1.2158910205,0.354634881,1.2665531464,0.0,0.0,0.0,1.2158910205,0.354634881,1.2665531464,3.51,0.29,3.5219596818,0.0,0.0,0.0,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 00:00:00,4.58,0.32,4.5911654294,0.0,0.0,0.0,4.58,0.32,4.5911654294,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 00:30:00,4.42,0.75,4.4831796752,0.0,0.0,0.0,4.42,0.75,4.4831796752,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 01:00:00,4.82,0.97,4.9166350281,0.0,0.0,0.0,4.82,0.97,4.9166350281,1.1931529901,0.34800295540000004,1.242867698,0.0,0.0,0.0,1.1931529901,0.34800295540000004,1.242867698,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 01:30:00,5.35,1.34,5.5152606466,0.0,0.0,0.0,5.35,1.34,5.5152606466,1.2340770552,0.3599391411,1.2854969325,0.0,0.0,0.0,1.2340770552,0.3599391411,1.2854969325,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 02:00:00,5.24,1.28,5.394070819,0.0,0.0,0.0,5.24,1.28,5.394070819,1.2330020752,0.35962560530000004,1.2843771616,0.0,0.0,0.0,1.2330020752,0.35962560530000004,1.2843771616,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 02:30:00,5.12,1.2,5.2587450975,0.0,0.0,0.0,5.12,1.2,5.2587450975,1.1601563414,0.3383789329,1.2084961889,0.0,0.0,0.0,1.1601563414,0.3383789329,1.2084961889,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 03:00:00,5.05,1.1400000000000001,5.1770744634,0.0,0.0,0.0,5.05,1.1400000000000001,5.1770744634,1.1229026721,0.3275132794,1.1696902834,0.0,0.0,0.0,1.1229026721,0.3275132794,1.1696902834,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 03:30:00,5.46,1.18,5.5860540635,0.0,0.0,0.0,5.46,1.18,5.5860540635,1.0757083059,0.3137482559,1.1205294853,0.0,0.0,0.0,1.0757083059,0.3137482559,1.1205294853,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 04:00:00,4.57,0.8300000000000001,4.644760489,0.0,0.0,0.0,4.57,0.8300000000000001,4.644760489,1.001959855,0.29223829100000004,1.0437081823,0.0,0.0,0.0,1.001959855,0.29223829100000004,1.0437081823,3.0932,0.2676,3.1047537745,0.1632,0.0476,0.17,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 04:30:00,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,0.9627871843,0.2808129287,1.0029033169,0.0,0.0,0.0,0.9627871843,0.2808129287,1.0029033169,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 05:00:00,4.24,0.61,4.2836549814,0.0,0.0,0.0,4.24,0.61,4.2836549814,1.0237826975,0.29860328680000003,1.0664403099,0.0,0.0,0.0,1.0237826975,0.29860328680000003,1.0664403099,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 05:30:00,4.51,0.65,4.5565996094,0.0,0.0,0.0,4.51,0.65,4.5565996094,1.1021684443,0.3214657962,1.1480921295,0.0,0.0,0.0,1.1021684443,0.3214657962,1.1480921295,3.68,0.27,3.6898915973,0.0,0.0,0.0,3.68,0.27,3.6898915973,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 06:00:00,4.74,0.56,4.7729655352,0.0,0.0,0.0,4.74,0.56,4.7729655352,1.2207542866,0.3560533336,1.2716190486,0.0,0.0,0.0,1.2207542866,0.3560533336,1.2716190486,3.7325600000000003,0.29408,3.7441270278000003,0.08256000000000001,0.02408,0.08600000000000001,3.65,0.27,3.6599726775,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 06:30:00,5.69,1.0,5.7772052067,0.0,0.0,0.0,5.69,1.0,5.7772052067,1.3765570511,0.4014958066,1.4339135949,0.0,0.0,0.0,1.3765570511,0.4014958066,1.4339135949,4.44288,0.44084,4.4646973694,0.00288,0.00084,0.003,4.44,0.44,4.4617485362,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 07:00:00,7.17,1.5899999999999999,7.3441813703,0.0,0.0,0.0,7.17,1.5899999999999999,7.3441813703,1.6131061950999999,0.4704893069,1.6803189533,0.0,0.0,0.0,1.6131061950999999,0.4704893069,1.6803189533,5.22,0.47000000000000003,5.2411162933,0.0,0.0,0.0,5.22,0.47000000000000003,5.2411162933,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 07:30:00,8.3,1.8,8.492938243,0.0,0.0,0.0,8.3,1.8,8.492938243,1.852369643,0.5402744792,1.9295517114,0.0,0.0,0.0,1.852369643,0.5402744792,1.9295517114,5.68,0.58,5.7095358831,0.0,0.0,0.0,5.68,0.58,5.7095358831,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 08:00:00,8.55,2.13,8.811322261699999,0.0,0.0,0.0,8.55,2.13,8.811322261699999,2.0437317153,0.596088417,2.1288872035,0.0,0.0,0.0,2.0437317153,0.596088417,2.1288872035,5.94,0.76,5.9884221628,0.0,0.0,0.0,5.94,0.76,5.9884221628,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 08:30:00,9.29,2.13,9.5310545062,0.0,0.0,0.0,9.29,2.13,9.5310545062,2.0526641092,0.5986936985,2.1381917804,0.0,0.0,0.0,2.0526641092,0.5986936985,2.1381917804,6.024,0.787,6.0751909435,0.024,0.007,0.025,6.0,0.78,6.0504875837,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 09:00:00,8.89,2.35,9.1953575243,0.0,0.0,0.0,8.89,2.35,9.1953575243,2.0490911517,0.5976515859,2.1344699496,0.0,0.0,0.0,2.0490911517,0.5976515859,2.1344699496,6.63,0.84,6.683000823,0.0,0.0,0.0,6.63,0.84,6.683000823,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 09:30:00,9.05,2.23,9.3206973988,0.0,0.0,0.0,9.05,2.23,9.3206973988,2.054450588,0.5992147548,2.1400526958,0.0,0.0,0.0,2.054450588,0.5992147548,2.1400526958,6.64,0.89,6.6993805684000005,0.0,0.0,0.0,6.64,0.89,6.6993805684000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 10:00:00,9.37,2.5300000000000002,9.7055551103,0.0,0.0,0.0,9.37,2.5300000000000002,9.7055551103,2.0490911517,0.5976515859,2.1344699496,0.0,0.0,0.0,2.0490911517,0.5976515859,2.1344699496,6.34,0.9400000000000001,6.4093057346,0.0,0.0,0.0,6.34,0.9400000000000001,6.4093057346,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 10:30:00,8.93,1.6,9.0722048037,0.0,0.0,0.0,8.93,1.6,9.0722048037,1.9320284055,0.5635082849,2.0125295891,0.0,0.0,0.0,1.9320284055,0.5635082849,2.0125295891,6.18,0.92,6.2481037123,0.0,0.0,0.0,6.18,0.92,6.2481037123,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 11:00:00,9.04,1.53,9.1685604104,0.0,0.0,0.0,9.04,1.53,9.1685604104,1.8611197974,0.5428266076,1.9386664556,0.0,0.0,0.0,1.8611197974,0.5428266076,1.9386664556,6.54288,1.02084,6.6220384324,0.00288,0.00084,0.003,6.54,1.02,6.6190633779,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 11:30:00,8.61,1.57,8.7519712065,0.0,0.0,0.0,8.61,1.57,8.7519712065,1.82435731,0.5321042154,1.9003721979,0.0,0.0,0.0,1.82435731,0.5321042154,1.9003721979,6.4,0.98,6.4745965125,0.0,0.0,0.0,6.4,0.98,6.4745965125,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 12:00:00,8.85,1.78,9.0272310262,0.0,0.0,0.0,8.85,1.78,9.0272310262,1.7695351583,0.5161144212000001,1.8432657899,0.0,0.0,0.0,1.7695351583,0.5161144212000001,1.8432657899,5.83672,1.02196,5.9255128554,0.00672,0.0019600000000000004,0.007,5.83,1.02,5.918555567,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 12:30:00,8.38,2.07,8.6318769685,0.0,0.0,0.0,8.38,2.07,8.6318769685,1.8216496573,0.5313144834,1.8975517263000001,0.0,0.0,0.0,1.8216496573,0.5313144834,1.8975517263000001,6.06288,1.02084,6.1482215477,0.00288,0.00084,0.003,6.06,1.02,6.145242062,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 13:00:00,8.3,2.07,8.5542328703,0.0,0.0,0.0,8.3,2.07,8.5542328703,1.762270189,0.5139954718,1.8356981135,0.0,0.0,0.0,1.762270189,0.5139954718,1.8356981135,6.24096,0.9102800000000001,6.3069954336,0.0009600000000000001,0.00028000000000000003,0.001,6.24,0.91,6.3060050745,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 13:30:00,8.41,2.23,8.7006321609,0.0,0.0,0.0,8.41,2.23,8.7006321609,1.7272467914,0.5037803142,1.7992154078,0.0,0.0,0.0,1.7272467914,0.5037803142,1.7992154078,6.08,0.91,6.1477231558,0.0,0.0,0.0,6.08,0.91,6.1477231558,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 14:00:00,8.35,2.1,8.6100232288,0.0,0.0,0.0,8.35,2.1,8.6100232288,1.7678141926,0.5156124729,1.8414731173,0.0,0.0,0.0,1.7678141926,0.5156124729,1.8414731173,5.9,0.96,5.9775914882,0.0,0.0,0.0,5.9,0.96,5.9775914882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 14:30:00,8.91,2.15,9.1657296491,0.0,0.0,0.0,8.91,2.15,9.1657296491,1.7319389587,0.5051488629,1.8041030819000001,0.0,0.0,0.0,1.7319389587,0.5051488629,1.8041030819000001,5.62,0.92,5.6948046499,0.0,0.0,0.0,5.62,0.92,5.6948046499,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 15:00:00,9.13,2.5,9.4660921187,0.0,0.0,0.0,9.13,2.5,9.4660921187,1.7304276681,0.5047080699000001,1.8025288210000001,0.0,0.0,0.0,1.7304276681,0.5047080699000001,1.8025288210000001,6.13,0.89,6.1942715472,0.0,0.0,0.0,6.13,0.89,6.1942715472,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 15:30:00,8.96,2.19,9.2237573689,0.0,0.0,0.0,8.96,2.19,9.2237573689,1.8726930006,0.5462021252,1.9507218756,0.0,0.0,0.0,1.8726930006,0.5462021252,1.9507218756,6.39,0.97,6.46320354,0.0,0.0,0.0,6.39,0.97,6.46320354,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 16:00:00,8.8,1.76,8.9742743439,0.0,0.0,0.0,8.8,1.76,8.9742743439,1.911391616,0.5574892213,1.9910329333,0.0,0.0,0.0,1.911391616,0.5574892213,1.9910329333,6.51,0.93,6.576093065,0.0,0.0,0.0,6.51,0.93,6.576093065,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 16:30:00,8.09,1.16,8.1727412782,0.0,0.0,0.0,8.09,1.16,8.1727412782,2.1136790769,0.6164897307,2.2017490384,0.0,0.0,0.0,2.1136790769,0.6164897307,2.2017490384,6.51,0.75,6.5530603538,0.0,0.0,0.0,6.51,0.75,6.5530603538,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 17:00:00,8.2,1.04,8.2656881141,0.0,0.0,0.0,8.2,1.04,8.2656881141,2.2229196598,0.6483515675,2.3155413123,0.0,0.0,0.0,2.2229196598,0.6483515675,2.3155413123,6.19,0.59,6.2180543581,0.0,0.0,0.0,6.19,0.59,6.2180543581,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 17:30:00,7.91,0.98,7.9704767737,0.0,0.0,0.0,7.91,0.98,7.9704767737,2.2306921062,0.650618531,2.3236376106,0.0,0.0,0.0,2.2306921062,0.650618531,2.3236376106,5.92296,0.57628,5.9509288183,0.19296000000000002,0.056280000000000004,0.201,5.73,0.52,5.7535467322,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 18:00:00,7.64,0.9500000000000001,7.6988375746,0.0,0.0,0.0,7.64,0.9500000000000001,7.6988375746,2.2634579626,0.6601752391,2.357768711,0.0,0.0,0.0,2.2634579626,0.6601752391,2.357768711,5.69,0.42,5.7054798221,0.0,0.0,0.0,5.69,0.42,5.7054798221,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 18:30:00,7.52,0.93,7.5772884332,0.0,0.0,0.0,7.52,0.93,7.5772884332,2.1340164017,0.6224214505,2.2229337518,0.0,0.0,0.0,2.1340164017,0.6224214505,2.2229337518,5.82,0.42,5.8351349599,0.0,0.0,0.0,5.82,0.42,5.8351349599,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 19:00:00,7.94,1.54,8.0879663699,0.0,0.0,0.0,7.94,1.54,8.0879663699,2.0913534131000002,0.6099780788,2.1784931386,0.0,0.0,0.0,2.0913534131000002,0.6099780788,2.1784931386,5.82,0.53,5.8440824772,0.0,0.0,0.0,5.82,0.53,5.8440824772,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 19:30:00,7.74,1.48,7.8802284231,0.0,0.0,0.0,7.74,1.48,7.8802284231,1.9636487805,0.5727308943,2.0454674797,0.0,0.0,0.0,1.9636487805,0.5727308943,2.0454674797,5.24,0.55,5.2687854388,0.0,0.0,0.0,5.24,0.55,5.2687854388,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 20:00:00,7.67,1.6600000000000001,7.8475792446,0.0,0.0,0.0,7.67,1.6600000000000001,7.8475792446,1.9147760155,0.5584763379000001,1.9945583495,0.0,0.0,0.0,1.9147760155,0.5584763379000001,1.9945583495,5.24,0.52,5.2657383148,0.0,0.0,0.0,5.24,0.52,5.2657383148,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 20:30:00,7.05,1.49,7.205733828,0.0,0.0,0.0,7.05,1.49,7.205733828,1.8406772192,0.5368641889,1.9173721033,0.0,0.0,0.0,1.8406772192,0.5368641889,1.9173721033,5.33,0.49,5.3524760625,0.0,0.0,0.0,5.33,0.49,5.3524760625,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 21:00:00,6.37,0.86,6.4277912225,0.0,0.0,0.0,6.37,0.86,6.4277912225,1.8640956546,0.5436945659,1.9417663069,0.0,0.0,0.0,1.8640956546,0.5436945659,1.9417663069,5.1,0.61,5.1363508447,0.0,0.0,0.0,5.1,0.61,5.1363508447,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 21:30:00,6.44,1.44,6.5990302318000005,0.0,0.0,0.0,6.44,1.44,6.5990302318000005,1.6848722931,0.4914210855,1.7550753054000001,0.0,0.0,0.0,1.6848722931,0.4914210855,1.7550753054000001,4.53,0.55,4.563266374,0.0,0.0,0.0,4.53,0.55,4.563266374,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 22:00:00,5.5600000000000005,0.39,5.5736612742,0.0,0.0,0.0,5.5600000000000005,0.39,5.5736612742,1.600982948,0.4669533598,1.6676905708,0.0,0.0,0.0,1.600982948,0.4669533598,1.6676905708,4.47,0.45,4.4925939055,0.0,0.0,0.0,4.47,0.45,4.4925939055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 22:30:00,5.21,0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,0.30000000000000004,5.2186300884,1.4792656132,0.4314524705,1.5409016804,0.0,0.0,0.0,1.4792656132,0.4314524705,1.5409016804,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 23:00:00,5.53,0.9500000000000001,5.6110070397000005,0.0,0.0,0.0,5.53,0.9500000000000001,5.6110070397000005,1.3266167886,0.3869298967,1.3818924881,0.0,0.0,0.0,1.3266167886,0.3869298967,1.3818924881,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 23:30:00,5.42,1.1400000000000001,5.5385918788,0.0,0.0,0.0,5.42,1.1400000000000001,5.5385918788,1.2103064453,0.3530060465,1.2607358805,0.0,0.0,0.0,1.2103064453,0.3530060465,1.2607358805,3.63,0.36,3.6478075607,0.0,0.0,0.0,3.63,0.36,3.6478075607,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 00:00:00,4.79,1.24,4.9478985438,0.0,0.0,0.0,4.79,1.24,4.9478985438,1.1896816277,0.3469904747,1.2392516955,0.0,0.0,0.0,1.1896816277,0.3469904747,1.2392516955,3.11384,0.34112000000000003,3.1324690581,0.0038400000000000005,0.0011200000000000001,0.004,3.11,0.34,3.1285300062,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 00:30:00,5.03,1.07,5.1425480066,0.0,0.0,0.0,5.03,1.07,5.1425480066,1.1146436996,0.3251044124,1.1610871871,0.0,0.0,0.0,1.1146436996,0.3251044124,1.1610871871,3.65,0.34,3.6658014131,0.0,0.0,0.0,3.65,0.34,3.6658014131,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 01:00:00,4.9,1.18,5.0400793645,0.0,0.0,0.0,4.9,1.18,5.0400793645,1.2349290579,0.3601876419,1.2863844353,0.0,0.0,0.0,1.2349290579,0.3601876419,1.2863844353,3.9699999999999998,0.32,3.9828758454,0.0,0.0,0.0,3.9699999999999998,0.32,3.9828758454,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 01:30:00,5.03,0.87,5.1046841234,0.0,0.0,0.0,5.03,0.87,5.1046841234,1.260362104,0.3676056137,1.3128771916,0.0,0.0,0.0,1.260362104,0.3676056137,1.3128771916,3.81,0.26,3.8188610868,0.0,0.0,0.0,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 02:00:00,4.99,1.1400000000000001,5.1185642518,0.0,0.0,0.0,4.99,1.1400000000000001,5.1185642518,1.2265916027000001,0.35775588410000003,1.2776995861,0.0,0.0,0.0,1.2265916027000001,0.35775588410000003,1.2776995861,3.61,0.24,3.6179690435,0.0,0.0,0.0,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 02:30:00,4.99,0.85,5.0618771222,0.0,0.0,0.0,4.99,0.85,5.0618771222,1.2255212784,0.3574437062,1.2765846650000001,0.0,0.0,0.0,1.2255212784,0.3574437062,1.2765846650000001,3.22752,0.27136000000000005,3.2389074701,0.10752,0.031360000000000006,0.112,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 03:00:00,5.06,0.37,5.0735096334,0.0,0.0,0.0,5.06,0.37,5.0735096334,1.1519961373,0.3359988734,1.1999959763999999,0.0,0.0,0.0,1.1519961373,0.3359988734,1.1999959763999999,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 03:30:00,4.53,0.52,4.5597478,0.0,0.0,0.0,4.53,0.52,4.5597478,1.0618343295,0.3097016795,1.1060774266,0.0,0.0,0.0,1.0618343295,0.3097016795,1.1060774266,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 04:00:00,5.12,1.17,5.2519805788,0.0,0.0,0.0,5.12,1.17,5.2519805788,1.0097594045,0.2945131596,1.051832713,0.0,0.0,0.0,1.0097594045,0.2945131596,1.051832713,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 04:30:00,4.54,1.07,4.6643863476,0.0,0.0,0.0,4.54,1.07,4.6643863476,1.0115262626,0.2950284933,1.0536731902,0.0,0.0,0.0,1.0115262626,0.2950284933,1.0536731902,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 05:00:00,4.73,1.07,4.8495154397,0.0,0.0,0.0,4.73,1.07,4.8495154397,1.0495416463,0.3061163135,1.0932725482,0.0,0.0,0.0,1.0495416463,0.3061163135,1.0932725482,3.08576,0.24168,3.0952098475,0.00576,0.00168,0.006,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 05:30:00,4.75,0.8300000000000001,4.8219705515,0.0,0.0,0.0,4.75,0.8300000000000001,4.8219705515,1.0960665817,0.3196860863,1.1417360226,0.0,0.0,0.0,1.0960665817,0.3196860863,1.1417360226,3.31248,0.27864,3.3241786956,0.13248000000000001,0.03864,0.138,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 06:00:00,4.84,0.6000000000000001,4.8770482876,0.0,0.0,0.0,4.84,0.6000000000000001,4.8770482876,1.2233309131,0.35680484970000004,1.2743030345,0.0,0.0,0.0,1.2233309131,0.35680484970000004,1.2743030345,3.85,0.24,3.8574732663,0.0,0.0,0.0,3.85,0.24,3.8574732663,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 06:30:00,5.89,1.16,6.0031408446,0.0,0.0,0.0,5.89,1.16,6.0031408446,1.4754066595,0.4303269423,1.5368819369,0.0,0.0,0.0,1.4754066595,0.4303269423,1.5368819369,4.61,0.35000000000000003,4.623267243,0.0,0.0,0.0,4.61,0.35000000000000003,4.623267243,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 07:00:00,7.29,1.58,7.4592559951,0.0,0.0,0.0,7.29,1.58,7.4592559951,1.6936377450000002,0.4939776756,1.7642059844,0.0,0.0,0.0,1.6936377450000002,0.4939776756,1.7642059844,5.27,0.52,5.295592507,0.0,0.0,0.0,5.27,0.52,5.295592507,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 07:30:00,8.05,1.82,8.2531751466,0.0,0.0,0.0,8.05,1.82,8.2531751466,2.0193287545,0.5889708867,2.1034674526,0.0,0.0,0.0,2.0193287545,0.5889708867,2.1034674526,5.83,0.58,5.8587797364,0.0,0.0,0.0,5.83,0.58,5.8587797364,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 08:00:00,8.38,1.82,8.5753600508,0.0,0.0,0.0,8.38,1.82,8.5753600508,2.1965148917,0.6406501767,2.2880363455,0.0,0.0,0.0,2.1965148917,0.6406501767,2.2880363455,5.96,0.72,6.0033324079,0.0,0.0,0.0,5.96,0.72,6.0033324079,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 08:30:00,9.49,2.2800000000000002,9.7600461064,0.0,0.0,0.0,9.49,2.2800000000000002,9.7600461064,2.2231492882,0.6484185424000001,2.3157805086,0.0,0.0,0.0,2.2231492882,0.6484185424000001,2.3157805086,6.11,0.8,6.1621505986,0.0,0.0,0.0,6.11,0.8,6.1621505986,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 09:00:00,8.73,1.54,8.8647899016,0.0,0.0,0.0,8.73,1.54,8.8647899016,2.1208697204,0.6185870018,2.2092392921,0.0,0.0,0.0,2.1208697204,0.6185870018,2.2092392921,6.77,0.9,6.8295607472,0.0,0.0,0.0,6.77,0.9,6.8295607472,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 09:30:00,8.7,1.52,8.8317835118,0.0,0.0,0.0,8.7,1.52,8.8317835118,2.1153322016,0.6169718921,2.2034710433,0.0,0.0,0.0,2.1153322016,0.6169718921,2.2034710433,6.74,0.88,6.7972053081,0.0,0.0,0.0,6.74,0.88,6.7972053081,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 10:00:00,8.91,1.56,9.0455348101,0.0,0.0,0.0,8.91,1.56,9.0455348101,2.0964150475,0.6114543889,2.1837656745,0.0,0.0,0.0,2.0964150475,0.6114543889,2.1837656745,6.79,0.88,6.8467875679,0.0,0.0,0.0,6.79,0.88,6.8467875679,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 10:30:00,8.78,1.4100000000000001,8.8924968372,0.0,0.0,0.0,8.78,1.4100000000000001,8.8924968372,2.0159466828,0.5879844492,2.0999444613,0.0,0.0,0.0,2.0159466828,0.5879844492,2.0999444613,6.54,0.85,6.5950056861,0.0,0.0,0.0,6.54,0.85,6.5950056861,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 11:00:00,8.9,1.6400000000000001,9.0498397776,0.0,0.0,0.0,8.9,1.6400000000000001,9.0498397776,1.8886959861000001,0.5508696626,1.9673916522,0.0,0.0,0.0,1.8886959861000001,0.5508696626,1.9673916522,6.02328,0.9530400000000001,6.0982118035,0.11328,0.03304,0.11800000000000001,5.91,0.92,5.9811788136,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 11:30:00,9.05,1.6,9.190348198,0.0,0.0,0.0,9.05,1.6,9.190348198,1.9220208654,0.5605894191,2.0021050681,0.0,0.0,0.0,1.9220208654,0.5605894191,2.0021050681,6.13384,0.92112,6.2026168026,0.0038400000000000005,0.0011200000000000001,0.004,6.13,0.92,6.1986530795,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 12:00:00,8.8,1.57,8.9389540775,0.0,0.0,0.0,8.8,1.57,8.9389540775,1.8456189680000001,0.5383055323,1.9225197583,0.0,0.0,0.0,1.8456189680000001,0.5383055323,1.9225197583,6.24384,0.92112,6.3114182241,0.0038400000000000005,0.0011200000000000001,0.004,6.24,0.92,6.3074559055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 12:30:00,8.63,1.54,8.7663276234,0.0,0.0,0.0,8.63,1.54,8.7663276234,1.8142599803000001,0.5291591609,1.8898541461,0.0,0.0,0.0,1.8142599803000001,0.5291591609,1.8898541461,6.08192,0.92056,6.1511935102,0.0019200000000000003,0.0005600000000000001,0.002,6.08,0.92,6.1492113315,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 13:00:00,8.06,1.32,8.167374119,0.0,0.0,0.0,8.06,1.32,8.167374119,1.7456563022,0.5091497548,1.8183919815,0.0,0.0,0.0,1.7456563022,0.5091497548,1.8183919815,5.88096,0.9602800000000001,5.9588445356,0.0009600000000000001,0.00028000000000000003,0.001,5.88,0.96,5.9578519619,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 13:30:00,7.68,1.22,7.7762973194,0.0,0.0,0.0,7.68,1.22,7.7762973194,1.7158729542,0.500462945,1.7873676606000002,0.0,0.0,0.0,1.7158729542,0.500462945,1.7873676606000002,6.36,0.9,6.4233636048000005,0.0,0.0,0.0,6.36,0.9,6.4233636048000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 14:00:00,8.21,1.88,8.422499629,0.0,0.0,0.0,8.21,1.88,8.422499629,1.7113889655999999,0.49915511500000004,1.7826968392,0.0,0.0,0.0,1.7113889655999999,0.49915511500000004,1.7826968392,6.23,0.85,6.2877181871,0.0,0.0,0.0,6.23,0.85,6.2877181871,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 14:30:00,8.56,1.97,8.7837634303,0.0,0.0,0.0,8.56,1.97,8.7837634303,1.6626498873000002,0.48493955050000004,1.7319269659,0.0,0.0,0.0,1.6626498873000002,0.48493955050000004,1.7319269659,6.14,0.8200000000000001,6.1945137017,0.0,0.0,0.0,6.14,0.8200000000000001,6.1945137017,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 15:00:00,8.68,2.23,8.961880383,0.0,0.0,0.0,8.68,2.23,8.961880383,1.6889700205,0.49261625600000003,1.7593437714,0.0,0.0,0.0,1.6889700205,0.49261625600000003,1.7593437714,6.14,0.76,6.1868570373,0.0,0.0,0.0,6.14,0.76,6.1868570373,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 15:30:00,9.0,2.41,9.3170864545,0.0,0.0,0.0,9.0,2.41,9.3170864545,1.7625166113000001,0.5140673450000001,1.8359548035,0.0,0.0,0.0,1.7625166113000001,0.5140673450000001,1.8359548035,6.17,0.76,6.2166309204,0.0,0.0,0.0,6.17,0.76,6.2166309204,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 16:00:00,8.79,2.13,9.0443905267,0.0,0.0,0.0,8.79,2.13,9.0443905267,1.8571284872,0.5416624754,1.9345088408,0.0,0.0,0.0,1.8571284872,0.5416624754,1.9345088408,6.31,0.67,6.3454708257,0.0,0.0,0.0,6.31,0.67,6.3454708257,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 16:30:00,8.71,1.88,8.9105835948,0.0,0.0,0.0,8.71,1.88,8.9105835948,2.0878155399,0.6089461991,2.1748078541,0.0,0.0,0.0,2.0878155399,0.6089461991,2.1748078541,6.42,0.75,6.4636599539,0.0,0.0,0.0,6.42,0.75,6.4636599539,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 17:00:00,8.38,1.5899999999999999,8.529507606,0.0,0.0,0.0,8.38,1.5899999999999999,8.529507606,2.2465820235,0.6552530902,2.3401896078,0.0,0.0,0.0,2.2465820235,0.6552530902,2.3401896078,6.0744,0.7542,6.1210418231,0.014400000000000001,0.004200000000000001,0.015,6.06,0.75,6.1062345189,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 17:30:00,8.19,1.3900000000000001,8.3071174303,0.0,0.0,0.0,8.19,1.3900000000000001,8.3071174303,2.2524477729,0.6569639338000001,2.3462997634000002,0.0,0.0,0.0,2.2524477729,0.6569639338000001,2.3462997634000002,6.06,0.71,6.1014506472,0.0,0.0,0.0,6.06,0.71,6.1014506472,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 18:00:00,7.55,0.99,7.6146306542,0.0,0.0,0.0,7.55,0.99,7.6146306542,2.112445635,0.6161299769,2.2004642031,0.0,0.0,0.0,2.112445635,0.6161299769,2.2004642031,6.09,0.51,6.1113173703,0.0,0.0,0.0,6.09,0.51,6.1113173703,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 18:30:00,7.82,1.4,7.9443313123,0.0,0.0,0.0,7.82,1.4,7.9443313123,2.1456137151,0.6258040002,2.2350142866000002,0.0,0.0,0.0,2.1456137151,0.6258040002,2.2350142866000002,5.85,0.46,5.8680576003,0.0,0.0,0.0,5.85,0.46,5.8680576003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 19:00:00,8.16,1.73,8.3413727887,0.0,0.0,0.0,8.16,1.73,8.3413727887,2.0896938035,0.609494026,2.1767643787,0.0,0.0,0.0,2.0896938035,0.609494026,2.1767643787,5.79,0.46,5.8082441409,0.0,0.0,0.0,5.79,0.46,5.8082441409,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 19:30:00,7.16,0.74,7.1981386483,0.0,0.0,0.0,7.16,0.74,7.1981386483,2.0752197339,0.6052724224,2.1616872228,0.0,0.0,0.0,2.0752197339,0.6052724224,2.1616872228,5.79,0.5700000000000001,5.8179893434,0.0,0.0,0.0,5.79,0.5700000000000001,5.8179893434,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 20:00:00,6.86,0.49,6.8774777353,0.0,0.0,0.0,6.86,0.49,6.8774777353,1.9480400374,0.5681783442,2.0292083723,0.0,0.0,0.0,1.9480400374,0.5681783442,2.0292083723,5.64,0.5700000000000001,5.6687300165,0.0,0.0,0.0,5.64,0.5700000000000001,5.6687300165,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 20:30:00,6.82,0.73,6.8589576468,0.0,0.0,0.0,6.82,0.73,6.8589576468,1.879998874,0.5483330049,1.9583321605,0.0,0.0,0.0,1.879998874,0.5483330049,1.9583321605,5.0,0.65,5.0420729864,0.0,0.0,0.0,5.0,0.65,5.0420729864,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 21:00:00,6.94,1.19,7.041285394,0.0,0.0,0.0,6.94,1.19,7.041285394,1.8832798494,0.5492899561,1.9617498431,0.0,0.0,0.0,1.8832798494,0.5492899561,1.9617498431,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 21:30:00,6.0,1.17,6.1130107149,0.0,0.0,0.0,6.0,1.17,6.1130107149,1.7122461229,0.4994051192,1.7835897113999999,0.0,0.0,0.0,1.7122461229,0.4994051192,1.7835897113999999,5.14,0.55,5.1693423179,0.0,0.0,0.0,5.14,0.55,5.1693423179,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 22:00:00,6.06,1.34,6.2063838102,0.0,0.0,0.0,6.06,1.34,6.2063838102,1.6145127313,0.4708995466,1.6817840951,0.0,0.0,0.0,1.6145127313,0.4708995466,1.6817840951,4.55,0.36,4.564219539,0.0,0.0,0.0,4.55,0.36,4.564219539,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 22:30:00,5.77,1.29,5.9124445029,0.0,0.0,0.0,5.77,1.29,5.9124445029,1.4522595879,0.42357571310000003,1.512770404,0.0,0.0,0.0,1.4522595879,0.42357571310000003,1.512770404,4.07,0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,0.30000000000000004,4.0810415337,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 23:00:00,5.38,1.27,5.5278657726,0.0,0.0,0.0,5.38,1.27,5.5278657726,1.2962887175,0.37808420930000003,1.3503007474,0.0,0.0,0.0,1.2962887175,0.37808420930000003,1.3503007474,3.94,0.34,3.954642841,0.0,0.0,0.0,3.94,0.34,3.954642841,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 23:30:00,5.33,1.03,5.4286093984,0.0,0.0,0.0,5.33,1.03,5.4286093984,1.2133365088,0.3538898151,1.2638921967,0.0,0.0,0.0,1.2133365088,0.3538898151,1.2638921967,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 00:00:00,5.64,1.37,5.8040072364,0.0,0.0,0.0,5.64,1.37,5.8040072364,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,3.3,0.26,3.3102265783,0.0,0.0,0.0,3.3,0.26,3.3102265783,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 00:30:00,4.25,0.48,4.2770199906,0.0,0.0,0.0,4.25,0.48,4.2770199906,1.1006513341,0.3210233058,1.1465118063,0.0,0.0,0.0,1.1006513341,0.3210233058,1.1465118063,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 01:00:00,4.74,0.34,4.7521784478,0.0,0.0,0.0,4.74,0.34,4.7521784478,1.237706048,0.36099759730000003,1.2892771334,0.0,0.0,0.0,1.237706048,0.36099759730000003,1.2892771334,3.77,0.29,3.781137395,0.0,0.0,0.0,3.77,0.29,3.781137395,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 01:30:00,4.68,0.8200000000000001,4.7512945604,0.0,0.0,0.0,4.68,0.8200000000000001,4.7512945604,1.1995130806,0.3498579819,1.2494927923,0.0,0.0,0.0,1.1995130806,0.3498579819,1.2494927923,3.87,0.34,3.8849066913,0.0,0.0,0.0,3.87,0.34,3.8849066913,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 02:00:00,5.01,1.1400000000000001,5.1380638377,0.0,0.0,0.0,5.01,1.1400000000000001,5.1380638377,1.1686658931,0.3408608855,1.2173603054,0.0,0.0,0.0,1.1686658931,0.3408608855,1.2173603054,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 02:30:00,5.08,1.19,5.2175185673,0.0,0.0,0.0,5.08,1.19,5.2175185673,1.142491751,0.3332267607,1.190095574,0.0,0.0,0.0,1.142491751,0.3332267607,1.190095574,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 03:00:00,5.22,1.31,5.3818677055,0.0,0.0,0.0,5.22,1.31,5.3818677055,1.0928132083,0.3187371858,1.138347092,0.0,0.0,0.0,1.0928132083,0.3187371858,1.138347092,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 03:30:00,5.32,0.9500000000000001,5.4041558083,0.0,0.0,0.0,5.32,0.9500000000000001,5.4041558083,1.034165192,0.3016315143,1.0772554084000001,0.0,0.0,0.0,1.034165192,0.3016315143,1.0772554084000001,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 04:00:00,4.83,1.15,4.9650176233,0.0,0.0,0.0,4.83,1.15,4.9650176233,0.9729997438,0.28379159190000003,1.0135413998,0.0,0.0,0.0,0.9729997438,0.28379159190000003,1.0135413998,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 04:30:00,5.18,1.19,5.3149317964,0.0,0.0,0.0,5.18,1.19,5.3149317964,0.9687729856,0.2825587875,1.0091385266,0.0,0.0,0.0,0.9687729856,0.2825587875,1.0091385266,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 05:00:00,4.5600000000000005,0.8,4.6296436148,0.0,0.0,0.0,4.5600000000000005,0.8,4.6296436148,1.0028326423,0.292492854,1.0446173358,0.0,0.0,0.0,1.0028326423,0.292492854,1.0446173358,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 05:30:00,4.46,0.24,4.4664527312,0.0,0.0,0.0,4.46,0.24,4.4664527312,1.0962551397,0.3197410824,1.1419324372,0.0,0.0,0.0,1.0962551397,0.3197410824,1.1419324372,3.38,0.34,3.3970575503,0.0,0.0,0.0,3.38,0.34,3.3970575503,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 06:00:00,4.68,0.24,4.6861498055,0.0,0.0,0.0,4.68,0.24,4.6861498055,1.2158910205,0.354634881,1.2665531464,0.0,0.0,0.0,1.2158910205,0.354634881,1.2665531464,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 06:30:00,5.47,0.51,5.4937236916,0.0,0.0,0.0,5.47,0.51,5.4937236916,1.3802972832,0.40258670760000004,1.43780967,0.0,0.0,0.0,1.3802972832,0.40258670760000004,1.43780967,4.65,0.37,4.6646972035,0.0,0.0,0.0,4.65,0.37,4.6646972035,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 07:00:00,6.67,0.6900000000000001,6.7055946791,0.0,0.0,0.0,6.67,0.6900000000000001,6.7055946791,1.6074807158,0.46884854210000004,1.674459079,0.0,0.0,0.0,1.6074807158,0.46884854210000004,1.674459079,5.29,0.5,5.3135769497,0.0,0.0,0.0,5.29,0.5,5.3135769497,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 07:30:00,7.91,1.04,7.9780762092,0.0,0.0,0.0,7.91,1.04,7.9780762092,1.8571284872,0.5416624754,1.9345088408,0.0,0.0,0.0,1.8571284872,0.5416624754,1.9345088408,5.62,0.54,5.6458834561,0.0,0.0,0.0,5.62,0.54,5.6458834561,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 08:00:00,8.13,1.26,8.2270590128,0.0,0.0,0.0,8.13,1.26,8.2270590128,2.0561477761,0.5997097680000001,2.1418206001,0.0,0.0,0.0,2.0561477761,0.5997097680000001,2.1418206001,6.0,0.74,6.0454611073,0.0,0.0,0.0,6.0,0.74,6.0454611073,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 08:30:00,8.67,1.35,8.7744743432,0.0,0.0,0.0,8.67,1.35,8.7744743432,2.0633183001,0.6018011709000001,2.149289896,0.0,0.0,0.0,2.0633183001,0.6018011709000001,2.149289896,5.88136,0.8124800000000001,5.9372147679000005,0.11136000000000001,0.03248,0.116,5.77,0.78,5.8224822885,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 09:00:00,8.44,1.35,8.547286119,0.0,0.0,0.0,8.44,1.35,8.547286119,2.0839928345,0.6078312434,2.1708258693,0.0,0.0,0.0,2.0839928345,0.6078312434,2.1708258693,6.33,0.84,6.3854913672,0.0,0.0,0.0,6.33,0.84,6.3854913672,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 09:30:00,8.44,1.35,8.547286119,0.0,0.0,0.0,8.44,1.35,8.547286119,2.0403789084,0.5951105149,2.1253946962,0.0,0.0,0.0,2.0403789084,0.5951105149,2.1253946962,6.68,0.9400000000000001,6.7458135165,0.0,0.0,0.0,6.68,0.9400000000000001,6.7458135165,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 10:00:00,8.62,1.47,8.744443950299999,0.0,0.0,0.0,8.62,1.47,8.744443950299999,2.0177366534,0.5885065239,2.101809014,0.0,0.0,0.0,2.0177366534,0.5885065239,2.101809014,6.48,0.91,6.5435846445,0.0,0.0,0.0,6.48,0.91,6.5435846445,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 10:30:00,8.75,1.45,8.8693291742,0.0,0.0,0.0,8.75,1.45,8.8693291742,1.9581712876,0.5711332922,2.0397617579,0.0,0.0,0.0,1.9581712876,0.5711332922,2.0397617579,6.52,0.88,6.579118482,0.0,0.0,0.0,6.52,0.88,6.579118482,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 11:00:00,8.84,1.6099999999999999,8.9854159614,0.0,0.0,0.0,8.84,1.6099999999999999,8.9854159614,1.9581712876,0.5711332922,2.0397617579,0.0,0.0,0.0,1.9581712876,0.5711332922,2.0397617579,6.0,0.9,6.0671245248,0.0,0.0,0.0,6.0,0.9,6.0671245248,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 11:30:00,8.56,1.52,8.6939059116,0.0,0.0,0.0,8.56,1.52,8.6939059116,1.8819044071,0.5488887854,1.9603170907,0.0,0.0,0.0,1.8819044071,0.5488887854,1.9603170907,6.17,0.87,6.231035227,0.0,0.0,0.0,6.17,0.87,6.231035227,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 12:00:00,8.82,1.62,8.9675414691,0.0,0.0,0.0,8.82,1.62,8.9675414691,1.9252323370000002,0.5615260983,2.005450351,0.0,0.0,0.0,1.9252323370000002,0.5615260983,2.005450351,6.44,0.79,6.4882740386,0.0,0.0,0.0,6.44,0.79,6.4882740386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 12:30:00,8.37,1.44,8.4929676792,0.0,0.0,0.0,8.37,1.44,8.4929676792,1.9547489769,0.5701351183,2.0361968509,0.0,0.0,0.0,1.9547489769,0.5701351183,2.0361968509,6.48,0.86,6.5368187982,0.0,0.0,0.0,6.48,0.86,6.5368187982,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 13:00:00,8.24,1.3599999999999999,8.3514789109,0.0,0.0,0.0,8.24,1.3599999999999999,8.3514789109,1.9775806212,0.5767943479000001,2.0599798138,0.0,0.0,0.0,1.9775806212,0.5767943479000001,2.0599798138,6.46,0.91,6.5237795794,0.0,0.0,0.0,6.46,0.91,6.5237795794,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 13:30:00,8.27,1.23,8.3609688434,0.0,0.0,0.0,8.27,1.23,8.3609688434,2.007323564,0.5854693728,2.0909620458,0.0,0.0,0.0,2.007323564,0.5854693728,2.0909620458,5.96,0.79,6.0121294065,0.0,0.0,0.0,5.96,0.79,6.0121294065,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 14:00:00,8.43,1.43,8.5504268899,0.0,0.0,0.0,8.43,1.43,8.5504268899,2.0457862324,0.5966876511,2.1310273255,0.0,0.0,0.0,2.0457862324,0.5966876511,2.1310273255,6.36,0.76,6.4052478484,0.0,0.0,0.0,6.36,0.76,6.4052478484,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 14:30:00,8.38,1.43,8.5011352183,0.0,0.0,0.0,8.38,1.43,8.5011352183,1.9480506791,0.5681814481,2.0292194574,0.0,0.0,0.0,1.9480506791,0.5681814481,2.0292194574,6.5600000000000005,0.76,6.6038776488,0.0,0.0,0.0,6.5600000000000005,0.76,6.6038776488,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 15:00:00,8.43,1.47,8.5572074884,0.0,0.0,0.0,8.43,1.47,8.5572074884,1.9169213198000001,0.5591020516,1.9967930415000001,0.0,0.0,0.0,1.9169213198000001,0.5591020516,1.9967930415000001,6.48,0.76,6.5244156826,0.0,0.0,0.0,6.48,0.76,6.5244156826,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 15:30:00,8.75,1.42,8.8644740397,0.0,0.0,0.0,8.75,1.42,8.8644740397,1.963832849,0.5727845810000001,2.0456592177,0.0,0.0,0.0,1.963832849,0.5727845810000001,2.0456592177,6.48,0.76,6.5244156826,0.0,0.0,0.0,6.48,0.76,6.5244156826,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 16:00:00,8.46,1.25,8.5518477536,0.0,0.0,0.0,8.46,1.25,8.5518477536,2.0423163666,0.5956756069,2.1274128818,0.0,0.0,0.0,2.0423163666,0.5956756069,2.1274128818,6.6,0.79,6.6471121549,0.0,0.0,0.0,6.6,0.79,6.6471121549,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 16:30:00,8.54,1.19,8.6225112351,0.0,0.0,0.0,8.54,1.19,8.6225112351,2.2347989788,0.6518163688,2.3279156029,0.0,0.0,0.0,2.2347989788,0.6518163688,2.3279156029,6.35,0.64,6.3821704772,0.0,0.0,0.0,6.35,0.64,6.3821704772,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 17:00:00,8.0,0.89,8.0493540113,0.0,0.0,0.0,8.0,0.89,8.0493540113,2.3005563293,0.670995596,2.3964128430000002,0.0,0.0,0.0,2.3005563293,0.670995596,2.3964128430000002,5.99024,0.70132,6.0311545329,0.21024,0.061320000000000006,0.219,5.78,0.64,5.8153245825,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 17:30:00,7.6,0.73,7.6349787164,0.0,0.0,0.0,7.6,0.73,7.6349787164,2.308572205,0.6733335598,2.4047627135000003,0.0,0.0,0.0,2.308572205,0.6733335598,2.4047627135000003,5.75328,0.58304,5.7827473056,0.11328,0.03304,0.11800000000000001,5.64,0.55,5.6667539209,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 18:00:00,7.14,0.55,7.1611521419,0.0,0.0,0.0,7.14,0.55,7.1611521419,2.2524477729,0.6569639338000001,2.3462997634000002,0.0,0.0,0.0,2.2524477729,0.6569639338000001,2.3462997634000002,5.92,0.46,5.9378447268,0.0,0.0,0.0,5.92,0.46,5.9378447268,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 18:30:00,6.9,0.47000000000000003,6.9159887218,0.0,0.0,0.0,6.9,0.47000000000000003,6.9159887218,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,5.82,0.43,5.8358632609,0.0,0.0,0.0,5.82,0.43,5.8358632609,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 19:00:00,6.61,0.41000000000000003,6.6227033755,0.0,0.0,0.0,6.61,0.41000000000000003,6.6227033755,2.0263438097,0.5910169445,2.1107748018,0.0,0.0,0.0,2.0263438097,0.5910169445,2.1107748018,5.49,0.37,5.502453998,0.0,0.0,0.0,5.49,0.37,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 19:30:00,6.48,0.41000000000000003,6.4929577236,0.0,0.0,0.0,6.48,0.41000000000000003,6.4929577236,1.9846495500999999,0.5788561188,2.0673432814,0.0,0.0,0.0,1.9846495500999999,0.5788561188,2.0673432814,5.75,0.53,5.774374425,0.0,0.0,0.0,5.75,0.53,5.774374425,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 20:00:00,6.19,0.37,6.2010482985,0.0,0.0,0.0,6.19,0.37,6.2010482985,1.9391791426,0.5655939166,2.0199782736,0.0,0.0,0.0,1.9391791426,0.5655939166,2.0199782736,5.27,0.53,5.2965838047,0.0,0.0,0.0,5.27,0.53,5.2965838047,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 20:30:00,5.96,0.30000000000000004,5.9675455591,0.0,0.0,0.0,5.96,0.30000000000000004,5.9675455591,1.867534593,0.5446975896,1.9453485343999999,0.0,0.0,0.0,1.867534593,0.5446975896,1.9453485343999999,4.79,0.47000000000000003,4.8130032204,0.0,0.0,0.0,4.79,0.47000000000000003,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 21:00:00,5.59,0.26,5.596043245,0.0,0.0,0.0,5.59,0.26,5.596043245,1.9087055793,0.5567057940000001,1.9882349784,0.0,0.0,0.0,1.9087055793,0.5567057940000001,1.9882349784,5.06,0.44,5.0790944075,0.0,0.0,0.0,5.06,0.44,5.0790944075,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 21:30:00,5.38,0.30000000000000004,5.3883578202999995,0.0,0.0,0.0,5.38,0.30000000000000004,5.3883578202999995,1.6770556171000002,0.4891412217,1.7469329345,0.0,0.0,0.0,1.6770556171000002,0.4891412217,1.7469329345,4.78,0.38,4.7950808127,0.0,0.0,0.0,4.78,0.38,4.7950808127,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 22:00:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.6258129078999999,0.47419543150000004,1.6935551122999999,0.0,0.0,0.0,1.6258129078999999,0.47419543150000004,1.6935551122999999,4.39,0.33,4.4023857169,0.0,0.0,0.0,4.39,0.33,4.4023857169,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 22:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.4788396119,0.4313282201,1.540457929,0.0,0.0,0.0,1.4788396119,0.4313282201,1.540457929,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 23:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.3144060798,0.3833684399,1.3691729998,0.0,0.0,0.0,1.3144060798,0.3833684399,1.3691729998,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 23:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,3.66,0.24,3.6678604117,0.0,0.0,0.0,3.66,0.24,3.6678604117,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 00:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.1584947365,0.3378942982,1.2067653506,0.0,0.0,0.0,1.1584947365,0.3378942982,1.2067653506,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 00:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1219219711,0.3272272416,1.1686687199,0.0,0.0,0.0,1.1219219711,0.3272272416,1.1686687199,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 01:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 01:30:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,1.2375130006,0.3609412918,1.2890760423,0.0,0.0,0.0,1.2375130006,0.3609412918,1.2890760423,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 02:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1645201118,0.3396516993,1.2130417831,0.0,0.0,0.0,1.1645201118,0.3396516993,1.2130417831,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 02:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.136602224,0.331508982,1.18396065,0.0,0.0,0.0,1.136602224,0.331508982,1.18396065,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 03:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.0735420508,0.3131164315,1.1182729696,0.0,0.0,0.0,1.0735420508,0.3131164315,1.1182729696,2.98,0.28,2.9931254568,0.0,0.0,0.0,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 03:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.0744771919,0.313389181,1.1192470749,0.0,0.0,0.0,1.0744771919,0.313389181,1.1192470749,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 04:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.9564139578,0.278954071,0.9962645394,0.0,0.0,0.0,0.9564139578,0.278954071,0.9962645394,3.08,0.28,3.0927010848,0.0,0.0,0.0,3.08,0.28,3.0927010848,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 04:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.9355315773,0.2728633767,0.9745120597,0.0,0.0,0.0,0.9355315773,0.2728633767,0.9745120597,2.74192,0.33056,2.7617739226999998,0.24192000000000002,0.07056000000000001,0.252,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 05:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.9730512896,0.2838066261,1.0135950934,0.0,0.0,0.0,0.9730512896,0.2838066261,1.0135950934,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 05:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.0377052267,0.3026640245,1.0809429445,0.0,0.0,0.0,1.0377052267,0.3026640245,1.0809429445,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 06:00:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,1.1280431218,0.3290125772,1.1750449185,0.0,0.0,0.0,1.1280431218,0.3290125772,1.1750449185,3.3444000000000003,0.2442,3.353303595,0.014400000000000001,0.004200000000000001,0.015,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 06:30:00,4.98,0.34,4.9915929321,0.0,0.0,0.0,4.98,0.34,4.9915929321,1.2417751758,0.36218442630000003,1.2935158081,0.0,0.0,0.0,1.2417751758,0.36218442630000003,1.2935158081,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 07:00:00,5.73,0.47000000000000003,5.7492434285,0.0,0.0,0.0,5.73,0.47000000000000003,5.7492434285,1.4576615911,0.4251512974,1.5183974907,0.0,0.0,0.0,1.4576615911,0.4251512974,1.5183974907,4.77,0.39,4.7859168401000005,0.0,0.0,0.0,4.77,0.39,4.7859168401000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 07:30:00,6.7,0.84,6.7524514067,0.0,0.0,0.0,6.7,0.84,6.7524514067,1.7494698624,0.5102620432,1.8223644399999999,0.0,0.0,0.0,1.7494698624,0.5102620432,1.8223644399999999,5.26,0.48,5.2818557345,0.0,0.0,0.0,5.26,0.48,5.2818557345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 08:00:00,7.21,1.1400000000000001,7.2995684804,0.0,0.0,0.0,7.21,1.1400000000000001,7.2995684804,1.9636517735,0.5727317673,2.0454705974,0.0,0.0,0.0,1.9636517735,0.5727317673,2.0454705974,5.27632,0.70476,5.3231794447,0.01632,0.00476,0.017,5.26,0.7000000000000001,5.3063735262,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 08:30:00,7.61,1.25,7.7119776971,0.0,0.0,0.0,7.61,1.25,7.7119776971,1.9863078294,0.5793397836,2.0690706556,0.0,0.0,0.0,1.9863078294,0.5793397836,2.0690706556,5.8100000000000005,0.73,5.8556810022,0.0,0.0,0.0,5.8100000000000005,0.73,5.8556810022,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 09:00:00,7.8,1.34,7.9142656008,0.0,0.0,0.0,7.8,1.34,7.9142656008,1.9168893946,0.5590927401,1.9967597861000002,0.0,0.0,0.0,1.9168893946,0.5590927401,1.9967597861000002,6.14,0.74,6.1844320677,0.0,0.0,0.0,6.14,0.74,6.1844320677,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 09:30:00,7.79,1.34,7.9044101614,0.0,0.0,0.0,7.79,1.34,7.9044101614,1.9168893946,0.5590927401,1.9967597861000002,0.0,0.0,0.0,1.9168893946,0.5590927401,1.9967597861000002,5.79,0.79,5.8436461221,0.0,0.0,0.0,5.79,0.79,5.8436461221,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 10:00:00,7.94,1.4,8.0624810077,0.0,0.0,0.0,7.94,1.4,8.0624810077,1.9545255008,0.5700699377,2.0359640633,0.0,0.0,0.0,1.9545255008,0.5700699377,2.0359640633,5.9,0.86,5.9623485306,0.0,0.0,0.0,5.9,0.86,5.9623485306,0.0,0.0,0.0,0.0,0.0,0.0
