Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-06 10:30:00,7.84,1.29,7.9454200644,0.0,0.0,0.0,7.84,1.29,7.9454200644,1.9019494172,0.5547352467000001,1.9811973096000002,0.0,0.0,0.0,1.9019494172,0.5547352467000001,1.9811973096000002,6.25,0.86,6.3088905522,0.0,0.0,0.0,6.25,0.86,6.3088905522,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 11:00:00,7.92,1.38,8.0393283302,0.0,0.0,0.0,7.92,1.38,8.0393283302,1.9019494172,0.5547352467000001,1.9811973096000002,0.0,0.0,0.0,1.9019494172,0.5547352467000001,1.9811973096000002,6.06,0.86,6.120718912,0.0,0.0,0.0,6.06,0.86,6.120718912,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 11:30:00,7.9,1.34,8.0128396964,0.0,0.0,0.0,7.9,1.34,8.0128396964,1.8685616853,0.5449971582,1.9464184222,0.0,0.0,0.0,1.8685616853,0.5449971582,1.9464184222,5.89,0.86,5.9524532758,0.0,0.0,0.0,5.89,0.86,5.9524532758,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 12:00:00,7.83,1.3599999999999999,7.9472322226,0.0,0.0,0.0,7.83,1.3599999999999999,7.9472322226,1.7846510567,0.5205232249,1.8590115174,0.0,0.0,0.0,1.7846510567,0.5205232249,1.8590115174,6.12,0.8200000000000001,6.1746902756,0.0,0.0,0.0,6.12,0.8200000000000001,6.1746902756,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 12:30:00,7.8100000000000005,1.25,7.9093994715000004,0.0,0.0,0.0,7.8100000000000005,1.25,7.9093994715000004,1.8732179367000001,0.5463552315,1.9512686841,0.0,0.0,0.0,1.8732179367000001,0.5463552315,1.9512686841,5.92,0.8200000000000001,5.9765207270000005,0.0,0.0,0.0,5.92,0.8200000000000001,5.9765207270000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 13:00:00,7.7,1.18,7.789890885,0.0,0.0,0.0,7.7,1.18,7.789890885,1.8764899331,0.5473095638000001,1.9546770136,0.0,0.0,0.0,1.8764899331,0.5473095638000001,1.9546770136,5.54,0.68,5.5815768381,0.0,0.0,0.0,5.54,0.68,5.5815768381,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 13:30:00,7.63,1.08,7.70605606,0.0,0.0,0.0,7.63,1.08,7.70605606,1.8412420618,0.5370289347,1.9179604810000002,0.0,0.0,0.0,1.8412420618,0.5370289347,1.9179604810000002,5.89,0.64,5.9246687671,0.0,0.0,0.0,5.89,0.64,5.9246687671,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 14:00:00,7.5600000000000005,1.08,7.6367532368,0.0,0.0,0.0,7.5600000000000005,1.08,7.6367532368,1.7812324041,0.5195261179,1.8554504209,0.0,0.0,0.0,1.7812324041,0.5195261179,1.8554504209,5.85,0.7000000000000001,5.8917314942,0.0,0.0,0.0,5.85,0.7000000000000001,5.8917314942,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 14:30:00,7.51,1.15,7.5975390753,0.0,0.0,0.0,7.51,1.15,7.5975390753,1.7270234816,0.5037151821,1.7989827933,0.0,0.0,0.0,1.7270234816,0.5037151821,1.7989827933,5.51,0.73,5.5581471733,0.0,0.0,0.0,5.51,0.73,5.5581471733,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 15:00:00,7.3,1.02,7.3709158183,0.0,0.0,0.0,7.3,1.02,7.3709158183,1.7120319582999999,0.49934265450000004,1.7833666233,0.0,0.0,0.0,1.7120319582999999,0.49934265450000004,1.7833666233,5.67,0.61,5.7027186498999995,0.0,0.0,0.0,5.67,0.61,5.7027186498999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 15:30:00,6.97,0.87,7.0240871293,0.0,0.0,0.0,6.97,0.87,7.0240871293,1.710532806,0.49890540170000003,1.7818050062,0.0,0.0,0.0,1.710532806,0.49890540170000003,1.7818050062,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,5.73,0.6000000000000001,5.7613279719,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 16:00:00,6.95,0.78,6.9936328185,0.0,0.0,0.0,6.95,0.78,6.9936328185,1.814007572,0.5290855418,1.8895912208,0.0,0.0,0.0,1.814007572,0.5290855418,1.8895912208,5.44,0.73,5.4887612446,0.0,0.0,0.0,5.44,0.73,5.4887612446,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 16:30:00,7.12,0.74,7.1583517656,0.0,0.0,0.0,7.12,0.74,7.1583517656,1.9741230598000001,0.5757858924,2.0563781873,0.0,0.0,0.0,1.9741230598000001,0.5757858924,2.0563781873,5.48,0.59,5.5116694386,0.0,0.0,0.0,5.48,0.59,5.5116694386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 17:00:00,7.05,0.59,7.0746448674,0.0,0.0,0.0,7.05,0.59,7.0746448674,2.0983451895,0.6120173469,2.185776239,0.0,0.0,0.0,2.0983451895,0.6120173469,2.185776239,5.84,0.53,5.8640003411,0.0,0.0,0.0,5.84,0.53,5.8640003411,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 17:30:00,6.78,0.53,6.8006837891,0.0,0.0,0.0,6.78,0.53,6.8006837891,2.0738053828,0.6048599033000001,2.1602139404,0.0,0.0,0.0,2.0738053828,0.6048599033000001,2.1602139404,5.16344,0.5339200000000001,5.1909713157,0.01344,0.003920000000000001,0.014,5.15,0.53,5.1772000155,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 18:00:00,6.57,0.5,6.5889984064,0.0,0.0,0.0,6.57,0.5,6.5889984064,2.1013483162,0.6128932589,2.188904496,0.0,0.0,0.0,2.1013483162,0.6128932589,2.188904496,5.11,0.53,5.1374117997,0.0,0.0,0.0,5.11,0.53,5.1374117997,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 18:30:00,6.15,0.37,6.161120028,0.0,0.0,0.0,6.15,0.37,6.161120028,2.0125431614,0.5869917554,2.0963991265,0.0,0.0,0.0,2.0125431614,0.5869917554,2.0963991265,5.2,0.41000000000000003,5.2161384184,0.0,0.0,0.0,5.2,0.41000000000000003,5.2161384184,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 19:00:00,5.88,0.22,5.8841142069,0.0,0.0,0.0,5.88,0.22,5.8841142069,1.9477507157,0.5680939587,2.0289069955,0.0,0.0,0.0,1.9477507157,0.5680939587,2.0289069955,5.0,0.41000000000000003,5.016781837,0.0,0.0,0.0,5.0,0.41000000000000003,5.016781837,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 19:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,2.0143238205,0.5875111143,2.0982539797,0.0,0.0,0.0,2.0143238205,0.5875111143,2.0982539797,4.9,0.54,4.929665303,0.0,0.0,0.0,4.9,0.54,4.929665303,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 20:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.8936359059,0.5523104725,1.9725374019,0.0,0.0,0.0,1.8936359059,0.5523104725,1.9725374019,5.01,0.54,5.0390177614,0.0,0.0,0.0,5.01,0.54,5.0390177614,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 20:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.8036731315,0.5260713300000001,1.8788261786,0.0,0.0,0.0,1.8036731315,0.5260713300000001,1.8788261786,4.5,0.44,4.5214599412,0.0,0.0,0.0,4.5,0.44,4.5214599412,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 21:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.7077716122000002,0.49810005350000003,1.7789287627,0.0,0.0,0.0,1.7077716122000002,0.49810005350000003,1.7789287627,4.13,0.39,4.1483731751,0.0,0.0,0.0,4.13,0.39,4.1483731751,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 21:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.6215753416,0.47295947460000004,1.6891409809,0.0,0.0,0.0,1.6215753416,0.47295947460000004,1.6891409809,4.19,0.31,4.2014521299,0.0,0.0,0.0,4.19,0.31,4.2014521299,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 22:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.5162422653,0.4422373274,1.5794190263,0.0,0.0,0.0,1.5162422653,0.4422373274,1.5794190263,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 22:30:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,1.3426620084,0.3916097525,1.3986062588000001,0.0,0.0,0.0,1.3426620084,0.3916097525,1.3986062588000001,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 23:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 23:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1409440458,0.33277534670000003,1.1884833811,0.0,0.0,0.0,1.1409440458,0.33277534670000003,1.1884833811,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 00:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.112691609,0.3245350526,1.1590537593999999,0.0,0.0,0.0,1.112691609,0.3245350526,1.1590537593999999,2.77,0.26,2.7821754078,0.0,0.0,0.0,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 00:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.0666585206,0.3111087352,1.1111026256,0.0,0.0,0.0,1.0666585206,0.3111087352,1.1111026256,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 01:00:00,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,1.1316604752,0.3300676386,1.178812995,0.0,0.0,0.0,1.1316604752,0.3300676386,1.178812995,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 01:30:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.1009976888,0.3211243259,1.1468725925,0.0,0.0,0.0,1.1009976888,0.3211243259,1.1468725925,2.80768,0.30224,2.8239008481,0.007680000000000001,0.0022400000000000002,0.008,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 02:00:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.0660323219,0.31092609390000003,1.1104503353,0.0,0.0,0.0,1.0660323219,0.31092609390000003,1.1104503353,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 02:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.0322769518,0.3010807776,1.0752884915,0.0,0.0,0.0,1.0322769518,0.3010807776,1.0752884915,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 03:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9688095665,0.2825694569,1.0091766317,0.0,0.0,0.0,0.9688095665,0.2825694569,1.0091766317,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 03:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9427340265,0.27496409110000003,0.9820146110000001,0.0,0.0,0.0,0.9427340265,0.27496409110000003,0.9820146110000001,2.89,0.26,2.9016719318,0.0,0.0,0.0,2.89,0.26,2.9016719318,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 04:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.8685369606000001,0.2533232802,0.9047260006000001,0.0,0.0,0.0,0.8685369606000001,0.2533232802,0.9047260006000001,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 04:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.8368372716,0.2440775375,0.8717054912000001,0.0,0.0,0.0,0.8368372716,0.2440775375,0.8717054912000001,2.87,0.27,2.8826723713,0.0,0.0,0.0,2.87,0.27,2.8826723713,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 05:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.8577249729,0.2501697838,0.8934635134000001,0.0,0.0,0.0,0.8577249729,0.2501697838,0.8934635134000001,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 05:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.8826342468,0.25743498870000003,0.9194106738000001,0.0,0.0,0.0,0.8826342468,0.25743498870000003,0.9194106738000001,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 06:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.9878343017000001,0.28811833800000003,1.0289940643,0.0,0.0,0.0,0.9878343017000001,0.28811833800000003,1.0289940643,3.0,0.23,3.008803749,0.0,0.0,0.0,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 06:30:00,4.29,0.25,4.2972782084,0.0,0.0,0.0,4.29,0.25,4.2972782084,1.0713491913,0.3124768475,1.1159887409,0.0,0.0,0.0,1.0713491913,0.3124768475,1.1159887409,3.27,0.23,3.2780787056,0.0,0.0,0.0,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 07:00:00,4.47,0.25,4.476985593,0.0,0.0,0.0,4.47,0.25,4.476985593,1.1523685975,0.3361075076,1.2003839558,0.0,0.0,0.0,1.1523685975,0.3361075076,1.2003839558,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 07:30:00,4.75,0.31,4.7601050409,0.0,0.0,0.0,4.75,0.31,4.7601050409,1.2783933348,0.37286472270000004,1.3316597238,0.0,0.0,0.0,1.2783933348,0.37286472270000004,1.3316597238,3.37152,0.36336,3.3910437331,0.25152,0.07336000000000001,0.262,3.12,0.29,3.1334485794,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 08:00:00,4.96,0.31,4.969678058,0.0,0.0,0.0,4.96,0.31,4.969678058,1.4082928222,0.4107520731,1.4669716898,0.0,0.0,0.0,1.4082928222,0.4107520731,1.4669716898,3.55152,0.42836,3.5772596495,0.37152,0.10836000000000001,0.387,3.18,0.32,3.1960600745,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 08:30:00,5.25,0.31,5.2591444171,0.0,0.0,0.0,5.25,0.31,5.2591444171,1.5939215016000001,0.46489377130000004,1.6603348975,0.0,0.0,0.0,1.5939215016000001,0.46489377130000004,1.6603348975,3.7284,0.3662,3.746340748,0.1584,0.046200000000000005,0.165,3.5700000000000003,0.32,3.5843130444,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 09:00:00,5.52,0.42,5.5359552021,0.0,0.0,0.0,5.52,0.42,5.5359552021,1.6821721229,0.49063353590000003,1.7522626281,0.0,0.0,0.0,1.6821721229,0.49063353590000003,1.7522626281,3.8692,0.36060000000000003,3.8859671898,0.13920000000000002,0.040600000000000004,0.145,3.73,0.32,3.743701377,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 09:30:00,5.75,0.44,5.7668102102,0.0,0.0,0.0,5.75,0.44,5.7668102102,1.6851155562,0.4914920372,1.7553287044,0.0,0.0,0.0,1.6851155562,0.4914920372,1.7553287044,4.38,0.41000000000000003,4.3991476447,0.0,0.0,0.0,4.38,0.41000000000000003,4.3991476447,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 10:00:00,5.75,0.47000000000000003,5.7691767177,0.0,0.0,0.0,5.75,0.47000000000000003,5.7691767177,1.6369582807,0.4774461652,1.7051648757,0.0,0.0,0.0,1.6369582807,0.4774461652,1.7051648757,3.81016,0.46588,3.8385366222,0.02016,0.005880000000000001,0.021,3.79,0.46,3.8178135104,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 10:30:00,5.59,0.47000000000000003,5.6097237009,0.0,0.0,0.0,5.59,0.47000000000000003,5.6097237009,1.5666524262000001,0.45694029100000005,1.6319296105999999,0.0,0.0,0.0,1.5666524262000001,0.45694029100000005,1.6319296105999999,3.79792,0.48856000000000005,3.8292149587,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.7,0.46,3.728484947,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 11:00:00,5.71,0.51,5.7327305885,0.0,0.0,0.0,5.71,0.51,5.7327305885,1.599504414,0.4665221208,1.6661504313000002,0.0,0.0,0.0,1.599504414,0.4665221208,1.6661504313000002,4.07192,0.54056,4.1076438015,0.0019200000000000003,0.0005600000000000001,0.002,4.07,0.54,4.1056668155,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 11:30:00,5.67,0.48,5.6902811881,0.0,0.0,0.0,5.67,0.48,5.6902811881,1.5685986971,0.4575079533,1.6339569761,0.0,0.0,0.0,1.5685986971,0.4575079533,1.6339569761,4.04096,0.57028,4.0810019603,0.0009600000000000001,0.00028000000000000003,0.001,4.04,0.5700000000000001,4.0800122549,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 12:00:00,5.61,0.42,5.6256999564,0.0,0.0,0.0,5.61,0.42,5.6256999564,1.6193492268,0.4723101911,1.6868221112000001,0.0,0.0,0.0,1.6193492268,0.4723101911,1.6868221112000001,3.93,0.59,3.9740407648,0.0,0.0,0.0,3.93,0.59,3.9740407648,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 12:30:00,5.48,0.30000000000000004,5.4882055355,0.0,0.0,0.0,5.48,0.30000000000000004,5.4882055355,1.6738644313000002,0.4882104591,1.7436087826,0.0,0.0,0.0,1.6738644313000002,0.4882104591,1.7436087826,4.15,0.52,4.1824514343,0.0,0.0,0.0,4.15,0.52,4.1824514343,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 13:00:00,5.3,0.24,5.3054311795,0.0,0.0,0.0,5.3,0.24,5.3054311795,1.6767958927,0.4890654687,1.7466623882,0.0,0.0,0.0,1.6767958927,0.4890654687,1.7466623882,4.29,0.48,4.3167696255,0.0,0.0,0.0,4.29,0.48,4.3167696255,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 13:30:00,5.11,0.24,5.1156329032,0.0,0.0,0.0,5.11,0.24,5.1156329032,1.6085799723,0.4691691586,1.6756041378000002,0.0,0.0,0.0,1.6085799723,0.4691691586,1.6756041378000002,3.84,0.55,3.8791880594,0.0,0.0,0.0,3.84,0.55,3.8791880594,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 14:00:00,4.94,0.24,4.9458265234,0.0,0.0,0.0,4.94,0.24,4.9458265234,1.4981022893,0.43694650100000004,1.5605232180000002,0.0,0.0,0.0,1.4981022893,0.43694650100000004,1.5605232180000002,3.94,0.53,3.9754873915,0.0,0.0,0.0,3.94,0.53,3.9754873915,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 14:30:00,4.88,0.24,4.8858980751,0.0,0.0,0.0,4.88,0.24,4.8858980751,1.4941839747,0.43580365930000003,1.5564416403,0.0,0.0,0.0,1.4941839747,0.43580365930000003,1.5564416403,4.32,0.45,4.3433742643,0.0,0.0,0.0,4.32,0.45,4.3433742643,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 15:00:00,4.97,0.24,4.9757913943,0.0,0.0,0.0,4.97,0.24,4.9757913943,1.4928778698,0.43542271200000005,1.5550811144,0.0,0.0,0.0,1.4928778698,0.43542271200000005,1.5550811144,4.39,0.42,4.4100453512,0.0,0.0,0.0,4.39,0.42,4.4100453512,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 15:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.5318147599,0.446779305,1.5956403748999999,0.0,0.0,0.0,1.5318147599,0.446779305,1.5956403748999999,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 16:00:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,1.7021722383,0.4964669028,1.7730960815999999,0.0,0.0,0.0,1.7021722383,0.4964669028,1.7730960815999999,4.16,0.35000000000000003,4.1746975938,0.0,0.0,0.0,4.16,0.35000000000000003,4.1746975938,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 16:30:00,5.43,0.22,5.4344548945,0.0,0.0,0.0,5.43,0.22,5.4344548945,1.8220641855,0.5314353874000001,1.8979835266,0.0,0.0,0.0,1.8220641855,0.5314353874000001,1.8979835266,4.22,0.37,4.2361893253,0.0,0.0,0.0,4.22,0.37,4.2361893253,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 17:00:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,1.9409273777,0.5661038185,2.0217993518,0.0,0.0,0.0,1.9409273777,0.5661038185,2.0217993518,4.15,0.42,4.1711988684,0.0,0.0,0.0,4.15,0.42,4.1711988684,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 17:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,2.0299289055,0.5920625974,2.1145092765,0.0,0.0,0.0,2.0299289055,0.5920625974,2.1145092765,4.12,0.38,4.1374871601,0.0,0.0,0.0,4.12,0.38,4.1374871601,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 18:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,1.9636218436,0.5727230377,2.0454394204,0.0,0.0,0.0,1.9636218436,0.5727230377,2.0454394204,4.18,0.29,4.1900477324,0.0,0.0,0.0,4.18,0.29,4.1900477324,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 18:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.8919149402,0.5518085242,1.9707447294,0.0,0.0,0.0,1.8919149402,0.5518085242,1.9707447294,4.42,0.23,4.4259801174,0.0,0.0,0.0,4.42,0.23,4.4259801174,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 19:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.8186252472,0.5304323638,1.8944012991,0.0,0.0,0.0,1.8186252472,0.5304323638,1.8944012991,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 19:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.7079920953,0.4981643611,1.7791584326,0.0,0.0,0.0,1.7079920953,0.4981643611,1.7791584326,3.6136,0.2998,3.6260150303,0.033600000000000005,0.0098,0.035,3.58,0.29,3.5917266043,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 20:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.6738780659999999,0.4882144359,1.7436229854,0.0,0.0,0.0,1.6738780659999999,0.4882144359,1.7436229854,3.77,0.29,3.781137395,0.0,0.0,0.0,3.77,0.29,3.781137395,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 20:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.5794028697,0.46065917030000003,1.6452113226,0.0,0.0,0.0,1.5794028697,0.46065917030000003,1.6452113226,3.79,0.37,3.8080178571000003,0.0,0.0,0.0,3.79,0.37,3.8080178571000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 21:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.5093883324,0.4402382636,1.5722795129,0.0,0.0,0.0,1.5093883324,0.4402382636,1.5722795129,3.41,0.27,3.4206724485,0.0,0.0,0.0,3.41,0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 21:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.4879638892,0.4339894677,1.5499623846000001,0.0,0.0,0.0,1.4879638892,0.4339894677,1.5499623846000001,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 22:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 22:30:00,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221,1.2846618068,0.374693027,1.3381893821,0.0,0.0,0.0,1.2846618068,0.374693027,1.3381893821,3.02032,0.27176,3.0325214591,0.04032,0.011760000000000001,0.042,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 23:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.1736882862,0.3423257502,1.2225919648,0.0,0.0,0.0,1.1736882862,0.3423257502,1.2225919648,3.16,0.29,3.1732790612,0.0,0.0,0.0,3.16,0.29,3.1732790612,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 23:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.0774187962,0.3142471489,1.122311246,0.0,0.0,0.0,1.0774187962,0.3142471489,1.122311246,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 00:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0557251508,0.3079198356,1.0997136987,0.0,0.0,0.0,1.0557251508,0.3079198356,1.0997136987,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 00:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.013180385,0.2955109456,1.0553962343,0.0,0.0,0.0,1.013180385,0.2955109456,1.0553962343,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 01:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.125809857,0.3283612083,1.1727186011,0.0,0.0,0.0,1.125809857,0.3283612083,1.1727186011,3.09,0.25,3.1000967727,0.0,0.0,0.0,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 01:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.0848129626,0.31640378080000003,1.1300135027,0.0,0.0,0.0,1.0848129626,0.31640378080000003,1.1300135027,2.84936,0.23148000000000002,2.8587471732000003,0.039360000000000006,0.01148,0.041,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 02:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0227664132,0.2983068705,1.0653816805,0.0,0.0,0.0,1.0227664132,0.2983068705,1.0653816805,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 02:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 03:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,0.950652464,0.2772736353,0.9902629833000001,0.0,0.0,0.0,0.950652464,0.2772736353,0.9902629833000001,2.60224,0.28232,2.617509809,0.04224000000000001,0.012320000000000001,0.044,2.56,0.27,2.5741989045,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 03:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.9043659696,0.2637734078,0.942047885,0.0,0.0,0.0,0.9043659696,0.2637734078,0.942047885,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 04:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8584760456,0.2503888466,0.8942458808,0.0,0.0,0.0,0.8584760456,0.2503888466,0.8942458808,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 04:30:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,0.8383028360000001,0.24450499380000001,0.8732321208,0.0,0.0,0.0,0.8383028360000001,0.24450499380000001,0.8732321208,2.45704,0.23372,2.4681309933,0.047040000000000005,0.013720000000000001,0.049,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 05:00:00,3.2800000000000002,-0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,-0.22,3.2873697693,0.8714012461,0.25415869680000003,0.9077096313,0.0,0.0,0.0,0.8714012461,0.25415869680000003,0.9077096313,2.68,0.26,2.6925824036,0.0,0.0,0.0,2.68,0.26,2.6925824036,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 05:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8268417033000001,0.2411621635,0.861293441,0.0,0.0,0.0,0.8268417033000001,0.2411621635,0.861293441,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 06:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.8475032681,0.24718845320000002,0.8828159043,0.0,0.0,0.0,0.8475032681,0.24718845320000002,0.8828159043,2.57672,0.29196,2.5932077819,0.24672000000000002,0.07196000000000001,0.257,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9486391836,0.2766864285,0.9881658162,0.0,0.0,0.0,0.9486391836,0.2766864285,0.9881658162,2.75,0.26,2.7622635645,0.0,0.0,0.0,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 07:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.0115766445,0.295043188,1.0537256713,0.0,0.0,0.0,1.0115766445,0.295043188,1.0537256713,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 07:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.0722873255,0.3127504699,1.116965964,0.0,0.0,0.0,1.0722873255,0.3127504699,1.116965964,3.04968,0.30824,3.0652177737,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 08:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.1519961373,0.3359988734,1.1999959763999999,0.0,0.0,0.0,1.1519961373,0.3359988734,1.1999959763999999,3.1336,0.25980000000000003,3.1443512844,0.033600000000000005,0.0098,0.035,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 08:30:00,4.31,0.23,4.3161325281,0.0,0.0,0.0,4.31,0.23,4.3161325281,1.2757094598,0.3720819258,1.3288640206,0.0,0.0,0.0,1.2757094598,0.3720819258,1.3288640206,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 09:00:00,4.61,0.23,4.6157339611,0.0,0.0,0.0,4.61,0.23,4.6157339611,1.4963858131,0.43644586220000003,1.5587352220000001,0.0,0.0,0.0,1.4963858131,0.43644586220000003,1.5587352220000001,3.33032,0.29676,3.3435157843,0.16032000000000002,0.04676,0.167,3.17,0.25,3.1798427634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 09:30:00,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,0.23,4.8154958208,1.5232865852000002,0.4442919207,1.5867568596,0.0,0.0,0.0,1.5232865852000002,0.4442919207,1.5867568596,3.44064,0.27352000000000004,3.4514948645,0.08064,0.023520000000000003,0.084,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 10:00:00,5.01,0.23,5.0152766624,0.0,0.0,0.0,5.01,0.23,5.0152766624,1.5939215016000001,0.46489377130000004,1.6603348975,0.0,0.0,0.0,1.5939215016000001,0.46489377130000004,1.6603348975,3.84,0.25,3.8481294157,0.0,0.0,0.0,3.84,0.25,3.8481294157,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 10:30:00,5.07,0.27,5.077184259,0.0,0.0,0.0,5.07,0.27,5.077184259,1.6050873265,0.4681504702,1.6719659651,0.0,0.0,0.0,1.6050873265,0.4681504702,1.6719659651,3.68192,0.32056,3.6958481571,0.0019200000000000003,0.0005600000000000001,0.002,3.68,0.32,3.6938868418,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 11:00:00,5.13,0.30000000000000004,5.1387644429,0.0,0.0,0.0,5.13,0.30000000000000004,5.1387644429,1.633495731,0.4764362549,1.7015580531,0.0,0.0,0.0,1.633495731,0.4764362549,1.7015580531,3.7039999999999997,0.427,3.7285312122,0.024,0.007,0.025,3.68,0.42,3.7038898472,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 11:30:00,5.21,0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,0.30000000000000004,5.2186300884,1.5333824183,0.4472365387,1.5972733524,0.0,0.0,0.0,1.5333824183,0.4472365387,1.5972733524,3.9105600000000003,0.35308,3.9264672417,0.010560000000000002,0.0030800000000000003,0.011,3.9,0.35000000000000003,3.915673633,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 12:00:00,5.15,0.25,5.1560643906,0.0,0.0,0.0,5.15,0.25,5.1560643906,1.5818281843,0.4613665537,1.6477376919000002,0.0,0.0,0.0,1.5818281843,0.4613665537,1.6477376919000002,3.88672,0.41196000000000005,3.9084911923,0.00672,0.0019600000000000004,0.007,3.88,0.41000000000000003,3.901602235,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 12:30:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,1.5015352417,0.4379477788,1.5640992101,0.0,0.0,0.0,1.5015352417,0.4379477788,1.5640992101,3.6996,0.4728,3.7296889951,0.009600000000000001,0.0028,0.01,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 13:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.5612032004,0.4553509334,1.6262533337,0.0,0.0,0.0,1.5612032004,0.4553509334,1.6262533337,4.16288,0.43084000000000006,4.1851156495,0.00288,0.00084,0.003,4.16,0.43,4.1821645114,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 13:30:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,1.6395206074000002,0.47819351050000003,1.707833966,0.0,0.0,0.0,1.6395206074000002,0.47819351050000003,1.707833966,4.21,0.37,4.2262276323,0.0,0.0,0.0,4.21,0.37,4.2262276323,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 14:00:00,5.33,0.22,5.3345384055,0.0,0.0,0.0,5.33,0.22,5.3345384055,1.6309367298000002,0.4756898795,1.6988924269,0.0,0.0,0.0,1.6309367298000002,0.4756898795,1.6988924269,3.88,0.4,3.9005640618,0.0,0.0,0.0,3.88,0.4,3.9005640618,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 14:30:00,5.36,0.29,5.3678394164,0.0,0.0,0.0,5.36,0.29,5.3678394164,1.6337980223000002,0.4765244232,1.7018729398999999,0.0,0.0,0.0,1.6337980223000002,0.4765244232,1.7018729398999999,4.19,0.36,4.2054369571,0.0,0.0,0.0,4.19,0.36,4.2054369571,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 15:00:00,5.33,0.51,5.3543440308,0.0,0.0,0.0,5.33,0.51,5.3543440308,1.5415318143999999,0.4496134459,1.6057623067,0.0,0.0,0.0,1.5415318143999999,0.4496134459,1.6057623067,4.38,0.36,4.3947696185,0.0,0.0,0.0,4.38,0.36,4.3947696185,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 15:30:00,5.86,0.9400000000000001,5.9349136472,0.0,0.0,0.0,5.86,0.9400000000000001,5.9349136472,1.6326606885000001,0.47619270080000003,1.7006882172000002,0.0,0.0,0.0,1.6326606885000001,0.47619270080000003,1.7006882172000002,4.48,0.36,4.4944410108,0.0,0.0,0.0,4.48,0.36,4.4944410108,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 16:00:00,6.07,1.01,6.1534543144,0.0,0.0,0.0,6.07,1.01,6.1534543144,1.8107112992,0.5281241289,1.8861576033,0.0,0.0,0.0,1.8107112992,0.5281241289,1.8861576033,4.24,0.42,4.2607511075,0.0,0.0,0.0,4.24,0.42,4.2607511075,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 16:30:00,6.62,1.08,6.7075181699,0.0,0.0,0.0,6.62,1.08,6.7075181699,2.0002381736,0.5834028006,2.0835814309,0.0,0.0,0.0,2.0002381736,0.5834028006,2.0835814309,4.45,0.45,4.4726949371,0.0,0.0,0.0,4.45,0.45,4.4726949371,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 17:00:00,6.93,1.1,7.0167585109,0.0,0.0,0.0,6.93,1.1,7.0167585109,2.1241777989,0.619551858,2.2126852072,0.0,0.0,0.0,2.1241777989,0.619551858,2.2126852072,4.43,0.45,4.4527968739,0.0,0.0,0.0,4.43,0.45,4.4527968739,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 17:30:00,7.06,1.2,7.1612568729,0.0,0.0,0.0,7.06,1.2,7.1612568729,2.1149261534,0.6168534614,2.2030480765,0.0,0.0,0.0,2.1149261534,0.6168534614,2.2030480765,4.59,0.49,4.6160805886,0.0,0.0,0.0,4.59,0.49,4.6160805886,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 18:00:00,6.97,1.26,7.0829725398,0.0,0.0,0.0,6.97,1.26,7.0829725398,2.1167764825,0.6173931407000001,2.2049755026,0.0,0.0,0.0,2.1167764825,0.6173931407000001,2.2049755026,4.8,0.39,4.8158176876,0.0,0.0,0.0,4.8,0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 18:30:00,7.04,1.38,7.1739807638,0.0,0.0,0.0,7.04,1.38,7.1739807638,2.0247096405,0.5905403118,2.1090725422,0.0,0.0,0.0,2.0247096405,0.5905403118,2.1090725422,4.72,0.31,4.7301691302,0.0,0.0,0.0,4.72,0.31,4.7301691302,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 19:00:00,7.08,1.4100000000000001,7.2190373319,0.0,0.0,0.0,7.08,1.4100000000000001,7.2190373319,1.9638390012,0.5727863754,2.0456656263,0.0,0.0,0.0,1.9638390012,0.5727863754,2.0456656263,4.02104,0.30072000000000004,4.032269237,0.07104,0.020720000000000002,0.074,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 19:30:00,6.98,1.38,7.1151106808,0.0,0.0,0.0,6.98,1.38,7.1151106808,1.8710631546,0.5457267534,1.9490241194000002,0.0,0.0,0.0,1.8710631546,0.5457267534,1.9490241194000002,4.27,0.28,4.2791704804,0.0,0.0,0.0,4.27,0.28,4.2791704804,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 20:00:00,6.58,1.22,6.6921446488,0.0,0.0,0.0,6.58,1.22,6.6921446488,1.8412420618,0.5370289347,1.9179604810000002,0.0,0.0,0.0,1.8412420618,0.5370289347,1.9179604810000002,4.05,0.28,4.0596674741,0.0,0.0,0.0,4.05,0.28,4.0596674741,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 20:30:00,7.15,1.45,7.2955465868000005,0.0,0.0,0.0,7.15,1.45,7.2955465868000005,1.8029589723,0.5258630336,1.8780822628,0.0,0.0,0.0,1.8029589723,0.5258630336,1.8780822628,3.67768,0.28224000000000005,3.6884942185,0.007680000000000001,0.0022400000000000002,0.008,3.67,0.28,3.6806657007,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 21:00:00,5.55,0.86,5.6162353939,0.0,0.0,0.0,5.55,0.86,5.6162353939,1.7966823527,0.5240323529,1.8715441174,0.0,0.0,0.0,1.7966823527,0.5240323529,1.8715441174,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 21:30:00,5.01,0.34,5.0215236731,0.0,0.0,0.0,5.01,0.34,5.0215236731,1.6821483453,0.4906266007,1.7522378597000001,0.0,0.0,0.0,1.6821483453,0.4906266007,1.7522378597000001,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 22:00:00,5.02,0.49,5.0438576506,0.0,0.0,0.0,5.02,0.49,5.0438576506,1.5286081104,0.4458440322,1.592300115,0.0,0.0,0.0,1.5286081104,0.4458440322,1.592300115,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 22:30:00,5.36,0.97,5.447063429,0.0,0.0,0.0,5.36,0.97,5.447063429,1.3882478121,0.4049056119,1.4460914709,0.0,0.0,0.0,1.3882478121,0.4049056119,1.4460914709,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 23:00:00,5.51,1.13,5.6246777685,0.0,0.0,0.0,5.51,1.13,5.6246777685,1.2818262873,0.3738660004,1.3352357159000001,0.0,0.0,0.0,1.2818262873,0.3738660004,1.3352357159000001,3.58,0.27,3.590167127,0.0,0.0,0.0,3.58,0.27,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 23:30:00,5.32,1.22,5.4580949057,0.0,0.0,0.0,5.32,1.22,5.4580949057,1.1998168685,0.3499465866,1.249809238,0.0,0.0,0.0,1.1998168685,0.3499465866,1.249809238,3.13,0.35000000000000003,3.1495078981,0.0,0.0,0.0,3.13,0.35000000000000003,3.1495078981,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 00:00:00,4.82,1.17,4.959969758,0.0,0.0,0.0,4.82,1.17,4.959969758,1.1935405815,0.3481160029,1.243271439,0.0,0.0,0.0,1.1935405815,0.3481160029,1.243271439,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 00:30:00,4.99,1.11,5.1119663536,0.0,0.0,0.0,4.99,1.11,5.1119663536,1.1463738173,0.33435903,1.194139393,0.0,0.0,0.0,1.1463738173,0.33435903,1.194139393,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 01:00:00,4.85,0.93,4.9383600517,0.0,0.0,0.0,4.85,0.93,4.9383600517,1.2229246987,0.3566863705,1.2738798945,0.0,0.0,0.0,1.2229246987,0.3566863705,1.2738798945,3.44,0.36,3.4587859142,0.0,0.0,0.0,3.44,0.36,3.4587859142,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 01:30:00,4.94,1.07,5.0545524035,0.0,0.0,0.0,4.94,1.07,5.0545524035,1.2446283207,0.36301659350000004,1.2964878341000001,0.0,0.0,0.0,1.2446283207,0.36301659350000004,1.2964878341000001,3.33,0.34,3.3473123547,0.0,0.0,0.0,3.33,0.34,3.3473123547,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 02:00:00,4.78,0.84,4.8532463362,0.0,0.0,0.0,4.78,0.84,4.8532463362,1.2022007801,0.3506418942,1.2522924792999999,0.0,0.0,0.0,1.2022007801,0.3506418942,1.2522924792999999,3.62,0.31,3.6332492345,0.0,0.0,0.0,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 02:30:00,4.44,0.36,4.4545706864,0.0,0.0,0.0,4.44,0.36,4.4545706864,1.2001026984,0.3500299537,1.2501069775,0.0,0.0,0.0,1.2001026984,0.3500299537,1.2501069775,3.45,0.27,3.4605490894,0.0,0.0,0.0,3.45,0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 03:00:00,4.31,0.36,4.3250086705,0.0,0.0,0.0,4.31,0.36,4.3250086705,1.1338224072,0.3306982021,1.1810650075,0.0,0.0,0.0,1.1338224072,0.3306982021,1.1810650075,2.89,0.31,2.9065787448,0.0,0.0,0.0,2.89,0.31,2.9065787448,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 03:30:00,4.79,0.86,4.866590182,0.0,0.0,0.0,4.79,0.86,4.866590182,1.0330782401,0.3013144867,1.0761231667,0.0,0.0,0.0,1.0330782401,0.3013144867,1.0761231667,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 04:00:00,4.45,0.96,4.5523730076,0.0,0.0,0.0,4.45,0.96,4.5523730076,0.9566567221000001,0.27902487730000003,0.9965174188,0.0,0.0,0.0,0.9566567221000001,0.27902487730000003,0.9965174188,3.24,0.27,3.2512305363,0.0,0.0,0.0,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 04:30:00,4.82,1.0,4.9226415673,0.0,0.0,0.0,4.82,1.0,4.9226415673,0.91165322,0.2658988558,0.9496387709,0.0,0.0,0.0,0.91165322,0.2658988558,0.9496387709,2.62144,0.28792,2.6372041256000003,0.06144000000000001,0.017920000000000002,0.064,2.56,0.27,2.5741989045,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 05:00:00,4.54,0.84,4.6170553386,0.0,0.0,0.0,4.54,0.84,4.6170553386,0.9897338487,0.2886723726,1.0309727591,0.0,0.0,0.0,0.9897338487,0.2886723726,1.0309727591,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 05:30:00,4.54,0.92,4.6322780573,0.0,0.0,0.0,4.54,0.92,4.6322780573,1.0313768951,0.3008182611,1.0743509324,0.0,0.0,0.0,1.0313768951,0.3008182611,1.0743509324,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 06:00:00,4.49,0.58,4.5273060422,0.0,0.0,0.0,4.49,0.58,4.5273060422,1.1689064958,0.3409310613,1.2176109331,0.0,0.0,0.0,1.1689064958,0.3409310613,1.2176109331,3.59,0.32,3.6042336217,0.0,0.0,0.0,3.59,0.32,3.6042336217,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 06:30:00,5.68,1.02,5.7708578218,0.0,0.0,0.0,5.68,1.02,5.7708578218,1.3387117687,0.3904575992,1.3944914257,0.0,0.0,0.0,1.3387117687,0.3904575992,1.3944914257,4.11,0.45,4.1345616454,0.0,0.0,0.0,4.11,0.45,4.1345616454,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 07:00:00,6.96,1.42,7.1033794774,0.0,0.0,0.0,6.96,1.42,7.1033794774,1.5605372615,0.4551567013,1.6255596474,0.0,0.0,0.0,1.5605372615,0.4551567013,1.6255596474,4.97,0.51,4.9960984778,0.0,0.0,0.0,4.97,0.51,4.9960984778,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 07:30:00,8.25,1.83,8.4505266108,0.0,0.0,0.0,8.25,1.83,8.4505266108,1.8885503276,0.5508271789,1.9672399246,0.0,0.0,0.0,1.8885503276,0.5508271789,1.9672399246,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 08:00:00,8.72,2.12,8.9740069088,0.0,0.0,0.0,8.72,2.12,8.9740069088,2.0562224344,0.5997315434,2.1418983691,0.0,0.0,0.0,2.0562224344,0.5997315434,2.1418983691,5.59352,0.7843600000000001,5.6482463296,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.51,0.76,5.562166844,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 08:30:00,9.27,2.2800000000000002,9.5462715235,0.0,0.0,0.0,9.27,2.2800000000000002,9.5462715235,2.0141483984,0.5874599495,2.0980712483,0.0,0.0,0.0,2.0141483984,0.5874599495,2.0980712483,6.01,0.76,6.0578626594,0.0,0.0,0.0,6.01,0.76,6.0578626594,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 09:00:00,8.46,1.72,8.6330759292,0.0,0.0,0.0,8.46,1.72,8.6330759292,1.9793017532000001,0.5772963447,2.0617726596,0.0,0.0,0.0,1.9793017532000001,0.5772963447,2.0617726596,6.33,0.76,6.3754607677,0.0,0.0,0.0,6.33,0.76,6.3754607677,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 09:30:00,8.7,1.72,8.8683933156,0.0,0.0,0.0,8.7,1.72,8.8683933156,2.017701569,0.588496291,2.1017724677,0.0,0.0,0.0,2.017701569,0.588496291,2.1017724677,6.13,0.93,6.2001451596,0.0,0.0,0.0,6.13,0.93,6.2001451596,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 10:00:00,8.54,1.49,8.6690080171,0.0,0.0,0.0,8.54,1.49,8.6690080171,1.9792954346,0.5772945018,2.0617660778,0.0,0.0,0.0,1.9792954346,0.5772945018,2.0617660778,6.21,0.93,6.2792515478,0.0,0.0,0.0,6.21,0.93,6.2792515478,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 10:30:00,8.36,1.31,8.4620151264,0.0,0.0,0.0,8.36,1.31,8.4620151264,1.9499618656000002,0.5687388775000001,2.0312102766,0.0,0.0,0.0,1.9499618656000002,0.5687388775000001,2.0312102766,6.64,0.92,6.7034319568,0.0,0.0,0.0,6.64,0.92,6.7034319568,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 11:00:00,8.72,1.9,8.9245952289,0.0,0.0,0.0,8.72,1.9,8.9245952289,1.8616259442,0.5429742337,1.9391936918,0.0,0.0,0.0,1.8616259442,0.5429742337,1.9391936918,6.05,0.96,6.1256917977,0.0,0.0,0.0,6.05,0.96,6.1256917977,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 11:30:00,9.34,2.41,9.6459162343,0.0,0.0,0.0,9.34,2.41,9.6459162343,1.8122940887999999,0.5285857759,1.8878063425,0.0,0.0,0.0,1.8122940887999999,0.5285857759,1.8878063425,6.05,1.0,6.1320877358,0.0,0.0,0.0,6.05,1.0,6.1320877358,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 12:00:00,9.32,2.48,9.6443143872,0.0,0.0,0.0,9.32,2.48,9.6443143872,1.7882225178,0.5215649010000001,1.8627317893000002,0.0,0.0,0.0,1.7882225178,0.5215649010000001,1.8627317893000002,6.35,0.92,6.4162995566,0.0,0.0,0.0,6.35,0.92,6.4162995566,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 12:30:00,9.54,2.61,9.8905864336,0.0,0.0,0.0,9.54,2.61,9.8905864336,1.7704089433,0.5163692751,1.8441759826,0.0,0.0,0.0,1.7704089433,0.5163692751,1.8441759826,5.97,0.92,6.0404718359,0.0,0.0,0.0,5.97,0.92,6.0404718359,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 13:00:00,8.97,2.33,9.2676750051,0.0,0.0,0.0,8.97,2.33,9.2676750051,1.7850935195000002,0.5206522765,1.8594724161,0.0,0.0,0.0,1.7850935195000002,0.5206522765,1.8594724161,5.77,0.87,5.8352206471,0.0,0.0,0.0,5.77,0.87,5.8352206471,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 13:30:00,8.35,2.03,8.5932182563,0.0,0.0,0.0,8.35,2.03,8.5932182563,1.7199563817999999,0.5016539447,1.7916212310000001,0.0,0.0,0.0,1.7199563817999999,0.5016539447,1.7916212310000001,6.11,0.77,6.1583276951,0.0,0.0,0.0,6.11,0.77,6.1583276951,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 14:00:00,8.07,1.6099999999999999,8.2290339652,0.0,0.0,0.0,8.07,1.6099999999999999,8.2290339652,1.6704464438,0.4872135461,1.740048379,0.0,0.0,0.0,1.6704464438,0.4872135461,1.740048379,5.99,0.8200000000000001,6.0458663564,0.0,0.0,0.0,5.99,0.8200000000000001,6.0458663564,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 14:30:00,8.17,1.6099999999999999,8.3271243536,0.0,0.0,0.0,8.17,1.6099999999999999,8.3271243536,1.6080829707,0.46902419980000004,1.6750864278000002,0.0,0.0,0.0,1.6080829707,0.46902419980000004,1.6750864278000002,5.6,0.8200000000000001,5.6597173074,0.0,0.0,0.0,5.6,0.8200000000000001,5.6597173074,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 15:00:00,8.08,1.32,8.1871118229,0.0,0.0,0.0,8.08,1.32,8.1871118229,1.7071178114999999,0.4979093617,1.7782477203,0.0,0.0,0.0,1.7071178114999999,0.4979093617,1.7782477203,5.97,0.8200000000000001,6.0260517754,0.0,0.0,0.0,5.97,0.8200000000000001,6.0260517754,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 15:30:00,8.13,1.32,8.2364616189,0.0,0.0,0.0,8.13,1.32,8.2364616189,1.7563297813,0.5122628529000001,1.8295101888,0.0,0.0,0.0,1.7563297813,0.5122628529000001,1.8295101888,6.24,0.86,6.2989840451,0.0,0.0,0.0,6.24,0.86,6.2989840451,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 16:00:00,8.55,1.6400000000000001,8.7058658386,0.0,0.0,0.0,8.55,1.6400000000000001,8.7058658386,1.9024319527,0.5548759862,1.9816999507,0.0,0.0,0.0,1.9024319527,0.5548759862,1.9816999507,5.89,0.9,5.9583638694,0.0,0.0,0.0,5.89,0.9,5.9583638694,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 16:30:00,9.14,2.16,9.3917623479,0.0,0.0,0.0,9.14,2.16,9.3917623479,2.1348165261,0.6226548201000001,2.2237672147,0.0,0.0,0.0,2.1348165261,0.6226548201000001,2.2237672147,5.9475999999999996,0.7268,5.9918431221,0.057600000000000005,0.016800000000000002,0.06,5.89,0.71,5.9326385361,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 17:00:00,9.22,1.92,9.4177916732,0.0,0.0,0.0,9.22,1.92,9.4177916732,2.2583105293,0.6586739044000001,2.3524068013,0.0,0.0,0.0,2.2583105293,0.6586739044000001,2.3524068013,6.2,0.54,6.2234716999,0.0,0.0,0.0,6.2,0.54,6.2234716999,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 17:30:00,8.83,1.83,9.0176382717,0.0,0.0,0.0,8.83,1.83,9.0176382717,2.2414236159,0.6537485546,2.3348162665,0.0,0.0,0.0,2.2414236159,0.6537485546,2.3348162665,5.96,0.46,5.9777253199,0.0,0.0,0.0,5.96,0.46,5.9777253199,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 18:00:00,7.92,1.42,8.046291071,0.0,0.0,0.0,7.92,1.42,8.046291071,2.2683983812,0.6616161945,2.3629149804000003,0.0,0.0,0.0,2.2683983812,0.6616161945,2.3629149804000003,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 18:30:00,7.79,1.48,7.9293442352,0.0,0.0,0.0,7.79,1.48,7.9293442352,2.1869814069,0.637869577,2.2781056322,0.0,0.0,0.0,2.1869814069,0.637869577,2.2781056322,5.64,0.39,5.6534679622,0.0,0.0,0.0,5.64,0.39,5.6534679622,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 19:00:00,8.33,1.73,8.5077494086,0.0,0.0,0.0,8.33,1.73,8.5077494086,2.1065667497,0.614415302,2.1943403643,0.0,0.0,0.0,2.1065667497,0.614415302,2.1943403643,5.27,0.48,5.2918144336,0.0,0.0,0.0,5.27,0.48,5.2918144336,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 19:30:00,8.33,1.65,8.491843145,0.0,0.0,0.0,8.33,1.65,8.491843145,2.0457862324,0.5966876511,2.1310273255,0.0,0.0,0.0,2.0457862324,0.5966876511,2.1310273255,5.73,0.61,5.7623779814,0.0,0.0,0.0,5.73,0.61,5.7623779814,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 20:00:00,7.06,1.24,7.16806808,0.0,0.0,0.0,7.06,1.24,7.16806808,1.9599494525,0.5716519236000001,2.0416140130000002,0.0,0.0,0.0,1.9599494525,0.5716519236000001,2.0416140130000002,5.69,0.5700000000000001,5.7184788187,0.0,0.0,0.0,5.69,0.5700000000000001,5.7184788187,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 20:30:00,7.01,1.16,7.105328986,0.0,0.0,0.0,7.01,1.16,7.105328986,1.8635993182,0.5435498011000001,1.9412492897,0.0,0.0,0.0,1.8635993182,0.5435498011000001,1.9412492897,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,5.44,0.5700000000000001,5.4697806172,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 21:00:00,6.76,1.27,6.8782628621,0.0,0.0,0.0,6.76,1.27,6.8782628621,1.8652170259,0.5440216326,1.9429344020000001,0.0,0.0,0.0,1.8652170259,0.5440216326,1.9429344020000001,5.18,0.51,5.205045629,0.0,0.0,0.0,5.18,0.51,5.205045629,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 21:30:00,6.5,1.05,6.5842615379,0.0,0.0,0.0,6.5,1.05,6.5842615379,1.6846260371000001,0.4913492608,1.7548187886000002,0.0,0.0,0.0,1.6846260371000001,0.4913492608,1.7548187886000002,4.85,0.47000000000000003,4.8727199796,0.0,0.0,0.0,4.85,0.47000000000000003,4.8727199796,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 22:00:00,6.02,0.71,6.0617241772,0.0,0.0,0.0,6.02,0.71,6.0617241772,1.5687290581000002,0.4575459753,1.6340927689,0.0,0.0,0.0,1.5687290581000002,0.4575459753,1.6340927689,4.41,0.34,4.4230871572,0.0,0.0,0.0,4.41,0.34,4.4230871572,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 22:30:00,5.49,0.39,5.5038350266,0.0,0.0,0.0,5.49,0.39,5.5038350266,1.5106254323,0.4405990844,1.5735681587,0.0,0.0,0.0,1.5106254323,0.4405990844,1.5735681587,4.18,0.37,4.1963436466,0.0,0.0,0.0,4.18,0.37,4.1963436466,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 23:00:00,5.35,0.74,5.4009351042,0.0,0.0,0.0,5.35,0.74,5.4009351042,1.280109811,0.3733653616,1.3334477198,0.0,0.0,0.0,1.280109811,0.3733653616,1.3334477198,3.98,0.39,3.9990623901,0.0,0.0,0.0,3.98,0.39,3.9990623901,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 23:30:00,5.24,1.07,5.3481305145,0.0,0.0,0.0,5.24,1.07,5.3481305145,1.166862953,0.34033502790000003,1.2154822427,0.0,0.0,0.0,1.166862953,0.34033502790000003,1.2154822427,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 00:00:00,4.9,1.12,5.0263704599,0.0,0.0,0.0,4.9,1.12,5.0263704599,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,3.54,0.26,3.5495351808,0.0,0.0,0.0,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 00:30:00,5.08,1.21,5.2221164292,0.0,0.0,0.0,5.08,1.21,5.2221164292,1.1005214718,0.3209854293,1.1463765331,0.0,0.0,0.0,1.1005214718,0.3209854293,1.1463765331,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 01:00:00,5.7,1.37,5.8623288888000005,0.0,0.0,0.0,5.7,1.37,5.8623288888000005,1.2550744993,0.3660633956,1.3073692701000001,0.0,0.0,0.0,1.2550744993,0.3660633956,1.3073692701000001,3.59,0.24,3.5980133407,0.0,0.0,0.0,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 01:30:00,5.76,1.37,5.9206840821,0.0,0.0,0.0,5.76,1.37,5.9206840821,1.2373019952,0.3608797486,1.288856245,0.0,0.0,0.0,1.2373019952,0.3608797486,1.288856245,3.61,0.24,3.6179690435,0.0,0.0,0.0,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 02:00:00,5.37,1.13,5.4876042131,0.0,0.0,0.0,5.37,1.13,5.4876042131,1.2046260946,0.3513492776,1.2548188486,0.0,0.0,0.0,1.2046260946,0.3513492776,1.2548188486,3.73,0.34,3.7454639232,0.0,0.0,0.0,3.73,0.34,3.7454639232,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 02:30:00,5.08,0.71,5.1293761804,0.0,0.0,0.0,5.08,0.71,5.1293761804,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,3.66,0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,0.0,0.0,0.0
