Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-10 03:00:00,4.92,0.76,4.9783531414,0.0,0.0,0.0,4.92,0.76,4.9783531414,1.1409440458,0.33277534670000003,1.1884833811,0.0,0.0,0.0,1.1409440458,0.33277534670000003,1.1884833811,3.1,0.30000000000000004,3.1144823005,0.0,0.0,0.0,3.1,0.30000000000000004,3.1144823005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 03:30:00,4.69,0.41000000000000003,4.7078869995,0.0,0.0,0.0,4.69,0.41000000000000003,4.7078869995,1.0774187962,0.3142471489,1.122311246,0.0,0.0,0.0,1.0774187962,0.3142471489,1.122311246,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 04:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,0.9957241395,0.29041954070000003,1.0372126454,0.0,0.0,0.0,0.9957241395,0.29041954070000003,1.0372126454,3.25,0.25,3.2596012026,0.0,0.0,0.0,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 04:30:00,4.73,0.66,4.7758245361,0.0,0.0,0.0,4.73,0.66,4.7758245361,0.9255150582,0.269941892,0.9640781856,0.0,0.0,0.0,0.9255150582,0.269941892,0.9640781856,2.98776,0.30768,3.0035606869,0.19776000000000002,0.05768,0.20600000000000002,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 05:00:00,5.24,1.02,5.3383518056,0.0,0.0,0.0,5.24,1.02,5.3383518056,1.0080489143,0.2940142667,1.0500509523,0.0,0.0,0.0,1.0080489143,0.2940142667,1.0500509523,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 05:30:00,5.65,1.26,5.7887908928,0.0,0.0,0.0,5.65,1.26,5.7887908928,1.1085451625,0.3233256724,1.1547345443,0.0,0.0,0.0,1.1085451625,0.3233256724,1.1547345443,3.68,0.34,3.6956731457,0.0,0.0,0.0,3.68,0.34,3.6956731457,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 06:00:00,4.96,0.84,5.0306262036,0.0,0.0,0.0,4.96,0.84,5.0306262036,1.2271832158,0.3579284379,1.2783158498,0.0,0.0,0.0,1.2271832158,0.3579284379,1.2783158498,3.89,0.38,3.9085163426,0.0,0.0,0.0,3.89,0.38,3.9085163426,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 06:30:00,6.23,1.22,6.3483304892,0.0,0.0,0.0,6.23,1.22,6.3483304892,1.3863288106,0.4043459031,1.4440925111,0.0,0.0,0.0,1.3863288106,0.4043459031,1.4440925111,4.3032,0.5776,4.3417913354,0.1632,0.0476,0.17,4.14,0.53,4.173787249,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 07:00:00,7.72,1.7000000000000002,7.9049604680000005,0.0,0.0,0.0,7.72,1.7000000000000002,7.9049604680000005,1.5851866446,0.46234610470000004,1.6512360882000001,0.0,0.0,0.0,1.5851866446,0.46234610470000004,1.6512360882000001,5.03,0.61,5.0668530667,0.0,0.0,0.0,5.03,0.61,5.0668530667,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 07:30:00,8.12,1.99,8.3602930571,0.0,0.0,0.0,8.12,1.99,8.3602930571,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,5.5600000000000005,0.64,5.5967133212,0.0,0.0,0.0,5.5600000000000005,0.64,5.5967133212,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 08:00:00,8.44,2.07,8.6901380887,0.0,0.0,0.0,8.44,2.07,8.6901380887,2.0210392448,0.5894697797,2.1052492133,0.0,0.0,0.0,2.0210392448,0.5894697797,2.1052492133,5.6901600000000006,0.7558800000000001,5.7401459389,0.02016,0.005880000000000001,0.021,5.67,0.75,5.7193880792,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 08:30:00,8.3,1.8399999999999999,8.501505749,0.0,0.0,0.0,8.3,1.8399999999999999,8.501505749,2.0210392448,0.5894697797,2.1052492133,0.0,0.0,0.0,2.0210392448,0.5894697797,2.1052492133,5.99184,0.8251200000000001,6.048385702,0.051840000000000004,0.015120000000000001,0.054,5.94,0.81,5.994972894,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 09:00:00,8.72,2.06,8.9600223214,0.0,0.0,0.0,8.72,2.06,8.9600223214,2.0503292493,0.5980126977,2.1357596347,0.0,0.0,0.0,2.0503292493,0.5980126977,2.1357596347,6.59,0.91,6.652533352,0.0,0.0,0.0,6.59,0.91,6.652533352,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 09:30:00,8.87,1.6600000000000001,9.023995789,0.0,0.0,0.0,8.87,1.6600000000000001,9.023995789,2.0521293628,0.5985377308000001,2.1376347529,0.0,0.0,0.0,2.0521293628,0.5985377308000001,2.1376347529,6.45,0.84,6.5044676954,0.0,0.0,0.0,6.45,0.84,6.5044676954,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 10:00:00,9.36,2.37,9.6553870974,0.0,0.0,0.0,9.36,2.37,9.6553870974,2.0333227828,0.5930524783000001,2.1180445654,0.0,0.0,0.0,2.0333227828,0.5930524783000001,2.1180445654,6.0972,0.8596,6.1574962444,0.06720000000000001,0.0196,0.07,6.03,0.84,6.0882263427,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 10:30:00,8.87,1.5,8.9959379722,0.0,0.0,0.0,8.87,1.5,8.9959379722,1.9863276164,0.5793455548,2.069091267,0.0,0.0,0.0,1.9863276164,0.5793455548,2.069091267,6.42,0.88,6.4800308641,0.0,0.0,0.0,6.42,0.88,6.4800308641,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 11:00:00,8.89,1.45,9.0074746738,0.0,0.0,0.0,8.89,1.45,9.0074746738,2.0436844927,0.5960746437000001,2.1288380132,0.0,0.0,0.0,2.0436844927,0.5960746437000001,2.1288380132,6.58,0.93,6.6453969031,0.0,0.0,0.0,6.58,0.93,6.6453969031,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 11:30:00,8.72,1.57,8.8602088012,0.0,0.0,0.0,8.72,1.57,8.8602088012,1.9811949817,0.5778485363,2.0637447725999998,0.0,0.0,0.0,1.9811949817,0.5778485363,2.0637447725999998,6.18,0.97,6.2556614359000005,0.0,0.0,0.0,6.18,0.97,6.2556614359000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 12:00:00,8.28,1.46,8.4077345343,0.0,0.0,0.0,8.28,1.46,8.4077345343,1.9374596734,0.5650924048,2.0181871598,0.0,0.0,0.0,1.9374596734,0.5650924048,2.0181871598,6.31,0.97,6.3841209262,0.0,0.0,0.0,6.31,0.97,6.3841209262,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 12:30:00,8.68,1.96,8.898539206,0.0,0.0,0.0,8.68,1.96,8.898539206,1.9916631088,0.5809017401000001,2.0746490717,0.0,0.0,0.0,1.9916631088,0.5809017401000001,2.0746490717,6.82,1.01,6.8943817707,0.0,0.0,0.0,6.82,1.01,6.8943817707,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 13:00:00,8.8,2.01,9.0266328163,0.0,0.0,0.0,8.8,2.01,9.0266328163,1.9916631088,0.5809017401000001,2.0746490717,0.0,0.0,0.0,1.9916631088,0.5809017401000001,2.0746490717,6.4,0.99,6.4761176642,0.0,0.0,0.0,6.4,0.99,6.4761176642,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 13:30:00,9.21,2.04,9.4332232031,0.0,0.0,0.0,9.21,2.04,9.4332232031,1.9009597372,0.55444659,1.9801663929000002,0.0,0.0,0.0,1.9009597372,0.55444659,1.9801663929000002,6.31,0.91,6.375280386,0.0,0.0,0.0,6.31,0.91,6.375280386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 14:00:00,9.56,2.32,9.8374793519,0.0,0.0,0.0,9.56,2.32,9.8374793519,1.8662557576,0.544324596,1.9440164141,0.0,0.0,0.0,1.8662557576,0.544324596,1.9440164141,6.61,0.9400000000000001,6.676503576,0.0,0.0,0.0,6.61,0.9400000000000001,6.676503576,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 14:30:00,9.42,2.22,9.6780576564,0.0,0.0,0.0,9.42,2.22,9.6780576564,1.8385869526,0.5362545278,1.9151947423000002,0.0,0.0,0.0,1.8385869526,0.5362545278,1.9151947423000002,6.17,0.96,6.2442373433,0.0,0.0,0.0,6.17,0.96,6.2442373433,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 15:00:00,9.09,2.15,9.3408029633,0.0,0.0,0.0,9.09,2.15,9.3408029633,1.8937785714,0.5523520833000001,1.9726860119,0.0,0.0,0.0,1.8937785714,0.5523520833000001,1.9726860119,6.3,0.92,6.3668202425,0.0,0.0,0.0,6.3,0.92,6.3668202425,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 15:30:00,8.86,2.19,9.1266477964,0.0,0.0,0.0,8.86,2.19,9.1266477964,1.9239699629,0.5611579058,2.004135378,0.0,0.0,0.0,1.9239699629,0.5611579058,2.004135378,6.49,0.87,6.5480531458,0.0,0.0,0.0,6.49,0.87,6.5480531458,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 16:00:00,8.25,1.62,8.4075501783,0.0,0.0,0.0,8.25,1.62,8.4075501783,2.0001911173,0.5833890759,2.0835324138,0.0,0.0,0.0,2.0001911173,0.5833890759,2.0835324138,6.36,0.8,6.4101170036,0.0,0.0,0.0,6.36,0.8,6.4101170036,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 16:30:00,8.25,1.08,8.3203906158,0.0,0.0,0.0,8.25,1.08,8.3203906158,2.1926943479,0.6395358515,2.2840566124,0.0,0.0,0.0,2.1926943479,0.6395358515,2.2840566124,5.9936,0.6948000000000001,6.0337374819,0.15360000000000001,0.0448,0.16,5.84,0.65,5.8760616062,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 17:00:00,8.56,0.97,8.6147838046,0.0,0.0,0.0,8.56,0.97,8.6147838046,2.3583475207999998,0.6878513602,2.4566120009,0.0,0.0,0.0,2.3583475207999998,0.6878513602,2.4566120009,5.94416,0.6978800000000001,5.9849874352,0.16416,0.047880000000000006,0.171,5.78,0.65,5.8164336152,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 17:30:00,8.44,1.12,8.5139884895,0.0,0.0,0.0,8.44,1.12,8.5139884895,2.2500209617999998,0.6562561139,2.3437718352,0.0,0.0,0.0,2.2500209617999998,0.6562561139,2.3437718352,5.55792,0.5585600000000001,5.5859165765,0.09792000000000001,0.028560000000000002,0.10200000000000001,5.46,0.53,5.4856631322,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 18:00:00,7.7,1.33,7.8140194522,0.0,0.0,0.0,7.7,1.33,7.8140194522,2.2384645526,0.6528854945,2.3317339089,0.0,0.0,0.0,2.2384645526,0.6528854945,2.3317339089,5.48,0.59,5.5116694386,0.0,0.0,0.0,5.48,0.59,5.5116694386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 18:30:00,7.84,1.24,7.9374555117,0.0,0.0,0.0,7.84,1.24,7.9374555117,2.1573919377,0.6292393152,2.2472832685,0.0,0.0,0.0,2.1573919377,0.6292393152,2.2472832685,5.67,0.55,5.6966130288,0.0,0.0,0.0,5.67,0.55,5.6966130288,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 19:00:00,8.07,1.58,8.223217132,0.0,0.0,0.0,8.07,1.58,8.223217132,2.1013483162,0.6128932589,2.188904496,0.0,0.0,0.0,2.1013483162,0.6128932589,2.188904496,5.54,0.58,5.5702782695,0.0,0.0,0.0,5.54,0.58,5.5702782695,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 19:30:00,8.11,1.62,8.2702176513,0.0,0.0,0.0,8.11,1.62,8.2702176513,1.9741230598000001,0.5757858924,2.0563781873,0.0,0.0,0.0,1.9741230598000001,0.5757858924,2.0563781873,5.12,0.66,5.1623637997,0.0,0.0,0.0,5.12,0.66,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 20:00:00,7.98,1.52,8.123472164,0.0,0.0,0.0,7.98,1.52,8.123472164,1.8786201062,0.5479308643,1.9568959439,0.0,0.0,0.0,1.8786201062,0.5479308643,1.9568959439,5.04,0.7000000000000001,5.0883789167,0.0,0.0,0.0,5.04,0.7000000000000001,5.0883789167,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 20:30:00,7.48,1.56,7.6409423503,0.0,0.0,0.0,7.48,1.56,7.6409423503,1.8552010056000001,0.5411002933,1.9325010475000002,0.0,0.0,0.0,1.8552010056000001,0.5411002933,1.9325010475000002,4.85,0.68,4.8974381058,0.0,0.0,0.0,4.85,0.68,4.8974381058,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 21:00:00,6.74,1.21,6.8477514558,0.0,0.0,0.0,6.74,1.21,6.8477514558,1.8628317841,0.543325937,1.9404497751,0.0,0.0,0.0,1.8628317841,0.543325937,1.9404497751,4.72,0.6000000000000001,4.7579827658,0.0,0.0,0.0,4.72,0.6000000000000001,4.7579827658,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 21:30:00,6.11,0.8300000000000001,6.1661170926,0.0,0.0,0.0,6.11,0.8300000000000001,6.1661170926,1.6929129441000001,0.4937662754,1.7634509835,0.0,0.0,0.0,1.6929129441000001,0.4937662754,1.7634509835,4.62,0.52,4.6491719693,0.0,0.0,0.0,4.62,0.52,4.6491719693,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 22:00:00,5.85,0.8300000000000001,5.9085869715,0.0,0.0,0.0,5.85,0.8300000000000001,5.9085869715,1.6457230674,0.4800025613,1.7142948619,0.0,0.0,0.0,1.6457230674,0.4800025613,1.7142948619,3.8200000000000003,0.45,3.8464139143000002,0.0,0.0,0.0,3.8200000000000003,0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 22:30:00,5.5,0.42,5.5160130529,0.0,0.0,0.0,5.5,0.42,5.5160130529,1.448973458,0.4226172586,1.509347352,0.0,0.0,0.0,1.448973458,0.4226172586,1.509347352,3.63,0.45,3.6577862157,0.0,0.0,0.0,3.63,0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 23:00:00,5.47,0.68,5.5121048611,0.0,0.0,0.0,5.47,0.68,5.5121048611,1.2912300761,0.3766087722,1.3450313292,0.0,0.0,0.0,1.2912300761,0.3766087722,1.3450313292,3.89,0.42,3.912607826,0.0,0.0,0.0,3.89,0.42,3.912607826,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 23:30:00,5.74,1.29,5.8831709137,0.0,0.0,0.0,5.74,1.29,5.8831709137,1.2047690927,0.3513909854,1.2549678049,0.0,0.0,0.0,1.2047690927,0.3513909854,1.2549678049,3.2,0.46,3.2328934409,0.0,0.0,0.0,3.2,0.46,3.2328934409,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 00:00:00,4.99,1.11,5.1119663536,0.0,0.0,0.0,4.99,1.11,5.1119663536,1.1365257367,0.3314866732,1.1838809757,0.0,0.0,0.0,1.1365257367,0.3314866732,1.1838809757,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 00:30:00,5.5,1.1400000000000001,5.6169030613,0.0,0.0,0.0,5.5,1.1400000000000001,5.6169030613,1.0977775708,0.3201851248,1.1435183029,0.0,0.0,0.0,1.0977775708,0.3201851248,1.1435183029,3.61,0.44,3.6367155512,0.0,0.0,0.0,3.61,0.44,3.6367155512,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 01:00:00,5.59,1.01,5.6805105404,0.0,0.0,0.0,5.59,1.01,5.6805105404,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.22,0.31,3.2348879424,0.0,0.0,0.0,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 01:30:00,5.8,1.17,5.9168319226,0.0,0.0,0.0,5.8,1.17,5.9168319226,1.211866455,0.3534610494,1.2623608906000001,0.0,0.0,0.0,1.211866455,0.3534610494,1.2623608906000001,3.1059200000000002,0.26756,3.1174231987,0.025920000000000002,0.007560000000000001,0.027,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 02:00:00,5.4,1.01,5.4936417794,0.0,0.0,0.0,5.4,1.01,5.4936417794,1.2097440969,0.3528420283,1.2601501009,0.0,0.0,0.0,1.2097440969,0.3528420283,1.2601501009,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 02:30:00,5.33,0.93,5.4105267766,0.0,0.0,0.0,5.33,0.93,5.4105267766,1.1263296385000001,0.32851281120000003,1.1732600401,0.0,0.0,0.0,1.1263296385000001,0.32851281120000003,1.1732600401,3.26,0.26,3.270351663,0.0,0.0,0.0,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 03:00:00,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,1.0791292864,0.3147460419,1.1240930067,0.0,0.0,0.0,1.0791292864,0.3147460419,1.1240930067,2.96064,0.29852,2.9756517605,0.20064,0.05852,0.209,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 03:30:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,1.0018926791,0.2922186981,1.0436382074,0.0,0.0,0.0,1.0018926791,0.2922186981,1.0436382074,2.89776,0.29268000000000005,2.9125031502,0.07776000000000001,0.022680000000000002,0.081,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 04:00:00,4.38,0.33,4.3924139149,0.0,0.0,0.0,4.38,0.33,4.3924139149,0.9339017314,0.27238800500000004,0.9728143035000001,0.0,0.0,0.0,0.9339017314,0.27238800500000004,0.9728143035000001,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 04:30:00,4.85,0.67,4.8960596402,0.0,0.0,0.0,4.85,0.67,4.8960596402,0.9679474209000001,0.2823179978,1.0082785634,0.0,0.0,0.0,0.9679474209000001,0.2823179978,1.0082785634,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 05:00:00,5.14,0.79,5.2003557571,0.0,0.0,0.0,5.14,0.79,5.2003557571,0.9654068765,0.2815770056,1.005632163,0.0,0.0,0.0,0.9654068765,0.2815770056,1.005632163,2.924,0.312,2.9405985785,0.14400000000000002,0.042,0.15,2.7800000000000002,0.27,2.7930807364,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 05:30:00,5.12,0.79,5.1805887696,0.0,0.0,0.0,5.12,0.79,5.1805887696,1.1095167183,0.3236090428,1.1557465816,0.0,0.0,0.0,1.1095167183,0.3236090428,1.1557465816,3.2332,0.29760000000000003,3.2468674134,0.1632,0.0476,0.17,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 06:00:00,4.83,0.59,4.8659017664,0.0,0.0,0.0,4.83,0.59,4.8659017664,1.2133365088,0.3538898151,1.2638921967,0.0,0.0,0.0,1.2133365088,0.3538898151,1.2638921967,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 06:30:00,5.79,0.9500000000000001,5.8674185124000005,0.0,0.0,0.0,5.79,0.9500000000000001,5.8674185124000005,1.3919070673,0.4059728946,1.4499031951,0.0,0.0,0.0,1.3919070673,0.4059728946,1.4499031951,4.1908,0.4944,4.2198620831,0.22080000000000002,0.0644,0.23,3.9699999999999998,0.43,3.9932192527,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 07:00:00,7.03,1.37,7.1622482504,0.0,0.0,0.0,7.03,1.37,7.1622482504,1.5779313194,0.4602299681,1.6436784577,0.0,0.0,0.0,1.5779313194,0.4602299681,1.6436784577,4.67608,0.52844,4.7058445576,0.16608,0.048440000000000004,0.17300000000000001,4.51,0.48,4.5354713096,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 07:30:00,7.7,1.54,7.8524900509,0.0,0.0,0.0,7.7,1.54,7.8524900509,1.8561570977000001,0.5413791535,1.9334969766999999,0.0,0.0,0.0,1.8561570977000001,0.5413791535,1.9334969766999999,5.46,0.61,5.4939694211,0.0,0.0,0.0,5.46,0.61,5.4939694211,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 08:00:00,7.79,1.58,7.9486162318,0.0,0.0,0.0,7.79,1.58,7.9486162318,2.0473746754,0.597150947,2.1326819536,0.0,0.0,0.0,2.0473746754,0.597150947,2.1326819536,5.82,0.78,5.8720354222,0.0,0.0,0.0,5.82,0.78,5.8720354222,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 08:30:00,8.67,1.9300000000000002,8.8822181914,0.0,0.0,0.0,8.67,1.9300000000000002,8.8822181914,2.0629300436,0.6016879294,2.1488854621,0.0,0.0,0.0,2.0629300436,0.6016879294,2.1488854621,5.89456,0.8700800000000001,5.9584290547,0.03456,0.01008,0.036000000000000004,5.86,0.86,5.9227696224,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 09:00:00,8.85,1.85,9.0412941552,0.0,0.0,0.0,8.85,1.85,9.0412941552,1.9723853002,0.5752790459,2.054568021,0.0,0.0,0.0,1.9723853002,0.5752790459,2.054568021,6.03,0.89,6.0953260782,0.0,0.0,0.0,6.03,0.89,6.0953260782,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 09:30:00,9.21,2.12,9.4508465229,0.0,0.0,0.0,9.21,2.12,9.4508465229,2.0124350814,0.5869602321,2.0962865432,0.0,0.0,0.0,2.0124350814,0.5869602321,2.0962865432,6.54,0.9400000000000001,6.607208185,0.0,0.0,0.0,6.54,0.9400000000000001,6.607208185,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 10:00:00,8.92,1.8,9.0998021957,0.0,0.0,0.0,8.92,1.8,9.0998021957,2.0421597337,0.5956299223,2.1272497226000002,0.0,0.0,0.0,2.0421597337,0.5956299223,2.1272497226000002,6.07,0.9400000000000001,6.1423529693,0.0,0.0,0.0,6.07,0.9400000000000001,6.1423529693,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 10:30:00,8.71,1.3,8.8064805683,0.0,0.0,0.0,8.71,1.3,8.8064805683,1.9392609508,0.5656177773000001,2.0200634905,0.0,0.0,0.0,1.9392609508,0.5656177773000001,2.0200634905,6.04,0.85,6.0995163743,0.0,0.0,0.0,6.04,0.85,6.0995163743,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 11:00:00,8.71,1.46,8.8315174234,0.0,0.0,0.0,8.71,1.46,8.8315174234,1.7698936512999999,0.5162189816,1.8436392201,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,6.28,0.85,6.3372628161,0.0,0.0,0.0,6.28,0.85,6.3372628161,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 11:30:00,8.47,1.43,8.5898661224,0.0,0.0,0.0,8.47,1.43,8.5898661224,1.8709735314,0.5457006133,1.9489307619,0.0,0.0,0.0,1.8709735314,0.5457006133,1.9489307619,5.90968,0.8632400000000001,5.9723949133000005,0.07968,0.02324,0.083,5.83,0.84,5.8902037316,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 12:00:00,8.64,1.73,8.81149817,0.0,0.0,0.0,8.64,1.73,8.81149817,1.8870493462,0.5503893926,1.9656764023000002,0.0,0.0,0.0,1.8870493462,0.5503893926,1.9656764023000002,5.97,0.84,6.0288058519,0.0,0.0,0.0,5.97,0.84,6.0288058519,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 12:30:00,9.39,2.2800000000000002,9.6628411971,0.0,0.0,0.0,9.39,2.2800000000000002,9.6628411971,1.9429453139000001,0.5666923832,2.0239013686,0.0,0.0,0.0,1.9429453139000001,0.5666923832,2.0239013686,6.49,0.86,6.5467320092,0.0,0.0,0.0,6.49,0.86,6.5467320092,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 13:00:00,9.79,2.38,10.0751426789,0.0,0.0,0.0,9.79,2.38,10.0751426789,1.8858358575,0.5500354585,1.9644123516,0.0,0.0,0.0,1.8858358575,0.5500354585,1.9644123516,6.27,0.93,6.3385960591,0.0,0.0,0.0,6.27,0.93,6.3385960591,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 13:30:00,9.74,2.43,10.0385506922,0.0,0.0,0.0,9.74,2.43,10.0385506922,1.8874886497,0.5505175228,1.9661340101,0.0,0.0,0.0,1.8874886497,0.5505175228,1.9661340101,5.9,0.86,5.9623485306,0.0,0.0,0.0,5.9,0.86,5.9623485306,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 14:00:00,9.68,2.37,9.965906883,0.0,0.0,0.0,9.68,2.37,9.965906883,1.8561570977000001,0.5413791535,1.9334969766999999,0.0,0.0,0.0,1.8561570977000001,0.5413791535,1.9334969766999999,6.18,0.9,6.2451901492,0.0,0.0,0.0,6.18,0.9,6.2451901492,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 14:30:00,9.29,2.32,9.5753067836,0.0,0.0,0.0,9.29,2.32,9.5753067836,1.7824355835999999,0.5198770452,1.8567037329,0.0,0.0,0.0,1.7824355835999999,0.5198770452,1.8567037329,6.5,0.9500000000000001,6.5690562488,0.0,0.0,0.0,6.5,0.9500000000000001,6.5690562488,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 15:00:00,9.23,2.27,9.5050407679,0.0,0.0,0.0,9.23,2.27,9.5050407679,1.8434126401,0.53766202,1.9202215001,0.0,0.0,0.0,1.8434126401,0.53766202,1.9202215001,6.41,0.92,6.4756852919,0.0,0.0,0.0,6.41,0.92,6.4756852919,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 15:30:00,8.81,1.92,9.0167898944,0.0,0.0,0.0,8.81,1.92,9.0167898944,1.82435731,0.5321042154,1.9003721979,0.0,0.0,0.0,1.82435731,0.5321042154,1.9003721979,6.03,0.8300000000000001,6.0868546886,0.0,0.0,0.0,6.03,0.8300000000000001,6.0868546886,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 16:00:00,8.52,1.65,8.6783005249,0.0,0.0,0.0,8.52,1.65,8.6783005249,1.9146699309000001,0.5584453965,1.9944478447,0.0,0.0,0.0,1.9146699309000001,0.5584453965,1.9944478447,6.35,0.92,6.4162995566,0.0,0.0,0.0,6.35,0.92,6.4162995566,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 16:30:00,8.95,1.49,9.0731802583,0.0,0.0,0.0,8.95,1.49,9.0731802583,2.1761236931,0.6347027438,2.2667955136,0.0,0.0,0.0,2.1761236931,0.6347027438,2.2667955136,6.08056,0.7730800000000001,6.1295075332,0.25056,0.07308,0.261,5.83,0.7000000000000001,5.8718736362,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 17:00:00,8.78,1.24,8.8671303137,0.0,0.0,0.0,8.78,1.24,8.8671303137,2.3333905255,0.6805722366,2.4306151307,0.0,0.0,0.0,2.3333905255,0.6805722366,2.4306151307,6.09472,0.69596,6.1343273633,0.29472000000000004,0.08596000000000001,0.307,5.8,0.61,5.831989369,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 17:30:00,8.45,1.24,8.5404976436,0.0,0.0,0.0,8.45,1.24,8.5404976436,2.3273192578,0.6788014502,2.4242908936,0.0,0.0,0.0,2.3273192578,0.6788014502,2.4242908936,5.9192,0.6456000000000001,5.9543033178,0.2592,0.0756,0.27,5.66,0.5700000000000001,5.6886290087999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 18:00:00,7.86,1.12,7.939395443,0.0,0.0,0.0,7.86,1.12,7.939395443,2.183905451,0.6369724232,2.2749015114,0.0,0.0,0.0,2.183905451,0.6369724232,2.2749015114,5.61304,0.48172000000000004,5.6336730647,0.14304,0.04172,0.149,5.47,0.44,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 18:30:00,7.97,1.12,8.0483103817,0.0,0.0,0.0,7.97,1.12,8.0483103817,2.1142761771,0.616663885,2.2023710178,0.0,0.0,0.0,2.1142761771,0.616663885,2.2023710178,5.68,0.34,5.6901669571,0.0,0.0,0.0,5.68,0.34,5.6901669571,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 19:00:00,8.42,1.4100000000000001,8.5372419434,0.0,0.0,0.0,8.42,1.4100000000000001,8.5372419434,2.1436049242,0.6252181029,2.232921796,0.0,0.0,0.0,2.1436049242,0.6252181029,2.232921796,5.42,0.51,5.4439415868,0.0,0.0,0.0,5.42,0.51,5.4439415868,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 19:30:00,8.08,1.46,8.210846485,0.0,0.0,0.0,8.08,1.46,8.210846485,2.0614714628,0.60126251,2.1473661071,0.0,0.0,0.0,2.0614714628,0.60126251,2.1473661071,5.2,0.55,5.2290056416,0.0,0.0,0.0,5.2,0.55,5.2290056416,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 20:00:00,8.0,1.42,8.1250476922,0.0,0.0,0.0,8.0,1.42,8.1250476922,1.9898703115,0.5803788409,2.0727815745,0.0,0.0,0.0,1.9898703115,0.5803788409,2.0727815745,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 20:30:00,7.43,1.31,7.5446007184,0.0,0.0,0.0,7.43,1.31,7.5446007184,1.9898703115,0.5803788409,2.0727815745,0.0,0.0,0.0,1.9898703115,0.5803788409,2.0727815745,4.92,0.56,4.9517673613,0.0,0.0,0.0,4.92,0.56,4.9517673613,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 21:00:00,6.47,0.97,6.5423084611,0.0,0.0,0.0,6.47,0.97,6.5423084611,1.8871161895,0.5504088886,1.9657460307,0.0,0.0,0.0,1.8871161895,0.5504088886,1.9657460307,4.92,0.56,4.9517673613,0.0,0.0,0.0,4.92,0.56,4.9517673613,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 21:30:00,5.85,0.49,5.8704854995,0.0,0.0,0.0,5.85,0.49,5.8704854995,1.7336539384,0.5056490654,1.8058895191,0.0,0.0,0.0,1.7336539384,0.5056490654,1.8058895191,4.77,0.51,4.7971866755,0.0,0.0,0.0,4.77,0.51,4.7971866755,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 22:00:00,5.6,0.33,5.6097147878,0.0,0.0,0.0,5.6,0.33,5.6097147878,1.6505973078,0.4814242148,1.7193721957,0.0,0.0,0.0,1.6505973078,0.4814242148,1.7193721957,4.04,0.43,4.0628192182,0.0,0.0,0.0,4.04,0.43,4.0628192182,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 22:30:00,5.46,1.06,5.5619421069,0.0,0.0,0.0,5.46,1.06,5.5619421069,1.4949897524,0.4360386778,1.5572809921,0.0,0.0,0.0,1.4949897524,0.4360386778,1.5572809921,3.79,0.38,3.8090024941,0.0,0.0,0.0,3.79,0.38,3.8090024941,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 23:00:00,5.44,0.9,5.5139459555,0.0,0.0,0.0,5.44,0.9,5.5139459555,1.3062458758,0.3809883804,1.3606727873,0.0,0.0,0.0,1.3062458758,0.3809883804,1.3606727873,3.69,0.32,3.703849349,0.0,0.0,0.0,3.69,0.32,3.703849349,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 23:30:00,5.18,0.88,5.2542173537,0.0,0.0,0.0,5.18,0.88,5.2542173537,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,3.13496,0.30728,3.149983365,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.11,0.30000000000000004,3.1244359491,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 00:00:00,5.51,1.05,5.6091532338,0.0,0.0,0.0,5.51,1.05,5.6091532338,1.1352487302,0.33111421300000005,1.1825507607,0.0,0.0,0.0,1.1352487302,0.33111421300000005,1.1825507607,3.0984,0.31120000000000003,3.1139890815,0.038400000000000004,0.0112,0.04,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 00:30:00,5.32,0.99,5.4113307051,0.0,0.0,0.0,5.32,0.99,5.4113307051,1.1000352782,0.3208436228,1.1458700815,0.0,0.0,0.0,1.1000352782,0.3208436228,1.1458700815,3.1,0.25,3.110064308,0.0,0.0,0.0,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 01:00:00,5.32,0.93,5.4006758836,0.0,0.0,0.0,5.32,0.93,5.4006758836,1.2161174896,0.3547009345,1.2667890517,0.0,0.0,0.0,1.2161174896,0.3547009345,1.2667890517,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 01:30:00,4.54,0.71,4.5951822597,0.0,0.0,0.0,4.54,0.71,4.5951822597,1.2509824253000001,0.36486987400000004,1.3031066930000001,0.0,0.0,0.0,1.2509824253000001,0.36486987400000004,1.3031066930000001,3.17912,0.34016,3.1972664575,0.06912,0.02016,0.07200000000000001,3.11,0.32,3.1264196775,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 02:00:00,5.25,1.01,5.3462697276,0.0,0.0,0.0,5.25,1.01,5.3462697276,1.2531656407,0.36550664520000004,1.3053808757,0.0,0.0,0.0,1.2531656407,0.36550664520000004,1.3053808757,3.14552,0.33036000000000004,3.162820545,0.03552,0.010360000000000001,0.037,3.11,0.32,3.1264196775,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 02:30:00,4.64,0.5700000000000001,4.6748796776,0.0,0.0,0.0,4.64,0.5700000000000001,4.6748796776,1.1661742341,0.3401341516,1.2147648272,0.0,0.0,0.0,1.1661742341,0.3401341516,1.2147648272,3.15176,0.25968,3.1624396911,0.10176,0.02968,0.106,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 03:00:00,4.67,0.24,4.676162957,0.0,0.0,0.0,4.67,0.24,4.676162957,1.1313942659,0.3299899942,1.1785356937,0.0,0.0,0.0,1.1313942659,0.3299899942,1.1785356937,3.0672,0.24960000000000002,3.0773391103,0.06720000000000001,0.0196,0.07,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 03:30:00,5.08,0.49,5.1035771768,0.0,0.0,0.0,5.08,0.49,5.1035771768,1.081793042,0.3155229706,1.1268677521,0.0,0.0,0.0,1.081793042,0.3155229706,1.1268677521,3.00128,0.27704,3.0140392831,0.16128,0.047040000000000005,0.168,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 04:00:00,4.75,0.78,4.8136161043,0.0,0.0,0.0,4.75,0.78,4.8136161043,1.003559106,0.2927047393,1.0453740688,0.0,0.0,0.0,1.003559106,0.2927047393,1.0453740688,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 04:30:00,4.95,0.92,5.0347691109,0.0,0.0,0.0,4.95,0.92,5.0347691109,1.003559106,0.2927047393,1.0453740688,0.0,0.0,0.0,1.003559106,0.2927047393,1.0453740688,2.97784,0.30812,2.9937382985000003,0.26784,0.07812000000000001,0.279,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 05:00:00,4.66,0.88,4.7423622806,0.0,0.0,0.0,4.66,0.88,4.7423622806,1.0000440128,0.2916795037,1.0417125133,0.0,0.0,0.0,1.0000440128,0.2916795037,1.0417125133,3.05728,0.27004,3.0691827251,0.13728,0.040040000000000006,0.14300000000000002,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 05:30:00,5.06,0.93,5.1447546103,0.0,0.0,0.0,5.06,0.93,5.1447546103,1.1078077246,0.3231105863,1.1539663798,0.0,0.0,0.0,1.1078077246,0.3231105863,1.1539663798,3.28552,0.30536,3.299679742,0.15552000000000002,0.045360000000000004,0.162,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 06:00:00,4.79,0.49,4.8149974039,0.0,0.0,0.0,4.79,0.49,4.8149974039,1.2207960221,0.3560655065,1.271662523,0.0,0.0,0.0,1.2207960221,0.3560655065,1.271662523,3.65816,0.31488000000000005,3.6716868058000003,0.18816000000000002,0.054880000000000005,0.196,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 06:30:00,6.04,0.89,6.1052190788,0.0,0.0,0.0,6.04,0.89,6.1052190788,1.4208274383,0.4144080029,1.4800285816,0.0,0.0,0.0,1.4208274383,0.4144080029,1.4800285816,4.2932,0.42760000000000004,4.3144417947,0.1632,0.0476,0.17,4.13,0.38,4.1474449966,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 07:00:00,6.79,1.16,6.8883742639,0.0,0.0,0.0,6.79,1.16,6.8883742639,1.639387087,0.47815456700000003,1.7076948823,0.0,0.0,0.0,1.639387087,0.47815456700000003,1.7076948823,4.89,0.43,4.9088695236,0.0,0.0,0.0,4.89,0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 07:30:00,7.92,1.47,8.0552653588,0.0,0.0,0.0,7.92,1.47,8.0552653588,1.8507504387,0.5398022113000001,1.9278650403,0.0,0.0,0.0,1.8507504387,0.5398022113000001,1.9278650403,5.31,0.52,5.335400641,0.0,0.0,0.0,5.31,0.52,5.335400641,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 08:00:00,8.23,1.28,8.3289435104,0.0,0.0,0.0,8.23,1.28,8.3289435104,2.1261574914,0.6201292683,2.2147473869,0.0,0.0,0.0,2.1261574914,0.6201292683,2.2147473869,5.71304,0.8117200000000001,5.7704172639,0.38304000000000005,0.11172000000000001,0.399,5.33,0.7000000000000001,5.3757697123,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 08:30:00,8.89,1.46,9.0090898541,0.0,0.0,0.0,8.89,1.46,9.0090898541,2.2013063262,0.6420476785,2.2930274231,0.0,0.0,0.0,2.2013063262,0.6420476785,2.2930274231,5.9844800000000005,0.8996400000000001,6.051723143,0.20448000000000002,0.059640000000000006,0.213,5.78,0.84,5.8407191338,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 09:00:00,8.98,1.49,9.1027743024,0.0,0.0,0.0,8.98,1.49,9.1027743024,2.0666109149,0.6027615168,2.152719703,0.0,0.0,0.0,2.0666109149,0.6027615168,2.152719703,6.0528,0.9154,6.1216292766,0.0528,0.0154,0.055,6.0,0.9,6.0671245248,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 09:30:00,9.22,1.85,9.4037705204,0.0,0.0,0.0,9.22,1.85,9.4037705204,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,6.08,0.88,6.1433541327,0.0,0.0,0.0,6.08,0.88,6.1433541327,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 10:00:00,9.25,1.96,9.4553741333,0.0,0.0,0.0,9.25,1.96,9.4553741333,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,6.16,0.88,6.2225396744,0.0,0.0,0.0,6.16,0.88,6.2225396744,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 10:30:00,9.53,2.0,9.7376023743,0.0,0.0,0.0,9.53,2.0,9.7376023743,2.0246790456,0.5905313883000001,2.1090406725,0.0,0.0,0.0,2.0246790456,0.5905313883000001,2.1090406725,6.19,0.85,6.2480877075,0.0,0.0,0.0,6.19,0.85,6.2480877075,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 11:00:00,9.95,2.19,10.1881597946,0.0,0.0,0.0,9.95,2.19,10.1881597946,2.0734104752,0.6047447219000001,2.1598025783,0.0,0.0,0.0,2.0734104752,0.6047447219000001,2.1598025783,6.23,0.91,6.2961099101,0.0,0.0,0.0,6.23,0.91,6.2961099101,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 11:30:00,9.39,2.17,9.6374789235,0.0,0.0,0.0,9.39,2.17,9.6374789235,2.0108236922,0.5864902436,2.0946080127,0.0,0.0,0.0,2.0108236922,0.5864902436,2.0946080127,6.23,0.91,6.2961099101,0.0,0.0,0.0,6.23,0.91,6.2961099101,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 12:00:00,9.3,2.2,9.5566730613,0.0,0.0,0.0,9.3,2.2,9.5566730613,2.0108236922,0.5864902436,2.0946080127,0.0,0.0,0.0,2.0108236922,0.5864902436,2.0946080127,6.36,0.98,6.4350602173,0.0,0.0,0.0,6.36,0.98,6.4350602173,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 12:30:00,9.53,2.12,9.7629554951,0.0,0.0,0.0,9.53,2.12,9.7629554951,2.0178239488,0.5885319851,2.1018999466,0.0,0.0,0.0,2.0178239488,0.5885319851,2.1018999466,6.44,0.98,6.5141384695,0.0,0.0,0.0,6.44,0.98,6.5141384695,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 13:00:00,9.07,1.53,9.1981411166,0.0,0.0,0.0,9.07,1.53,9.1981411166,2.0459064506,0.5967227148,2.1311525527,0.0,0.0,0.0,2.0459064506,0.5967227148,2.1311525527,6.36,0.98,6.4350602173,0.0,0.0,0.0,6.36,0.98,6.4350602173,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 13:30:00,8.71,1.37,8.8170856863,0.0,0.0,0.0,8.71,1.37,8.8170856863,1.9619008779,0.5722210894,2.0436467479,0.0,0.0,0.0,1.9619008779,0.5722210894,2.0436467479,6.42,0.9,6.4827771827,0.0,0.0,0.0,6.42,0.9,6.4827771827,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 14:00:00,8.82,1.76,8.9938868127,0.0,0.0,0.0,8.82,1.76,8.9938868127,1.9516648734,0.5692355881,2.0329842431,0.0,0.0,0.0,1.9516648734,0.5692355881,2.0329842431,6.51,0.9,6.5719175284,0.0,0.0,0.0,6.51,0.9,6.5719175284,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 14:30:00,8.42,1.74,8.597906722,0.0,0.0,0.0,8.42,1.74,8.597906722,1.8749314199,0.5468549975,1.9530535624,0.0,0.0,0.0,1.8749314199,0.5468549975,1.9530535624,6.42,0.9,6.4827771827,0.0,0.0,0.0,6.42,0.9,6.4827771827,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 15:00:00,8.84,2.17,9.1024447266,0.0,0.0,0.0,8.84,2.17,9.1024447266,1.8556080514,0.541219015,1.9329250536,0.0,0.0,0.0,1.8556080514,0.541219015,1.9329250536,6.62,0.9,6.6808981432,0.0,0.0,0.0,6.62,0.9,6.6808981432,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 15:30:00,9.47,2.43,9.7767990672,0.0,0.0,0.0,9.47,2.43,9.7767990672,2.0282949026,0.5915860133,2.1128071902,0.0,0.0,0.0,2.0282949026,0.5915860133,2.1128071902,6.25,0.88,6.3116479623,0.0,0.0,0.0,6.25,0.88,6.3116479623,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 16:00:00,9.22,2.36,9.5172475012,0.0,0.0,0.0,9.22,2.36,9.5172475012,2.07556692,0.605373685,2.162048875,0.0,0.0,0.0,2.07556692,0.605373685,2.162048875,6.25,0.92,6.3173491276,0.0,0.0,0.0,6.25,0.92,6.3173491276,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 16:30:00,8.88,1.97,9.0958946784,0.0,0.0,0.0,8.88,1.97,9.0958946784,2.1757321111,0.6345885324,2.2663876157000002,0.0,0.0,0.0,2.1757321111,0.6345885324,2.2663876157000002,6.21,0.81,6.2626032926,0.0,0.0,0.0,6.21,0.81,6.2626032926,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 17:00:00,9.05,1.82,9.2311916891,0.0,0.0,0.0,9.05,1.82,9.2311916891,2.2345783294,0.6517520127,2.3276857598,0.0,0.0,0.0,2.2345783294,0.6517520127,2.3276857598,5.80952,0.63236,5.8438345117,0.17952,0.052360000000000004,0.187,5.63,0.58,5.6597968161,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 17:30:00,7.76,0.75,7.7961593108,0.0,0.0,0.0,7.76,0.75,7.7961593108,2.2076015688,0.6438837909,2.2995849675,0.0,0.0,0.0,2.2076015688,0.6438837909,2.2995849675,5.5160800000000005,0.47844000000000003,5.5367899906,0.16608,0.048440000000000004,0.17300000000000001,5.35,0.43,5.367252556,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 18:00:00,7.16,0.56,7.1818660528,0.0,0.0,0.0,7.16,0.56,7.1818660528,2.2373950597,0.6525735591,2.3306198539,0.0,0.0,0.0,2.2373950597,0.6525735591,2.3306198539,5.33616,0.43888000000000005,5.3541777333,0.23616,0.06888000000000001,0.246,5.1,0.37,5.1134039543,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 18:30:00,6.79,0.35000000000000003,6.7990146345,0.0,0.0,0.0,6.79,0.35000000000000003,6.7990146345,2.092785057,0.6103956416,2.1799844343,0.0,0.0,0.0,2.092785057,0.6103956416,2.1799844343,5.13,0.45,5.1496990203,0.0,0.0,0.0,5.13,0.45,5.1496990203,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 19:00:00,6.69,0.39,6.7013580713,0.0,0.0,0.0,6.69,0.39,6.7013580713,2.0525956031,0.5986737176,2.1381204199,0.0,0.0,0.0,2.0525956031,0.5986737176,2.1381204199,5.1,0.48,5.1225384332,0.0,0.0,0.0,5.1,0.48,5.1225384332,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 19:30:00,6.49,0.34,6.4988999069,0.0,0.0,0.0,6.49,0.34,6.4988999069,1.9533708741,0.5697331716,2.0347613272,0.0,0.0,0.0,1.9533708741,0.5697331716,2.0347613272,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 20:00:00,6.18,0.32,6.1882792439,0.0,0.0,0.0,6.18,0.32,6.1882792439,1.9269518062,0.5620276101,2.0072414647,0.0,0.0,0.0,1.9269518062,0.5620276101,2.0072414647,4.69,0.5700000000000001,4.7245105567,0.0,0.0,0.0,4.69,0.5700000000000001,4.7245105567,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 20:30:00,5.94,0.28,5.9465956647,0.0,0.0,0.0,5.94,0.28,5.9465956647,1.8428431418,0.5374959164,1.9196282727,0.0,0.0,0.0,1.8428431418,0.5374959164,1.9196282727,4.57,0.5700000000000001,4.6054098623,0.0,0.0,0.0,4.57,0.5700000000000001,4.6054098623,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 21:00:00,5.73,0.28,5.7368371076999995,0.0,0.0,0.0,5.73,0.28,5.7368371076999995,1.8809378396,0.5486068699000001,1.9593102495,0.0,0.0,0.0,1.8809378396,0.5486068699000001,1.9593102495,4.31,0.51,4.3400691239,0.0,0.0,0.0,4.31,0.51,4.3400691239,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 21:30:00,5.21,0.24,5.2155249017,0.0,0.0,0.0,5.21,0.24,5.2155249017,1.7881466955,0.5215427862,1.8626528078,0.0,0.0,0.0,1.7881466955,0.5215427862,1.8626528078,4.05,0.37,4.0668661153,0.0,0.0,0.0,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 22:00:00,4.95,0.22,4.9548864770000005,0.0,0.0,0.0,4.95,0.22,4.9548864770000005,1.6503101477,0.4813404597,1.7190730705,0.0,0.0,0.0,1.6503101477,0.4813404597,1.7190730705,3.96,0.32,3.9729082547,0.0,0.0,0.0,3.96,0.32,3.9729082547,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 22:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.5154649208,0.4420106019,1.5786092926,0.0,0.0,0.0,1.5154649208,0.4420106019,1.5786092926,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 23:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.3777582353,0.4018461519,1.4351648284,0.0,0.0,0.0,1.3777582353,0.4018461519,1.4351648284,3.67,0.48,3.7012565434,0.0,0.0,0.0,3.67,0.48,3.7012565434,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 23:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.267291194,0.3696265983,1.3200949938,0.0,0.0,0.0,1.267291194,0.3696265983,1.3200949938,3.81,0.5,3.8426683436999998,0.0,0.0,0.0,3.81,0.5,3.8426683436999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 00:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2403104427,0.36175721250000004,1.2919900444999999,0.0,0.0,0.0,1.2403104427,0.36175721250000004,1.2919900444999999,3.85,0.47000000000000003,3.8785822152,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 00:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1312481086,0.32994736500000005,1.1783834464,0.0,0.0,0.0,1.1312481086,0.32994736500000005,1.1783834464,4.1,0.42,4.1214560534,0.0,0.0,0.0,4.1,0.42,4.1214560534,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 01:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2886921921,0.375868556,1.3423877001,0.0,0.0,0.0,1.2886921921,0.375868556,1.3423877001,3.66,0.39,3.6807200383,0.0,0.0,0.0,3.66,0.39,3.6807200383,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 01:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3224678479,0.38571978900000004,1.3775706749,0.0,0.0,0.0,1.3224678479,0.38571978900000004,1.3775706749,3.61,0.39,3.6310053704,0.0,0.0,0.0,3.61,0.39,3.6310053704,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 02:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2680673745,0.3698529842,1.3209035151,0.0,0.0,0.0,1.2680673745,0.3698529842,1.3209035151,3.4,0.30000000000000004,3.4132096332,0.0,0.0,0.0,3.4,0.30000000000000004,3.4132096332,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 02:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.2133705956,0.3538997571,1.2639277038,0.0,0.0,0.0,1.2133705956,0.3538997571,1.2639277038,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 03:00:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,1.192097797,0.3476951908,1.2417685385000001,0.0,0.0,0.0,1.192097797,0.3476951908,1.2417685385000001,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 03:30:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,1.1096593839,0.3236506536,1.1558951916,0.0,0.0,0.0,1.1096593839,0.3236506536,1.1558951916,3.22,0.27,3.231300048,0.0,0.0,0.0,3.22,0.27,3.231300048,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 04:00:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.0299023517,0.3003881859,1.0728149497,0.0,0.0,0.0,1.0299023517,0.3003881859,1.0728149497,2.99,0.27,3.0021658848,0.0,0.0,0.0,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 04:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.9992194458,0.29143900500000003,1.0408535894,0.0,0.0,0.0,0.9992194458,0.29143900500000003,1.0408535894,2.99,0.24,2.9996166422,0.0,0.0,0.0,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 05:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.9983513142,0.2911858,1.0399492856,0.0,0.0,0.0,0.9983513142,0.2911858,1.0399492856,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 05:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.0941497419,0.31912700800000005,1.1397393144,0.0,0.0,0.0,1.0941497419,0.31912700800000005,1.1397393144,3.42,0.32,3.4349381363,0.0,0.0,0.0,3.42,0.32,3.4349381363,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 06:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.2088528528,0.3525820821,1.2592217217,0.0,0.0,0.0,1.2088528528,0.3525820821,1.2592217217,3.5044,0.37420000000000003,3.5243219206000003,0.014400000000000001,0.004200000000000001,0.015,3.49,0.37,3.5095583768000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 06:30:00,5.1,0.26,5.1066231504,0.0,0.0,0.0,5.1,0.26,5.1066231504,1.4060928128,0.4101104037,1.4646800134,0.0,0.0,0.0,1.4060928128,0.4101104037,1.4646800134,4.25,0.53,4.282919565,0.0,0.0,0.0,4.25,0.53,4.282919565,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 07:00:00,5.73,0.35000000000000003,5.7406794023,0.0,0.0,0.0,5.73,0.35000000000000003,5.7406794023,1.5856957844,0.4624946038,1.6517664421,0.0,0.0,0.0,1.5856957844,0.4624946038,1.6517664421,4.74,0.61,4.7790898715,0.0,0.0,0.0,4.74,0.61,4.7790898715,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 07:30:00,6.79,0.63,6.8191641717,0.0,0.0,0.0,6.79,0.63,6.8191641717,1.8626585236,0.5432754027,1.9402692954,0.0,0.0,0.0,1.8626585236,0.5432754027,1.9402692954,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 08:00:00,7.17,0.7000000000000001,7.2040891166,0.0,0.0,0.0,7.17,0.7000000000000001,7.2040891166,2.0472316773,0.5971092392,2.1325329972000002,0.0,0.0,0.0,2.0472316773,0.5971092392,2.1325329972000002,5.46,0.75,5.511270271,0.0,0.0,0.0,5.46,0.75,5.511270271,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 08:30:00,7.69,0.9400000000000001,7.7472382176,0.0,0.0,0.0,7.69,0.9400000000000001,7.7472382176,2.0836431542,0.6077292533,2.170461619,0.0,0.0,0.0,2.0836431542,0.6077292533,2.170461619,5.85,0.78,5.9017709207,0.0,0.0,0.0,5.85,0.78,5.9017709207,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 09:00:00,7.95,1.17,8.0356331424,0.0,0.0,0.0,7.95,1.17,8.0356331424,2.0580135689,0.6002539576,2.1437641343,0.0,0.0,0.0,2.0580135689,0.6002539576,2.1437641343,6.11,0.9,6.1759290799,0.0,0.0,0.0,6.11,0.9,6.1759290799,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 09:30:00,8.09,1.35,8.2018656414,0.0,0.0,0.0,8.09,1.35,8.2018656414,2.0490578963,0.5976418864,2.1344353086,0.0,0.0,0.0,2.0490578963,0.5976418864,2.1344353086,6.37,0.9500000000000001,6.4404502948,0.0,0.0,0.0,6.37,0.9500000000000001,6.4404502948,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 10:00:00,8.09,1.35,8.2018656414,0.0,0.0,0.0,8.09,1.35,8.2018656414,2.071593734,0.6042148391000001,2.1579101396,0.0,0.0,0.0,2.071593734,0.6042148391000001,2.1579101396,5.99,0.9500000000000001,6.0648660331,0.0,0.0,0.0,5.99,0.9500000000000001,6.0648660331,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 10:30:00,7.92,1.09,7.9946544641,0.0,0.0,0.0,7.92,1.09,7.9946544641,2.0577851045,0.6001873221,2.1435261505,0.0,0.0,0.0,2.0577851045,0.6001873221,2.1435261505,6.09,0.93,6.1606006201,0.0,0.0,0.0,6.09,0.93,6.1606006201,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 11:00:00,8.16,1.3,8.2629050581,0.0,0.0,0.0,8.16,1.3,8.2629050581,2.0559894805,0.5996635985000001,2.1416557088,0.0,0.0,0.0,2.0559894805,0.5996635985000001,2.1416557088,6.04,0.9,6.1066848617,0.0,0.0,0.0,6.04,0.9,6.1066848617,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 11:30:00,8.0,1.15,8.0822336022,0.0,0.0,0.0,8.0,1.15,8.0822336022,2.0228621382,0.5900014570000001,2.1071480606,0.0,0.0,0.0,2.0228621382,0.5900014570000001,2.1071480606,6.33,0.93,6.3979527976,0.0,0.0,0.0,6.33,0.93,6.3979527976,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 12:00:00,8.03,1.13,8.1091183245,0.0,0.0,0.0,8.03,1.13,8.1091183245,2.0577851045,0.6001873221,2.1435261505,0.0,0.0,0.0,2.0577851045,0.6001873221,2.1435261505,5.94,1.03,6.0286399793,0.0,0.0,0.0,5.94,1.03,6.0286399793,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 12:30:00,8.03,1.1,8.1049922887,0.0,0.0,0.0,8.03,1.1,8.1049922887,1.9792954346,0.5772945018,2.0617660778,0.0,0.0,0.0,1.9792954346,0.5772945018,2.0617660778,6.13,0.98,6.207841815,0.0,0.0,0.0,6.13,0.98,6.207841815,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 13:00:00,7.94,1.05,8.0091260447,0.0,0.0,0.0,7.94,1.05,8.0091260447,2.0125095735,0.5869819589,2.0963641391,0.0,0.0,0.0,2.0125095735,0.5869819589,2.0963641391,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 13:30:00,7.75,1.05,7.8208055851000005,0.0,0.0,0.0,7.75,1.05,7.8208055851000005,1.8953568716,0.5528124209,1.9743300745,0.0,0.0,0.0,1.8953568716,0.5528124209,1.9743300745,6.27,0.8,6.3208306416,0.0,0.0,0.0,6.27,0.8,6.3208306416,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 14:00:00,7.7,1.08,7.7753713738,0.0,0.0,0.0,7.7,1.08,7.7753713738,1.792290149,0.5227512935,1.8669689052,0.0,0.0,0.0,1.792290149,0.5227512935,1.8669689052,5.58,0.8,5.6370559692,0.0,0.0,0.0,5.58,0.8,5.6370559692,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 14:30:00,7.42,1.05,7.4939242056,0.0,0.0,0.0,7.42,1.05,7.4939242056,1.7182121373,0.5011452067000001,1.7898043097,0.0,0.0,0.0,1.7182121373,0.5011452067000001,1.7898043097,5.58,0.8,5.6370559692,0.0,0.0,0.0,5.58,0.8,5.6370559692,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 15:00:00,7.25,1.0,7.3186405842,0.0,0.0,0.0,7.25,1.0,7.3186405842,1.7444546192,0.5087992639,1.8171402284,0.0,0.0,0.0,1.7444546192,0.5087992639,1.8171402284,5.8,0.76,5.8495811816,0.0,0.0,0.0,5.8,0.76,5.8495811816,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 15:30:00,7.05,0.87,7.1034780214,0.0,0.0,0.0,7.05,0.87,7.1034780214,1.7459689028,0.50924093,1.818717607,0.0,0.0,0.0,1.7459689028,0.50924093,1.818717607,6.08,0.72,6.1224831564,0.0,0.0,0.0,6.08,0.72,6.1224831564,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 16:00:00,7.09,0.74,7.128513169,0.0,0.0,0.0,7.09,0.74,7.128513169,1.8695184424,0.5452762124,1.9474150442,0.0,0.0,0.0,1.8695184424,0.5452762124,1.9474150442,5.88,0.72,5.9239176227,0.0,0.0,0.0,5.88,0.72,5.9239176227,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 16:30:00,7.36,0.7000000000000001,7.3932131039,0.0,0.0,0.0,7.36,0.7000000000000001,7.3932131039,2.0281929749,0.5915562843000001,2.1127010155,0.0,0.0,0.0,2.0281929749,0.5915562843000001,2.1127010155,5.8,0.67,5.8385700304,0.0,0.0,0.0,5.8,0.67,5.8385700304,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 17:00:00,7.27,0.58,7.2930994783,0.0,0.0,0.0,7.27,0.58,7.2930994783,2.1671849807,0.6320956194,2.2574843549,0.0,0.0,0.0,2.1671849807,0.6320956194,2.2574843549,5.54,0.61,5.5734818561,0.0,0.0,0.0,5.54,0.61,5.5734818561,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 17:30:00,7.16,0.54,7.1803342541,0.0,0.0,0.0,7.16,0.54,7.1803342541,2.1728681581,0.6337532128000001,2.2634043314,0.0,0.0,0.0,2.1728681581,0.6337532128000001,2.2634043314,5.45,0.54,5.4766869547,0.0,0.0,0.0,5.45,0.54,5.4766869547,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 18:00:00,6.86,0.49,6.8774777353,0.0,0.0,0.0,6.86,0.49,6.8774777353,2.2309157486,0.65068376,2.3238705715,0.0,0.0,0.0,2.2309157486,0.65068376,2.3238705715,5.23,0.51,5.2548073228,0.0,0.0,0.0,5.23,0.51,5.2548073228,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 18:30:00,6.4,0.39,6.4118718016,0.0,0.0,0.0,6.4,0.39,6.4118718016,2.1119022421,0.6159714873000001,2.1998981689,0.0,0.0,0.0,2.1119022421,0.6159714873000001,2.1998981689,5.2,0.41000000000000003,5.2161384184,0.0,0.0,0.0,5.2,0.41000000000000003,5.2161384184,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 19:00:00,6.13,0.33,6.1388761186,0.0,0.0,0.0,6.13,0.33,6.1388761186,2.1192736287,0.618121475,2.2075766965,0.0,0.0,0.0,2.1192736287,0.618121475,2.2075766965,5.18,0.41000000000000003,5.196200535,0.0,0.0,0.0,5.18,0.41000000000000003,5.196200535,0.0,0.0,0.0,0.0,0.0,0.0
