Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-13 19:30:00,5.88,0.23,5.88449658,0.0,0.0,0.0,5.88,0.23,5.88449658,2.0894435568,0.6094210374,2.176503705,0.0,0.0,0.0,2.0894435568,0.6094210374,2.176503705,4.9,0.49,4.9244390543000005,0.0,0.0,0.0,4.9,0.49,4.9244390543000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 20:00:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,1.9582481075,0.571155698,2.0398417786,0.0,0.0,0.0,1.9582481075,0.571155698,2.0398417786,4.74,0.49,4.7652596991,0.0,0.0,0.0,4.74,0.49,4.7652596991,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 20:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,1.8530640152000002,0.5404770044,1.9302750158,0.0,0.0,0.0,1.8530640152000002,0.5404770044,1.9302750158,4.54,0.45,4.5622472533,0.0,0.0,0.0,4.54,0.45,4.5622472533,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 21:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.7620773078,0.5139392148,1.8354971956,0.0,0.0,0.0,1.7620773078,0.5139392148,1.8354971956,4.63,0.42,4.6490106474,0.0,0.0,0.0,4.63,0.42,4.6490106474,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 21:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6996571343,0.49573333080000004,1.7704761815,0.0,0.0,0.0,1.6996571343,0.49573333080000004,1.7704761815,4.18,0.39,4.1981543564,0.0,0.0,0.0,4.18,0.39,4.1981543564,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 22:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.5594882207,0.454850731,1.6244668965,0.0,0.0,0.0,1.5594882207,0.454850731,1.6244668965,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 22:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4831377029000001,0.43258183,1.5449351072000002,0.0,0.0,0.0,1.4831377029000001,0.43258183,1.5449351072000002,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 23:00:00,4.1,-0.22,4.1058981965,0.0,0.0,0.0,4.1,-0.22,4.1058981965,1.3491556193,0.3935037223,1.4053704368,0.0,0.0,0.0,1.3491556193,0.3935037223,1.4053704368,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 23:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.260362104,0.3676056137,1.3128771916,0.0,0.0,0.0,1.260362104,0.3676056137,1.3128771916,3.23,0.34,3.2478454397,0.0,0.0,0.0,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 00:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.2403104427,0.36175721250000004,1.2919900444999999,0.0,0.0,0.0,1.2403104427,0.36175721250000004,1.2919900444999999,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 00:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.1791737603999999,0.3439256801,1.2283060004,0.0,0.0,0.0,1.1791737603999999,0.3439256801,1.2283060004,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 01:00:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,1.2524134041,0.36528724290000003,1.3045972959,0.0,0.0,0.0,1.2524134041,0.36528724290000003,1.3045972959,3.26,0.29,3.2728733553,0.0,0.0,0.0,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 01:30:00,3.94,-0.22,3.9461373519,0.0,0.0,0.0,3.94,-0.22,3.9461373519,1.213988813,0.3540800705,1.2645716802,0.0,0.0,0.0,1.213988813,0.3540800705,1.2645716802,3.32,0.31,3.3344414825,0.0,0.0,0.0,3.32,0.31,3.3344414825,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 02:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.1760949778,0.34302770180000003,1.2250989352000001,0.0,0.0,0.0,1.1760949778,0.34302770180000003,1.2250989352000001,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 02:30:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.1112257121,0.3241074994,1.1575267834,0.0,0.0,0.0,1.1112257121,0.3241074994,1.1575267834,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 03:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 03:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.0296649083,0.3003189316,1.0725676128,0.0,0.0,0.0,1.0296649083,0.3003189316,1.0725676128,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 04:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,0.9984993006,0.29122896270000004,1.0401034381,0.0,0.0,0.0,0.9984993006,0.29122896270000004,1.0401034381,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 04:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,0.9619735915000001,0.2805756309,1.0020558245,0.0,0.0,0.0,0.9619735915000001,0.2805756309,1.0020558245,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 05:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.9611312328,0.2803299429,1.0011783675,0.0,0.0,0.0,0.9611312328,0.2803299429,1.0011783675,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 05:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,0.9594465155,0.27983856700000004,0.9994234537000001,0.0,0.0,0.0,0.9594465155,0.27983856700000004,0.9994234537000001,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 06:00:00,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,1.0036392515,0.292728115,1.0454575536,0.0,0.0,0.0,1.0036392515,0.292728115,1.0454575536,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 06:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.1959065352,0.34880607280000003,1.2457359741,0.0,0.0,0.0,1.1959065352,0.34880607280000003,1.2457359741,3.61,0.28,3.6208424434,0.0,0.0,0.0,3.61,0.28,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 07:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.2614628569,0.3679266666,1.3140238093,0.0,0.0,0.0,1.2614628569,0.3679266666,1.3140238093,3.76,0.28,3.7704111182,0.0,0.0,0.0,3.76,0.28,3.7704111182,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 07:30:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.401926912,0.4088953493,1.4603405333000001,0.0,0.0,0.0,1.401926912,0.4088953493,1.4603405333000001,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 08:00:00,5.12,0.22,5.1247243828,0.0,0.0,0.0,5.12,0.22,5.1247243828,1.4811279143,0.4319956417,1.5428415774,0.0,0.0,0.0,1.4811279143,0.4319956417,1.5428415774,3.8184,0.5612,3.8594201637000003,0.27840000000000004,0.08120000000000001,0.29,3.54,0.48,3.5723941552,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 08:30:00,5.5,0.26,5.506142025,0.0,0.0,0.0,5.5,0.26,5.506142025,1.7490892545999999,0.5101510326,1.8219679736,0.0,0.0,0.0,1.7490892545999999,0.5101510326,1.8219679736,4.11144,0.45792000000000005,4.1368622892,0.06144000000000001,0.017920000000000002,0.064,4.05,0.44,4.0738311207,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 09:00:00,5.88,0.32,5.8887010452,0.0,0.0,0.0,5.88,0.32,5.8887010452,1.7429895537,0.5083719532000001,1.8156141184,0.0,0.0,0.0,1.7429895537,0.5083719532000001,1.8156141184,4.35568,0.51624,4.3861659795,0.05568000000000001,0.01624,0.058,4.3,0.5,4.3289721644,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 09:30:00,6.01,0.29,6.0169926043,0.0,0.0,0.0,6.01,0.29,6.0169926043,1.8237836547000001,0.5319368993,1.8997746403,0.0,0.0,0.0,1.8237836547000001,0.5319368993,1.8997746403,4.35368,0.47024000000000005,4.3790016214,0.10368000000000001,0.030240000000000003,0.108,4.25,0.44,4.272715764,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 10:00:00,6.09,0.35000000000000003,6.1000491801,0.0,0.0,0.0,6.09,0.35000000000000003,6.1000491801,1.8285454919,0.5333257685,1.9047348874,0.0,0.0,0.0,1.8285454919,0.5333257685,1.9047348874,4.58,0.58,4.6165788199,0.0,0.0,0.0,4.58,0.58,4.6165788199,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 10:30:00,6.09,0.35000000000000003,6.1000491801,0.0,0.0,0.0,6.09,0.35000000000000003,6.1000491801,1.863267097,0.5434529033000001,1.940903226,0.0,0.0,0.0,1.863267097,0.5434529033000001,1.940903226,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 11:00:00,5.97,0.35000000000000003,5.9802508309,0.0,0.0,0.0,5.97,0.35000000000000003,5.9802508309,1.7086670132,0.4983612122,1.779861472,0.0,0.0,0.0,1.7086670132,0.4983612122,1.779861472,4.58192,0.6005600000000001,4.6211106024,0.0019200000000000003,0.0005600000000000001,0.002,4.58,0.6000000000000001,4.619134118,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 11:30:00,5.84,0.33,5.8493161994000005,0.0,0.0,0.0,5.84,0.33,5.8493161994000005,1.6953527247,0.49447787800000004,1.7659924216,0.0,0.0,0.0,1.6953527247,0.49447787800000004,1.7659924216,4.5328800000000005,0.60084,4.5725277254000005,0.00288,0.00084,0.003,4.53,0.6000000000000001,4.5695623423,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 12:00:00,5.72,0.30000000000000004,5.7278617302,0.0,0.0,0.0,5.72,0.30000000000000004,5.7278617302,1.7180285676,0.5010916656000001,1.7896130913000001,0.0,0.0,0.0,1.7180285676,0.5010916656000001,1.7896130913000001,4.32288,0.60084,4.3644358398,0.00288,0.00084,0.003,4.32,0.6000000000000001,4.3614676429,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 12:30:00,5.55,0.23,5.5547637213000005,0.0,0.0,0.0,5.55,0.23,5.5547637213000005,1.6843767881,0.4912765632,1.7545591542,0.0,0.0,0.0,1.6843767881,0.4912765632,1.7545591542,4.5328800000000005,0.60084,4.5725277254000005,0.00288,0.00084,0.003,4.53,0.6000000000000001,4.5695623423,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 13:00:00,5.25,0.23,5.2550356802,0.0,0.0,0.0,5.25,0.23,5.2550356802,1.6435222267,0.4793606495,1.7120023195,0.0,0.0,0.0,1.6435222267,0.4793606495,1.7120023195,4.39192,0.5705600000000001,4.4288260295,0.0019200000000000003,0.0005600000000000001,0.002,4.39,0.5700000000000001,4.4268498958,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 13:30:00,5.23,0.23,5.2350549185,0.0,0.0,0.0,5.23,0.23,5.2350549185,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,4.13096,0.6402800000000001,4.1802857558,0.0009600000000000001,0.00028000000000000003,0.001,4.13,0.64,4.1792941988,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 14:00:00,5.09,0.23,5.0951938138,0.0,0.0,0.0,5.09,0.23,5.0951938138,1.5084940953000001,0.43997744450000004,1.571348016,0.0,0.0,0.0,1.5084940953000001,0.43997744450000004,1.571348016,4.24,0.56,4.2768212495,0.0,0.0,0.0,4.24,0.56,4.2768212495,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 14:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.5045623123,0.4388306744,1.5672524086,0.0,0.0,0.0,1.5045623123,0.4388306744,1.5672524086,4.34,0.5,4.3687069025,0.0,0.0,0.0,4.34,0.5,4.3687069025,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 15:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.5307136745,0.446458155,1.5944934109000002,0.0,0.0,0.0,1.5307136745,0.446458155,1.5944934109000002,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 15:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.6232933143000001,0.47346055000000004,1.6909305358000002,0.0,0.0,0.0,1.6232933143000001,0.47346055000000004,1.6909305358000002,4.46,0.43,4.4806807519,0.0,0.0,0.0,4.46,0.43,4.4806807519,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 16:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.6648282807,0.4855749152,1.7341961257,0.0,0.0,0.0,1.6648282807,0.4855749152,1.7341961257,4.37,0.45,4.393108239,0.0,0.0,0.0,4.37,0.45,4.393108239,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 16:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,1.8316355814,0.5342270446,1.9079537307,0.0,0.0,0.0,1.8316355814,0.5342270446,1.9079537307,4.32,0.43,4.341347717,0.0,0.0,0.0,4.32,0.43,4.341347717,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 17:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.044135103,0.5962060717000001,2.129307399,0.0,0.0,0.0,2.044135103,0.5962060717000001,2.129307399,4.43,0.47000000000000003,4.4548625119,0.0,0.0,0.0,4.43,0.47000000000000003,4.4548625119,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 17:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.0756039998,0.6053844999,2.1620874998,0.0,0.0,0.0,2.0756039998,0.6053844999,2.1620874998,4.55,0.49,4.576308556,0.0,0.0,0.0,4.55,0.49,4.576308556,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 18:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,2.0528516695,0.5987484036,2.1383871557,0.0,0.0,0.0,2.0528516695,0.5987484036,2.1383871557,4.36,0.44,4.3821455932,0.0,0.0,0.0,4.36,0.44,4.3821455932,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 18:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.9896401843,0.5803117204,2.0725418587,0.0,0.0,0.0,1.9896401843,0.5803117204,2.0725418587,4.34,0.34,4.3532976007,0.0,0.0,0.0,4.34,0.34,4.3532976007,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 19:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,1.9704518326,0.5747151179000001,2.0525539923,0.0,0.0,0.0,1.9704518326,0.5747151179000001,2.0525539923,4.5,0.37,4.515185489,0.0,0.0,0.0,4.5,0.37,4.515185489,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 19:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.8480105283000001,0.5390030708,1.925010967,0.0,0.0,0.0,1.8480105283000001,0.5390030708,1.925010967,3.93,0.37,3.9473788772000002,0.0,0.0,0.0,3.93,0.37,3.9473788772000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 20:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.7092631158,0.4985350754,1.7804824123,0.0,0.0,0.0,1.7092631158,0.4985350754,1.7804824123,3.98,0.41000000000000003,4.0010623589,0.0,0.0,0.0,3.98,0.41000000000000003,4.0010623589,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 20:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.617638404,0.47181120120000003,1.6850400042,0.0,0.0,0.0,1.617638404,0.47181120120000003,1.6850400042,3.85,0.41000000000000003,3.8717696212,0.0,0.0,0.0,3.85,0.41000000000000003,3.8717696212,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 21:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5469624172,0.4511973717,1.6114191845999999,0.0,0.0,0.0,1.5469624172,0.4511973717,1.6114191845999999,3.88,0.36,3.8966652409,0.0,0.0,0.0,3.88,0.36,3.8966652409,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 21:30:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,1.4307894186,0.4173135804,1.4904056444,0.0,0.0,0.0,1.4307894186,0.4173135804,1.4904056444,3.88,0.30000000000000004,3.8915806557,0.0,0.0,0.0,3.88,0.30000000000000004,3.8915806557,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 22:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.3579596474,0.3960715638,1.4145412994,0.0,0.0,0.0,1.3579596474,0.3960715638,1.4145412994,3.45,0.37,3.4697838549,0.0,0.0,0.0,3.45,0.37,3.4697838549,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 22:30:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,1.2723253927,0.3710949062,1.3253389508,0.0,0.0,0.0,1.2723253927,0.3710949062,1.3253389508,3.32,0.32,3.3353860346,0.0,0.0,0.0,3.32,0.32,3.3353860346,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 23:00:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,1.1931205661,0.3479934984,1.242833923,0.0,0.0,0.0,1.1931205661,0.3479934984,1.242833923,3.67,0.37,3.688604072,0.0,0.0,0.0,3.67,0.37,3.688604072,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 23:30:00,3.76,-0.25,3.7683020049,0.0,0.0,0.0,3.76,-0.25,3.7683020049,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 00:00:00,3.67,-0.25,3.6785051312,0.0,0.0,0.0,3.67,-0.25,3.6785051312,0.9686732194000001,0.28252968900000003,1.0090346036,0.0,0.0,0.0,0.9686732194000001,0.28252968900000003,1.0090346036,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 00:30:00,3.64,-0.25,3.6485750643,0.0,0.0,0.0,3.64,-0.25,3.6485750643,0.8518514085000001,0.2484566608,0.8873452172,0.0,0.0,0.0,0.8518514085000001,0.2484566608,0.8873452172,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 01:00:00,3.83,-0.25,3.8381505963,0.0,0.0,0.0,3.83,-0.25,3.8381505963,0.8585706571,0.2504164417,0.8943444345,0.0,0.0,0.0,0.8585706571,0.2504164417,0.8943444345,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 01:30:00,3.83,-0.25,3.8381505963,0.0,0.0,0.0,3.83,-0.25,3.8381505963,0.7991017319,0.2330713385,0.8323976374000001,0.0,0.0,0.0,0.7991017319,0.2330713385,0.8323976374000001,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 02:00:00,3.76,-0.25,3.7683020049,0.0,0.0,0.0,3.76,-0.25,3.7683020049,0.7507151605,0.2189585885,0.7819949589,0.0,0.0,0.0,0.7507151605,0.2189585885,0.7819949589,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 02:30:00,3.7,-0.25,3.7084363282,0.0,0.0,0.0,3.7,-0.25,3.7084363282,0.7214347999999999,0.21041848330000001,0.7514945834000001,0.0,0.0,0.0,0.7214347999999999,0.21041848330000001,0.7514945834000001,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 03:00:00,3.68,-0.25,3.6884820726000003,0.0,0.0,0.0,3.68,-0.25,3.6884820726000003,0.7021889166,0.20480510070000002,0.7314467881000001,0.0,0.0,0.0,0.7021889166,0.20480510070000002,0.7314467881000001,3.09,0.29,3.1035785796,0.0,0.0,0.0,3.09,0.29,3.1035785796,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 03:30:00,3.66,-0.25,3.6685283153,0.0,0.0,0.0,3.66,-0.25,3.6685283153,0.6789201303,0.1980183713,0.7072084691,0.0,0.0,0.0,0.6789201303,0.1980183713,0.7072084691,3.15,0.29,3.1633210397,0.0,0.0,0.0,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 04:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,0.6574103872,0.19174469630000002,0.6848024866,0.0,0.0,0.0,0.6574103872,0.19174469630000002,0.6848024866,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 04:30:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,0.6585567,0.1920790375,0.6859965625000001,0.0,0.0,0.0,0.6585567,0.1920790375,0.6859965625000001,2.84,0.26,2.8518765752,0.0,0.0,0.0,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 05:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,0.6213334593000001,0.18122225900000002,0.6472223535,0.0,0.0,0.0,0.6213334593000001,0.18122225900000002,0.6472223535,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 05:30:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,0.6423658216,0.18735669800000002,0.6691310641,0.0,0.0,0.0,0.6423658216,0.18735669800000002,0.6691310641,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 06:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,0.8973154974,0.26171702010000003,0.9347036432,0.0,0.0,0.0,0.8973154974,0.26171702010000003,0.9347036432,2.8971999999999998,0.2596,2.9088073157,0.06720000000000001,0.0196,0.07,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 06:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.8988814931,0.2621737688,0.9363348886,0.0,0.0,0.0,0.8988814931,0.2621737688,0.9363348886,2.9912,0.2666,3.0030572755,0.0912,0.026600000000000002,0.095,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 07:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.0623052257,0.30983902420000003,1.1065679434,0.0,0.0,0.0,1.0623052257,0.30983902420000003,1.1065679434,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 07:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 08:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,3.23168,0.26924000000000003,3.2428761617,0.03168,0.00924,0.033,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 08:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.3948887443,0.4068425504,1.4530091086,0.0,0.0,0.0,1.3948887443,0.4068425504,1.4530091086,3.62,0.31,3.6332492345,0.0,0.0,0.0,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 09:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.5601317122,0.4550384161,1.6251372002000002,0.0,0.0,0.0,1.5601317122,0.4550384161,1.6251372002000002,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 09:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.6777601323,0.4893467052,1.7476668044,0.0,0.0,0.0,1.6777601323,0.4893467052,1.7476668044,3.7,0.38,3.7194623267,0.0,0.0,0.0,3.7,0.38,3.7194623267,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 10:00:00,5.24,0.23,5.245045281,0.0,0.0,0.0,5.24,0.23,5.245045281,1.7336539384,0.5056490654,1.8058895191,0.0,0.0,0.0,1.7336539384,0.5056490654,1.8058895191,4.1,0.36,4.1157745322,0.0,0.0,0.0,4.1,0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 10:30:00,5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,5.5600000000000005,0.23,5.5647551608,1.8295022491,0.5336048227,1.9057315095,0.0,0.0,0.0,1.8295022491,0.5336048227,1.9057315095,4.36,0.38,4.3765283045,0.0,0.0,0.0,4.36,0.38,4.3765283045,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 11:00:00,5.68,0.23,5.6846547828,0.0,0.0,0.0,5.68,0.23,5.6846547828,1.8295022491,0.5336048227,1.9057315095,0.0,0.0,0.0,1.8295022491,0.5336048227,1.9057315095,4.36,0.5,4.3885760789,0.0,0.0,0.0,4.36,0.5,4.3885760789,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 11:30:00,5.59,0.23,5.5947296628,0.0,0.0,0.0,5.59,0.23,5.5947296628,1.7612953077,0.5137111314,1.8346826121,0.0,0.0,0.0,1.7612953077,0.5137111314,1.8346826121,4.64,0.55,4.6724832798,0.0,0.0,0.0,4.64,0.55,4.6724832798,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 12:00:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,1.7910475619000001,0.5223888722,1.8656745437,0.0,0.0,0.0,1.7910475619000001,0.5223888722,1.8656745437,4.95,0.51,4.9762033720000005,0.0,0.0,0.0,4.95,0.51,4.9762033720000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 12:30:00,5.57,0.23,5.574746631,0.0,0.0,0.0,5.57,0.23,5.574746631,1.852178092,0.5402186102000001,1.9293521792,0.0,0.0,0.0,1.852178092,0.5402186102000001,1.9293521792,4.3,0.5700000000000001,4.3376145518,0.0,0.0,0.0,4.3,0.5700000000000001,4.3376145518,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 13:00:00,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385,1.8259492447999999,0.5325685297,1.9020304633,0.0,0.0,0.0,1.8259492447999999,0.5325685297,1.9020304633,4.37096,0.57028,4.4080052858,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.5700000000000001,4.4070171318,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 13:30:00,5.49,0.23,5.4948157385,0.0,0.0,0.0,5.49,0.23,5.4948157385,1.8323169841,0.534425787,1.9086635251000001,0.0,0.0,0.0,1.8323169841,0.534425787,1.9086635251000001,4.78,0.54,4.8104053883,0.0,0.0,0.0,4.78,0.54,4.8104053883,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 14:00:00,5.45,0.23,5.454851052,0.0,0.0,0.0,5.45,0.23,5.454851052,1.7846957852,0.5205362707,1.8590581096,0.0,0.0,0.0,1.7846957852,0.5205362707,1.8590581096,4.73,0.52,4.7584976621,0.0,0.0,0.0,4.73,0.52,4.7584976621,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 14:30:00,5.53,0.52,5.5543946564999995,0.0,0.0,0.0,5.53,0.52,5.5543946564999995,1.6514523035000002,0.4816735885,1.7202628162,0.0,0.0,0.0,1.6514523035000002,0.4816735885,1.7202628162,4.17,0.52,4.2022969909,0.0,0.0,0.0,4.17,0.52,4.2022969909,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 15:00:00,5.76,0.6000000000000001,5.7911656858,0.0,0.0,0.0,5.76,0.6000000000000001,5.7911656858,1.7205832455999999,0.50183678,1.7922742140999999,0.0,0.0,0.0,1.7205832455999999,0.50183678,1.7922742140999999,4.64,0.46,4.6627459721,0.0,0.0,0.0,4.64,0.46,4.6627459721,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 15:30:00,5.86,0.76,5.9090777622,0.0,0.0,0.0,5.86,0.76,5.9090777622,1.8396409817000001,0.536561953,1.9162926893,0.0,0.0,0.0,1.8396409817000001,0.536561953,1.9162926893,4.9,0.46,4.921544473,0.0,0.0,0.0,4.9,0.46,4.921544473,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 16:00:00,6.04,0.8,6.0927497897,0.0,0.0,0.0,6.04,0.8,6.0927497897,1.8610331671,0.5428013404,1.9385762157,0.0,0.0,0.0,1.8610331671,0.5428013404,1.9385762157,4.76,0.39,4.7759501671999995,0.0,0.0,0.0,4.76,0.39,4.7759501671999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 16:30:00,6.26,0.65,6.2936555355,0.0,0.0,0.0,6.26,0.65,6.2936555355,2.0457237123,0.5966694161,2.1309622003,0.0,0.0,0.0,2.0457237123,0.5966694161,2.1309622003,4.67,0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,4.67,0.47000000000000003,4.6935913755000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 17:00:00,6.75,0.89,6.8084212561,0.0,0.0,0.0,6.75,0.89,6.8084212561,2.216968943,0.6466159417,2.3093426489,0.0,0.0,0.0,2.216968943,0.6466159417,2.3093426489,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 17:30:00,6.96,0.98,7.0286556325,0.0,0.0,0.0,6.96,0.98,7.0286556325,2.1923240493,0.6394278477,2.2836708847000002,0.0,0.0,0.0,2.1923240493,0.6394278477,2.2836708847000002,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,4.63,0.47000000000000003,4.653794151,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 18:00:00,6.83,1.04,6.908726366,0.0,0.0,0.0,6.83,1.04,6.908726366,2.1014623821,0.6129265281,2.1890233147,0.0,0.0,0.0,2.1014623821,0.6129265281,2.1890233147,4.67,0.45,4.6916308465,0.0,0.0,0.0,4.67,0.45,4.6916308465,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 18:30:00,6.7,1.04,6.7802359841,0.0,0.0,0.0,6.7,1.04,6.7802359841,2.0580235455,0.6002568674000001,2.1437745266,0.0,0.0,0.0,2.0580235455,0.6002568674000001,2.1437745266,5.04,0.4,5.055848099,0.0,0.0,0.0,5.04,0.4,5.055848099,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 19:00:00,7.18,1.54,7.3432962626,0.0,0.0,0.0,7.18,1.54,7.3432962626,1.9739207009,0.5757268711,2.0561673967,0.0,0.0,0.0,1.9739207009,0.5757268711,2.0561673967,4.83,0.37,4.8441511124000005,0.0,0.0,0.0,4.83,0.37,4.8441511124000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 19:30:00,6.61,0.96,6.6793487707,0.0,0.0,0.0,6.61,0.96,6.6793487707,1.9585128203000002,0.5712329059,2.0401175211,0.0,0.0,0.0,1.9585128203000002,0.5712329059,2.0401175211,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 20:00:00,6.68,1.3599999999999999,6.8170374797,0.0,0.0,0.0,6.68,1.3599999999999999,6.8170374797,1.9915473801,0.5808679859,2.0745285209,0.0,0.0,0.0,1.9915473801,0.5808679859,2.0745285209,4.28,0.43,4.3015462336,0.0,0.0,0.0,4.28,0.43,4.3015462336,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 20:30:00,5.75,0.47000000000000003,5.7691767177,0.0,0.0,0.0,5.75,0.47000000000000003,5.7691767177,1.8644601336000002,0.5438008723000001,1.9421459725,0.0,0.0,0.0,1.8644601336000002,0.5438008723000001,1.9421459725,4.46,0.43,4.4806807519,0.0,0.0,0.0,4.46,0.43,4.4806807519,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 21:00:00,5.61,0.47000000000000003,5.6296536306,0.0,0.0,0.0,5.61,0.47000000000000003,5.6296536306,1.8709735314,0.5457006133,1.9489307619,0.0,0.0,0.0,1.8709735314,0.5457006133,1.9489307619,4.67,0.43,4.689754791,0.0,0.0,0.0,4.67,0.43,4.689754791,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 21:30:00,5.8,0.96,5.8789114639,0.0,0.0,0.0,5.8,0.96,5.8789114639,1.7555762145,0.5120430626,1.8287252234,0.0,0.0,0.0,1.7555762145,0.5120430626,1.8287252234,4.34,0.45,4.3632671245,0.0,0.0,0.0,4.34,0.45,4.3632671245,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 22:00:00,5.52,0.87,5.5881392252,0.0,0.0,0.0,5.52,0.87,5.5881392252,1.6563385159,0.4830987338,1.7253526207,0.0,0.0,0.0,1.6563385159,0.4830987338,1.7253526207,3.81,0.37,3.8279237192,0.0,0.0,0.0,3.81,0.37,3.8279237192,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 22:30:00,5.93,1.25,6.0603135232,0.0,0.0,0.0,5.93,1.25,6.0603135232,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 23:00:00,5.11,1.23,5.2559490104,0.0,0.0,0.0,5.11,1.23,5.2559490104,1.4073197699,0.41046826620000004,1.4659580937,0.0,0.0,0.0,1.4073197699,0.41046826620000004,1.4659580937,3.75,0.34,3.7653817868,0.0,0.0,0.0,3.75,0.34,3.7653817868,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 23:30:00,4.94,1.23,5.0908250805,0.0,0.0,0.0,4.94,1.23,5.0908250805,1.2735535138,0.3714531082,1.3266182435,0.0,0.0,0.0,1.2735535138,0.3714531082,1.3266182435,3.08,0.31,3.0955613384,0.0,0.0,0.0,3.08,0.31,3.0955613384,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 00:00:00,4.53,1.17,4.6786536524999995,0.0,0.0,0.0,4.53,1.17,4.6786536524999995,1.2364350276,0.360626883,1.2879531537,0.0,0.0,0.0,1.2364350276,0.360626883,1.2879531537,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 00:30:00,4.61,1.16,4.7537038191,0.0,0.0,0.0,4.61,1.16,4.7537038191,1.2299671896,0.3587404303,1.2812158225,0.0,0.0,0.0,1.2299671896,0.3587404303,1.2812158225,3.52,0.27,3.530339927,0.0,0.0,0.0,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 01:00:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,3.16,0.31,3.1751692868,0.0,0.0,0.0,3.16,0.31,3.1751692868,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 01:30:00,4.58,0.27,4.5879516126,0.0,0.0,0.0,4.58,0.27,4.5879516126,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,3.35,0.29,3.3625288103,0.0,0.0,0.0,3.35,0.29,3.3625288103,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 02:00:00,4.7,0.42,4.7187286423,0.0,0.0,0.0,4.7,0.42,4.7187286423,1.3090712525,0.3818124486,1.363615888,0.0,0.0,0.0,1.3090712525,0.3818124486,1.363615888,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 02:30:00,5.36,1.03,5.4580674235,0.0,0.0,0.0,5.36,1.03,5.4580674235,1.2413899122,0.3620720577,1.2931144919,0.0,0.0,0.0,1.2413899122,0.3620720577,1.2931144919,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 03:00:00,4.64,0.85,4.7172131603,0.0,0.0,0.0,4.64,0.85,4.7172131603,1.2212052295,0.3561848586,1.2720887807999999,0.0,0.0,0.0,1.2212052295,0.3561848586,1.2720887807999999,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 03:30:00,4.69,0.79,4.756069806,0.0,0.0,0.0,4.69,0.79,4.756069806,1.1068376653,0.3228276524,1.1529559013,0.0,0.0,0.0,1.1068376653,0.3228276524,1.1529559013,3.37,0.28,3.3816120416,0.0,0.0,0.0,3.37,0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 04:00:00,4.43,1.01,4.5436769251,0.0,0.0,0.0,4.43,1.01,4.5436769251,1.0296662385,0.3003193196,1.0725689985,0.0,0.0,0.0,1.0296662385,0.3003193196,1.0725689985,2.9699999999999998,0.32,2.9871893144,0.0,0.0,0.0,2.9699999999999998,0.32,2.9871893144,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 04:30:00,4.83,1.23,4.9841548933,0.0,0.0,0.0,4.83,1.23,4.9841548933,1.0287630225,0.3000558816,1.0716281485,0.0,0.0,0.0,1.0287630225,0.3000558816,1.0716281485,2.99,0.32,3.0070749908,0.0,0.0,0.0,2.99,0.32,3.0070749908,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 05:00:00,4.98,1.28,5.1418673651,0.0,0.0,0.0,4.98,1.28,5.1418673651,1.0176124951,0.2968036444,1.0600130158,0.0,0.0,0.0,1.0176124951,0.2968036444,1.0600130158,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 05:30:00,4.51,0.51,4.5387443197,0.0,0.0,0.0,4.51,0.51,4.5387443197,1.1021684443,0.3214657962,1.1480921295,0.0,0.0,0.0,1.1021684443,0.3214657962,1.1480921295,3.31,0.34,3.3274164152,0.0,0.0,0.0,3.31,0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 06:00:00,4.93,1.13,5.0578453911,0.0,0.0,0.0,4.93,1.13,5.0578453911,1.2088528528,0.3525820821,1.2592217217,0.0,0.0,0.0,1.2088528528,0.3525820821,1.2592217217,3.63,0.42,3.6542167423,0.0,0.0,0.0,3.63,0.42,3.6542167423,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 06:30:00,5.68,1.21,5.8074521091,0.0,0.0,0.0,5.68,1.21,5.8074521091,1.4082928222,0.4107520731,1.4669716898,0.0,0.0,0.0,1.4082928222,0.4107520731,1.4669716898,4.55,0.49,4.576308556,0.0,0.0,0.0,4.55,0.49,4.576308556,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 07:00:00,6.52,1.3,6.6483381382,0.0,0.0,0.0,6.52,1.3,6.6483381382,1.6113912154,0.46998910450000003,1.6785325161,0.0,0.0,0.0,1.6113912154,0.46998910450000003,1.6785325161,4.84,0.5700000000000001,4.8734484711,0.0,0.0,0.0,4.84,0.5700000000000001,4.8734484711,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 07:30:00,8.07,1.96,8.3046071551,0.0,0.0,0.0,8.07,1.96,8.3046071551,1.9619367937,0.5722315648,2.0436841601,0.0,0.0,0.0,1.9619367937,0.5722315648,2.0436841601,5.21,0.6900000000000001,5.2554923651,0.0,0.0,0.0,5.21,0.6900000000000001,5.2554923651,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 08:00:00,8.11,1.53,8.2530600386,0.0,0.0,0.0,8.11,1.53,8.2530600386,2.1906060766,0.6389267723000001,2.2818813298,0.0,0.0,0.0,2.1906060766,0.6389267723000001,2.2818813298,5.95,0.81,6.0048813477,0.0,0.0,0.0,5.95,0.81,6.0048813477,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 08:30:00,8.32,1.44,8.4436958733,0.0,0.0,0.0,8.32,1.44,8.4436958733,2.1082817294,0.6149155044,2.1961268015,0.0,0.0,0.0,2.1082817294,0.6149155044,2.1961268015,6.29,0.86,6.3485195125,0.0,0.0,0.0,6.29,0.86,6.3485195125,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 09:00:00,8.51,1.58,8.6554318205,0.0,0.0,0.0,8.51,1.58,8.6554318205,2.0946955783,0.610952877,2.1819745607,0.0,0.0,0.0,2.0946955783,0.610952877,2.1819745607,6.1,0.91,6.1675035468,0.0,0.0,0.0,6.1,0.91,6.1675035468,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 09:30:00,8.79,1.9,8.9930028355,0.0,0.0,0.0,8.79,1.9,8.9930028355,2.1799247825,0.6358113949,2.2707549818,0.0,0.0,0.0,2.1799247825,0.6358113949,2.2707549818,6.54,0.93,6.6057929123,0.0,0.0,0.0,6.54,0.93,6.6057929123,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 10:00:00,8.89,2.05,9.1232998416,0.0,0.0,0.0,8.89,2.05,9.1232998416,2.2094863172,0.6444335092,2.3015482471,0.0,0.0,0.0,2.2094863172,0.6444335092,2.3015482471,6.78,0.89,6.8381649585,0.0,0.0,0.0,6.78,0.89,6.8381649585,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 10:30:00,9.31,2.26,9.5803809945,0.0,0.0,0.0,9.31,2.26,9.5803809945,2.1625458558,0.6307425413000001,2.2526519332,0.0,0.0,0.0,2.1625458558,0.6307425413000001,2.2526519332,6.19,0.89,6.2536549313,0.0,0.0,0.0,6.19,0.89,6.2536549313,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 11:00:00,9.47,2.35,9.7572229656,0.0,0.0,0.0,9.47,2.35,9.7572229656,2.0770309879,0.6058007048,2.1635739458,0.0,0.0,0.0,2.0770309879,0.6058007048,2.1635739458,6.25,0.92,6.3173491276,0.0,0.0,0.0,6.25,0.92,6.3173491276,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 11:30:00,9.41,2.46,9.7262377104,0.0,0.0,0.0,9.41,2.46,9.7262377104,2.07521857,0.6052720829,2.1616860104,0.0,0.0,0.0,2.07521857,0.6052720829,2.1616860104,6.57,0.92,6.6341012956,0.0,0.0,0.0,6.57,0.92,6.6341012956,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 12:00:00,9.41,2.41,9.7137119578,0.0,0.0,0.0,9.41,2.41,9.7137119578,2.0560701248,0.5996871197,2.1417397133,0.0,0.0,0.0,2.0560701248,0.5996871197,2.1417397133,6.13,0.97,6.2062710221,0.0,0.0,0.0,6.13,0.97,6.2062710221,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 12:30:00,9.06,2.03,9.2846378497,0.0,0.0,0.0,9.06,2.03,9.2846378497,2.036942963,0.5941083642,2.1218155864,0.0,0.0,0.0,2.036942963,0.5941083642,2.1218155864,6.09,0.97,6.166765765,0.0,0.0,0.0,6.09,0.97,6.166765765,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 13:00:00,8.94,1.79,9.1174393335,0.0,0.0,0.0,8.94,1.79,9.1174393335,2.0615958379,0.6012987861,2.1474956645,0.0,0.0,0.0,2.0615958379,0.6012987861,2.1474956645,6.39,0.92,6.4558887847,0.0,0.0,0.0,6.39,0.92,6.4558887847,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 13:30:00,9.25,2.13,9.4920703748,0.0,0.0,0.0,9.25,2.13,9.4920703748,1.910845729,0.5573300043,1.990464301,0.0,0.0,0.0,1.910845729,0.5573300043,1.990464301,6.07,0.92,6.139324067,0.0,0.0,0.0,6.07,0.92,6.139324067,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 14:00:00,8.45,1.44,8.5718201101,0.0,0.0,0.0,8.45,1.44,8.5718201101,1.8926156309,0.5520128924000001,1.9714746156,0.0,0.0,0.0,1.8926156309,0.5520128924000001,1.9714746156,5.9,0.89,5.9667495339,0.0,0.0,0.0,5.9,0.89,5.9667495339,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 14:30:00,7.83,1.3900000000000001,7.9524210150000005,0.0,0.0,0.0,7.83,1.3900000000000001,7.9524210150000005,1.8595750852,0.5423760665,1.9370573804000002,0.0,0.0,0.0,1.8595750852,0.5423760665,1.9370573804000002,6.17,0.91,6.2367459464,0.0,0.0,0.0,6.17,0.91,6.2367459464,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 15:00:00,8.07,1.57,8.2213016001,0.0,0.0,0.0,8.07,1.57,8.2213016001,1.8335604026,0.5347884507,1.9099587527000002,0.0,0.0,0.0,1.8335604026,0.5347884507,1.9099587527000002,6.38,0.86,6.4377014532,0.0,0.0,0.0,6.38,0.86,6.4377014532,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 15:30:00,8.18,1.74,8.3630138108,0.0,0.0,0.0,8.18,1.74,8.3630138108,1.8799228855,0.5483108416,1.9582530057,0.0,0.0,0.0,1.8799228855,0.5483108416,1.9582530057,6.45,0.88,6.5097542196,0.0,0.0,0.0,6.45,0.88,6.5097542196,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 16:00:00,8.7,1.96,8.918049114,0.0,0.0,0.0,8.7,1.96,8.918049114,2.0406383003,0.5951861709,2.1256648962,0.0,0.0,0.0,2.0406383003,0.5951861709,2.1256648962,6.24,0.89,6.3031500061,0.0,0.0,0.0,6.24,0.89,6.3031500061,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 16:30:00,9.07,1.92,9.2709923956,0.0,0.0,0.0,9.07,1.92,9.2709923956,2.1527928856,0.6278979250000001,2.2424925891,0.0,0.0,0.0,2.1527928856,0.6278979250000001,2.2424925891,6.03088,0.72484,6.0742823938,0.29088,0.08484000000000001,0.303,5.74,0.64,5.775569236,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 17:00:00,8.89,1.92,9.0949711379,0.0,0.0,0.0,8.89,1.92,9.0949711379,2.3569581113,0.6874461158,2.4551646992,0.0,0.0,0.0,2.3569581113,0.6874461158,2.4551646992,5.9756,0.3708,5.9870934518,0.5856,0.1708,0.61,5.39,0.2,5.3937092988,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 17:30:00,8.75,1.79,8.931214923,0.0,0.0,0.0,8.75,1.79,8.931214923,2.3324821549,0.6803072952,2.4296689113,0.0,0.0,0.0,2.3324821549,0.6803072952,2.4296689113,5.62216,0.7018800000000001,5.6658025557,3.33216,0.9718800000000001,3.471,2.29,-0.27,2.3058620947,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 18:00:00,7.98,1.16,8.0638700386,0.0,0.0,0.0,7.98,1.16,8.0638700386,2.2707781358,0.6623102896,2.3653938915,0.0,0.0,0.0,2.2707781358,0.6623102896,2.3653938915,5.35016,0.7158800000000001,5.3978418095,3.38016,0.9858800000000001,3.521,1.97,-0.27,1.9884164554,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 18:30:00,8.23,1.54,8.3728430058,0.0,0.0,0.0,8.23,1.54,8.3728430058,2.2058450198,0.6433714641,2.297755229,0.0,0.0,0.0,2.2058450198,0.6433714641,2.297755229,5.2124,0.5332,5.2396007481,0.9024000000000001,0.2632,0.9400000000000001,4.31,0.27,4.3184487956,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 19:00:00,8.15,1.54,8.2942208796,0.0,0.0,0.0,8.15,1.54,8.2942208796,2.1464509192,0.6260481848,2.2358863742,0.0,0.0,0.0,2.1464509192,0.6260481848,2.2358863742,5.84,0.41000000000000003,5.8543744328,0.0,0.0,0.0,5.84,0.41000000000000003,5.8543744328,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 19:30:00,7.23,0.59,7.2540333608,0.0,0.0,0.0,7.23,0.59,7.2540333608,1.9810134073,0.5777955771000001,2.0635556327,0.0,0.0,0.0,1.9810134073,0.5777955771000001,2.0635556327,5.36,0.51,5.3842083912,0.0,0.0,0.0,5.36,0.51,5.3842083912,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 20:00:00,7.15,0.72,7.1861603099,0.0,0.0,0.0,7.15,0.72,7.1861603099,1.9426453504,0.5666048939,2.0235889067,0.0,0.0,0.0,1.9426453504,0.5666048939,2.0235889067,5.05,0.51,5.0756871456,0.0,0.0,0.0,5.05,0.51,5.0756871456,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 20:30:00,7.01,1.18,7.108621526,0.0,0.0,0.0,7.01,1.18,7.108621526,1.9009597372,0.55444659,1.9801663929000002,0.0,0.0,0.0,1.9009597372,0.55444659,1.9801663929000002,4.92,0.45,4.9405364081,0.0,0.0,0.0,4.92,0.45,4.9405364081,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 21:00:00,6.65,1.21,6.7591863415999995,0.0,0.0,0.0,6.65,1.21,6.7591863415999995,1.8173068378,0.5300478277,1.893027956,0.0,0.0,0.0,1.8173068378,0.5300478277,1.893027956,5.06,0.4,5.0757856535,0.0,0.0,0.0,5.06,0.4,5.0757856535,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 21:30:00,6.25,1.21,6.366050581,0.0,0.0,0.0,6.25,1.21,6.366050581,1.7238018671000002,0.5027755446000001,1.7956269449,0.0,0.0,0.0,1.7238018671000002,0.5027755446000001,1.7956269449,4.29,0.4,4.3086076637,0.0,0.0,0.0,4.29,0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 22:00:00,6.21,1.33,6.3508267178,0.0,0.0,0.0,6.21,1.33,6.3508267178,1.5659291218,0.45672932720000003,1.6311761685000001,0.0,0.0,0.0,1.5659291218,0.45672932720000003,1.6311761685000001,4.08,0.4,4.0995609521,0.0,0.0,0.0,4.08,0.4,4.0995609521,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 22:30:00,5.9,1.04,5.9909598563,0.0,0.0,0.0,5.9,1.04,5.9909598563,1.4509945534,0.4232067447,1.5114526598,0.0,0.0,0.0,1.4509945534,0.4232067447,1.5114526598,4.03,0.32,4.0426847515,0.0,0.0,0.0,4.03,0.32,4.0426847515,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 23:00:00,6.1,1.3599999999999999,6.2497679957,0.0,0.0,0.0,6.1,1.3599999999999999,6.2497679957,1.3249033054,0.38643013070000004,1.3801076098,0.0,0.0,0.0,1.3249033054,0.38643013070000004,1.3801076098,3.54,0.32,3.5544338508,0.0,0.0,0.0,3.54,0.32,3.5544338508,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 23:30:00,4.4,0.26,4.4076751241,0.0,0.0,0.0,4.4,0.26,4.4076751241,1.2334272451000001,0.35974961320000004,1.284820047,0.0,0.0,0.0,1.2334272451000001,0.35974961320000004,1.284820047,3.18,0.35000000000000003,3.1992030258,0.0,0.0,0.0,3.18,0.35000000000000003,3.1992030258,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 00:00:00,4.43,0.26,4.4376232377000004,0.0,0.0,0.0,4.43,0.26,4.4376232377000004,1.1027096755,0.3216236554,1.148655912,0.0,0.0,0.0,1.1027096755,0.3216236554,1.148655912,3.48,0.33,3.4956115345,0.0,0.0,0.0,3.48,0.33,3.4956115345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 00:30:00,4.47,0.7000000000000001,4.5244778704,0.0,0.0,0.0,4.47,0.7000000000000001,4.5244778704,1.0781851663,0.3144706735,1.1231095482,0.0,0.0,0.0,1.0781851663,0.3144706735,1.1231095482,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 01:00:00,5.28,1.22,5.4191143188,0.0,0.0,0.0,5.28,1.22,5.4191143188,1.2263636371,0.3576893942,1.277462122,0.0,0.0,0.0,1.2263636371,0.3576893942,1.277462122,3.34,0.39,3.3626923737,0.0,0.0,0.0,3.34,0.39,3.3626923737,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 01:30:00,5.1,1.04,5.2049591737,0.0,0.0,0.0,5.1,1.04,5.2049591737,1.2628954985,0.3683445204,1.3155161442,0.0,0.0,0.0,1.2628954985,0.3683445204,1.3155161442,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 02:00:00,5.55,1.25,5.689024521,0.0,0.0,0.0,5.55,1.25,5.689024521,1.2233309131,0.35680484970000004,1.2743030345,0.0,0.0,0.0,1.2233309131,0.35680484970000004,1.2743030345,3.63,0.27,3.6400274724,0.0,0.0,0.0,3.63,0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 02:30:00,4.66,1.19,4.8095425978,0.0,0.0,0.0,4.66,1.19,4.8095425978,1.1774542912000001,0.3434241683,1.2265148867,0.0,0.0,0.0,1.1774542912000001,0.3434241683,1.2265148867,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 03:00:00,5.02,1.11,5.1412547107,0.0,0.0,0.0,5.02,1.11,5.1412547107,1.1233865378,0.32765440690000003,1.1701943102,0.0,0.0,0.0,1.1233865378,0.32765440690000003,1.1701943102,3.3,0.27,3.311027031,0.0,0.0,0.0,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 03:30:00,4.96,1.11,5.0826862976,0.0,0.0,0.0,4.96,1.11,5.0826862976,1.0562120095,0.3080618361,1.1002208432,0.0,0.0,0.0,1.0562120095,0.3080618361,1.1002208432,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 04:00:00,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108,0.9729242541,0.28376957410000003,1.0134627647,0.0,0.0,0.0,0.9729242541,0.28376957410000003,1.0134627647,2.82872,0.25296,2.8400080281999998,0.07872000000000001,0.02296,0.082,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 04:30:00,4.29,0.34,4.3034521027,0.0,0.0,0.0,4.29,0.34,4.3034521027,1.018632105,0.29710103060000004,1.0610751093,0.0,0.0,0.0,1.018632105,0.29710103060000004,1.0610751093,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 05:00:00,4.72,0.73,4.7761176702,0.0,0.0,0.0,4.72,0.73,4.7761176702,1.0151043747,0.2960721093,1.0574003903,0.0,0.0,0.0,1.0151043747,0.2960721093,1.0574003903,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 05:30:00,4.65,0.73,4.7069523048,0.0,0.0,0.0,4.65,0.73,4.7069523048,1.0830745379,0.3158967402,1.1282026435999999,0.0,0.0,0.0,1.0830745379,0.3158967402,1.1282026435999999,3.06912,0.27016,3.080987504,0.06912,0.02016,0.07200000000000001,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 06:00:00,4.8100000000000005,0.67,4.8564390246,0.0,0.0,0.0,4.8100000000000005,0.67,4.8564390246,1.1822525431,0.3448236584,1.2315130657,0.0,0.0,0.0,1.1822525431,0.3448236584,1.2315130657,3.4833600000000002,0.34848,3.5007478058,0.06336,0.01848,0.066,3.42,0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 06:30:00,5.62,0.8200000000000001,5.6795070209,0.0,0.0,0.0,5.62,0.8200000000000001,5.6795070209,1.3503564709,0.3938539707,1.4066213239,0.0,0.0,0.0,1.3503564709,0.3938539707,1.4066213239,4.55,0.46,4.5731936325,0.0,0.0,0.0,4.55,0.46,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 07:00:00,6.55,1.1400000000000001,6.6484659885,0.0,0.0,0.0,6.55,1.1400000000000001,6.6484659885,1.5497284330999999,0.45200412630000003,1.6143004511,0.0,0.0,0.0,1.5497284330999999,0.45200412630000003,1.6143004511,4.83,0.53,4.8589916649,0.0,0.0,0.0,4.83,0.53,4.8589916649,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 07:30:00,7.8100000000000005,1.7000000000000002,7.9928780799,0.0,0.0,0.0,7.8100000000000005,1.7000000000000002,7.9928780799,1.8194614536,0.5306762573,1.8952723475000002,0.0,0.0,0.0,1.8194614536,0.5306762573,1.8952723475000002,5.22112,0.5561600000000001,5.2506578635,0.021120000000000003,0.0061600000000000005,0.022,5.2,0.55,5.2290056416,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 08:00:00,8.55,2.07,8.797010856,0.0,0.0,0.0,8.55,2.07,8.797010856,2.1330970569,0.6221533083,2.2219761009,0.0,0.0,0.0,2.1330970569,0.6221533083,2.2219761009,6.05,0.75,6.0963103596,0.0,0.0,0.0,6.05,0.75,6.0963103596,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 08:30:00,8.94,1.88,9.1355350144,0.0,0.0,0.0,8.94,1.88,9.1355350144,2.0613763525,0.6012347695,2.1472670338,0.0,0.0,0.0,2.0613763525,0.6012347695,2.1472670338,6.35,0.8200000000000001,6.402725982,0.0,0.0,0.0,6.35,0.8200000000000001,6.402725982,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 09:00:00,9.07,2.35,9.3694930493,0.0,0.0,0.0,9.07,2.35,9.3694930493,2.0264216273,0.5910396413,2.1108558617,0.0,0.0,0.0,2.0264216273,0.5910396413,2.1108558617,6.12,0.96,6.1948365596,0.0,0.0,0.0,6.12,0.96,6.1948365596,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 09:30:00,8.48,1.29,8.5775579275,0.0,0.0,0.0,8.48,1.29,8.5775579275,2.0454437021,0.5965877464,2.130670523,0.0,0.0,0.0,2.0454437021,0.5965877464,2.130670523,6.51,0.89,6.5705555321,0.0,0.0,0.0,6.51,0.89,6.5705555321,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 10:00:00,8.55,1.25,8.6408911577,0.0,0.0,0.0,8.55,1.25,8.6408911577,2.1670040715,0.6320428542000001,2.2572959078,0.0,0.0,0.0,2.1670040715,0.6320428542000001,2.2572959078,6.79,0.92,6.8520434908,0.0,0.0,0.0,6.79,0.92,6.8520434908,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 10:30:00,8.59,1.25,8.6804723374,0.0,0.0,0.0,8.59,1.25,8.6804723374,2.054020596,0.5990893405000001,2.1396047875,0.0,0.0,0.0,2.054020596,0.5990893405000001,2.1396047875,6.18,0.9500000000000001,6.2525914627,0.0,0.0,0.0,6.18,0.9500000000000001,6.2525914627,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 11:00:00,8.81,1.35,8.912833444,0.0,0.0,0.0,8.81,1.35,8.912833444,2.0992139862,0.6122707460000001,2.1866812356,0.0,0.0,0.0,2.0992139862,0.6122707460000001,2.1866812356,6.42,0.99,6.4958833118,0.0,0.0,0.0,6.42,0.99,6.4958833118,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 11:30:00,9.0,1.32,9.096284956,0.0,0.0,0.0,9.0,1.32,9.096284956,1.9967471906,0.5823845973,2.0799449902,0.0,0.0,0.0,1.9967471906,0.5823845973,2.0799449902,6.74,0.85,6.7933864898,0.0,0.0,0.0,6.74,0.85,6.7933864898,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 12:00:00,8.95,1.34,9.0497569028,0.0,0.0,0.0,8.95,1.34,9.0497569028,1.9967471906,0.5823845973,2.0799449902,0.0,0.0,0.0,1.9967471906,0.5823845973,2.0799449902,6.34,0.93,6.4078467522,0.0,0.0,0.0,6.34,0.93,6.4078467522,0.0,0.0,0.0,0.0,0.0,0.0
