Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-17 12:30:00,8.89,1.26,8.9788473648,0.0,0.0,0.0,8.89,1.26,8.9788473648,2.0298456007,0.5920383002,2.1144225008,0.0,0.0,0.0,2.0298456007,0.5920383002,2.1144225008,6.5,0.97,6.5719783931,0.0,0.0,0.0,6.5,0.97,6.5719783931,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 13:00:00,8.89,1.4100000000000001,9.0011221523,0.0,0.0,0.0,8.89,1.4100000000000001,9.0011221523,2.0333942819,0.5930733322,2.1181190436,0.0,0.0,0.0,2.0333942819,0.5930733322,2.1181190436,6.93,0.99,7.0003571337,0.0,0.0,0.0,6.93,0.99,7.0003571337,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 13:30:00,9.01,2.03,9.2358540482,0.0,0.0,0.0,9.01,2.03,9.2358540482,1.9670787399,0.5737312991,2.0490403541,0.0,0.0,0.0,1.9670787399,0.5737312991,2.0490403541,6.45,0.9,6.5124880038,0.0,0.0,0.0,6.45,0.9,6.5124880038,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 14:00:00,9.09,2.12,9.3339434324,0.0,0.0,0.0,9.09,2.12,9.3339434324,1.9304286557,0.5630416912,2.010863183,0.0,0.0,0.0,1.9304286557,0.5630416912,2.010863183,6.22,0.92,6.2876704748,0.0,0.0,0.0,6.22,0.92,6.2876704748,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 14:30:00,9.17,2.18,9.425566296,0.0,0.0,0.0,9.17,2.18,9.425566296,1.8884730088000001,0.5508046276,1.9671593842,0.0,0.0,0.0,1.8884730088000001,0.5508046276,1.9671593842,6.48,0.9,6.5422014643,0.0,0.0,0.0,6.48,0.9,6.5422014643,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 15:00:00,8.78,2.18,9.046590518,0.0,0.0,0.0,8.78,2.18,9.046590518,1.8917573097,0.5517625487,1.9705805309,0.0,0.0,0.0,1.8917573097,0.5517625487,1.9705805309,6.7,0.93,6.764236838,0.0,0.0,0.0,6.7,0.93,6.764236838,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 15:30:00,8.69,2.04,8.926236609,0.0,0.0,0.0,8.69,2.04,8.926236609,2.0946064539,0.6109268824,2.1818817228,0.0,0.0,0.0,2.0946064539,0.6109268824,2.1818817228,6.47,0.84,6.5243007288,0.0,0.0,0.0,6.47,0.84,6.5243007288,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 16:00:00,8.74,1.81,8.9254523695,0.0,0.0,0.0,8.74,1.81,8.9254523695,2.5416667807,0.7413194777000001,2.6475695632000003,0.0,0.0,0.0,2.5416667807,0.7413194777000001,2.6475695632000003,5.93,0.84,5.9891986108,0.0,0.0,0.0,5.93,0.84,5.9891986108,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 16:30:00,9.16,1.74,9.3237975096,0.0,0.0,0.0,9.16,1.74,9.3237975096,2.5416667807,0.7413194777000001,2.6475695632000003,0.0,0.0,0.0,2.5416667807,0.7413194777000001,2.6475695632000003,5.6196,0.8428,5.682448064,0.24960000000000002,0.0728,0.26,5.37,0.77,5.4249239626,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 17:00:00,8.76,1.01,8.8180326604,0.0,0.0,0.0,8.76,1.01,8.8180326604,2.7142059779,0.7916434102000001,2.8272978937,0.0,0.0,0.0,2.7142059779,0.7916434102000001,2.8272978937,5.48944,0.6969200000000001,5.5335024171,3.58944,1.04692,3.739,1.9,-0.35000000000000003,1.9319679086,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 17:30:00,8.2,0.86,8.2449742268,0.0,0.0,0.0,8.2,0.86,8.2449742268,2.6173237576,0.7633860960000001,2.7263789142,0.0,0.0,0.0,2.6173237576,0.7633860960000001,2.7263789142,5.33208,1.01644,5.4280961119,3.14208,0.91644,3.273,2.19,0.1,2.1922819162,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 18:00:00,7.73,0.81,7.7723226902,0.0,0.0,0.0,7.73,0.81,7.7723226902,2.5652907343,0.7482097975,2.6721778482,0.0,0.0,0.0,2.5652907343,0.7482097975,2.6721778482,4.95792,0.76856,5.0171361552,3.45792,1.00856,3.602,1.5,-0.24,1.5190786681000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 18:30:00,7.89,1.11,7.9676972834,0.0,0.0,0.0,7.89,1.11,7.9676972834,2.5164284448,0.7339582964,2.62127963,0.0,0.0,0.0,2.5164284448,0.7339582964,2.62127963,4.73832,0.7107600000000001,4.7913313599,3.32832,0.9707600000000001,3.467,1.4100000000000001,-0.26,1.4337712509,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 19:00:00,8.12,1.44,8.2466963082,0.0,0.0,0.0,8.12,1.44,8.2466963082,2.379496942,0.6940199414,2.4786426479,0.0,0.0,0.0,2.379496942,0.6940199414,2.4786426479,4.65272,0.7999600000000001,4.7209892396,2.7427200000000003,0.7999600000000001,2.857,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 19:30:00,7.84,1.44,7.9711479725,0.0,0.0,0.0,7.84,1.44,7.9711479725,2.3609554074,0.6886119938,2.4593285494,0.0,0.0,0.0,2.3609554074,0.6886119938,2.4593285494,5.07,0.48,5.0926712048,0.0,0.0,0.0,5.07,0.48,5.0926712048,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 20:00:00,7.8100000000000005,1.62,7.9762459842,0.0,0.0,0.0,7.8100000000000005,1.62,7.9762459842,2.2436026744,0.6543841134,2.3370861191,0.0,0.0,0.0,2.2436026744,0.6543841134,2.3370861191,4.75,0.53,4.7794769588,0.0,0.0,0.0,4.75,0.53,4.7794769588,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 20:30:00,6.95,1.23,7.0580025503,0.0,0.0,0.0,6.95,1.23,7.0580025503,2.1793591086,0.6356464067,2.2701657381,0.0,0.0,0.0,2.1793591086,0.6356464067,2.2701657381,4.61,0.5,4.637035691,0.0,0.0,0.0,4.61,0.5,4.637035691,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 21:00:00,6.89,1.32,7.0153046976,0.0,0.0,0.0,6.89,1.32,7.0153046976,2.1642857771,0.6312500183,2.2544643511,0.0,0.0,0.0,2.1642857771,0.6312500183,2.2544643511,4.74,0.44,4.7603781362,0.0,0.0,0.0,4.74,0.44,4.7603781362,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 21:30:00,5.83,0.4,5.8437060159000005,0.0,0.0,0.0,5.83,0.4,5.8437060159000005,1.9004499323,0.5542978969,1.9796353462,0.0,0.0,0.0,1.9004499323,0.5542978969,1.9796353462,4.46,0.42,4.4797321348,0.0,0.0,0.0,4.46,0.42,4.4797321348,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 22:00:00,5.65,0.35000000000000003,5.6608303278,0.0,0.0,0.0,5.65,0.35000000000000003,5.6608303278,1.7950485161,0.5235558172,1.8698422043,0.0,0.0,0.0,1.7950485161,0.5235558172,1.8698422043,3.76,0.44,3.7856571424,0.0,0.0,0.0,3.76,0.44,3.7856571424,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 22:30:00,5.61,0.72,5.6560144979,0.0,0.0,0.0,5.61,0.72,5.6560144979,1.6583541242000002,0.4836866195,1.7274522127,0.0,0.0,0.0,1.6583541242000002,0.4836866195,1.7274522127,3.88,0.36,3.8966652409,0.0,0.0,0.0,3.88,0.36,3.8966652409,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 23:00:00,5.61,0.99,5.6966832455,0.0,0.0,0.0,5.61,0.99,5.6966832455,1.5238417837,0.4444538536,1.5873351913,0.0,0.0,0.0,1.5238417837,0.4444538536,1.5873351913,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 23:30:00,5.73,1.34,5.884598542,0.0,0.0,0.0,5.73,1.34,5.884598542,1.4011952937,0.4086819607,1.4595784309,0.0,0.0,0.0,1.4011952937,0.4086819607,1.4595784309,3.14,0.36,3.1605695689,0.0,0.0,0.0,3.14,0.36,3.1605695689,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 00:00:00,5.37,1.28,5.5204438227,0.0,0.0,0.0,5.37,1.28,5.5204438227,1.365601899,0.3983005539,1.4225019781000001,0.0,0.0,0.0,1.365601899,0.3983005539,1.4225019781000001,3.2800000000000002,0.38,3.3019388244,0.0,0.0,0.0,3.2800000000000002,0.38,3.3019388244,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 00:30:00,5.22,1.05,5.3245563195,0.0,0.0,0.0,5.22,1.05,5.3245563195,1.3249033054,0.38643013070000004,1.3801076098,0.0,0.0,0.0,1.3249033054,0.38643013070000004,1.3801076098,3.69,0.33,3.7047267106,0.0,0.0,0.0,3.69,0.33,3.7047267106,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 01:00:00,4.97,1.16,5.1035771768,0.0,0.0,0.0,4.97,1.16,5.1035771768,1.4224813944,0.4148904067,1.4817514525,0.0,0.0,0.0,1.4224813944,0.4148904067,1.4817514525,3.51,0.33,3.5254786909,0.0,0.0,0.0,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 01:30:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.4200032039,0.4141676011,1.479170004,0.0,0.0,0.0,1.4200032039,0.4141676011,1.479170004,3.25,0.38,3.2721399726,0.0,0.0,0.0,3.25,0.38,3.2721399726,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 02:00:00,4.27,0.43,4.2915964396,0.0,0.0,0.0,4.27,0.43,4.2915964396,1.3894581415,0.4052586246,1.4473522307,0.0,0.0,0.0,1.3894581415,0.4052586246,1.4473522307,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 02:30:00,4.64,0.75,4.7002233989,0.0,0.0,0.0,4.64,0.75,4.7002233989,1.3352465585,0.3894469129,1.3908818318,0.0,0.0,0.0,1.3352465585,0.3894469129,1.3908818318,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 03:00:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,1.2572610402,0.36670113670000004,1.3096469169,0.0,0.0,0.0,1.2572610402,0.36670113670000004,1.3096469169,2.8972800000000003,0.22504000000000002,2.906006607,0.01728,0.00504,0.018000000000000002,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 03:30:00,4.79,1.07,4.9080546044,0.0,0.0,0.0,4.79,1.07,4.9080546044,1.2355795330000001,0.3603773638,1.2870620136,0.0,0.0,0.0,1.2355795330000001,0.3603773638,1.2870620136,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 04:00:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,1.205723522,0.35166936060000004,1.2559620021,0.0,0.0,0.0,1.205723522,0.35166936060000004,1.2559620021,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 04:30:00,4.58,1.07,4.7033286085,0.0,0.0,0.0,4.58,1.07,4.7033286085,1.1724225866,0.3419565878,1.2212735277,0.0,0.0,0.0,1.1724225866,0.3419565878,1.2212735277,2.99,0.25,3.000433302,0.0,0.0,0.0,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 05:00:00,4.52,1.07,4.6449219584,0.0,0.0,0.0,4.52,1.07,4.6449219584,1.2368715044,0.3607541888,1.2884078171,0.0,0.0,0.0,1.2368715044,0.3607541888,1.2884078171,2.86336,0.23848000000000003,2.8732739514,0.06336,0.01848,0.066,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 05:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.4107527223,0.411469544,1.4695340858,0.0,0.0,0.0,1.4107527223,0.411469544,1.4695340858,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 06:00:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,1.4536049341,0.4239681058,1.5141718064,0.0,0.0,0.0,1.4536049341,0.4239681058,1.5141718064,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 06:30:00,5.36,0.32,5.3695437423,0.0,0.0,0.0,5.36,0.32,5.3695437423,1.7410905053999999,0.5078180641,1.8136359432,0.0,0.0,0.0,1.7410905053999999,0.5078180641,1.8136359432,3.86736,0.42048,3.8901512567000003,0.20736000000000002,0.060480000000000006,0.216,3.66,0.36,3.677662301,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 07:00:00,6.21,0.47000000000000003,6.2277604321,0.0,0.0,0.0,6.21,0.47000000000000003,6.2277604321,2.1447389325,0.6255488553,2.2341030547,0.0,0.0,0.0,2.1447389325,0.6255488553,2.2341030547,4.74,0.52,4.7684378994,0.0,0.0,0.0,4.74,0.52,4.7684378994,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 07:30:00,7.22,0.71,7.25482598,0.0,0.0,0.0,7.22,0.71,7.25482598,2.3665765635,0.6902514977,2.4651839203,0.0,0.0,0.0,2.3665765635,0.6902514977,2.4651839203,5.34,0.56,5.3692830061,0.0,0.0,0.0,5.34,0.56,5.3692830061,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 08:00:00,7.8,0.9400000000000001,7.8564368514,0.0,0.0,0.0,7.8,0.9400000000000001,7.8564368514,2.669982647,0.7787449387000001,2.781231924,0.0,0.0,0.0,2.669982647,0.7787449387000001,2.781231924,5.58,0.59,5.6111050605,0.0,0.0,0.0,5.58,0.59,5.6111050605,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 08:30:00,8.53,1.1400000000000001,8.6058410397,0.0,0.0,0.0,8.53,1.1400000000000001,8.6058410397,2.7780213808000003,0.8102562361000001,2.8937722716,0.0,0.0,0.0,2.7780213808000003,0.8102562361000001,2.8937722716,5.77,0.67,5.8087692328,0.0,0.0,0.0,5.77,0.67,5.8087692328,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 09:00:00,8.83,1.24,8.9166417445,0.0,0.0,0.0,8.83,1.24,8.9166417445,2.7331961276000003,0.7971822039,2.8470792996,0.0,0.0,0.0,2.7331961276000003,0.7971822039,2.8470792996,5.66,0.67,5.6995175234,0.0,0.0,0.0,5.66,0.67,5.6995175234,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 09:30:00,9.12,1.3599999999999999,9.2208459482,0.0,0.0,0.0,9.12,1.3599999999999999,9.2208459482,2.8202029979,0.8225592077,2.9377114561,0.0,0.0,0.0,2.8202029979,0.8225592077,2.9377114561,5.87,0.71,5.9127827628,0.0,0.0,0.0,5.87,0.71,5.9127827628,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 10:00:00,9.09,1.3599999999999999,9.1911751153,0.0,0.0,0.0,9.09,1.3599999999999999,9.1911751153,2.7853621724,0.8123973003,2.9014189295,0.0,0.0,0.0,2.7853621724,0.8123973003,2.9014189295,5.89,0.78,5.9414223886,0.0,0.0,0.0,5.89,0.78,5.9414223886,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 10:30:00,9.05,1.27,9.1386760529,0.0,0.0,0.0,9.05,1.27,9.1386760529,2.7131313305,0.7913299714,2.8261784693000003,0.0,0.0,0.0,2.7131313305,0.7913299714,2.8261784693000003,5.84,0.77,5.8905432687,0.0,0.0,0.0,5.84,0.77,5.8905432687,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 11:00:00,9.05,1.45,9.1654241582,0.0,0.0,0.0,9.05,1.45,9.1654241582,2.6409058095,0.7702641944,2.7509435515,0.0,0.0,0.0,2.6409058095,0.7702641944,2.7509435515,5.64,0.77,5.6923193867,0.0,0.0,0.0,5.64,0.77,5.6923193867,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 11:30:00,9.02,1.37,9.1234478132,0.0,0.0,0.0,9.02,1.37,9.1234478132,2.5658876683000003,0.7483839033,2.6727996545,0.0,0.0,0.0,2.5658876683000003,0.7483839033,2.6727996545,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 12:00:00,8.89,1.4,8.9995611004,0.0,0.0,0.0,8.89,1.4,8.9995611004,2.546181863,0.7426363767,2.6522727739,0.0,0.0,0.0,2.546181863,0.7426363767,2.6522727739,5.72,0.88,5.7872964327,0.0,0.0,0.0,5.72,0.88,5.7872964327,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 12:30:00,8.86,1.42,8.9730708233,0.0,0.0,0.0,8.86,1.42,8.9730708233,2.5942969042,0.7566699304000001,2.7023926085000003,0.0,0.0,0.0,2.5942969042,0.7566699304000001,2.7023926085000003,5.89,0.85,5.9510167199,0.0,0.0,0.0,5.89,0.85,5.9510167199,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 13:00:00,8.58,1.32,8.6809446491,0.0,0.0,0.0,8.58,1.32,8.6809446491,2.6088531146,0.7609154918000001,2.7175553277,0.0,0.0,0.0,2.6088531146,0.7609154918000001,2.7175553277,6.11,0.85,6.1688410581,0.0,0.0,0.0,6.11,0.85,6.1688410581,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 13:30:00,8.09,1.06,8.1591482399,0.0,0.0,0.0,8.09,1.06,8.1591482399,2.5765076062,0.7514813851000001,2.6838620898,0.0,0.0,0.0,2.5765076062,0.7514813851000001,2.6838620898,5.94,0.72,5.9834772499,0.0,0.0,0.0,5.94,0.72,5.9834772499,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 14:00:00,8.23,1.29,8.3304861803,0.0,0.0,0.0,8.23,1.29,8.3304861803,2.5329089775,0.7387651184,2.6384468516,0.0,0.0,0.0,2.5329089775,0.7387651184,2.6384468516,5.22688,0.71284,5.2752644863,0.14688,0.04284,0.153,5.08,0.67,5.1239925839,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 14:30:00,8.51,1.31,8.6102380919,0.0,0.0,0.0,8.51,1.31,8.6102380919,2.4734403848,0.7214201122,2.5765004009,0.0,0.0,0.0,2.4734403848,0.7214201122,2.5765004009,5.34,0.72,5.3883207032,0.0,0.0,0.0,5.34,0.72,5.3883207032,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 15:00:00,8.67,1.31,8.7684092058,0.0,0.0,0.0,8.67,1.31,8.7684092058,2.278654339,0.6646075155000001,2.3735982698,0.0,0.0,0.0,2.278654339,0.6646075155000001,2.3735982698,5.66,0.78,5.7134928021,0.0,0.0,0.0,5.66,0.78,5.7134928021,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 15:30:00,8.82,1.21,8.9026119763,0.0,0.0,0.0,8.82,1.21,8.9026119763,2.3657541581,0.6900116294,2.464327248,0.0,0.0,0.0,2.3657541581,0.6900116294,2.464327248,6.05,0.78,6.10007377,0.0,0.0,0.0,6.05,0.78,6.10007377,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 16:00:00,8.9,1.11,8.9689520012,0.0,0.0,0.0,8.9,1.11,8.9689520012,2.4576520627000003,0.7168151850000001,2.560054232,0.0,0.0,0.0,2.4576520627000003,0.7168151850000001,2.560054232,6.16,0.78,6.2091867422,0.0,0.0,0.0,6.16,0.78,6.2091867422,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 16:30:00,8.81,1.05,8.8723503087,0.0,0.0,0.0,8.81,1.05,8.8723503087,2.507768745,0.7314325506,2.6122591094,0.0,0.0,0.0,2.507768745,0.7314325506,2.6122591094,5.6824,0.6782,5.7227288071,0.062400000000000004,0.0182,0.065,5.62,0.66,5.6586217403,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 17:00:00,8.17,0.86,8.2151384651,0.0,0.0,0.0,8.17,0.86,8.2151384651,2.5543670086,0.7450237108000001,2.6607989672,0.0,0.0,0.0,2.5543670086,0.7450237108000001,2.6607989672,5.6411999999999995,0.6066,5.6737202081,0.0912,0.026600000000000002,0.095,5.55,0.58,5.5802240098,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 17:30:00,7.78,0.73,7.8141730209,0.0,0.0,0.0,7.78,0.73,7.8141730209,2.4080021197,0.7023339516,2.5083355413,0.0,0.0,0.0,2.4080021197,0.7023339516,2.5083355413,5.43,0.55,5.4577834329,0.0,0.0,0.0,5.43,0.55,5.4577834329,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 18:00:00,7.43,0.62,7.4558232275,0.0,0.0,0.0,7.43,0.62,7.4558232275,2.3583475207999998,0.6878513602,2.4566120009,0.0,0.0,0.0,2.3583475207999998,0.6878513602,2.4566120009,5.68,0.48,5.7002456087,0.0,0.0,0.0,5.68,0.48,5.7002456087,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 18:30:00,7.6,0.81,7.6430425879,0.0,0.0,0.0,7.6,0.81,7.6430425879,2.3542424773,0.6866540559000001,2.4523359138,0.0,0.0,0.0,2.3542424773,0.6866540559000001,2.4523359138,5.53,0.48,5.5507927362,0.0,0.0,0.0,5.53,0.48,5.5507927362,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 19:00:00,7.93,1.19,8.0187904325,0.0,0.0,0.0,7.93,1.19,8.0187904325,2.2668220764,0.6611564389,2.3612729962,0.0,0.0,0.0,2.2668220764,0.6611564389,2.3612729962,4.74,0.45,4.7613128442,0.0,0.0,0.0,4.74,0.45,4.7613128442,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 19:30:00,7.93,1.44,8.0596836166,0.0,0.0,0.0,7.93,1.44,8.0596836166,2.1699465071,0.6329010646000001,2.2603609449,0.0,0.0,0.0,2.1699465071,0.6329010646000001,2.2603609449,5.15,0.49,5.173258161,0.0,0.0,0.0,5.15,0.49,5.173258161,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 20:00:00,7.66,1.55,7.8152479167,0.0,0.0,0.0,7.66,1.55,7.8152479167,2.0981345167,0.6119559007,2.1855567882,0.0,0.0,0.0,2.0981345167,0.6119559007,2.1855567882,5.04,0.51,5.0657378535,0.0,0.0,0.0,5.04,0.51,5.0657378535,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 20:30:00,7.5600000000000005,1.6400000000000001,7.7358386746,0.0,0.0,0.0,7.5600000000000005,1.6400000000000001,7.7358386746,2.085352148,0.6082277098000001,2.1722418208,0.0,0.0,0.0,2.085352148,0.6082277098000001,2.1722418208,4.54,0.51,4.5685555704,0.0,0.0,0.0,4.54,0.51,4.5685555704,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 21:00:00,6.49,1.17,6.5946190185999995,0.0,0.0,0.0,6.49,1.17,6.5946190185999995,2.0437317153,0.596088417,2.1288872035,0.0,0.0,0.0,2.0437317153,0.596088417,2.1288872035,4.83,0.56,4.8623553963,0.0,0.0,0.0,4.83,0.56,4.8623553963,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 21:30:00,6.53,1.3900000000000001,6.6763013713,0.0,0.0,0.0,6.53,1.3900000000000001,6.6763013713,1.9619382902,0.5722320013000001,2.043685719,0.0,0.0,0.0,1.9619382902,0.5722320013000001,2.043685719,4.7,0.5,4.7265209192,0.0,0.0,0.0,4.7,0.5,4.7265209192,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 22:00:00,5.77,0.93,5.8444674693,0.0,0.0,0.0,5.77,0.93,5.8444674693,1.7628308746,0.5141590051,1.8362821611,0.0,0.0,0.0,1.7628308746,0.5141590051,1.8362821611,4.29,0.52,4.321400236,0.0,0.0,0.0,4.29,0.52,4.321400236,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 22:30:00,5.36,0.29,5.3678394164,0.0,0.0,0.0,5.36,0.29,5.3678394164,1.6057318156,0.46833844620000004,1.6726373079,0.0,0.0,0.0,1.6057318156,0.46833844620000004,1.6726373079,3.7800000000000002,0.45,3.8066914769,0.0,0.0,0.0,3.7800000000000002,0.45,3.8066914769,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 23:00:00,5.31,0.65,5.3496355016,0.0,0.0,0.0,5.31,0.65,5.3496355016,1.4685251246,0.428319828,1.5297136715000001,0.0,0.0,0.0,1.4685251246,0.428319828,1.5297136715000001,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 23:30:00,5.49,1.0,5.5803315314,0.0,0.0,0.0,5.49,1.0,5.5803315314,1.329353706,0.3877281642,1.3847434437000001,0.0,0.0,0.0,1.329353706,0.3877281642,1.3847434437000001,3.46,0.39,3.4819103952,0.0,0.0,0.0,3.46,0.39,3.4819103952,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-19 00:00:00,4.62,1.06,4.7400421939,0.0,0.0,0.0,4.62,1.06,4.7400421939,1.254251595,0.3658233819,1.3065120781,0.0,0.0,0.0,1.254251595,0.3658233819,1.3065120781,3.21,0.35000000000000003,3.2290246205,0.0,0.0,0.0,3.21,0.35000000000000003,3.2290246205,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 00:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1808932296,0.34442719200000005,1.2300971142,0.0,0.0,0.0,1.1808932296,0.34442719200000005,1.2300971142,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 01:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.2730531865999999,0.3713071794,1.3260970694,0.0,0.0,0.0,1.2730531865999999,0.3713071794,1.3260970694,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 01:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.213858452,0.35404204850000004,1.2644358875,0.0,0.0,0.0,1.213858452,0.35404204850000004,1.2644358875,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 02:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.1529996183,0.3362915553,1.2010412691,0.0,0.0,0.0,1.1529996183,0.3362915553,1.2010412691,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 02:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.1117155638,0.3242503728,1.1580370456,0.0,0.0,0.0,1.1117155638,0.3242503728,1.1580370456,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 03:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.0846348801,0.31635184,1.1298280001,0.0,0.0,0.0,1.0846348801,0.31635184,1.1298280001,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 03:30:00,4.27,-0.22,4.2756636912,0.0,0.0,0.0,4.27,-0.22,4.2756636912,1.0445711316,0.30466658,1.0880949287,0.0,0.0,0.0,1.0445711316,0.30466658,1.0880949287,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 04:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.9738996343,0.28405406,1.0144787857,0.0,0.0,0.0,0.9738996343,0.28405406,1.0144787857,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 04:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.9730512896,0.2838066261,1.0135950934,0.0,0.0,0.0,0.9730512896,0.2838066261,1.0135950934,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 05:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,0.9381496068,0.2736269686,0.9772391737,0.0,0.0,0.0,0.9381496068,0.2736269686,0.9772391737,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 05:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.0019292601,0.2922293675,1.0436763126,0.0,0.0,0.0,1.0019292601,0.2922293675,1.0436763126,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 06:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 06:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.1448442363,0.33391290230000004,1.1925460795,0.0,0.0,0.0,1.1448442363,0.33391290230000004,1.1925460795,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,3.6,0.26,3.6093766775000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 07:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.23986798,0.3616281608,1.2915291458,0.0,0.0,0.0,1.23986798,0.3616281608,1.2915291458,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 07:30:00,5.02,0.23,5.0252661621,0.0,0.0,0.0,5.02,0.23,5.0252661621,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 08:00:00,5.43,0.29,5.4377385005,0.0,0.0,0.0,5.43,0.29,5.4377385005,1.4455513135,0.42161913310000004,1.5057826183,0.0,0.0,0.0,1.4455513135,0.42161913310000004,1.5057826183,4.11,0.34,4.1240392821,0.0,0.0,0.0,4.11,0.34,4.1240392821,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 08:30:00,5.33,0.29,5.3378834757,0.0,0.0,0.0,5.33,0.29,5.3378834757,1.6386852323,0.4779498594,1.7069637837,0.0,0.0,0.0,1.6386852323,0.4779498594,1.7069637837,3.8200000000000003,0.39,3.8398567681999998,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 09:00:00,5.39,0.25,5.3957946588,0.0,0.0,0.0,5.39,0.25,5.3957946588,1.6945705583000001,0.4942497462,1.7651776649,0.0,0.0,0.0,1.6945705583000001,0.4942497462,1.7651776649,3.8487999999999998,0.4234,3.8720187241,0.14880000000000002,0.0434,0.155,3.7,0.38,3.7194623267,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 09:30:00,5.61,0.27,5.6164935681,0.0,0.0,0.0,5.61,0.27,5.6164935681,1.739251982,0.5072818281,1.8117208146000001,0.0,0.0,0.0,1.739251982,0.5072818281,1.8117208146000001,4.01,0.38,4.0279647466,0.0,0.0,0.0,4.01,0.38,4.0279647466,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 10:00:00,6.14,0.35000000000000003,6.1499674796,0.0,0.0,0.0,6.14,0.35000000000000003,6.1499674796,1.7962591781000001,0.5239089269,1.8711033105000001,0.0,0.0,0.0,1.7962591781000001,0.5239089269,1.8711033105000001,4.01192,0.38056,4.0299290316,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.38,4.0279647466,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 10:30:00,6.14,0.35000000000000003,6.1499674796,0.0,0.0,0.0,6.14,0.35000000000000003,6.1499674796,1.7401320855,0.5075385249000001,1.8126375891,0.0,0.0,0.0,1.7401320855,0.5075385249000001,1.8126375891,4.10536,0.38448000000000004,4.123324581,0.015360000000000002,0.0044800000000000005,0.016,4.09,0.38,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 11:00:00,5.8,0.31,5.8082785746,0.0,0.0,0.0,5.8,0.31,5.8082785746,1.6835379212000001,0.4910318937,1.7536853346,0.0,0.0,0.0,1.6835379212000001,0.4910318937,1.7536853346,4.00344,0.40392000000000006,4.0237648043,0.01344,0.003920000000000001,0.014,3.99,0.4,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 11:30:00,5.89,0.31,5.898152253,0.0,0.0,0.0,5.89,0.31,5.898152253,1.6543418631,0.4825163767,1.7232727741,0.0,0.0,0.0,1.6543418631,0.4825163767,1.7232727741,3.85976,0.47868000000000005,3.8893292224,0.02976,0.00868,0.031,3.83,0.47000000000000003,3.8587303611,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 12:00:00,5.1,0.23,5.1051836402,0.0,0.0,0.0,5.1,0.23,5.1051836402,1.5744950414,0.45922772040000004,1.6400990014999999,0.0,0.0,0.0,1.5744950414,0.45922772040000004,1.6400990014999999,3.91496,0.43728000000000006,3.9393052179,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.89,0.43,3.9136939073,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 12:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.6388475186,0.47799719290000003,1.7071328318,0.0,0.0,0.0,1.6388475186,0.47799719290000003,1.7071328318,4.24672,0.33196000000000003,4.2596746589,0.00672,0.0019600000000000004,0.007,4.24,0.33,4.2528225921,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 13:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.5905179802,0.46390107750000004,1.6567895627,0.0,0.0,0.0,1.5905179802,0.46390107750000004,1.6567895627,3.72384,0.33112,3.7385324393,0.0038400000000000005,0.0011200000000000001,0.004,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 13:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.5604025772,0.45511741840000003,1.6254193513000001,0.0,0.0,0.0,1.5604025772,0.45511741840000003,1.6254193513000001,3.8728800000000003,0.38084,3.8915599186,0.00288,0.00084,0.003,3.87,0.38,3.8886115774,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 14:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.6663856299000002,0.48602914210000003,1.7358183645,0.0,0.0,0.0,1.6663856299000002,0.48602914210000003,1.7358183645,4.04,0.31,4.0518761087,0.0,0.0,0.0,4.04,0.31,4.0518761087,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 14:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.6692562339,0.4868664016,1.738808577,0.0,0.0,0.0,1.6692562339,0.4868664016,1.738808577,3.84,0.31,3.8524926995,0.0,0.0,0.0,3.84,0.31,3.8524926995,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 15:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.6692562339,0.4868664016,1.738808577,0.0,0.0,0.0,1.6692562339,0.4868664016,1.738808577,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 15:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.711063063,0.49906006,1.7823573572,0.0,0.0,0.0,1.711063063,0.49906006,1.7823573572,4.48,0.33,4.4921375758,0.0,0.0,0.0,4.48,0.33,4.4921375758,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 16:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.6629107757,0.48501564290000004,1.7321987247,0.0,0.0,0.0,1.6629107757,0.48501564290000004,1.7321987247,4.2,0.33,4.2129443386,0.0,0.0,0.0,4.2,0.33,4.2129443386,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 16:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,1.8649955451,0.5439570340000001,1.9427036927999999,0.0,0.0,0.0,1.8649955451,0.5439570340000001,1.9427036927999999,4.0,0.28,4.0097880243,0.0,0.0,0.0,4.0,0.28,4.0097880243,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 17:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.9636487805,0.5727308943,2.0454674797,0.0,0.0,0.0,1.9636487805,0.5727308943,2.0454674797,4.08,0.31,4.0917600125,0.0,0.0,0.0,4.08,0.31,4.0917600125,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 17:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,2.0056070877,0.5849687339,2.0891740497,0.0,0.0,0.0,2.0056070877,0.5849687339,2.0891740497,4.12,0.33,4.1331948902,0.0,0.0,0.0,4.12,0.33,4.1331948902,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 18:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,2.0056070877,0.5849687339,2.0891740497,0.0,0.0,0.0,2.0056070877,0.5849687339,2.0891740497,4.4,0.27,4.4082763071,0.0,0.0,0.0,4.4,0.27,4.4082763071,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 18:30:00,5.58,0.28,5.587020673,0.0,0.0,0.0,5.58,0.28,5.587020673,2.0209738979,0.5894507202,2.1051811437,0.0,0.0,0.0,2.0209738979,0.5894507202,2.1051811437,4.82,0.25,4.8264790479,0.0,0.0,0.0,4.82,0.25,4.8264790479,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 19:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.8352693963000002,0.5352869073000001,1.9117389545,0.0,0.0,0.0,1.8352693963000002,0.5352869073000001,1.9117389545,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 19:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.7953928756000002,0.5236562554,1.870200912,0.0,0.0,0.0,1.7953928756000002,0.5236562554,1.870200912,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 20:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7272467914,0.5037803142,1.7992154078,0.0,0.0,0.0,1.7272467914,0.5037803142,1.7992154078,4.09,0.28,4.0995731485,0.0,0.0,0.0,4.09,0.28,4.0995731485,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 20:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.6065548862,0.4685785085,1.6734946731,0.0,0.0,0.0,1.6065548862,0.4685785085,1.6734946731,3.79,0.32,3.8034852438,0.0,0.0,0.0,3.79,0.32,3.8034852438,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 21:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.5683733919,0.4574422393,1.6337222832,0.0,0.0,0.0,1.5683733919,0.4574422393,1.6337222832,3.65,0.29,3.6615024239,0.0,0.0,0.0,3.65,0.29,3.6615024239,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 21:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.486149476,0.4334602638,1.5480723708,0.0,0.0,0.0,1.486149476,0.4334602638,1.5480723708,3.73,0.24,3.7377132046,0.0,0.0,0.0,3.73,0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 22:00:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,1.4041370642,0.4095399771,1.4626427752,0.0,0.0,0.0,1.4041370642,0.4095399771,1.4626427752,3.54,0.24,3.5481262661,0.0,0.0,0.0,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 22:30:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,1.345116754,0.39232571990000004,1.4011632854,0.0,0.0,0.0,1.345116754,0.39232571990000004,1.4011632854,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 23:00:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.2696202342,0.3703059016,1.3225210773,0.0,0.0,0.0,1.2696202342,0.3703059016,1.3225210773,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 23:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.1405556231,0.3326620567,1.188078774,0.0,0.0,0.0,1.1405556231,0.3326620567,1.188078774,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 00:00:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.0952165743,0.31943816750000004,1.1408505982000001,0.0,0.0,0.0,1.0952165743,0.31943816750000004,1.1408505982000001,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 00:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.0923792257,0.31861060750000003,1.1378950267,0.0,0.0,0.0,1.0923792257,0.31861060750000003,1.1378950267,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 01:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 01:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 02:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.0836897623,0.3160761807,1.1288435024,0.0,0.0,0.0,1.0836897623,0.3160761807,1.1288435024,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 02:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.0325890535,0.30117180730000004,1.0756135974,0.0,0.0,0.0,1.0325890535,0.30117180730000004,1.0756135974,3.39,0.24,3.3984849566,0.0,0.0,0.0,3.39,0.24,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 03:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.0272156499,0.2996045646,1.070016302,0.0,0.0,0.0,1.0272156499,0.2996045646,1.070016302,2.77,0.24,2.7803776722,0.0,0.0,0.0,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 03:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.9388823890000001,0.2738406968,0.9780024885,0.0,0.0,0.0,0.9388823890000001,0.2738406968,0.9780024885,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 04:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.9104307524,0.2655423028,0.9483653671000001,0.0,0.0,0.0,0.9104307524,0.2655423028,0.9483653671000001,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 04:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.9304717719000001,0.2713876001,0.9692414291,0.0,0.0,0.0,0.9304717719000001,0.2713876001,0.9692414291,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 05:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.9304717719000001,0.2713876001,0.9692414291,0.0,0.0,0.0,0.9304717719000001,0.2713876001,0.9692414291,3.01,0.26,3.0212083675,0.0,0.0,0.0,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 05:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,0.9288479119,0.2709139743,0.9675499083,0.0,0.0,0.0,0.9288479119,0.2709139743,0.9675499083,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 06:00:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,0.9644689086,0.2813034317,1.0046551131,0.0,0.0,0.0,0.9644689086,0.2813034317,1.0046551131,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 06:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.0526729724,0.30702961700000003,1.0965343463,0.0,0.0,0.0,1.0526729724,0.30702961700000003,1.0965343463,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 07:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0517607775,0.3067635601,1.0955841432,0.0,0.0,0.0,1.0517607775,0.3067635601,1.0955841432,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 07:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1540030993000001,0.33658423730000003,1.2020865617,0.0,0.0,0.0,1.1540030993000001,0.33658423730000003,1.2020865617,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 08:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.2249930168,0.3572896299,1.2760343925,0.0,0.0,0.0,1.2249930168,0.3572896299,1.2760343925,3.27,0.26,3.2803201063,0.0,0.0,0.0,3.27,0.26,3.2803201063,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 08:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.4691292085,0.4284960191,1.5303429255,0.0,0.0,0.0,1.4691292085,0.4284960191,1.5303429255,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 09:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 09:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.5807834666,0.46106184440000003,1.6466494444,0.0,0.0,0.0,1.5807834666,0.46106184440000003,1.6466494444,3.47096,0.28028000000000003,3.4822579169,0.0009600000000000001,0.00028000000000000003,0.001,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 10:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.5598408939000001,0.4549535941,1.6248342645,0.0,0.0,0.0,1.5598408939000001,0.4549535941,1.6248342645,3.82288,0.31084,3.8354964476999998,0.00288,0.00084,0.003,3.8200000000000003,0.31,3.8325578926,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 10:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.6631088115,0.48507340330000004,1.732405012,0.0,0.0,0.0,1.6631088115,0.48507340330000004,1.732405012,4.0148,0.34140000000000004,4.0292893914,0.0048000000000000004,0.0014,0.005,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 11:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.5874835934,0.4630160481,1.6536287432,0.0,0.0,0.0,1.5874835934,0.4630160481,1.6536287432,3.8048,0.3714,3.8228838591,0.0048000000000000004,0.0014,0.005,3.8,0.37,3.8179706652,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 11:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.6246777356000002,0.4738643396,1.6923726413,0.0,0.0,0.0,1.6246777356000002,0.4738643396,1.6923726413,3.77112,0.37616000000000005,3.7898340861,0.021120000000000003,0.0061600000000000005,0.022,3.75,0.37,3.7682091237,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 12:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6246777356000002,0.4738643396,1.6923726413,0.0,0.0,0.0,1.6246777356000002,0.4738643396,1.6923726413,4.18864,0.31252,4.2002825857,0.00864,0.00252,0.009000000000000001,4.18,0.31,4.1914794524,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 12:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6931801511,0.4938442107,1.763729324,0.0,0.0,0.0,1.6931801511,0.4938442107,1.763729324,3.85384,0.33112,3.8680386761000003,0.0038400000000000005,0.0011200000000000001,0.004,3.85,0.33,3.8641169755,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 13:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.7459689028,0.50924093,1.818717607,0.0,0.0,0.0,1.7459689028,0.50924093,1.818717607,3.8519200000000002,0.37056000000000006,3.8697031411,0.0019200000000000003,0.0005600000000000001,0.002,3.85,0.37,3.8677383572,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 13:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.665447662,0.48575556810000003,1.7348413146000001,0.0,0.0,0.0,1.665447662,0.48575556810000003,1.7348413146000001,4.13288,0.33084,4.146100843,0.00288,0.00084,0.003,4.13,0.33,4.1431630429,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 14:00:00,4.89096,0.00028000000000000003,4.890960008,0.0009600000000000001,0.00028000000000000003,0.001,4.89,0.0,4.89,1.5608809558,0.4552569454,1.6259176623,0.0,0.0,0.0,1.5608809558,0.4552569454,1.6259176623,3.69344,0.37392000000000003,3.7123193828,0.01344,0.003920000000000001,0.014,3.68,0.37,3.6985537714000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 14:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.5320443883000001,0.44684627990000003,1.5958795712,0.0,0.0,0.0,1.5320443883000001,0.44684627990000003,1.5958795712,3.76288,0.37084,3.7811093875,0.00288,0.00084,0.003,3.76,0.37,3.7781609283,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 15:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.5740766888,0.4591057009,1.6396632174999999,0.0,0.0,0.0,1.5740766888,0.4591057009,1.6396632174999999,4.04,0.37,4.0569076894,0.0,0.0,0.0,4.04,0.37,4.0569076894,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 15:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6335181784000001,0.47644280200000005,1.7015814358,0.0,0.0,0.0,1.6335181784000001,0.47644280200000005,1.7015814358,4.33,0.35000000000000003,4.344122466,0.0,0.0,0.0,4.33,0.35000000000000003,4.344122466,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 16:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7180285676,0.5010916656000001,1.7896130913000001,0.0,0.0,0.0,1.7180285676,0.5010916656000001,1.7896130913000001,4.19,0.31,4.2014521299,0.0,0.0,0.0,4.19,0.31,4.2014521299,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 16:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.8397578744,0.5365960467,1.9164144524000002,0.0,0.0,0.0,1.8397578744,0.5365960467,1.9164144524000002,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 17:00:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,1.9758548335000001,0.5762909931,2.0581821182,0.0,0.0,0.0,1.9758548335000001,0.5762909931,2.0581821182,4.2,0.4,4.2190046219,0.0,0.0,0.0,4.2,0.4,4.2190046219,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 17:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,2.028368397,0.5916074491000001,2.1128837468,0.0,0.0,0.0,2.028368397,0.5916074491000001,2.1128837468,4.45,0.44,4.4716999005,0.0,0.0,0.0,4.45,0.44,4.4716999005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 18:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,1.99327932,0.581373135,2.0763326251,0.0,0.0,0.0,1.99327932,0.581373135,2.0763326251,4.61,0.37,4.624824321,0.0,0.0,0.0,4.61,0.37,4.624824321,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 18:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,1.8832798494,0.5492899561,1.9617498431,0.0,0.0,0.0,1.8832798494,0.5492899561,1.9617498431,4.66,0.29,4.6690148854,0.0,0.0,0.0,4.66,0.29,4.6690148854,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 19:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.8832798494,0.5492899561,1.9617498431,0.0,0.0,0.0,1.8832798494,0.5492899561,1.9617498431,3.96,0.27,3.9691938728,0.0,0.0,0.0,3.96,0.27,3.9691938728,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 19:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.8670472355,0.5445554437,1.9448408703000002,0.0,0.0,0.0,1.8670472355,0.5445554437,1.9448408703000002,4.02,0.27,4.0290569616,0.0,0.0,0.0,4.02,0.27,4.0290569616,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 20:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.814709593,0.5292902979,1.8903224927000002,0.0,0.0,0.0,1.814709593,0.5292902979,1.8903224927000002,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 20:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.9036763688,0.5552389409,1.9829962175,0.0,0.0,0.0,1.9036763688,0.5552389409,1.9829962175,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 21:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,1.7673165259,0.5154673201000001,1.8409547145,0.0,0.0,0.0,1.7673165259,0.5154673201000001,1.8409547145,3.7199999999999998,0.28,3.7305227516,0.0,0.0,0.0,3.7199999999999998,0.28,3.7305227516,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 21:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.6848722931,0.4914210855,1.7550753054000001,0.0,0.0,0.0,1.6848722931,0.4914210855,1.7550753054000001,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 22:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.5771694387,0.460007753,1.642884832,0.0,0.0,0.0,1.5771694387,0.460007753,1.642884832,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 22:30:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,1.4590436845,0.42555440800000005,1.5198371713,0.0,0.0,0.0,1.4590436845,0.42555440800000005,1.5198371713,3.24,0.25,3.2496307483,0.0,0.0,0.0,3.24,0.25,3.2496307483,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 23:00:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,1.2598710883,0.36746240080000003,1.312365717,0.0,0.0,0.0,1.2598710883,0.36746240080000003,1.312365717,3.29,0.25,3.2994848083,0.0,0.0,0.0,3.29,0.25,3.2994848083,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 23:30:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.2347185514,0.3601262441,1.2861651577,0.0,0.0,0.0,1.2347185514,0.3601262441,1.2861651577,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 00:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.2022007801,0.3506418942,1.2522924792999999,0.0,0.0,0.0,1.2022007801,0.3506418942,1.2522924792999999,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 00:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.1990536576,0.3497239835,1.2490142267,0.0,0.0,0.0,1.1990536576,0.3497239835,1.2490142267,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 01:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.2259181813,0.3575594696,1.2769981056,0.0,0.0,0.0,1.2259181813,0.3575594696,1.2769981056,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 01:30:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,1.2269916649,0.3578725689,1.2781163175999999,0.0,0.0,0.0,1.2269916649,0.3578725689,1.2781163175999999,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 02:00:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.159765757,0.3382650125,1.2080893302,0.0,0.0,0.0,1.159765757,0.3382650125,1.2080893302,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 02:30:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,1.1627991461,0.3391497509,1.2112491105,0.0,0.0,0.0,1.1627991461,0.3391497509,1.2112491105,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 03:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.0907270986,0.3181287371,1.1361740611,0.0,0.0,0.0,1.0907270986,0.3181287371,1.1361740611,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 03:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.0482139254,0.3057290616,1.0918895056,0.0,0.0,0.0,1.0482139254,0.3057290616,1.0918895056,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 04:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.9400568025,0.2741832341,0.979225836,0.0,0.0,0.0,0.9400568025,0.2741832341,0.979225836,2.86,0.28,2.8736736071,0.0,0.0,0.0,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 04:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,0.9351393302000001,0.27274897130000003,0.9741034689,0.0,0.0,0.0,0.9351393302000001,0.27274897130000003,0.9741034689,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 05:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.94169596,0.2746613217,0.9809332917,0.0,0.0,0.0,0.94169596,0.2746613217,0.9809332917,2.65376,0.23568000000000003,2.6642047969,0.05376,0.015680000000000003,0.056,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 05:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.0010870677,0.2919837281,1.0427990288,0.0,0.0,0.0,1.0010870677,0.2919837281,1.0427990288,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 06:00:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.0966142977,0.3198458368,1.1423065602,0.0,0.0,0.0,1.0966142977,0.3198458368,1.1423065602,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
