Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-23 06:30:00,4.63,0.22,4.6352238349,0.0,0.0,0.0,4.63,0.22,4.6352238349,1.260362104,0.3676056137,1.3128771916,0.0,0.0,0.0,1.260362104,0.3676056137,1.3128771916,3.43168,0.31924,3.4464970332,0.03168,0.00924,0.033,3.4,0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 07:00:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.4296991411,0.41699558280000004,1.4892699387000001,0.0,0.0,0.0,1.4296991411,0.41699558280000004,1.4892699387000001,3.93,0.34,3.9446799617,0.0,0.0,0.0,3.93,0.34,3.9446799617,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 07:30:00,5.7,0.32,5.7089753897,0.0,0.0,0.0,5.7,0.32,5.7089753897,1.6349473281,0.47685963740000004,1.7030701335,0.0,0.0,0.0,1.6349473281,0.47685963740000004,1.7030701335,4.7,0.36,4.713767071,0.0,0.0,0.0,4.7,0.36,4.713767071,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 08:00:00,6.18,0.55,6.2044258397,0.0,0.0,0.0,6.18,0.55,6.2044258397,1.7810368625000002,0.5194690849,1.8552467317999999,0.0,0.0,0.0,1.7810368625000002,0.5194690849,1.8552467317999999,4.7,0.45,4.7214934078,0.0,0.0,0.0,4.7,0.45,4.7214934078,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 08:30:00,6.7,0.74,6.7407417989,0.0,0.0,0.0,6.7,0.74,6.7407417989,1.9533768601000001,0.5697349175,2.0347675626,0.0,0.0,0.0,1.9533768601000001,0.5697349175,2.0347675626,4.9130400000000005,0.59672,4.9491450575,0.02304,0.00672,0.024,4.89,0.59,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 09:00:00,6.77,0.67,6.8030728351,0.0,0.0,0.0,6.77,0.67,6.8030728351,1.8892508521,0.5510314985,1.9679696376,0.0,0.0,0.0,1.8892508521,0.5510314985,1.9679696376,5.52,0.59,5.5514412543,0.0,0.0,0.0,5.52,0.59,5.5514412543,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 09:30:00,6.9,0.7000000000000001,6.9354163538,0.0,0.0,0.0,6.9,0.7000000000000001,6.9354163538,1.9967026284,0.5823716,2.0798985713,0.0,0.0,0.0,1.9967026284,0.5823716,2.0798985713,5.61,0.64,5.6463882261,0.0,0.0,0.0,5.61,0.64,5.6463882261,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 10:00:00,7.01,0.77,7.0521627888,0.0,0.0,0.0,7.01,0.77,7.0521627888,1.9653128794999999,0.5732162565,2.0472009161,0.0,0.0,0.0,1.9653128794999999,0.5732162565,2.0472009161,5.2,0.7000000000000001,5.2469038489,0.0,0.0,0.0,5.2,0.7000000000000001,5.2469038489,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 10:30:00,6.84,0.6900000000000001,6.8747145395,0.0,0.0,0.0,6.84,0.6900000000000001,6.8747145395,1.8975874759,0.5534630138000001,1.9766536207,0.0,0.0,0.0,1.8975874759,0.5534630138000001,1.9766536207,5.25,0.64,5.2888656629,0.0,0.0,0.0,5.25,0.64,5.2888656629,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 11:00:00,6.75,0.72,6.7882913903,0.0,0.0,0.0,6.75,0.72,6.7882913903,1.8605644326,0.5426646262,1.9380879506,0.0,0.0,0.0,1.8605644326,0.5426646262,1.9380879506,5.45,0.61,5.4840313639,0.0,0.0,0.0,5.45,0.61,5.4840313639,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 11:30:00,6.75,0.8,6.7972420878,0.0,0.0,0.0,6.75,0.8,6.7972420878,1.762270189,0.5139954718,1.8356981135,0.0,0.0,0.0,1.762270189,0.5139954718,1.8356981135,4.89192,0.7105600000000001,4.9432556883,0.0019200000000000003,0.0005600000000000001,0.002,4.89,0.71,4.9412751391,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 12:00:00,6.72,0.77,6.7639707273,0.0,0.0,0.0,6.72,0.77,6.7639707273,1.762270189,0.5139954718,1.8356981135,0.0,0.0,0.0,1.762270189,0.5139954718,1.8356981135,4.85192,0.68056,4.8994172715,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.68,4.8974381058,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 12:30:00,6.76,0.77,6.803712222,0.0,0.0,0.0,6.76,0.77,6.803712222,1.7044720138,0.49713767070000003,1.7754916811,0.0,0.0,0.0,1.7044720138,0.49713767070000003,1.7754916811,5.36096,0.6802800000000001,5.4039497592,0.0009600000000000001,0.00028000000000000003,0.001,5.36,0.68,5.4029621505,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 13:00:00,6.64,0.5700000000000001,6.6644204549,0.0,0.0,0.0,6.64,0.5700000000000001,6.6644204549,1.7424193902,0.5082056555,1.8150201982,0.0,0.0,0.0,1.7424193902,0.5082056555,1.8150201982,5.11,0.68,5.1550460716,0.0,0.0,0.0,5.11,0.68,5.1550460716,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 13:30:00,6.6,0.51,6.6196752186,0.0,0.0,0.0,6.6,0.51,6.6196752186,1.8138768784,0.5290474229000001,1.8894550816,0.0,0.0,0.0,1.8138768784,0.5290474229000001,1.8894550816,5.11,0.68,5.1550460716,0.0,0.0,0.0,5.11,0.68,5.1550460716,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 14:00:00,6.5600000000000005,0.55,6.5830160261,0.0,0.0,0.0,6.5600000000000005,0.55,6.5830160261,1.7867674288000002,0.5211405001,1.8612160717,0.0,0.0,0.0,1.7867674288000002,0.5211405001,1.8612160717,5.48,0.65,5.5184146274,0.0,0.0,0.0,5.48,0.65,5.5184146274,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 14:30:00,6.51,0.55,6.5331921753,0.0,0.0,0.0,6.51,0.55,6.5331921753,1.7311002581000001,0.5049042419,1.8032294355,0.0,0.0,0.0,1.7311002581000001,0.5049042419,1.8032294355,5.2,0.65,5.2404675364,0.0,0.0,0.0,5.2,0.65,5.2404675364,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 15:00:00,6.44,0.55,6.4634433547,0.0,0.0,0.0,6.44,0.55,6.4634433547,1.6510031897,0.481542597,1.7197949893,0.0,0.0,0.0,1.6510031897,0.481542597,1.7197949893,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 15:30:00,6.37,0.44,6.3851781494,0.0,0.0,0.0,6.37,0.44,6.3851781494,1.6922233939,0.4935651566,1.762732702,0.0,0.0,0.0,1.6922233939,0.4935651566,1.762732702,5.54,0.6000000000000001,5.572396253,0.0,0.0,0.0,5.54,0.6000000000000001,5.572396253,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 16:00:00,6.33,0.37,6.3408043654,0.0,0.0,0.0,6.33,0.37,6.3408043654,1.6936936141,0.4939939708,1.7642641813000002,0.0,0.0,0.0,1.6936936141,0.4939939708,1.7642641813000002,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,5.58,0.6000000000000001,5.6121653575,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 16:30:00,6.46,0.32,6.4679208406,0.0,0.0,0.0,6.46,0.32,6.4679208406,1.9285834812,0.5625035153,2.0089411262,0.0,0.0,0.0,1.9285834812,0.5625035153,2.0089411262,4.84,0.52,4.8678537365,0.0,0.0,0.0,4.84,0.52,4.8678537365,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 17:00:00,6.6,0.32,6.607753022,0.0,0.0,0.0,6.6,0.32,6.607753022,2.0720426816,0.6043457821,2.1583777933,0.0,0.0,0.0,2.0720426816,0.6043457821,2.1583777933,4.96,0.49,4.9841448615,0.0,0.0,0.0,4.96,0.49,4.9841448615,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 17:30:00,6.6,0.28,6.6059367239,0.0,0.0,0.0,6.6,0.28,6.6059367239,2.1049719882,0.6139501632000001,2.1926791543,0.0,0.0,0.0,2.1049719882,0.6139501632000001,2.1926791543,4.96,0.49,4.9841448615,0.0,0.0,0.0,4.96,0.49,4.9841448615,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 18:00:00,6.42,0.28,6.4261030182,0.0,0.0,0.0,6.42,0.28,6.4261030182,2.0697919578,0.6036893210000001,2.1560332894,0.0,0.0,0.0,2.0697919578,0.6036893210000001,2.1560332894,5.08,0.43,5.098166337,0.0,0.0,0.0,5.08,0.43,5.098166337,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 18:30:00,6.21,0.24,6.2146359507,0.0,0.0,0.0,6.21,0.24,6.2146359507,1.9863690193,0.5793576306,2.0691343951,0.0,0.0,0.0,1.9863690193,0.5793576306,2.0691343951,5.01,0.39,5.025156714,0.0,0.0,0.0,5.01,0.39,5.025156714,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 19:00:00,6.0,0.22,6.0040319786,0.0,0.0,0.0,6.0,0.22,6.0040319786,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,4.48,0.39,4.4969434064,0.0,0.0,0.0,4.48,0.39,4.4969434064,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 19:30:00,5.8100000000000005,0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,0.22,5.8141637404,2.0612150639,0.601187727,2.1470990249,0.0,0.0,0.0,2.0612150639,0.601187727,2.1470990249,4.48,0.42,4.4996444304,0.0,0.0,0.0,4.48,0.42,4.4996444304,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 20:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,1.9409273777,0.5661038185,2.0217993518,0.0,0.0,0.0,1.9409273777,0.5661038185,2.0217993518,4.64,0.37,4.6547287784,0.0,0.0,0.0,4.64,0.37,4.6547287784,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 20:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.8846699241,0.5496953945,1.9631978376,0.0,0.0,0.0,1.8846699241,0.5496953945,1.9631978376,4.15,0.39,4.168285019,0.0,0.0,0.0,4.15,0.39,4.168285019,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 21:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,1.7756900632,0.5179096018,1.8496771492000001,0.0,0.0,0.0,1.7756900632,0.5179096018,1.8496771492000001,3.94,0.35000000000000003,3.9555151371,0.0,0.0,0.0,3.94,0.35000000000000003,3.9555151371,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 21:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.6897262478,0.49283682230000003,1.7601315081000002,0.0,0.0,0.0,1.6897262478,0.49283682230000003,1.7601315081000002,4.15,0.28,4.1594350578,0.0,0.0,0.0,4.15,0.28,4.1594350578,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 22:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.6198573689,0.4724583993,1.687351426,0.0,0.0,0.0,1.6198573689,0.4724583993,1.687351426,3.77,0.26,3.778954882,0.0,0.0,0.0,3.77,0.26,3.778954882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 22:30:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,1.4635857037,0.4268791636,1.5245684413,0.0,0.0,0.0,1.4635857037,0.4268791636,1.5245684413,3.38,0.26,3.3899852507,0.0,0.0,0.0,3.38,0.26,3.3899852507,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 23:00:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,1.3295317885,0.38778010500000004,1.3849289464,0.0,0.0,0.0,1.3295317885,0.38778010500000004,1.3849289464,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 23:30:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.216538669,0.3548237784,1.2672277802,0.0,0.0,0.0,1.216538669,0.3548237784,1.2672277802,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 00:00:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.1509818484,0.3357030391,1.1989394254,0.0,0.0,0.0,1.1509818484,0.3357030391,1.1989394254,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 00:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.1550203812,0.3368809445,1.2031462304,0.0,0.0,0.0,1.1550203812,0.3368809445,1.2031462304,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 01:00:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.1851796812,0.34567740700000005,1.234562168,0.0,0.0,0.0,1.1851796812,0.34567740700000005,1.234562168,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 01:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.1903641943,0.3471895567,1.2399627024,0.0,0.0,0.0,1.1903641943,0.3471895567,1.2399627024,3.58,0.23,3.58738066,0.0,0.0,0.0,3.58,0.23,3.58738066,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 02:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1392320591,0.3322760172,1.1867000616,0.0,0.0,0.0,1.1392320591,0.3322760172,1.1867000616,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 02:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.0872971392,0.31712833230000004,1.1326011867,0.0,0.0,0.0,1.0872971392,0.31712833230000004,1.1326011867,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 03:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.0290067844,0.3001269788,1.0718820671,0.0,0.0,0.0,1.0290067844,0.3001269788,1.0718820671,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 03:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,0.9678323573000001,0.2822844375,1.0081587055,0.0,0.0,0.0,0.9678323573000001,0.2822844375,1.0081587055,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 04:00:00,3.36,-0.25,3.3692877586,0.0,0.0,0.0,3.36,-0.25,3.3692877586,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 04:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,0.9345314219,0.2725716647,0.9734702311000001,0.0,0.0,0.0,0.9345314219,0.2725716647,0.9734702311000001,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 05:00:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,0.9345314219,0.2725716647,0.9734702311000001,0.0,0.0,0.0,0.9345314219,0.2725716647,0.9734702311000001,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 05:30:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,1.0123102581,0.2952571586,1.0544898522,0.0,0.0,0.0,1.0123102581,0.2952571586,1.0544898522,3.12,0.23,3.1284660778,0.0,0.0,0.0,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 06:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.0359887505,0.3021633856,1.0791549485,0.0,0.0,0.0,1.0359887505,0.3021633856,1.0791549485,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 06:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1969555760000001,0.34911204300000004,1.246828725,0.0,0.0,0.0,1.1969555760000001,0.34911204300000004,1.246828725,3.7800000000000002,0.31,3.792690338,0.0,0.0,0.0,3.7800000000000002,0.31,3.792690338,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 07:00:00,4.47,0.22,4.4754105957,0.0,0.0,0.0,4.47,0.22,4.4754105957,1.3305198057,0.3880682767,1.385958131,0.0,0.0,0.0,1.3305198057,0.3880682767,1.385958131,4.15,0.34,4.1639044177,0.0,0.0,0.0,4.15,0.34,4.1639044177,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 07:30:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,4.45,0.34,4.4629698632,0.0,0.0,0.0,4.45,0.34,4.4629698632,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 08:00:00,5.35,0.26,5.3563140311,0.0,0.0,0.0,5.35,0.26,5.3563140311,1.5145661943,0.4417484733,1.5776731191,0.0,0.0,0.0,1.5145661943,0.4417484733,1.5776731191,4.2232,0.5126000000000001,4.2541952235,0.2832,0.0826,0.295,3.94,0.43,3.9633950093,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 08:30:00,5.85,0.36,5.8610664559,0.0,0.0,0.0,5.85,0.36,5.8610664559,1.7633802534,0.5143192406,1.8368544306999999,0.0,0.0,0.0,1.7633802534,0.5143192406,1.8368544306999999,4.50056,0.49808,4.528037544,0.13056,0.03808,0.136,4.37,0.46,4.3941438301,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 09:00:00,6.14,0.4,6.1530155209,0.0,0.0,0.0,6.14,0.4,6.1530155209,1.8048257628000002,0.5264075142,1.8800268363,0.0,0.0,0.0,1.8048257628000002,0.5264075142,1.8800268363,4.75,0.42,4.7685322689,0.0,0.0,0.0,4.75,0.42,4.7685322689,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 09:30:00,6.18,0.38,6.1916718259,0.0,0.0,0.0,6.18,0.38,6.1916718259,1.845521696,0.5382771613,1.9224184334,0.0,0.0,0.0,1.845521696,0.5382771613,1.9224184334,5.45,0.47000000000000003,5.4702285144000005,0.0,0.0,0.0,5.45,0.47000000000000003,5.4702285144000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 10:00:00,6.18,0.43,6.1949414848,0.0,0.0,0.0,6.18,0.43,6.1949414848,1.7916434982,0.5225626870000001,1.8662953107,0.0,0.0,0.0,1.7916434982,0.5225626870000001,1.8662953107,5.52,0.47000000000000003,5.5399729241,0.0,0.0,0.0,5.52,0.47000000000000003,5.5399729241,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 10:30:00,6.18,0.41000000000000003,6.1935853914,0.0,0.0,0.0,6.18,0.41000000000000003,6.1935853914,1.7916434982,0.5225626870000001,1.8662953107,0.0,0.0,0.0,1.7916434982,0.5225626870000001,1.8662953107,5.12384,0.5611200000000001,5.154473009,0.0038400000000000005,0.0011200000000000001,0.004,5.12,0.56,5.1505339529,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 11:00:00,6.26,0.41000000000000003,6.2734121497,0.0,0.0,0.0,6.26,0.41000000000000003,6.2734121497,1.8838199167,0.5494474757,1.9623124132,0.0,0.0,0.0,1.8838199167,0.5494474757,1.9623124132,4.97384,0.5811200000000001,5.0076725931,0.0038400000000000005,0.0011200000000000001,0.004,4.97,0.58,5.0037286097,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 11:30:00,6.28,0.41000000000000003,6.2933695267,0.0,0.0,0.0,6.28,0.41000000000000003,6.2933695267,1.8138768784,0.5290474229000001,1.8894550816,0.0,0.0,0.0,1.8138768784,0.5290474229000001,1.8894550816,5.16576,0.5516800000000001,5.1951349549,0.00576,0.00168,0.006,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 12:00:00,6.01,0.35000000000000003,6.0201827215,0.0,0.0,0.0,6.01,0.35000000000000003,6.0201827215,1.7685251926,0.5158198478,1.8422137423,0.0,0.0,0.0,1.7685251926,0.5158198478,1.8422137423,5.03248,0.55364,5.0628423045,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.02,0.55,5.0500396038,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 12:30:00,5.73,0.27,5.7363577294,0.0,0.0,0.0,5.73,0.27,5.7363577294,1.8695184424,0.5452762124,1.9474150442,0.0,0.0,0.0,1.8695184424,0.5452762124,1.9474150442,4.52192,0.55056,4.5553130299,0.0019200000000000003,0.0005600000000000001,0.002,4.52,0.55,4.5533394339,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 13:00:00,5.58,0.24,5.5851589055,0.0,0.0,0.0,5.58,0.24,5.5851589055,1.8365527213,0.5356612104,1.9130757513,0.0,0.0,0.0,1.8365527213,0.5356612104,1.9130757513,4.7709600000000005,0.49028000000000005,4.7960852578,0.0009600000000000001,0.00028000000000000003,0.001,4.77,0.49,4.7951016673,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 13:30:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,1.7993289818,0.5248042864,1.8743010227,0.0,0.0,0.0,1.7993289818,0.5248042864,1.8743010227,4.77192,0.51056,4.7991553423,0.0019200000000000003,0.0005600000000000001,0.002,4.77,0.51,4.7971866755,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 14:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.7238018671000002,0.5027755446000001,1.7956269449,0.0,0.0,0.0,1.7238018671000002,0.5027755446000001,1.7956269449,4.26672,0.47196000000000005,4.2927433886,0.00672,0.0019600000000000004,0.007,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 14:30:00,5.05,0.22,5.0547898077,0.0,0.0,0.0,5.05,0.22,5.0547898077,1.6443587657,0.47960464,1.7128737142000001,0.0,0.0,0.0,1.6443587657,0.47960464,1.7128737142000001,4.14,0.45,4.1643847085,0.0,0.0,0.0,4.14,0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 15:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.6887784695999999,0.49256038700000004,1.7591442391,0.0,0.0,0.0,1.6887784695999999,0.49256038700000004,1.7591442391,4.55,0.38,4.5658405579,0.0,0.0,0.0,4.55,0.38,4.5658405579,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 15:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.6258129078999999,0.47419543150000004,1.6935551122999999,0.0,0.0,0.0,1.6258129078999999,0.47419543150000004,1.6935551122999999,4.27,0.38,4.2868753189,0.0,0.0,0.0,4.27,0.38,4.2868753189,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 16:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.6963518825000001,0.4947692991,1.7670332109,0.0,0.0,0.0,1.6963518825000001,0.4947692991,1.7670332109,3.88,0.38,3.8985638381000003,0.0,0.0,0.0,3.88,0.38,3.8985638381000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 16:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.8244788584,0.532139667,1.9004988108,0.0,0.0,0.0,1.8244788584,0.532139667,1.9004988108,4.55,0.34,4.5626856127,0.0,0.0,0.0,4.55,0.34,4.5626856127,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 17:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,2.0596819911,0.6007405807,2.1455020741,0.0,0.0,0.0,2.0596819911,0.6007405807,2.1455020741,4.79,0.34,4.8020516449,0.0,0.0,0.0,4.79,0.34,4.8020516449,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 17:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,2.0863132283,0.6085080249,2.1732429462,0.0,0.0,0.0,2.0863132283,0.6085080249,2.1732429462,4.5,0.4,4.5177427992,0.0,0.0,0.0,4.5,0.4,4.5177427992,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 18:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,2.009042368,0.5859706907000001,2.0927524667,0.0,0.0,0.0,2.009042368,0.5859706907000001,2.0927524667,4.36,0.4,4.3783101763,0.0,0.0,0.0,4.36,0.4,4.3783101763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 18:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,1.9340554869000002,0.564099517,2.0146411322,0.0,0.0,0.0,1.9340554869000002,0.564099517,2.0146411322,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 19:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.8275411796,0.5330328441000001,1.9036887288000002,0.0,0.0,0.0,1.8275411796,0.5330328441000001,1.9036887288000002,4.45,0.32,4.4614907822,0.0,0.0,0.0,4.45,0.32,4.4614907822,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 19:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.7776022473,0.5184673221,1.8516690076,0.0,0.0,0.0,1.7776022473,0.5184673221,1.8516690076,4.31,0.38,4.3267193114,0.0,0.0,0.0,4.31,0.38,4.3267193114,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 20:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,1.6914395647,0.4933365397,1.7619162132000001,0.0,0.0,0.0,1.6914395647,0.4933365397,1.7619162132000001,3.87,0.34,3.8849066913,0.0,0.0,0.0,3.87,0.34,3.8849066913,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 20:30:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.6779864351,0.48941271020000005,1.7479025366,0.0,0.0,0.0,1.6779864351,0.48941271020000005,1.7479025366,4.14,0.34,4.1539378907,0.0,0.0,0.0,4.14,0.34,4.1539378907,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 21:00:00,4.28,-0.22,4.2856504757,0.0,0.0,0.0,4.28,-0.22,4.2856504757,1.6366483405999999,0.477355766,1.7048420214000002,0.0,0.0,0.0,1.6366483405999999,0.477355766,1.7048420214000002,4.12,0.31,4.131646161,0.0,0.0,0.0,4.12,0.31,4.131646161,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 21:30:00,4.15,-0.22,4.1558272341,0.0,0.0,0.0,4.15,-0.22,4.1558272341,1.5656457860000002,0.4566466876,1.6308810271,0.0,0.0,0.0,1.5656457860000002,0.4566466876,1.6308810271,3.75,0.34,3.7653817868,0.0,0.0,0.0,3.75,0.34,3.7653817868,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 22:00:00,3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,-0.26,3.9785047442,1.4805560881,0.431828859,1.5422459251,0.0,0.0,0.0,1.4805560881,0.431828859,1.5422459251,3.44,0.31,3.4539397794,0.0,0.0,0.0,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 22:30:00,3.79,-0.28,3.8003289331000003,0.0,0.0,0.0,3.79,-0.28,3.8003289331000003,1.4038868175,0.4094669884,1.4623821016,0.0,0.0,0.0,1.4038868175,0.4094669884,1.4623821016,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 23:00:00,3.56,-0.28,3.5709942593,0.0,0.0,0.0,3.56,-0.28,3.5709942593,1.3196650849,0.3849023164,1.3746511301,0.0,0.0,0.0,1.3196650849,0.3849023164,1.3746511301,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 23:30:00,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998,1.2280651484,0.35818566830000004,1.2792345296,0.0,0.0,0.0,1.2280651484,0.35818566830000004,1.2792345296,3.18,0.29,3.1931958913,0.0,0.0,0.0,3.18,0.29,3.1931958913,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 00:00:00,3.25,-0.26,3.260383413,0.0,0.0,0.0,3.25,-0.26,3.260383413,1.1502781646,0.335497798,1.1982064215000001,0.0,0.0,0.0,1.1502781646,0.335497798,1.1982064215000001,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 00:30:00,3.19,-0.26,3.2005780728,0.0,0.0,0.0,3.19,-0.26,3.2005780728,1.119960569,0.326655166,1.1666255927,0.0,0.0,0.0,1.119960569,0.326655166,1.1666255927,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 01:00:00,3.31,-0.29,3.3226796415,0.0,0.0,0.0,3.31,-0.29,3.3226796415,1.1388502874,0.3321646672,1.1863023827,0.0,0.0,0.0,1.1388502874,0.3321646672,1.1863023827,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 01:30:00,3.2800000000000002,-0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,-0.29,3.2927951652,1.1408482704,0.33274741220000004,1.188383615,0.0,0.0,0.0,1.1408482704,0.33274741220000004,1.188383615,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 02:00:00,3.2,-0.29,3.2131137546,0.0,0.0,0.0,3.2,-0.29,3.2131137546,1.0629063166,0.3100143423,1.1071940798,0.0,0.0,0.0,1.0629063166,0.3100143423,1.1071940798,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 02:30:00,3.13,-0.29,3.1434057963,0.0,0.0,0.0,3.13,-0.29,3.1434057963,1.0281112172,0.2998657717,1.0709491846,0.0,0.0,0.0,1.0281112172,0.2998657717,1.0709491846,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 03:00:00,3.11,-0.29,3.123491636,0.0,0.0,0.0,3.11,-0.29,3.123491636,0.980950439,0.2861105447,1.0218233739,0.0,0.0,0.0,0.980950439,0.2861105447,1.0218233739,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 03:30:00,3.09,-0.29,3.1035785796,0.0,0.0,0.0,3.09,-0.29,3.1035785796,0.9606950886000001,0.2802027342,1.0007240506,0.0,0.0,0.0,0.9606950886000001,0.2802027342,1.0007240506,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 04:00:00,3.04,-0.32,3.0567957079,0.0,0.0,0.0,3.04,-0.32,3.0567957079,0.8912325904,0.25994283890000003,0.9283672817,0.0,0.0,0.0,0.8912325904,0.25994283890000003,0.9283672817,2.41,0.22,2.4200206611,0.0,0.0,0.0,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 04:30:00,2.99,-0.32,3.0070749908,0.0,0.0,0.0,2.99,-0.32,3.0070749908,0.8889015549,0.2592629535,0.9259391197,0.0,0.0,0.0,0.8889015549,0.2592629535,0.9259391197,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 05:00:00,2.9699999999999998,-0.32,2.9871893144,0.0,0.0,0.0,2.9699999999999998,-0.32,2.9871893144,0.8873475312,0.2588096966,0.924320345,0.0,0.0,0.0,0.8873475312,0.2588096966,0.924320345,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 05:30:00,3.06,-0.28,3.0727837542,0.0,0.0,0.0,3.06,-0.28,3.0727837542,0.9577420112,0.2793414199,0.9976479284,0.0,0.0,0.0,0.9577420112,0.2793414199,0.9976479284,2.89,0.26,2.9016719318,0.0,0.0,0.0,2.89,0.26,2.9016719318,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 06:00:00,3.13,-0.31,3.1453139748,0.0,0.0,0.0,3.13,-0.31,3.1453139748,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 06:30:00,3.35,-0.27,3.3608629844,0.0,0.0,0.0,3.35,-0.27,3.3608629844,1.0863483633,0.316851606,1.1316128785,0.0,0.0,0.0,1.0863483633,0.316851606,1.1316128785,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 07:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.2105648396,0.3530814115,1.2610050412,0.0,0.0,0.0,1.2105648396,0.3530814115,1.2610050412,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 07:30:00,3.8,-0.22,3.8063630936,0.0,0.0,0.0,3.8,-0.22,3.8063630936,1.3450154913999999,0.392296185,1.4010578035,0.0,0.0,0.0,1.3450154913999999,0.392296185,1.4010578035,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 08:00:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,1.4513477255,0.42330975330000004,1.5118205474000002,0.0,0.0,0.0,1.4513477255,0.42330975330000004,1.5118205474000002,3.91,0.27,3.919311164,0.0,0.0,0.0,3.91,0.27,3.919311164,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 08:30:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,1.6099848456,0.4695789133,1.6770675475,0.0,0.0,0.0,1.6099848456,0.4695789133,1.6770675475,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 09:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.8280213872000002,0.5331729046,1.904188945,0.0,0.0,0.0,1.8280213872000002,0.5331729046,1.904188945,3.93,0.26,3.9385911187,0.0,0.0,0.0,3.93,0.26,3.9385911187,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 09:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,1.8786201062,0.5479308643,1.9568959439,0.0,0.0,0.0,1.8786201062,0.5479308643,1.9568959439,4.38672,0.30196,4.397100431,0.00672,0.0019600000000000004,0.007,4.38,0.30000000000000004,4.3902619512,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 10:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.9196027007,0.5598841210000001,1.9995861466,0.0,0.0,0.0,1.9196027007,0.5598841210000001,1.9995861466,4.25056,0.30308,4.26135164,0.010560000000000002,0.0030800000000000003,0.011,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 10:30:00,4.72384,-0.21888000000000002,4.7289082038,0.0038400000000000005,0.0011200000000000001,0.004,4.72,-0.22,4.7251243370000005,1.8125316984,0.5286550787000001,1.8880538525000001,0.0,0.0,0.0,1.8125316984,0.5286550787000001,1.8880538525000001,4.08824,0.26532,4.0968403679,0.018240000000000003,0.00532,0.019,4.07,0.26,4.0782962129,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 11:00:00,4.75576,-0.21832000000000001,4.7607685094,0.00576,0.00168,0.006,4.75,-0.22,4.7550920075,1.8385467136,0.5362427915,1.9151528266,0.0,0.0,0.0,1.8385467136,0.5362427915,1.9151528266,3.81592,0.34756000000000004,3.8317154644,0.025920000000000002,0.007560000000000001,0.027,3.79,0.34,3.8052200988,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 11:30:00,4.83672,-0.21804,4.8416321422,0.00672,0.0019600000000000004,0.007,4.83,-0.22,4.8350077558999995,1.8863059223,0.5501725607,1.9649020024000001,0.0,0.0,0.0,1.8863059223,0.5501725607,1.9649020024000001,4.22784,0.31812,4.2397914335,0.027840000000000004,0.00812,0.029,4.2,0.31,4.211424937,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 12:00:00,4.83768,-0.21776,4.8425785693000005,0.007680000000000001,0.0022400000000000002,0.008,4.83,-0.22,4.8350077558999995,1.8830339259,0.5492182284,1.9614936728,0.0,0.0,0.0,1.8830339259,0.5492182284,1.9614936728,4.49072,0.31896,4.5020330519,0.030720000000000004,0.008960000000000001,0.032,4.46,0.31,4.4707605617,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 12:30:00,5.00576,0.00168,5.0057602819,0.00576,0.00168,0.006,5.0,0.0,5.0,2.0212460932,0.5895301105,2.1054646804,0.0,0.0,0.0,2.0212460932,0.5895301105,2.1054646804,4.4936,0.31980000000000003,4.5049653717,0.033600000000000005,0.0098,0.035,4.46,0.31,4.4707605617,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 13:00:00,5.0048,0.0014,5.0048001958,0.0048000000000000004,0.0014,0.005,5.0,0.0,5.0,2.0230082955,0.5900440862,2.1073003078,0.0,0.0,0.0,2.0230082955,0.5900440862,2.1073003078,4.42976,0.34868000000000005,4.4434616461,0.02976,0.00868,0.031,4.4,0.34,4.4131168124,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 13:30:00,5.0048,0.0014,5.0048001958,0.0048000000000000004,0.0014,0.005,5.0,0.0,5.0,1.9180573234,0.559433386,1.9979763786,0.0,0.0,0.0,1.9180573234,0.559433386,1.9979763786,3.90304,0.38672,3.9221516544,0.02304,0.00672,0.024,3.88,0.38,3.8985638381000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 14:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.8295022491,0.5336048227,1.9057315095,0.0,0.0,0.0,1.8295022491,0.5336048227,1.9057315095,4.09632,0.33476,4.109975888,0.01632,0.00476,0.017,4.08,0.33,4.0933238328,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 14:30:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,1.6391824002000002,0.4780948667,1.7074816669000001,0.0,0.0,0.0,1.6391824002000002,0.4780948667,1.7074816669000001,4.04248,0.31364000000000003,4.054628787,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.03,0.31,4.0419054912,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 15:00:00,4.16,-0.22,4.1658132459,0.0,0.0,0.0,4.16,-0.22,4.1658132459,1.5942344347000001,0.4649850434,1.6606608694,0.0,0.0,0.0,1.5942344347000001,0.4649850434,1.6606608694,3.96,0.31,3.9721153055,0.0,0.0,0.0,3.96,0.31,3.9721153055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 15:30:00,4.02,-0.22,4.0260153999,0.0,0.0,0.0,4.02,-0.22,4.0260153999,1.5112223663000002,0.4407731902,1.5741899649,0.0,0.0,0.0,1.5112223663000002,0.4407731902,1.5741899649,3.92,0.31,3.9322385482,0.0,0.0,0.0,3.92,0.31,3.9322385482,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 16:00:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,1.5138528665000002,0.4415404194,1.5769300693,0.0,0.0,0.0,1.5138528665000002,0.4415404194,1.5769300693,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 16:30:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.5412123965,0.4495202823,1.6054295797,0.0,0.0,0.0,1.5412123965,0.4495202823,1.6054295797,4.0,0.29,4.0104987221,0.0,0.0,0.0,4.0,0.29,4.0104987221,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 17:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.539869877,0.4491287141,1.6040311218999999,0.0,0.0,0.0,1.539869877,0.4491287141,1.6040311218999999,4.18,0.31,4.1914794524,0.0,0.0,0.0,4.18,0.31,4.1914794524,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 17:30:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,1.6110766196,0.4698973474,1.6782048121000002,0.0,0.0,0.0,1.6110766196,0.4698973474,1.6782048121000002,4.04,0.28,4.0496913463,0.0,0.0,0.0,4.04,0.28,4.0496913463,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 18:00:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.5158515146,0.4421233584,1.5790119944,0.0,0.0,0.0,1.5158515146,0.4421233584,1.5790119944,4.04,0.25,4.0477277576,0.0,0.0,0.0,4.04,0.25,4.0477277576,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 18:30:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,1.4940635902000001,0.4357685471,1.5563162398000001,0.0,0.0,0.0,1.4940635902000001,0.4357685471,1.5563162398000001,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 19:00:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,1.4979679376,0.4369073151,1.5603832683,0.0,0.0,0.0,1.4979679376,0.4369073151,1.5603832683,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 19:30:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,1.4485083815,0.4224816113,1.5088628974,0.0,0.0,0.0,1.4485083815,0.4224816113,1.5088628974,3.96,0.25,3.9678835668,0.0,0.0,0.0,3.96,0.25,3.9678835668,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 20:00:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,1.4485083815,0.4224816113,1.5088628974,0.0,0.0,0.0,1.4485083815,0.4224816113,1.5088628974,3.71,0.27,3.7198118232,0.0,0.0,0.0,3.71,0.27,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 20:30:00,3.89,-0.29,3.9007947908,0.0,0.0,0.0,3.89,-0.29,3.9007947908,1.419796688,0.41410736730000003,1.4789548833000001,0.0,0.0,0.0,1.419796688,0.41410736730000003,1.4789548833000001,3.44,0.24,3.44836193,0.0,0.0,0.0,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 21:00:00,3.7800000000000002,-0.29,3.7911080175,0.0,0.0,0.0,3.7800000000000002,-0.29,3.7911080175,1.3928940869,0.4062607753,1.4509313405,0.0,0.0,0.0,1.3928940869,0.4062607753,1.4509313405,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 21:30:00,3.71,-0.29,3.7213169712000003,0.0,0.0,0.0,3.71,-0.29,3.7213169712000003,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 22:00:00,3.63,-0.29,3.6415655974,0.0,0.0,0.0,3.63,-0.29,3.6415655974,1.3282177024,0.3873968299,1.3835601066,0.0,0.0,0.0,1.3282177024,0.3873968299,1.3835601066,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 22:30:00,3.56,-0.33,3.5752622281,0.0,0.0,0.0,3.56,-0.33,3.5752622281,1.2718340446,0.3709515963,1.3248271298,0.0,0.0,0.0,1.2718340446,0.3709515963,1.3248271298,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 23:00:00,3.44,-0.33,3.4557922391,0.0,0.0,0.0,3.44,-0.33,3.4557922391,1.2130796111,0.3538148866,1.2636245949,0.0,0.0,0.0,1.2130796111,0.3538148866,1.2636245949,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 23:30:00,3.18,-0.33,3.1970767898,0.0,0.0,0.0,3.18,-0.33,3.1970767898,1.1369098362,0.33159870220000004,1.1842810794,0.0,0.0,0.0,1.1369098362,0.33159870220000004,1.1842810794,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-26 00:00:00,3.02,-0.35000000000000003,3.0402138083,0.0,0.0,0.0,3.02,-0.35000000000000003,3.0402138083,1.1017951527,0.3213569195,1.1477032840999999,0.0,0.0,0.0,1.1017951527,0.3213569195,1.1477032840999999,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 00:30:00,3.04,-0.32,3.0567957079,0.0,0.0,0.0,3.04,-0.32,3.0567957079,1.0623203569,0.30984343740000003,1.1065837051,0.0,0.0,0.0,1.0623203569,0.30984343740000003,1.1065837051,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 01:00:00,3.24,-0.32,3.2557641192,0.0,0.0,0.0,3.24,-0.32,3.2557641192,1.1099729821,0.3237421198,1.1562218563,0.0,0.0,0.0,1.1099729821,0.3237421198,1.1562218563,2.7378400000000003,0.24812,2.7490600939,0.027840000000000004,0.00812,0.029,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 01:30:00,3.29,-0.28,3.3018933962,0.0,0.0,0.0,3.29,-0.28,3.3018933962,1.0819616467,0.315572147,1.127043382,0.0,0.0,0.0,1.0819616467,0.315572147,1.127043382,3.13,0.26,3.1407801579,0.0,0.0,0.0,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 02:00:00,3.18,-0.28,3.1923032437,0.0,0.0,0.0,3.18,-0.28,3.1923032437,1.059339345,0.3089739756,1.1034784844,0.0,0.0,0.0,1.059339345,0.3089739756,1.1034784844,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 02:30:00,3.15,-0.28,3.1624199595,0.0,0.0,0.0,3.15,-0.28,3.1624199595,0.9976280098,0.29097483620000003,1.0391958435,0.0,0.0,0.0,0.9976280098,0.29097483620000003,1.0391958435,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 03:00:00,3.08,-0.28,3.0927010848,0.0,0.0,0.0,3.08,-0.28,3.0927010848,0.9616829395000001,0.2804908574,1.001753062,0.0,0.0,0.0,0.9616829395000001,0.2804908574,1.001753062,2.68648,0.23064,2.6963622902,0.036480000000000005,0.01064,0.038,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 03:30:00,3.1,-0.30000000000000004,3.1144823005,0.0,0.0,0.0,3.1,-0.30000000000000004,3.1144823005,0.9371614233000001,0.2733387485,0.9762098159,0.0,0.0,0.0,0.9371614233000001,0.2733387485,0.9762098159,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 04:00:00,3.04,-0.27,3.0519665791,0.0,0.0,0.0,3.04,-0.27,3.0519665791,0.9387912692,0.2738141202,0.9779075721,0.0,0.0,0.0,0.9387912692,0.2738141202,0.9779075721,2.81,0.25,2.8210990766,0.0,0.0,0.0,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 04:30:00,3.04,-0.29,3.0538009103,0.0,0.0,0.0,3.04,-0.29,3.0538009103,0.8774949611,0.2559360303,0.9140572511,0.0,0.0,0.0,0.8774949611,0.2559360303,0.9140572511,2.57152,0.28836,2.5876372621,0.13152,0.038360000000000005,0.137,2.44,0.25,2.4527739398,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 05:00:00,2.9699999999999998,-0.29,2.9841246623,0.0,0.0,0.0,2.9699999999999998,-0.29,2.9841246623,0.9075225699,0.2646940829,0.9453360103,0.0,0.0,0.0,0.9075225699,0.2646940829,0.9453360103,2.61,0.28,2.6249761904,0.0,0.0,0.0,2.61,0.28,2.6249761904,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 05:30:00,3.03,-0.26,3.0411346567,0.0,0.0,0.0,3.03,-0.26,3.0411346567,0.9679474209000001,0.2823179978,1.0082785634,0.0,0.0,0.0,0.9679474209000001,0.2823179978,1.0082785634,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 06:00:00,3.13,-0.24,3.139187793,0.0,0.0,0.0,3.13,-0.24,3.139187793,0.9845519961,0.2871609989,1.025574996,0.0,0.0,0.0,0.9845519961,0.2871609989,1.025574996,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 06:30:00,3.61,-0.24,3.6179690435,0.0,0.0,0.0,3.61,-0.24,3.6179690435,1.0399022431,0.3033048209,1.0832315033,0.0,0.0,0.0,1.0399022431,0.3033048209,1.0832315033,3.03176,0.28468000000000004,3.0450962875,0.22176,0.06468,0.231,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 07:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.129756605,0.3295123431,1.1768297967999999,0.0,0.0,0.0,1.129756605,0.3295123431,1.1768297967999999,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 07:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 08:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3295317885,0.38778010500000004,1.3849289464,0.0,0.0,0.0,1.3295317885,0.38778010500000004,1.3849289464,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 08:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.4534042379,0.4239095694,1.5139627478,0.0,0.0,0.0,1.4534042379,0.4239095694,1.5139627478,3.75624,0.27432,3.7662435397,0.18624000000000002,0.05432000000000001,0.194,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 09:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.5446483418999999,0.4505224331,1.6090086895,0.0,0.0,0.0,1.5446483418999999,0.4505224331,1.6090086895,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 09:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.6380899611,0.4777762387,1.7063437095,0.0,0.0,0.0,1.6380899611,0.4777762387,1.7063437095,4.59,0.38,4.6057029865,0.0,0.0,0.0,4.59,0.38,4.6057029865,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 10:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.6904463929,0.4930468646,1.7608816593,0.0,0.0,0.0,1.6904463929,0.4930468646,1.7608816593,4.34,0.48,4.3664630996,0.0,0.0,0.0,4.34,0.48,4.3664630996,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 10:30:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.6963518825000001,0.4947692991,1.7670332109,0.0,0.0,0.0,1.6963518825000001,0.4947692991,1.7670332109,4.54,0.51,4.5685555704,0.0,0.0,0.0,4.54,0.51,4.5685555704,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 11:00:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,1.6948755101000001,0.4943386904,1.7654953230000001,0.0,0.0,0.0,1.6948755101000001,0.4943386904,1.7654953230000001,4.94,0.51,4.9662561352,0.0,0.0,0.0,4.94,0.51,4.9662561352,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 11:30:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,1.6755960387000002,0.4887155113,1.7454125403,0.0,0.0,0.0,1.6755960387000002,0.4887155113,1.7454125403,4.9248,0.5614,4.9566949674,0.0048000000000000004,0.0014,0.005,4.92,0.56,4.9517673613,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 12:00:00,5.37,0.22,5.3745046283,0.0,0.0,0.0,5.37,0.22,5.3745046283,1.6531573066,0.4821708811,1.7220388611000002,0.0,0.0,0.0,1.6531573066,0.4821708811,1.7220388611000002,4.53768,0.53224,4.5687874978,0.007680000000000001,0.0022400000000000002,0.008,4.53,0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 12:30:00,5.35,0.22,5.3545214539,0.0,0.0,0.0,5.35,0.22,5.3545214539,1.758044761,0.5127630553,1.831296626,0.0,0.0,0.0,1.758044761,0.5127630553,1.831296626,4.88096,0.5302800000000001,4.9096809876,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.53,4.9086963646,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 13:00:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,1.6738780659999999,0.4882144359,1.7436229854,0.0,0.0,0.0,1.6738780659999999,0.4882144359,1.7436229854,5.1909600000000005,0.56028,5.2211090201,0.0009600000000000001,0.00028000000000000003,0.001,5.19,0.56,5.2201245196,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 13:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.6753361479,0.48863970980000004,1.7451418208,0.0,0.0,0.0,1.6753361479,0.48863970980000004,1.7451418208,4.62,0.52,4.6491719693,0.0,0.0,0.0,4.62,0.52,4.6491719693,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 14:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6457230674,0.4800025613,1.7142948619,0.0,0.0,0.0,1.6457230674,0.4800025613,1.7142948619,4.46096,0.5202800000000001,4.4911975463000005,0.0009600000000000001,0.00028000000000000003,0.001,4.46,0.52,4.4902115763,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 14:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.6201380443,0.4725402629,1.6876437961000001,0.0,0.0,0.0,1.6201380443,0.4725402629,1.6876437961000001,4.84,0.45,4.8608744069,0.0,0.0,0.0,4.84,0.45,4.8608744069,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 15:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.5690138904,0.45762905140000004,1.6343894692,0.0,0.0,0.0,1.5690138904,0.45762905140000004,1.6343894692,4.84,0.39,4.855687387,0.0,0.0,0.0,4.84,0.39,4.855687387,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 15:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.6303634072,0.4755226604,1.6982952158,0.0,0.0,0.0,1.6303634072,0.4755226604,1.6982952158,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 16:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.6488763421,0.48092226650000003,1.7175795231,0.0,0.0,0.0,1.6488763421,0.48092226650000003,1.7175795231,4.57,0.39,4.5866109493,0.0,0.0,0.0,4.57,0.39,4.5866109493,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 16:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.8081173799,0.5273675691,1.883455604,0.0,0.0,0.0,1.8081173799,0.5273675691,1.883455604,4.33,0.36,4.3449395853,0.0,0.0,0.0,4.33,0.36,4.3449395853,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 17:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,1.918490641,0.5595597703,1.998427751,0.0,0.0,0.0,1.918490641,0.5595597703,1.998427751,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,4.66,0.41000000000000003,4.6780017101,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 17:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,1.9497081271,0.5686648704,2.0309459657,0.0,0.0,0.0,1.9497081271,0.5686648704,2.0309459657,4.8100000000000005,0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,0.35000000000000003,4.8227170765,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 18:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,1.9548031831000001,0.5701509284,2.0362533158,0.0,0.0,0.0,1.9548031831000001,0.5701509284,2.0362533158,4.71,0.31,4.7201906741,0.0,0.0,0.0,4.71,0.31,4.7201906741,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 18:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,1.8780424603,0.5477623843,1.9562942295,0.0,0.0,0.0,1.8780424603,0.5477623843,1.9562942295,4.11,0.26,4.118215633,0.0,0.0,0.0,4.11,0.26,4.118215633,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 19:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.8261923416,0.532639433,1.9022836891,0.0,0.0,0.0,1.8261923416,0.532639433,1.9022836891,4.46,0.28,4.4687805943,0.0,0.0,0.0,4.46,0.28,4.4687805943,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 19:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.9445964433,0.5671739626,2.0256212951,0.0,0.0,0.0,1.9445964433,0.5671739626,2.0256212951,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 20:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.7252872184,0.503208772,1.7971741858999999,0.0,0.0,0.0,1.7252872184,0.503208772,1.7971741858999999,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 20:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.7056051907,0.49746818060000003,1.7766720737,0.0,0.0,0.0,1.7056051907,0.49746818060000003,1.7766720737,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 21:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.6193578732,0.47231271300000005,1.6868311179000002,0.0,0.0,0.0,1.6193578732,0.47231271300000005,1.6868311179000002,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 21:30:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.5406118044000001,0.4493451096,1.6048039629000002,0.0,0.0,0.0,1.5406118044000001,0.4493451096,1.6048039629000002,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 22:00:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,1.4754066595,0.4303269423,1.5368819369,0.0,0.0,0.0,1.4754066595,0.4303269423,1.5368819369,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 22:30:00,3.77,-0.27,3.779656069,0.0,0.0,0.0,3.77,-0.27,3.779656069,1.3813617877,0.4028971881,1.4389185289,0.0,0.0,0.0,1.3813617877,0.4028971881,1.4389185289,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
