Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-27 23:00:00,3.45,-0.27,3.4605490894,0.0,0.0,0.0,3.45,-0.27,3.4605490894,1.2968226326,0.37823993450000004,1.3508569089,0.0,0.0,0.0,1.2968226326,0.37823993450000004,1.3508569089,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 23:30:00,3.24,-0.31,3.2547964606,0.0,0.0,0.0,3.24,-0.31,3.2547964606,1.2238077952,0.35694394030000004,1.2747997867,0.0,0.0,0.0,1.2238077952,0.35694394030000004,1.2747997867,2.75648,0.24064000000000002,2.7669639679999998,0.036480000000000005,0.01064,0.038,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 00:00:00,3.02,-0.31,3.0358689036,0.0,0.0,0.0,3.02,-0.31,3.0358689036,1.1658411815,0.3400370113,1.2144178974,0.0,0.0,0.0,1.1658411815,0.3400370113,1.2144178974,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 00:30:00,3.06,-0.36,3.0811036984,0.0,0.0,0.0,3.06,-0.36,3.0811036984,1.1221319788,0.3272884938,1.1688874779,0.0,0.0,0.0,1.1221319788,0.3272884938,1.1688874779,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 01:00:00,3.23,-0.32,3.2458126871,0.0,0.0,0.0,3.23,-0.32,3.2458126871,1.1848133733,0.3455705672,1.2341805972,0.0,0.0,0.0,1.1848133733,0.3455705672,1.2341805972,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 01:30:00,3.25,-0.32,3.265715848,0.0,0.0,0.0,3.25,-0.32,3.265715848,1.1848133733,0.3455705672,1.2341805972,0.0,0.0,0.0,1.1848133733,0.3455705672,1.2341805972,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 02:00:00,3.19,-0.32,3.2060099813,0.0,0.0,0.0,3.19,-0.32,3.2060099813,1.0869200232,0.3170183401,1.1322083575,0.0,0.0,0.0,1.0869200232,0.3170183401,1.1322083575,3.09,0.36,3.1109001913,0.0,0.0,0.0,3.09,0.36,3.1109001913,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 02:30:00,3.13,-0.32,3.1463153052,0.0,0.0,0.0,3.13,-0.32,3.1463153052,1.0148908752,0.2960098386,1.057177995,0.0,0.0,0.0,1.0148908752,0.2960098386,1.057177995,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 03:00:00,3.09,-0.32,3.1065253902,0.0,0.0,0.0,3.09,-0.32,3.1065253902,1.0175546308,0.29678676730000003,1.0599527404,0.0,0.0,0.0,1.0175546308,0.29678676730000003,1.0599527404,2.56712,0.03416,2.5673472691,0.11712000000000002,0.03416,0.122,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 03:30:00,3.06,-0.32,3.0766865294,0.0,0.0,0.0,3.06,-0.32,3.0766865294,0.960883314,0.28025763330000003,1.0009201188,0.0,0.0,0.0,0.960883314,0.28025763330000003,1.0009201188,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 04:00:00,3.0,-0.32,3.0170183957,0.0,0.0,0.0,3.0,-0.32,3.0170183957,0.8820306618,0.257258943,0.9187819393000001,0.0,0.0,0.0,0.8820306618,0.257258943,0.9187819393000001,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 04:30:00,2.94,-0.32,2.9573636909000003,0.0,0.0,0.0,2.94,-0.32,2.9573636909000003,0.8789412374000001,0.2563578609,0.9155637889,0.0,0.0,0.0,0.8789412374000001,0.2563578609,0.9155637889,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 05:00:00,2.87,-0.32,2.887784618,0.0,0.0,0.0,2.87,-0.32,2.887784618,0.8781688813,0.2561325904,0.9147592513,0.0,0.0,0.0,0.8781688813,0.2561325904,0.9147592513,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 05:30:00,2.87,-0.32,2.887784618,0.0,0.0,0.0,2.87,-0.32,2.887784618,0.8989651304,0.26219816300000004,0.9364220108,0.0,0.0,0.0,0.8989651304,0.26219816300000004,0.9364220108,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 06:00:00,3.04,-0.26,3.051098163,0.0,0.0,0.0,3.04,-0.26,3.051098163,0.9239763320000001,0.2694930968,0.9624753458,0.0,0.0,0.0,0.9239763320000001,0.2694930968,0.9624753458,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 06:30:00,3.27,-0.24,3.2787955105,0.0,0.0,0.0,3.27,-0.24,3.2787955105,1.0435038003,0.3043552751,1.0869831253,0.0,0.0,0.0,1.0435038003,0.3043552751,1.0869831253,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 07:00:00,3.38,-0.24,3.388509997,0.0,0.0,0.0,3.38,-0.24,3.388509997,1.0777563382,0.3143455987,1.1226628523,0.0,0.0,0.0,1.0777563382,0.3143455987,1.1226628523,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 07:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1689776623,0.34095181820000003,1.2176850649,0.0,0.0,0.0,1.1689776623,0.34095181820000003,1.2176850649,3.0276,0.33680000000000004,3.046275759,0.29760000000000003,0.0868,0.31,2.73,0.25,2.7414229882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 08:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.2284971357,0.3583116646,1.2796845164000001,0.0,0.0,0.0,1.2284971357,0.3583116646,1.2796845164000001,3.14952,0.35236,3.1691692602,0.41952000000000006,0.12236000000000001,0.437,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 08:30:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,1.3875406365,0.40469935230000004,1.4453548297,0.0,0.0,0.0,1.3875406365,0.40469935230000004,1.4453548297,3.36016,0.30588000000000004,3.3740536155,0.26016,0.07588,0.271,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 09:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.5120248185,0.4410072387,1.5750258526,0.0,0.0,0.0,1.5120248185,0.4410072387,1.5750258526,3.48144,0.28292,3.4929168613,0.18144000000000002,0.05292,0.189,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 09:30:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,1.5659984593,0.4567495506,1.6312483951,0.0,0.0,0.0,1.5659984593,0.4567495506,1.6312483951,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 10:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.6728145590999999,0.4879042464,1.7425151657,0.0,0.0,0.0,1.6728145590999999,0.4879042464,1.7425151657,3.7296,0.2728,3.7395636109,0.009600000000000001,0.0028,0.01,3.7199999999999998,0.27,3.7297855166,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 10:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.5982034637,0.4661426769,1.6647952746999999,0.0,0.0,0.0,1.5982034637,0.4661426769,1.6647952746999999,3.7008,0.3794,3.7201969033999998,0.1008,0.029400000000000003,0.105,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 11:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.5995932059,0.46654801840000004,1.6662429228,0.0,0.0,0.0,1.5995932059,0.46654801840000004,1.6662429228,3.6201600000000003,0.35588000000000003,3.637610342,0.02016,0.005880000000000001,0.021,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 11:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.5663581161,0.4568544505,1.6316230376,0.0,0.0,0.0,1.5663581161,0.4568544505,1.6316230376,4.03016,0.35588000000000003,4.045842335,0.02016,0.005880000000000001,0.021,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 12:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.5514404198,0.4525034558,1.6160837706,0.0,0.0,0.0,1.5514404198,0.4525034558,1.6160837706,3.66824,0.35532,3.6854086612,0.018240000000000003,0.00532,0.019,3.65,0.35000000000000003,3.6667424235,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 12:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.57545263,0.4595070171,1.6410964895,0.0,0.0,0.0,1.57545263,0.4595070171,1.6410964895,3.69632,0.39476000000000006,3.7173400436,0.01632,0.00476,0.017,3.68,0.39,3.7006080581000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 13:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.5905879827,0.463921495,1.6568624820000002,0.0,0.0,0.0,1.5905879827,0.463921495,1.6568624820000002,3.83728,0.39504000000000006,3.8575606799999997,0.01728,0.00504,0.018000000000000002,3.8200000000000003,0.39,3.8398567681999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 13:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.5388983212,0.4488453437,1.6030190846,0.0,0.0,0.0,1.5388983212,0.4488453437,1.6030190846,4.0244,0.3642,4.0408460748,0.014400000000000001,0.004200000000000001,0.015,4.01,0.36,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 14:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.5723647021,0.4586063714,1.637879898,0.0,0.0,0.0,1.5723647021,0.4586063714,1.637879898,3.59248,0.36364,3.6108373821,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.58,0.36,3.5980550302000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 14:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,3.68384,0.36112000000000005,3.7014976428,0.0038400000000000005,0.0011200000000000001,0.004,3.68,0.36,3.6975667675,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 15:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4902066318,0.43464360090000004,1.5522985748,0.0,0.0,0.0,1.4902066318,0.43464360090000004,1.5522985748,4.0,0.34,4.0144239936,0.0,0.0,0.0,4.0,0.34,4.0144239936,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 15:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.5272777291000001,0.44545600430000004,1.5909143011,0.0,0.0,0.0,1.5272777291000001,0.44545600430000004,1.5909143011,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,4.23,0.30000000000000004,4.2406249539,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 16:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.5859239163,0.4625611423,1.6520040795000002,0.0,0.0,0.0,1.5859239163,0.4625611423,1.6520040795000002,3.98,0.33,3.9936574715,0.0,0.0,0.0,3.98,0.33,3.9936574715,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 16:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.7488962072,0.5100947271,1.8217668825,0.0,0.0,0.0,1.7488962072,0.5100947271,1.8217668825,3.9,0.33,3.9139366372,0.0,0.0,0.0,3.9,0.33,3.9139366372,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 17:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.8846699241,0.5496953945,1.9631978376,0.0,0.0,0.0,1.8846699241,0.5496953945,1.9631978376,3.98,0.29,3.9905513404,0.0,0.0,0.0,3.98,0.29,3.9905513404,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 17:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.9303498404,0.5630187035,2.0107810838,0.0,0.0,0.0,1.9303498404,0.5630187035,2.0107810838,3.96,0.26,3.9685261748,0.0,0.0,0.0,3.96,0.26,3.9685261748,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 18:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.9091884473,0.5568466305,1.988737966,0.0,0.0,0.0,1.9091884473,0.5568466305,1.988737966,3.89168,0.23924,3.8990266734,0.03168,0.00924,0.033,3.86,0.23,3.8668462602,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 18:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.8215054952,0.5312724361,1.8974015575,0.0,0.0,0.0,1.8215054952,0.5312724361,1.8974015575,4.29,0.25,4.2972782084,0.0,0.0,0.0,4.29,0.25,4.2972782084,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 19:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.7685903731,0.5158388588,1.8422816387,0.0,0.0,0.0,1.7685903731,0.5158388588,1.8422816387,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 19:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.7145986082,0.5000912607,1.7860402169,0.0,0.0,0.0,1.7145986082,0.5000912607,1.7860402169,3.6092,0.2756,3.6197071705,0.019200000000000002,0.0056,0.02,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 20:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,1.6936377450000002,0.4939776756,1.7642059844,0.0,0.0,0.0,1.6936377450000002,0.4939776756,1.7642059844,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 20:30:00,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,1.5737275074000001,0.4590038563,1.6392994868000001,0.0,0.0,0.0,1.5737275074000001,0.4590038563,1.6392994868000001,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 21:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.5184969797,0.44289495240000004,1.5817676872000002,0.0,0.0,0.0,1.5184969797,0.44289495240000004,1.5817676872000002,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 21:30:00,4.05,-0.22,4.0559709072,0.0,0.0,0.0,4.05,-0.22,4.0559709072,1.4346771383,0.41844749870000003,1.4944553524,0.0,0.0,0.0,1.4346771383,0.41844749870000003,1.4944553524,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 22:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,1.3584089276,0.3962026039,1.4150092995,0.0,0.0,0.0,1.3584089276,0.3962026039,1.4150092995,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 22:30:00,3.67,-0.24,3.6778390394000002,0.0,0.0,0.0,3.67,-0.24,3.6778390394000002,1.2576665894999999,0.3668194219,1.3100693641,0.0,0.0,0.0,1.2576665894999999,0.3668194219,1.3100693641,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 23:00:00,3.38,-0.29,3.3924180167,0.0,0.0,0.0,3.38,-0.29,3.3924180167,1.1778099575,0.3435279043,1.2268853724,0.0,0.0,0.0,1.1778099575,0.3435279043,1.2268853724,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 23:30:00,3.21,-0.29,3.2230730677,0.0,0.0,0.0,3.21,-0.29,3.2230730677,1.1219219711,0.3272272416,1.1686687199,0.0,0.0,0.0,1.1219219711,0.3272272416,1.1686687199,2.7263200000000003,0.28976,2.7416749625,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.59,0.25,2.6020376631,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 00:00:00,3.06,-0.29,3.073711112,0.0,0.0,0.0,3.06,-0.29,3.073711112,1.0590473628,0.30888881420000003,1.1031743363,0.0,0.0,0.0,1.0590473628,0.30888881420000003,1.1031743363,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 00:30:00,3.06,-0.32,3.0766865294,0.0,0.0,0.0,3.06,-0.32,3.0766865294,1.0418390362,0.30386971890000003,1.085248996,0.0,0.0,0.0,1.0418390362,0.30386971890000003,1.085248996,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 01:00:00,3.24,-0.32,3.2557641192,0.0,0.0,0.0,3.24,-0.32,3.2557641192,1.0918172098,0.3184466862,1.1373095936,0.0,0.0,0.0,1.0918172098,0.3184466862,1.1373095936,2.73,0.27,2.7433191575,0.0,0.0,0.0,2.73,0.27,2.7433191575,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 01:30:00,3.24,-0.30000000000000004,3.2538592471,0.0,0.0,0.0,3.24,-0.30000000000000004,3.2538592471,1.0946954626,0.3192861766,1.1403077735,0.0,0.0,0.0,1.0946954626,0.3192861766,1.1403077735,2.73168,0.25924,2.7439535346,0.03168,0.00924,0.033,2.7,0.25,2.7115493726,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 02:00:00,3.2,-0.30000000000000004,3.214031736,0.0,0.0,0.0,3.2,-0.30000000000000004,3.214031736,1.0296649083,0.3003189316,1.0725676128,0.0,0.0,0.0,1.0296649083,0.3003189316,1.0725676128,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 02:30:00,3.08,-0.33,3.0976281249,0.0,0.0,0.0,3.08,-0.33,3.0976281249,1.0036046659,0.29271802750000003,1.0454215269,0.0,0.0,0.0,1.0036046659,0.29271802750000003,1.0454215269,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 03:00:00,3.03,-0.31,3.0458168034,0.0,0.0,0.0,3.03,-0.31,3.0458168034,0.960883314,0.28025763330000003,1.0009201188,0.0,0.0,0.0,0.960883314,0.28025763330000003,1.0009201188,2.53368,0.35024000000000005,2.5577729375000002,0.10368000000000001,0.030240000000000003,0.108,2.43,0.32,2.4509793961,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 03:30:00,2.98,-0.31,2.9960807733,0.0,0.0,0.0,2.98,-0.31,2.9960807733,0.928035982,0.27067716140000003,0.9667041479,0.0,0.0,0.0,0.928035982,0.27067716140000003,0.9667041479,2.50808,0.25444,2.5209531927,0.11808,0.034440000000000005,0.123,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 04:00:00,2.98,-0.31,2.9960807733,0.0,0.0,0.0,2.98,-0.31,2.9960807733,0.9015314477,0.2629466722,0.939095258,0.0,0.0,0.0,0.9015314477,0.2629466722,0.939095258,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 04:30:00,2.87,-0.31,2.8866936103,0.0,0.0,0.0,2.87,-0.31,2.8866936103,0.8795508084,0.2565356525,0.9161987588,0.0,0.0,0.0,0.8795508084,0.2565356525,0.9161987588,2.48984,0.33912000000000003,2.5128282074,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.39,0.31,2.4100207468,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 05:00:00,2.8200000000000003,-0.31,2.8369878392,0.0,0.0,0.0,2.8200000000000003,-0.31,2.8369878392,0.8787799488,0.25631081840000003,0.91539578,0.0,0.0,0.0,0.8787799488,0.25631081840000003,0.91539578,2.42456,0.04508,2.4249790515000003,0.15456,0.04508,0.161,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 05:30:00,2.8200000000000003,-0.31,2.8369878392,0.0,0.0,0.0,2.8200000000000003,-0.31,2.8369878392,0.8987127221000001,0.2621245439,0.9361590855,0.0,0.0,0.0,0.8987127221000001,0.2621245439,0.9361590855,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 06:00:00,2.88,-0.31,2.8966359799,0.0,0.0,0.0,2.88,-0.31,2.8966359799,0.9452062312,0.2756851508,0.9845898241000001,0.0,0.0,0.0,0.9452062312,0.2756851508,0.9845898241000001,2.5140000000000002,0.007,2.5140097454,0.024,0.007,0.025,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 06:30:00,3.11,-0.26,3.1208492434,0.0,0.0,0.0,3.11,-0.26,3.1208492434,0.9878343017000001,0.28811833800000003,1.0289940643,0.0,0.0,0.0,0.9878343017000001,0.28811833800000003,1.0289940643,2.63112,0.04116,2.6314419240999998,0.14112000000000002,0.04116,0.147,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 07:00:00,3.24,-0.26,3.2504153581,0.0,0.0,0.0,3.24,-0.26,3.2504153581,0.9843923703,0.2871144413,1.0254087191,0.0,0.0,0.0,0.9843923703,0.2871144413,1.0254087191,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 07:30:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.0970190157,0.3199638796,1.1427281413,0.0,0.0,0.0,1.0970190157,0.3199638796,1.1427281413,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 08:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.0989318649,0.3205217939,1.1447206926,0.0,0.0,0.0,1.0989318649,0.3205217939,1.1447206926,2.94664,0.28152000000000005,2.9600575670000002,0.17664000000000002,0.05152,0.184,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 08:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.2097440969,0.3528420283,1.2601501009,0.0,0.0,0.0,1.2097440969,0.3528420283,1.2601501009,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 09:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.3486265263,0.3933494035,1.4048192982,0.0,0.0,0.0,1.3486265263,0.3933494035,1.4048192982,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 09:30:00,4.06,-0.25,4.067689762,0.0,0.0,0.0,4.06,-0.25,4.067689762,1.4220726859,0.4147712,1.4813257145,0.0,0.0,0.0,1.4220726859,0.4147712,1.4813257145,3.25264,0.35952,3.272448869,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 10:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.6050873265,0.4681504702,1.6719659651,0.0,0.0,0.0,1.6050873265,0.4681504702,1.6719659651,3.38624,0.24932,3.3954059846,0.06624000000000001,0.01932,0.069,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 10:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.6955868426,0.49454616240000004,1.7662362944,0.0,0.0,0.0,1.6955868426,0.49454616240000004,1.7662362944,3.9519200000000003,0.25056,3.9598550479,0.0019200000000000003,0.0005600000000000001,0.002,3.95,0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 11:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.6665876563,0.4860880664,1.7360288087,0.0,0.0,0.0,1.6665876563,0.4860880664,1.7360288087,3.61088,0.26484,3.6205793183,0.05088,0.01484,0.053,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 11:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.6797103938,0.4899155315,1.7496983268,0.0,0.0,0.0,1.6797103938,0.4899155315,1.7496983268,3.77152,0.28336,3.7821496533000003,0.01152,0.00336,0.012,3.76,0.28,3.7704111182,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 12:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.7175909269,0.5009640203,1.7891572155,0.0,0.0,0.0,1.7175909269,0.5009640203,1.7891572155,4.10536,0.28448,4.1152046851,0.015360000000000002,0.0044800000000000005,0.016,4.09,0.28,4.0995731485,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 12:30:00,4.64096,0.00028000000000000003,4.6409600084000004,0.0009600000000000001,0.00028000000000000003,0.001,4.64,0.0,4.64,1.7170547676,0.5008076405,1.7885987162,0.0009600000000000001,0.00028000000000000003,0.001,1.7160947676,0.5005276405,1.7875987162,3.82208,0.34644,3.8377488454,0.022080000000000002,0.00644,0.023,3.8,0.34,3.8151802054,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 13:00:00,4.58672,0.0019600000000000004,4.5867204188,0.00672,0.0019600000000000004,0.007,4.58,0.0,4.58,1.6950429536,0.49438752810000003,1.7656697433000001,0.00576,0.00168,0.006,1.6892829536,0.4927075281,1.7596697433,3.6277600000000003,0.32268,3.6420825087,0.07776000000000001,0.022680000000000002,0.081,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 13:30:00,4.4448,0.0014,4.4448002205,0.0048000000000000004,0.0014,0.005,4.44,0.0,4.44,1.5534787262,0.4530979618,1.6182070065,0.00288,0.00084,0.003,1.5505987262,0.4522579618,1.6152070065,3.8572800000000003,0.28504,3.8677974094,0.01728,0.00504,0.018000000000000002,3.84,0.28,3.8501948003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 14:00:00,4.37096,0.00028000000000000003,4.370960009,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.0,4.37,1.5569474273,0.4541096663,1.6218202368,0.0009600000000000001,0.00028000000000000003,0.001,1.5559874273,0.4538296663,1.6208202368,3.904,0.34700000000000003,3.9193908966,0.024,0.007,0.025,3.88,0.34,3.8948684188,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 14:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.4367373088,0.4190483817,1.4966013634,0.0,0.0,0.0,1.4367373088,0.4190483817,1.4966013634,3.5343999999999998,0.37420000000000003,3.5541537671,0.014400000000000001,0.004200000000000001,0.015,3.52,0.37,3.5393926033,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 15:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.5033308657,0.4384715025,1.5659696518000001,0.0,0.0,0.0,1.5033308657,0.4384715025,1.5659696518000001,3.9105600000000003,0.37308,3.9283162042,0.010560000000000002,0.0030800000000000003,0.011,3.9,0.37,3.9175119655,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 15:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.5536953005,0.4531611293,1.6184326047000002,0.0,0.0,0.0,1.5536953005,0.4531611293,1.6184326047000002,4.09192,0.30056000000000005,4.1029435287,0.0019200000000000003,0.0005600000000000001,0.002,4.09,0.30000000000000004,4.1009876859,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 16:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.6306523964,0.4756069489,1.6985962462000002,0.0,0.0,0.0,1.6306523964,0.4756069489,1.6985962462000002,4.11,0.27,4.1188590653,0.0,0.0,0.0,4.11,0.27,4.1188590653,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 16:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.7597597407,0.5132632577,1.8330830632000001,0.0,0.0,0.0,1.7597597407,0.5132632577,1.8330830632000001,3.65272,0.29996,3.6650156071,0.10272,0.029960000000000004,0.107,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 17:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.8942729126,0.5524962662,1.9732009506,0.0,0.0,0.0,1.8942729126,0.5524962662,1.9732009506,3.93,0.32,3.9430064672,0.0,0.0,0.0,3.93,0.32,3.9430064672,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 17:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.942914719,0.5666834597,2.0238694989,0.0,0.0,0.0,1.942914719,0.5666834597,2.0238694989,4.22,0.38,4.2370744624,0.0,0.0,0.0,4.22,0.38,4.2370744624,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 18:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.878688446,0.5479507967,1.9569671311999999,0.0,0.0,0.0,1.878688446,0.5479507967,1.9569671311999999,4.48,0.29,4.4893763487000005,0.0,0.0,0.0,4.48,0.29,4.4893763487000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 18:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.8543614737,0.5408554298,1.9316265351,0.0,0.0,0.0,1.8543614737,0.5408554298,1.9316265351,4.36,0.24,4.3666005084,0.0,0.0,0.0,4.36,0.24,4.3666005084,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 19:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.7483110788,0.5099240647000001,1.8211573738,0.0,0.0,0.0,1.7483110788,0.5099240647000001,1.8211573738,3.85,0.29,3.8609066293,0.0,0.0,0.0,3.85,0.29,3.8609066293,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 19:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,1.7544294028,0.5117085758000001,1.827530628,0.0,0.0,0.0,1.7544294028,0.5117085758000001,1.827530628,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 20:00:00,4.64,-0.22,4.6452125893,0.0,0.0,0.0,4.64,-0.22,4.6452125893,1.7498406598,0.5103701925,1.8227506873000001,0.0,0.0,0.0,1.7498406598,0.5103701925,1.8227506873000001,3.86,0.23,3.8668462602,0.0,0.0,0.0,3.86,0.23,3.8668462602,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 20:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,1.7559589838,0.5121547036,1.8291239415,0.0,0.0,0.0,1.7559589838,0.5121547036,1.8291239415,3.47368,0.26024,3.4834146466,0.10368000000000001,0.030240000000000003,0.108,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 21:00:00,4.31,-0.25,4.3172444916,0.0,0.0,0.0,4.31,-0.25,4.3172444916,1.6599433986,0.48415015790000004,1.7291077068,0.0,0.0,0.0,1.6599433986,0.48415015790000004,1.7291077068,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 21:30:00,4.03,-0.25,4.0377468965,0.0,0.0,0.0,4.03,-0.25,4.0377468965,1.6512677362,0.48161975640000004,1.7200705585,0.0,0.0,0.0,1.6512677362,0.48161975640000004,1.7200705585,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 22:00:00,3.85,-0.28,3.8601683901,0.0,0.0,0.0,3.85,-0.28,3.8601683901,1.5533426273000002,0.4530582663,1.6180652367000001,0.0,0.0,0.0,1.5533426273000002,0.4530582663,1.6180652367000001,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 22:30:00,3.65,-0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,-0.30000000000000004,3.6623080154,1.4106770664,0.4114474777,1.4694552775,0.0,0.0,0.0,1.4106770664,0.4114474777,1.4694552775,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 23:00:00,3.38,-0.33,3.3960712596000002,0.0,0.0,0.0,3.38,-0.33,3.3960712596000002,1.3387117687,0.3904575992,1.3944914257,0.0,0.0,0.0,1.3387117687,0.3904575992,1.3944914257,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 23:30:00,3.19,-0.33,3.2070235422,0.0,0.0,0.0,3.19,-0.33,3.2070235422,1.2692126896,0.3701870345,1.3220965517,0.0,0.0,0.0,1.2692126896,0.3701870345,1.3220965517,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 00:00:00,3.03,-0.33,3.0479173217,0.0,0.0,0.0,3.03,-0.33,3.0479173217,1.1865754093,0.3460844944,1.2360160514,0.0,0.0,0.0,1.1865754093,0.3460844944,1.2360160514,2.68968,0.32324,2.7090335177,0.07968,0.02324,0.083,2.61,0.30000000000000004,2.6271848051,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 00:30:00,3.08,-0.33,3.0976281249,0.0,0.0,0.0,3.08,-0.33,3.0976281249,1.1845045971000001,0.34548050750000003,1.2338589553000001,0.0,0.0,0.0,1.1845045971000001,0.34548050750000003,1.2338589553000001,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 01:00:00,3.25,-0.33,3.2667108841,0.0,0.0,0.0,3.25,-0.33,3.2667108841,1.2751743808,0.37192586110000003,1.3283066466,0.0,0.0,0.0,1.2751743808,0.37192586110000003,1.3283066466,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 01:30:00,3.34,-0.29,3.3525661813,0.0,0.0,0.0,3.34,-0.29,3.3525661813,1.2841386998,0.37454045410000003,1.3376444789,0.0,0.0,0.0,1.2841386998,0.37454045410000003,1.3376444789,2.824,0.277,2.8375526427,0.024,0.007,0.025,2.8,0.27,2.8129877355,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 02:00:00,3.23,-0.29,3.2429924453,0.0,0.0,0.0,3.23,-0.29,3.2429924453,1.2242091876,0.35706101300000004,1.2752179037,0.0,0.0,0.0,1.2242091876,0.35706101300000004,1.2752179037,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 02:30:00,3.15,-0.34,3.168296072,0.0,0.0,0.0,3.15,-0.34,3.168296072,1.1827365751,0.34496483440000003,1.2320172657,0.0,0.0,0.0,1.1827365751,0.34496483440000003,1.2320172657,3.26,0.31,3.2747060937,0.0,0.0,0.0,3.26,0.31,3.2747060937,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 03:00:00,3.08,-0.34,3.0987094088,0.0,0.0,0.0,3.08,-0.34,3.0987094088,1.1622364651,0.3389856357,1.2106629845,0.0,0.0,0.0,1.1622364651,0.3389856357,1.2106629845,2.69544,0.30492,2.7126321166,0.08544,0.02492,0.089,2.61,0.28,2.6249761904,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 03:30:00,3.08,-0.29,3.0936224721,0.0,0.0,0.0,3.08,-0.29,3.0936224721,1.0585518577,0.3087442918,1.1026581851,0.0,0.0,0.0,1.0585518577,0.3087442918,1.1026581851,2.61136,0.29248,2.6276882616,0.11136000000000001,0.03248,0.116,2.5,0.26,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 04:00:00,3.08,-0.27,3.0918117666,0.0,0.0,0.0,3.08,-0.27,3.0918117666,0.9783779694,0.2853602411,1.0191437181,0.0,0.0,0.0,0.9783779694,0.2853602411,1.0191437181,2.5343999999999998,0.0392,2.5347031384000003,0.13440000000000002,0.0392,0.14,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 04:30:00,3.04,-0.27,3.0519665791,0.0,0.0,0.0,3.04,-0.27,3.0519665791,0.9758234577,0.2846151752,1.0164827685,0.0,0.0,0.0,0.9758234577,0.2846151752,1.0164827685,2.85,0.22,2.8584786163,0.0,0.0,0.0,2.85,0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 05:00:00,2.99,-0.29,3.0040306257,0.0,0.0,0.0,2.99,-0.29,3.0040306257,0.9749719538,0.2843668199,1.0155957852,0.0,0.0,0.0,0.9749719538,0.2843668199,1.0155957852,2.56968,0.30824,2.5881010799,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 05:30:00,3.05,-0.29,3.0637558649,0.0,0.0,0.0,3.05,-0.29,3.0637558649,0.9924002648,0.2894500772,1.0337502758,0.0,0.0,0.0,0.9924002648,0.2894500772,1.0337502758,2.686,0.278,2.7003481257,0.096,0.028,0.1,2.59,0.25,2.6020376631,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 06:00:00,3.21,-0.29,3.2230730677,0.0,0.0,0.0,3.21,-0.29,3.2230730677,1.0627633185,0.3099726346,1.1070451234,0.0,0.0,0.0,1.0627633185,0.3099726346,1.1070451234,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 06:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1375200724,0.3317766878,1.1849167421,0.0,0.0,0.0,1.1375200724,0.3317766878,1.1849167421,3.25528,0.28404,3.2676484817,0.18528000000000003,0.054040000000000005,0.193,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 07:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2731474656000001,0.3713346775,1.3261952767,0.0,0.0,0.0,1.2731474656000001,0.3713346775,1.3261952767,3.51648,0.31064,3.5301740467,0.27648,0.08064,0.28800000000000003,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 07:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.3785651769,0.4020815099,1.4360053926,0.0,0.0,0.0,1.3785651769,0.4020815099,1.4360053926,3.74088,0.27484000000000003,3.7509625698,0.05088,0.01484,0.053,3.69,0.26,3.6991485507,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 08:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.3809858357,0.4027875354,1.4385269122,0.0,0.0,0.0,1.3809858357,0.4027875354,1.4385269122,4.21,0.26,4.2180208629,0.0,0.0,0.0,4.21,0.26,4.2180208629,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 08:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.5223117038,0.44400758030000004,1.5857413582,0.0,0.0,0.0,1.5223117038,0.44400758030000004,1.5857413582,4.24904,0.37972000000000006,4.2659733004,0.23904000000000003,0.06972,0.249,4.01,0.31,4.021964694,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 09:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.6244851869999999,0.47380817950000004,1.6921720698,0.0,0.0,0.0,1.6244851869999999,0.47380817950000004,1.6921720698,4.37544,0.32992000000000005,4.3878608,0.20544,0.05992000000000001,0.214,4.17,0.27,4.1787318651,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 09:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,1.6840726676000002,0.49118786140000004,1.7542423621,0.0,0.0,0.0,1.6840726676000002,0.49118786140000004,1.7542423621,4.86,0.29,4.8686445752,0.0,0.0,0.0,4.86,0.29,4.8686445752,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 10:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,1.7428024922,0.5083173936000001,1.8154192626999999,0.0,0.0,0.0,1.7428024922,0.5083173936000001,1.8154192626999999,5.02,0.37,5.0336169898,0.0,0.0,0.0,5.02,0.37,5.0336169898,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 10:30:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,1.7428024922,0.5083173936000001,1.8154192626999999,0.0,0.0,0.0,1.7428024922,0.5083173936000001,1.8154192626999999,4.62352,0.50936,4.6514927496,0.20352,0.05936,0.212,4.42,0.45,4.4428481856,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 11:00:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,1.7428024922,0.5083173936000001,1.8154192626999999,0.0,0.0,0.0,1.7428024922,0.5083173936000001,1.8154192626999999,4.62448,0.53964,4.6558593836,0.20448000000000002,0.059640000000000006,0.213,4.42,0.48,4.4459869545,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 11:30:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,1.715030263,0.50021716,1.7864898572999999,0.0,0.0,0.0,1.715030263,0.50021716,1.7864898572999999,4.6616,0.5538000000000001,4.6943805768,0.0816,0.0238,0.085,4.58,0.53,4.6105639568,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 12:00:00,5.63,0.22,5.6342967618,0.0,0.0,0.0,5.63,0.22,5.6342967618,1.7195277199999999,0.5015289183,1.7911747083,0.0,0.0,0.0,1.7195277199999999,0.5015289183,1.7911747083,4.6948,0.5314,4.7247786192,0.0048000000000000004,0.0014,0.005,4.69,0.53,4.7198516926,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 12:30:00,5.52,0.24,5.5252149279000005,0.0,0.0,0.0,5.52,0.24,5.5252149279000005,1.6884928059000002,0.4924770684,1.7588466728,0.0,0.0,0.0,1.6884928059000002,0.4924770684,1.7588466728,5.0444,0.5742,5.0769751821,0.014400000000000001,0.004200000000000001,0.015,5.03,0.5700000000000001,5.0621932006,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 13:00:00,5.42,0.24,5.425311051,0.0,0.0,0.0,5.42,0.24,5.425311051,1.6687241479,0.48671120980000004,1.7382543207,0.0,0.0,0.0,1.6687241479,0.48671120980000004,1.7382543207,4.83536,0.61448,4.8742478394,0.015360000000000002,0.0044800000000000005,0.016,4.82,0.61,4.8584462537,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 13:30:00,5.27,0.22,5.2745900315,0.0,0.0,0.0,5.27,0.22,5.2745900315,1.571683632,0.458407726,1.6371704500000002,0.0,0.0,0.0,1.571683632,0.458407726,1.6371704500000002,4.53016,0.5858800000000001,4.5678884619,0.02016,0.005880000000000001,0.021,4.51,0.58,4.5471419595,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 14:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.5320470487,0.4468470559,1.5958823424,0.0,0.0,0.0,1.5320470487,0.4468470559,1.5958823424,4.5244,0.5842,4.5619606531,0.014400000000000001,0.004200000000000001,0.015,4.51,0.58,4.5471419595,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 14:30:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,4.43248,0.58364,4.4707398269,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.42,0.58,4.4578918785,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 15:00:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.4616735196000001,0.42632144320000004,1.5225765829,0.0,0.0,0.0,1.4616735196000001,0.42632144320000004,1.5225765829,4.79288,0.47084000000000004,4.8159515155,0.00288,0.00084,0.003,4.79,0.47000000000000003,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 15:30:00,4.94,0.22,4.9448963589,0.0,0.0,0.0,4.94,0.22,4.9448963589,1.4578604582,0.42520930030000004,1.518604644,0.0,0.0,0.0,1.4578604582,0.42520930030000004,1.518604644,4.86,0.47000000000000003,4.882673448,0.0,0.0,0.0,4.86,0.47000000000000003,4.882673448,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 16:00:00,5.14,0.25,5.1460761751,0.0,0.0,0.0,5.14,0.25,5.1460761751,1.6099848456,0.4695789133,1.6770675475,0.0,0.0,0.0,1.6099848456,0.4695789133,1.6770675475,4.59,0.49,4.6160805886,0.0,0.0,0.0,4.59,0.49,4.6160805886,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 16:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,1.814007572,0.5290855418,1.8895912208,0.0,0.0,0.0,1.814007572,0.5290855418,1.8895912208,4.4956,0.4358,4.5166736654,0.22560000000000002,0.0658,0.23500000000000001,4.27,0.37,4.2860004666,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 17:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,2.0422252468,0.5956490303,2.1273179654,0.0,0.0,0.0,2.0422252468,0.5956490303,2.1273179654,4.7616,0.4288,4.7808685403,0.2016,0.058800000000000005,0.21,4.5600000000000005,0.37,4.5749863388000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 17:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,2.2026204124,0.6424309536,2.2943962629,0.0,0.0,0.0,2.2026204124,0.6424309536,2.2943962629,4.69024,0.41632,4.7086806645,0.09024,0.026320000000000003,0.094,4.6,0.39,4.6165030055,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 18:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,2.1066884644,0.6144508021,2.1944671504,0.0,0.0,0.0,2.1066884644,0.6144508021,2.1944671504,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 18:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,1.9845487863,0.5788267293,2.0672383191,0.0,0.0,0.0,1.9845487863,0.5788267293,2.0672383191,4.76,0.27,4.7676514134,0.0,0.0,0.0,4.76,0.27,4.7676514134,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 19:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,1.9236355801,0.5610603775,2.0037870626,0.0,0.0,0.0,1.9236355801,0.5610603775,2.0037870626,4.18,0.27,4.1887110189,0.0,0.0,0.0,4.18,0.27,4.1887110189,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 19:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.8332366615,0.5346940263000001,1.9096215224000002,0.0,0.0,0.0,1.8332366615,0.5346940263000001,1.9096215224000002,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 20:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7679964321,0.515665626,1.8416629501,0.0,0.0,0.0,1.7679964321,0.515665626,1.8416629501,4.22,0.38,4.2370744624,0.0,0.0,0.0,4.22,0.38,4.2370744624,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 20:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.7664577059000002,0.5152168309,1.8400601103,0.0,0.0,0.0,1.7664577059000002,0.5152168309,1.8400601103,4.12,0.36,4.1356982482,0.0,0.0,0.0,4.12,0.36,4.1356982482,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 21:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.8377304604,0.5360047176,1.9143025629000001,0.0,0.0,0.0,1.8377304604,0.5360047176,1.9143025629000001,4.22,0.32,4.2321153103,0.0,0.0,0.0,4.22,0.32,4.2321153103,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 21:30:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,1.704228917,0.4970667675,1.7752384552,0.0,0.0,0.0,1.704228917,0.4970667675,1.7752384552,3.65,0.26,3.6592485567,0.0,0.0,0.0,3.65,0.26,3.6592485567,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 22:00:00,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,1.575797987,0.4596077462,1.6414562365,0.0,0.0,0.0,1.575797987,0.4596077462,1.6414562365,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 22:30:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,1.4818468955,0.43220534450000003,1.5435905161,0.0,0.0,0.0,1.4818468955,0.43220534450000003,1.5435905161,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 23:00:00,3.64,-0.27,3.65,0.0,0.0,0.0,3.64,-0.27,3.65,1.3662137979,0.3984790244,1.4231393728000001,0.0,0.0,0.0,1.3662137979,0.3984790244,1.4231393728000001,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 23:30:00,3.38,-0.27,3.3907668749,0.0,0.0,0.0,3.38,-0.27,3.3907668749,1.2564404638,0.3664618019,1.3087921498,0.0,0.0,0.0,1.2564404638,0.3664618019,1.3087921498,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 00:00:00,3.25,-0.27,3.2611960996000002,0.0,0.0,0.0,3.25,-0.27,3.2611960996000002,1.1860320165,0.3459260048,1.2354500172,0.0,0.0,0.0,1.1860320165,0.3459260048,1.2354500172,2.94,0.27,2.9523719278,0.0,0.0,0.0,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 00:30:00,3.29,-0.27,3.3010604357,0.0,0.0,0.0,3.29,-0.27,3.3010604357,1.1338224072,0.3306982021,1.1810650075,0.0,0.0,0.0,1.1338224072,0.3306982021,1.1810650075,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 01:00:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,1.233432566,0.3597511651,1.2848255896,0.0,0.0,0.0,1.233432566,0.3597511651,1.2848255896,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 01:30:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,1.2398734671,0.3616297612,1.2915348616,0.0,0.0,0.0,1.2398734671,0.3616297612,1.2915348616,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 02:00:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.1635074856,0.33935635000000003,1.2119869641,0.0,0.0,0.0,1.1635074856,0.33935635000000003,1.2119869641,2.8192,0.29560000000000003,2.8346548290999998,0.2592,0.0756,0.27,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 02:30:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,1.1121262676,0.3243701614,1.1584648621,0.0,0.0,0.0,1.1121262676,0.3243701614,1.1584648621,2.81072,0.26396000000000003,2.8230872817,0.15072000000000002,0.043960000000000006,0.157,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 03:00:00,3.23,-0.25,3.239660476,0.0,0.0,0.0,3.23,-0.25,3.239660476,1.0404193642,0.3034556479,1.0837701711,0.0,0.0,0.0,1.0404193642,0.3034556479,1.0837701711,2.67584,0.24212000000000003,2.6867716315,0.07584,0.02212,0.079,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 03:30:00,3.19,-0.25,3.1997812425,0.0,0.0,0.0,3.19,-0.25,3.1997812425,0.9738753578,0.2840469794,1.0144534977,0.0,0.0,0.0,0.9738753578,0.2840469794,1.0144534977,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 04:00:00,3.13,-0.28,3.1424990056,0.0,0.0,0.0,3.13,-0.28,3.1424990056,0.9197605480000001,0.26826349320000004,0.9580839042,0.0,0.0,0.0,0.9197605480000001,0.26826349320000004,0.9580839042,2.56216,0.29688000000000003,2.5793025414,0.09216,0.02688,0.096,2.47,0.27,2.4847132631,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 04:30:00,3.13,-0.25,3.1399681527,0.0,0.0,0.0,3.13,-0.25,3.1399681527,0.9213601316000001,0.26873003840000004,0.9597501371,0.0,0.0,0.0,0.9213601316000001,0.26873003840000004,0.9597501371,2.5975200000000003,0.031360000000000006,2.5977092986,0.10752,0.031360000000000006,0.112,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 05:00:00,3.09,-0.25,3.1000967727,0.0,0.0,0.0,3.09,-0.25,3.1000967727,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 05:30:00,3.17,-0.25,3.1798427634,0.0,0.0,0.0,3.17,-0.25,3.1798427634,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 06:00:00,3.35,-0.25,3.3593154064,0.0,0.0,0.0,3.35,-0.25,3.3593154064,0.9906053059000001,0.2889265475,1.0318805269,0.0,0.0,0.0,0.9906053059000001,0.2889265475,1.0318805269,2.8341600000000002,0.35288,2.8560439773,0.28416,0.08288000000000001,0.296,2.55,0.27,2.5642542776,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 06:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1073178729,0.32296771290000004,1.1534561176,0.0,0.0,0.0,1.1073178729,0.32296771290000004,1.1534561176,3.19664,0.28652,3.2094549381,0.05664,0.01652,0.059000000000000004,3.14,0.27,3.1515869019,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 07:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2116230256,0.3533900491,1.2621073184,0.0,0.0,0.0,1.2116230256,0.3533900491,1.2621073184,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 07:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.3113758500000001,0.3824846229,1.3660165104,0.0,0.0,0.0,1.3113758500000001,0.3824846229,1.3660165104,3.61152,0.30336,3.6242384028,0.25152,0.07336000000000001,0.262,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 08:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.3584955578,0.396227871,1.4150995393999999,0.0,0.0,0.0,1.3584955578,0.396227871,1.4150995393999999,3.77456,0.27508000000000005,3.7845702794,0.15456,0.04508,0.161,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 08:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.4572222876,0.4250231672,1.5179398829,0.0,0.0,0.0,1.4572222876,0.4250231672,1.5179398829,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 09:00:00,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,1.5547004442999999,0.4534542962,1.6194796294,0.0,0.0,0.0,1.5547004442999999,0.4534542962,1.6194796294,4.15576,0.34668000000000004,4.1701952232,0.12576,0.036680000000000004,0.131,4.03,0.31,4.0419054912,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 09:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.5982034637,0.4661426769,1.6647952746999999,0.0,0.0,0.0,1.5982034637,0.4661426769,1.6647952746999999,4.29072,0.32396,4.3029325117,0.15072000000000002,0.043960000000000006,0.157,4.14,0.28,4.1494577959,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 10:00:00,5.25,0.23,5.2550356802,0.0,0.0,0.0,5.25,0.23,5.2550356802,1.6899661852999999,0.49290680400000003,1.760381443,0.0,0.0,0.0,1.6899661852999999,0.49290680400000003,1.760381443,4.58,0.30000000000000004,4.5898148111,0.0,0.0,0.0,4.58,0.30000000000000004,4.5898148111,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 10:30:00,5.25,0.23,5.2550356802,0.0,0.0,0.0,5.25,0.23,5.2550356802,1.6958597029,0.49462574670000004,1.7665205239000001,0.0,0.0,0.0,1.6958597029,0.49462574670000004,1.7665205239000001,4.66,0.30000000000000004,4.6696466676,0.0,0.0,0.0,4.66,0.30000000000000004,4.6696466676,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 11:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.7450592020000002,0.5089756006,1.817770002,0.0,0.0,0.0,1.7450592020000002,0.5089756006,1.817770002,4.55456,0.42508,4.5743534844,0.15456,0.04508,0.161,4.4,0.38,4.416378607,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 11:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,1.7435417592,0.5085330131,1.8161893325,0.0,0.0,0.0,1.7435417592,0.5085330131,1.8161893325,4.78,0.48,4.8040399664999995,0.0,0.0,0.0,4.78,0.48,4.8040399664999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 12:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,1.7068597498,0.49783409370000004,1.777978906,0.0,0.0,0.0,1.7068597498,0.49783409370000004,1.777978906,4.97,0.43,4.9885669285,0.0,0.0,0.0,4.97,0.43,4.9885669285,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 12:30:00,5.32,0.22,5.3245469291,0.0,0.0,0.0,5.32,0.22,5.3245469291,1.7068597498,0.49783409370000004,1.777978906,0.0,0.0,0.0,1.7068597498,0.49783409370000004,1.777978906,4.63224,0.49232000000000004,4.6583287131999995,0.04224000000000001,0.012320000000000001,0.044,4.59,0.48,4.6150297941,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 13:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.6420930769000002,0.47894381410000003,1.7105136218,0.0,0.0,0.0,1.6420930769000002,0.47894381410000003,1.7105136218,4.73,0.51,4.7574152646000005,0.0,0.0,0.0,4.73,0.51,4.7574152646000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 13:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.6699103672,0.4870571904,1.7394899658,0.0,0.0,0.0,1.6699103672,0.4870571904,1.7394899658,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,4.91,0.47000000000000003,4.9324436135,0.0,0.0,0.0,0.0,0.0,0.0
