Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-12-31 14:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.7130402613,0.49963674290000004,1.7844169389000002,0.0,0.0,0.0,1.7130402613,0.49963674290000004,1.7844169389000002,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 14:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.6109999659,0.4698749901,1.6781249645,0.0,0.0,0.0,1.6109999659,0.4698749901,1.6781249645,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 15:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6123971905,0.47028251390000003,1.6795804068,0.0,0.0,0.0,1.6123971905,0.47028251390000003,1.6795804068,4.83,0.43,4.8491030098,0.0,0.0,0.0,4.83,0.43,4.8491030098,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 15:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.675718751,0.48875130240000003,1.7455403657000002,0.0,0.0,0.0,1.675718751,0.48875130240000003,1.7455403657000002,4.97,0.43,4.9885669285,0.0,0.0,0.0,4.97,0.43,4.9885669285,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 16:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.7689731425000002,0.5159504999,1.8426803567,0.0,0.0,0.0,1.7689731425000002,0.5159504999,1.8426803567,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 16:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.8868308584,0.5503256670000001,1.9654488108,0.0,0.0,0.0,1.8868308584,0.5503256670000001,1.9654488108,4.28536,0.31448000000000004,4.2968835218,0.25536000000000003,0.07448,0.266,4.03,0.24,4.0371400768,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 17:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,1.9496870098999999,0.5686587112,2.0309239686,0.0,0.0,0.0,1.9496870098999999,0.5686587112,2.0309239686,4.37896,0.32928,4.3913228075,0.16896000000000003,0.049280000000000004,0.176,4.21,0.28,4.21930089,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 17:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,2.0281622136,0.5915473123,2.1126689725,0.0,0.0,0.0,2.0281622136,0.5915473123,2.1126689725,4.5137599999999996,0.37568,4.5293669315,0.05376,0.015680000000000003,0.056,4.46,0.36,4.4745055593,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 18:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.9619248218,0.572228073,2.0436716894,0.0,0.0,0.0,1.9619248218,0.572228073,2.0436716894,4.37,0.30000000000000004,4.3802853788,0.0,0.0,0.0,4.37,0.30000000000000004,4.3802853788,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 18:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.9898314027000001,0.5803674925,2.0727410445,0.0,0.0,0.0,1.9898314027000001,0.5803674925,2.0727410445,4.54,0.25,4.5468780498,0.0,0.0,0.0,4.54,0.25,4.5468780498,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 19:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,1.8321849602,0.5343872801,1.9085260003000002,0.0,0.0,0.0,1.8321849602,0.5343872801,1.9085260003000002,4.31,0.25,4.3172444916,0.0,0.0,0.0,4.31,0.25,4.3172444916,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 19:30:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,1.7442434476000002,0.5087376722,1.8169202579000001,0.0,0.0,0.0,1.7442434476000002,0.5087376722,1.8169202579000001,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 20:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,1.6271698934,0.4745912189,1.694968639,0.0,0.0,0.0,1.6271698934,0.4745912189,1.694968639,4.03,0.33,4.0434885928,0.0,0.0,0.0,4.03,0.33,4.0434885928,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 20:30:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,1.5005823088999999,0.43766984010000004,1.5631065718000001,0.0,0.0,0.0,1.5005823088999999,0.43766984010000004,1.5631065718000001,3.91,0.33,3.9239011201,0.0,0.0,0.0,3.91,0.33,3.9239011201,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 21:00:00,4.04,-0.22,4.0459856648,0.0,0.0,0.0,4.04,-0.22,4.0459856648,1.423052223,0.41505689840000004,1.4823460656,0.0,0.0,0.0,1.423052223,0.41505689840000004,1.4823460656,3.52,0.31,3.5336242019,0.0,0.0,0.0,3.52,0.31,3.5336242019,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 21:30:00,3.9699999999999998,-0.22,3.9760910452,0.0,0.0,0.0,3.9699999999999998,-0.22,3.9760910452,1.3632331186,0.3976096596,1.4200344986,0.0,0.0,0.0,1.3632331186,0.3976096596,1.4200344986,3.64,0.26,3.6492739004,0.0,0.0,0.0,3.64,0.26,3.6492739004,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 22:00:00,3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,-0.26,3.7889312477,1.3421808032,0.39146940090000004,1.3981050033,0.0,0.0,0.0,1.3421808032,0.39146940090000004,1.3981050033,3.66,0.26,3.6692233511,0.0,0.0,0.0,3.66,0.26,3.6692233511,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 22:30:00,3.7,-0.26,3.7091238858,0.0,0.0,0.0,3.7,-0.26,3.7091238858,1.2856900631000001,0.37499293510000004,1.3392604824,0.0,0.0,0.0,1.2856900631000001,0.37499293510000004,1.3392604824,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 23:00:00,3.48,-0.26,3.4896991274,0.0,0.0,0.0,3.48,-0.26,3.4896991274,1.2299733418,0.3587422247,1.2812222311,0.0,0.0,0.0,1.2299733418,0.3587422247,1.2812222311,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 23:30:00,3.32,-0.29,3.3326415949,0.0,0.0,0.0,3.32,-0.29,3.3326415949,1.1744598109,0.3425507782,1.2233956364,0.0,0.0,0.0,1.1744598109,0.3425507782,1.2233956364,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 00:00:00,3.22,-0.33,3.236865768,0.0,0.0,0.0,3.22,-0.33,3.236865768,1.1744598109,0.3425507782,1.2233956364,0.0,0.0,0.0,1.1744598109,0.3425507782,1.2233956364,2.8,0.25,2.8111385594,0.0,0.0,0.0,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 00:30:00,3.27,-0.33,3.2866091949,0.0,0.0,0.0,3.27,-0.33,3.2866091949,1.1314915379000001,0.3300183652,1.1786370187,0.0,0.0,0.0,1.1314915379000001,0.3300183652,1.1786370187,2.76728,0.22504000000000002,2.7764152427,0.01728,0.00504,0.018000000000000002,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 01:00:00,3.46,-0.29,3.4721319099,0.0,0.0,0.0,3.46,-0.29,3.4721319099,1.1631987094,0.3392662902,1.2116653223,0.0,0.0,0.0,1.1631987094,0.3392662902,1.2116653223,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 01:30:00,3.46,-0.29,3.4721319099,0.0,0.0,0.0,3.46,-0.29,3.4721319099,1.1652269548,0.3398578618,1.2137780779,0.0,0.0,0.0,1.1652269548,0.3398578618,1.2137780779,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 02:00:00,3.38,-0.29,3.3924180167,0.0,0.0,0.0,3.38,-0.29,3.3924180167,1.1518371766,0.33595250990000003,1.1998303923,0.0,0.0,0.0,1.1518371766,0.33595250990000003,1.1998303923,2.80584,0.39212,2.8331071635000002,0.07584,0.02212,0.079,2.73,0.37,2.7549591649,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 02:30:00,3.29,-0.27,3.3010604357,0.0,0.0,0.0,3.29,-0.27,3.3010604357,1.0799432117,0.3149834368,1.1249408455,0.0,0.0,0.0,1.0799432117,0.3149834368,1.1249408455,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 03:00:00,3.14,-0.27,3.1515869019,0.0,0.0,0.0,3.14,-0.27,3.1515869019,0.9992026518,0.29143410680000004,1.0408360956,0.0,0.0,0.0,0.9992026518,0.29143410680000004,1.0408360956,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 03:30:00,3.1,-0.27,3.11173585,0.0,0.0,0.0,3.1,-0.27,3.11173585,0.9712772816,0.2832892071,1.0117471684,0.0,0.0,0.0,0.9712772816,0.2832892071,1.0117471684,2.57552,0.26536000000000004,2.5891541476,0.15552000000000002,0.045360000000000004,0.162,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 04:00:00,2.99,-0.30000000000000004,3.0050124792,0.0,0.0,0.0,2.99,-0.30000000000000004,3.0050124792,0.9054614017,0.2640929088,0.9431889601000001,0.0,0.0,0.0,0.9054614017,0.2640929088,0.9431889601000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 04:30:00,2.92,-0.33,2.9385880963,0.0,0.0,0.0,2.92,-0.33,2.9385880963,0.9054614017,0.2640929088,0.9431889601000001,0.0,0.0,0.0,0.9054614017,0.2640929088,0.9431889601000001,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 05:00:00,2.92,-0.33,2.9385880963,0.0,0.0,0.0,2.92,-0.33,2.9385880963,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,2.45456,0.04508,2.4549739306,0.15456,0.04508,0.161,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 05:30:00,2.96,-0.30000000000000004,2.975163861,0.0,0.0,0.0,2.96,-0.30000000000000004,2.975163861,0.9362538841,0.2730740495,0.9752644626,0.0,0.0,0.0,0.9362538841,0.2730740495,0.9752644626,2.49,0.27,2.5045957758,0.0,0.0,0.0,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 06:00:00,2.99,-0.27,3.0021658848,0.0,0.0,0.0,2.99,-0.27,3.0021658848,0.8927866141,0.2603960958,0.9299860564,0.0,0.0,0.0,0.8927866141,0.2603960958,0.9299860564,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 06:30:00,3.14,-0.27,3.1515869019,0.0,0.0,0.0,3.14,-0.27,3.1515869019,0.9704879653,0.2830589899,1.0109249638,0.0,0.0,0.0,0.9704879653,0.2830589899,1.0109249638,2.80368,0.25024,2.8148253232,0.10368000000000001,0.030240000000000003,0.108,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 07:00:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,1.013180385,0.2955109456,1.0553962343,0.0,0.0,0.0,1.013180385,0.2955109456,1.0553962343,2.93424,0.28832,2.9483712114,0.23424000000000003,0.06832,0.244,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 07:30:00,3.4,-0.23,3.4077705322,0.0,0.0,0.0,3.4,-0.23,3.4077705322,1.0602653409,0.3092440578,1.1044430635,0.0,0.0,0.0,1.0602653409,0.3092440578,1.1044430635,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 08:00:00,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,1.0602653409,0.3092440578,1.1044430635,0.0,0.0,0.0,1.0602653409,0.3092440578,1.1044430635,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 08:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1884180897,0.3466219428,1.2379355101,0.0,0.0,0.0,1.1884180897,0.3466219428,1.2379355101,3.06512,0.28816,3.0786355419,0.16512000000000002,0.04816,0.17200000000000001,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 09:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.2025127155,0.35073287540000003,1.252617412,0.0,0.0,0.0,1.2025127155,0.35073287540000003,1.252617412,3.1388,0.27840000000000004,3.1511223397,0.028800000000000003,0.008400000000000001,0.03,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 09:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 10:00:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.3264658092000001,0.386885861,1.3817352179,0.0,0.0,0.0,1.3264658092000001,0.386885861,1.3817352179,3.30784,0.29812000000000005,3.3212469044,0.26784,0.07812000000000001,0.279,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 10:30:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,1.3963300323,0.40726292610000003,1.4545104503,0.0,0.0,0.0,1.3963300323,0.40726292610000003,1.4545104503,3.4829600000000003,0.24128000000000002,3.4913072623,0.07296000000000001,0.02128,0.076,3.41,0.22,3.4170894047,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 11:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.4796879565,0.43157565400000003,1.5413416214,0.0,0.0,0.0,1.4796879565,0.43157565400000003,1.5413416214,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,3.87,0.22,3.8762481860999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 11:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.5019411236,0.438066161,1.5645220037,0.0,0.0,0.0,1.5019411236,0.438066161,1.5645220037,3.7,0.31,3.7129637757,0.0,0.0,0.0,3.7,0.31,3.7129637757,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 12:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.6193492268,0.4723101911,1.6868221112000001,0.0,0.0,0.0,1.6193492268,0.4723101911,1.6868221112000001,3.64976,0.33868000000000004,3.6654402464,0.02976,0.00868,0.031,3.62,0.33,3.6350103164,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 12:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.6193492268,0.4723101911,1.6868221112000001,0.0,0.0,0.0,1.6193492268,0.4723101911,1.6868221112000001,3.9348,0.2514,3.9428229735,0.0048000000000000004,0.0014,0.005,3.93,0.25,3.9379436258,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 13:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.6408238855000001,0.4785736333,1.7091915474000001,0.0,0.0,0.0,1.6408238855000001,0.4785736333,1.7091915474000001,3.9567200000000002,0.31196,3.9689988914,0.00672,0.0019600000000000004,0.007,3.95,0.31,3.9621458832,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 13:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.6408238855000001,0.4785736333,1.7091915474000001,0.0,0.0,0.0,1.6408238855000001,0.4785736333,1.7091915474000001,3.68936,0.34148,3.7051296603,0.039360000000000006,0.01148,0.041,3.65,0.33,3.6648874471,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 14:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.6051530058,0.4681696267,1.6720343811,0.0,0.0,0.0,1.6051530058,0.4681696267,1.6720343811,3.93288,0.38084,3.9512762748,0.00288,0.00084,0.003,3.93,0.38,3.9483287604,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 14:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,1.552796574,0.4528990008,1.6174964313,0.0,0.0,0.0,1.552796574,0.4528990008,1.6174964313,4.09,0.34,4.1041076984,0.0,0.0,0.0,4.09,0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 15:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.5514404198,0.4525034558,1.6160837706,0.0,0.0,0.0,1.5514404198,0.4525034558,1.6160837706,4.22,0.34,4.2336745269,0.0,0.0,0.0,4.22,0.34,4.2336745269,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 15:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.6009473648,0.4669429814,1.667653505,0.0,0.0,0.0,1.6009473648,0.4669429814,1.667653505,4.22,0.34,4.2336745269,0.0,0.0,0.0,4.22,0.34,4.2336745269,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 16:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.6914395647,0.4933365397,1.7619162132000001,0.0,0.0,0.0,1.6914395647,0.4933365397,1.7619162132000001,4.0,0.34,4.0144239936,0.0,0.0,0.0,4.0,0.34,4.0144239936,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 16:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7883197897,0.521593272,1.8628331142999999,0.0,0.0,0.0,1.7883197897,0.521593272,1.8628331142999999,4.014,0.327,4.0272974809,0.264,0.077,0.275,3.75,0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 17:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.8919149402,0.5518085242,1.9707447294,0.0,0.0,0.0,1.8919149402,0.5518085242,1.9707447294,4.1532,0.3126,4.1649476587,0.0432,0.0126,0.045,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 17:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.9251869434,0.5615128585,2.005403066,0.0,0.0,0.0,1.9251869434,0.5615128585,2.005403066,4.37,0.25,4.3771451884,0.0,0.0,0.0,4.37,0.25,4.3771451884,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 18:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,1.9318832458,0.5634659467,2.012378381,0.0,0.0,0.0,1.9318832458,0.5634659467,2.012378381,4.32,0.23,4.3261183525,0.0,0.0,0.0,4.32,0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 18:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,1.9041529184,0.5553779345000001,1.9834926233,0.0,0.0,0.0,1.9041529184,0.5553779345000001,1.9834926233,4.01,0.26,4.0184200875,0.0,0.0,0.0,4.01,0.26,4.0184200875,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 19:00:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,1.7467801675999999,0.5094775489,1.8195626746,0.0,0.0,0.0,1.7467801675999999,0.5094775489,1.8195626746,4.32,0.23,4.3261183525,0.0,0.0,0.0,4.32,0.23,4.3261183525,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 19:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,1.6828939309000002,0.4908440632,1.7530145113,0.0,0.0,0.0,1.6828939309000002,0.4908440632,1.7530145113,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 20:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,1.645134281,0.47983083200000004,1.7136815427,0.0,0.0,0.0,1.645134281,0.47983083200000004,1.7136815427,3.77,0.23,3.777009399,0.0,0.0,0.0,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 20:30:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.5697371948,0.4578400152,1.6351429113,0.0,0.0,0.0,1.5697371948,0.4578400152,1.6351429113,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 21:00:00,4.21,-0.22,4.2157442996,0.0,0.0,0.0,4.21,-0.22,4.2157442996,1.6816972362,0.49049502720000004,1.7517679543,0.0,0.0,0.0,1.6816972362,0.49049502720000004,1.7517679543,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 21:30:00,4.09,-0.27,4.0989022921,0.0,0.0,0.0,4.09,-0.27,4.0989022921,1.4996903998,0.4374096999,1.5621774997,0.0,0.0,0.0,1.4996903998,0.4374096999,1.5621774997,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 22:00:00,3.83,-0.28,3.8402213478,0.0,0.0,0.0,3.83,-0.28,3.8402213478,1.3911761142,0.4057597,1.4491417856,0.0,0.0,0.0,1.3911761142,0.4057597,1.4491417856,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 22:30:00,3.66,-0.26,3.6692233511,0.0,0.0,0.0,3.66,-0.26,3.6692233511,1.3394236,0.39066521670000004,1.3952329166,0.0,0.0,0.0,1.3394236,0.39066521670000004,1.3952329166,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 23:00:00,3.39,-0.29,3.4023815189,0.0,0.0,0.0,3.39,-0.29,3.4023815189,1.237706048,0.36099759730000003,1.2892771334,0.0,0.0,0.0,1.237706048,0.36099759730000003,1.2892771334,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 23:30:00,3.17,-0.29,3.1832373458,0.0,0.0,0.0,3.17,-0.29,3.1832373458,1.1131718167,0.32467511320000003,1.1595539757,0.0,0.0,0.0,1.1131718167,0.32467511320000003,1.1595539757,2.68568,0.26624000000000003,2.6988443453,0.05568000000000001,0.01624,0.058,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 00:00:00,3.01,-0.33,3.0280356669,0.0,0.0,0.0,3.01,-0.33,3.0280356669,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,3.07,0.25,3.0801623334,0.0,0.0,0.0,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 00:30:00,3.08,-0.33,3.0976281249,0.0,0.0,0.0,3.08,-0.33,3.0976281249,1.0481948036,0.3057234844,1.091869587,0.0,0.0,0.0,1.0481948036,0.3057234844,1.091869587,3.07,0.27,3.0818500937,0.0,0.0,0.0,3.07,0.27,3.0818500937,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 01:00:00,3.27,-0.33,3.2866091949,0.0,0.0,0.0,3.27,-0.33,3.2866091949,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,2.73816,0.019880000000000002,2.7382321669,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 01:30:00,3.25,-0.33,3.2667108841,0.0,0.0,0.0,3.25,-0.33,3.2667108841,1.1216695628,0.3271536225,1.1684057945,0.0,0.0,0.0,1.1216695628,0.3271536225,1.1684057945,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 02:00:00,3.18,-0.33,3.1970767898,0.0,0.0,0.0,3.18,-0.33,3.1970767898,1.0733867482,0.3130711349,1.118111196,0.0,0.0,0.0,1.0733867482,0.3130711349,1.118111196,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 02:30:00,3.14,-0.33,3.1572931445,0.0,0.0,0.0,3.14,-0.33,3.1572931445,1.0228169614,0.2983216137,1.0654343348,0.0,0.0,0.0,1.0228169614,0.2983216137,1.0654343348,2.64096,0.29528000000000004,2.6574160382,0.12096000000000001,0.035280000000000006,0.126,2.52,0.26,2.5333771926,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 03:00:00,3.06,-0.33,3.0777426793,0.0,0.0,0.0,3.06,-0.33,3.0777426793,1.0237110322,0.2985823844,1.0663656585,0.0,0.0,0.0,1.0237110322,0.2985823844,1.0663656585,2.62256,0.28408,2.6379011354,0.08256000000000001,0.02408,0.08600000000000001,2.54,0.26,2.5532724101,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 03:30:00,3.06,-0.33,3.0777426793,0.0,0.0,0.0,3.06,-0.33,3.0777426793,0.9602645977,0.2800771743,1.0002756226,0.0,0.0,0.0,0.9602645977,0.2800771743,1.0002756226,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 04:00:00,3.02,-0.29,3.03389189,0.0,0.0,0.0,3.02,-0.29,3.03389189,0.8957495018,0.2612602714,0.9330723977000001,0.0,0.0,0.0,0.8957495018,0.2612602714,0.9330723977000001,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 04:30:00,2.96,-0.29,2.9741721537,0.0,0.0,0.0,2.96,-0.29,2.9741721537,0.8698778173,0.25371436340000003,0.9061227264,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,2.50264,0.044520000000000004,2.5030359566,0.15264000000000003,0.044520000000000004,0.159,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 05:00:00,3.03,-0.29,3.043846251,0.0,0.0,0.0,3.03,-0.29,3.043846251,0.9206802254,0.2685317324,0.9590419015,0.0,0.0,0.0,0.9206802254,0.2685317324,0.9590419015,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 05:30:00,3.12,-0.25,3.13,0.0,0.0,0.0,3.12,-0.25,3.13,0.9408763813000001,0.2744222779,0.9800795638,0.0,0.0,0.0,0.9408763813000001,0.2744222779,0.9800795638,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 06:00:00,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,1.0036046659,0.29271802750000003,1.0454215269,0.0,0.0,0.0,1.0036046659,0.29271802750000003,1.0454215269,3.08216,0.29188000000000003,3.0959496443,0.21216000000000002,0.061880000000000004,0.221,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 06:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.1053568034,0.3223957343,1.1514133369,0.0,0.0,0.0,1.1053568034,0.3223957343,1.1514133369,3.73208,0.33144,3.7467684209,0.14208,0.041440000000000005,0.148,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 07:00:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,4.38,0.32,4.3916739405000005,0.0,0.0,0.0,4.38,0.32,4.3916739405000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 07:30:00,5.5600000000000005,0.28,5.5670458953,0.0,0.0,0.0,5.5600000000000005,0.28,5.5670458953,1.509311845,0.44021595480000003,1.5721998385,0.0,0.0,0.0,1.509311845,0.44021595480000003,1.5721998385,4.50088,0.41984000000000005,4.5204188302,0.17088,0.04984,0.178,4.33,0.37,4.3457795618,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 08:00:00,5.89,0.34,5.8998050815,0.0,0.0,0.0,5.89,0.34,5.8998050815,1.7671507479000002,0.5154189681,1.8407820291,0.0,0.0,0.0,1.7671507479000002,0.5154189681,1.8407820291,4.83096,0.49528000000000005,4.8562821994,0.12096000000000001,0.035280000000000006,0.126,4.71,0.46,4.7324095343,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 08:30:00,6.52,0.5,6.5391436748,0.0,0.0,0.0,6.52,0.5,6.5391436748,1.823002486,0.5317090584,1.8989609229000002,0.0,0.0,0.0,1.823002486,0.5317090584,1.8989609229000002,5.26,0.49,5.2827738926,0.0,0.0,0.0,5.26,0.49,5.2827738926,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 09:00:00,6.87,0.63,6.8988259871,0.0,0.0,0.0,6.87,0.63,6.8988259871,1.9064363987,0.5560439496,1.9858712487,0.0,0.0,0.0,1.9064363987,0.5560439496,1.9858712487,5.29376,0.50568,5.3178573881,0.05376,0.015680000000000003,0.056,5.24,0.49,5.262860439,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 09:30:00,6.99,0.71,7.0259661257,0.0,0.0,0.0,6.99,0.71,7.0259661257,1.8435175608,0.5376926219,1.9203307925000002,0.0,0.0,0.0,1.8435175608,0.5376926219,1.9203307925000002,5.56008,0.66544,5.5997589234,0.19008000000000003,0.05544,0.198,5.37,0.61,5.4045351326,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 10:00:00,7.13,0.76,7.1703905054,0.0,0.0,0.0,7.13,0.76,7.1703905054,1.8836193868,0.5493889878,1.9621035279,0.0,0.0,0.0,1.8836193868,0.5493889878,1.9621035279,5.64,0.65,5.6773321199,0.0,0.0,0.0,5.64,0.65,5.6773321199,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 10:30:00,7.13,0.78,7.1725379051,0.0,0.0,0.0,7.13,0.78,7.1725379051,1.8959834028,0.5529951592,1.9749827113,0.0,0.0,0.0,1.8959834028,0.5529951592,1.9749827113,5.77,0.65,5.8064963618,0.0,0.0,0.0,5.77,0.65,5.8064963618,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 11:00:00,7.21,0.8300000000000001,7.2576166887,0.0,0.0,0.0,7.21,0.8300000000000001,7.2576166887,1.9222624657,0.5606598858,2.0023567351,0.0,0.0,0.0,1.9222624657,0.5606598858,2.0023567351,5.52848,0.7316400000000001,5.5766825443,0.10848000000000001,0.03164,0.113,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 11:30:00,7.15,0.79,7.1935109648,0.0,0.0,0.0,7.15,0.79,7.1935109648,1.960221814,0.5717313624,2.0418977229,0.0,0.0,0.0,1.960221814,0.5717313624,2.0418977229,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,5.61,0.7000000000000001,5.6535033386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 12:00:00,7.22,0.8200000000000001,7.2664158978,0.0,0.0,0.0,7.22,0.8200000000000001,7.2664158978,1.9567918546,0.5707309576,2.0383248485,0.0,0.0,0.0,1.9567918546,0.5707309576,2.0383248485,6.16,0.79,6.2104508693,0.0,0.0,0.0,6.16,0.79,6.2104508693,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 12:30:00,7.3,0.8200000000000001,7.3459104269,0.0,0.0,0.0,7.3,0.8200000000000001,7.3459104269,2.0018971181,0.5838866594000001,2.085309498,0.0,0.0,0.0,2.0018971181,0.5838866594000001,2.085309498,5.85,0.85,5.9114296071,0.0,0.0,0.0,5.85,0.85,5.9114296071,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 13:00:00,7.28,0.8,7.3238241377,0.0,0.0,0.0,7.28,0.8,7.3238241377,1.970809993,0.5748195813,2.0529270761,0.0,0.0,0.0,1.970809993,0.5748195813,2.0529270761,5.78,0.77,5.8310633679,0.0,0.0,0.0,5.78,0.77,5.8310633679,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 13:30:00,7.12,0.8200000000000001,7.1670635549,0.0,0.0,0.0,7.12,0.8200000000000001,7.1670635549,1.9794538965,0.5773407198,2.0619311422,0.0,0.0,0.0,1.9794538965,0.5773407198,2.0619311422,5.89,0.77,5.9401178439,0.0,0.0,0.0,5.89,0.77,5.9401178439,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 14:00:00,7.23,0.91,7.2870432962,0.0,0.0,0.0,7.23,0.91,7.2870432962,1.9287805193,0.5625609848,2.0091463742,0.0,0.0,0.0,1.9287805193,0.5625609848,2.0091463742,5.83,0.74,5.8767763272,0.0,0.0,0.0,5.83,0.74,5.8767763272,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 14:30:00,7.14,0.78,7.1824786808,0.0,0.0,0.0,7.14,0.78,7.1824786808,1.9864493310000002,0.5793810549,2.0692180532,0.0,0.0,0.0,1.9864493310000002,0.5793810549,2.0692180532,5.47,0.74,5.5198278959,0.0,0.0,0.0,5.47,0.74,5.5198278959,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 15:00:00,7.11,0.73,7.1473771413,0.0,0.0,0.0,7.11,0.73,7.1473771413,1.9847114051,0.5788741598,2.0674077136,0.0,0.0,0.0,1.9847114051,0.5788741598,2.0674077136,5.84,0.77,5.8905432687,0.0,0.0,0.0,5.84,0.77,5.8905432687,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 15:30:00,7.11,0.68,7.1424435595,0.0,0.0,0.0,7.11,0.68,7.1424435595,1.9829734792,0.5783672648,2.0655973741,0.0,0.0,0.0,1.9829734792,0.5783672648,2.0655973741,6.13,0.7000000000000001,6.1698379233,0.0,0.0,0.0,6.13,0.7000000000000001,6.1698379233,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 16:00:00,7.0,0.66,7.0310454415,0.0,0.0,0.0,7.0,0.66,7.0310454415,1.9864493310000002,0.5793810549,2.0692180532,0.0,0.0,0.0,1.9864493310000002,0.5793810549,2.0692180532,5.92,0.75,5.9673193312,0.0,0.0,0.0,5.92,0.75,5.9673193312,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 16:30:00,7.02,0.52,7.0392329128,0.0,0.0,0.0,7.02,0.52,7.0392329128,2.0976842389,0.6118245697,2.1850877488,0.0,0.0,0.0,2.0976842389,0.6118245697,2.1850877488,5.552,0.626,5.5871799685,0.192,0.056,0.2,5.36,0.5700000000000001,5.3902226299,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 17:00:00,7.04,0.41000000000000003,7.0519288142,0.0,0.0,0.0,7.04,0.41000000000000003,7.0519288142,2.1998547291,0.641624296,2.2915153428,0.0,0.0,0.0,2.1998547291,0.641624296,2.2915153428,5.5248,0.5364,5.5507783238,0.12480000000000001,0.0364,0.13,5.4,0.5,5.4230987452,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 17:30:00,6.8100000000000005,0.36,6.81950878,0.0,0.0,0.0,6.8100000000000005,0.36,6.81950878,2.1190238808,0.6180486319,2.2073165425,0.0,0.0,0.0,2.1190238808,0.6180486319,2.2073165425,5.4036,0.4948,5.4262067782,0.15360000000000001,0.0448,0.16,5.25,0.45,5.2692504211,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 18:00:00,6.66,0.29,6.6663108238,0.0,0.0,0.0,6.66,0.29,6.6663108238,2.1394127515,0.6239953859,2.2285549495,0.0,0.0,0.0,2.1394127515,0.6239953859,2.2285549495,5.22552,0.41536,5.2420018314,0.15552000000000002,0.045360000000000004,0.162,5.07,0.37,5.0834830579,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 18:30:00,6.26,0.24,6.2645989497,0.0,0.0,0.0,6.26,0.24,6.2645989497,2.0438047109,0.5961097073,2.1289632405,0.0,0.0,0.0,2.0438047109,0.5961097073,2.1289632405,5.28,0.31,5.2890925498,0.0,0.0,0.0,5.28,0.31,5.2890925498,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 19:00:00,6.05,0.24,6.0547584593,0.0,0.0,0.0,6.05,0.24,6.0547584593,1.9741388561000002,0.5757904997000001,2.0563946418,0.0,0.0,0.0,1.9741388561000002,0.5757904997000001,2.0563946418,4.89,0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 19:30:00,5.75,0.24,5.7550065161,0.0,0.0,0.0,5.75,0.24,5.7550065161,1.9531259483,0.5696617349,2.0345061961,0.0,0.0,0.0,1.9531259483,0.5696617349,2.0345061961,4.89,0.48,4.9135018062,0.0,0.0,0.0,4.89,0.48,4.9135018062,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 20:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,1.8481259245000001,0.539036728,1.9251311712999999,0.0,0.0,0.0,1.8481259245000001,0.539036728,1.9251311712999999,4.96,0.44,4.9794778843,0.0,0.0,0.0,4.96,0.44,4.9794778843,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 20:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.7496567576,0.5103165543,1.8225591225,0.0,0.0,0.0,1.7496567576,0.5103165543,1.8225591225,4.88,0.49,4.9045387143,0.0,0.0,0.0,4.88,0.49,4.9045387143,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 21:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.8214075581,0.5312438711,1.8972995397,0.0,0.0,0.0,1.8214075581,0.5312438711,1.8972995397,4.53,0.49,4.5564240365,0.0,0.0,0.0,4.53,0.49,4.5564240365,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 21:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.7026311625,0.4966007557,1.7735741275999999,0.0,0.0,0.0,1.7026311625,0.4966007557,1.7735741275999999,4.38,0.39,4.3973287346,0.0,0.0,0.0,4.38,0.39,4.3973287346,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 22:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.5582211908999999,0.45448118070000004,1.6231470738,0.0,0.0,0.0,1.5582211908999999,0.45448118070000004,1.6231470738,4.34,0.36,4.3549052803,0.0,0.0,0.0,4.34,0.36,4.3549052803,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 22:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.4334483522,0.4180891027,1.4931753669,0.0,0.0,0.0,1.4334483522,0.4180891027,1.4931753669,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 23:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2963341111,0.37809744910000004,1.3503480324,0.0,0.0,0.0,1.2963341111,0.37809744910000004,1.3503480324,3.17,0.24,3.1790721917,0.0,0.0,0.0,3.17,0.24,3.1790721917,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 23:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.2284362784,0.35829391450000003,1.2796211233,0.0,0.0,0.0,1.2284362784,0.35829391450000003,1.2796211233,3.31,0.24,3.3186895004,0.0,0.0,0.0,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 00:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.1509818484,0.3357030391,1.1989394254,0.0,0.0,0.0,1.1509818484,0.3357030391,1.1989394254,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 00:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.085769221,0.3166826894,1.1310096052,0.0,0.0,0.0,1.085769221,0.3166826894,1.1310096052,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 01:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1526878492,0.3362006227,1.2007165095,0.0,0.0,0.0,1.1526878492,0.3362006227,1.2007165095,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 01:30:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.1963839161,0.34894530890000003,1.2462332459,0.0,0.0,0.0,1.1963839161,0.34894530890000003,1.2462332459,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 02:00:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.12482317,0.3280734246,1.1716908021,0.0,0.0,0.0,1.12482317,0.3280734246,1.1716908021,2.94,0.23,2.9489828755,0.0,0.0,0.0,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 02:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.0769779962000001,0.3141185822,1.1218520793,0.0,0.0,0.0,1.0769779962000001,0.3141185822,1.1218520793,2.94,0.23,2.9489828755,0.0,0.0,0.0,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 03:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.0377052267,0.3026640245,1.0809429445,0.0,0.0,0.0,1.0377052267,0.3026640245,1.0809429445,3.0,0.23,3.008803749,0.0,0.0,0.0,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 03:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9417732787,0.274683873,0.981013832,0.0,0.0,0.0,0.9417732787,0.274683873,0.981013832,3.05,0.26,3.0610619072,0.0,0.0,0.0,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 04:00:00,3.55,-0.24,3.5581034274,0.0,0.0,0.0,3.55,-0.24,3.5581034274,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 04:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.91165322,0.2658988558,0.9496387709,0.0,0.0,0.0,0.91165322,0.2658988558,0.9496387709,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 05:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,0.9264927663,0.27022705680000003,0.9650966315,0.0,0.0,0.0,0.9264927663,0.27022705680000003,0.9650966315,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 05:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0018753863,0.2922136544,1.0436201941,0.0,0.0,0.0,1.0018753863,0.2922136544,1.0436201941,2.94336,0.24848000000000003,2.9538297852,0.06336,0.01848,0.066,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 06:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.0470435025,0.3053876882,1.0906703151000001,0.0,0.0,0.0,1.0470435025,0.3053876882,1.0906703151000001,3.2176,0.2868,3.2303566367,0.057600000000000005,0.016800000000000002,0.06,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 06:30:00,4.62,0.23,4.6257215653,0.0,0.0,0.0,4.62,0.23,4.6257215653,1.1425572641,0.3332458687,1.1901638168,0.0,0.0,0.0,1.1425572641,0.3332458687,1.1901638168,3.81,0.35000000000000003,3.8260423416,0.0,0.0,0.0,3.81,0.35000000000000003,3.8260423416,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 07:00:00,5.04,0.28,5.0477717856,0.0,0.0,0.0,5.04,0.28,5.0477717856,1.3069861404,0.38120429100000003,1.3614438963,0.0,0.0,0.0,1.3069861404,0.38120429100000003,1.3614438963,4.71,0.5,4.7364649265,0.0,0.0,0.0,4.71,0.5,4.7364649265,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 07:30:00,5.77,0.49,5.7907685155,0.0,0.0,0.0,5.77,0.49,5.7907685155,1.5419573169,0.4497375508,1.6062055385,0.0,0.0,0.0,1.5419573169,0.4497375508,1.6062055385,4.63,0.59,4.667440412,0.0,0.0,0.0,4.63,0.59,4.667440412,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 08:00:00,6.14,0.54,6.1637001874,0.0,0.0,0.0,6.14,0.54,6.1637001874,1.6785078794000001,0.48956479820000004,1.7484457077000002,0.0,0.0,0.0,1.6785078794000001,0.48956479820000004,1.7484457077000002,5.15,0.64,5.1896146292,0.0,0.0,0.0,5.15,0.64,5.1896146292,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 08:30:00,6.61,0.64,6.6409110821,0.0,0.0,0.0,6.61,0.64,6.6409110821,1.7899330080000002,0.522063794,1.8645135499999999,0.0,0.0,0.0,1.7899330080000002,0.522063794,1.8645135499999999,5.42,0.6900000000000001,5.4637441375,0.0,0.0,0.0,5.42,0.6900000000000001,5.4637441375,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 09:00:00,6.98,0.81,7.0268413957,0.0,0.0,0.0,6.98,0.81,7.0268413957,1.8440970357,0.5378616354,1.9209344122,0.0,0.0,0.0,1.8440970357,0.5378616354,1.9209344122,5.99,0.72,6.033116939,0.0,0.0,0.0,5.99,0.72,6.033116939,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 09:30:00,7.09,0.81,7.1361193936,0.0,0.0,0.0,7.09,0.81,7.1361193936,1.8837560664000002,0.5494288527,1.9622459025,0.0,0.0,0.0,1.8837560664000002,0.5494288527,1.9622459025,5.54,0.79,5.596043245,0.0,0.0,0.0,5.54,0.79,5.596043245,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 10:00:00,7.16,0.87,7.2126624765,0.0,0.0,0.0,7.16,0.87,7.2126624765,1.866088483,0.5442758075,1.9438421698,0.0,0.0,0.0,1.866088483,0.5442758075,1.9438421698,5.5,0.84,5.5637756964000005,0.0,0.0,0.0,5.5,0.84,5.5637756964000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 10:30:00,7.14,0.8300000000000001,7.1880804113,0.0,0.0,0.0,7.14,0.8300000000000001,7.1880804113,1.8726018809,0.5461755486000001,1.9506269592,0.0,0.0,0.0,1.8726018809,0.5461755486000001,1.9506269592,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 11:00:00,7.16,0.89,7.2151022169,0.0,0.0,0.0,7.16,0.89,7.2151022169,1.8008949774,0.5252610351,1.8759322682000001,0.0,0.0,0.0,1.8008949774,0.5252610351,1.8759322682000001,5.41,0.72,5.4577009812,0.0,0.0,0.0,5.41,0.72,5.4577009812,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 11:30:00,7.16,0.9400000000000001,7.2214402996,0.0,0.0,0.0,7.16,0.9400000000000001,7.2214402996,1.8184870711,0.5303920624,1.8942573657000001,0.0,0.0,0.0,1.8184870711,0.5303920624,1.8942573657000001,5.21144,0.76792,5.2677137356,0.06144000000000001,0.017920000000000002,0.064,5.15,0.75,5.2043251244,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 12:00:00,7.2,0.87,7.2523720258,0.0,0.0,0.0,7.2,0.87,7.2523720258,1.8603639027,0.5426061383,1.9378790653,0.0,0.0,0.0,1.8603639027,0.5426061383,1.9378790653,5.38,0.75,5.4320254049,0.0,0.0,0.0,5.38,0.75,5.4320254049,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 12:30:00,7.17,0.9,7.2262645952,0.0,0.0,0.0,7.17,0.9,7.2262645952,1.8619816104,0.5430779697,1.9395641774999999,0.0,0.0,0.0,1.8619816104,0.5430779697,1.9395641774999999,5.79384,0.8311200000000001,5.853148076,0.0038400000000000005,0.0011200000000000001,0.004,5.79,0.8300000000000001,5.8491879778,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 13:00:00,7.09,0.87,7.1431785642,0.0,0.0,0.0,7.09,0.87,7.1431785642,1.7795084454,0.5190232966,1.8536546307,0.0,0.0,0.0,1.7795084454,0.5190232966,1.8536546307,5.3548,0.8314,5.4189582947,0.0048000000000000004,0.0014,0.005,5.35,0.8300000000000001,5.4140003694,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 13:30:00,6.8100000000000005,0.81,6.8580026247,0.0,0.0,0.0,6.8100000000000005,0.81,6.8580026247,1.7779637332,0.5185727555,1.8520455555000002,0.0,0.0,0.0,1.7779637332,0.5185727555,1.8520455555000002,5.11824,0.7453200000000001,5.172222211,0.018240000000000003,0.00532,0.019,5.1,0.74,5.1534066403,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 14:00:00,6.75,0.85,6.8033080189,0.0,0.0,0.0,6.75,0.85,6.8033080189,1.6831583111000001,0.4909211741,1.7532899074000001,0.0,0.0,0.0,1.6831583111000001,0.4909211741,1.7532899074000001,5.07864,0.7425200000000001,5.1326328721,0.00864,0.00252,0.009000000000000001,5.07,0.74,5.1237193522,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 14:30:00,6.63,0.79,6.6769004785,0.0,0.0,0.0,6.63,0.79,6.6769004785,1.6033663608,0.4676485219,1.6701732925,0.0,0.0,0.0,1.6033663608,0.4676485219,1.6701732925,5.4048,0.6514,5.4439126554,0.0048000000000000004,0.0014,0.005,5.4,0.65,5.4389796837,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 15:00:00,6.49,0.71,6.5287211611,0.0,0.0,0.0,6.49,0.71,6.5287211611,1.6491620058,0.481005585,1.7178770894,0.0,0.0,0.0,1.6491620058,0.481005585,1.7178770894,5.51096,0.6302800000000001,5.5468849817,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.63,5.545899386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 15:30:00,6.39,0.59,6.417180066,0.0,0.0,0.0,6.39,0.59,6.417180066,1.6809408427,0.4902744124,1.7509800443999999,0.0,0.0,0.0,1.6809408427,0.4902744124,1.7509800443999999,5.38,0.63,5.4167610247999995,0.0,0.0,0.0,5.38,0.63,5.4167610247999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 16:00:00,6.25,0.51,6.270773477,0.0,0.0,0.0,6.25,0.51,6.270773477,1.7857074137,0.5208313290000001,1.8601118893000002,0.0,0.0,0.0,1.7857074137,0.5208313290000001,1.8601118893000002,5.13,0.59,5.1638164181,0.0,0.0,0.0,5.13,0.59,5.1638164181,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 16:30:00,6.43,0.44,6.4450368502,0.0,0.0,0.0,6.43,0.44,6.4450368502,1.923597669,0.5610493201,2.0037475719,0.0,0.0,0.0,1.923597669,0.5610493201,2.0037475719,5.1136800000000004,0.62024,5.1511572292,0.10368000000000001,0.030240000000000003,0.108,5.01,0.59,5.0446208976,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 17:00:00,6.63,0.37,6.6403162575,0.0,0.0,0.0,6.63,0.37,6.6403162575,2.1795506595,0.6357022757,2.2703652704,0.0,0.0,0.0,2.1795506595,0.6357022757,2.2703652704,5.38152,0.59336,5.4141327653,0.01152,0.00336,0.012,5.37,0.59,5.4023143189,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 17:30:00,6.57,0.30000000000000004,6.5768457485,0.0,0.0,0.0,6.57,0.30000000000000004,6.5768457485,2.1409893889,0.6244552384000001,2.2301972801,0.0,0.0,0.0,2.1409893889,0.6244552384000001,2.2301972801,5.5,0.42,5.5160130529,0.0,0.0,0.0,5.5,0.42,5.5160130529,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 18:00:00,6.33,0.25,6.3349348852,0.0,0.0,0.0,6.33,0.25,6.3349348852,2.1599782083,0.6299936441,2.2499773003,0.0,0.0,0.0,2.1599782083,0.6299936441,2.2499773003,5.25,0.31,5.2591444171,0.0,0.0,0.0,5.25,0.31,5.2591444171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 18:30:00,6.22,0.23,6.224250959,0.0,0.0,0.0,6.22,0.23,6.224250959,2.0958522003,0.6112902251,2.1831793753,0.0,0.0,0.0,2.0958522003,0.6112902251,2.1831793753,4.9,0.34,4.9117817541,0.0,0.0,0.0,4.9,0.34,4.9117817541,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 19:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,2.054020596,0.5990893405000001,2.1396047875,0.0,0.0,0.0,2.054020596,0.5990893405000001,2.1396047875,5.03,0.28,5.0377872127,0.0,0.0,0.0,5.03,0.28,5.0377872127,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 19:30:00,5.76,0.23,5.7645901849,0.0,0.0,0.0,5.76,0.23,5.7645901849,2.1133525091,0.6163944818,2.2014088636,0.0,0.0,0.0,2.1133525091,0.6163944818,2.2014088636,4.84,0.43,4.8590636958,0.0,0.0,0.0,4.84,0.43,4.8590636958,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 20:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.9392094050000002,0.5656027431,2.0200097969,0.0,0.0,0.0,1.9392094050000002,0.5656027431,2.0200097969,4.61,0.4,4.6273210392,0.0,0.0,0.0,4.61,0.4,4.6273210392,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 20:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.8095422064000002,0.5277831435,1.8849397984,0.0,0.0,0.0,1.8095422064000002,0.5277831435,1.8849397984,4.72,0.4,4.7369188298000005,0.0,0.0,0.0,4.72,0.4,4.7369188298000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 21:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.6785078794000001,0.48956479820000004,1.7484457077000002,0.0,0.0,0.0,1.6785078794000001,0.48956479820000004,1.7484457077000002,4.61,0.36,4.6240350345,0.0,0.0,0.0,4.61,0.36,4.6240350345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 21:30:00,4.62,-0.23,4.6257215653,0.0,0.0,0.0,4.62,-0.23,4.6257215653,1.5266922682000001,0.44528524490000004,1.590304446,0.0,0.0,0.0,1.5266922682000001,0.44528524490000004,1.590304446,3.99,0.33,4.0036233589,0.0,0.0,0.0,3.99,0.33,4.0036233589,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 22:00:00,4.41,-0.23,4.4159936594,0.0,0.0,0.0,4.41,-0.23,4.4159936594,1.5307063583,0.4464560212,1.5944857899,0.0,0.0,0.0,1.5307063583,0.4464560212,1.5944857899,3.99,0.28,3.9998124956,0.0,0.0,0.0,3.99,0.28,3.9998124956,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 22:30:00,4.19,-0.23,4.196307901,0.0,0.0,0.0,4.19,-0.23,4.196307901,1.3818800728,0.4030483546,1.4394584091,0.0,0.0,0.0,1.3818800728,0.4030483546,1.4394584091,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 23:00:00,3.91,-0.23,3.9167588642,0.0,0.0,0.0,3.91,-0.23,3.9167588642,1.2971262541,0.37832849080000003,1.3511731814,0.0,0.0,0.0,1.2971262541,0.37832849080000003,1.3511731814,3.09432,0.31876000000000004,3.1106951313,0.06432,0.018760000000000002,0.067,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 23:30:00,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,1.2022677897,0.3506614387,1.2523622809,0.0,0.0,0.0,1.2022677897,0.3506614387,1.2523622809,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 00:00:00,3.43,-0.28,3.4414095949,0.0,0.0,0.0,3.43,-0.28,3.4414095949,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 00:30:00,3.43,-0.26,3.4398401125999998,0.0,0.0,0.0,3.43,-0.26,3.4398401125999998,1.1306721255,0.3297793699,1.177783464,0.0,0.0,0.0,1.1306721255,0.3297793699,1.177783464,3.1,0.25,3.110064308,0.0,0.0,0.0,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 01:00:00,3.68,-0.26,3.6891733491,0.0,0.0,0.0,3.68,-0.26,3.6891733491,1.2007641479,0.3502228765,1.2507959874,0.0,0.0,0.0,1.2007641479,0.3502228765,1.2507959874,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 01:30:00,3.64,-0.26,3.6492739004,0.0,0.0,0.0,3.64,-0.26,3.6492739004,1.145558728,0.3341212957,1.1932903417,0.0,0.0,0.0,1.145558728,0.3341212957,1.1932903417,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 02:00:00,3.56,-0.26,3.5694817551,0.0,0.0,0.0,3.56,-0.26,3.5694817551,1.0835020357,0.31602142710000003,1.1286479539,0.0,0.0,0.0,1.0835020357,0.31602142710000003,1.1286479539,3.21,0.26,3.2205123816,0.0,0.0,0.0,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 02:30:00,3.5300000000000002,-0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,-0.26,3.5395621198000002,1.0445711316,0.30466658,1.0880949287,0.0,0.0,0.0,1.0445711316,0.30466658,1.0880949287,2.7704,0.25220000000000004,2.7818556756,0.11040000000000001,0.0322,0.115,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 03:00:00,3.49,-0.26,3.4996714131,0.0,0.0,0.0,3.49,-0.26,3.4996714131,0.9992026518,0.29143410680000004,1.0408360956,0.0,0.0,0.0,0.9992026518,0.29143410680000004,1.0408360956,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 03:30:00,3.46,-0.26,3.4697550346,0.0,0.0,0.0,3.46,-0.26,3.4697550346,0.9818169078000001,0.2863632648,1.0227259456,0.0,0.0,0.0,0.9818169078000001,0.2863632648,1.0227259456,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 04:00:00,3.37,-0.23,3.3778395462,0.0,0.0,0.0,3.37,-0.23,3.3778395462,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,2.58104,0.055720000000000006,2.5816413771,0.19104000000000002,0.055720000000000006,0.199,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 04:30:00,3.37,-0.23,3.3778395462,0.0,0.0,0.0,3.37,-0.23,3.3778395462,0.8893485071,0.25939331460000004,0.9264046949,0.0,0.0,0.0,0.8893485071,0.25939331460000004,0.9264046949,2.566,0.028,2.5661527624,0.096,0.028,0.1,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 05:00:00,3.29,-0.23,3.2980297148,0.0,0.0,0.0,3.29,-0.23,3.2980297148,0.9169750778,0.2674510644,0.9551823727000001,0.0,0.0,0.0,0.9169750778,0.2674510644,0.9551823727000001,2.96,0.32,2.9772470505,0.0,0.0,0.0,2.96,0.32,2.9772470505,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 05:30:00,3.33,-0.23,3.3379334924,0.0,0.0,0.0,3.33,-0.23,3.3379334924,0.9185866333,0.26792110140000003,0.9568610763000001,0.0,0.0,0.0,0.9185866333,0.26792110140000003,0.9568610763000001,2.65,0.46,2.6896282271,0.0,0.0,0.0,2.65,0.46,2.6896282271,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 06:00:00,3.4,-0.23,3.4077705322,0.0,0.0,0.0,3.4,-0.23,3.4077705322,0.9870973626,0.2879033974,1.0282264194,0.0,0.0,0.0,0.9870973626,0.2879033974,1.0282264194,2.70008,0.05544,2.7006491072000003,0.19008000000000003,0.05544,0.198,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 06:30:00,3.71,-0.23,3.717122543,0.0,0.0,0.0,3.71,-0.23,3.717122543,1.1348152464,0.3309877802,1.182099215,0.0,0.0,0.0,1.1348152464,0.3309877802,1.182099215,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
