Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-04 07:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.2116396533,0.35339489890000003,1.2621246389,0.0,0.0,0.0,1.2116396533,0.35339489890000003,1.2621246389,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 07:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.264280086,0.36874835840000003,1.3169584229,0.0,0.0,0.0,1.264280086,0.36874835840000003,1.3169584229,3.28688,0.32784,3.3031892468,0.26688,0.07784,0.278,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 08:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.3212859519,0.38537506930000004,1.3763395332,0.0,0.0,0.0,1.3212859519,0.38537506930000004,1.3763395332,3.44208,0.25644,3.4516193591,0.022080000000000002,0.00644,0.023,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 08:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.5735535817000001,0.45895312800000004,1.6391183143,0.0,0.0,0.0,1.5735535817000001,0.45895312800000004,1.6391183143,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 09:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.6680015086000002,0.48650044000000003,1.7375015715000002,0.0,0.0,0.0,1.6680015086000002,0.48650044000000003,1.7375015715000002,3.7587200000000003,0.30796,3.7713148105,0.19872,0.057960000000000005,0.20700000000000002,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 09:30:00,5.03,0.22,5.0348088345,0.0,0.0,0.0,5.03,0.22,5.0348088345,1.684124546,0.4912029926,1.7542964021,0.0,0.0,0.0,1.684124546,0.4912029926,1.7542964021,3.87744,0.29592,3.8887156749000003,0.15744000000000002,0.04592,0.164,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 10:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.7632025034,0.5142673968,1.8366692744000002,0.0,0.0,0.0,1.7632025034,0.5142673968,1.8366692744000002,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 10:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,1.798395836,0.5245321188000001,1.8733289958000001,0.0,0.0,0.0,1.798395836,0.5245321188000001,1.8733289958000001,3.97584,0.30712,3.9876843406,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 11:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,1.8557023304,0.541246513,1.9330232608000002,0.0,0.0,0.0,1.8557023304,0.541246513,1.9330232608000002,3.96456,0.34008000000000005,3.9791192994999998,0.03456,0.01008,0.036000000000000004,3.93,0.33,3.9438306252,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 11:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,1.863805834,0.5436100349,1.9414644105,0.0,0.0,0.0,1.863805834,0.5436100349,1.9414644105,4.34192,0.33056,4.3544849523,0.0019200000000000003,0.0005600000000000001,0.002,4.34,0.33,4.3525280011,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 12:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.8321849602,0.5343872801,1.9085260003000002,0.0,0.0,0.0,1.8321849602,0.5343872801,1.9085260003000002,4.17,0.33,4.1830371741,0.0,0.0,0.0,4.17,0.33,4.1830371741,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 12:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,1.8274136452,0.5329956465,1.9035558805,0.0,0.0,0.0,1.8274136452,0.5329956465,1.9035558805,4.06312,0.39716,4.0824845621,0.09312000000000001,0.027160000000000004,0.097,3.9699999999999998,0.37,3.9872045345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 13:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7045681218,0.4971657022,1.7755917936,0.0,0.0,0.0,1.7045681218,0.4971657022,1.7755917936,4.00384,0.39112,4.0228981593,0.0038400000000000005,0.0011200000000000001,0.004,4.0,0.39,4.0189675291,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 13:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.667790337,0.4864388483,1.737281601,0.0,0.0,0.0,1.667790337,0.4864388483,1.737281601,4.38096,0.39028,4.398309789,0.0009600000000000001,0.00028000000000000003,0.001,4.38,0.39,4.3973287346,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 14:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.6329495114,0.4762769408,1.7009890744,0.0,0.0,0.0,1.6329495114,0.4762769408,1.7009890744,3.91384,0.42112000000000005,3.9364305659000003,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.42,3.9324928481,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 14:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.5949032003,0.4651801001,1.6613575003,0.0,0.0,0.0,1.5949032003,0.4651801001,1.6613575003,3.77096,0.35028000000000004,3.7871936048,0.0009600000000000001,0.00028000000000000003,0.001,3.77,0.35000000000000003,3.7862118271,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 15:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.5949032003,0.4651801001,1.6613575003,0.0,0.0,0.0,1.5949032003,0.4651801001,1.6613575003,4.04,0.32,4.0526534518,0.0,0.0,0.0,4.04,0.32,4.0526534518,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 15:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.6344252187000001,0.47670735550000004,1.7025262695,0.0,0.0,0.0,1.6344252187000001,0.47670735550000004,1.7025262695,4.3,0.27,4.3084684054,0.0,0.0,0.0,4.3,0.27,4.3084684054,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 16:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6875634844,0.4922060163,1.7578786296,0.0,0.0,0.0,1.6875634844,0.4922060163,1.7578786296,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 16:30:00,5.19,0.24,5.1955461696,0.0,0.0,0.0,5.19,0.24,5.1955461696,1.8032536149,0.525948971,1.8783891822,0.0,0.0,0.0,1.8032536149,0.525948971,1.8783891822,3.86344,0.30392,3.8753755947,0.01344,0.003920000000000001,0.014,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 17:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,1.9248956263,0.561427891,2.0050996107,0.0,0.0,0.0,1.9248956263,0.561427891,2.0050996107,4.22,0.36,4.2353276142,0.0,0.0,0.0,4.22,0.36,4.2353276142,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 17:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,1.9985504633,0.5829105518000001,2.0818233993,0.0,0.0,0.0,1.9985504633,0.5829105518000001,2.0818233993,4.24,0.4,4.2588261293,0.0,0.0,0.0,4.24,0.4,4.2588261293,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 18:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,2.0525241041,0.5986528637,2.1380459417,0.0,0.0,0.0,2.0525241041,0.5986528637,2.1380459417,4.38,0.30000000000000004,4.3902619512,0.0,0.0,0.0,4.38,0.30000000000000004,4.3902619512,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 18:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,1.9185300486,0.5595712642,1.9984688006,0.0,0.0,0.0,1.9185300486,0.5595712642,1.9984688006,4.65,0.26,4.6572631448,0.0,0.0,0.0,4.65,0.26,4.6572631448,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 19:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.8854027063,0.5499091227,1.9639611524,0.0,0.0,0.0,1.8854027063,0.5499091227,1.9639611524,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 19:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,1.743939826,0.5086491159000001,1.8166039854,0.0,0.0,0.0,1.743939826,0.5086491159000001,1.8166039854,3.73768,0.22224000000000002,3.7442812929000002,0.007680000000000001,0.0022400000000000002,0.008,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 20:00:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,1.6695038202,0.4869386142,1.7390664794,0.0,0.0,0.0,1.6695038202,0.4869386142,1.7390664794,4.03,0.25,4.0377468965,0.0,0.0,0.0,4.03,0.25,4.0377468965,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 20:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.5852611367,0.4623678315,1.651313684,0.0,0.0,0.0,1.5852611367,0.4623678315,1.651313684,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 21:00:00,4.67,-0.22,4.675179141,0.0,0.0,0.0,4.67,-0.22,4.675179141,1.513252607,0.4413653437,1.576304799,0.0,0.0,0.0,1.513252607,0.4413653437,1.576304799,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 21:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,1.45513385,0.4244140396,1.5157644271000001,0.0,0.0,0.0,1.45513385,0.4244140396,1.5157644271000001,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 22:00:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,1.4122275981999999,0.4118997162,1.4710704148,0.0,0.0,0.0,1.4122275981999999,0.4118997162,1.4710704148,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 22:30:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.334018105,0.3890886139,1.3896021927,0.0,0.0,0.0,1.334018105,0.3890886139,1.3896021927,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 23:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,1.2158910205,0.354634881,1.2665531464,0.0,0.0,0.0,1.2158910205,0.354634881,1.2665531464,3.32,0.26,3.3301651611,0.0,0.0,0.0,3.32,0.26,3.3301651611,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 23:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1722958837,0.34191963270000003,1.2211415455,0.0,0.0,0.0,1.1722958837,0.34191963270000003,1.2211415455,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 00:00:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,1.0785316873,0.3145717421,1.1234705076,0.0,0.0,0.0,1.0785316873,0.3145717421,1.1234705076,2.8,0.24,2.8102668912,0.0,0.0,0.0,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 00:30:00,3.49,-0.25,3.4989426974,0.0,0.0,0.0,3.49,-0.25,3.4989426974,1.0521704837,0.3068830577,1.0960109205,0.0,0.0,0.0,1.0521704837,0.3068830577,1.0960109205,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 01:00:00,3.66,-0.25,3.6685283153,0.0,0.0,0.0,3.66,-0.25,3.6685283153,1.1509818484,0.3357030391,1.1989394254,0.0,0.0,0.0,1.1509818484,0.3357030391,1.1989394254,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 01:30:00,3.66,-0.25,3.6685283153,0.0,0.0,0.0,3.66,-0.25,3.6685283153,1.1469433156,0.33452513370000003,1.1947326204,0.0,0.0,0.0,1.1469433156,0.33452513370000003,1.1947326204,2.93,0.26,2.941513216,0.0,0.0,0.0,2.93,0.26,2.941513216,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 02:00:00,3.5700000000000003,-0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,-0.25,3.5787427960000002,1.1241023598,0.3278631883,1.1709399581,0.0,0.0,0.0,1.1241023598,0.3278631883,1.1709399581,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 02:30:00,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,1.0278598065,0.2997924436,1.0706872985,0.0,0.0,0.0,1.0278598065,0.2997924436,1.0706872985,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 03:00:00,3.41,-0.26,3.4198976593,0.0,0.0,0.0,3.41,-0.26,3.4198976593,0.9870973626,0.2879033974,1.0282264194,0.0,0.0,0.0,0.9870973626,0.2879033974,1.0282264194,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 03:30:00,3.41,-0.25,3.4191519416,0.0,0.0,0.0,3.41,-0.25,3.4191519416,0.9473636736000001,0.2763144048,0.98683716,0.0,0.0,0.0,0.9473636736000001,0.2763144048,0.98683716,2.58048,0.27764,2.5953729982000002,0.060480000000000006,0.017640000000000003,0.063,2.52,0.26,2.5333771926,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 04:00:00,3.41,-0.25,3.4191519416,0.0,0.0,0.0,3.41,-0.25,3.4191519416,0.9063363506000001,0.2643481023,0.9441003652000001,0.0,0.0,0.0,0.9063363506000001,0.2643481023,0.9441003652000001,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 04:30:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,0.9079236297000001,0.2648110587,0.9457537809000001,0.0,0.0,0.0,0.9079236297000001,0.2648110587,0.9457537809000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 05:00:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,0.9063363506000001,0.2643481023,0.9441003652000001,0.0,0.0,0.0,0.9063363506000001,0.2643481023,0.9441003652000001,2.5366400000000002,0.05152,2.5371631402,0.17664000000000002,0.05152,0.184,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 05:30:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,0.9240524868000001,0.2695153087,0.9625546738,0.0,0.0,0.0,0.9240524868000001,0.2695153087,0.9625546738,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 06:00:00,3.26,-0.25,3.2695718374,0.0,0.0,0.0,3.26,-0.25,3.2695718374,0.9232390603,0.2692780593,0.9617073545,0.0,0.0,0.0,0.9232390603,0.2692780593,0.9617073545,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 06:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,0.9957241395,0.29041954070000003,1.0372126454,0.0,0.0,0.0,0.9957241395,0.29041954070000003,1.0372126454,2.7591200000000002,0.05516000000000001,2.759671321,0.18912,0.05516000000000001,0.197,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 07:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.0244468074,0.2987969855,1.067132091,0.0,0.0,0.0,1.0244468074,0.2987969855,1.067132091,2.8551200000000003,0.27316,2.8681573527,0.04512,0.013160000000000002,0.047,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 07:30:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.0897753298,0.3178511379,1.1351826352,0.0,0.0,0.0,1.0897753298,0.3178511379,1.1351826352,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 08:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1346255245,0.3309324446,1.1819015880000001,0.0,0.0,0.0,1.1346255245,0.3309324446,1.1819015880000001,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 08:30:00,4.03,-0.22,4.0360004955,0.0,0.0,0.0,4.03,-0.22,4.0360004955,1.2624694971000001,0.36822027,1.3150723927999999,0.0,0.0,0.0,1.2624694971000001,0.36822027,1.3150723927999999,3.14216,0.29188000000000003,3.1556874687,0.21216000000000002,0.061880000000000004,0.221,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 09:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.3931280384,0.40632901120000003,1.45117504,0.0,0.0,0.0,1.3931280384,0.40632901120000003,1.45117504,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 09:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4379062353,0.4193893186,1.4978189951,0.0,0.0,0.0,1.4379062353,0.4193893186,1.4978189951,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 10:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.6165181967,0.47148447400000004,1.6838731215,0.0,0.0,0.0,1.6165181967,0.47148447400000004,1.6838731215,3.51456,0.01008,3.514574455,0.03456,0.01008,0.036000000000000004,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 10:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.6667700619999999,0.4861412681,1.7362188146,0.0,0.0,0.0,1.6667700619999999,0.4861412681,1.7362188146,3.76968,0.25324,3.7781765178,0.07968,0.02324,0.083,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 11:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.7546362513,0.5117689066000001,1.8277460951000002,0.0,0.0,0.0,1.7546362513,0.5117689066000001,1.8277460951000002,4.33096,0.23028,4.3370777489,0.0009600000000000001,0.00028000000000000003,0.001,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 11:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.7869410219000001,0.5211911314000001,1.8613968978000002,0.0,0.0,0.0,1.7869410219000001,0.5211911314000001,1.8613968978000002,4.33192,0.26056,4.3397491172,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.26,4.3377989811,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 12:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.8462496562,0.5384894831,1.9231767252,0.0,0.0,0.0,1.8462496562,0.5384894831,1.9231767252,3.852,0.261,3.8608321642,0.07200000000000001,0.021,0.075,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 12:30:00,5.39,0.26,5.3962672284,0.0,0.0,0.0,5.39,0.26,5.3962672284,1.9776037337,0.576801089,2.0600038893,0.0,0.0,0.0,1.9776037337,0.576801089,2.0600038893,4.20096,0.29028000000000004,4.2109770125,0.0009600000000000001,0.00028000000000000003,0.001,4.2,0.29,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 13:00:00,5.39,0.24,5.3953405824,0.0,0.0,0.0,5.39,0.24,5.3953405824,1.9741312074000001,0.5757882688,2.0563866744,0.0,0.0,0.0,1.9741312074000001,0.5757882688,2.0563866744,4.39192,0.24056000000000002,4.3985032,0.0019200000000000003,0.0005600000000000001,0.002,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 13:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,1.8036731315,0.5260713300000001,1.8788261786,0.0,0.0,0.0,1.8036731315,0.5260713300000001,1.8788261786,4.01192,0.30056000000000005,4.023162736,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.30000000000000004,4.0212062867,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 14:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.7254924041000002,0.5032686179,1.7973879209999999,0.0,0.0,0.0,1.7254924041000002,0.5032686179,1.7973879209999999,4.01192,0.35056000000000004,4.0272067739,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.35000000000000003,4.0252453341,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 14:30:00,5.18,0.23,5.1851036634,0.0,0.0,0.0,5.18,0.23,5.1851036634,1.5982034637,0.4661426769,1.6647952746999999,0.0,0.0,0.0,1.5982034637,0.4661426769,1.6647952746999999,4.41096,0.32028,4.4225724867,0.0009600000000000001,0.00028000000000000003,0.001,4.41,0.32,4.4215947349,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 15:00:00,5.31,0.51,5.3344353028,0.0,0.0,0.0,5.31,0.51,5.3344353028,1.7160947676,0.5005276405,1.7875987162,0.0,0.0,0.0,1.7160947676,0.5005276405,1.7875987162,4.48,0.32,4.4914140312,0.0,0.0,0.0,4.48,0.32,4.4914140312,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 15:30:00,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,5.5,0.5700000000000001,5.5294574779,1.7941705742,0.5232997508,1.8689276815,0.0,0.0,0.0,1.7941705742,0.5232997508,1.8689276815,4.46,0.30000000000000004,4.4700782991,0.0,0.0,0.0,4.46,0.30000000000000004,4.4700782991,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 16:00:00,5.7,0.62,5.7336201479,0.0,0.0,0.0,5.7,0.62,5.7336201479,1.9202056207,0.5600599727000001,2.0002141882,0.0,0.0,0.0,1.9202056207,0.5600599727000001,2.0002141882,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 16:30:00,6.13,0.6900000000000001,6.1687113727,0.0,0.0,0.0,6.13,0.6900000000000001,6.1687113727,2.0142474994,0.5874888540000001,2.0981744786,0.0,0.0,0.0,2.0142474994,0.5874888540000001,2.0981744786,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 17:00:00,6.61,0.88,6.6683206282,0.0,0.0,0.0,6.61,0.88,6.6683206282,2.0818566755,0.6072081970000001,2.1686007036,0.0,0.0,0.0,2.0818566755,0.6072081970000001,2.1686007036,4.29,0.30000000000000004,4.3004767178,0.0,0.0,0.0,4.29,0.30000000000000004,4.3004767178,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 17:30:00,6.83,0.93,6.8930254606,0.0,0.0,0.0,6.83,0.93,6.8930254606,2.1620490205,0.630597631,2.2521343964,0.0,0.0,0.0,2.1620490205,0.630597631,2.2521343964,4.86,0.33,4.8711908195,0.0,0.0,0.0,4.86,0.33,4.8711908195,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 18:00:00,6.5600000000000005,0.84,6.613561824,0.0,0.0,0.0,6.5600000000000005,0.84,6.613561824,2.1241777989,0.619551858,2.2126852072,0.0,0.0,0.0,2.1241777989,0.619551858,2.2126852072,4.9,0.34,4.9117817541,0.0,0.0,0.0,4.9,0.34,4.9117817541,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 18:30:00,6.42,0.81,6.470896383,0.0,0.0,0.0,6.42,0.81,6.470896383,2.1186268116,0.6179328201000001,2.2069029288,0.0,0.0,0.0,2.1186268116,0.6179328201000001,2.2069029288,4.71,0.32,4.7208579729,0.0,0.0,0.0,4.71,0.32,4.7208579729,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 19:00:00,6.35,0.87,6.4093213369,0.0,0.0,0.0,6.35,0.87,6.4093213369,1.9810195596,0.5777973715,2.0635620412,0.0,0.0,0.0,1.9810195596,0.5777973715,2.0635620412,4.12,0.30000000000000004,4.1309078905,0.0,0.0,0.0,4.12,0.30000000000000004,4.1309078905,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 19:30:00,6.18,0.85,6.2381808246,0.0,0.0,0.0,6.18,0.85,6.2381808246,1.8543614737,0.5408554298,1.9316265351,0.0,0.0,0.0,1.8543614737,0.5408554298,1.9316265351,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 20:00:00,5.96,0.88,6.0246161703,0.0,0.0,0.0,5.96,0.88,6.0246161703,1.8125494900999999,0.5286602679,1.8880723855000001,0.0,0.0,0.0,1.8125494900999999,0.5286602679,1.8880723855000001,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 20:30:00,6.13,0.9500000000000001,6.2031766056,0.0,0.0,0.0,6.13,0.9500000000000001,6.2031766056,1.7092631158,0.4985350754,1.7804824123,0.0,0.0,0.0,1.7092631158,0.4985350754,1.7804824123,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 21:00:00,5.14,0.72,5.1901830411,0.0,0.0,0.0,5.14,0.72,5.1901830411,1.7443259209000002,0.5087617269,1.8170061676,0.0,0.0,0.0,1.7443259209000002,0.5087617269,1.8170061676,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 21:30:00,5.09,0.98,5.1834833848,0.0,0.0,0.0,5.09,0.98,5.1834833848,1.6094923335,0.4694352639,1.6765545141,0.0,0.0,0.0,1.6094923335,0.4694352639,1.6765545141,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 22:00:00,4.87,0.89,4.9506565221,0.0,0.0,0.0,4.87,0.89,4.9506565221,1.4967546152,0.4365534294,1.5591193908,0.0,0.0,0.0,1.4967546152,0.4365534294,1.5591193908,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 22:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.3722586275,0.4002420997,1.4294360703,0.0,0.0,0.0,1.3722586275,0.4002420997,1.4294360703,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 23:00:00,4.44,0.88,4.5263671968,0.0,0.0,0.0,4.44,0.88,4.5263671968,1.2430368847,0.3625524247,1.2948300882,0.0,0.0,0.0,1.2430368847,0.3625524247,1.2948300882,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 23:30:00,4.37,0.77,4.4373190104,0.0,0.0,0.0,4.37,0.77,4.4373190104,1.2028652225,0.3508356899,1.2529846068000001,0.0,0.0,0.0,1.2028652225,0.3508356899,1.2529846068000001,3.29,0.24,3.2987421845,0.0,0.0,0.0,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 00:00:00,4.41,0.61,4.4519883198,0.0,0.0,0.0,4.41,0.61,4.4519883198,1.1165425815,0.3256582529,1.1630651891000001,0.0,0.0,0.0,1.1165425815,0.3256582529,1.1630651891000001,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 00:30:00,4.14,0.76,4.2091804428,0.0,0.0,0.0,4.14,0.76,4.2091804428,1.0951061665,0.31940596520000003,1.1407355901,0.0,0.0,0.0,1.0951061665,0.31940596520000003,1.1407355901,2.89,0.24,2.8999482754,0.0,0.0,0.0,2.89,0.24,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 01:00:00,4.82,0.84,4.892647545,0.0,0.0,0.0,4.82,0.84,4.892647545,1.1938001397,0.3481917074,1.2435418122,0.0,0.0,0.0,1.1938001397,0.3481917074,1.2435418122,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 01:30:00,5.21,0.97,5.2995282809,0.0,0.0,0.0,5.21,0.97,5.2995282809,1.1958799308999999,0.3487983132,1.2457082613,0.0,0.0,0.0,1.1958799308999999,0.3487983132,1.2457082613,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 02:00:00,4.69,0.78,4.7544189971,0.0,0.0,0.0,4.69,0.78,4.7544189971,1.1601563414,0.3383789329,1.2084961889,0.0,0.0,0.0,1.1601563414,0.3383789329,1.2084961889,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 02:30:00,4.67,0.85,4.7467251869,0.0,0.0,0.0,4.67,0.85,4.7467251869,1.1243622505,0.3279389897,1.1712106776,0.0,0.0,0.0,1.1243622505,0.3279389897,1.1712106776,2.68152,0.038360000000000005,2.6817943619999998,0.13152,0.038360000000000005,0.137,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 03:00:00,4.42,0.8300000000000001,4.4972547182,0.0,0.0,0.0,4.42,0.8300000000000001,4.4972547182,1.0819616467,0.315572147,1.127043382,0.0,0.0,0.0,1.0819616467,0.315572147,1.127043382,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 03:30:00,3.96,0.54,3.996648596,0.0,0.0,0.0,3.96,0.54,3.996648596,0.9958854281,0.2904665832,1.0373806543,0.0,0.0,0.0,0.9958854281,0.2904665832,1.0373806543,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 04:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.9018633363,0.26304347310000004,0.9394409753,0.0,0.0,0.0,0.9018633363,0.26304347310000004,0.9394409753,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 04:30:00,3.8,0.46,3.8277408481,0.0,0.0,0.0,3.8,0.46,3.8277408481,0.8812583057000001,0.25703367250000003,0.9179774017000001,0.0,0.0,0.0,0.8812583057000001,0.25703367250000003,0.9179774017000001,2.62848,0.25164000000000003,2.6404980212,0.10848000000000001,0.03164,0.113,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 05:00:00,4.42,0.88,4.5067504923,0.0,0.0,0.0,4.42,0.88,4.5067504923,0.9473636736000001,0.2763144048,0.98683716,0.0,0.0,0.0,0.9473636736000001,0.2763144048,0.98683716,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 05:30:00,4.42,0.64,4.4660944907,0.0,0.0,0.0,4.42,0.64,4.4660944907,1.0174209442,0.2967477754,1.0598134835,0.0,0.0,0.0,1.0174209442,0.2967477754,1.0598134835,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 06:00:00,4.29,0.38,4.3067969537,0.0,0.0,0.0,4.29,0.38,4.3067969537,1.1277070762,0.3289145639,1.174694871,0.0,0.0,0.0,1.1277070762,0.3289145639,1.174694871,3.36768,0.30724,3.3816660095,0.12768000000000002,0.03724,0.133,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 06:30:00,5.53,0.85,5.5949441463,0.0,0.0,0.0,5.53,0.85,5.5949441463,1.3426620084,0.3916097525,1.3986062588000001,0.0,0.0,0.0,1.3426620084,0.3916097525,1.3986062588000001,4.02056,0.32308000000000003,4.0335199764,0.010560000000000002,0.0030800000000000003,0.011,4.01,0.32,4.0227478171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 07:00:00,6.37,1.23,6.4876652195,0.0,0.0,0.0,6.37,1.23,6.4876652195,1.5377764511,0.44851813160000004,1.6018504699,0.0,0.0,0.0,1.5377764511,0.44851813160000004,1.6018504699,4.89,0.46,4.9115883378,0.0,0.0,0.0,4.89,0.46,4.9115883378,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 07:30:00,7.82,1.55,7.9721327134,0.0,0.0,0.0,7.82,1.55,7.9721327134,1.6862484006,0.49182245020000004,1.7565087506000001,0.0,0.0,0.0,1.6862484006,0.49182245020000004,1.7565087506000001,5.34,0.49,5.3624341488,0.0,0.0,0.0,5.34,0.49,5.3624341488,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 08:00:00,7.93,1.46,8.0632809699,0.0,0.0,0.0,7.93,1.46,8.0632809699,1.9480506791,0.5681814481,2.0292194574,0.0,0.0,0.0,1.9480506791,0.5681814481,2.0292194574,5.56872,0.67296,5.6092350281000005,0.07872000000000001,0.02296,0.082,5.49,0.65,5.5283451412,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 08:30:00,8.65,1.9,8.8562125087,0.0,0.0,0.0,8.65,1.9,8.8562125087,1.8960336184000002,0.5530098054,1.9750350192,0.0,0.0,0.0,1.8960336184000002,0.5530098054,1.9750350192,6.15,0.76,6.1967814226,0.0,0.0,0.0,6.15,0.76,6.1967814226,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 09:00:00,8.37,1.92,8.5873919207,0.0,0.0,0.0,8.37,1.92,8.5873919207,1.9880213126,0.5798395495,2.070855534,0.0,0.0,0.0,1.9880213126,0.5798395495,2.070855534,6.55,0.8200000000000001,6.6011286914,0.0,0.0,0.0,6.55,0.8200000000000001,6.6011286914,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 09:30:00,8.28,1.56,8.4256750471,0.0,0.0,0.0,8.28,1.56,8.4256750471,2.0194838908,0.5890161348,2.103629053,0.0,0.0,0.0,2.0194838908,0.5890161348,2.103629053,6.26,0.8200000000000001,6.3134776471,0.0,0.0,0.0,6.26,0.8200000000000001,6.3134776471,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 10:00:00,8.55,1.4100000000000001,8.6654832525,0.0,0.0,0.0,8.55,1.4100000000000001,8.6654832525,2.0230082955,0.5900440862,2.1073003078,0.0,0.0,0.0,2.0230082955,0.5900440862,2.1073003078,6.16,0.87,6.2211333373,0.0,0.0,0.0,6.16,0.87,6.2211333373,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 10:30:00,8.68,1.5899999999999999,8.824426327,0.0,0.0,0.0,8.68,1.5899999999999999,8.824426327,2.1085251588,0.6149865046,2.1963803737,0.0,0.0,0.0,2.1085251588,0.6149865046,2.1963803737,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 11:00:00,9.07,2.07,9.3032144982,0.0,0.0,0.0,9.07,2.07,9.3032144982,2.0752197339,0.6052724224,2.1616872228,0.0,0.0,0.0,2.0752197339,0.6052724224,2.1616872228,6.45,0.84,6.5044676954,0.0,0.0,0.0,6.45,0.84,6.5044676954,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 11:30:00,9.52,2.12,9.7531943485,0.0,0.0,0.0,9.52,2.12,9.7531943485,2.0734104752,0.6047447219000001,2.1598025783,0.0,0.0,0.0,2.0734104752,0.6047447219000001,2.1598025783,6.11288,0.8908400000000001,6.1774507525,0.00288,0.00084,0.003,6.11,0.89,6.1744797352,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 12:00:00,9.3,2.15,9.5452867951,0.0,0.0,0.0,9.3,2.15,9.5452867951,2.0788382513,0.6063278233,2.1654565118,0.0,0.0,0.0,2.0788382513,0.6063278233,2.1654565118,6.4,0.93,6.4672173305000005,0.0,0.0,0.0,6.4,0.93,6.4672173305000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 12:30:00,9.72,2.15,9.9549434956,0.0,0.0,0.0,9.72,2.15,9.9549434956,2.0697919578,0.6036893210000001,2.1560332894,0.0,0.0,0.0,2.0697919578,0.6036893210000001,2.1560332894,6.71,0.85,6.7636232893,0.0,0.0,0.0,6.71,0.85,6.7636232893,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 13:00:00,8.88,1.9300000000000002,9.0873153351,0.0,0.0,0.0,8.88,1.9300000000000002,9.0873153351,1.9916112304,0.5808866089,2.0745950317,0.0,0.0,0.0,1.9916112304,0.5808866089,2.0745950317,6.27,0.88,6.3314532297,0.0,0.0,0.0,6.27,0.88,6.3314532297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 13:30:00,8.54,1.8399999999999999,8.7359716117,0.0,0.0,0.0,8.54,1.8399999999999999,8.7359716117,2.028133614,0.5915389708000001,2.1126391813,0.0,0.0,0.0,2.028133614,0.5915389708000001,2.1126391813,6.46,0.8300000000000001,6.5131021795,0.0,0.0,0.0,6.46,0.8300000000000001,6.5131021795,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 14:00:00,9.21,2.2,9.4691129468,0.0,0.0,0.0,9.21,2.2,9.4691129468,2.0263607699,0.5910218912,2.1107924687,0.0,0.0,0.0,2.0263607699,0.5910218912,2.1107924687,6.66,0.8,6.7078759678,0.0,0.0,0.0,6.66,0.8,6.7078759678,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 14:30:00,8.23,1.34,8.3383751415,0.0,0.0,0.0,8.23,1.34,8.3383751415,1.9533708741,0.5697331716,2.0347613272,0.0,0.0,0.0,1.9533708741,0.5697331716,2.0347613272,6.26,0.77,6.30717845,0.0,0.0,0.0,6.26,0.77,6.30717845,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 15:00:00,7.95,1.13,8.0299065997,0.0,0.0,0.0,7.95,1.13,8.0299065997,1.9185300486,0.5595712642,1.9984688006,0.0,0.0,0.0,1.9185300486,0.5595712642,1.9984688006,5.89,0.72,5.933843611,0.0,0.0,0.0,5.89,0.72,5.933843611,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 15:30:00,8.02,1.16,8.1034560528,0.0,0.0,0.0,8.02,1.16,8.1034560528,1.9218811928,0.5605486812,2.0019595758,0.0,0.0,0.0,1.9218811928,0.5605486812,2.0019595758,6.38,0.72,6.420498423,0.0,0.0,0.0,6.38,0.72,6.420498423,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 16:00:00,8.33,1.6,8.4822697434,0.0,0.0,0.0,8.33,1.6,8.4822697434,2.015905945,0.5879725673,2.099902026,0.0,0.0,0.0,2.015905945,0.5879725673,2.099902026,6.5600000000000005,0.8200000000000001,6.6110513536,0.0,0.0,0.0,6.5600000000000005,0.8200000000000001,6.6110513536,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 16:30:00,8.59,1.8399999999999999,8.784856288,0.0,0.0,0.0,8.59,1.8399999999999999,8.784856288,2.0211785848,0.5895104206,2.1053943591,0.0,0.0,0.0,2.0211785848,0.5895104206,2.1053943591,5.93736,0.76548,5.9865017665,0.08736000000000001,0.025480000000000003,0.091,5.85,0.74,5.8966176746,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 17:00:00,8.69,1.8399999999999999,8.882662889,0.0,0.0,0.0,8.69,1.8399999999999999,8.882662889,2.1293840942,0.6210703608,2.2181084315,0.0,0.0,0.0,2.1293840942,0.6210703608,2.2181084315,5.97288,0.68084,6.0115587496,0.24288,0.07084,0.253,5.73,0.61,5.7623779814,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 17:30:00,8.23,1.77,8.4181827017,0.0,0.0,0.0,8.23,1.77,8.4181827017,2.2277682936,0.6497657523,2.3205919725,0.0,0.0,0.0,2.2277682936,0.6497657523,2.3205919725,5.92,0.56,5.9464274989,0.0,0.0,0.0,5.92,0.56,5.9464274989,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 18:00:00,7.65,1.45,7.7862057512,0.0,0.0,0.0,7.65,1.45,7.7862057512,2.1919346288,0.6393142667,2.2832652384,0.0,0.0,0.0,2.1919346288,0.6393142667,2.2832652384,6.09,0.5,6.1104909786,0.0,0.0,0.0,6.09,0.5,6.1104909786,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 18:30:00,7.6,1.21,7.6957195895,0.0,0.0,0.0,7.6,1.21,7.6957195895,2.2014980434,0.642103596,2.2932271286,0.0,0.0,0.0,2.2014980434,0.642103596,2.2932271286,5.61,0.42,5.6256999564,0.0,0.0,0.0,5.61,0.42,5.6256999564,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 19:00:00,7.34,1.38,7.4686009399,0.0,0.0,0.0,7.34,1.38,7.4686009399,2.0873208662,0.6088019193,2.174292569,0.0,0.0,0.0,2.0873208662,0.6088019193,2.174292569,5.05112,0.46616,5.072584982,0.021120000000000003,0.0061600000000000005,0.022,5.03,0.46,5.050990002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 19:30:00,6.98,1.1400000000000001,7.072481884,0.0,0.0,0.0,6.98,1.1400000000000001,7.072481884,1.9758471848,0.5762887622,2.0581741508,0.0,0.0,0.0,1.9758471848,0.5762887622,2.0581741508,5.2,0.44,5.2185821829,0.0,0.0,0.0,5.2,0.44,5.2185821829,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 20:00:00,6.96,1.4,7.0994084261,0.0,0.0,0.0,6.96,1.4,7.0994084261,1.9010661544,0.5544776284,1.9802772442,0.0,0.0,0.0,1.9010661544,0.5544776284,1.9802772442,5.33,0.44,5.3481305145,0.0,0.0,0.0,5.33,0.44,5.3481305145,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 20:30:00,6.13,0.39,6.1423936702,0.0,0.0,0.0,6.13,0.39,6.1423936702,1.8202080368,0.5308940107,1.8960500383,0.0,0.0,0.0,1.8202080368,0.5308940107,1.8960500383,4.7,0.47000000000000003,4.7234415419,0.0,0.0,0.0,4.7,0.47000000000000003,4.7234415419,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 21:00:00,6.0,0.36,6.0107902975,0.0,0.0,0.0,6.0,0.36,6.0107902975,1.8451276198,0.5381622225,1.9220079373,0.0,0.0,0.0,1.8451276198,0.5381622225,1.9220079373,4.75,0.49,4.7752068018,0.0,0.0,0.0,4.75,0.49,4.7752068018,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 21:30:00,6.11,0.87,6.1716286343,0.0,0.0,0.0,6.11,0.87,6.1716286343,1.7208065554,0.501901912,1.7925068286,0.0,0.0,0.0,1.7208065554,0.501901912,1.7925068286,4.78,0.43,4.7993020326,0.0,0.0,0.0,4.78,0.43,4.7993020326,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 22:00:00,5.59,0.7000000000000001,5.6336577816,0.0,0.0,0.0,5.59,0.7000000000000001,5.6336577816,1.5794028697,0.46065917030000003,1.6452113226,0.0,0.0,0.0,1.5794028697,0.46065917030000003,1.6452113226,4.5,0.38,4.5160159433,0.0,0.0,0.0,4.5,0.38,4.5160159433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 22:30:00,5.49,0.7000000000000001,5.5344466751,0.0,0.0,0.0,5.49,0.7000000000000001,5.5344466751,1.44719945,0.4220998396,1.507499427,0.0,0.0,0.0,1.44719945,0.4220998396,1.507499427,4.15,0.33,4.1630998066,0.0,0.0,0.0,4.15,0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 23:00:00,4.45,0.5700000000000001,4.4863570968,0.0,0.0,0.0,4.45,0.5700000000000001,4.4863570968,1.2631778366,0.36842686900000005,1.3158102465,0.0,0.0,0.0,1.2631778366,0.36842686900000005,1.3158102465,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 23:30:00,4.69,0.9400000000000001,4.7832729381,0.0,0.0,0.0,4.69,0.9400000000000001,4.7832729381,1.156142085,0.3372081081,1.2043146719,0.0,0.0,0.0,1.156142085,0.3372081081,1.2043146719,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 00:00:00,4.71,1.05,4.8256191313,0.0,0.0,0.0,4.71,1.05,4.8256191313,1.1146436996,0.3251044124,1.1610871871,0.0,0.0,0.0,1.1146436996,0.3251044124,1.1610871871,3.46,0.24,3.4683137113,0.0,0.0,0.0,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 00:30:00,4.9,1.19,5.0424299698,0.0,0.0,0.0,4.9,1.19,5.0424299698,1.0537833694,0.3073534827,1.0976910098000001,0.0,0.0,0.0,1.0537833694,0.3073534827,1.0976910098000001,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 01:00:00,4.54,0.79,4.6082209148,0.0,0.0,0.0,4.54,0.79,4.6082209148,1.1773068036,0.3433811511,1.2263612538,0.0,0.0,0.0,1.1773068036,0.3433811511,1.2263612538,3.7,0.31,3.7129637757,0.0,0.0,0.0,3.7,0.31,3.7129637757,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 01:30:00,5.3,1.02,5.3972585634,0.0,0.0,0.0,5.3,1.02,5.3972585634,1.1773068036,0.3433811511,1.2263612538,0.0,0.0,0.0,1.1773068036,0.3433811511,1.2263612538,3.63,0.27,3.6400274724,0.0,0.0,0.0,3.63,0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 02:00:00,5.0,1.19,5.1396595218,0.0,0.0,0.0,5.0,1.19,5.1396595218,1.1752449704,0.342779783,1.2242135108,0.0,0.0,0.0,1.1752449704,0.342779783,1.2242135108,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 02:30:00,4.47,0.22,4.4754105957,0.0,0.0,0.0,4.47,0.22,4.4754105957,1.1365257367,0.3314866732,1.1838809757,0.0,0.0,0.0,1.1365257367,0.3314866732,1.1838809757,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 03:00:00,4.3,0.64,4.3473670192,0.0,0.0,0.0,4.3,0.64,4.3473670192,1.0689832376,0.3117867776,1.1135242059000001,0.0,0.0,0.0,1.0689832376,0.3117867776,1.1135242059000001,2.92112,0.23616,2.9306507127,0.021120000000000003,0.0061600000000000005,0.022,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 03:30:00,4.65,0.88,4.7325363179,0.0,0.0,0.0,4.65,0.88,4.7325363179,1.014066807,0.29576948540000003,1.0563195906,0.0,0.0,0.0,1.014066807,0.29576948540000003,1.0563195906,2.8248800000000003,0.35684000000000005,2.8473288886,0.43488000000000004,0.12684,0.453,2.39,0.23,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 04:00:00,5.08,1.09,5.195623158,0.0,0.0,0.0,5.08,1.09,5.195623158,0.9636280464,0.2810581802,1.003779215,0.0,0.0,0.0,0.9636280464,0.2810581802,1.003779215,2.8344,0.3042,2.8506772879,0.2544,0.0742,0.265,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 04:30:00,4.54,0.56,4.5744070654,0.0,0.0,0.0,4.54,0.56,4.5744070654,0.9393768964,0.2739849281,0.9785176004,0.0,0.0,0.0,0.9393768964,0.2739849281,0.9785176004,2.8964,0.2902,2.9109017503,0.2064,0.060200000000000004,0.215,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 05:00:00,4.44,0.5,4.4680644579,0.0,0.0,0.0,4.44,0.5,4.4680644579,0.9637008757000001,0.28107942210000003,1.0038550788,0.0,0.0,0.0,0.9637008757000001,0.28107942210000003,1.0038550788,2.95952,0.24736000000000002,2.9698393223,0.05952,0.01736,0.062,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 05:30:00,4.54,0.5,4.5674500545,0.0,0.0,0.0,4.54,0.5,4.5674500545,1.0165300327,0.29648792620000003,1.0588854507,0.0,0.0,0.0,1.0165300327,0.29648792620000003,1.0588854507,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 06:00:00,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,1.075352806,0.3136445684,1.1201591729,0.0,0.0,0.0,1.075352806,0.3136445684,1.1201591729,3.4932,0.3326,3.5089982901,0.2832,0.0826,0.295,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 06:30:00,5.74,1.0,5.8264568994,0.0,0.0,0.0,5.74,1.0,5.8264568994,1.2895470215,0.3761178813,1.3432781474,0.0,0.0,0.0,1.2895470215,0.3761178813,1.3432781474,4.09416,0.36788000000000004,4.1106546681,0.16416,0.047880000000000006,0.171,3.93,0.32,3.9430064672,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 07:00:00,7.01,1.6600000000000001,7.2038670171,0.0,0.0,0.0,7.01,1.6600000000000001,7.2038670171,1.4339135949,0.4182247985,1.4936599947,0.0,0.0,0.0,1.4339135949,0.4182247985,1.4936599947,4.58,0.36,4.5941266852,0.0,0.0,0.0,4.58,0.36,4.5941266852,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 07:30:00,7.23,1.47,7.377926538,0.0,0.0,0.0,7.23,1.47,7.377926538,1.6809408427,0.4902744124,1.7509800443999999,0.0,0.0,0.0,1.6809408427,0.4902744124,1.7509800443999999,4.98216,0.52688,5.0099421953,0.09216,0.02688,0.096,4.89,0.5,4.9154959058,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 08:00:00,7.76,1.79,7.9637742309,0.0,0.0,0.0,7.76,1.79,7.9637742309,1.9516693628000001,0.5692368975000001,2.0329889196,0.0,0.0,0.0,1.9516693628000001,0.5692368975000001,2.0329889196,5.54872,0.7479600000000001,5.5989050537,0.19872,0.057960000000000005,0.20700000000000002,5.35,0.6900000000000001,5.3943118189,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 08:30:00,8.55,1.94,8.767331407,0.0,0.0,0.0,8.55,1.94,8.767331407,1.960221814,0.5717313624,2.0418977229,0.0,0.0,0.0,1.960221814,0.5717313624,2.0418977229,5.8100000000000005,0.6900000000000001,5.8508290011,0.0,0.0,0.0,5.8100000000000005,0.6900000000000001,5.8508290011,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 09:00:00,8.12,1.28,8.2202676355,0.0,0.0,0.0,8.12,1.28,8.2202676355,1.8372263089,0.5358576734,1.9137774051,0.0,0.0,0.0,1.8372263089,0.5358576734,1.9137774051,6.06,0.71,6.1014506472,0.0,0.0,0.0,6.06,0.71,6.1014506472,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 09:30:00,8.19,1.27,8.2878827212,0.0,0.0,0.0,8.19,1.27,8.2878827212,1.8212919957,0.5312101654,1.8971791622,0.0,0.0,0.0,1.8212919957,0.5312101654,1.8971791622,5.87024,0.77632,5.9213503865,0.09024,0.026320000000000003,0.094,5.78,0.75,5.8284560563,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 10:00:00,8.19,1.3,8.2925327856,0.0,0.0,0.0,8.19,1.3,8.2925327856,1.9725159938,0.5753171649000001,2.0547041602,0.0,0.0,0.0,1.9725159938,0.5753171649000001,2.0547041602,5.98,0.79,6.0319565648,0.0,0.0,0.0,5.98,0.79,6.0319565648,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 10:30:00,8.08,1.26,8.1776524749,0.0,0.0,0.0,8.08,1.26,8.1776524749,1.9482528718,0.568240421,2.0294300748,0.0,0.0,0.0,1.9482528718,0.568240421,2.0294300748,6.38,0.74,6.4227719872,0.0,0.0,0.0,6.38,0.74,6.4227719872,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 11:00:00,8.08,1.31,8.1855054823,0.0,0.0,0.0,8.08,1.31,8.1855054823,1.9793687628,0.5773158891,2.0618424612,0.0,0.0,0.0,1.9793687628,0.5773158891,2.0618424612,5.94,0.8300000000000001,5.9977078955,0.0,0.0,0.0,5.94,0.8300000000000001,5.9977078955,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 11:30:00,8.43,1.51,8.5641695453,0.0,0.0,0.0,8.43,1.51,8.5641695453,1.9567828756,0.5707283387000001,2.0383154955,0.0,0.0,0.0,1.9567828756,0.5707283387000001,2.0383154955,6.05,0.86,6.1108182758,0.0,0.0,0.0,6.05,0.86,6.1108182758,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 12:00:00,8.87,2.24,9.1484698174,0.0,0.0,0.0,8.87,2.24,9.1484698174,1.9636068787,0.572718673,2.045423832,0.0,0.0,0.0,1.9636068787,0.572718673,2.045423832,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 12:30:00,8.55,2.14,8.8137449475,0.0,0.0,0.0,8.55,2.14,8.8137449475,1.9285834812,0.5625035153,2.0089411262,0.0,0.0,0.0,1.9285834812,0.5625035153,2.0089411262,5.98,0.86,6.0415229868,0.0,0.0,0.0,5.98,0.86,6.0415229868,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 13:00:00,8.91,2.45,9.2407034364,0.0,0.0,0.0,8.91,2.45,9.2407034364,1.953080721,0.5696485436000001,2.0344590843,0.0,0.0,0.0,1.953080721,0.5696485436000001,2.0344590843,6.07,0.86,6.1306198708,0.0,0.0,0.0,6.07,0.86,6.1306198708,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 13:30:00,8.47,2.03,8.7098679669,0.0,0.0,0.0,8.47,2.03,8.7098679669,1.9041529184,0.5553779345000001,1.9834926233,0.0,0.0,0.0,1.9041529184,0.5553779345000001,1.9834926233,6.33,0.84,6.3854913672,0.0,0.0,0.0,6.33,0.84,6.3854913672,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 14:00:00,8.74,2.37,9.0556336057,0.0,0.0,0.0,8.74,2.37,9.0556336057,1.8512216674,0.539939653,1.9283559035,0.0,0.0,0.0,1.8512216674,0.539939653,1.9283559035,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 14:30:00,8.67,2.31,8.9724578572,0.0,0.0,0.0,8.67,2.31,8.9724578572,1.7915976058,0.5225493017,1.8662475061000001,0.0,0.0,0.0,1.7915976058,0.5225493017,1.8662475061000001,5.76,0.8200000000000001,5.8180752831,0.0,0.0,0.0,5.76,0.8200000000000001,5.8180752831,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 15:00:00,8.38,1.4,8.4961403002,0.0,0.0,0.0,8.38,1.4,8.4961403002,1.7838283187,0.5202832596,1.8581544987,0.0,0.0,0.0,1.7838283187,0.5202832596,1.8581544987,5.97,0.77,6.0194518023,0.0,0.0,0.0,5.97,0.77,6.0194518023,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 15:30:00,8.16,1.22,8.2506969403,0.0,0.0,0.0,8.16,1.22,8.2506969403,1.8068264062,0.5269910351,1.8821108398000002,0.0,0.0,0.0,1.8068264062,0.5269910351,1.8821108398000002,6.08,0.73,6.1236672019,0.0,0.0,0.0,6.08,0.73,6.1236672019,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 16:00:00,8.59,1.22,8.6762030866,0.0,0.0,0.0,8.59,1.22,8.6762030866,1.9237024234,0.5610798735,2.0038566911,0.0,0.0,0.0,1.9237024234,0.5610798735,2.0038566911,6.24,0.88,6.3017457899,0.0,0.0,0.0,6.24,0.88,6.3017457899,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 16:30:00,8.27,1.51,8.4067234997,0.0,0.0,0.0,8.27,1.51,8.4067234997,2.0370497127,0.5941394995,2.1219267841,0.0,0.0,0.0,2.0370497127,0.5941394995,2.1219267841,5.9664,0.7702,6.0159069973,0.2064,0.060200000000000004,0.215,5.76,0.71,5.8035937142,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 17:00:00,8.24,1.63,8.3996726127,0.0,0.0,0.0,8.24,1.63,8.3996726127,2.1319447581,0.6218172211,2.2207757897000002,0.0,0.0,0.0,2.1319447581,0.6218172211,2.2207757897000002,5.90896,0.6692800000000001,5.9467423015000005,0.16896000000000003,0.049280000000000004,0.176,5.74,0.62,5.7733872207,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 17:30:00,8.12,1.6099999999999999,8.2780734474,0.0,0.0,0.0,8.12,1.6099999999999999,8.2780734474,2.1190238808,0.6180486319,2.2073165425,0.0,0.0,0.0,2.1190238808,0.6180486319,2.2073165425,5.74152,0.5483600000000001,5.7676468859,0.13152,0.038360000000000005,0.137,5.61,0.51,5.6331341188,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 18:00:00,7.64,1.28,7.746483073,0.0,0.0,0.0,7.64,1.28,7.746483073,2.1356364374,0.6228939609,2.2246212889,0.0,0.0,0.0,2.1356364374,0.6228939609,2.2246212889,5.47,0.51,5.4937236916,0.0,0.0,0.0,5.47,0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 18:30:00,7.05,0.8300000000000001,7.09869002,0.0,0.0,0.0,7.05,0.8300000000000001,7.09869002,2.0353134496,0.5936330895,2.1201181766,0.0,0.0,0.0,2.0353134496,0.5936330895,2.1201181766,5.58,0.44,5.5973207877,0.0,0.0,0.0,5.58,0.44,5.5973207877,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 19:00:00,7.16,1.0,7.2294951414,0.0,0.0,0.0,7.16,1.0,7.2294951414,1.9629517478,0.5725275931,2.044741404,0.0,0.0,0.0,1.9629517478,0.5725275931,2.044741404,5.02,0.44,5.0392459753,0.0,0.0,0.0,5.02,0.44,5.0392459753,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 19:30:00,7.27,1.49,7.4211185141,0.0,0.0,0.0,7.27,1.49,7.4211185141,1.9135741663,0.5581257985,1.9933064232,0.0,0.0,0.0,1.9135741663,0.5581257985,1.9933064232,5.05,0.52,5.0767016851,0.0,0.0,0.0,5.05,0.52,5.0767016851,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 20:00:00,7.09,1.25,7.1993471926,0.0,0.0,0.0,7.09,1.25,7.1993471926,1.8211664566999999,0.5311735499,1.8970483924,0.0,0.0,0.0,1.8211664566999999,0.5311735499,1.8970483924,5.24,0.58,5.2720015175,0.0,0.0,0.0,5.24,0.58,5.2720015175,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 20:30:00,6.57,1.4100000000000001,6.7195982023,0.0,0.0,0.0,6.57,1.4100000000000001,6.7195982023,1.7318800965999999,0.5051316949,1.8040417673,0.0,0.0,0.0,1.7318800965999999,0.5051316949,1.8040417673,4.66,0.54,4.6911832196,0.0,0.0,0.0,4.66,0.54,4.6911832196,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 21:00:00,6.11,1.1,6.2082284107,0.0,0.0,0.0,6.11,1.1,6.2082284107,1.7079920953,0.4981643611,1.7791584326,0.0,0.0,0.0,1.7079920953,0.4981643611,1.7791584326,4.45,0.47000000000000003,4.4747513897,0.0,0.0,0.0,4.45,0.47000000000000003,4.4747513897,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 21:30:00,5.6,0.96,5.6816898895,0.0,0.0,0.0,5.6,0.96,5.6816898895,1.6853335452,0.49155561740000003,1.7555557763,0.0,0.0,0.0,1.6853335452,0.49155561740000003,1.7555557763,4.47,0.42,4.4896881852,0.0,0.0,0.0,4.47,0.42,4.4896881852,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 22:00:00,5.01,0.25,5.0162336469,0.0,0.0,0.0,5.01,0.25,5.0162336469,1.4582581925,0.42532530620000003,1.5190189505,0.0,0.0,0.0,1.4582581925,0.42532530620000003,1.5190189505,4.17,0.39,4.1881977031,0.0,0.0,0.0,4.17,0.39,4.1881977031,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 22:30:00,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,3.65,0.39,3.6707764846,0.0,0.0,0.0,3.65,0.39,3.6707764846,0.0,0.0,0.0,0.0,0.0,0.0
