Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-07 23:00:00,4.83,0.61,4.8683672828,0.0,0.0,0.0,4.83,0.61,4.8683672828,1.239155151,0.36142025240000003,1.2907866156,0.0,0.0,0.0,1.239155151,0.36142025240000003,1.2907866156,3.5,0.36,3.5184655747,0.0,0.0,0.0,3.5,0.36,3.5184655747,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 23:30:00,4.89,0.85,4.9633254981,0.0,0.0,0.0,4.89,0.85,4.9633254981,1.091488813,0.31835090380000003,1.1369675135,0.0,0.0,0.0,1.091488813,0.31835090380000003,1.1369675135,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 00:00:00,4.78,0.64,4.8226548705,0.0,0.0,0.0,4.78,0.64,4.8226548705,1.0599763517,0.3091597693,1.104142033,0.0,0.0,0.0,1.0599763517,0.3091597693,1.104142033,2.93,0.27,2.942413975,0.0,0.0,0.0,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 00:30:00,4.51,0.85,4.5894008324,0.0,0.0,0.0,4.51,0.85,4.5894008324,1.0036392515,0.292728115,1.0454575536,0.0,0.0,0.0,1.0036392515,0.292728115,1.0454575536,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 01:00:00,4.83,1.05,4.9428129643,0.0,0.0,0.0,4.83,1.05,4.9428129643,1.1333739584,0.3305674045,1.1805978734,0.0,0.0,0.0,1.1333739584,0.3305674045,1.1805978734,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 01:30:00,4.67,1.08,4.7932556786,0.0,0.0,0.0,4.67,1.08,4.7932556786,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 02:00:00,4.75,1.04,4.8625199228,0.0,0.0,0.0,4.75,1.04,4.8625199228,1.1402278913,0.33256646830000003,1.1877373868,0.0,0.0,0.0,1.1402278913,0.33256646830000003,1.1877373868,2.98,0.28,2.9931254568,0.0,0.0,0.0,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 02:30:00,4.75,1.07,4.869024543,0.0,0.0,0.0,4.75,1.07,4.869024543,1.069472923,0.3119296025,1.1140342948,0.0,0.0,0.0,1.069472923,0.3119296025,1.1140342948,2.94192,0.25056,2.9525706765,0.0019200000000000003,0.0005600000000000001,0.002,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 03:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,0.972202945,0.2835591923,1.012711401,0.0,0.0,0.0,0.972202945,0.2835591923,1.012711401,2.82984,0.25912,2.8416786588000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 03:30:00,4.87,0.76,4.9289451204,0.0,0.0,0.0,4.87,0.76,4.9289451204,0.9165613809000001,0.26733040280000003,0.9547514385,0.0,0.0,0.0,0.9165613809000001,0.26733040280000003,0.9547514385,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 04:00:00,4.83,1.07,4.9471001607,0.0,0.0,0.0,4.83,1.07,4.9471001607,0.8790265374,0.2563827401,0.9156526431,0.0,0.0,0.0,0.8790265374,0.2563827401,0.9156526431,2.7164,0.2902,2.7318574267,0.2064,0.060200000000000004,0.215,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 04:30:00,4.44,0.84,4.5187608920999995,0.0,0.0,0.0,4.44,0.84,4.5187608920999995,0.9401311283,0.2742049124,0.9793032587,0.0,0.0,0.0,0.9401311283,0.2742049124,0.9793032587,2.76392,0.28656000000000004,2.7787353958,0.19392,0.056560000000000006,0.202,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 05:00:00,4.08,0.42,4.1015606786,0.0,0.0,0.0,4.08,0.42,4.1015606786,0.9174750724,0.26759689610000004,0.9557032004,0.0,0.0,0.0,0.9174750724,0.26759689610000004,0.9557032004,2.77112,0.27116,2.7843551857,0.14112000000000002,0.04116,0.147,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 05:30:00,4.23,0.56,4.2669075453,0.0,0.0,0.0,4.23,0.56,4.2669075453,0.9783854519,0.2853624235,1.0191515123,0.0,0.0,0.0,0.9783854519,0.2853624235,1.0191515123,2.9882400000000002,0.27032,3.0004418341,0.13824,0.04032,0.14400000000000002,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 06:00:00,4.36,0.54,4.3933131006,0.0,0.0,0.0,4.36,0.54,4.3933131006,1.0480805713,0.30569016660000004,1.0917505952,0.0,0.0,0.0,1.0480805713,0.30569016660000004,1.0917505952,3.37648,0.32564000000000004,3.3921466065,0.15648,0.04564000000000001,0.163,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 06:30:00,5.43,0.88,5.5008453896,0.0,0.0,0.0,5.43,0.88,5.5008453896,1.2385272895,0.36123712610000003,1.2901325932,0.0,0.0,0.0,1.2385272895,0.36123712610000003,1.2901325932,4.01648,0.42564,4.0389702896,0.15648,0.04564000000000001,0.163,3.86,0.38,3.8786595623,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 07:00:00,6.75,1.57,6.9301803728,0.0,0.0,0.0,6.75,1.57,6.9301803728,1.4523354101,0.423597828,1.5128493856,0.0,0.0,0.0,1.4523354101,0.423597828,1.5128493856,4.39536,0.38948000000000005,4.4125824865,0.13536,0.03948,0.14100000000000001,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 07:30:00,7.66,1.69,7.8442144285,0.0,0.0,0.0,7.66,1.69,7.8442144285,1.6806856077,0.4901999689,1.7507141746000001,0.0,0.0,0.0,1.6806856077,0.4901999689,1.7507141746000001,4.86976,0.48368000000000005,4.8937213652,0.14976,0.043680000000000004,0.156,4.72,0.44,4.7404641123,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 08:00:00,7.78,1.33,7.8928638655,0.0,0.0,0.0,7.78,1.33,7.8928638655,1.8917573097,0.5517625487,1.9705805309,0.0,0.0,0.0,1.8917573097,0.5517625487,1.9705805309,5.34128,0.59704,5.3745445202,0.16128,0.047040000000000005,0.168,5.18,0.55,5.2091170077,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 08:30:00,7.78,1.24,7.8781977634,0.0,0.0,0.0,7.78,1.24,7.8781977634,1.8514554527,0.5400078404,1.9285994299,0.0,0.0,0.0,1.8514554527,0.5400078404,1.9285994299,5.58784,0.7331200000000001,5.6357271758,0.14784,0.043120000000000006,0.154,5.44,0.6900000000000001,5.483584594,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 09:00:00,8.26,1.3599999999999999,8.3712125764,0.0,0.0,0.0,8.26,1.3599999999999999,8.3712125764,1.763705491,0.5144141015,1.8371932198,0.0,0.0,0.0,1.763705491,0.5144141015,1.8371932198,5.69472,0.7659600000000001,5.7460012704,0.054720000000000005,0.015960000000000002,0.057,5.64,0.75,5.6896484953,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 09:30:00,7.71,1.26,7.8122787969,0.0,0.0,0.0,7.71,1.26,7.8122787969,1.7789098487000001,0.5188487059,1.8530310924000002,0.0,0.0,0.0,1.7789098487000001,0.5188487059,1.8530310924000002,5.7092,0.8256,5.7685856152,0.019200000000000002,0.0056,0.02,5.69,0.8200000000000001,5.7487824798,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 10:00:00,7.88,1.26,7.98010025,0.0,0.0,0.0,7.88,1.26,7.98010025,1.8628756812,0.5433387403000001,1.9404955012,0.0,0.0,0.0,1.8628756812,0.5433387403000001,1.9404955012,5.87,0.8200000000000001,5.9269975536,0.0,0.0,0.0,5.87,0.8200000000000001,5.9269975536,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 10:30:00,7.66,1.09,7.737163563,0.0,0.0,0.0,7.66,1.09,7.737163563,1.80713618,0.5270813858,1.8824335209,0.0,0.0,0.0,1.80713618,0.5270813858,1.8824335209,5.64,0.78,5.6936807076000004,0.0,0.0,0.0,5.64,0.78,5.6936807076000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 11:00:00,7.66,1.09,7.737163563,0.0,0.0,0.0,7.66,1.09,7.737163563,1.7463701289,0.5093579542000001,1.8191355509,0.0,0.0,0.0,1.7463701289,0.5093579542000001,1.8191355509,5.48704,0.87372,5.5561672581,0.047040000000000005,0.013720000000000001,0.049,5.44,0.86,5.5075584427,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 11:30:00,7.89,1.16,7.9748166123,0.0,0.0,0.0,7.89,1.16,7.9748166123,1.7257461426,0.5033426249,1.7976522319,0.0,0.0,0.0,1.7257461426,0.5033426249,1.7976522319,5.38248,0.7636400000000001,5.4363808733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.37,0.76,5.4235136213,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 12:00:00,7.89,1.21,7.9822427926,0.0,0.0,0.0,7.89,1.21,7.9822427926,1.7405068736,0.5076478381,1.8130279933,0.0,0.0,0.0,1.7405068736,0.5076478381,1.8130279933,5.48,0.78,5.5352326058,0.0,0.0,0.0,5.48,0.78,5.5352326058,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 12:30:00,7.89,1.24,7.9868454348,0.0,0.0,0.0,7.89,1.24,7.9868454348,1.8157210552,0.5295853078,1.8913760992,0.0,0.0,0.0,1.8157210552,0.5295853078,1.8913760992,5.8100000000000005,0.74,5.8569360591,0.0,0.0,0.0,5.8100000000000005,0.74,5.8569360591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 13:00:00,7.98,1.18,8.0667713492,0.0,0.0,0.0,7.98,1.18,8.0667713492,1.7777844868,0.5185204753,1.8518588404,0.0,0.0,0.0,1.7777844868,0.5185204753,1.8518588404,5.46112,0.8261600000000001,5.5232573722,0.021120000000000003,0.0061600000000000005,0.022,5.44,0.8200000000000001,5.5014543532,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 13:30:00,7.86,1.09,7.9352189636,0.0,0.0,0.0,7.86,1.09,7.9352189636,1.7148159321,0.5001546469,1.7862665959,0.0,0.0,0.0,1.7148159321,0.5001546469,1.7862665959,5.54288,0.7808400000000001,5.5976092933,0.00288,0.00084,0.003,5.54,0.78,5.5946402923,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 14:00:00,8.05,1.26,8.1480120275,0.0,0.0,0.0,8.05,1.26,8.1480120275,1.6835178016999999,0.4910260255,1.7536643768,0.0,0.0,0.0,1.6835178016999999,0.4910260255,1.7536643768,5.48976,0.6986800000000001,5.534041796,0.02976,0.00868,0.031,5.46,0.6900000000000001,5.5034262056,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 14:30:00,8.17,1.3,8.2727806692,0.0,0.0,0.0,8.17,1.3,8.2727806692,1.6894352632,0.49275195180000003,1.7598283992,0.0,0.0,0.0,1.6894352632,0.49275195180000003,1.7598283992,5.55096,0.7502800000000001,5.6014352625,0.0009600000000000001,0.00028000000000000003,0.001,5.55,0.75,5.6004464108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 15:00:00,7.5,1.1400000000000001,7.5861452662,0.0,0.0,0.0,7.5,1.1400000000000001,7.5861452662,1.7542410111,0.5116536282,1.8273343866,0.0,0.0,0.0,1.7542410111,0.5116536282,1.8273343866,6.03,0.73,6.074026671,0.0,0.0,0.0,6.03,0.73,6.074026671,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 15:30:00,7.59,1.09,7.6678680218,0.0,0.0,0.0,7.59,1.09,7.6678680218,1.7542410111,0.5116536282,1.8273343866,0.0,0.0,0.0,1.7542410111,0.5116536282,1.8273343866,6.0,0.8300000000000001,6.0571362871,0.0,0.0,0.0,6.0,0.8300000000000001,6.0571362871,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 16:00:00,7.7,1.07,7.7739886802000004,0.0,0.0,0.0,7.7,1.07,7.7739886802000004,1.8659092365,0.5442235273,1.9436554547,0.0,0.0,0.0,1.8659092365,0.5442235273,1.9436554547,5.74,0.78,5.7927540946,0.0,0.0,0.0,5.74,0.78,5.7927540946,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 16:30:00,7.86,0.97,7.9196275165,0.0,0.0,0.0,7.86,0.97,7.9196275165,1.9567828756,0.5707283387000001,2.0383154955,0.0,0.0,0.0,1.9567828756,0.5707283387000001,2.0383154955,5.688,0.6940000000000001,5.730181498,0.28800000000000003,0.084,0.30000000000000004,5.4,0.61,5.4343444867,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 17:00:00,7.93,0.84,7.9743651785,0.0,0.0,0.0,7.93,0.84,7.9743651785,2.1690871882,0.6326504299,2.259465821,0.0,0.0,0.0,2.1690871882,0.6326504299,2.259465821,5.82008,0.66544,5.8579980881000004,0.19008000000000003,0.05544,0.198,5.63,0.61,5.6629497614,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 17:30:00,7.64,0.7000000000000001,7.6720010428,0.0,0.0,0.0,7.64,0.7000000000000001,7.6720010428,2.1690871882,0.6326504299,2.259465821,0.0,0.0,0.0,2.1690871882,0.6326504299,2.259465821,5.5932,0.5876,5.6239807966,0.1632,0.0476,0.17,5.43,0.54,5.4567847676,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 18:00:00,7.15,0.56,7.1718965414,0.0,0.0,0.0,7.15,0.56,7.1718965414,2.10485177,0.6139150996,2.1925539271,0.0,0.0,0.0,2.10485177,0.6139150996,2.1925539271,5.46888,0.58884,5.5004891601,0.09888000000000001,0.02884,0.10300000000000001,5.37,0.56,5.3991202987,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 18:30:00,7.12,0.77,7.1615152028,0.0,0.0,0.0,7.12,0.77,7.1615152028,2.0561030476,0.5996967222,2.1417740079,0.0,0.0,0.0,2.0561030476,0.5996967222,2.1417740079,5.46,0.47000000000000003,5.4801916025,0.0,0.0,0.0,5.46,0.47000000000000003,5.4801916025,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 19:00:00,7.14,1.06,7.2182546367,0.0,0.0,0.0,7.14,1.06,7.2182546367,2.0561030476,0.5996967222,2.1417740079,0.0,0.0,0.0,2.0561030476,0.5996967222,2.1417740079,5.1,0.41000000000000003,5.1164538501,0.0,0.0,0.0,5.1,0.41000000000000003,5.1164538501,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 19:30:00,7.33,1.18,7.4243720273000005,0.0,0.0,0.0,7.33,1.18,7.4243720273000005,1.9270974647,0.5620700939000001,2.0073931924,0.0,0.0,0.0,1.9270974647,0.5620700939000001,2.0073931924,5.24,0.66,5.2814013292,0.0,0.0,0.0,5.24,0.66,5.2814013292,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 20:00:00,6.76,1.34,6.8915310345,0.0,0.0,0.0,6.76,1.34,6.8915310345,1.8065437355,0.5269085895,1.8818163912,0.0,0.0,0.0,1.8065437355,0.5269085895,1.8818163912,5.21,0.68,5.2541888051,0.0,0.0,0.0,5.21,0.68,5.2541888051,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 20:30:00,6.82,1.49,6.9808667084,0.0,0.0,0.0,6.82,1.49,6.9808667084,1.7822744613000001,0.5198300512,1.8565358972000001,0.0,0.0,0.0,1.7822744613000001,0.5198300512,1.8565358972000001,5.29,0.71,5.3374338403,0.0,0.0,0.0,5.29,0.71,5.3374338403,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 21:00:00,6.42,1.44,6.5795136598,0.0,0.0,0.0,6.42,1.44,6.5795136598,1.8341669806,0.5349653693,1.9105906047999999,0.0,0.0,0.0,1.8341669806,0.5349653693,1.9105906047999999,5.29,0.71,5.3374338403,0.0,0.0,0.0,5.29,0.71,5.3374338403,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 21:30:00,5.86,0.89,5.9272000135,0.0,0.0,0.0,5.86,0.89,5.9272000135,1.6631088115,0.48507340330000004,1.732405012,0.0,0.0,0.0,1.6631088115,0.48507340330000004,1.732405012,4.98,0.64,5.0209560843,0.0,0.0,0.0,4.98,0.64,5.0209560843,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 22:00:00,6.38,1.3900000000000001,6.5296630847,0.0,0.0,0.0,6.38,1.3900000000000001,6.5296630847,1.5362102892,0.4480613343,1.6002190512,0.0,0.0,0.0,1.5362102892,0.4480613343,1.6002190512,4.5,0.56,4.5347105751,0.0,0.0,0.0,4.5,0.56,4.5347105751,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 22:30:00,5.42,1.09,5.5285169802,0.0,0.0,0.0,5.42,1.09,5.5285169802,1.4056032937,0.4099676273,1.4641700976,0.0,0.0,0.0,1.4056032937,0.4099676273,1.4641700976,4.14,0.56,4.177702718,0.0,0.0,0.0,4.14,0.56,4.177702718,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 23:00:00,4.76,0.49,4.785154125,0.0,0.0,0.0,4.76,0.49,4.785154125,1.2923158640999999,0.3769254604,1.3461623584,0.0,0.0,0.0,1.2923158640999999,0.3769254604,1.3461623584,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 23:30:00,4.12,0.63,4.167889154,0.0,0.0,0.0,4.12,0.63,4.167889154,1.2100300931,0.3529254438,1.2604480137,0.0,0.0,0.0,1.2100300931,0.3529254438,1.2604480137,3.48,0.43,3.5064654568,0.0,0.0,0.0,3.48,0.43,3.5064654568,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 00:00:00,4.54,0.8300000000000001,4.6152464723,0.0,0.0,0.0,4.54,0.8300000000000001,4.6152464723,1.1282970265,0.3290866327,1.1753094026,0.0,0.0,0.0,1.1282970265,0.3290866327,1.1753094026,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 00:30:00,4.12,0.48,4.1478669217,0.0,0.0,0.0,4.12,0.48,4.1478669217,1.0557251508,0.3079198356,1.0997136987,0.0,0.0,0.0,1.0557251508,0.3079198356,1.0997136987,3.36,0.39,3.3825582035,0.0,0.0,0.0,3.36,0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 01:00:00,4.67,0.85,4.7467251869,0.0,0.0,0.0,4.67,0.85,4.7467251869,1.1493932391000001,0.33523969470000003,1.1972846241,0.0,0.0,0.0,1.1493932391000001,0.33523969470000003,1.1972846241,3.38,0.32,3.3951141365,0.0,0.0,0.0,3.38,0.32,3.3951141365,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 01:30:00,4.79,1.05,4.9037332717,0.0,0.0,0.0,4.79,1.05,4.9037332717,1.1574450306,0.33758813390000003,1.2056719069,0.0,0.0,0.0,1.1574450306,0.33758813390000003,1.2056719069,3.34,0.39,3.3626923737,0.0,0.0,0.0,3.34,0.39,3.3626923737,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 02:00:00,5.0,1.2,5.1419840529,0.0,0.0,0.0,5.0,1.2,5.1419840529,1.1314915379000001,0.3300183652,1.1786370187,0.0,0.0,0.0,1.1314915379000001,0.3300183652,1.1786370187,3.22,0.39,3.2435320254,0.0,0.0,0.0,3.22,0.39,3.2435320254,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 02:30:00,4.9,1.1,5.0219518118,0.0,0.0,0.0,4.9,1.1,5.0219518118,1.1206873652,0.3268671482,1.1673826721,0.0,0.0,0.0,1.1206873652,0.3268671482,1.1673826721,3.14,0.35000000000000003,3.159446154,0.0,0.0,0.0,3.14,0.35000000000000003,3.159446154,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 03:00:00,4.77,0.97,4.867627759,0.0,0.0,0.0,4.77,0.97,4.867627759,1.0646212963,0.3105145448,1.108980517,0.0,0.0,0.0,1.0646212963,0.3105145448,1.108980517,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 03:30:00,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 04:00:00,4.04,0.77,4.112724158,0.0,0.0,0.0,4.04,0.77,4.112724158,0.958292554,0.2795019949,0.9982214104,0.0,0.0,0.0,0.958292554,0.2795019949,0.9982214104,2.94,0.35000000000000003,2.9607600376,0.0,0.0,0.0,2.94,0.35000000000000003,2.9607600376,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 04:30:00,4.59,1.12,4.7246693006000005,0.0,0.0,0.0,4.59,1.12,4.7246693006000005,0.9532753155,0.27803863370000004,0.9929951203,0.0,0.0,0.0,0.9532753155,0.27803863370000004,0.9929951203,2.96,0.29,2.9741721537,0.0,0.0,0.0,2.96,0.29,2.9741721537,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 05:00:00,4.75,0.96,4.8460396201,0.0,0.0,0.0,4.75,0.96,4.8460396201,0.9566201411,0.2790142078,0.9964793137000001,0.0,0.0,0.0,0.9566201411,0.2790142078,0.9964793137000001,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 05:30:00,4.51,0.53,4.5410351243000004,0.0,0.0,0.0,4.51,0.53,4.5410351243000004,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,3.0,0.31,3.0159741378,0.0,0.0,0.0,3.0,0.31,3.0159741378,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 06:00:00,4.33,0.44,4.3522982435,0.0,0.0,0.0,4.33,0.44,4.3522982435,1.0437638573,0.30443112510000003,1.0872540180999999,0.0,0.0,0.0,1.0437638573,0.30443112510000003,1.0872540180999999,3.33672,0.33196000000000003,3.3531921806,0.00672,0.0019600000000000004,0.007,3.33,0.33,3.3463114021,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 06:30:00,5.28,0.71,5.3275228765,0.0,0.0,0.0,5.28,0.71,5.3275228765,1.2282596923,0.35824241030000004,1.2794371795,0.0,0.0,0.0,1.2282596923,0.35824241030000004,1.2794371795,4.06,0.54,4.0957538989,0.0,0.0,0.0,4.06,0.54,4.0957538989,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 07:00:00,6.5,1.35,6.6387122245,0.0,0.0,0.0,6.5,1.35,6.6387122245,1.4657897037,0.42752199690000003,1.5268642746999999,0.0,0.0,0.0,1.4657897037,0.42752199690000003,1.5268642746999999,4.79,0.58,4.8249870466,0.0,0.0,0.0,4.79,0.58,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 07:30:00,7.61,1.72,7.8019548832000005,0.0,0.0,0.0,7.61,1.72,7.8019548832000005,1.7207668153,0.5018903211,1.7924654326,0.0,0.0,0.0,1.7207668153,0.5018903211,1.7924654326,5.0,0.71,5.0501584134,0.0,0.0,0.0,5.0,0.71,5.0501584134,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 08:00:00,7.88,1.9100000000000001,8.1081748871,0.0,0.0,0.0,7.88,1.9100000000000001,8.1081748871,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,5.40072,0.71896,5.4483648923,0.030720000000000004,0.008960000000000001,0.032,5.37,0.71,5.4167333329,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 08:30:00,7.46,1.1,7.5406631008,0.0,0.0,0.0,7.46,1.1,7.5406631008,1.9252747376000001,0.5615384651,2.0054945183,0.0,0.0,0.0,1.9252747376000001,0.5615384651,2.0054945183,5.7,0.75,5.749130369,0.0,0.0,0.0,5.7,0.75,5.749130369,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 09:00:00,7.74,1.15,7.8249664536,0.0,0.0,0.0,7.74,1.15,7.8249664536,1.8788755074,0.5480053563,1.9571619869,0.0,0.0,0.0,1.8788755074,0.5480053563,1.9571619869,6.11,0.8,6.1621505986,0.0,0.0,0.0,6.11,0.8,6.1621505986,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 09:30:00,8.4,1.73,8.5762987355,0.0,0.0,0.0,8.4,1.73,8.5762987355,1.877227371,0.5475246499,1.9554451782000002,0.0,0.0,0.0,1.877227371,0.5475246499,1.9554451782000002,5.88848,0.8916400000000001,5.955603966,0.10848000000000001,0.03164,0.113,5.78,0.86,5.8436290094,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 10:00:00,8.51,2.23,8.7973291401,0.0,0.0,0.0,8.51,2.23,8.7973291401,1.8613617302,0.5428971713,1.938918469,0.0,0.0,0.0,1.8613617302,0.5428971713,1.938918469,5.8100000000000005,0.85,5.8718480907,0.0,0.0,0.0,5.8100000000000005,0.85,5.8718480907,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 10:30:00,8.55,2.16,8.8186223414,0.0,0.0,0.0,8.55,2.16,8.8186223414,1.8613617302,0.5428971713,1.938918469,0.0,0.0,0.0,1.8613617302,0.5428971713,1.938918469,5.78,0.85,5.8421656943,0.0,0.0,0.0,5.78,0.85,5.8421656943,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 11:00:00,9.25,2.5300000000000002,9.5897549499,0.0,0.0,0.0,9.25,2.5300000000000002,9.5897549499,1.8322471478,0.5344054181,1.908590779,0.0,0.0,0.0,1.8322471478,0.5344054181,1.908590779,5.94,0.85,6.0005083118,0.0,0.0,0.0,5.94,0.85,6.0005083118,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 11:30:00,8.93,2.35,9.2340348711,0.0,0.0,0.0,8.93,2.35,9.2340348711,1.7471343374,0.5095808484000001,1.8199316014,0.0,0.0,0.0,1.7471343374,0.5095808484000001,1.8199316014,5.47096,0.87028,5.5397464382,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.87,5.5387543726,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 12:00:00,7.84,1.47,7.9766220921,0.0,0.0,0.0,7.84,1.47,7.9766220921,1.7951131978000001,0.5235746827000001,1.8699095811,0.0,0.0,0.0,1.7951131978000001,0.5235746827000001,1.8699095811,5.74,0.93,5.8148516748,0.0,0.0,0.0,5.74,0.93,5.8148516748,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 12:30:00,7.84,1.4,7.9640190859,0.0,0.0,0.0,7.84,1.4,7.9640190859,1.8771695067,0.5475077728000001,1.9553849028,0.0,0.0,0.0,1.8771695067,0.5475077728000001,1.9553849028,5.68,0.92,5.7540246784,0.0,0.0,0.0,5.68,0.92,5.7540246784,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 13:00:00,8.3,2.04,8.5470228735,0.0,0.0,0.0,8.3,2.04,8.5470228735,1.8563945411,0.5414484078,1.9337443136,0.0,0.0,0.0,1.8563945411,0.5414484078,1.9337443136,5.94,0.89,6.0063050206,0.0,0.0,0.0,5.94,0.89,6.0063050206,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 13:30:00,8.01,1.9300000000000002,8.2392354014,0.0,0.0,0.0,8.01,1.9300000000000002,8.2392354014,1.7713974594000002,0.5166575923,1.8452056868,0.0,0.0,0.0,1.7713974594000002,0.5166575923,1.8452056868,5.65,0.8,5.7063561053,0.0,0.0,0.0,5.65,0.8,5.7063561053,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 14:00:00,8.14,2.02,8.3868945385,0.0,0.0,0.0,8.14,2.02,8.3868945385,1.8408646132,0.5369188455,1.9175673055,0.0,0.0,0.0,1.8408646132,0.5369188455,1.9175673055,5.5209600000000005,0.84028,5.584538459,0.0009600000000000001,0.00028000000000000003,0.001,5.52,0.84,5.5835472595999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 14:30:00,8.5,2.39,8.8296149406,0.0,0.0,0.0,8.5,2.39,8.8296149406,1.7698436019,0.5162043839,1.8435870853,0.0,0.0,0.0,1.7698436019,0.5162043839,1.8435870853,5.52,0.81,5.5791128327,0.0,0.0,0.0,5.52,0.81,5.5791128327,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 15:00:00,8.54,2.32,8.849519761,0.0,0.0,0.0,8.54,2.32,8.849519761,1.7791667465,0.5189236344,1.8532986942,0.0,0.0,0.0,1.7791667465,0.5189236344,1.8532986942,5.8100000000000005,0.75,5.8582079171,0.0,0.0,0.0,5.8100000000000005,0.75,5.8582079171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 15:30:00,8.66,2.08,8.9062899122,0.0,0.0,0.0,8.66,2.08,8.9062899122,1.8385869526,0.5362545278,1.9151947423000002,0.0,0.0,0.0,1.8385869526,0.5362545278,1.9151947423000002,6.19,0.75,6.2352706437,0.0,0.0,0.0,6.19,0.75,6.2352706437,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 16:00:00,7.59,1.0,7.6555927269,0.0,0.0,0.0,7.59,1.0,7.6555927269,1.9064363987,0.5560439496,1.9858712487,0.0,0.0,0.0,1.9064363987,0.5560439496,1.9858712487,6.15,0.85,6.2084619673,0.0,0.0,0.0,6.15,0.85,6.2084619673,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 16:30:00,7.55,0.93,7.607062508,0.0,0.0,0.0,7.55,0.93,7.607062508,2.0054986752,0.5849371136,2.08906112,0.0,0.0,0.0,2.0054986752,0.5849371136,2.08906112,6.23,0.81,6.2824358333,0.0,0.0,0.0,6.23,0.81,6.2824358333,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 17:00:00,7.47,0.73,7.5055845875,0.0,0.0,0.0,7.47,0.73,7.5055845875,2.1886978831,0.6383702159,2.2798936283,0.0,0.0,0.0,2.1886978831,0.6383702159,2.2798936283,5.77736,0.6754800000000001,5.8167140036,0.5673600000000001,0.16548000000000002,0.591,5.21,0.51,5.2349021003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 17:30:00,7.2,0.56,7.2217449415,0.0,0.0,0.0,7.2,0.56,7.2217449415,2.2338984232,0.6515537068,2.3269775242,0.0,0.0,0.0,2.2338984232,0.6515537068,2.3269775242,5.41912,0.8851600000000001,5.4909352391,3.78912,1.10516,3.947,1.63,-0.22,1.6447796205,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 18:00:00,6.94,0.47000000000000003,6.955896779,0.0,0.0,0.0,6.94,0.47000000000000003,6.955896779,2.1804635196,0.6359685266,2.2713161663,0.0,0.0,0.0,2.1804635196,0.6359685266,2.2713161663,5.20432,0.81876,5.2683312918,3.66432,1.06876,3.817,1.54,-0.25,1.5601602481999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 18:30:00,6.69,0.4,6.7019474782,0.0,0.0,0.0,6.69,0.4,6.7019474782,2.1349535382,0.6226947820000001,2.2239099356,0.0,0.0,0.0,2.1349535382,0.6226947820000001,2.2239099356,4.9507200000000005,0.54896,4.9810626979,1.23072,0.35896000000000006,1.282,3.7199999999999998,0.19,3.7248489902,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 19:00:00,6.49,0.36,6.499976923,0.0,0.0,0.0,6.49,0.36,6.499976923,2.0508490308,0.5981643007,2.1363010738,0.0,0.0,0.0,2.0508490308,0.5981643007,2.1363010738,5.77,0.55,5.7961538972,0.0,0.0,0.0,5.77,0.55,5.7961538972,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 19:30:00,6.26,0.32,6.2681735777,0.0,0.0,0.0,6.26,0.32,6.2681735777,1.9306860523,0.5631167652,2.0111313045,0.0,0.0,0.0,1.9306860523,0.5631167652,2.0111313045,6.75,0.87,6.8058357312,0.0,0.0,0.0,6.75,0.87,6.8058357312,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 20:00:00,5.97,0.29,5.9770394009,0.0,0.0,0.0,5.97,0.29,5.9770394009,1.9043349916,0.5554310392,1.9836822829,0.0,0.0,0.0,1.9043349916,0.5554310392,1.9836822829,6.26,0.97,6.3347059916,0.0,0.0,0.0,6.26,0.97,6.3347059916,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 20:30:00,5.66,0.24,5.6650860541,0.0,0.0,0.0,5.66,0.24,5.6650860541,1.8430799201,0.5375649767,1.9198749168,0.0,0.0,0.0,1.8430799201,0.5375649767,1.9198749168,6.0,0.9400000000000001,6.0731869723,0.0,0.0,0.0,6.0,0.9400000000000001,6.0731869723,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 21:00:00,5.35,0.24,5.355380472,0.0,0.0,0.0,5.35,0.24,5.355380472,1.9109760900000001,0.5573680263,1.9906000938,0.0,0.0,0.0,1.9109760900000001,0.5573680263,1.9906000938,5.6,0.8200000000000001,5.6597173074,0.0,0.0,0.0,5.6,0.8200000000000001,5.6597173074,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 21:30:00,5.08,0.24,5.0856661314,0.0,0.0,0.0,5.08,0.24,5.0856661314,1.8031077900999999,0.5259064388,1.8782372814000001,0.0,0.0,0.0,1.8031077900999999,0.5259064388,1.8782372814000001,5.11,0.5700000000000001,5.1416923284,0.0,0.0,0.0,5.11,0.5700000000000001,5.1416923284,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 22:00:00,4.79,0.24,4.7960087573,0.0,0.0,0.0,4.79,0.24,4.7960087573,1.6009001421,0.4669292081,1.6676043147000001,0.0,0.0,0.0,1.6009001421,0.4669292081,1.6676043147000001,4.67,0.48,4.6946032846,0.0,0.0,0.0,4.67,0.48,4.6946032846,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 22:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.491926101,0.4351451128,1.5540896885,0.0,0.0,0.0,1.491926101,0.4351451128,1.5540896885,3.92,0.36,3.9364959037,0.0,0.0,0.0,3.92,0.36,3.9364959037,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 23:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.3844395727,0.40379487540000003,1.4421245549,0.0,0.0,0.0,1.3844395727,0.40379487540000003,1.4421245549,3.92,0.41000000000000003,3.941383006,0.0,0.0,0.0,3.92,0.41000000000000003,3.941383006,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 23:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.3102445021,0.38215464650000003,1.364838023,0.0,0.0,0.0,1.3102445021,0.38215464650000003,1.364838023,3.4,0.27,3.4107037397,0.0,0.0,0.0,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 00:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2562613836,0.36640957020000003,1.3086056079000001,0.0,0.0,0.0,1.2562613836,0.36640957020000003,1.3086056079000001,3.74,0.33,3.7545305965,0.0,0.0,0.0,3.74,0.33,3.7545305965,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 00:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.192787846,0.3478964551,1.2424873396,0.0,0.0,0.0,1.192787846,0.3478964551,1.2424873396,3.64,0.33,3.6549281799,0.0,0.0,0.0,3.64,0.33,3.6549281799,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 01:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 01:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 02:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.3073487903,0.3813100638,1.3618216566,0.0,0.0,0.0,1.3073487903,0.3813100638,1.3618216566,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 02:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2568982241,0.3665953153,1.3092689834,0.0,0.0,0.0,1.2568982241,0.3665953153,1.3092689834,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 03:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.2105931066,0.35308965610000004,1.2610344861,0.0,0.0,0.0,1.2105931066,0.35308965610000004,1.2610344861,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 03:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.150917333,0.3356842221,1.1988722218,0.0,0.0,0.0,1.150917333,0.3356842221,1.1988722218,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 04:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.0325890535,0.30117180730000004,1.0756135974,0.0,0.0,0.0,1.0325890535,0.30117180730000004,1.0756135974,3.17,0.27,3.1814776441,0.0,0.0,0.0,3.17,0.27,3.1814776441,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 04:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.082606801,0.315760317,1.1277154177,0.0,0.0,0.0,1.082606801,0.315760317,1.1277154177,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 05:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.0481119977,0.3056993327,1.0917833309,0.0,0.0,0.0,1.0481119977,0.3056993327,1.0917833309,3.2800000000000002,0.30000000000000004,3.2936909387,0.0,0.0,0.0,3.2800000000000002,0.30000000000000004,3.2936909387,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 05:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1085451625,0.3233256724,1.1547345443,0.0,0.0,0.0,1.1085451625,0.3233256724,1.1547345443,3.22,0.32,3.2358615545,0.0,0.0,0.0,3.22,0.32,3.2358615545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 06:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.1395087438,0.332356717,1.1869882748,0.0,0.0,0.0,1.1395087438,0.332356717,1.1869882748,3.79,0.32,3.8034852438,0.0,0.0,0.0,3.79,0.32,3.8034852438,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 06:30:00,4.86,0.24,4.8659223175,0.0,0.0,0.0,4.86,0.24,4.8659223175,1.2974957214,0.37843625210000004,1.3515580431,0.0,0.0,0.0,1.2974957214,0.37843625210000004,1.3515580431,4.62,0.48,4.6448681359,0.0,0.0,0.0,4.62,0.48,4.6448681359,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 07:00:00,5.6,0.39,5.6135639303,0.0,0.0,0.0,5.6,0.39,5.6135639303,1.5408354468,0.4494103387,1.6050369238000002,0.0,0.0,0.0,1.5408354468,0.4494103387,1.6050369238000002,4.59,0.52,4.6193614277,0.0,0.0,0.0,4.59,0.52,4.6193614277,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 07:30:00,6.63,0.63,6.6598648635,0.0,0.0,0.0,6.63,0.63,6.6598648635,1.7883670124000002,0.5216070453,1.8628823045,0.0,0.0,0.0,1.7883670124000002,0.5216070453,1.8628823045,5.42,0.68,5.4624902746,0.0,0.0,0.0,5.42,0.68,5.4624902746,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 08:00:00,7.02,0.76,7.0610197564,0.0,0.0,0.0,7.02,0.76,7.0610197564,2.05094464,0.5981921867000001,2.1364006667,0.0,0.0,0.0,2.05094464,0.5981921867000001,2.1364006667,6.15,0.74,6.1943603382,0.0,0.0,0.0,6.15,0.74,6.1943603382,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 08:30:00,7.51,0.9500000000000001,7.569848083,0.0,0.0,0.0,7.51,0.9500000000000001,7.569848083,2.1171780412,0.617510262,2.2053937929,0.0,0.0,0.0,2.1171780412,0.617510262,2.2053937929,6.22,0.85,6.2778101277000005,0.0,0.0,0.0,6.22,0.85,6.2778101277000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 09:00:00,7.68,1.02,7.7474382862999995,0.0,0.0,0.0,7.68,1.02,7.7474382862999995,2.0647472836,0.6022179577,2.1507784204,0.0,0.0,0.0,2.0647472836,0.6022179577,2.1507784204,6.06,0.85,6.1193218579,0.0,0.0,0.0,6.06,0.85,6.1193218579,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 09:30:00,7.92,1.06,7.9906195004,0.0,0.0,0.0,7.92,1.06,7.9906195004,2.0402347463,0.5950684677,2.1252445274,0.0,0.0,0.0,2.0402347463,0.5950684677,2.1252445274,6.68,0.89,6.7390281198,0.0,0.0,0.0,6.68,0.89,6.7390281198,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 10:00:00,7.94,1.0,8.0027245361,0.0,0.0,0.0,7.94,1.0,8.0027245361,2.0420197286,0.5955890875000001,2.127103884,0.0,0.0,0.0,2.0420197286,0.5955890875000001,2.127103884,6.35,0.84,6.405318103,0.0,0.0,0.0,6.35,0.84,6.405318103,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 10:30:00,7.89,1.0,7.9531188851,0.0,0.0,0.0,7.89,1.0,7.9531188851,2.0891422631,0.6093331601,2.1761898574,0.0,0.0,0.0,2.0891422631,0.6093331601,2.1761898574,6.1,0.79,6.1509430171,0.0,0.0,0.0,6.1,0.79,6.1509430171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 11:00:00,7.91,1.03,7.9767787985,0.0,0.0,0.0,7.91,1.03,7.9767787985,2.0368850986,0.5940914871,2.1217553111,0.0,0.0,0.0,2.0368850986,0.5940914871,2.1217553111,6.13,0.91,6.1971767766,0.0,0.0,0.0,6.13,0.91,6.1971767766,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 11:30:00,7.73,1.03,7.798320332,0.0,0.0,0.0,7.73,1.03,7.798320332,1.9741415166,0.5757912757,2.0563974131,0.0,0.0,0.0,1.9741415166,0.5757912757,2.0563974131,6.20096,0.86028,6.2603503576,0.0009600000000000001,0.00028000000000000003,0.001,6.2,0.86,6.2593609897,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 12:00:00,7.51,0.9400000000000001,7.5685996063,0.0,0.0,0.0,7.51,0.9400000000000001,7.5685996063,1.9304635738,0.5630518757,2.0108995561,0.0,0.0,0.0,1.9304635738,0.5630518757,2.0108995561,5.93,0.86,5.9920363817,0.0,0.0,0.0,5.93,0.86,5.9920363817,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 12:30:00,7.68,0.9400000000000001,7.7373121948,0.0,0.0,0.0,7.68,0.9400000000000001,7.7373121948,2.0580235455,0.6002568674000001,2.1437745266,0.0,0.0,0.0,2.0580235455,0.6002568674000001,2.1437745266,5.86,0.84,5.9198986478,0.0,0.0,0.0,5.86,0.84,5.9198986478,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 13:00:00,7.36,0.92,7.4172771284,0.0,0.0,0.0,7.36,0.92,7.4172771284,1.9222624657,0.5606598858,2.0023567351,0.0,0.0,0.0,1.9222624657,0.5606598858,2.0023567351,5.72864,0.81252,5.785974853,0.00864,0.00252,0.009000000000000001,5.72,0.81,5.7770667298,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 13:30:00,7.21,0.9500000000000001,7.2723173748,0.0,0.0,0.0,7.21,0.9500000000000001,7.2723173748,1.7685251926,0.5158198478,1.8422137423,0.0,0.0,0.0,1.7685251926,0.5158198478,1.8422137423,5.62248,0.83364,5.6839455486,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.61,0.8300000000000001,5.671066919,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 14:00:00,7.12,0.9500000000000001,7.1830982173,0.0,0.0,0.0,7.12,0.9500000000000001,7.1830982173,1.6780123743000002,0.4894202758,1.7479295566,0.0,0.0,0.0,1.6780123743000002,0.4894202758,1.7479295566,5.53152,0.76336,5.5839441258,0.01152,0.00336,0.012,5.52,0.76,5.5720732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 14:30:00,7.07,0.9,7.1270540899,0.0,0.0,0.0,7.07,0.9,7.1270540899,1.6482860592000002,0.4807501006,1.716964645,0.0,0.0,0.0,1.6482860592000002,0.4807501006,1.716964645,5.31768,0.74224,5.3692309319,0.007680000000000001,0.0022400000000000002,0.008,5.31,0.74,5.3613151372,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 15:00:00,7.03,0.9,7.0873761012,0.0,0.0,0.0,7.03,0.9,7.0873761012,1.6099848456,0.4695789133,1.6770675475,0.0,0.0,0.0,1.6099848456,0.4695789133,1.6770675475,5.38384,0.7411200000000001,5.4346105656,0.0038400000000000005,0.0011200000000000001,0.004,5.38,0.74,5.430653736,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 15:30:00,6.84,0.76,6.882092705,0.0,0.0,0.0,6.84,0.76,6.882092705,1.6733719192,0.4880668098,1.7430957492,0.0,0.0,0.0,1.6733719192,0.4880668098,1.7430957492,5.61,0.74,5.658595232,0.0,0.0,0.0,5.61,0.74,5.658595232,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 16:00:00,6.68,0.6000000000000001,6.7068919777,0.0,0.0,0.0,6.68,0.6000000000000001,6.7068919777,1.7910475619000001,0.5223888722,1.8656745437,0.0,0.0,0.0,1.7910475619000001,0.5223888722,1.8656745437,5.91,0.68,5.9489915112,0.0,0.0,0.0,5.91,0.68,5.9489915112,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 16:30:00,6.83,0.51,6.8490145277,0.0,0.0,0.0,6.83,0.51,6.8490145277,1.8896688721000001,0.5511534210000001,1.9684050751000002,0.0,0.0,0.0,1.8896688721000001,0.5511534210000001,1.9684050751000002,5.82,0.63,5.8539986334,0.0,0.0,0.0,5.82,0.63,5.8539986334,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 17:00:00,7.04,0.48,7.0563446628,0.0,0.0,0.0,7.04,0.48,7.0563446628,2.1503632478,0.6271892806,2.2399617165,0.0,0.0,0.0,2.1503632478,0.6271892806,2.2399617165,5.65,0.5700000000000001,5.678679424,0.0,0.0,0.0,5.65,0.5700000000000001,5.678679424,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 17:30:00,7.04,0.43,7.053119877,0.0,0.0,0.0,7.04,0.43,7.053119877,2.1522380196,0.6277360891,2.2419146038,0.0,0.0,0.0,2.1522380196,0.6277360891,2.2419146038,5.46,0.5700000000000001,5.4896721214,0.0,0.0,0.0,5.46,0.5700000000000001,5.4896721214,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 18:00:00,6.85,0.36,6.859453331,0.0,0.0,0.0,6.85,0.36,6.859453331,2.2079766894,0.6439932011,2.2999757181,0.0,0.0,0.0,2.2079766894,0.6439932011,2.2999757181,5.29,0.52,5.3154962139,0.0,0.0,0.0,5.29,0.52,5.3154962139,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 18:30:00,6.54,0.30000000000000004,6.5468771181,0.0,0.0,0.0,6.54,0.30000000000000004,6.5468771181,2.155673965,0.6287382398,2.2454937136,0.0,0.0,0.0,2.155673965,0.6287382398,2.2454937136,5.29,0.49,5.3126452921,0.0,0.0,0.0,5.29,0.49,5.3126452921,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 19:00:00,6.2,0.26,6.2054492182,0.0,0.0,0.0,6.2,0.26,6.2054492182,2.2079766894,0.6439932011,2.2999757181,0.0,0.0,0.0,2.2079766894,0.6439932011,2.2999757181,4.89,0.43,4.9088695236,0.0,0.0,0.0,4.89,0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 19:30:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,2.0597330381,0.6007554694,2.145555248,0.0,0.0,0.0,2.0597330381,0.6007554694,2.145555248,4.96,0.45,4.9803714721,0.0,0.0,0.0,4.96,0.45,4.9803714721,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 20:00:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,1.8921942853,0.5518899999,1.9710357139,0.0,0.0,0.0,1.8921942853,0.5518899999,1.9710357139,5.03,0.45,5.0500891081,0.0,0.0,0.0,5.03,0.45,5.0500891081,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 20:30:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,1.8002491580000002,0.5250726711,1.8752595396,0.0,0.0,0.0,1.8002491580000002,0.5250726711,1.8752595396,4.44,0.45,4.4627457916,0.0,0.0,0.0,4.44,0.45,4.4627457916,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 21:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.7593949292,0.5131568544,1.8327030513,0.0,0.0,0.0,1.7593949292,0.5131568544,1.8327030513,4.44,0.39,4.4570954668,0.0,0.0,0.0,4.44,0.39,4.4570954668,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 21:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.6057471131,0.468342908,1.6726532428,0.0,0.0,0.0,1.6057471131,0.468342908,1.6726532428,4.18,0.39,4.1981543564,0.0,0.0,0.0,4.18,0.39,4.1981543564,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 22:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.4497963622,0.42285727230000003,1.510204544,0.0,0.0,0.0,1.4497963622,0.42285727230000003,1.510204544,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 22:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,1.3821961651,0.4031405482,1.439787672,0.0,0.0,0.0,1.3821961651,0.4031405482,1.439787672,3.69,0.28,3.7006080581000003,0.0,0.0,0.0,3.69,0.28,3.7006080581000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 23:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3033845833,0.38015383680000003,1.3576922742,0.0,0.0,0.0,1.3033845833,0.38015383680000003,1.3576922742,3.27,0.32,3.285620185,0.0,0.0,0.0,3.27,0.32,3.285620185,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 23:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2133456541,0.3538924824,1.263901723,0.0,0.0,0.0,1.2133456541,0.3538924824,1.263901723,3.22,0.32,3.2358615545,0.0,0.0,0.0,3.22,0.32,3.2358615545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 00:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.1456742905,0.3341550014,1.1934107192,0.0,0.0,0.0,1.1456742905,0.3341550014,1.1934107192,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 00:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.0751017279,0.31357133730000003,1.1198976332,0.0,0.0,0.0,1.0751017279,0.31357133730000003,1.1198976332,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 01:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,1.1458432278,0.33420427480000003,1.1935866956,0.0,0.0,0.0,1.1458432278,0.33420427480000003,1.1935866956,3.01,0.24,3.019552947,0.0,0.0,0.0,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 01:30:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,1.1488402022,0.3350783923,1.196708544,0.0,0.0,0.0,1.1488402022,0.3350783923,1.196708544,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 02:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.088629017,0.3175167966,1.1339885594,0.0,0.0,0.0,1.088629017,0.3175167966,1.1339885594,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 02:30:00,3.7,-0.24,3.7077756135,0.0,0.0,0.0,3.7,-0.24,3.7077756135,1.068866345,0.311752684,1.1134024427,0.0,0.0,0.0,1.068866345,0.311752684,1.1134024427,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 03:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.0290067844,0.3001269788,1.0718820671,0.0,0.0,0.0,1.0290067844,0.3001269788,1.0718820671,2.69,0.24,2.7006850983,0.0,0.0,0.0,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 03:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.9983330237,0.2911804653,1.0399302331,0.0,0.0,0.0,0.9983330237,0.2911804653,1.0399302331,2.81,0.24,2.820230487,0.0,0.0,0.0,2.81,0.24,2.820230487,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 04:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9393768964,0.2739849281,0.9785176004,0.0,0.0,0.0,0.9393768964,0.2739849281,0.9785176004,2.93,0.24,2.9398129192,0.0,0.0,0.0,2.93,0.24,2.9398129192,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 04:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9377317530000001,0.2735050946,0.9768039093,0.0,0.0,0.0,0.9377317530000001,0.2735050946,0.9768039093,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 05:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9385543247,0.2737450114,0.9776607549,0.0,0.0,0.0,0.9385543247,0.2737450114,0.9776607549,2.7,0.24,2.7106456795,0.0,0.0,0.0,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 05:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.91527207,0.2669543538,0.9534084063,0.0,0.0,0.0,0.91527207,0.2669543538,0.9534084063,2.6615200000000003,0.24336000000000002,2.6726228316,0.01152,0.00336,0.012,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 06:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.9478699867,0.2764620795,0.9873645695000001,0.0,0.0,0.0,0.9478699867,0.2764620795,0.9873645695000001,2.81016,0.29588000000000003,2.8256935786,0.02016,0.005880000000000001,0.021,2.79,0.29,2.8050311941,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 06:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.0566479875,0.3081889963,1.1006749869,0.0,0.0,0.0,1.0566479875,0.3081889963,1.1006749869,3.47,0.26,3.4797270008,0.0,0.0,0.0,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 07:00:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,1.1117155638,0.3242503728,1.1580370456,0.0,0.0,0.0,1.1117155638,0.3242503728,1.1580370456,3.35952,0.35236,3.3779479274,0.17952,0.052360000000000004,0.187,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 07:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.2150516548,0.354390066,1.2656788071,0.0,0.0,0.0,1.2150516548,0.354390066,1.2656788071,3.66024,0.35632,3.6775427666000002,0.09024,0.026320000000000003,0.094,3.5700000000000003,0.33,3.5852196585,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 08:00:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,1.2767616598,0.3723888175,1.3299600623,0.0,0.0,0.0,1.2767616598,0.3723888175,1.3299600623,3.93,0.36,3.9464541046,0.0,0.0,0.0,3.93,0.36,3.9464541046,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 08:30:00,5.02,0.24,5.0257337773,0.0,0.0,0.0,5.02,0.24,5.0257337773,1.4897457123,0.4345091661,1.5518184502999999,0.0,0.0,0.0,1.4897457123,0.4345091661,1.5518184502999999,4.38,0.43,4.4010566913,0.0,0.0,0.0,4.38,0.43,4.4010566913,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 09:00:00,5.21,0.24,5.2155249017,0.0,0.0,0.0,5.21,0.24,5.2155249017,1.6312360282,0.47577717490000004,1.6992041961000002,0.0,0.0,0.0,1.6312360282,0.47577717490000004,1.6992041961000002,4.25072,0.42396000000000006,4.2718102252,0.15072000000000002,0.043960000000000006,0.157,4.1,0.38,4.1175721002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 09:30:00,5.42,0.24,5.425311051,0.0,0.0,0.0,5.42,0.24,5.425311051,1.6723987006,0.4877829543,1.7420819798,0.0,0.0,0.0,1.6723987006,0.4877829543,1.7420819798,4.298,0.394,4.316021316,0.048,0.014,0.05,4.25,0.38,4.2669544174,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 10:00:00,5.52,0.29,5.5276125045,0.0,0.0,0.0,5.52,0.29,5.5276125045,1.6826588154,0.4907754878,1.7527695993,0.0,0.0,0.0,1.6826588154,0.4907754878,1.7527695993,4.29192,0.41056000000000004,4.3115121245,0.0019200000000000003,0.0005600000000000001,0.002,4.29,0.41000000000000003,4.3095475401,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 10:30:00,5.59,0.29,5.5975173068,0.0,0.0,0.0,5.59,0.29,5.5975173068,1.6855902767000002,0.49163049740000003,1.7558232049,0.0,0.0,0.0,1.6855902767000002,0.49163049740000003,1.7558232049,4.7448,0.47140000000000004,4.7681594982,0.0048000000000000004,0.0014,0.005,4.74,0.47000000000000003,4.7632446924,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 11:00:00,5.68,0.29,5.6873983507,0.0,0.0,0.0,5.68,0.29,5.6873983507,1.7853821761000002,0.5207364680000001,1.8597731001,0.0,0.0,0.0,1.7853821761000002,0.5207364680000001,1.8597731001,4.4412,0.5566,4.4759424706,0.0912,0.026600000000000002,0.095,4.35,0.53,4.3821684130000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 11:30:00,5.7,0.32,5.7089753897,0.0,0.0,0.0,5.7,0.32,5.7089753897,1.7853821761000002,0.5207364680000001,1.8597731001,0.0,0.0,0.0,1.7853821761000002,0.5207364680000001,1.8597731001,4.58,0.55,4.6129058087,0.0,0.0,0.0,4.58,0.55,4.6129058087,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 12:00:00,5.58,0.30000000000000004,5.5880586969,0.0,0.0,0.0,5.58,0.30000000000000004,5.5880586969,1.7380466409,0.5069302703,1.810465251,0.0,0.0,0.0,1.7380466409,0.5069302703,1.810465251,4.55,0.49,4.576308556,0.0,0.0,0.0,4.55,0.49,4.576308556,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 12:30:00,5.5,0.23,5.5048069903,0.0,0.0,0.0,5.5,0.23,5.5048069903,1.760128044,0.5133706795,1.8334667125,0.0,0.0,0.0,1.760128044,0.5133706795,1.8334667125,4.83,0.49,4.8547914476,0.0,0.0,0.0,4.83,0.49,4.8547914476,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 13:00:00,5.43,0.23,5.4348689037,0.0,0.0,0.0,5.43,0.23,5.4348689037,1.8084030436,0.5274508877,1.8837531704,0.0,0.0,0.0,1.8084030436,0.5274508877,1.8837531704,4.46,0.53,4.4913806341,0.0,0.0,0.0,4.46,0.53,4.4913806341,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 13:30:00,5.33,0.23,5.3349601685,0.0,0.0,0.0,5.33,0.23,5.3349601685,1.7190870862,0.5014004002,1.7907157148000001,0.0,0.0,0.0,1.7190870862,0.5014004002,1.7907157148000001,4.43,0.53,4.4615916442,0.0,0.0,0.0,4.43,0.53,4.4615916442,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 14:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,1.7190870862,0.5014004002,1.7907157148000001,0.0,0.0,0.0,1.7190870862,0.5014004002,1.7907157148000001,4.26,0.39,4.2778148628,0.0,0.0,0.0,4.26,0.39,4.2778148628,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 14:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6867016714,0.4919546541,1.7569809077,0.0,0.0,0.0,1.6867016714,0.4919546541,1.7569809077,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,0.0,0.0,0.0
