Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-11 15:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.6867016714,0.4919546541,1.7569809077,0.0,0.0,0.0,1.6867016714,0.4919546541,1.7569809077,4.06,0.37,4.0768247448,0.0,0.0,0.0,4.06,0.37,4.0768247448,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 15:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.6970677045,0.49497808050000003,1.7677788588,0.0,0.0,0.0,1.6970677045,0.49497808050000003,1.7677788588,4.27,0.4,4.28869444,0.0,0.0,0.0,4.27,0.4,4.28869444,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 16:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.691144257,0.4932504083,1.761608601,0.0,0.0,0.0,1.691144257,0.4932504083,1.761608601,4.67,0.4,4.6870993162,0.0,0.0,0.0,4.67,0.4,4.6870993162,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 16:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.6780123743000002,0.4894202758,1.7479295566,0.0,0.0,0.0,1.6780123743000002,0.4894202758,1.7479295566,4.33,0.38,4.3466423823,0.0,0.0,0.0,4.33,0.38,4.3466423823,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 17:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,1.9164939882,0.5589774132,1.9963479043999999,0.0,0.0,0.0,1.9164939882,0.5589774132,1.9963479043999999,4.47,0.38,4.4861230478,0.0,0.0,0.0,4.47,0.38,4.4861230478,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 17:30:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,2.0386609357,0.5946094396,2.1236051413,0.0,0.0,0.0,2.0386609357,0.5946094396,2.1236051413,4.4,0.42,4.42,0.0,0.0,0.0,4.4,0.42,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 18:00:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,1.9459662322,0.5675734844,2.0270481586,0.0,0.0,0.0,1.9459662322,0.5675734844,2.0270481586,4.28,0.34,4.2934834342,0.0,0.0,0.0,4.28,0.34,4.2934834342,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 18:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.9285350946,0.5624894026,2.0088907235,0.0,0.0,0.0,1.9285350946,0.5624894026,2.0088907235,4.15,0.36,4.165585193,0.0,0.0,0.0,4.15,0.36,4.165585193,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 19:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.8216496573,0.5313144834,1.8975517263000001,0.0,0.0,0.0,1.8216496573,0.5313144834,1.8975517263000001,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 19:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.7443259209000002,0.5087617269,1.8170061676,0.0,0.0,0.0,1.7443259209000002,0.5087617269,1.8170061676,4.01,0.33,4.0235556415,0.0,0.0,0.0,4.01,0.33,4.0235556415,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 20:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.6403736077,0.4784423023,1.7087225081000001,0.0,0.0,0.0,1.6403736077,0.4784423023,1.7087225081000001,3.9,0.33,3.9139366372,0.0,0.0,0.0,3.9,0.33,3.9139366372,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 20:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.5706527153,0.458107042,1.6360965785000001,0.0,0.0,0.0,1.5706527153,0.458107042,1.6360965785000001,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 21:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.4784109501,0.4312031938,1.5400114063,0.0,0.0,0.0,1.4784109501,0.4312031938,1.5400114063,3.62,0.29,3.6315974447,0.0,0.0,0.0,3.62,0.29,3.6315974447,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 21:30:00,4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,4.39,-0.23,4.3960209281000004,1.3811911877,0.40284742970000004,1.4387408205,0.0,0.0,0.0,1.3811911877,0.40284742970000004,1.4387408205,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 22:00:00,4.29,-0.23,4.2961610771,0.0,0.0,0.0,4.29,-0.23,4.2961610771,1.2751210059,0.37191029340000004,1.3282510478,0.0,0.0,0.0,1.2751210059,0.37191029340000004,1.3282510478,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 22:30:00,4.1,-0.23,4.1064461521,0.0,0.0,0.0,4.1,-0.23,4.1064461521,1.2807087404,0.3735400493,1.3340716045,0.0,0.0,0.0,1.2807087404,0.3735400493,1.3340716045,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 23:00:00,3.87,-0.23,3.8768286008,0.0,0.0,0.0,3.87,-0.23,3.8768286008,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 23:30:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,1.0926306363,0.3186839356,1.1381569128,0.0,0.0,0.0,1.0926306363,0.3186839356,1.1381569128,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 00:00:00,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167,1.0228901232,0.2983429526,1.065510545,0.0,0.0,0.0,1.0228901232,0.2983429526,1.065510545,2.87,0.24,2.8800173611,0.0,0.0,0.0,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 00:30:00,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,1.031815866,0.30094629430000003,1.0748081938,0.0,0.0,0.0,1.031815866,0.30094629430000003,1.0748081938,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 01:00:00,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561,1.1177214846,0.3260020997,1.1642932131000001,0.0,0.0,0.0,1.1177214846,0.3260020997,1.1642932131000001,2.87,0.24,2.8800173611,0.0,0.0,0.0,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 01:30:00,3.64,-0.23,3.647259245,0.0,0.0,0.0,3.64,-0.23,3.647259245,1.120627173,0.32684959210000003,1.1673199719,0.0,0.0,0.0,1.120627173,0.32684959210000003,1.1673199719,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 02:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,1.0541408647,0.3074577522,1.0980634007,0.0,0.0,0.0,1.0541408647,0.3074577522,1.0980634007,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 02:30:00,3.49,-0.23,3.4975705854,0.0,0.0,0.0,3.49,-0.23,3.4975705854,1.0192696105,0.2972869697,1.0617391776,0.0,0.0,0.0,1.0192696105,0.2972869697,1.0617391776,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 03:00:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,0.9540293811,0.2782585695,0.9937806053,0.0,0.0,0.0,0.9540293811,0.2782585695,0.9937806053,2.55944,0.27192,2.5738441289000002,0.10944000000000001,0.031920000000000004,0.114,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 03:30:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,0.9170635371,0.267476865,0.9552745178000001,0.0,0.0,0.0,0.9170635371,0.267476865,0.9552745178000001,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 04:00:00,3.34,-0.23,3.3479097957,0.0,0.0,0.0,3.34,-0.23,3.3479097957,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 04:30:00,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 05:00:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 05:30:00,3.27,-0.23,3.2780787056,0.0,0.0,0.0,3.27,-0.23,3.2780787056,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 06:00:00,3.25,-0.23,3.258128297,0.0,0.0,0.0,3.25,-0.23,3.258128297,0.8894855193000001,0.25943327650000003,0.9265474159,0.0,0.0,0.0,0.8894855193000001,0.25943327650000003,0.9265474159,2.99,0.24,2.9996166422,0.0,0.0,0.0,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 06:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.9681554332000001,0.282378668,1.008495243,0.0,0.0,0.0,0.9681554332000001,0.282378668,1.008495243,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 07:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9491173959,0.2768259071,0.9886639540000001,0.0,0.0,0.0,0.9491173959,0.2768259071,0.9886639540000001,2.7572,0.2596,2.7693941576,0.06720000000000001,0.0196,0.07,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 07:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.0120754751,0.2951886802,1.0542452866,0.0,0.0,0.0,1.0120754751,0.2951886802,1.0542452866,2.94,0.28,2.9533032354,0.0,0.0,0.0,2.94,0.28,2.9533032354,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 08:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1024908552000001,0.3215598328,1.1484279741,0.0,0.0,0.0,1.1024908552000001,0.3215598328,1.1484279741,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 08:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2422495637,0.3623227894,1.2940099622,0.0,0.0,0.0,1.2422495637,0.3623227894,1.2940099622,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 09:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.3633440253,0.3976420074,1.4201500263,0.0,0.0,0.0,1.3633440253,0.3976420074,1.4201500263,3.22184,0.25512,3.2319249991,0.051840000000000004,0.015120000000000001,0.054,3.17,0.24,3.1790721917,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 09:30:00,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,1.4884442630999999,0.4341295768,1.5504627741,0.0,0.0,0.0,1.4884442630999999,0.4341295768,1.5504627741,3.59096,0.30028000000000005,3.6034929999000003,0.0009600000000000001,0.00028000000000000003,0.001,3.59,0.30000000000000004,3.6025130118,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 10:00:00,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,4.88,0.47000000000000003,4.9025809529,1.4936806545999999,0.4356568576,1.5559173485,0.0,0.0,0.0,1.4936806545999999,0.4356568576,1.5559173485,3.87384,0.30112,3.885525653,0.0038400000000000005,0.0011200000000000001,0.004,3.87,0.30000000000000004,3.8816104905,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 10:30:00,4.98,0.47000000000000003,5.0021295465,0.0,0.0,0.0,4.98,0.47000000000000003,5.0021295465,1.5810224065,0.4611315352,1.6468983401,0.0,0.0,0.0,1.5810224065,0.4611315352,1.6468983401,3.64504,0.32772,3.6597427505,0.09504000000000001,0.02772,0.099,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 11:00:00,5.2,0.59,5.2333641188,0.0,0.0,0.0,5.2,0.59,5.2333641188,1.5796343271,0.4607266788,1.6454524241000001,0.0,0.0,0.0,1.5796343271,0.4607266788,1.6454524241000001,4.00248,0.34364,4.0172048243,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.99,0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 11:30:00,5.34,0.64,5.3782153174000005,0.0,0.0,0.0,5.34,0.64,5.3782153174000005,1.6083081096,0.4690898653,1.6753209475,0.0,0.0,0.0,1.6083081096,0.4690898653,1.6753209475,4.17056,0.34308000000000005,4.1846474881,0.010560000000000002,0.0030800000000000003,0.011,4.16,0.34,4.1738711049,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 12:00:00,5.38,0.64,5.4179331853,0.0,0.0,0.0,5.38,0.64,5.4179331853,1.7282635746000001,0.5040768759,1.8002745568,0.0,0.0,0.0,1.7282635746000001,0.5040768759,1.8002745568,3.98384,0.34112000000000003,3.998417687,0.0038400000000000005,0.0011200000000000001,0.004,3.98,0.34,3.9944962135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 12:30:00,5.28096,0.58028,5.3127453732,0.0009600000000000001,0.00028000000000000003,0.001,5.28,0.58,5.3117605368,1.7712661006000001,0.5166192793000001,1.8450688548,0.0,0.0,0.0,1.7712661006000001,0.5166192793000001,1.8450688548,3.90056,0.36308,3.917422035,0.010560000000000002,0.0030800000000000003,0.011,3.89,0.36,3.9066225822,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 13:00:00,5.08384,0.53112,5.1115083488,0.0038400000000000005,0.0011200000000000001,0.004,5.08,0.53,5.1075728091,1.5908889439,0.4640092753,1.6571759832000001,0.0,0.0,0.0,1.5908889439,0.4640092753,1.6571759832000001,4.20664,0.41652000000000006,4.227210546,0.05664,0.01652,0.059000000000000004,4.15,0.4,4.1692325433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 13:30:00,5.17096,0.5002800000000001,5.195104176,0.0009600000000000001,0.00028000000000000003,0.001,5.17,0.5,5.1941216774,1.5937046765,0.4648305307,1.660109038,0.0,0.0,0.0,1.5937046765,0.4648305307,1.660109038,4.34864,0.37252,4.3645665306,0.00864,0.00252,0.009000000000000001,4.34,0.37,4.355743335,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 14:00:00,5.17288,0.59084,5.206513171,0.00288,0.00084,0.003,5.17,0.59,5.2035564761,1.640892059,0.47859351720000004,1.7092625615,0.0,0.0,0.0,1.640892059,0.47859351720000004,1.7092625615,3.79936,0.42148,3.822666844,0.039360000000000006,0.01148,0.041,3.76,0.41000000000000003,3.7822876675,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 14:30:00,5.28,0.68,5.3236077992,0.0,0.0,0.0,5.28,0.68,5.3236077992,1.6150140560000001,0.4710457663,1.6823063084,0.0,0.0,0.0,1.6150140560000001,0.4710457663,1.6823063084,4.1296,0.38280000000000003,4.1473041846,0.009600000000000001,0.0028,0.01,4.12,0.38,4.1374871601,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 15:00:00,5.53,0.79,5.5861435714,0.0,0.0,0.0,5.53,0.79,5.5861435714,1.6150140560000001,0.4710457663,1.6823063084,0.0,0.0,0.0,1.6150140560000001,0.4710457663,1.6823063084,4.40288,0.38084,4.4193202418,0.00288,0.00084,0.003,4.4,0.38,4.416378607,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 15:30:00,5.77,0.85,5.8322722845,0.0,0.0,0.0,5.77,0.85,5.8322722845,1.6295882244,0.47529656540000004,1.6974877337,0.0,0.0,0.0,1.6295882244,0.47529656540000004,1.6974877337,4.49,0.34,4.5028546501,0.0,0.0,0.0,4.49,0.34,4.5028546501,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 16:00:00,5.95,0.96,6.0269478179,0.0,0.0,0.0,5.95,0.96,6.0269478179,1.7217403664000002,0.5021742735,1.7934795483000001,0.0,0.0,0.0,1.7217403664000002,0.5021742735,1.7934795483000001,4.57,0.34,4.5826302491,0.0,0.0,0.0,4.57,0.34,4.5826302491,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 16:30:00,6.2,0.96,6.2738823706,0.0,0.0,0.0,6.2,0.96,6.2738823706,1.8373628222,0.5358974898000001,1.9139196065,0.0,0.0,0.0,1.8373628222,0.5358974898000001,1.9139196065,4.65,0.34,4.6624135381,0.0,0.0,0.0,4.65,0.34,4.6624135381,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 17:00:00,6.67,1.04,6.7505925666,0.0,0.0,0.0,6.67,1.04,6.7505925666,2.1156205257,0.6170559867000001,2.2037713809,0.0,0.0,0.0,2.1156205257,0.6170559867000001,2.2037713809,4.88,0.37,4.8940065386,0.0,0.0,0.0,4.88,0.37,4.8940065386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 17:30:00,7.06,1.18,7.1579326624,0.0,0.0,0.0,7.06,1.18,7.1579326624,2.1286799116,0.6208649742,2.217374908,0.0,0.0,0.0,2.1286799116,0.6208649742,2.217374908,4.41,0.46,4.4339260255,0.0,0.0,0.0,4.41,0.46,4.4339260255,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 18:00:00,7.14,1.18,7.2368501435,0.0,0.0,0.0,7.14,1.18,7.2368501435,2.092188123,0.6102215359000001,2.1793626281,0.0,0.0,0.0,2.092188123,0.6102215359000001,2.1793626281,4.35,0.4,4.368352092,0.0,0.0,0.0,4.35,0.4,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 18:30:00,6.77,1.15,6.8669789573,0.0,0.0,0.0,6.77,1.15,6.8669789573,2.0402347463,0.5950684677,2.1252445274,0.0,0.0,0.0,2.0402347463,0.5950684677,2.1252445274,4.41,0.34,4.4230871572,0.0,0.0,0.0,4.41,0.34,4.4230871572,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 19:00:00,6.67,1.12,6.7633793328,0.0,0.0,0.0,6.67,1.12,6.7633793328,1.9147244696999999,0.5584613037,1.9945046559000001,0.0,0.0,0.0,1.9147244696999999,0.5584613037,1.9945046559000001,4.76,0.34,4.7721274082,0.0,0.0,0.0,4.76,0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 19:30:00,5.88,0.89,5.9469740205,0.0,0.0,0.0,5.88,0.89,5.9469740205,1.8248255456,0.5322407841,1.9008599434,0.0,0.0,0.0,1.8248255456,0.5322407841,1.9008599434,4.55,0.30000000000000004,4.5598793844,0.0,0.0,0.0,4.55,0.30000000000000004,4.5598793844,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 20:00:00,5.53,0.76,5.5819799355,0.0,0.0,0.0,5.53,0.76,5.5819799355,1.7993883426,0.5248215999,1.8743628569,0.0,0.0,0.0,1.7993883426,0.5248215999,1.8743628569,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 20:30:00,5.33,0.78,5.3867708323,0.0,0.0,0.0,5.33,0.78,5.3867708323,1.7086139708,0.4983457415,1.7798062196000002,0.0,0.0,0.0,1.7086139708,0.4983457415,1.7798062196000002,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 21:00:00,5.21,0.84,5.2772814971,0.0,0.0,0.0,5.21,0.84,5.2772814971,1.7116062895000002,0.49921850110000004,1.7829232182,0.0,0.0,0.0,1.7116062895000002,0.49921850110000004,1.7829232182,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 21:30:00,5.03,0.89,5.1081307736,0.0,0.0,0.0,5.03,0.89,5.1081307736,1.6687241479,0.48671120980000004,1.7382543207,0.0,0.0,0.0,1.6687241479,0.48671120980000004,1.7382543207,4.04,0.25,4.0477277576,0.0,0.0,0.0,4.04,0.25,4.0477277576,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 22:00:00,4.77,0.86,4.8469062298,0.0,0.0,0.0,4.77,0.86,4.8469062298,1.5016757457,0.4379887592,1.5642455684,0.0,0.0,0.0,1.5016757457,0.4379887592,1.5642455684,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 22:30:00,4.63,0.84,4.7055817919,0.0,0.0,0.0,4.63,0.84,4.7055817919,1.3838333272,0.4036180538,1.4414930492,0.0,0.0,0.0,1.3838333272,0.4036180538,1.4414930492,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 23:00:00,4.46,0.92,4.553899428,0.0,0.0,0.0,4.46,0.92,4.553899428,1.2774154604999999,0.3725795093,1.3306411047,0.0,0.0,0.0,1.2774154604999999,0.3725795093,1.3306411047,2.96,0.26,2.9713969779,0.0,0.0,0.0,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 23:30:00,4.21,0.62,4.2554083235,0.0,0.0,0.0,4.21,0.62,4.2554083235,1.2223103056,0.3565071725,1.2732399017,0.0,0.0,0.0,1.2223103056,0.3565071725,1.2732399017,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 00:00:00,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,1.173349414,0.3422269124,1.2222389729,0.0,0.0,0.0,1.173349414,0.3422269124,1.2222389729,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 00:30:00,3.77,0.27,3.779656069,0.0,0.0,0.0,3.77,0.27,3.779656069,1.112691609,0.3245350526,1.1590537593999999,0.0,0.0,0.0,1.112691609,0.3245350526,1.1590537593999999,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 01:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1910579014,0.34739188790000003,1.240685314,0.0,0.0,0.0,1.1910579014,0.34739188790000003,1.240685314,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 01:30:00,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,1.2122813158,0.3535820504,1.2627930373,0.0,0.0,0.0,1.2122813158,0.3535820504,1.2627930373,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 02:00:00,3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,1.1527091326,0.33620683030000004,1.2007386798,0.0,0.0,0.0,1.1527091326,0.33620683030000004,1.2007386798,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 02:30:00,4.27,0.71,4.3286256479,0.0,0.0,0.0,4.27,0.71,4.3286256479,1.127783231,0.3289367757,1.1747741989,0.0,0.0,0.0,1.127783231,0.3289367757,1.1747741989,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 03:00:00,4.34,0.78,4.4095351229,0.0,0.0,0.0,4.34,0.78,4.4095351229,1.0844508116,0.3162981534,1.1296362621,0.0,0.0,0.0,1.0844508116,0.3162981534,1.1296362621,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 03:30:00,4.31,0.78,4.3800114155,0.0,0.0,0.0,4.31,0.78,4.3800114155,0.9976280098,0.29097483620000003,1.0391958435,0.0,0.0,0.0,0.9976280098,0.29097483620000003,1.0391958435,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 04:00:00,4.05,0.63,4.0987071132,0.0,0.0,0.0,4.05,0.63,4.0987071132,0.9375980664,0.2734661027,0.9766646525,0.0,0.0,0.0,0.9375980664,0.2734661027,0.9766646525,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 04:30:00,4.29,0.6900000000000001,4.3451352108,0.0,0.0,0.0,4.29,0.6900000000000001,4.3451352108,0.967272503,0.2821211467,1.007575524,0.0,0.0,0.0,0.967272503,0.2821211467,1.007575524,2.62064,0.04352,2.6210013354,0.08064,0.023520000000000003,0.084,2.54,0.02,2.5400787389,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 05:00:00,4.29,0.6900000000000001,4.3451352108,0.0,0.0,0.0,4.29,0.6900000000000001,4.3451352108,0.9647045229000001,0.28137215250000003,1.0049005447,0.0,0.0,0.0,0.9647045229000001,0.28137215250000003,1.0049005447,3.13,0.24,3.139187793,0.0,0.0,0.0,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 05:30:00,4.36,0.6900000000000001,4.4142609801,0.0,0.0,0.0,4.36,0.6900000000000001,4.4142609801,0.9997024801000001,0.29157989,1.0413567501,0.0,0.0,0.0,0.9997024801000001,0.29157989,1.0413567501,3.33,0.24,3.3386374466,0.0,0.0,0.0,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 06:00:00,4.27,0.37,4.2860004666,0.0,0.0,0.0,4.27,0.37,4.2860004666,1.0582153133,0.30864613300000004,1.102307618,0.0,0.0,0.0,1.0582153133,0.30864613300000004,1.102307618,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 06:30:00,5.21,0.66,5.2516378398,0.0,0.0,0.0,5.21,0.66,5.2516378398,1.291433599,0.376668133,1.3452433322,0.0,0.0,0.0,1.291433599,0.376668133,1.3452433322,4.22,0.37,4.2361893253,0.0,0.0,0.0,4.22,0.37,4.2361893253,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 07:00:00,6.05,0.91,6.1180552466,0.0,0.0,0.0,6.05,0.91,6.1180552466,1.5270402857,0.44538675,1.5906669642,0.0,0.0,0.0,1.5270402857,0.44538675,1.5906669642,4.6596,0.5128,4.6877325009,0.24960000000000002,0.0728,0.26,4.41,0.44,4.4318957569,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 07:30:00,6.91,1.16,7.0066896606,0.0,0.0,0.0,6.91,1.16,7.0066896606,1.8019666319,0.5255736010000001,1.8770485748999999,0.0,0.0,0.0,1.8019666319,0.5255736010000001,1.8770485748999999,5.46,0.55,5.4876315474,0.0,0.0,0.0,5.46,0.55,5.4876315474,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 08:00:00,7.66,1.48,7.8016664886000004,0.0,0.0,0.0,7.66,1.48,7.8016664886000004,2.0796249072,0.6065572646,2.166275945,0.0,0.0,0.0,2.0796249072,0.6065572646,2.166275945,6.06,0.68,6.0980324696,0.0,0.0,0.0,6.06,0.68,6.0980324696,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 08:30:00,8.34,1.79,8.5299296597,0.0,0.0,0.0,8.34,1.79,8.5299296597,1.9672616445000002,0.5737846463,2.0492308797,0.0,0.0,0.0,1.9672616445000002,0.5737846463,2.0492308797,5.87,0.8,5.9242636673,0.0,0.0,0.0,5.87,0.8,5.9242636673,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 09:00:00,8.78,1.9300000000000002,8.989621794,0.0,0.0,0.0,8.78,1.9300000000000002,8.989621794,1.9603285638,0.5717624978,2.0420089206,0.0,0.0,0.0,1.9603285638,0.5717624978,2.0420089206,5.93168,0.76924,5.9813508341,0.03168,0.00924,0.033,5.9,0.76,5.9487477674,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 09:30:00,8.82,2.04,9.0528448567,0.0,0.0,0.0,8.82,2.04,9.0528448567,1.9568620234,0.5707514235,2.0383979411,0.0,0.0,0.0,1.9568620234,0.5707514235,2.0383979411,6.51,0.8200000000000001,6.5614403906,0.0,0.0,0.0,6.51,0.8200000000000001,6.5614403906,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 10:00:00,8.59,1.99,8.817493975,0.0,0.0,0.0,8.59,1.99,8.817493975,2.0271519153,0.591252642,2.1116165785,0.0,0.0,0.0,2.0271519153,0.591252642,2.1116165785,6.31,0.85,6.3669930108,0.0,0.0,0.0,6.31,0.85,6.3669930108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 10:30:00,8.26,1.54,8.4023330093,0.0,0.0,0.0,8.26,1.54,8.4023330093,1.9776300054,0.5768087516,2.0600312557,0.0,0.0,0.0,1.9776300054,0.5768087516,2.0600312557,6.75,0.8200000000000001,6.7996249897,0.0,0.0,0.0,6.75,0.8200000000000001,6.7996249897,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 11:00:00,8.04,1.26,8.1381324639,0.0,0.0,0.0,8.04,1.26,8.1381324639,1.8365856441,0.5356708129000001,1.9131100459,0.0,0.0,0.0,1.8365856441,0.5356708129000001,1.9131100459,6.82096,0.86028,6.8749965091,0.0009600000000000001,0.00028000000000000003,0.001,6.82,0.86,6.8740090195,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 11:30:00,8.04,1.23,8.133541664,0.0,0.0,0.0,8.04,1.23,8.133541664,1.9189578790000001,0.5596960480000001,1.9989144573000002,0.0,0.0,0.0,1.9189578790000001,0.5596960480000001,1.9989144573000002,6.89,0.8300000000000001,6.9398126776,0.0,0.0,0.0,6.89,0.8300000000000001,6.9398126776,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 12:00:00,8.06,1.28,8.1610048401,0.0,0.0,0.0,8.06,1.28,8.1610048401,1.9104893976000001,0.5572260743,1.9900931225,0.0,0.0,0.0,1.9104893976000001,0.5572260743,1.9900931225,5.98,0.9400000000000001,6.0534287805,0.0,0.0,0.0,5.98,0.9400000000000001,6.0534287805,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 12:30:00,8.84,1.99,9.0612195647,0.0,0.0,0.0,8.84,1.99,9.0612195647,2.0483053271,0.5974223871000001,2.1336513824,0.0,0.0,0.0,2.0483053271,0.5974223871000001,2.1336513824,6.43,1.07,6.518420054,0.0,0.0,0.0,6.43,1.07,6.518420054,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 13:00:00,8.94,1.97,9.1544797777,0.0,0.0,0.0,8.94,1.97,9.1544797777,2.0047379585,0.5847152379,2.0882687068,0.0,0.0,0.0,2.0047379585,0.5847152379,2.0882687068,6.58,1.07,6.6664308292,0.0,0.0,0.0,6.58,1.07,6.6664308292,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 13:30:00,8.87,1.97,9.0861322905,0.0,0.0,0.0,8.87,1.97,9.0861322905,2.0100839264,0.5862744785,2.0938374233,0.0,0.0,0.0,2.0100839264,0.5862744785,2.0938374233,6.45,1.02,6.5301531376,0.0,0.0,0.0,6.45,1.02,6.5301531376,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 14:00:00,8.98,2.15,9.2337912041,0.0,0.0,0.0,8.98,2.15,9.2337912041,2.0083019371,0.5857547317,2.0919811845,0.0,0.0,0.0,2.0083019371,0.5857547317,2.0919811845,6.41,1.07,6.4986921761,0.0,0.0,0.0,6.41,1.07,6.4986921761,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 14:30:00,9.07,2.17,9.3259744799,0.0,0.0,0.0,9.07,2.17,9.3259744799,1.9533954831,0.5697403492,2.0347869616,0.0,0.0,0.0,1.9533954831,0.5697403492,2.0347869616,6.22,0.96,6.293647591,0.0,0.0,0.0,6.22,0.96,6.293647591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 15:00:00,9.01,2.17,9.2676318442,0.0,0.0,0.0,9.01,2.17,9.2676318442,1.9672616445000002,0.5737846463,2.0492308797,0.0,0.0,0.0,1.9672616445000002,0.5737846463,2.0492308797,6.26,0.96,6.3331824543,0.0,0.0,0.0,6.26,0.96,6.3331824543,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 15:30:00,9.19,2.17,9.4427220652,0.0,0.0,0.0,9.19,2.17,9.4427220652,1.9412346574,0.5661934417,2.0221194348,0.0,0.0,0.0,1.9412346574,0.5661934417,2.0221194348,6.33,0.92,6.3965068592,0.0,0.0,0.0,6.33,0.92,6.3965068592,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 16:00:00,8.41,1.8,8.600470917300001,0.0,0.0,0.0,8.41,1.8,8.600470917300001,2.0592416899,0.6006121596,2.145043427,0.0,0.0,0.0,2.0592416899,0.6006121596,2.145043427,6.55,0.92,6.614295125,0.0,0.0,0.0,6.55,0.92,6.614295125,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 16:30:00,7.98,1.06,8.0500931672,0.0,0.0,0.0,7.98,1.06,8.0500931672,2.1273846148,0.6204871793,2.2160256404,0.0,0.0,0.0,2.1273846148,0.6204871793,2.2160256404,6.42,0.77,6.4660111352000005,0.0,0.0,0.0,6.42,0.77,6.4660111352000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 17:00:00,7.79,0.8,7.8309705656,0.0,0.0,0.0,7.79,0.8,7.8309705656,2.2543133994,0.6575080748000001,2.3482431244,0.0,0.0,0.0,2.2543133994,0.6575080748000001,2.3482431244,6.22,0.62,6.2508239457,0.0,0.0,0.0,6.22,0.62,6.2508239457,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 17:30:00,7.62,0.8,7.6618796649,0.0,0.0,0.0,7.62,0.8,7.6618796649,2.2102985797,0.6446704191,2.3023943539,0.0,0.0,0.0,2.2102985797,0.6446704191,2.3023943539,5.8848,0.5414,5.909651851,0.0048000000000000004,0.0014,0.005,5.88,0.54,5.9047438556,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 18:00:00,7.46,1.02,7.5294090074,0.0,0.0,0.0,7.46,1.02,7.5294090074,2.2540460262,0.657430091,2.3479646106,0.0,0.0,0.0,2.2540460262,0.657430091,2.3479646106,6.08,0.58,6.1076018207,0.0,0.0,0.0,6.08,0.58,6.1076018207,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 18:30:00,7.13,0.9400000000000001,7.1916966009,0.0,0.0,0.0,7.13,0.9400000000000001,7.1916966009,2.2336205746,0.6514726676,2.3266880985,0.0,0.0,0.0,2.2336205746,0.6514726676,2.3266880985,5.96,0.6000000000000001,5.9901252074,0.0,0.0,0.0,5.96,0.6000000000000001,5.9901252074,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 19:00:00,7.78,1.3,7.8878640962,0.0,0.0,0.0,7.78,1.3,7.8878640962,2.0591429215,0.6005833521,2.1449405432,0.0,0.0,0.0,2.0591429215,0.6005833521,2.1449405432,5.8,0.58,5.8289278603,0.0,0.0,0.0,5.8,0.58,5.8289278603,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 19:30:00,7.87,1.55,8.0211844512,0.0,0.0,0.0,7.87,1.55,8.0211844512,2.0125355127,0.5869895245,2.096391159,0.0,0.0,0.0,2.0125355127,0.5869895245,2.096391159,5.74,0.66,5.777819658,0.0,0.0,0.0,5.74,0.66,5.777819658,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 20:00:00,7.38,1.51,7.53289453,0.0,0.0,0.0,7.38,1.51,7.53289453,1.9010661544,0.5544776284,1.9802772442,0.0,0.0,0.0,1.9010661544,0.5544776284,1.9802772442,5.52,0.66,5.5593165048,0.0,0.0,0.0,5.52,0.66,5.5593165048,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 20:30:00,7.25,1.55,7.4138384121,0.0,0.0,0.0,7.25,1.55,7.4138384121,1.7769940065,0.5182899186000001,1.8510354234,0.0,0.0,0.0,1.7769940065,0.5182899186000001,1.8510354234,5.25,0.62,5.2864827627,0.0,0.0,0.0,5.25,0.62,5.2864827627,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 21:00:00,7.34,1.62,7.5166481892,0.0,0.0,0.0,7.34,1.62,7.5166481892,1.7629404511,0.5141909649,1.8363963032,0.0,0.0,0.0,1.7629404511,0.5141909649,1.8363963032,4.94,0.55,4.9705231113,0.0,0.0,0.0,4.94,0.55,4.9705231113,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 21:30:00,6.62,1.22,6.7314782923,0.0,0.0,0.0,6.62,1.22,6.7314782923,1.6660582307,0.48593365060000004,1.7354773237,0.0,0.0,0.0,1.6660582307,0.48593365060000004,1.7354773237,4.54,0.53,4.5708314342000005,0.0,0.0,0.0,4.54,0.53,4.5708314342000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 22:00:00,5.06,0.45,5.0799704724,0.0,0.0,0.0,5.06,0.45,5.0799704724,1.5350973981,0.4477367411,1.5990597896,0.0,0.0,0.0,1.5350973981,0.4477367411,1.5990597896,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 22:30:00,4.86,0.39,4.8756230371000004,0.0,0.0,0.0,4.86,0.39,4.8756230371000004,1.4329696410000001,0.41794947860000004,1.4926767094,0.0,0.0,0.0,1.4329696410000001,0.41794947860000004,1.4926767094,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 23:00:00,5.18,1.02,5.2794696703,0.0,0.0,0.0,5.18,1.02,5.2794696703,1.3185064676,0.3845643864,1.3734442371,0.0,0.0,0.0,1.3185064676,0.3845643864,1.3734442371,3.58,0.37,3.5990693241000002,0.0,0.0,0.0,3.58,0.37,3.5990693241000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 23:30:00,5.18,1.07,5.2893572388,0.0,0.0,0.0,5.18,1.07,5.2893572388,1.1551061801,0.3369059692,1.2032356042,0.0,0.0,0.0,1.1551061801,0.3369059692,1.2032356042,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 00:00:00,5.01,1.07,5.1229874097,0.0,0.0,0.0,5.01,1.07,5.1229874097,1.0807903924,0.3152305311,1.1258233254,0.0,0.0,0.0,1.0807903924,0.3152305311,1.1258233254,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 00:30:00,4.73,0.93,4.8205601334,0.0,0.0,0.0,4.73,0.93,4.8205601334,1.0836546779,0.3160659477,1.1288069562,0.0,0.0,0.0,1.0836546779,0.3160659477,1.1288069562,3.42,0.39,3.4421650164,0.0,0.0,0.0,3.42,0.39,3.4421650164,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 01:00:00,5.33,1.1,5.4423248709,0.0,0.0,0.0,5.33,1.1,5.4423248709,1.1969993068,0.3491247978,1.2468742779,0.0,0.0,0.0,1.1969993068,0.3491247978,1.2468742779,3.48,0.39,3.501785259,0.0,0.0,0.0,3.48,0.39,3.501785259,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 01:30:00,5.7,1.4,5.8694122363000005,0.0,0.0,0.0,5.7,1.4,5.8694122363000005,1.1991066999,0.3497394542,1.2490694791,0.0,0.0,0.0,1.1991066999,0.3497394542,1.2490694791,3.52,0.39,3.5415392134,0.0,0.0,0.0,3.52,0.39,3.5415392134,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 02:00:00,5.28,1.38,5.4573620001,0.0,0.0,0.0,5.28,1.38,5.4573620001,1.1588214706,0.3379895956,1.2071056986,0.0,0.0,0.0,1.1588214706,0.3379895956,1.2071056986,3.47,0.37,3.4896704715,0.0,0.0,0.0,3.47,0.37,3.4896704715,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 02:30:00,5.1,1.34,5.2731015541,0.0,0.0,0.0,5.1,1.34,5.2731015541,1.0932022962,0.31885066970000003,1.1387523919,0.0,0.0,0.0,1.0932022962,0.31885066970000003,1.1387523919,3.39,0.33,3.4060240751,0.0,0.0,0.0,3.39,0.33,3.4060240751,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 03:00:00,4.13,0.44,4.1533721239,0.0,0.0,0.0,4.13,0.44,4.1533721239,1.0414057187,0.3037433346,1.0847976236,0.0,0.0,0.0,1.0414057187,0.3037433346,1.0847976236,3.52,0.33,3.5354349096,0.0,0.0,0.0,3.52,0.33,3.5354349096,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 03:30:00,4.23,0.35000000000000003,4.2444552065,0.0,0.0,0.0,4.23,0.35000000000000003,4.2444552065,0.9887559744000001,0.2883871592,1.02995414,0.0,0.0,0.0,0.9887559744000001,0.2883871592,1.02995414,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 04:00:00,4.38,0.46,4.4040890091,0.0,0.0,0.0,4.38,0.46,4.4040890091,0.9440308199,0.2753423225,0.9833654374,0.0,0.0,0.0,0.9440308199,0.2753423225,0.9833654374,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 04:30:00,4.98,0.99,5.0774501475,0.0,0.0,0.0,4.98,0.99,5.0774501475,0.9862307275000001,0.2876506289,1.0273236745,0.0,0.0,0.0,0.9862307275000001,0.2876506289,1.0273236745,3.31,0.35000000000000003,3.3284530942,0.0,0.0,0.0,3.31,0.35000000000000003,3.3284530942,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 05:00:00,4.75,0.8,4.8168973417,0.0,0.0,0.0,4.75,0.8,4.8168973417,1.0053422592,0.2932248256,1.04723152,0.0,0.0,0.0,1.0053422592,0.2932248256,1.04723152,3.42,0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,0.35000000000000003,3.4378627081,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 05:30:00,4.9,0.85,4.9731780583,0.0,0.0,0.0,4.9,0.85,4.9731780583,1.0677669223,0.311432019,1.1122572107,0.0,0.0,0.0,1.0677669223,0.311432019,1.1122572107,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,3.6,0.35000000000000003,3.6169738733,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 06:00:00,4.75,0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,4.75,0.5700000000000001,4.7840777586000005,1.1368523044,0.33158192210000004,1.1842211505,0.0,0.0,0.0,1.1368523044,0.33158192210000004,1.1842211505,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 06:30:00,5.8,1.0,5.8855755878,0.0,0.0,0.0,5.8,1.0,5.8855755878,1.3315967811,0.3883823945,1.3870799803,0.0,0.0,0.0,1.3315967811,0.3883823945,1.3870799803,4.34,0.48,4.3664630996,0.0,0.0,0.0,4.34,0.48,4.3664630996,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 07:00:00,6.9,1.4,7.0405965656,0.0,0.0,0.0,6.9,1.4,7.0405965656,1.5609923613,0.4552894387,1.6260337097000002,0.0,0.0,0.0,1.5609923613,0.4552894387,1.6260337097000002,4.92,0.62,4.9589111708,0.0,0.0,0.0,4.92,0.62,4.9589111708,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 07:30:00,7.96,1.69,8.1374258829,0.0,0.0,0.0,7.96,1.69,8.1374258829,1.8073415320000001,0.5271412802000001,1.8826474291,0.0,0.0,0.0,1.8073415320000001,0.5271412802000001,1.8826474291,5.23,0.64,5.2690131903,0.0,0.0,0.0,5.23,0.64,5.2690131903,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 08:00:00,8.02,1.73,8.2044682948,0.0,0.0,0.0,8.02,1.73,8.2044682948,2.0973141066,0.6117166144,2.1847021943,0.0,0.0,0.0,2.0973141066,0.6117166144,2.1847021943,5.69,0.68,5.7304886354,0.0,0.0,0.0,5.69,0.68,5.7304886354,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 08:30:00,8.38,1.9,8.5926945716,0.0,0.0,0.0,8.38,1.9,8.5926945716,1.9738728131,0.5757129038000001,2.0561175137,0.0,0.0,0.0,1.9738728131,0.5757129038000001,2.0561175137,5.82,0.75,5.8681257655,0.0,0.0,0.0,5.82,0.75,5.8681257655,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 09:00:00,8.47,1.9300000000000002,8.6871053867,0.0,0.0,0.0,8.47,1.9300000000000002,8.6871053867,1.8900692667999999,0.5512702028,1.968822153,0.0,0.0,0.0,1.8900692667999999,0.5512702028,1.968822153,5.94,0.75,5.9871612639,0.0,0.0,0.0,5.94,0.75,5.9871612639,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 09:30:00,8.83,1.8,9.0115980825,0.0,0.0,0.0,8.83,1.8,9.0115980825,1.9737248267,0.5756697411,2.0559633611,0.0,0.0,0.0,1.9737248267,0.5756697411,2.0559633611,6.13,0.81,6.1832839171,0.0,0.0,0.0,6.13,0.81,6.1832839171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:00:00,8.48,1.5,8.611643281,0.0,0.0,0.0,8.48,1.5,8.611643281,1.9329394364999999,0.5637740023,2.0134785797,0.0,0.0,0.0,1.9329394364999999,0.5637740023,2.0134785797,6.15,0.91,6.2169606722,0.0,0.0,0.0,6.15,0.91,6.2169606722,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:30:00,8.63,1.48,8.7559865235,0.0,0.0,0.0,8.63,1.48,8.7559865235,1.9913002927,0.5807959187,2.0742711382,0.0,0.0,0.0,1.9913002927,0.5807959187,2.0742711382,6.21,0.93,6.2792515478,0.0,0.0,0.0,6.21,0.93,6.2792515478,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:00:00,8.51,1.48,8.6377369721,0.0,0.0,0.0,8.51,1.48,8.6377369721,1.9860276529,0.5792580654,2.0687788051,0.0,0.0,0.0,1.9860276529,0.5792580654,2.0687788051,6.42,0.98,6.4943667898,0.0,0.0,0.0,6.42,0.98,6.4943667898,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:30:00,8.84,1.54,8.9731376898,0.0,0.0,0.0,8.84,1.54,8.9731376898,2.0809747429,0.6069509667,2.1676820239,0.0,0.0,0.0,2.0809747429,0.6069509667,2.1676820239,6.44,0.96,6.5111596509,0.0,0.0,0.0,6.44,0.96,6.5111596509,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 12:00:00,8.44,1.5899999999999999,8.588463192,0.0,0.0,0.0,8.44,1.5899999999999999,8.588463192,2.0575297032,0.6001128301,2.1432601075,0.0,0.0,0.0,2.0575297032,0.6001128301,2.1432601075,6.79,0.92,6.8520434908,0.0,0.0,0.0,6.79,0.92,6.8520434908,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 12:30:00,8.25,1.45,8.3764550975,0.0,0.0,0.0,8.25,1.45,8.3764550975,2.0791310649,0.6064132273,2.1657615259,0.0,0.0,0.0,2.0791310649,0.6064132273,2.1657615259,6.55,1.02,6.628944109,0.0,0.0,0.0,6.55,1.02,6.628944109,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 13:00:00,8.3,1.34,8.4074728664,0.0,0.0,0.0,8.3,1.34,8.4074728664,2.028133614,0.5915389708000001,2.1126391813,0.0,0.0,0.0,2.028133614,0.5915389708000001,2.1126391813,6.53,0.98,6.6031280466,0.0,0.0,0.0,6.53,0.98,6.6031280466,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 13:30:00,8.46,1.32,8.5623594879,0.0,0.0,0.0,8.46,1.32,8.5623594879,1.9548756799,0.5701720733,2.0363288332,0.0,0.0,0.0,1.9548756799,0.5701720733,2.0363288332,6.23,0.9,6.2946723505,0.0,0.0,0.0,6.23,0.9,6.2946723505,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 14:00:00,8.34,1.4100000000000001,8.4583509031,0.0,0.0,0.0,8.34,1.4100000000000001,8.4583509031,1.9285834812,0.5625035153,2.0089411262,0.0,0.0,0.0,1.9285834812,0.5625035153,2.0089411262,6.27,0.9,6.3342639667,0.0,0.0,0.0,6.27,0.9,6.3342639667,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 14:30:00,8.17,1.3599999999999999,8.2824211436,0.0,0.0,0.0,8.17,1.3599999999999999,8.2824211436,1.9009597372,0.55444659,1.9801663929000002,0.0,0.0,0.0,1.9009597372,0.55444659,1.9801663929000002,6.3,0.93,6.3682729213,0.0,0.0,0.0,6.3,0.93,6.3682729213,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 15:00:00,8.56,1.5899999999999999,8.7064171736,0.0,0.0,0.0,8.56,1.5899999999999999,8.7064171736,1.872760509,0.5462218151,1.9507921969000002,0.0,0.0,0.0,1.872760509,0.5462218151,1.9507921969000002,6.16,0.87,6.2211333373,0.0,0.0,0.0,6.16,0.87,6.2211333373,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 15:30:00,8.8,1.87,8.9964937615,0.0,0.0,0.0,8.8,1.87,8.9964937615,1.8694429527,0.5452541945,1.9473364091,0.0,0.0,0.0,1.8694429527,0.5452541945,1.9473364091,6.32,0.91,6.3851781494,0.0,0.0,0.0,6.32,0.91,6.3851781494,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 16:00:00,8.82,1.9100000000000001,9.0244390407,0.0,0.0,0.0,8.82,1.9100000000000001,9.0244390407,1.9807550131,0.5777202121,2.063286472,0.0,0.0,0.0,1.9807550131,0.5777202121,2.063286472,6.58,0.99,6.6540589117,0.0,0.0,0.0,6.58,0.99,6.6540589117,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 16:30:00,8.76,1.87,8.9573712662,0.0,0.0,0.0,8.76,1.87,8.9573712662,2.1420053406,0.6247515577,2.2312555631,0.0,0.0,0.0,2.1420053406,0.6247515577,2.2312555631,6.7,0.91,6.7615161022,0.0,0.0,0.0,6.7,0.91,6.7615161022,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 17:00:00,8.62,1.75,8.7958456103,0.0,0.0,0.0,8.62,1.75,8.7958456103,2.2695197524,0.6619432611,2.3640830755,0.0,0.0,0.0,2.2695197524,0.6619432611,2.3640830755,7.0,0.93,7.0615083375,0.0,0.0,0.0,7.0,0.93,7.0615083375,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 17:30:00,8.66,1.6800000000000002,8.8214511278,0.0,0.0,0.0,8.66,1.6800000000000002,8.8214511278,2.2655241191,0.6607778681,2.3599209574,0.0,0.0,0.0,2.2655241191,0.6607778681,2.3599209574,6.67,0.85,6.723942296,0.0,0.0,0.0,6.67,0.85,6.723942296,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 18:00:00,7.77,1.18,7.8590902781,0.0,0.0,0.0,7.77,1.18,7.8590902781,2.2715175691000002,0.6625259577,2.3661641345,0.0,0.0,0.0,2.2715175691000002,0.6625259577,2.3661641345,6.37,0.73,6.4116924443,0.0,0.0,0.0,6.37,0.73,6.4116924443,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 18:30:00,7.22,0.99,7.28755789,0.0,0.0,0.0,7.22,0.99,7.28755789,2.1320949061,0.6218610143000001,2.2209321939,0.0,0.0,0.0,2.1320949061,0.6218610143000001,2.2209321939,6.06,0.64,6.0937016665,0.0,0.0,0.0,6.06,0.64,6.0937016665,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 19:00:00,6.99,0.9400000000000001,7.0529213805,0.0,0.0,0.0,6.99,0.9400000000000001,7.0529213805,2.1026319737,0.613267659,2.1902416392,0.0,0.0,0.0,2.1026319737,0.613267659,2.1902416392,5.73,0.59,5.7602951313,0.0,0.0,0.0,5.73,0.59,5.7602951313,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 19:30:00,7.27,1.34,7.3924623773,0.0,0.0,0.0,7.27,1.34,7.3924623773,2.0297817504,0.5920196772,2.11435599,0.0,0.0,0.0,2.0297817504,0.5920196772,2.11435599,5.63,0.61,5.6629497614,0.0,0.0,0.0,5.63,0.61,5.6629497614,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 20:00:00,7.27,1.38,7.3998175653,0.0,0.0,0.0,7.27,1.38,7.3998175653,1.9117943386,0.5576066821,1.991452436,0.0,0.0,0.0,1.9117943386,0.5576066821,1.991452436,5.44,0.61,5.4740935323,0.0,0.0,0.0,5.44,0.61,5.4740935323,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 20:30:00,6.43,0.77,6.4759400862,0.0,0.0,0.0,6.43,0.77,6.4759400862,1.9637964343,0.57277396,2.0456212858,0.0,0.0,0.0,1.9637964343,0.57277396,2.0456212858,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 21:00:00,5.91,0.39,5.9228540418,0.0,0.0,0.0,5.91,0.39,5.9228540418,1.8877322453,0.5505885716,1.9663877556,0.0,0.0,0.0,1.8877322453,0.5505885716,1.9663877556,4.95,0.5700000000000001,4.982710106,0.0,0.0,0.0,4.95,0.5700000000000001,4.982710106,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 21:30:00,6.0,0.43,6.0153885993,0.0,0.0,0.0,6.0,0.43,6.0153885993,1.7959163152,0.5238089253,1.8707461616,0.0,0.0,0.0,1.7959163152,0.5238089253,1.8707461616,4.67,0.49,4.6956362721,0.0,0.0,0.0,4.67,0.49,4.6956362721,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 22:00:00,5.88,0.92,5.9515376164,0.0,0.0,0.0,5.88,0.92,5.9515376164,1.6770406522,0.4891368569,1.7469173461,0.0,0.0,0.0,1.6770406522,0.4891368569,1.7469173461,4.42,0.47000000000000003,4.4449184469,0.0,0.0,0.0,4.42,0.47000000000000003,4.4449184469,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 22:30:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,1.4858458544,0.43337170750000004,1.5477560983,0.0,0.0,0.0,1.4858458544,0.43337170750000004,1.5477560983,4.16,0.4,4.1791865237,0.0,0.0,0.0,4.16,0.4,4.1791865237,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 23:00:00,4.58,0.65,4.6258945081,0.0,0.0,0.0,4.58,0.65,4.6258945081,1.3710559468999999,0.39989131780000003,1.4281832780000001,0.0,0.0,0.0,1.3710559468999999,0.39989131780000003,1.4281832780000001,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 23:30:00,4.68,0.72,4.7350607177,0.0,0.0,0.0,4.68,0.72,4.7350607177,1.2469395693,0.3636907077,1.2988953847,0.0,0.0,0.0,1.2469395693,0.3636907077,1.2988953847,3.63,0.4,3.6519720700000002,0.0,0.0,0.0,3.63,0.4,3.6519720700000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 00:00:00,5.18,1.02,5.2794696703,0.0,0.0,0.0,5.18,1.02,5.2794696703,1.1972292677,0.3491918698,1.2471138205,0.0,0.0,0.0,1.1972292677,0.3491918698,1.2471138205,3.63,0.4,3.6519720700000002,0.0,0.0,0.0,3.63,0.4,3.6519720700000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 00:30:00,5.39,1.12,5.5051339675,0.0,0.0,0.0,5.39,1.12,5.5051339675,1.1450544103,0.333974203,1.1927650107,0.0,0.0,0.0,1.1450544103,0.333974203,1.1927650107,3.71,0.4,3.7315010385000003,0.0,0.0,0.0,3.71,0.4,3.7315010385000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 01:00:00,5.57,1.12,5.6814874813,0.0,0.0,0.0,5.57,1.12,5.6814874813,1.255230467,0.36610888620000004,1.3075317364,0.0,0.0,0.0,1.255230467,0.36610888620000004,1.3075317364,3.8,0.38,3.818952736,0.0,0.0,0.0,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 01:30:00,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,1.2563373721,0.3664317335,1.3086847626,0.0,0.0,0.0,1.2563373721,0.3664317335,1.3086847626,3.75,0.38,3.76920416,0.0,0.0,0.0,3.75,0.38,3.76920416,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 02:00:00,4.34,0.23,4.3460901969,0.0,0.0,0.0,4.34,0.23,4.3460901969,1.2640857084000001,0.3686916649,1.3167559462,0.0,0.0,0.0,1.2640857084000001,0.3686916649,1.3167559462,3.71,0.38,3.729410141,0.0,0.0,0.0,3.71,0.38,3.729410141,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 02:30:00,4.27,0.23,4.2761898929,0.0,0.0,0.0,4.27,0.23,4.2761898929,1.2095066535,0.3527727739,1.2599027641,0.0,0.0,0.0,1.2095066535,0.3527727739,1.2599027641,3.69,0.4,3.7116168983,0.0,0.0,0.0,3.69,0.4,3.7116168983,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 03:00:00,4.65,0.77,4.7133215464,0.0,0.0,0.0,4.65,0.77,4.7133215464,1.1207886279000001,0.32689668310000003,1.167488154,0.0,0.0,0.0,1.1207886279000001,0.32689668310000003,1.167488154,3.63,0.38,3.6498356127,0.0,0.0,0.0,3.63,0.38,3.6498356127,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 03:30:00,5.21,0.9400000000000001,5.2941193791,0.0,0.0,0.0,5.21,0.9400000000000001,5.2941193791,1.0795093954,0.314856907,1.1244889535,0.0,0.0,0.0,1.0795093954,0.314856907,1.1244889535,3.43,0.36,3.4488403848,0.0,0.0,0.0,3.43,0.36,3.4488403848,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 04:00:00,4.82,1.0,4.9226415673,0.0,0.0,0.0,4.82,1.0,4.9226415673,1.0417977995,0.3038576915,1.0852060412,0.0,0.0,0.0,1.0417977995,0.3038576915,1.0852060412,3.43,0.4,3.4532448509,0.0,0.0,0.0,3.43,0.4,3.4532448509,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 04:30:00,4.62,0.9500000000000001,4.7166619552,0.0,0.0,0.0,4.62,0.9500000000000001,4.7166619552,1.0427116572,0.3041242334,1.0861579763,0.0,0.0,0.0,1.0427116572,0.3041242334,1.0861579763,3.35,0.37,3.3703708995,0.0,0.0,0.0,3.35,0.37,3.3703708995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 05:00:00,4.29,0.72,4.35,0.0,0.0,0.0,4.29,0.72,4.35,1.0408839418,0.3035911497,1.0842541061,0.0,0.0,0.0,1.0408839418,0.3035911497,1.0842541061,3.41,0.37,3.4300145772,0.0,0.0,0.0,3.41,0.37,3.4300145772,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 05:30:00,4.61,0.92,4.7009041683,0.0,0.0,0.0,4.61,0.92,4.7009041683,1.1214111684999999,0.3270782575,1.1681366338,0.0,0.0,0.0,1.1214111684999999,0.3270782575,1.1681366338,3.61,0.42,3.6343500107,0.0,0.0,0.0,3.61,0.42,3.6343500107,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 06:00:00,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,4.63,0.6900000000000001,4.6811323416,1.1537433747999999,0.3365084843,1.2018160154,0.0,0.0,0.0,1.1537433747999999,0.3365084843,1.2018160154,3.83,0.44,3.8551913052,0.0,0.0,0.0,3.83,0.44,3.8551913052,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 06:30:00,5.53,0.99,5.6179177637,0.0,0.0,0.0,5.53,0.99,5.6179177637,1.3332480767,0.3888640224,1.3888000799,0.0,0.0,0.0,1.3332480767,0.3888640224,1.3888000799,4.59,0.5700000000000001,4.6252567496,0.0,0.0,0.0,4.59,0.5700000000000001,4.6252567496,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 07:00:00,6.35,1.15,6.4532937327,0.0,0.0,0.0,6.35,1.15,6.4532937327,1.5897612541,0.4636803658,1.6560013063999999,0.0,0.0,0.0,1.5897612541,0.4636803658,1.6560013063999999,4.99,0.62,5.0283695171,0.0,0.0,0.0,4.99,0.62,5.0283695171,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 07:30:00,7.73,1.6099999999999999,7.8958850042,0.0,0.0,0.0,7.73,1.6099999999999999,7.8958850042,1.8722295869,0.5460669629,1.9502391531,0.0,0.0,0.0,1.8722295869,0.5460669629,1.9502391531,5.72,0.75,5.7689600449,0.0,0.0,0.0,5.72,0.75,5.7689600449,0.0,0.0,0.0,0.0,0.0,0.0
