Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-15 08:00:00,7.93,1.44,8.0596836166,0.0,0.0,0.0,7.93,1.44,8.0596836166,2.0742682976,0.6049949201,2.1606961433,0.0,0.0,0.0,2.0742682976,0.6049949201,2.1606961433,5.94,0.8,5.9936299519,0.0,0.0,0.0,5.94,0.8,5.9936299519,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 08:30:00,8.21,1.15,8.2901507827,0.0,0.0,0.0,8.21,1.15,8.2901507827,2.1793531226,0.6356446608,2.2701595027,0.0,0.0,0.0,2.1793531226,0.6356446608,2.2701595027,6.38,0.88,6.4404037141,0.0,0.0,0.0,6.38,0.88,6.4404037141,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 09:00:00,8.18,1.24,8.2734515167,0.0,0.0,0.0,8.18,1.24,8.2734515167,1.9844606596,0.5788010257,2.0671465204,0.0,0.0,0.0,1.9844606596,0.5788010257,2.0671465204,6.21,0.88,6.2720411351,0.0,0.0,0.0,6.21,0.88,6.2720411351,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 09:30:00,8.06,1.24,8.1548267915,0.0,0.0,0.0,8.06,1.24,8.1548267915,2.0186240731,0.5887653547,2.1027334095,0.0,0.0,0.0,2.0186240731,0.5887653547,2.1027334095,6.52,0.89,6.5804635095,0.0,0.0,0.0,6.52,0.89,6.5804635095,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 10:00:00,8.06,1.24,8.1548267915,0.0,0.0,0.0,8.06,1.24,8.1548267915,2.0962953281,0.6114194707,2.1836409668,0.0,0.0,0.0,2.0962953281,0.6114194707,2.1836409668,6.3,0.89,6.3625545184,0.0,0.0,0.0,6.3,0.89,6.3625545184,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 10:30:00,8.1,1.24,8.1943639167,0.0,0.0,0.0,8.1,1.24,8.1943639167,2.067349683,0.6029769909,2.1534892531,0.0,0.0,0.0,2.067349683,0.6029769909,2.1534892531,6.47,0.89,6.5309264274,0.0,0.0,0.0,6.47,0.89,6.5309264274,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 11:00:00,8.61,1.44,8.7295876191,0.0,0.0,0.0,8.61,1.44,8.7295876191,2.0069619117,0.5853638909000001,2.0905853247,0.0,0.0,0.0,2.0069619117,0.5853638909000001,2.0905853247,6.32,0.9500000000000001,6.3910014865,0.0,0.0,0.0,6.32,0.9500000000000001,6.3910014865,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 11:30:00,8.59,1.49,8.7182681767,0.0,0.0,0.0,8.59,1.49,8.7182681767,1.7821030298,0.5197800504,1.8563573227,0.0,0.0,0.0,1.7821030298,0.5197800504,1.8563573227,6.13288,0.97084,6.209246927,0.00288,0.00084,0.003,6.13,0.97,6.2062710221,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 12:00:00,8.43,1.4,8.5454607834,0.0,0.0,0.0,8.43,1.4,8.5454607834,1.8826719411,0.5491126495,1.9611166053,0.0,0.0,0.0,1.8826719411,0.5491126495,1.9611166053,6.00192,0.9705600000000001,6.0798873674,0.0019200000000000003,0.0005600000000000001,0.002,6.0,0.97,6.0779025988,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 12:30:00,8.38,1.35,8.4880445333,0.0,0.0,0.0,8.38,1.35,8.4880445333,1.9946221721000001,0.5817648002,2.0777314293,0.0,0.0,0.0,1.9946221721000001,0.5817648002,2.0777314293,6.21288,0.9408400000000001,6.2837136949,0.00288,0.00084,0.003,6.21,0.9400000000000001,6.2807404022,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 13:00:00,8.46,1.32,8.5623594879,0.0,0.0,0.0,8.46,1.32,8.5623594879,2.0052412786,0.5848620396,2.0887929986,0.0,0.0,0.0,2.0052412786,0.5848620396,2.0887929986,6.21096,0.9002800000000001,6.2758687207,0.0009600000000000001,0.00028000000000000003,0.001,6.21,0.9,6.2748784849,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 13:30:00,7.79,1.18,7.8788641313,0.0,0.0,0.0,7.79,1.18,7.8788641313,1.8443574253000001,0.5379375824,1.9212056514,0.0,0.0,0.0,1.8443574253000001,0.5379375824,1.9212056514,6.03384,0.8511200000000001,6.0935728764,0.0038400000000000005,0.0011200000000000001,0.004,6.03,0.85,6.0896141093,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 14:00:00,7.79,1.21,7.8834129665,0.0,0.0,0.0,7.79,1.21,7.8834129665,1.7993883426,0.5248215999,1.8743628569,0.0,0.0,0.0,1.7993883426,0.5248215999,1.8743628569,5.86096,0.9102800000000001,5.9312276807,0.0009600000000000001,0.00028000000000000003,0.001,5.86,0.91,5.9302360830000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 14:30:00,8.13,1.21,8.219549866,0.0,0.0,0.0,8.13,1.21,8.219549866,1.8808774811000002,0.5485892653000001,1.9592473761,0.0,0.0,0.0,1.8808774811000002,0.5485892653000001,1.9592473761,6.07,0.91,6.137833494,0.0,0.0,0.0,6.07,0.91,6.137833494,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 15:00:00,8.23,1.25,8.3243858632,0.0,0.0,0.0,8.23,1.25,8.3243858632,1.8649664466,0.5439485469,1.9426733819000002,0.0,0.0,0.0,1.8649664466,0.5439485469,1.9426733819000002,6.03,0.91,6.0982784456,0.0,0.0,0.0,6.03,0.91,6.0982784456,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 15:30:00,8.2,1.25,8.2947272408,0.0,0.0,0.0,8.2,1.25,8.2947272408,1.8319548330000002,0.5343201596,1.9082862844,0.0,0.0,0.0,1.8319548330000002,0.5343201596,1.9082862844,6.0,0.88,6.0641899706,0.0,0.0,0.0,6.0,0.88,6.0641899706,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 16:00:00,8.28,1.2,8.3665046465,0.0,0.0,0.0,8.28,1.2,8.3665046465,1.9310149479,0.5632126931,2.0114739041,0.0,0.0,0.0,1.9310149479,0.5632126931,2.0114739041,6.14,0.86,6.1999354835,0.0,0.0,0.0,6.14,0.86,6.1999354835,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 16:30:00,7.77,1.04,7.8392920599,0.0,0.0,0.0,7.77,1.04,7.8392920599,2.0326463685,0.5928551908,2.1173399671,0.0,0.0,0.0,2.0326463685,0.5928551908,2.1173399671,6.1,0.73,6.1435250467,0.0,0.0,0.0,6.1,0.73,6.1435250467,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 17:00:00,8.03,0.97,8.0883743731,0.0,0.0,0.0,8.03,0.97,8.0883743731,2.1764499283,0.6347978958,2.267135342,0.0,0.0,0.0,2.1764499283,0.6347978958,2.267135342,6.36,0.6900000000000001,6.3973197513,0.0,0.0,0.0,6.36,0.6900000000000001,6.3973197513,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 17:30:00,7.82,0.84,7.8649856961,0.0,0.0,0.0,7.82,0.84,7.8649856961,2.2026681338,0.6424448724,2.2944459727,0.0,0.0,0.0,2.2026681338,0.6424448724,2.2944459727,6.07,0.6900000000000001,6.1090915855,0.0,0.0,0.0,6.07,0.6900000000000001,6.1090915855,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 18:00:00,7.53,0.72,7.5643439901,0.0,0.0,0.0,7.53,0.72,7.5643439901,2.2402417198,0.653403835,2.3335851248,0.0,0.0,0.0,2.2402417198,0.653403835,2.3335851248,6.07,0.63,6.1026060007,0.0,0.0,0.0,6.07,0.63,6.1026060007,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 18:30:00,7.41,0.92,7.4668935977,0.0,0.0,0.0,7.41,0.92,7.4668935977,2.2003361006,0.6417646960000001,2.2920167715,0.0,0.0,0.0,2.2003361006,0.6417646960000001,2.2920167715,5.59,0.52,5.6141339492,0.0,0.0,0.0,5.59,0.52,5.6141339492,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 19:00:00,7.55,1.21,7.6463455323,0.0,0.0,0.0,7.55,1.21,7.6463455323,2.0999702134,0.6124913122,2.1874689723,0.0,0.0,0.0,2.0999702134,0.6124913122,2.1874689723,5.59,0.54,5.6160217236,0.0,0.0,0.0,5.59,0.54,5.6160217236,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 19:30:00,7.8100000000000005,1.3,7.9174553993,0.0,0.0,0.0,7.8100000000000005,1.3,7.9174553993,2.0346293865,0.5934335711000001,2.1194056109,0.0,0.0,0.0,2.0346293865,0.5934335711000001,2.1194056109,5.35,0.54,5.3771832775,0.0,0.0,0.0,5.35,0.54,5.3771832775,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 20:00:00,7.77,1.37,7.8898542445,0.0,0.0,0.0,7.77,1.37,7.8898542445,2.0104301149,0.5863754502,2.0941980363,0.0,0.0,0.0,2.0104301149,0.5863754502,2.0941980363,5.14,0.51,5.1652395879,0.0,0.0,0.0,5.14,0.51,5.1652395879,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 20:30:00,7.53,1.43,7.6645808757000005,0.0,0.0,0.0,7.53,1.43,7.6645808757000005,1.9325074492,0.5636480060000001,2.0130285929,0.0,0.0,0.0,1.9325074492,0.5636480060000001,2.0130285929,4.98,0.55,5.0102794333,0.0,0.0,0.0,4.98,0.55,5.0102794333,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 21:00:00,6.76,1.26,6.8764234890000004,0.0,0.0,0.0,6.76,1.26,6.8764234890000004,1.9655326975,0.5732803701,2.0474298932,0.0,0.0,0.0,1.9655326975,0.5732803701,2.0474298932,4.72,0.47000000000000003,4.7433427032,0.0,0.0,0.0,4.72,0.47000000000000003,4.7433427032,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 21:30:00,6.52,1.21,6.6313271673,0.0,0.0,0.0,6.52,1.21,6.6313271673,1.7589343423,0.5130225165,1.8322232732,0.0,0.0,0.0,1.7589343423,0.5130225165,1.8322232732,4.48,0.43,4.5005888504,0.0,0.0,0.0,4.48,0.43,4.5005888504,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 22:00:00,5.26,0.30000000000000004,5.2685481871,0.0,0.0,0.0,5.26,0.30000000000000004,5.2685481871,1.6184140856,0.4720374416,1.6858480059,0.0,0.0,0.0,1.6184140856,0.4720374416,1.6858480059,4.01,0.34,4.0243881523,0.0,0.0,0.0,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 22:30:00,5.08,0.28,5.0877106836,0.0,0.0,0.0,5.08,0.28,5.0877106836,1.5200466802,0.4433469484,1.5833819586,0.0,0.0,0.0,1.5200466802,0.4433469484,1.5833819586,3.84,0.27,3.8494804844,0.0,0.0,0.0,3.84,0.27,3.8494804844,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 23:00:00,5.12,0.59,5.153882032,0.0,0.0,0.0,5.12,0.59,5.153882032,1.3184444463,0.3845462968,1.3733796316,0.0,0.0,0.0,1.3184444463,0.3845462968,1.3733796316,3.54,0.31,3.5535475233,0.0,0.0,0.0,3.54,0.31,3.5535475233,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 23:30:00,4.92,0.76,4.9783531414,0.0,0.0,0.0,4.92,0.76,4.9783531414,1.2027396834,0.3507990743,1.2528538369,0.0,0.0,0.0,1.2027396834,0.3507990743,1.2528538369,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 00:00:00,4.96,0.81,5.0257039308,0.0,0.0,0.0,4.96,0.81,5.0257039308,1.1510317315,0.33571758830000004,1.1989913869,0.0,0.0,0.0,1.1510317315,0.33571758830000004,1.1989913869,3.39,0.24,3.3984849566,0.0,0.0,0.0,3.39,0.24,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 00:30:00,5.43,1.02,5.5249705882,0.0,0.0,0.0,5.43,1.02,5.5249705882,1.0824508333,0.31571482640000004,1.1275529514,0.0,0.0,0.0,1.0824508333,0.31571482640000004,1.1275529514,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 01:00:00,5.09,0.97,5.1816020689,0.0,0.0,0.0,5.09,0.97,5.1816020689,1.1908891304,0.347342663,1.2405095108,0.0,0.0,0.0,1.1908891304,0.347342663,1.2405095108,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 01:30:00,4.96,0.92,5.0446010744,0.0,0.0,0.0,4.96,0.92,5.0446010744,1.2258154222,0.3575294981,1.2768910648,0.0,0.0,0.0,1.2258154222,0.3575294981,1.2768910648,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 02:00:00,5.34,1.04,5.4403308723,0.0,0.0,0.0,5.34,1.04,5.4403308723,1.2086566461000001,0.35252485510000003,1.2590173397,0.0,0.0,0.0,1.2086566461000001,0.35252485510000003,1.2590173397,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 02:30:00,4.82,0.9,4.9033050078,0.0,0.0,0.0,4.82,0.9,4.9033050078,1.164935804,0.33977294280000003,1.2134747958,0.0,0.0,0.0,1.164935804,0.33977294280000003,1.2134747958,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 03:00:00,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,1.1305514084000001,0.3297441608,1.1776577171,0.0,0.0,0.0,1.1305514084000001,0.3297441608,1.1776577171,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 03:30:00,4.43,0.26,4.4376232377000004,0.0,0.0,0.0,4.43,0.26,4.4376232377000004,1.0952232254,0.3194401074,1.1408575264,0.0,0.0,0.0,1.0952232254,0.3194401074,1.1408575264,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 04:00:00,4.3,0.33,4.3126442005,0.0,0.0,0.0,4.3,0.33,4.3126442005,1.0122271196,0.2952329099,1.0544032496,0.0,0.0,0.0,1.0122271196,0.2952329099,1.0544032496,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 04:30:00,4.47,0.29,4.4793972809,0.0,0.0,0.0,4.47,0.29,4.4793972809,1.0122271196,0.2952329099,1.0544032496,0.0,0.0,0.0,1.0122271196,0.2952329099,1.0544032496,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 05:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.9836883540000001,0.2869091033,1.0246753688,0.0,0.0,0.0,0.9836883540000001,0.2869091033,1.0246753688,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 05:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.0431027405,0.3042382993,1.0865653547,0.0,0.0,0.0,1.0431027405,0.3042382993,1.0865653547,3.47,0.29,3.4820970693,0.0,0.0,0.0,3.47,0.29,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 06:00:00,4.43,0.23,4.4359666365,0.0,0.0,0.0,4.43,0.23,4.4359666365,1.1138701795000001,0.3248788024,1.160281437,0.0,0.0,0.0,1.1138701795000001,0.3248788024,1.160281437,3.88,0.37,3.8976018268,0.0,0.0,0.0,3.88,0.37,3.8976018268,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 06:30:00,5.3,0.4,5.3150729064,0.0,0.0,0.0,5.3,0.4,5.3150729064,1.2891559383,0.3760038153,1.3428707691000001,0.0,0.0,0.0,1.2891559383,0.3760038153,1.3428707691000001,4.54,0.5,4.5674500545,0.0,0.0,0.0,4.54,0.5,4.5674500545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 07:00:00,6.53,0.67,6.564282139,0.0,0.0,0.0,6.53,0.67,6.564282139,1.5136649737,0.4414856173,1.5767343476,0.0,0.0,0.0,1.5136649737,0.4414856173,1.5767343476,4.95,0.54,4.9793674297,0.0,0.0,0.0,4.95,0.54,4.9793674297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 07:30:00,7.63,0.9400000000000001,7.6876849571,0.0,0.0,0.0,7.63,0.9400000000000001,7.6876849571,1.7859599883000001,0.5209049966,1.8603749878,0.0,0.0,0.0,1.7859599883000001,0.5209049966,1.8603749878,5.49,0.65,5.5283451412,0.0,0.0,0.0,5.49,0.65,5.5283451412,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 08:00:00,7.77,1.03,7.8379716764000005,0.0,0.0,0.0,7.77,1.03,7.8379716764000005,2.0089653818,0.5859482364,2.0926722728,0.0,0.0,0.0,2.0089653818,0.5859482364,2.0926722728,6.0,0.75,6.0466933112,0.0,0.0,0.0,6.0,0.75,6.0466933112,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 08:30:00,7.89,1.13,7.9705081394,0.0,0.0,0.0,7.89,1.13,7.9705081394,1.9828278206,0.5783247810000001,2.0654456465,0.0,0.0,0.0,1.9828278206,0.5783247810000001,2.0654456465,6.28,0.77,6.3270293187,0.0,0.0,0.0,6.28,0.77,6.3270293187,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 09:00:00,8.26,1.21,8.3481554849,0.0,0.0,0.0,8.26,1.21,8.3481554849,1.9414168968,0.5662465949000001,2.0223092675,0.0,0.0,0.0,1.9414168968,0.5662465949000001,2.0223092675,6.28,0.8,6.3307503505,0.0,0.0,0.0,6.28,0.8,6.3307503505,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 09:30:00,8.6,1.29,8.6962118189,0.0,0.0,0.0,8.6,1.29,8.6962118189,1.9328719281,0.5637543124000001,2.0134082584,0.0,0.0,0.0,1.9328719281,0.5637543124000001,2.0134082584,6.54,0.8,6.5887479843,0.0,0.0,0.0,6.54,0.8,6.5887479843,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 10:00:00,8.84,1.73,9.0076911581,0.0,0.0,0.0,8.84,1.73,9.0076911581,1.9277449469,0.5622589428,2.008067653,0.0,0.0,0.0,1.9277449469,0.5622589428,2.008067653,6.23,0.8200000000000001,6.283732967,0.0,0.0,0.0,6.23,0.8200000000000001,6.283732967,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 10:30:00,8.93,1.8,9.1096048213,0.0,0.0,0.0,8.93,1.8,9.1096048213,1.9792014882000002,0.5772671007,2.0616682169,0.0,0.0,0.0,1.9792014882000002,0.5772671007,2.0616682169,6.29,0.79,6.3394163769,0.0,0.0,0.0,6.29,0.79,6.3394163769,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 11:00:00,8.7,1.8900000000000001,8.9029264852,0.0,0.0,0.0,8.7,1.8900000000000001,8.9029264852,1.9792014882000002,0.5772671007,2.0616682169,0.0,0.0,0.0,1.9792014882000002,0.5772671007,2.0616682169,6.41,0.86,6.4674338033,0.0,0.0,0.0,6.41,0.86,6.4674338033,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 11:30:00,8.57,1.96,8.7912740829,0.0,0.0,0.0,8.57,1.96,8.7912740829,1.9809545453,0.5777784091,2.0634943181,0.0,0.0,0.0,1.9809545453,0.5777784091,2.0634943181,6.19,0.86,6.2494559763,0.0,0.0,0.0,6.19,0.86,6.2494559763,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 12:00:00,9.33,2.08,9.5590428391,0.0,0.0,0.0,9.33,2.08,9.5590428391,1.9842701063,0.5787454477,2.0669480274,0.0,0.0,0.0,1.9842701063,0.5787454477,2.0669480274,6.14,0.81,6.1931978815,0.0,0.0,0.0,6.14,0.81,6.1931978815,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 12:30:00,9.54,2.2,9.7903830364,0.0,0.0,0.0,9.54,2.2,9.7903830364,1.9860276529,0.5792580654,2.0687788051,0.0,0.0,0.0,1.9860276529,0.5792580654,2.0687788051,6.24,0.81,6.2923525013,0.0,0.0,0.0,6.24,0.81,6.2923525013,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 13:00:00,9.54,2.1,9.7683980263,0.0,0.0,0.0,9.54,2.1,9.7683980263,1.9930578392,0.5813085364,2.0761019159,0.0,0.0,0.0,1.9930578392,0.5813085364,2.0761019159,6.53,0.86,6.5863874772,0.0,0.0,0.0,6.53,0.86,6.5863874772,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 13:30:00,8.79,1.74,8.9605635983,0.0,0.0,0.0,8.79,1.74,8.9605635983,1.9930578392,0.5813085364,2.0761019159,0.0,0.0,0.0,1.9930578392,0.5813085364,2.0761019159,6.66,0.84,6.7127639613,0.0,0.0,0.0,6.66,0.84,6.7127639613,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 14:00:00,8.41,1.4,8.5257316402,0.0,0.0,0.0,8.41,1.4,8.5257316402,1.9689949146,0.5742901834,2.0510363694000002,0.0,0.0,0.0,1.9689949146,0.5742901834,2.0510363694000002,6.43,0.84,6.4846356875,0.0,0.0,0.0,6.43,0.84,6.4846356875,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 14:30:00,8.18,1.34,8.2890288937,0.0,0.0,0.0,8.18,1.34,8.2890288937,1.9051499145,0.5556687251,1.984531161,0.0,0.0,0.0,1.9051499145,0.5556687251,1.984531161,6.5600000000000005,0.84,6.613561824,0.0,0.0,0.0,6.5600000000000005,0.84,6.613561824,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 15:00:00,8.34,1.34,8.4469639516,0.0,0.0,0.0,8.34,1.34,8.4469639516,1.9412409759,0.5661952846,2.0221260166,0.0,0.0,0.0,1.9412409759,0.5661952846,2.0221260166,6.41,0.88,6.4701236464,0.0,0.0,0.0,6.41,0.88,6.4701236464,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 15:30:00,8.51,1.34,8.614853452,0.0,0.0,0.0,8.51,1.34,8.614853452,1.993291292,0.5813766268,2.0763450958,0.0,0.0,0.0,1.993291292,0.5813766268,2.0763450958,6.61,0.88,6.6683206282,0.0,0.0,0.0,6.61,0.88,6.6683206282,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 16:00:00,8.69,1.31,8.7881852507,0.0,0.0,0.0,8.69,1.31,8.7881852507,2.090830306,0.6098255059000001,2.1779482354,0.0,0.0,0.0,2.090830306,0.6098255059000001,2.1779482354,6.69,0.93,6.7543319433,0.0,0.0,0.0,6.69,0.93,6.7543319433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 16:30:00,8.3,1.15,8.3792899461,0.0,0.0,0.0,8.3,1.15,8.3792899461,2.1966824988,0.6406990621,2.2882109362,0.0,0.0,0.0,2.1966824988,0.6406990621,2.2882109362,6.48,0.8200000000000001,6.5316766607,0.0,0.0,0.0,6.48,0.8200000000000001,6.5316766607,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 17:00:00,7.79,0.88,7.8395471808,0.0,0.0,0.0,7.79,0.88,7.8395471808,2.2778409125,0.6643702661,2.3727509505,0.0,0.0,0.0,2.2778409125,0.6643702661,2.3727509505,6.65,0.74,6.691046256,0.0,0.0,0.0,6.65,0.74,6.691046256,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 17:30:00,7.46,0.76,7.4986132051,0.0,0.0,0.0,7.46,0.76,7.4986132051,2.2558512943,0.6579566275000001,2.3498450982,0.0,0.0,0.0,2.2558512943,0.6579566275000001,2.3498450982,6.12,0.63,6.1523410179,0.0,0.0,0.0,6.12,0.63,6.1523410179,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 18:00:00,7.14,0.68,7.1723078573,0.0,0.0,0.0,7.14,0.68,7.1723078573,2.233524134,0.6514445391,2.3265876396,0.0,0.0,0.0,2.233524134,0.6514445391,2.3265876396,6.17,0.5700000000000001,6.1962730734,0.0,0.0,0.0,6.17,0.5700000000000001,6.1962730734,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 18:30:00,6.92,0.6000000000000001,6.9459628561999995,0.0,0.0,0.0,6.92,0.6000000000000001,6.9459628561999995,2.1265673639,0.6202488145,2.2151743374,0.0,0.0,0.0,2.1265673639,0.6202488145,2.2151743374,6.12,0.54,6.1437773397,0.0,0.0,0.0,6.12,0.54,6.1437773397,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 19:00:00,6.66,0.49,6.6780011980000005,0.0,0.0,0.0,6.66,0.49,6.6780011980000005,2.0612320241,0.6011926737000001,2.1471166918,0.0,0.0,0.0,2.0612320241,0.6011926737000001,2.1471166918,5.68,0.46,5.6985963184,0.0,0.0,0.0,5.68,0.46,5.6985963184,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 19:30:00,6.43,0.49,6.4486432682,0.0,0.0,0.0,6.43,0.49,6.4486432682,2.0089106768,0.5859322807,2.0926152883,0.0,0.0,0.0,2.0089106768,0.5859322807,2.0926152883,5.42,0.46,5.4394852698000005,0.0,0.0,0.0,5.42,0.46,5.4394852698000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 20:00:00,6.09,0.44,6.1058742208,0.0,0.0,0.0,6.09,0.44,6.1058742208,1.9065506309,0.5560772674000001,1.9859902406,0.0,0.0,0.0,1.9065506309,0.5560772674000001,1.9859902406,5.1,0.46,5.1207030767,0.0,0.0,0.0,5.1,0.46,5.1207030767,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 20:30:00,5.74,0.42,5.7553453415,0.0,0.0,0.0,5.74,0.42,5.7553453415,1.8248255456,0.5322407841,1.9008599434,0.0,0.0,0.0,1.8248255456,0.5322407841,1.9008599434,4.89,0.43,4.9088695236,0.0,0.0,0.0,4.89,0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 21:00:00,5.52,0.38,5.5330642505,0.0,0.0,0.0,5.52,0.38,5.5330642505,1.8232276248,0.5317747239,1.8991954426,0.0,0.0,0.0,1.8232276248,0.5317747239,1.8991954426,4.72,0.43,4.7395463918,0.0,0.0,0.0,4.72,0.43,4.7395463918,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 21:30:00,5.16,0.31,5.1693036281,0.0,0.0,0.0,5.16,0.31,5.1693036281,1.7053742321,0.4974008177,1.7764314918,0.0,0.0,0.0,1.7053742321,0.4974008177,1.7764314918,4.49,0.37,4.5052191956000005,0.0,0.0,0.0,4.49,0.37,4.5052191956000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 22:00:00,4.86,0.24,4.8659223175,0.0,0.0,0.0,4.86,0.24,4.8659223175,1.6158356300999999,0.47128539210000003,1.6831621147,0.0,0.0,0.0,1.6158356300999999,0.47128539210000003,1.6831621147,4.02,0.32,4.0327162062,0.0,0.0,0.0,4.02,0.32,4.0327162062,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 22:30:00,4.61,0.26,4.617326066,0.0,0.0,0.0,4.61,0.26,4.617326066,1.463367881,0.4268156319,1.5243415427,0.0,0.0,0.0,1.463367881,0.4268156319,1.5243415427,3.96,0.32,3.9729082547,0.0,0.0,0.0,3.96,0.32,3.9729082547,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 23:00:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.3407297048,0.3910461639,1.3965934425,0.0,0.0,0.0,1.3407297048,0.3910461639,1.3965934425,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 23:30:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,1.2619542051,0.3680699765,1.3145356303,0.0,0.0,0.0,1.2619542051,0.3680699765,1.3145356303,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 00:00:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,1.2043751828,0.351276095,1.2545574821,0.0,0.0,0.0,1.2043751828,0.351276095,1.2545574821,3.46,0.34,3.4766650687,0.0,0.0,0.0,3.46,0.34,3.4766650687,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 00:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0994925505,0.32068532720000004,1.1453047401,0.0,0.0,0.0,1.0994925505,0.32068532720000004,1.1453047401,3.25,0.26,3.260383413,0.0,0.0,0.0,3.25,0.26,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 01:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.1935405815,0.3481160029,1.243271439,0.0,0.0,0.0,1.1935405815,0.3481160029,1.243271439,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 01:30:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.2458374862000001,0.36336926680000003,1.2977473814,0.0,0.0,0.0,1.2458374862000001,0.36336926680000003,1.2977473814,3.35,0.27,3.3608629844,0.0,0.0,0.0,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 02:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1924945336000001,0.3478109056,1.2421818059,0.0,0.0,0.0,1.1924945336000001,0.3478109056,1.2421818059,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 02:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.1459752516,0.3342427817,1.1937242204,0.0,0.0,0.0,1.1459752516,0.3342427817,1.1937242204,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 03:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1044216623,0.3221229848,1.1504392315,0.0,0.0,0.0,1.1044216623,0.3221229848,1.1504392315,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 03:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1044216623,0.3221229848,1.1504392315,0.0,0.0,0.0,1.1044216623,0.3221229848,1.1504392315,3.07,0.25,3.0801623334,0.0,0.0,0.0,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 04:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.9818109218000001,0.2863615189,1.0227197102,0.0,0.0,0.0,0.9818109218000001,0.2863615189,1.0227197102,3.02,0.25,3.030330015,0.0,0.0,0.0,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 04:30:00,3.88,0.22,3.8862321083999998,0.0,0.0,0.0,3.88,0.22,3.8862321083999998,0.9800899561,0.2858595705,1.0209270376,0.0,0.0,0.0,0.9800899561,0.2858595705,1.0209270376,3.09,0.25,3.1000967727,0.0,0.0,0.0,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 05:00:00,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.9465304602000001,0.2760713842,0.9859692294000001,0.0,0.0,0.0,0.9465304602000001,0.2760713842,0.9859692294000001,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 05:30:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.0449424278,0.3047748748,1.0884816957,0.0,0.0,0.0,1.0449424278,0.3047748748,1.0884816957,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,3.2800000000000002,0.29,3.2927951652,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 06:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.0864983451,0.3168953506,1.1317691094,0.0,0.0,0.0,1.0864983451,0.3168953506,1.1317691094,3.59,0.35000000000000003,3.6070209315,0.0,0.0,0.0,3.59,0.35000000000000003,3.6070209315,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 06:30:00,4.99,0.33,5.000899919,0.0,0.0,0.0,4.99,0.33,5.000899919,1.2426642582,0.362443742,1.2944419357,0.0,0.0,0.0,1.2426642582,0.362443742,1.2944419357,4.19,0.46,4.2151749667,0.0,0.0,0.0,4.19,0.46,4.2151749667,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 07:00:00,5.78,0.47000000000000003,5.7990775128,0.0,0.0,0.0,5.78,0.47000000000000003,5.7990775128,1.5146499978999999,0.441772916,1.5777604145000002,0.0,0.0,0.0,1.5146499978999999,0.441772916,1.5777604145000002,4.75,0.52,4.778378386,0.0,0.0,0.0,4.75,0.52,4.778378386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 07:30:00,6.79,0.79,6.8358028058,0.0,0.0,0.0,6.79,0.79,6.8358028058,1.7314856879,0.505016659,1.8036309249,0.0,0.0,0.0,1.7314856879,0.505016659,1.8036309249,5.29,0.6000000000000001,5.3239177304,0.0,0.0,0.0,5.29,0.6000000000000001,5.3239177304,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 08:00:00,7.17,0.91,7.2275168627,0.0,0.0,0.0,7.17,0.91,7.2275168627,2.0158530689,0.5879571451,2.0998469468,0.0,0.0,0.0,2.0158530689,0.5879571451,2.0998469468,5.57,0.6900000000000001,5.6125751665,0.0,0.0,0.0,5.57,0.6900000000000001,5.6125751665,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 08:30:00,7.59,1.06,7.663661005,0.0,0.0,0.0,7.59,1.06,7.663661005,1.9550768749,0.5702307552,2.0365384113,0.0,0.0,0.0,1.9550768749,0.5702307552,2.0365384113,5.84,0.75,5.8879622960999995,0.0,0.0,0.0,5.84,0.75,5.8879622960999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 09:00:00,7.59,1.12,7.6721900394,0.0,0.0,0.0,7.59,1.12,7.6721900394,1.9550768749,0.5702307552,2.0365384113,0.0,0.0,0.0,1.9550768749,0.5702307552,2.0365384113,5.93,0.73,5.9747635936000005,0.0,0.0,0.0,5.93,0.73,5.9747635936000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 09:30:00,7.77,1.09,7.8460818247,0.0,0.0,0.0,7.77,1.09,7.8460818247,1.9499319357,0.5687301479,2.0311790997,0.0,0.0,0.0,1.9499319357,0.5687301479,2.0311790997,6.26,0.8300000000000001,6.3147842402,0.0,0.0,0.0,6.26,0.8300000000000001,6.3147842402,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 10:00:00,7.75,1.05,7.8208055851000005,0.0,0.0,0.0,7.75,1.05,7.8208055851000005,1.9828278206,0.5783247810000001,2.0654456465,0.0,0.0,0.0,1.9828278206,0.5783247810000001,2.0654456465,6.09,0.8300000000000001,6.1462996998,0.0,0.0,0.0,6.09,0.8300000000000001,6.1462996998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 10:30:00,7.75,1.02,7.8168343976,0.0,0.0,0.0,7.75,1.02,7.8168343976,1.9845717325,0.578833422,2.0672622214,0.0,0.0,0.0,1.9845717325,0.578833422,2.0672622214,6.17,0.87,6.231035227,0.0,0.0,0.0,6.17,0.87,6.231035227,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 11:00:00,7.9,1.1,7.976214641,0.0,0.0,0.0,7.9,1.1,7.976214641,1.9378322999000002,0.5652010875,2.0185753124,0.0,0.0,0.0,1.9378322999000002,0.5652010875,2.0185753124,6.13,0.87,6.1914295603,0.0,0.0,0.0,6.13,0.87,6.1914295603,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 11:30:00,7.94,1.13,8.0200062344,0.0,0.0,0.0,7.94,1.13,8.0200062344,1.9638313525000002,0.5727841445,2.0456576588,0.0,0.0,0.0,1.9638313525000002,0.5727841445,2.0456576588,6.07,0.8200000000000001,6.1251367332,0.0,0.0,0.0,6.07,0.8200000000000001,6.1251367332,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 12:00:00,7.92,1.18,8.0074215575,0.0,0.0,0.0,7.92,1.18,8.0074215575,1.9914183492,0.5808303519,2.0743941138,0.0,0.0,0.0,1.9914183492,0.5808303519,2.0743941138,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 12:30:00,7.76,1.18,7.8492037813,0.0,0.0,0.0,7.76,1.18,7.8492037813,1.9324738613,0.5636382095,2.0129936055,0.0,0.0,0.0,1.9324738613,0.5636382095,2.0129936055,5.9548000000000005,0.9214,6.0256635319,0.0048000000000000004,0.0014,0.005,5.95,0.92,6.0207059387,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 13:00:00,7.53,1.04,7.601480119,0.0,0.0,0.0,7.53,1.04,7.601480119,1.8888296727,0.5509086545,1.9675309091000002,0.0,0.0,0.0,1.8888296727,0.5509086545,1.9675309091000002,6.07384,0.8811200000000001,6.1374184149,0.0038400000000000005,0.0011200000000000001,0.004,6.07,0.88,6.1334574263,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 13:30:00,7.34,0.9400000000000001,7.3999459457,0.0,0.0,0.0,7.34,0.9400000000000001,7.3999459457,1.7771340116,0.5183307534,1.8511812621,0.0,0.0,0.0,1.7771340116,0.5183307534,1.8511812621,5.85192,0.8405600000000001,5.9119801082,0.0019200000000000003,0.0005600000000000001,0.002,5.85,0.84,5.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 14:00:00,7.59,0.98,7.6530059454,0.0,0.0,0.0,7.59,0.98,7.6530059454,1.7802600169,0.5192425049,1.8544375176,0.0,0.0,0.0,1.7802600169,0.5192425049,1.8544375176,5.9,0.77,5.9500336134000005,0.0,0.0,0.0,5.9,0.77,5.9500336134000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 14:30:00,7.43,0.9500000000000001,7.4904873006,0.0,0.0,0.0,7.43,0.9500000000000001,7.4904873006,1.6881780438,0.4923852628,1.7585187956000001,0.0,0.0,0.0,1.6881780438,0.4923852628,1.7585187956000001,5.69288,0.71084,5.7370877804,0.00288,0.00084,0.003,5.69,0.71,5.7341259142,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 15:00:00,7.28,0.92,7.3379016074,0.0,0.0,0.0,7.28,0.92,7.3379016074,1.7600819853,0.5133572457,1.8334187347,0.0,0.0,0.0,1.7600819853,0.5133572457,1.8334187347,5.79,0.71,5.8333695237,0.0,0.0,0.0,5.79,0.71,5.8333695237,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 15:30:00,6.99,0.79,7.034500693,0.0,0.0,0.0,6.99,0.79,7.034500693,1.7202260828,0.5017326075,1.7919021696000001,0.0,0.0,0.0,1.7202260828,0.5017326075,1.7919021696000001,5.67096,0.71028,5.7152677103,0.0009600000000000001,0.00028000000000000003,0.001,5.67,0.71,5.7142803571,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 16:00:00,6.88,0.65,6.910636729,0.0,0.0,0.0,6.88,0.65,6.910636729,1.7779773680000002,0.5185767323,1.8520597583,0.0,0.0,0.0,1.7779773680000002,0.5185767323,1.8520597583,5.74,0.67,5.7789704966,0.0,0.0,0.0,5.74,0.67,5.7789704966,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 16:30:00,6.96,0.59,6.9849624194,0.0,0.0,0.0,6.96,0.59,6.9849624194,1.9085684009000001,0.5566657836000001,1.9880920842,0.0,0.0,0.0,1.9085684009000001,0.5566657836000001,1.9880920842,5.8100000000000005,0.65,5.8462466592,0.0,0.0,0.0,5.8100000000000005,0.65,5.8462466592,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 17:00:00,7.04,0.5,7.0577333472,0.0,0.0,0.0,7.04,0.5,7.0577333472,2.106442042,0.6143789289,2.1942104605,0.0,0.0,0.0,2.106442042,0.6143789289,2.1942104605,6.08,0.62,6.1115300866,0.0,0.0,0.0,6.08,0.62,6.1115300866,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 17:30:00,7.04,0.42,7.0525172811,0.0,0.0,0.0,7.04,0.42,7.0525172811,2.1218106813,0.6188614487,2.2102194597,0.0,0.0,0.0,2.1218106813,0.6188614487,2.2102194597,5.87,0.56,5.8966515922,0.0,0.0,0.0,5.87,0.56,5.8966515922,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 18:00:00,6.85,0.42,6.8628638337000005,0.0,0.0,0.0,6.85,0.42,6.8628638337000005,2.1917354291,0.6392561668,2.2830577387,0.0,0.0,0.0,2.1917354291,0.6392561668,2.2830577387,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,5.82,0.47000000000000003,5.8389468228,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 18:30:00,6.51,0.36,6.5199463188,0.0,0.0,0.0,6.51,0.36,6.5199463188,2.1174801663,0.6175983818,2.2057085065,0.0,0.0,0.0,2.1174801663,0.6175983818,2.2057085065,5.47,0.44,5.4876679929,0.0,0.0,0.0,5.47,0.44,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 19:00:00,6.2,0.28,6.2063193601,0.0,0.0,0.0,6.2,0.28,6.2063193601,2.1387975271,0.6238159454000001,2.2279140907,0.0,0.0,0.0,2.1387975271,0.6238159454000001,2.2279140907,5.25,0.42,5.2667732057,0.0,0.0,0.0,5.25,0.42,5.2667732057,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 19:30:00,5.9,0.22,5.9041002702,0.0,0.0,0.0,5.9,0.22,5.9041002702,2.0713838926,0.6041536353,2.1576915548,0.0,0.0,0.0,2.0713838926,0.6041536353,2.1576915548,5.1,0.39,5.1148900281,0.0,0.0,0.0,5.1,0.39,5.1148900281,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 20:00:00,5.71,0.22,5.7142366069,0.0,0.0,0.0,5.71,0.22,5.7142366069,1.8997266279,0.5540869331,1.9788819041,0.0,0.0,0.0,1.8997266279,0.5540869331,1.9788819041,4.94,0.39,4.9553708237,0.0,0.0,0.0,4.94,0.39,4.9553708237,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 20:30:00,5.5,0.22,5.5043982414,0.0,0.0,0.0,5.5,0.22,5.5043982414,1.8580990453,0.5419455549000001,1.9355198389,0.0,0.0,0.0,1.8580990453,0.5419455549000001,1.9355198389,4.66,0.39,4.6762912655,0.0,0.0,0.0,4.66,0.39,4.6762912655,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 21:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.7942133074000002,0.5233122147,1.8689721952,0.0,0.0,0.0,1.7942133074000002,0.5233122147,1.8689721952,4.54,0.39,4.5567203118,0.0,0.0,0.0,4.54,0.39,4.5567203118,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 21:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.637405898,0.47757672030000003,1.7056311438,0.0,0.0,0.0,1.637405898,0.47757672030000003,1.7056311438,4.34,0.35000000000000003,4.3540900312,0.0,0.0,0.0,4.34,0.35000000000000003,4.3540900312,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 22:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.5316594573,0.4467340084,1.5954786014,0.0,0.0,0.0,1.5316594573,0.4467340084,1.5954786014,4.02,0.28,4.0297394457,0.0,0.0,0.0,4.02,0.28,4.0297394457,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 22:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.4022045943,0.40897634,1.4606297858000001,0.0,0.0,0.0,1.4022045943,0.40897634,1.4606297858000001,3.8,0.26,3.8088843511,0.0,0.0,0.0,3.8,0.26,3.8088843511,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 23:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.28189762,0.3738868058,1.3353100209,0.0,0.0,0.0,1.28189762,0.3738868058,1.3353100209,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 23:30:00,3.86,-0.22,3.8662643469,0.0,0.0,0.0,3.86,-0.22,3.8662643469,1.2044382017,0.35129447550000004,1.2546231267999999,0.0,0.0,0.0,1.2044382017,0.35129447550000004,1.2546231267999999,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 00:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1281480425,0.3290431791,1.1751542109,0.0,0.0,0.0,1.1281480425,0.3290431791,1.1751542109,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 00:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.1513559714000001,0.3358121583,1.1993291368,0.0,0.0,0.0,1.1513559714000001,0.3358121583,1.1993291368,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 01:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.2077961633,0.352273881,1.2581210033999999,0.0,0.0,0.0,1.2077961633,0.352273881,1.2581210033999999,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 01:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.1748106552,0.3426531078,1.2237610991,0.0,0.0,0.0,1.1748106552,0.3426531078,1.2237610991,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 02:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.1244653422,0.3279690581,1.1713180648,0.0,0.0,0.0,1.1244653422,0.3279690581,1.1713180648,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 02:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.0641653651,0.3103815648,1.1085055886,0.0,0.0,0.0,1.0641653651,0.3103815648,1.1085055886,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 03:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,1.0697662354,0.312015152,1.1143398286,0.0,0.0,0.0,1.0697662354,0.312015152,1.1143398286,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 03:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.0392178475,0.30310520550000003,1.0825185911,0.0,0.0,0.0,1.0392178475,0.30310520550000003,1.0825185911,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 04:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.0437638573,0.30443112510000003,1.0872540180999999,0.0,0.0,0.0,1.0437638573,0.30443112510000003,1.0872540180999999,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 04:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.9940304433,0.28992554600000003,1.0354483784,0.0,0.0,0.0,0.9940304433,0.28992554600000003,1.0354483784,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 05:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.9608011732,0.2802336755,1.0008345554,0.0,0.0,0.0,0.9608011732,0.2802336755,1.0008345554,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 05:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,0.9599649668,0.279989782,0.9999635071,0.0,0.0,0.0,0.9599649668,0.279989782,0.9999635071,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 06:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.0147703245,0.295974678,1.0570524213,0.0,0.0,0.0,1.0147703245,0.295974678,1.0570524213,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 06:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.1436643356,0.3335687645,1.1913170162,0.0,0.0,0.0,1.1436643356,0.3335687645,1.1913170162,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 07:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,3.8200000000000003,0.31,3.8325578926,0.0,0.0,0.0,3.8200000000000003,0.31,3.8325578926,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 07:30:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,1.300107266,0.3791979526,1.3542784021,0.0,0.0,0.0,1.300107266,0.3791979526,1.3542784021,4.14,0.36,4.155622697,0.0,0.0,0.0,4.14,0.36,4.155622697,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 08:00:00,4.91,0.22,4.9149262456,0.0,0.0,0.0,4.91,0.22,4.9149262456,1.3386672065,0.3904446019,1.3944450067,0.0,0.0,0.0,1.3386672065,0.3904446019,1.3944450067,4.38,0.36,4.3947696185,0.0,0.0,0.0,4.38,0.36,4.3947696185,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 08:30:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,1.600947531,0.46694302990000003,1.6676536782,0.0,0.0,0.0,1.600947531,0.46694302990000003,1.6676536782,4.43,0.36,4.4446034694,0.0,0.0,0.0,4.43,0.36,4.4446034694,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 09:00:00,5.42,0.26,5.4262325789,0.0,0.0,0.0,5.42,0.26,5.4262325789,1.7555785422999999,0.5120437415,1.8287276483000001,0.0,0.0,0.0,1.7555785422999999,0.5120437415,1.8287276483000001,4.5600000000000005,0.36,4.5741884526,0.0,0.0,0.0,4.5600000000000005,0.36,4.5741884526,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 09:30:00,5.78,0.35000000000000003,5.7905871896,0.0,0.0,0.0,5.78,0.35000000000000003,5.7905871896,1.8253709338,0.5323998557,1.901428056,0.0,0.0,0.0,1.8253709338,0.5323998557,1.901428056,4.68192,0.43056000000000005,4.7016759565,0.0019200000000000003,0.0005600000000000001,0.002,4.68,0.43,4.6997127572,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 10:00:00,5.89,0.38,5.9022453355,0.0,0.0,0.0,5.89,0.38,5.9022453355,1.8008949774,0.5252610351,1.8759322682000001,0.0,0.0,0.0,1.8008949774,0.5252610351,1.8759322682000001,4.68576,0.49168000000000006,4.7114855407,0.00576,0.00168,0.006,4.68,0.49,4.7055817919,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 10:30:00,5.7709600000000005,0.32028,5.7798407071,0.0009600000000000001,0.00028000000000000003,0.001,5.77,0.32,5.7788666709,1.7466005886,0.5094251717,1.8193756131,0.0,0.0,0.0,1.7466005886,0.5094251717,1.8193756131,4.64632,0.52476,4.6758595573,0.01632,0.00476,0.017,4.63,0.52,4.6591093569,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 11:00:00,5.73384,0.30112,5.7417414083,0.0038400000000000005,0.0011200000000000001,0.004,5.73,0.30000000000000004,5.7378480287,1.6815881584999999,0.4904632129,1.7516543318000002,0.0,0.0,0.0,1.6815881584999999,0.4904632129,1.7516543318000002,4.5697600000000005,0.50868,4.5979845367,0.02976,0.00868,0.031,4.54,0.5,4.5674500545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 11:30:00,5.55576,0.30168,5.5639446439,0.00576,0.00168,0.006,5.55,0.30000000000000004,5.5581021941,1.6874936481,0.49218564740000004,1.7578058835,0.0,0.0,0.0,1.6874936481,0.49218564740000004,1.7578058835,4.62992,0.5845600000000001,4.6666765048,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.58,0.5700000000000001,4.6153331407,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 12:00:00,5.5248,0.2614,5.5309804737,0.0048000000000000004,0.0014,0.005,5.52,0.26,5.526119796,1.6672705554,0.4862872453,1.7367401619,0.0,0.0,0.0,1.6672705554,0.4862872453,1.7367401619,4.58936,0.5614800000000001,4.6235792412,0.039360000000000006,0.01148,0.041,4.55,0.55,4.5831212072,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 12:30:00,5.38576,0.22168000000000002,5.3903202873,0.00576,0.00168,0.006,5.38,0.22,5.3844962624,1.5887945203,0.4633984018,1.654994292,0.0,0.0,0.0,1.5887945203,0.4633984018,1.654994292,4.5147200000000005,0.48596000000000006,4.5407988064,0.054720000000000005,0.015960000000000002,0.057,4.46,0.47000000000000003,4.4846961993,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 13:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.5658210418,0.45669780390000003,1.6310635852000002,0.0,0.0,0.0,1.5658210418,0.45669780390000003,1.6310635852000002,4.33936,0.48148,4.365989945,0.039360000000000006,0.01148,0.041,4.3,0.47000000000000003,4.3256097836,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 13:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.521004435,0.4436262935,1.5843796198,0.0,0.0,0.0,1.521004435,0.4436262935,1.5843796198,4.3592,0.4456,4.3819155629,0.019200000000000002,0.0056,0.02,4.34,0.44,4.3622471273,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 14:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.4928778698,0.43542271200000005,1.5550811144,0.0,0.0,0.0,1.4928778698,0.43542271200000005,1.5550811144,4.10344,0.39392000000000005,4.1223043071,0.01344,0.003920000000000001,0.014,4.09,0.39,4.1085520564,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 14:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.4711037464,0.42907192600000005,1.5323997359,0.0,0.0,0.0,1.4711037464,0.42907192600000005,1.5323997359,4.01864,0.34252000000000005,4.0332105574,0.00864,0.00252,0.009000000000000001,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 15:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.4698144355,0.428695877,1.5310567037,0.0,0.0,0.0,1.4698144355,0.428695877,1.5310567037,4.03384,0.39112,4.0527570862,0.0038400000000000005,0.0011200000000000001,0.004,4.03,0.39,4.0488269906,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 15:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.4685251246,0.428319828,1.5297136715000001,0.0,0.0,0.0,1.4685251246,0.428319828,1.5297136715000001,4.03192,0.30056000000000005,4.043107122,0.0019200000000000003,0.0005600000000000001,0.002,4.03,0.30000000000000004,4.0411508262,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 16:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.6021518745,0.4672942967,1.6689082026,0.0,0.0,0.0,1.6021518745,0.4672942967,1.6689082026,4.08,0.30000000000000004,4.0910145441,0.0,0.0,0.0,4.08,0.30000000000000004,4.0910145441,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 16:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7000387397,0.49584463240000004,1.7708736872,0.0,0.0,0.0,1.7000387397,0.49584463240000004,1.7708736872,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,4.34,0.30000000000000004,4.3503563072,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 17:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,1.8789852502,0.5480373646,1.9572763023,0.0,0.0,0.0,1.8789852502,0.5480373646,1.9572763023,4.64,0.41000000000000003,4.6580790032,0.0,0.0,0.0,4.64,0.41000000000000003,4.6580790032,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 17:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,2.0923096714,0.6102569875,2.179489241,0.0,0.0,0.0,2.0923096714,0.6102569875,2.179489241,4.73,0.33,4.7414976537,0.0,0.0,0.0,4.73,0.33,4.7414976537,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 18:00:00,5.93,0.22,5.9340795411,0.0,0.0,0.0,5.93,0.22,5.9340795411,2.1506334478,0.6272680889000001,2.2402431748,0.0,0.0,0.0,2.1506334478,0.6272680889000001,2.2402431748,4.73,0.28,4.7382802788,0.0,0.0,0.0,4.73,0.28,4.7382802788,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 18:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,2.0347158505,0.5934587897,2.1194956776,0.0,0.0,0.0,2.0347158505,0.5934587897,2.1194956776,4.62,0.28,4.6284770713,0.0,0.0,0.0,4.62,0.28,4.6284770713,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 19:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,1.9293185912,0.5627179224000001,2.0097068659,0.0,0.0,0.0,1.9293185912,0.5627179224000001,2.0097068659,4.33,0.24,4.3366461696,0.0,0.0,0.0,4.33,0.24,4.3366461696,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 19:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.7968251846,0.5240740122,1.8716929006,0.0,0.0,0.0,1.7968251846,0.5240740122,1.8716929006,4.33,0.24,4.3366461696,0.0,0.0,0.0,4.33,0.24,4.3366461696,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 20:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.7287141849,0.5042083039,1.8007439426,0.0,0.0,0.0,1.7287141849,0.5042083039,1.8007439426,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 20:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.6675319427000002,0.4863634833,1.7370124403,0.0,0.0,0.0,1.6675319427000002,0.4863634833,1.7370124403,4.05,0.29,4.0603694413,0.0,0.0,0.0,4.05,0.29,4.0603694413,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 21:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.5479043757,0.4514721096,1.6124003914,0.0,0.0,0.0,1.5479043757,0.4514721096,1.6124003914,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 21:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,1.4822743933,0.43233003140000004,1.5440358264,0.0,0.0,0.0,1.4822743933,0.43233003140000004,1.5440358264,3.9,0.26,3.9086570584,0.0,0.0,0.0,3.9,0.26,3.9086570584,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 22:00:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,1.4560546913,0.42468261830000004,1.5167236368,0.0,0.0,0.0,1.4560546913,0.42468261830000004,1.5167236368,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 22:30:00,4.25,-0.22,4.2556903083,0.0,0.0,0.0,4.25,-0.22,4.2556903083,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 23:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.2614628569,0.3679266666,1.3140238093,0.0,0.0,0.0,1.2614628569,0.3679266666,1.3140238093,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 23:30:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.1257303767,0.3283380265,1.172635809,0.0,0.0,0.0,1.1257303767,0.3283380265,1.172635809,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 00:00:00,3.58,-0.25,3.5887184342,0.0,0.0,0.0,3.58,-0.25,3.5887184342,1.1075736067,0.323042302,1.153722507,0.0,0.0,0.0,1.1075736067,0.323042302,1.153722507,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 00:30:00,3.62,-0.25,3.6286223281,0.0,0.0,0.0,3.62,-0.25,3.6286223281,1.0728849246,0.3129247697,1.1175884631,0.0,0.0,0.0,1.0728849246,0.3129247697,1.1175884631,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 01:00:00,3.83,-0.25,3.8381505963,0.0,0.0,0.0,3.83,-0.25,3.8381505963,1.1503433452,0.335516809,1.1982743179,0.0,0.0,0.0,1.1503433452,0.335516809,1.1982743179,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
