Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-19 01:30:00,3.83,-0.23,3.8368997902,0.0,0.0,0.0,3.83,-0.23,3.8368997902,1.1503433452,0.335516809,1.1982743179,0.0,0.0,0.0,1.1503433452,0.335516809,1.1982743179,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 02:00:00,3.7800000000000002,-0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,-0.23,3.7869908899,1.1117155638,0.3242503728,1.1580370456,0.0,0.0,0.0,1.1117155638,0.3242503728,1.1580370456,3.04,0.26,3.051098163,0.0,0.0,0.0,3.04,0.26,3.051098163,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 02:30:00,3.7199999999999998,-0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,-0.23,3.727103433,1.1136676543,0.3248197325,1.1600704732,0.0,0.0,0.0,1.1136676543,0.3248197325,1.1600704732,3.09,0.31,3.1055112301,0.0,0.0,0.0,3.09,0.31,3.1055112301,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 03:00:00,3.65,-0.23,3.657239396,0.0,0.0,0.0,3.65,-0.23,3.657239396,1.0529566408,0.3071123536,1.0968298341,0.0,0.0,0.0,1.0529566408,0.3071123536,1.0968298341,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 03:30:00,3.65,-0.23,3.657239396,0.0,0.0,0.0,3.65,-0.23,3.657239396,1.0520338041,0.3068431929,1.0958685459,0.0,0.0,0.0,1.0520338041,0.3068431929,1.0958685459,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 04:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,1.0529566408,0.3071123536,1.0968298341,0.0,0.0,0.0,1.0529566408,0.3071123536,1.0968298341,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 04:30:00,3.5700000000000003,-0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,-0.23,3.5774012914,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,2.98,0.28,2.9931254568,0.0,0.0,0.0,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 05:00:00,3.5700000000000003,-0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,-0.23,3.5774012914,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,2.98,0.28,2.9931254568,0.0,0.0,0.0,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 05:30:00,3.5700000000000003,-0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,-0.23,3.5774012914,0.9993414930000001,0.29147460210000004,1.0409807219,0.0,0.0,0.0,0.9993414930000001,0.29147460210000004,1.0409807219,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 06:00:00,3.65,-0.23,3.657239396,0.0,0.0,0.0,3.65,-0.23,3.657239396,0.9975959183,0.2909654762,1.0391624149,0.0,0.0,0.0,0.9975959183,0.2909654762,1.0391624149,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 06:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.0744086859,0.31336919999999996,1.1191757144,0.0,0.0,0.0,1.0744086859,0.31336919999999996,1.1191757144,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 07:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.0956861402,0.3195751242,1.1413397294,0.0,0.0,0.0,1.0956861402,0.3195751242,1.1413397294,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 07:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.1579837677,0.3377452656,1.2062330914000001,0.0,0.0,0.0,1.1579837677,0.3377452656,1.2062330914000001,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 08:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.2452129502,0.3631871105,1.2970968231,0.0,0.0,0.0,1.2452129502,0.3631871105,1.2970968231,3.61,0.24,3.6179690435,0.0,0.0,0.0,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 08:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.4014388893,0.40875300940000003,1.4598321764,0.0,0.0,0.0,1.4014388893,0.40875300940000003,1.4598321764,3.71,0.24,3.7177546987,0.0,0.0,0.0,3.71,0.24,3.7177546987,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 09:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.5116250889,0.4408906509,1.5746094676,0.0,0.0,0.0,1.5116250889,0.4408906509,1.5746094676,3.84,0.24,3.8474926901,0.0,0.0,0.0,3.84,0.24,3.8474926901,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 09:30:00,4.9,0.34,4.9117817541,0.0,0.0,0.0,4.9,0.34,4.9117817541,1.5802610247,0.4609094655,1.6461052341,0.0,0.0,0.0,1.5802610247,0.4609094655,1.6461052341,3.97384,0.27112,3.9830780058,0.0038400000000000005,0.0011200000000000001,0.004,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 10:00:00,5.08096,0.00028000000000000003,5.0809600077,0.0009600000000000001,0.00028000000000000003,0.001,5.08,0.0,5.08,1.6358618509,0.4771263732,1.7040227614,0.0,0.0,0.0,1.6358618509,0.4771263732,1.7040227614,4.1196,0.3028,4.1307132556,0.009600000000000001,0.0028,0.01,4.11,0.30000000000000004,4.1209343601,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 10:30:00,5.18384,0.22112,5.188553864,0.0038400000000000005,0.0011200000000000001,0.004,5.18,0.22,5.1846697098,1.6731105319,0.4879905718,1.7428234707999999,0.0,0.0,0.0,1.6731105319,0.4879905718,1.7428234707999999,4.23728,0.32504000000000005,4.249728556,0.01728,0.00504,0.018000000000000002,4.22,0.32,4.2321153103,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 11:00:00,5.29768,0.0022400000000000002,5.2976804736,0.007680000000000001,0.0022400000000000002,0.008,5.29,0.0,5.29,1.7168260533000002,0.5007409322,1.7883604721,0.0,0.0,0.0,1.7168260533000002,0.5007409322,1.7883604721,4.26976,0.32868,4.2823919718,0.02976,0.00868,0.031,4.24,0.32,4.2520583251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 11:30:00,5.25864,0.00252,5.2586406038,0.00864,0.00252,0.009000000000000001,5.25,0.0,5.25,1.6331044815,0.47632214040000004,1.7011505015,0.0,0.0,0.0,1.6331044815,0.47632214040000004,1.7011505015,4.26416,0.38288000000000005,4.2813149382,0.044160000000000005,0.01288,0.046,4.22,0.37,4.2361893253,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 12:00:00,5.2596,0.0028,5.2596007453,0.009600000000000001,0.0028,0.01,5.25,0.0,5.25,1.6631327554,0.48508038700000006,1.7324299535,0.0,0.0,0.0,1.6631327554,0.48508038700000006,1.7324299535,4.12896,0.36428000000000005,4.144998263,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 12:30:00,5.29864,0.00252,5.2986405992,0.00864,0.00252,0.009000000000000001,5.29,0.0,5.29,1.7428685041,0.508336647,1.8154880251,0.0,0.0,0.0,1.7428685041,0.508336647,1.8154880251,4.21088,0.38484,4.2284290463,0.05088,0.01484,0.053,4.16,0.37,4.1764219136,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 13:00:00,5.22576,0.00168,5.22576027,0.00576,0.00168,0.006,5.22,0.0,5.22,1.7474752050000002,0.5096802681,1.8202866719,0.0,0.0,0.0,1.7474752050000002,0.5096802681,1.8202866719,4.27608,0.40344,4.2950697317,0.04608,0.01344,0.048,4.23,0.39,4.2479406776,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 13:30:00,5.20384,0.0011200000000000001,5.2038401205,0.0038400000000000005,0.0011200000000000001,0.004,5.2,0.0,5.2,1.6275247283,0.4746947124,1.6953382587,0.0,0.0,0.0,1.6275247283,0.4746947124,1.6953382587,4.17936,0.40148000000000006,4.1985993141,0.039360000000000006,0.01148,0.041,4.14,0.39,4.1583289913,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 14:00:00,5.10192,0.0005600000000000001,5.1019200307,0.0019200000000000003,0.0005600000000000001,0.002,5.1,0.0,5.1,1.6289523816,0.4751111113,1.6968253975,0.0,0.0,0.0,1.6289523816,0.4751111113,1.6968253975,4.1188,0.34840000000000004,4.133508921,0.028800000000000003,0.008400000000000001,0.03,4.09,0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 14:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.5995454844,0.46653409960000003,1.6661932129,0.0,0.0,0.0,1.5995454844,0.46653409960000003,1.6661932129,4.0644,0.3442,4.0789485165,0.014400000000000001,0.004200000000000001,0.015,4.05,0.34,4.0642465476,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 15:00:00,5.05,0.41000000000000003,5.0666162278,0.0,0.0,0.0,5.05,0.41000000000000003,5.0666162278,1.5995454844,0.46653409960000003,1.6661932129,0.0,0.0,0.0,1.5995454844,0.46653409960000003,1.6661932129,4.19576,0.34168000000000004,4.2096492966,0.00576,0.00168,0.006,4.19,0.34,4.2037721156,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 15:30:00,5.41,0.49,5.4321450643,0.0,0.0,0.0,5.41,0.49,5.4321450643,1.6333736837,0.4764006578,1.7014309206,0.0,0.0,0.0,1.6333736837,0.4764006578,1.7014309206,4.31192,0.36056000000000005,4.3269686387,0.0019200000000000003,0.0005600000000000001,0.002,4.31,0.36,4.3250086705,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 16:00:00,5.7,0.59,5.7304537342,0.0,0.0,0.0,5.7,0.59,5.7304537342,1.7343759126,0.5058596412,1.8066415756,0.0,0.0,0.0,1.7343759126,0.5058596412,1.8066415756,4.31,0.32,4.3218630242,0.0,0.0,0.0,4.31,0.32,4.3218630242,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 16:30:00,5.97,0.78,6.0207391573,0.0,0.0,0.0,5.97,0.78,6.0207391573,1.8947273473,0.5526288096,1.9736743201,0.0,0.0,0.0,1.8947273473,0.5526288096,1.9736743201,4.61,0.36,4.6240350345,0.0,0.0,0.0,4.61,0.36,4.6240350345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 17:00:00,6.47,0.97,6.5423084611,0.0,0.0,0.0,6.47,0.97,6.5423084611,2.0788382513,0.6063278233,2.1654565118,0.0,0.0,0.0,2.0788382513,0.6063278233,2.1654565118,5.02,0.48,5.0428959934,0.0,0.0,0.0,5.02,0.48,5.0428959934,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 17:30:00,6.74,0.85,6.7933864898,0.0,0.0,0.0,6.74,0.85,6.7933864898,2.2087743196,0.6442258432,2.3008065829,0.0,0.0,0.0,2.2087743196,0.6442258432,2.3008065829,5.17,0.52,5.1960850647,0.0,0.0,0.0,5.17,0.52,5.1960850647,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 18:00:00,6.88,1.01,6.9537400009,0.0,0.0,0.0,6.88,1.01,6.9537400009,2.229863216,0.6503767713,2.3227741833,0.0,0.0,0.0,2.229863216,0.6503767713,2.3227741833,5.17,0.44,5.1886896226,0.0,0.0,0.0,5.17,0.44,5.1886896226,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 18:30:00,7.14,1.1400000000000001,7.2304356715,0.0,0.0,0.0,7.14,1.1400000000000001,7.2304356715,2.1447389325,0.6255488553,2.2341030547,0.0,0.0,0.0,2.1447389325,0.6255488553,2.2341030547,5.05,0.44,5.0691320756,0.0,0.0,0.0,5.05,0.44,5.0691320756,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 19:00:00,7.18,1.29,7.2949640164,0.0,0.0,0.0,7.18,1.29,7.2949640164,2.0018971181,0.5838866594000001,2.085309498,0.0,0.0,0.0,2.0018971181,0.5838866594000001,2.085309498,4.88,0.37,4.8940065386,0.0,0.0,0.0,4.88,0.37,4.8940065386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 19:30:00,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,6.8100000000000005,0.89,6.8679108905,1.9236704983,0.561070562,2.0038234357,0.0,0.0,0.0,1.9236704983,0.561070562,2.0038234357,4.74,0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 20:00:00,6.45,1.19,6.5588566077,0.0,0.0,0.0,6.45,1.19,6.5588566077,1.8676272092000001,0.5447246027,1.9454450096,0.0,0.0,0.0,1.8676272092000001,0.5447246027,1.9454450096,4.47,0.33,4.4821646556,0.0,0.0,0.0,4.47,0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 20:30:00,5.78,0.75,5.8284560563,0.0,0.0,0.0,5.78,0.75,5.8284560563,1.9293247435,0.5627197168,2.0097132745,0.0,0.0,0.0,1.9293247435,0.5627197168,2.0097132745,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 21:00:00,5.54,0.5,5.5625174157,0.0,0.0,0.0,5.54,0.5,5.5625174157,1.9689643197,0.5742812599,2.0510044997,0.0,0.0,0.0,1.9689643197,0.5742812599,2.0510044997,4.26,0.33,4.2727625724,0.0,0.0,0.0,4.26,0.33,4.2727625724,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 21:30:00,5.77,0.71,5.8135187279,0.0,0.0,0.0,5.77,0.71,5.8135187279,1.8471349143,0.5387476833,1.9240988691,0.0,0.0,0.0,1.8471349143,0.5387476833,1.9240988691,4.18,0.33,4.1930060816,0.0,0.0,0.0,4.18,0.33,4.1930060816,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 22:00:00,5.79,0.92,5.8626359259,0.0,0.0,0.0,5.79,0.92,5.8626359259,1.7311002581000001,0.5049042419,1.8032294355,0.0,0.0,0.0,1.7311002581000001,0.5049042419,1.8032294355,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 22:30:00,5.39,0.84,5.4550618695,0.0,0.0,0.0,5.39,0.84,5.4550618695,1.5821640636,0.46146451850000003,1.6480875662,0.0,0.0,0.0,1.5821640636,0.46146451850000003,1.6480875662,3.79,0.27,3.7996052427,0.0,0.0,0.0,3.79,0.27,3.7996052427,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 23:00:00,5.08,0.8200000000000001,5.1457555325,0.0,0.0,0.0,5.08,0.8200000000000001,5.1457555325,1.4416968492,0.42049491440000003,1.5017675513,0.0,0.0,0.0,1.4416968492,0.42049491440000003,1.5017675513,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 23:30:00,4.39,0.98,4.4980551353,0.0,0.0,0.0,4.39,0.98,4.4980551353,1.3403672212,0.3909404395,1.3962158555,0.0,0.0,0.0,1.3403672212,0.3909404395,1.3962158555,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 00:00:00,4.61,0.9500000000000001,4.7068673234,0.0,0.0,0.0,4.61,0.9500000000000001,4.7068673234,1.265098002,0.3689869172,1.3178104187,0.0,0.0,0.0,1.265098002,0.3689869172,1.3178104187,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 00:30:00,4.28,1.01,4.3975561395,0.0,0.0,0.0,4.28,1.01,4.3975561395,1.1844410793,0.3454619815,1.233792791,0.0,0.0,0.0,1.1844410793,0.3454619815,1.233792791,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 01:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.2629788032,0.3683688176,1.31560292,0.0,0.0,0.0,1.2629788032,0.3683688176,1.31560292,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 01:30:00,4.75,0.51,4.777300493,0.0,0.0,0.0,4.75,0.51,4.777300493,1.2912530223,0.3766154648,1.3450552315,0.0,0.0,0.0,1.2912530223,0.3766154648,1.3450552315,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 02:00:00,4.84,0.62,4.8795491595,0.0,0.0,0.0,4.84,0.62,4.8795491595,1.2273568089,0.3579790693,1.2784966759,0.0,0.0,0.0,1.2273568089,0.3579790693,1.2784966759,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 02:30:00,5.13,0.96,5.219051638,0.0,0.0,0.0,5.13,0.96,5.219051638,1.2027396834,0.3507990743,1.2528538369,0.0,0.0,0.0,1.2027396834,0.3507990743,1.2528538369,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 03:00:00,4.83,0.89,4.9113134699,0.0,0.0,0.0,4.83,0.89,4.9113134699,1.1751859421,0.3427625664,1.224152023,0.0,0.0,0.0,1.1751859421,0.3427625664,1.224152023,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 03:30:00,4.83,1.09,4.9514644298,0.0,0.0,0.0,4.83,1.09,4.9514644298,1.1231171693,0.32757584100000003,1.169913718,0.0,0.0,0.0,1.1231171693,0.32757584100000003,1.169913718,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 04:00:00,4.9,1.06,5.0133421986,0.0,0.0,0.0,4.9,1.06,5.0133421986,1.0497940546,0.3061899326,1.0935354735,0.0,0.0,0.0,1.0497940546,0.3061899326,1.0935354735,3.06,0.29,3.073711112,0.0,0.0,0.0,3.06,0.29,3.073711112,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 04:30:00,4.45,1.03,4.5676470967,0.0,0.0,0.0,4.45,1.03,4.5676470967,1.0461266518,0.30512027340000003,1.0897152622,0.0,0.0,0.0,1.0461266518,0.30512027340000003,1.0897152622,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 05:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.0704256895,0.3122074928,1.1150267599,0.0,0.0,0.0,1.0704256895,0.3122074928,1.1150267599,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 05:30:00,4.76,0.46,4.7821752373,0.0,0.0,0.0,4.76,0.46,4.7821752373,1.0704256895,0.3122074928,1.1150267599,0.0,0.0,0.0,1.0704256895,0.3122074928,1.1150267599,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 06:00:00,4.79,0.39,4.8058506011,0.0,0.0,0.0,4.79,0.39,4.8058506011,1.2196408967,0.35572859490000003,1.2704592674000001,0.0,0.0,0.0,1.2196408967,0.35572859490000003,1.2704592674000001,3.91,0.24,3.9173588041,0.0,0.0,0.0,3.91,0.24,3.9173588041,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 06:30:00,5.64,0.33,5.6496460066,0.0,0.0,0.0,5.64,0.33,5.6496460066,1.4059541379,0.41006995690000003,1.4645355603,0.0,0.0,0.0,1.4059541379,0.41006995690000003,1.4645355603,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,4.44,0.30000000000000004,4.4501235938,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 07:00:00,6.52,0.47000000000000003,6.5369182342,0.0,0.0,0.0,6.52,0.47000000000000003,6.5369182342,1.6699918428,0.4870809542,1.7395748363,0.0,0.0,0.0,1.6699918428,0.4870809542,1.7395748363,5.06,0.43,5.0782378834,0.0,0.0,0.0,5.06,0.43,5.0782378834,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 07:30:00,7.37,0.74,7.4070574453999996,0.0,0.0,0.0,7.37,0.74,7.4070574453999996,1.9723114732,0.575257513,2.054491118,0.0,0.0,0.0,1.9723114732,0.575257513,2.054491118,5.57,0.5,5.592396624,0.0,0.0,0.0,5.57,0.5,5.592396624,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 08:00:00,7.76,0.89,7.8108706301,0.0,0.0,0.0,7.76,0.89,7.8108706301,2.1414799057,0.6245983058,2.2307082351,0.0,0.0,0.0,2.1414799057,0.6245983058,2.2307082351,6.09,0.64,6.1235365599,0.0,0.0,0.0,6.09,0.64,6.1235365599,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 08:30:00,8.66,1.2,8.7427455642,0.0,0.0,0.0,8.66,1.2,8.7427455642,2.1979082919,0.6410565851000001,2.2894878041,0.0,0.0,0.0,2.1979082919,0.6410565851000001,2.2894878041,6.53,0.72,6.5695738066,0.0,0.0,0.0,6.53,0.72,6.5695738066,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 09:00:00,9.09,1.31,9.1839098428,0.0,0.0,0.0,9.09,1.31,9.1839098428,2.1901418315,0.6387913675,2.2813977412,0.0,0.0,0.0,2.1901418315,0.6387913675,2.2813977412,6.76,0.8200000000000001,6.8095521145,0.0,0.0,0.0,6.76,0.8200000000000001,6.8095521145,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 09:30:00,9.7,1.4,9.8005101908,0.0,0.0,0.0,9.7,1.4,9.8005101908,2.2144229114,0.6458733492000001,2.3066905327000002,0.0,0.0,0.0,2.2144229114,0.6458733492000001,2.3066905327000002,6.98,0.9,7.0377837421,0.0,0.0,0.0,6.98,0.9,7.0377837421,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 10:00:00,9.52,1.35,9.6152431067,0.0,0.0,0.0,9.52,1.35,9.6152431067,2.2973305579,0.670054746,2.3930526644,0.0,0.0,0.0,2.2973305579,0.670054746,2.3930526644,7.05,0.9,7.1072146443,0.0,0.0,0.0,7.05,0.9,7.1072146443,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 10:30:00,9.02,1.22,9.1021316185,0.0,0.0,0.0,9.02,1.22,9.1021316185,2.2635263024,0.6601951715000001,2.3578398983,0.0,0.0,0.0,2.2635263024,0.6601951715000001,2.3578398983,6.92,0.9,6.9782805905,0.0,0.0,0.0,6.92,0.9,6.9782805905,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 11:00:00,9.02,1.32,9.1160737162,0.0,0.0,0.0,9.02,1.32,9.1160737162,2.1552177013,0.6286051629,2.2450184388,0.0,0.0,0.0,2.1552177013,0.6286051629,2.2450184388,6.81096,0.9402800000000001,6.8755583482,0.0009600000000000001,0.00028000000000000003,0.001,6.8100000000000005,0.9400000000000001,6.8745690774,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 11:30:00,9.02,1.37,9.1234478132,0.0,0.0,0.0,9.02,1.37,9.1234478132,2.1157628587,0.6170975004,2.2039196445,0.0,0.0,0.0,2.1157628587,0.6170975004,2.2039196445,6.67,0.89,6.7291158409000005,0.0,0.0,0.0,6.67,0.89,6.7291158409000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 12:00:00,9.07,1.42,9.1804847367,0.0,0.0,0.0,9.07,1.42,9.1804847367,2.1194877933,0.6181839397000001,2.2077997847,0.0,0.0,0.0,2.1194877933,0.6181839397000001,2.2077997847,6.8100000000000005,0.96,6.8773323317,0.0,0.0,0.0,6.8100000000000005,0.96,6.8773323317,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 12:30:00,9.49,1.51,9.6093808333,0.0,0.0,0.0,9.49,1.51,9.6093808333,2.1691965984,0.6326823412,2.25957979,0.0,0.0,0.0,2.1691965984,0.6326823412,2.25957979,6.94,0.93,7.0020354184,0.0,0.0,0.0,6.94,0.93,7.0020354184,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 13:00:00,9.27,1.3900000000000001,9.3736332337,0.0,0.0,0.0,9.27,1.3900000000000001,9.3736332337,2.1401230863,0.6242025669,2.2292948816,0.0,0.0,0.0,2.1401230863,0.6242025669,2.2292948816,6.97,0.93,7.0317707585,0.0,0.0,0.0,6.97,0.93,7.0317707585,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 13:30:00,8.94,1.37,9.0443628852,0.0,0.0,0.0,8.94,1.37,9.0443628852,2.0813264184999998,0.6070535387,2.1680483526,0.0,0.0,0.0,2.0813264184999998,0.6070535387,2.1680483526,6.78,0.93,6.8434859538,0.0,0.0,0.0,6.78,0.93,6.8434859538,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 14:00:00,8.5,1.4100000000000001,8.6161534341,0.0,0.0,0.0,8.5,1.4100000000000001,8.6161534341,2.046826128,0.596990954,2.13211055,0.0,0.0,0.0,2.046826128,0.596990954,2.13211055,6.6,0.93,6.6652006721,0.0,0.0,0.0,6.6,0.93,6.6652006721,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 14:30:00,8.5,1.4100000000000001,8.6161534341,0.0,0.0,0.0,8.5,1.4100000000000001,8.6161534341,1.9448348843,0.5672435079,2.0258696712,0.0,0.0,0.0,1.9448348843,0.5672435079,2.0258696712,6.54,0.93,6.6057929123,0.0,0.0,0.0,6.54,0.93,6.6057929123,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 15:00:00,8.71,1.43,8.8266075023,0.0,0.0,0.0,8.71,1.43,8.8266075023,1.9673767081,0.5738182065,2.0493507376,0.0,0.0,0.0,1.9673767081,0.5738182065,2.0493507376,6.54,0.9,6.6016361608,0.0,0.0,0.0,6.54,0.9,6.6016361608,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 15:30:00,8.93,1.43,9.0437713372,0.0,0.0,0.0,8.93,1.43,9.0437713372,1.9342011454999999,0.5641420008,2.0147928599,0.0,0.0,0.0,1.9342011454999999,0.5641420008,2.0147928599,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,6.57,0.87,6.6273524125000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 16:00:00,8.98,1.37,9.083903346,0.0,0.0,0.0,8.98,1.37,9.083903346,2.0019802565,0.5839109081,2.0853961005,0.0,0.0,0.0,2.0019802565,0.5839109081,2.0853961005,6.72,0.93,6.7840474645,0.0,0.0,0.0,6.72,0.93,6.7840474645,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 16:30:00,8.72,1.19,8.8008238251,0.0,0.0,0.0,8.72,1.19,8.8008238251,2.1075248371,0.6146947441,2.1953383719,0.0,0.0,0.0,2.1075248371,0.6146947441,2.1953383719,6.47,0.71,6.5088401425,0.0,0.0,0.0,6.47,0.71,6.5088401425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 17:00:00,8.13,0.91,8.1807701349,0.0,0.0,0.0,8.13,0.91,8.1807701349,2.2501019387,0.6562797321,2.3438561861,0.0,0.0,0.0,2.2501019387,0.6562797321,2.3438561861,6.28232,0.39776000000000006,6.294899332,0.23232000000000003,0.06776,0.242,6.05,0.33,6.0589933157,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 17:30:00,8.05,0.71,8.0812499033,0.0,0.0,0.0,8.05,0.71,8.0812499033,2.2579901137,0.6585804498000001,2.3520730352,0.0,0.0,0.0,2.2579901137,0.6585804498000001,2.3520730352,6.08424,0.7533200000000001,6.1306987693,3.47424,1.01332,3.6189999999999998,2.61,-0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 18:00:00,7.91,0.66,7.9374870079,0.0,0.0,0.0,7.91,0.66,7.9374870079,2.2994870027,0.6706837091,2.3952989611,0.0,0.0,0.0,2.2994870027,0.6706837091,2.3952989611,5.97512,0.73316,6.0199321093,3.40512,0.99316,3.547,2.5700000000000003,-0.26,2.5831182706,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 18:30:00,7.87,0.96,7.9283352603,0.0,0.0,0.0,7.87,0.96,7.9283352603,2.2135443044,0.6456170888,2.3057753171,0.0,0.0,0.0,2.2135443044,0.6456170888,2.3057753171,5.70648,0.7456400000000001,5.7549885317000005,2.31648,0.67564,2.4130000000000003,3.39,0.07,3.3907226368,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 19:00:00,8.08,1.24,8.1745947912,0.0,0.0,0.0,8.08,1.24,8.1745947912,2.207769841,0.6439328703,2.299760251,0.0,0.0,0.0,2.207769841,0.6439328703,2.299760251,5.68,0.43,5.6962531545,0.0,0.0,0.0,5.68,0.43,5.6962531545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 19:30:00,7.82,1.32,7.9306241873,0.0,0.0,0.0,7.82,1.32,7.9306241873,2.1180947256,0.6177776283,2.2063486725,0.0,0.0,0.0,2.1180947256,0.6177776283,2.2063486725,5.93,0.5700000000000001,5.9573316174,0.0,0.0,0.0,5.93,0.5700000000000001,5.9573316174,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 20:00:00,7.73,1.37,7.8504649544,0.0,0.0,0.0,7.73,1.37,7.8504649544,2.0000880256,0.5833590075,2.0834250267,0.0,0.0,0.0,2.0000880256,0.5833590075,2.0834250267,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 20:30:00,7.43,1.33,7.5480990984,0.0,0.0,0.0,7.43,1.33,7.5480990984,1.8737575052,0.5465126057,1.9518307345,0.0,0.0,0.0,1.8737575052,0.5465126057,1.9518307345,5.48,0.5700000000000001,5.5095644111,0.0,0.0,0.0,5.48,0.5700000000000001,5.5095644111,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 21:00:00,7.3,1.42,7.4368272805,0.0,0.0,0.0,7.3,1.42,7.4368272805,1.9604057163,0.5717850006,2.0420892878,0.0,0.0,0.0,1.9604057163,0.5717850006,2.0420892878,5.19,0.52,5.215985046,0.0,0.0,0.0,5.19,0.52,5.215985046,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 21:30:00,6.98,1.13,7.0708768905,0.0,0.0,0.0,6.98,1.13,7.0708768905,1.9030154182999999,0.5550461637,1.9823077273,0.0,0.0,0.0,1.9030154182999999,0.5550461637,1.9823077273,4.91,0.52,4.9374588606,0.0,0.0,0.0,4.91,0.52,4.9374588606,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 22:00:00,6.03,1.17,6.1424587911,0.0,0.0,0.0,6.03,1.17,6.1424587911,1.6923939940000001,0.49361491490000003,1.7629104104,0.0,0.0,0.0,1.6923939940000001,0.49361491490000003,1.7629104104,4.5,0.41000000000000003,4.5186391757,0.0,0.0,0.0,4.5,0.41000000000000003,4.5186391757,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 22:30:00,5.52,0.68,5.5617263507,0.0,0.0,0.0,5.52,0.68,5.5617263507,1.5361371274,0.4480399955,1.600142841,0.0,0.0,0.0,1.5361371274,0.4480399955,1.600142841,4.08,0.36,4.0958515598,0.0,0.0,0.0,4.08,0.36,4.0958515598,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 23:00:00,4.9,0.24,4.9058740302,0.0,0.0,0.0,4.9,0.24,4.9058740302,1.3614576140999999,0.3970918041,1.4181850147000001,0.0,0.0,0.0,1.3614576140999999,0.3970918041,1.4181850147000001,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 23:30:00,4.9,0.66,4.9442491847,0.0,0.0,0.0,4.9,0.66,4.9442491847,1.2195324841,0.35569697450000004,1.2703463376,0.0,0.0,0.0,1.2195324841,0.35569697450000004,1.2703463376,3.67,0.36,3.687614405,0.0,0.0,0.0,3.67,0.36,3.687614405,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 00:00:00,4.83,0.6900000000000001,4.8790367902,0.0,0.0,0.0,4.83,0.6900000000000001,4.8790367902,1.1641323541,0.3395386033,1.2126378688,0.0,0.0,0.0,1.1641323541,0.3395386033,1.2126378688,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 00:30:00,5.23,0.97,5.3191916679,0.0,0.0,0.0,5.23,0.97,5.3191916679,1.1383220258,0.3320105908,1.1857521102,0.0,0.0,0.0,1.1383220258,0.3320105908,1.1857521102,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 01:00:00,5.61,1.12,5.7207079981,0.0,0.0,0.0,5.61,1.12,5.7207079981,1.2817752403,0.3738511117,1.3351825419,0.0,0.0,0.0,1.2817752403,0.3738511117,1.3351825419,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,3.56,0.27,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 01:30:00,5.46,1.03,5.5563027275,0.0,0.0,0.0,5.46,1.03,5.5563027275,1.2746333158,0.3717680504,1.3277430373,0.0,0.0,0.0,1.2746333158,0.3717680504,1.3277430373,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 02:00:00,4.88,0.96,4.9735299336,0.0,0.0,0.0,4.88,0.96,4.9735299336,1.290873911,0.37650489070000004,1.3446603239,0.0,0.0,0.0,1.290873911,0.37650489070000004,1.3446603239,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 02:30:00,5.14,0.9400000000000001,5.2252464057,0.0,0.0,0.0,5.14,0.9400000000000001,5.2252464057,1.2606677209,0.3676947519,1.3131955426,0.0,0.0,0.0,1.2606677209,0.3676947519,1.3131955426,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 03:00:00,5.18,0.85,5.2492761406,0.0,0.0,0.0,5.18,0.85,5.2492761406,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 03:30:00,5.48,1.18,5.6056043385,0.0,0.0,0.0,5.48,1.18,5.6056043385,1.1182515753,0.32615670950000003,1.1648453909,0.0,0.0,0.0,1.1182515753,0.32615670950000003,1.1648453909,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 04:00:00,5.13,0.37,5.1433257723,0.0,0.0,0.0,5.13,0.37,5.1433257723,1.0696880853,0.3119923582,1.1142584222,0.0,0.0,0.0,1.0696880853,0.3119923582,1.1142584222,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 04:30:00,4.83,0.26,4.8369928675,0.0,0.0,0.0,4.83,0.26,4.8369928675,1.1010173095,0.3211300486,1.1468930307,0.0,0.0,0.0,1.1010173095,0.3211300486,1.1468930307,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 05:00:00,4.79,0.28,4.7981767371,0.0,0.0,0.0,4.79,0.28,4.7981767371,1.0725177852,0.3128176874,1.1172060263,0.0,0.0,0.0,1.0725177852,0.3128176874,1.1172060263,3.3576,0.24680000000000002,3.3666582838,0.057600000000000005,0.016800000000000002,0.06,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 05:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.1624971873,0.3390616796,1.2109345701,0.0,0.0,0.0,1.1624971873,0.3390616796,1.2109345701,3.43128,0.24204000000000003,3.4398060701,0.041280000000000004,0.01204,0.043000000000000003,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 06:00:00,4.92,0.23,4.9253730823,0.0,0.0,0.0,4.92,0.23,4.9253730823,1.2122813158,0.3535820504,1.2627930373,0.0,0.0,0.0,1.2122813158,0.3535820504,1.2627930373,3.8910400000000003,0.31072000000000005,3.9034265972,0.07104,0.020720000000000002,0.074,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 06:30:00,5.63,0.30000000000000004,5.6379872295,0.0,0.0,0.0,5.63,0.30000000000000004,5.6379872295,1.4290614693,0.4168095952,1.4886056972000001,0.0,0.0,0.0,1.4290614693,0.4168095952,1.4886056972000001,4.65128,0.40204,4.6686231161,0.041280000000000004,0.01204,0.043000000000000003,4.61,0.39,4.6264673348,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 07:00:00,6.63,0.55,6.6527738576,0.0,0.0,0.0,6.63,0.55,6.6527738576,1.6761209747999999,0.4888686177,1.7459593488,0.0,0.0,0.0,1.6761209747999999,0.4888686177,1.7459593488,5.26032,0.51176,5.2851551349,0.04032,0.011760000000000001,0.042,5.22,0.5,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 07:30:00,7.87,0.84,7.9147015105000005,0.0,0.0,0.0,7.87,0.84,7.9147015105000005,1.9724142323,0.5752874844,2.0545981587,0.0,0.0,0.0,1.9724142323,0.5752874844,2.0545981587,5.82,0.63,5.8539986334,0.0,0.0,0.0,5.82,0.63,5.8539986334,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 08:00:00,8.36,1.04,8.4244406342,0.0,0.0,0.0,8.36,1.04,8.4244406342,2.2209017237,0.6477630027,2.3134392955,0.0,0.0,0.0,2.2209017237,0.6477630027,2.3134392955,6.48,0.8,6.5291959689,0.0,0.0,0.0,6.48,0.8,6.5291959689,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 08:30:00,9.01,1.31,9.1047350318,0.0,0.0,0.0,9.01,1.31,9.1047350318,2.267449439,0.6613394197,2.361926499,0.0,0.0,0.0,2.267449439,0.6613394197,2.361926499,6.67,0.8,6.7178047009,0.0,0.0,0.0,6.67,0.8,6.7178047009,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 09:00:00,9.49,1.5,9.6078145278,0.0,0.0,0.0,9.49,1.5,9.6078145278,2.1884537887,0.6382990217,2.2796393632,0.0,0.0,0.0,2.1884537887,0.6382990217,2.2796393632,6.8,0.87,6.8554285059,0.0,0.0,0.0,6.8,0.87,6.8554285059,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 09:30:00,9.49,1.6400000000000001,9.6306645669,0.0,0.0,0.0,9.49,1.6400000000000001,9.6306645669,2.2514446245,0.6566713488,2.3452548172,0.0,0.0,0.0,2.2514446245,0.6566713488,2.3452548172,6.83,0.87,6.8851869982,0.0,0.0,0.0,6.83,0.87,6.8851869982,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 10:00:00,9.18,1.49,9.3001344076,0.0,0.0,0.0,9.18,1.49,9.3001344076,2.2783673451,0.6645238090000001,2.3732993178,0.0,0.0,0.0,2.2783673451,0.6645238090000001,2.3732993178,6.83,0.9400000000000001,6.8943817707,0.0,0.0,0.0,6.83,0.9400000000000001,6.8943817707,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 10:30:00,8.58,1.24,8.6691406725,0.0,0.0,0.0,8.58,1.24,8.6691406725,2.1738400465,0.6340366802,2.2644167151,0.0,0.0,0.0,2.1738400465,0.6340366802,2.2644167151,6.63096,0.8802800000000001,6.6891347273,0.0009600000000000001,0.00028000000000000003,0.001,6.63,0.88,6.6881462305,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 11:00:00,8.67,1.4100000000000001,8.7839057372,0.0,0.0,0.0,8.67,1.4100000000000001,8.7839057372,2.0990023157,0.6122090087000001,2.1864607455,0.0,0.0,0.0,2.0990023157,0.6122090087000001,2.1864607455,6.58288,0.8808400000000001,6.6415501353,0.00288,0.00084,0.003,6.58,0.88,6.6385841864,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 11:30:00,8.67,1.4100000000000001,8.7839057372,0.0,0.0,0.0,8.67,1.4100000000000001,8.7839057372,2.0575341927,0.6001141395,2.143264784,0.0,0.0,0.0,2.0575341927,0.6001141395,2.143264784,6.52,0.91,6.5831983109,0.0,0.0,0.0,6.52,0.91,6.5831983109,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 12:00:00,8.85,1.4100000000000001,8.9616181575,0.0,0.0,0.0,8.85,1.4100000000000001,8.9616181575,2.0611407381,0.6011660486,2.1470216022,0.0,0.0,0.0,2.0611407381,0.6011660486,2.1470216022,6.48096,0.9402800000000001,6.5488143202,0.0009600000000000001,0.00028000000000000003,0.001,6.48,0.9400000000000001,6.5478240661000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 12:30:00,8.85,1.45,8.9679986619,0.0,0.0,0.0,8.85,1.45,8.9679986619,1.9950656325,0.5818941428000001,2.0781933672,0.0,0.0,0.0,1.9950656325,0.5818941428000001,2.0781933672,6.55192,1.09056,6.6420611861,0.0019200000000000003,0.0005600000000000001,0.002,6.55,1.09,6.6400753007999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 13:00:00,8.51,1.38,8.6211658144,0.0,0.0,0.0,8.51,1.38,8.6211658144,1.9636338156000002,0.5727265295,2.0454518912,0.0,0.0,0.0,1.9636338156000002,0.5727265295,2.0454518912,6.61576,1.09168,6.705225246,0.00576,0.00168,0.006,6.61,1.09,6.6992686168,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 13:30:00,8.55,1.3,8.6482657221,0.0,0.0,0.0,8.55,1.3,8.6482657221,1.9357402042,0.5645908929,2.0163960461,0.0,0.0,0.0,1.9357402042,0.5645908929,2.0163960461,6.30384,0.9311200000000001,6.3722353378,0.0038400000000000005,0.0011200000000000001,0.004,6.3,0.93,6.3682729213,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 14:00:00,8.33,1.3,8.4308303268,0.0,0.0,0.0,8.33,1.3,8.4308303268,1.8349501447,0.5351937922000001,1.9114064007,0.0,0.0,0.0,1.8349501447,0.5351937922000001,1.9114064007,6.17096,0.97028,6.2467744156,0.0009600000000000001,0.00028000000000000003,0.001,6.17,0.97,6.2457825771,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 14:30:00,8.08,1.18,8.1657087874,0.0,0.0,0.0,8.08,1.18,8.1657087874,1.801449012,0.5254226285,1.8765093875,0.0,0.0,0.0,1.801449012,0.5254226285,1.8765093875,6.2,0.97,6.2754203046,0.0,0.0,0.0,6.2,0.97,6.2754203046,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 15:00:00,8.62,1.42,8.7361776539,0.0,0.0,0.0,8.62,1.42,8.7361776539,1.7998632294,0.5249601086,1.8748575306,0.0,0.0,0.0,1.7998632294,0.5249601086,1.8748575306,6.26,1.0,6.3393690538,0.0,0.0,0.0,6.26,1.0,6.3393690538,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 15:30:00,7.98,1.26,8.0788613059,0.0,0.0,0.0,7.98,1.26,8.0788613059,1.8046205771000001,0.5263476683,1.8798131012,0.0,0.0,0.0,1.8046205771000001,0.5263476683,1.8798131012,6.22,0.96,6.293647591,0.0,0.0,0.0,6.22,0.96,6.293647591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 16:00:00,8.11,1.15,8.1911293483,0.0,0.0,0.0,8.11,1.15,8.1911293483,1.8874886497,0.5505175228,1.9661340101,0.0,0.0,0.0,1.8874886497,0.5505175228,1.9661340101,6.32,0.89,6.3823584982,0.0,0.0,0.0,6.32,0.89,6.3823584982,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 16:30:00,8.28,0.99,8.3389747571,0.0,0.0,0.0,8.28,0.99,8.3389747571,2.0332695742,0.5930369591,2.1179891398,0.0,0.0,0.0,2.0332695742,0.5930369591,2.1179891398,6.11,0.65,6.144477195,0.0,0.0,0.0,6.11,0.65,6.144477195,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 17:00:00,8.31,0.88,8.3564645634,0.0,0.0,0.0,8.31,0.88,8.3564645634,2.194296093,0.6400030271,2.2857250969000003,0.0,0.0,0.0,2.194296093,0.6400030271,2.2857250969000003,6.02088,0.43984,6.0369243162,0.17088,0.04984,0.178,5.85,0.39,5.8629855876,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 17:30:00,8.19,0.71,8.2207177302,0.0,0.0,0.0,8.19,0.71,8.2207177302,2.3398748249,0.6824634906,2.4373696092,0.0,0.0,0.0,2.3398748249,0.6824634906,2.4373696092,6.12672,0.7569600000000001,6.173304334,3.48672,1.01696,3.632,2.64,-0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 18:00:00,7.75,0.58,7.7716729216000004,0.0,0.0,0.0,7.75,0.58,7.7716729216000004,2.3041033476,0.6720301431,2.4001076538,0.0,0.0,0.0,2.3041033476,0.6720301431,2.4001076538,5.842,0.771,5.8926568711,3.432,1.001,3.575,2.41,-0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 18:30:00,7.34,0.53,7.3591100005,0.0,0.0,0.0,7.34,0.53,7.3591100005,2.2153828278,0.6461533248,2.3076904456,0.0,0.0,0.0,2.2153828278,0.6461533248,2.3076904456,5.66416,0.52288,5.6882433141,1.4841600000000001,0.43288000000000004,1.546,4.18,0.09,4.1809687873,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 19:00:00,7.32,0.49,7.3363819421,0.0,0.0,0.0,7.32,0.49,7.3363819421,2.1474859928,0.6263500812,2.2369645758,0.0,0.0,0.0,2.1474859928,0.6263500812,2.2369645758,5.51,0.30000000000000004,5.5181609255,0.0,0.0,0.0,5.51,0.30000000000000004,5.5181609255,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 19:30:00,7.39,0.51,7.4075772018,0.0,0.0,0.0,7.39,0.51,7.4075772018,2.102688009,0.6132840026,2.1903000093,0.0,0.0,0.0,2.102688009,0.6132840026,2.1903000093,5.73,0.58,5.7592794688,0.0,0.0,0.0,5.73,0.58,5.7592794688,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 20:00:00,6.78,0.41000000000000003,6.7923854425,0.0,0.0,0.0,6.78,0.41000000000000003,6.7923854425,1.963832849,0.5727845810000001,2.0456592177,0.0,0.0,0.0,1.963832849,0.5727845810000001,2.0456592177,5.58,0.58,5.6100623882,0.0,0.0,0.0,5.58,0.58,5.6100623882,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 20:30:00,6.71,0.41000000000000003,6.7225144105,0.0,0.0,0.0,6.71,0.41000000000000003,6.7225144105,1.9080102094,0.5565029777,1.9875106348,0.0,0.0,0.0,1.9080102094,0.5565029777,1.9875106348,5.44,0.66,5.4798905099,0.0,0.0,0.0,5.44,0.66,5.4798905099,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 21:00:00,5.94,0.32,5.9486132838,0.0,0.0,0.0,5.94,0.32,5.9486132838,1.9096751398,0.5569885824,1.9892449372,0.0,0.0,0.0,1.9096751398,0.5569885824,1.9892449372,5.29,0.58,5.3217008559,0.0,0.0,0.0,5.29,0.58,5.3217008559,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 21:30:00,5.62,0.24,5.6251222209,0.0,0.0,0.0,5.62,0.24,5.6251222209,1.7421927549,0.5081395535000001,1.8147841196,0.0,0.0,0.0,1.7421927549,0.5081395535000001,1.8147841196,4.95,0.58,4.9838639628,0.0,0.0,0.0,4.95,0.58,4.9838639628,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 22:00:00,5.35,0.24,5.355380472,0.0,0.0,0.0,5.35,0.24,5.355380472,1.6292307291,0.475192296,1.6971153428,0.0,0.0,0.0,1.6292307291,0.475192296,1.6971153428,4.58,0.48,4.6050841469,0.0,0.0,0.0,4.58,0.48,4.6050841469,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 22:30:00,5.12,0.24,5.1256219135,0.0,0.0,0.0,5.12,0.24,5.1256219135,1.4944786173,0.4358895967,1.5567485597,0.0,0.0,0.0,1.4944786173,0.4358895967,1.5567485597,4.12,0.4,4.139371933,0.0,0.0,0.0,4.12,0.4,4.139371933,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 23:00:00,5.03,0.26,5.0367151994,0.0,0.0,0.0,5.03,0.26,5.0367151994,1.3213118911000001,0.3853826349,1.3763665532,0.0,0.0,0.0,1.3213118911000001,0.3853826349,1.3763665532,3.95,0.46,3.9766946073,0.0,0.0,0.0,3.95,0.46,3.9766946073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 23:30:00,4.6,0.23,4.6057464107,0.0,0.0,0.0,4.6,0.23,4.6057464107,1.2052739093,0.35153822360000003,1.2554936556,0.0,0.0,0.0,1.2052739093,0.35153822360000003,1.2554936556,3.67,0.39,3.6906638969000003,0.0,0.0,0.0,3.67,0.39,3.6906638969000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 00:00:00,4.6,0.23,4.6057464107,0.0,0.0,0.0,4.6,0.23,4.6057464107,1.1204274745,0.3267913467,1.1671119526,0.0,0.0,0.0,1.1204274745,0.3267913467,1.1671119526,3.67,0.37,3.688604072,0.0,0.0,0.0,3.67,0.37,3.688604072,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 00:30:00,4.6,0.27,4.6079170999,0.0,0.0,0.0,4.6,0.27,4.6079170999,1.1243622505,0.3279389897,1.1712106776,0.0,0.0,0.0,1.1243622505,0.3279389897,1.1712106776,3.7,0.46,3.728484947,0.0,0.0,0.0,3.7,0.46,3.728484947,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 01:00:00,4.72,0.27,4.7277161505,0.0,0.0,0.0,4.72,0.27,4.7277161505,1.2619542051,0.3680699765,1.3145356303,0.0,0.0,0.0,1.2619542051,0.3680699765,1.3145356303,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 01:30:00,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718,1.239155151,0.36142025240000003,1.2907866156,0.0,0.0,0.0,1.239155151,0.36142025240000003,1.2907866156,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 02:00:00,4.63,0.22,4.6352238349,0.0,0.0,0.0,4.63,0.22,4.6352238349,1.2154558739,0.3545079632,1.2660998687,0.0,0.0,0.0,1.2154558739,0.3545079632,1.2660998687,3.48,0.29,3.4920624278,0.0,0.0,0.0,3.48,0.29,3.4920624278,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 02:30:00,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,1.1829487444,0.3450267171,1.2322382754,0.0,0.0,0.0,1.1829487444,0.3450267171,1.2322382754,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 03:00:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.1258447752,0.3283713928,1.1727549741,0.0,0.0,0.0,1.1258447752,0.3283713928,1.1727549741,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 03:30:00,4.66,0.54,4.6911832196,0.0,0.0,0.0,4.66,0.54,4.6911832196,1.0556353613,0.307893647,1.099620168,0.0,0.0,0.0,1.0556353613,0.307893647,1.099620168,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 04:00:00,4.95,0.65,4.9924943665,0.0,0.0,0.0,4.95,0.65,4.9924943665,1.0086754455,0.2941970049,1.0507035891,0.0,0.0,0.0,1.0086754455,0.2941970049,1.0507035891,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 04:30:00,4.87,0.7000000000000001,4.9200508126999996,0.0,0.0,0.0,4.87,0.7000000000000001,4.9200508126999996,1.0060116899,0.2934200762,1.0479288437,0.0,0.0,0.0,1.0060116899,0.2934200762,1.0479288437,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 05:00:00,4.74,0.73,4.7958836516000005,0.0,0.0,0.0,4.74,0.73,4.7958836516000005,1.0060116899,0.2934200762,1.0479288437,0.0,0.0,0.0,1.0060116899,0.2934200762,1.0479288437,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 05:30:00,5.11,0.91,5.1903949753,0.0,0.0,0.0,5.11,0.91,5.1903949753,1.0935202176,0.3189433968,1.13908356,0.0,0.0,0.0,1.0935202176,0.3189433968,1.13908356,3.5,0.29,3.5119937358,0.0,0.0,0.0,3.5,0.29,3.5119937358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 06:00:00,4.78,0.56,4.8126915546,0.0,0.0,0.0,4.78,0.56,4.8126915546,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.85,0.29,3.8609066293,0.0,0.0,0.0,3.85,0.29,3.8609066293,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 06:30:00,5.55,0.81,5.6087966624,0.0,0.0,0.0,5.55,0.81,5.6087966624,1.3245010816,0.3863128155,1.3796886267000001,0.0,0.0,0.0,1.3245010816,0.3863128155,1.3796886267000001,4.474,0.357,4.4882206942,0.024,0.007,0.025,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 07:00:00,6.86,1.4,7.00139986,0.0,0.0,0.0,6.86,1.4,7.00139986,1.5866355814,0.4627687112,1.6527453972,0.0,0.0,0.0,1.5866355814,0.4627687112,1.6527453972,4.94,0.46,4.9613707783,0.0,0.0,0.0,4.94,0.46,4.9613707783,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 07:30:00,7.75,1.56,7.9054474889,0.0,0.0,0.0,7.75,1.56,7.9054474889,1.8254351167,0.5324185757000001,1.9014949132,0.0,0.0,0.0,1.8254351167,0.5324185757000001,1.9014949132,5.51,0.54,5.5363977458,0.0,0.0,0.0,5.51,0.54,5.5363977458,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 08:00:00,7.74,1.26,7.8418875279,0.0,0.0,0.0,7.74,1.26,7.8418875279,1.9898383863,0.5803695294,2.0727483191,0.0,0.0,0.0,1.9898383863,0.5803695294,2.0727483191,6.15,0.73,6.1931736614,0.0,0.0,0.0,6.15,0.73,6.1931736614,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 08:30:00,8.21,1.24,8.3031138737,0.0,0.0,0.0,8.21,1.24,8.3031138737,2.1601591175,0.6300464093,2.2501657474,0.0,0.0,0.0,2.1601591175,0.6300464093,2.2501657474,6.5,0.9,6.5620118866,0.0,0.0,0.0,6.5,0.9,6.5620118866,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 09:00:00,8.36,1.33,8.4651343758,0.0,0.0,0.0,8.36,1.33,8.4651343758,1.9879065815999999,0.5798060863,2.0707360225,0.0,0.0,0.0,1.9879065815999999,0.5798060863,2.0707360225,6.62,0.8300000000000001,6.6718288347,0.0,0.0,0.0,6.62,0.8300000000000001,6.6718288347,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 09:30:00,8.86,1.6600000000000001,9.0141666281,0.0,0.0,0.0,8.86,1.6600000000000001,9.0141666281,2.0219817021,0.5897446631000001,2.1062309397,0.0,0.0,0.0,2.0219817021,0.5897446631000001,2.1062309397,6.73,0.91,6.7912443631,0.0,0.0,0.0,6.73,0.91,6.7912443631,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 10:00:00,9.56,2.27,9.8258078548,0.0,0.0,0.0,9.56,2.27,9.8258078548,2.0638884635,0.6019674685,2.1498838162,0.0,0.0,0.0,2.0638884635,0.6019674685,2.1498838162,6.73,0.97,6.7995441024000005,0.0,0.0,0.0,6.73,0.97,6.7995441024000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 10:30:00,9.5,2.25,9.7628120949,0.0,0.0,0.0,9.5,2.25,9.7628120949,2.0334521462,0.5930902093,2.1181793190000002,0.0,0.0,0.0,2.0334521462,0.5930902093,2.1181793190000002,6.67,0.9400000000000001,6.7359112227,0.0,0.0,0.0,6.67,0.9400000000000001,6.7359112227,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 11:00:00,9.56,2.35,9.8445975032,0.0,0.0,0.0,9.56,2.35,9.8445975032,2.0821759271,0.6073013121,2.1689332574,0.0,0.0,0.0,2.0821759271,0.6073013121,2.1689332574,6.59,0.84,6.6433199532,0.0,0.0,0.0,6.59,0.84,6.6433199532,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 11:30:00,8.73,1.58,8.8718261931,0.0,0.0,0.0,8.73,1.58,8.8718261931,2.085809742,0.6083611747000001,2.1727184812,0.0,0.0,0.0,2.085809742,0.6083611747000001,2.1727184812,6.57,0.9500000000000001,6.6383281028,0.0,0.0,0.0,6.57,0.9500000000000001,6.6383281028,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 12:00:00,9.41,2.04,9.6285876431,0.0,0.0,0.0,9.41,2.04,9.6285876431,2.054355145,0.5991869173000001,2.1399532761,0.0,0.0,0.0,2.054355145,0.5991869173000001,2.1399532761,6.49,0.89,6.5507404162,0.0,0.0,0.0,6.49,0.89,6.5507404162,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 12:30:00,9.85,2.48,10.157406165,0.0,0.0,0.0,9.85,2.48,10.157406165,2.0854994693,0.6082706785,2.1723952805,0.0,0.0,0.0,2.0854994693,0.6082706785,2.1723952805,6.41,0.91,6.4742721599,0.0,0.0,0.0,6.41,0.91,6.4742721599,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 13:00:00,9.31,1.9100000000000001,9.5039044608,0.0,0.0,0.0,9.31,1.9100000000000001,9.5039044608,2.0422126098,0.5956453445000001,2.1273048019,0.0,0.0,0.0,2.0422126098,0.5956453445000001,2.1273048019,6.51,0.91,6.5732944556,0.0,0.0,0.0,6.51,0.91,6.5732944556,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 13:30:00,8.42,1.6,8.5706709189,0.0,0.0,0.0,8.42,1.6,8.5706709189,2.0262300763,0.5909837723,2.1106563295,0.0,0.0,0.0,2.0262300763,0.5909837723,2.1106563295,6.49,0.91,6.5534876211,0.0,0.0,0.0,6.49,0.91,6.5534876211,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 14:00:00,8.1,1.34,8.2100913515,0.0,0.0,0.0,8.1,1.34,8.2100913515,1.9673524316000002,0.5738111259,2.0493254496,0.0,0.0,0.0,1.9673524316000002,0.5738111259,2.0493254496,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 14:30:00,8.51,1.9500000000000002,8.7305555379,0.0,0.0,0.0,8.51,1.9500000000000002,8.7305555379,1.8827514215,0.5491358313,1.9611993974000002,0.0,0.0,0.0,1.8827514215,0.5491358313,1.9611993974000002,6.02,0.79,6.0716142829,0.0,0.0,0.0,6.02,0.79,6.0716142829,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 15:00:00,8.59,1.8399999999999999,8.784856288,0.0,0.0,0.0,8.59,1.8399999999999999,8.784856288,1.88939252,0.5510728183,1.9681172083,0.0,0.0,0.0,1.88939252,0.5510728183,1.9681172083,6.02,0.79,6.0716142829,0.0,0.0,0.0,6.02,0.79,6.0716142829,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 15:30:00,8.34,1.54,8.4809905082,0.0,0.0,0.0,8.34,1.54,8.4809905082,1.8595750852,0.5423760665,1.9370573804000002,0.0,0.0,0.0,1.8595750852,0.5423760665,1.9370573804000002,6.15,0.86,6.2098389673,0.0,0.0,0.0,6.15,0.86,6.2098389673,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 16:00:00,8.34,1.31,8.4422568073,0.0,0.0,0.0,8.34,1.31,8.4422568073,2.019336237,0.5889730691,2.1034752468,0.0,0.0,0.0,2.019336237,0.5889730691,2.1034752468,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 16:30:00,8.49,1.2,8.5743862754,0.0,0.0,0.0,8.49,1.2,8.5743862754,2.1198007264,0.6182752119,2.2081257566,0.0,0.0,0.0,2.1198007264,0.6182752119,2.2081257566,5.9,0.62,5.932486831,0.0,0.0,0.0,5.9,0.62,5.932486831,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 17:00:00,8.25,0.9500000000000001,8.3045168433,0.0,0.0,0.0,8.25,0.9500000000000001,8.3045168433,2.1383954696,0.6236986786000001,2.2274952808,0.0,0.0,0.0,2.1383954696,0.6236986786000001,2.2274952808,5.88,0.54,5.9047438556,0.0,0.0,0.0,5.88,0.54,5.9047438556,0.0,0.0,0.0,0.0,0.0,0.0
