Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-22 17:30:00,8.14,0.81,8.180201709,0.0,0.0,0.0,8.14,0.81,8.180201709,2.1383954696,0.6236986786000001,2.2274952808,0.0,0.0,0.0,2.1383954696,0.6236986786000001,2.2274952808,5.69888,0.7688400000000001,5.7505085166,2.01888,0.58884,2.103,3.68,0.18,3.684399544,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 18:00:00,7.66,0.68,7.6901235361,0.0,0.0,0.0,7.66,0.68,7.6901235361,2.1861516853,0.6376275749,2.2772413389,0.0,0.0,0.0,2.1861516853,0.6376275749,2.2772413389,5.5564,1.0602,5.6566425554,3.3264,0.9702000000000001,3.465,2.23,0.09,2.2318154046,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 18:30:00,7.28,0.61,7.3055116179,0.0,0.0,0.0,7.28,0.61,7.3055116179,2.1493419753,0.6268914095,2.2388978909,0.0,0.0,0.0,2.1493419753,0.6268914095,2.2388978909,5.32976,0.8136800000000001,5.3915134053,2.54976,0.74368,2.656,2.7800000000000002,0.07,2.7808811553,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 19:00:00,7.1,0.58,7.1236507494,0.0,0.0,0.0,7.1,0.58,7.1236507494,2.1493419753,0.6268914095,2.2388978909,0.0,0.0,0.0,2.1493419753,0.6268914095,2.2388978909,5.17,0.32,5.1798938213,0.0,0.0,0.0,5.17,0.32,5.1798938213,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 19:30:00,6.94,0.51,6.9587139616,0.0,0.0,0.0,6.94,0.51,6.9587139616,2.0037853583,0.5844373962,2.0872764149,0.0,0.0,0.0,2.0037853583,0.5844373962,2.0872764149,5.35,0.51,5.3742534365,0.0,0.0,0.0,5.35,0.51,5.3742534365,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 20:00:00,6.77,0.49,6.7877094811,0.0,0.0,0.0,6.77,0.49,6.7877094811,1.8814813987,0.5487654079000001,1.959876457,0.0,0.0,0.0,1.8814813987,0.5487654079000001,1.959876457,5.26,0.53,5.2866340899,0.0,0.0,0.0,5.26,0.53,5.2866340899,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 20:30:00,5.99,0.39,6.0026827336,0.0,0.0,0.0,5.99,0.39,6.0026827336,1.8482383277,0.5390695122,1.925248258,0.0,0.0,0.0,1.8482383277,0.5390695122,1.925248258,5.01,0.51,5.0358911823,0.0,0.0,0.0,5.01,0.51,5.0358911823,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 21:00:00,5.8,0.34,5.8099569706,0.0,0.0,0.0,5.8,0.34,5.8099569706,1.7679854578,0.5156624252,1.8416515186,0.0,0.0,0.0,1.7679854578,0.5156624252,1.8416515186,4.84,0.51,4.8667956604,0.0,0.0,0.0,4.84,0.51,4.8667956604,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 21:30:00,5.5600000000000005,0.34,5.5703859829999995,0.0,0.0,0.0,5.5600000000000005,0.34,5.5703859829999995,1.6629097781,0.4850153519,1.7321976855,0.0,0.0,0.0,1.6629097781,0.4850153519,1.7321976855,4.6,0.46,4.6229427857,0.0,0.0,0.0,4.6,0.46,4.6229427857,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 22:00:00,5.25,0.31,5.2591444171,0.0,0.0,0.0,5.25,0.31,5.2591444171,1.5514404198,0.4525034558,1.6160837706,0.0,0.0,0.0,1.5514404198,0.4525034558,1.6160837706,4.25,0.42,4.2707025183,0.0,0.0,0.0,4.25,0.42,4.2707025183,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 22:30:00,4.97,0.27,4.9773286008,0.0,0.0,0.0,4.97,0.27,4.9773286008,1.4097736841000001,0.4111839912,1.4685142542,0.0,0.0,0.0,1.4097736841000001,0.4111839912,1.4685142542,3.9699999999999998,0.35000000000000003,3.985398349,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 23:00:00,4.67,0.27,4.6777986276,0.0,0.0,0.0,4.67,0.27,4.6777986276,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 23:30:00,4.41,0.23,4.4159936594,0.0,0.0,0.0,4.41,0.23,4.4159936594,1.1416543807,0.33298252770000003,1.1892233132,0.0,0.0,0.0,1.1416543807,0.33298252770000003,1.1892233132,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 00:00:00,4.45,0.23,4.455939856,0.0,0.0,0.0,4.45,0.23,4.455939856,1.0810298311,0.3153003674,1.1260727408,0.0,0.0,0.0,1.0810298311,0.3153003674,1.1260727408,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 00:30:00,4.47,0.26,4.4775551365,0.0,0.0,0.0,4.47,0.26,4.4775551365,1.0496708434,0.30615399600000004,1.0934071285,0.0,0.0,0.0,1.0496708434,0.30615399600000004,1.0934071285,3.27,0.26,3.2803201063,0.0,0.0,0.0,3.27,0.26,3.2803201063,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 01:00:00,4.7,0.28,4.7083330383,0.0,0.0,0.0,4.7,0.28,4.7083330383,1.1799951682,0.34416525740000004,1.2291616335,0.0,0.0,0.0,1.1799951682,0.34416525740000004,1.2291616335,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 01:30:00,4.61,0.25,4.6167737653,0.0,0.0,0.0,4.61,0.25,4.6167737653,1.1810320708,0.3444676873,1.2302417404,0.0,0.0,0.0,1.1810320708,0.3444676873,1.2302417404,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 02:00:00,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,1.1591422187,0.33808314710000004,1.2074398112,0.0,0.0,0.0,1.1591422187,0.33808314710000004,1.2074398112,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 02:30:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.0968196497,0.3199057312,1.1425204684,0.0,0.0,0.0,1.0968196497,0.3199057312,1.1425204684,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 03:00:00,4.24,0.22,4.2457037108,0.0,0.0,0.0,4.24,0.22,4.2457037108,1.0350855345,0.3018999476,1.0782140985,0.0,0.0,0.0,1.0350855345,0.3018999476,1.0782140985,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 03:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,0.9984687057,0.2912200392,1.0400715684,0.0,0.0,0.0,0.9984687057,0.2912200392,1.0400715684,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 04:00:00,4.23,0.54,4.2643287866,0.0,0.0,0.0,4.23,0.54,4.2643287866,0.9577617982000001,0.2793471911,0.9976685398,0.0,0.0,0.0,0.9577617982000001,0.2793471911,0.9976685398,2.88,0.27,2.8926285624,0.0,0.0,0.0,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 04:30:00,4.55,0.75,4.6113989201,0.0,0.0,0.0,4.55,0.75,4.6113989201,0.9759488305,0.2846517422,1.0166133651,0.0,0.0,0.0,0.9759488305,0.2846517422,1.0166133651,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 05:00:00,4.95,0.86,5.0241516697,0.0,0.0,0.0,4.95,0.86,5.0241516697,0.9448916353000001,0.2755933936,0.9842621201,0.0,0.0,0.0,0.9448916353000001,0.2755933936,0.9842621201,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 05:30:00,4.87,0.76,4.9289451204,0.0,0.0,0.0,4.87,0.76,4.9289451204,1.0306888413,0.3006175787,1.0736342097,0.0,0.0,0.0,1.0306888413,0.3006175787,1.0736342097,3.16192,0.22056,3.1696032559,0.0019200000000000003,0.0005600000000000001,0.002,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 06:00:00,4.87,0.71,4.9214835162,0.0,0.0,0.0,4.87,0.71,4.9214835162,1.0630792445,0.3100647797,1.1073742131,0.0,0.0,0.0,1.0630792445,0.3100647797,1.1073742131,3.5020800000000003,0.22644000000000003,3.5093930244,0.022080000000000002,0.00644,0.023,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 06:30:00,5.68,0.9,5.7508608051,0.0,0.0,0.0,5.68,0.9,5.7508608051,1.3063893727,0.3810302337,1.3608222632,0.0,0.0,0.0,1.3063893727,0.3810302337,1.3608222632,4.22,0.33,4.2328831782,0.0,0.0,0.0,4.22,0.33,4.2328831782,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 07:00:00,7.29,1.48,7.4387162871,0.0,0.0,0.0,7.29,1.48,7.4387162871,1.4471076650999999,0.422073069,1.5074038178,0.0,0.0,0.0,1.4471076650999999,0.422073069,1.5074038178,4.76,0.46,4.7821752373,0.0,0.0,0.0,4.76,0.46,4.7821752373,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 07:30:00,7.65,1.6600000000000001,7.8280329585,0.0,0.0,0.0,7.65,1.6600000000000001,7.8280329585,1.6885830942000002,0.4925034025,1.7589407232,0.0,0.0,0.0,1.6885830942000002,0.4925034025,1.7589407232,5.2,0.46,5.2203065044,0.0,0.0,0.0,5.2,0.46,5.2203065044,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 08:00:00,8.18,1.8399999999999999,8.3843902581,0.0,0.0,0.0,8.18,1.8399999999999999,8.3843902581,1.9001685918,0.5542158393000001,1.9793422832,0.0,0.0,0.0,1.9001685918,0.5542158393000001,1.9793422832,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 08:30:00,8.78,2.1,9.0276464264,0.0,0.0,0.0,8.78,2.1,9.0276464264,2.0105508319,0.5864106593,2.0943237832,0.0,0.0,0.0,2.0105508319,0.5864106593,2.0943237832,5.91,0.71,5.9524952751,0.0,0.0,0.0,5.91,0.71,5.9524952751,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 09:00:00,8.99,1.98,9.2054603361,0.0,0.0,0.0,8.99,1.98,9.2054603361,1.9482543683,0.5682408574,2.0294316337,0.0,0.0,0.0,1.9482543683,0.5682408574,2.0294316337,6.07,0.81,6.1238060061,0.0,0.0,0.0,6.07,0.81,6.1238060061,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 09:30:00,8.75,1.82,8.9372758713,0.0,0.0,0.0,8.75,1.82,8.9372758713,1.9863884737,0.5793633048,2.0691546601,0.0,0.0,0.0,1.9863884737,0.5793633048,2.0691546601,6.12,0.8300000000000001,6.1760262305,0.0,0.0,0.0,6.12,0.8300000000000001,6.1760262305,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 10:00:00,8.93,1.63,9.0775437206,0.0,0.0,0.0,8.93,1.63,9.0775437206,2.007118212,0.5854094785,2.0907481375,0.0,0.0,0.0,2.007118212,0.5854094785,2.0907481375,6.05,0.81,6.1039823067,0.0,0.0,0.0,6.05,0.81,6.1039823067,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 10:30:00,8.66,1.33,8.7615352536,0.0,0.0,0.0,8.66,1.33,8.7615352536,1.9933780885,0.5814019425,2.0764355089,0.0,0.0,0.0,1.9933780885,0.5814019425,2.0764355089,6.17,0.86,6.22964686,0.0,0.0,0.0,6.17,0.86,6.22964686,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 11:00:00,8.77,1.51,8.8990448926,0.0,0.0,0.0,8.77,1.51,8.8990448926,1.9514670039,0.5691778761,2.032778129,0.0,0.0,0.0,1.9514670039,0.5691778761,2.032778129,6.19,0.92,6.2579948865,0.0,0.0,0.0,6.19,0.92,6.2579948865,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 11:30:00,9.13,1.92,9.329699888,0.0,0.0,0.0,9.13,1.92,9.329699888,2.0037442879,0.5844254173,2.0872336332,0.0,0.0,0.0,2.0037442879,0.5844254173,2.0872336332,6.21,0.87,6.2706458997,0.0,0.0,0.0,6.21,0.87,6.2706458997,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 12:00:00,8.95,1.9500000000000002,9.1599672488,0.0,0.0,0.0,8.95,1.9500000000000002,9.1599672488,1.9949790023,0.5818688757,2.0781031274,0.0,0.0,0.0,1.9949790023,0.5818688757,2.0781031274,6.25,0.87,6.3102614843,0.0,0.0,0.0,6.25,0.87,6.3102614843,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 12:30:00,9.09,2.11,9.331677234,0.0,0.0,0.0,9.09,2.11,9.331677234,2.0596479043,0.6007306388,2.145466567,0.0,0.0,0.0,2.0596479043,0.6007306388,2.145466567,6.12,0.74,6.1645762223,0.0,0.0,0.0,6.12,0.74,6.1645762223,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 13:00:00,9.35,2.11,9.5851238907,0.0,0.0,0.0,9.35,2.11,9.5851238907,1.9826289535,0.5782667781,2.0652384932,0.0,0.0,0.0,1.9826289535,0.5782667781,2.0652384932,6.3,0.81,6.3518579959,0.0,0.0,0.0,6.3,0.81,6.3518579959,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 13:30:00,9.35,2.11,9.5851238907,0.0,0.0,0.0,9.35,2.11,9.5851238907,1.9174394385,0.5592531696,1.9973327485,0.0,0.0,0.0,1.9174394385,0.5592531696,1.9973327485,6.16,0.76,6.2067060507,0.0,0.0,0.0,6.16,0.76,6.2067060507,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 14:00:00,8.63,1.71,8.7977838118,0.0,0.0,0.0,8.63,1.71,8.7977838118,1.9449333202,0.5672722184,2.0259722086,0.0,0.0,0.0,1.9449333202,0.5672722184,2.0259722086,5.95,0.76,5.9983414374,0.0,0.0,0.0,5.95,0.76,5.9983414374,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 14:30:00,8.71,1.6099999999999999,8.8575504515,0.0,0.0,0.0,8.71,1.6099999999999999,8.8575504515,1.8777368434000001,0.547673246,1.9559758784999999,0.0,0.0,0.0,1.8777368434000001,0.547673246,1.9559758784999999,6.12,0.86,6.1801294485,0.0,0.0,0.0,6.12,0.86,6.1801294485,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 15:00:00,8.71,1.38,8.8186450206,0.0,0.0,0.0,8.71,1.38,8.8186450206,1.8483109907,0.5390907056,1.9253239486,0.0,0.0,0.0,1.8483109907,0.5390907056,1.9253239486,6.14,0.86,6.1999354835,0.0,0.0,0.0,6.14,0.86,6.1999354835,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 15:30:00,8.68,1.38,8.7890158721,0.0,0.0,0.0,8.68,1.38,8.7890158721,1.8499423331,0.5395665138,1.9270232636,0.0,0.0,0.0,1.8499423331,0.5395665138,1.9270232636,5.86,0.72,5.9040663953,0.0,0.0,0.0,5.86,0.72,5.9040663953,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 16:00:00,8.55,1.85,8.7478568804,0.0,0.0,0.0,8.55,1.85,8.7478568804,1.8722295869,0.5460669629,1.9502391531,0.0,0.0,0.0,1.8722295869,0.5460669629,1.9502391531,6.17,0.78,6.219107653,0.0,0.0,0.0,6.17,0.78,6.219107653,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 16:30:00,8.6,1.82,8.7904721147,0.0,0.0,0.0,8.6,1.82,8.7904721147,2.0492251708,0.5976906748,2.1346095529,0.0,0.0,0.0,2.0492251708,0.5976906748,2.1346095529,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 17:00:00,8.45,1.58,8.5964469405,0.0,0.0,0.0,8.45,1.58,8.5964469405,2.1184884693,0.6178924702,2.2067588221,0.0,0.0,0.0,2.1184884693,0.6178924702,2.2067588221,5.89448,0.39464000000000005,5.9076759559,0.32448000000000005,0.09464,0.338,5.57,0.30000000000000004,5.578073144,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 17:30:00,8.38,1.58,8.5276491485,0.0,0.0,0.0,8.38,1.58,8.5276491485,2.1820064027,0.6364185341,2.2729233362,0.0,0.0,0.0,2.1820064027,0.6364185341,2.2729233362,5.71824,0.7603200000000001,5.7685661303,3.49824,1.02032,3.644,2.22,-0.26,2.2351733714,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 18:00:00,7.75,1.3599999999999999,7.8684242387,0.0,0.0,0.0,7.75,1.3599999999999999,7.8684242387,2.1649089828,0.6314317867,2.2551135238,0.0,0.0,0.0,2.1649089828,0.6314317867,2.2551135238,5.49504,0.56772,5.5242891488,1.53504,0.44772000000000006,1.599,3.96,0.12,3.9618177646,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 18:30:00,7.54,1.23,7.6396662231,0.0,0.0,0.0,7.54,1.23,7.6396662231,2.1461163701,0.625950608,2.2355378855,0.0,0.0,0.0,2.1461163701,0.625950608,2.2355378855,5.36,0.30000000000000004,5.3683889576,0.0,0.0,0.0,5.36,0.30000000000000004,5.3683889576,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 19:00:00,6.71,0.48,6.7271464976,0.0,0.0,0.0,6.71,0.48,6.7271464976,2.0695684817,0.6036241405,2.1558005017,0.0,0.0,0.0,2.0695684817,0.6036241405,2.1558005017,5.05,0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,0.30000000000000004,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 19:30:00,6.41,0.37,6.420669747,0.0,0.0,0.0,6.41,0.37,6.420669747,2.0437317153,0.596088417,2.1288872035,0.0,0.0,0.0,2.0437317153,0.596088417,2.1288872035,5.22,0.49,5.2429476442,0.0,0.0,0.0,5.22,0.49,5.2429476442,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 20:00:00,6.14,0.33,6.1488616833,0.0,0.0,0.0,6.14,0.33,6.1488616833,1.9097251891,0.5570031802000001,1.989297072,0.0,0.0,0.0,1.9097251891,0.5570031802000001,1.989297072,4.99,0.42,5.0076441567,0.0,0.0,0.0,4.99,0.42,5.0076441567,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 20:30:00,5.88,0.33,5.8892529238,0.0,0.0,0.0,5.88,0.33,5.8892529238,1.829619308,0.5336389648000001,1.9058534459,0.0,0.0,0.0,1.829619308,0.5336389648000001,1.9058534459,4.83,0.5,4.8558109518,0.0,0.0,0.0,4.83,0.5,4.8558109518,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 21:00:00,5.69,0.33,5.6995613866,0.0,0.0,0.0,5.69,0.33,5.6995613866,1.8869795099000002,0.5503690237000001,1.9656036561999999,0.0,0.0,0.0,1.8869795099000002,0.5503690237000001,1.9656036561999999,4.72,0.46,4.7423622806,0.0,0.0,0.0,4.72,0.46,4.7423622806,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 21:30:00,5.39,0.26,5.3962672284,0.0,0.0,0.0,5.39,0.26,5.3962672284,1.7268498884999999,0.5036645508,1.7988019672000002,0.0,0.0,0.0,1.7268498884999999,0.5036645508,1.7988019672000002,4.42,0.39,4.4371725231,0.0,0.0,0.0,4.42,0.39,4.4371725231,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 22:00:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,1.598446228,0.4662134832,1.6650481541,0.0,0.0,0.0,1.598446228,0.4662134832,1.6650481541,3.99,0.26,3.9984622044,0.0,0.0,0.0,3.99,0.26,3.9984622044,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 22:30:00,4.72,0.22,4.7251243370000005,0.0,0.0,0.0,4.72,0.22,4.7251243370000005,1.4421393120000001,0.420623966,1.50222845,0.0,0.0,0.0,1.4421393120000001,0.420623966,1.50222845,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 23:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.2948276426,0.3776580624,1.3487787944,0.0,0.0,0.0,1.2948276426,0.3776580624,1.3487787944,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 23:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.1868816914,0.3461738266,1.2363350952,0.0,0.0,0.0,1.1868816914,0.3461738266,1.2363350952,3.36,0.29,3.3724916605,0.0,0.0,0.0,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 00:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1576222818,0.3376398322,1.2058565435,0.0,0.0,0.0,1.1576222818,0.3376398322,1.2058565435,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 00:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1192259578,0.3264409043,1.1658603727,0.0,0.0,0.0,1.1192259578,0.3264409043,1.1658603727,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 01:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2400305988,0.3616755913,1.2916985404,0.0,0.0,0.0,1.2400305988,0.3616755913,1.2916985404,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 01:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2113453432,0.3533090584,1.2618180659,0.0,0.0,0.0,1.2113453432,0.3533090584,1.2618180659,3.08,0.28,3.0927010848,0.0,0.0,0.0,3.08,0.28,3.0927010848,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 02:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.1731151298,0.3421585795,1.2219949269,0.0,0.0,0.0,1.1731151298,0.3421585795,1.2219949269,2.99,0.26,3.001283059,0.0,0.0,0.0,2.99,0.26,3.001283059,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 02:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1345533603,0.33091139680000003,1.181826417,0.0,0.0,0.0,1.1345533603,0.33091139680000003,1.181826417,3.03,0.26,3.0411346567,0.0,0.0,0.0,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 03:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.1355538483,0.3312032058,1.182868592,0.0,0.0,0.0,1.1355538483,0.3312032058,1.182868592,2.98,0.26,2.9913207785,0.0,0.0,0.0,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 03:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.0310350298,0.3007185504,1.0739948227,0.0,0.0,0.0,1.0310350298,0.3007185504,1.0739948227,2.9,0.24,2.9099140881,0.0,0.0,0.0,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 04:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.969861434,0.2828762516,1.0102723271,0.0,0.0,0.0,0.969861434,0.2828762516,1.0102723271,2.69344,0.33392000000000005,2.7140599846,0.01344,0.003920000000000001,0.014,2.68,0.33,2.70024073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 04:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.9973456716,0.2908924876,1.0389017413,0.0,0.0,0.0,0.9973456716,0.2908924876,1.0389017413,2.7511200000000002,0.22616000000000003,2.7604002608,0.021120000000000003,0.0061600000000000005,0.022,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 05:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.9681449578,0.2823756127,1.008484331,0.0,0.0,0.0,0.9681449578,0.2823756127,1.008484331,2.8168800000000003,0.007840000000000001,2.8168909102,0.02688,0.007840000000000001,0.028,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 05:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.0565272704,0.30815378720000003,1.1005492401,0.0,0.0,0.0,1.0565272704,0.30815378720000003,1.1005492401,3.03336,0.27848,3.0461162158,0.06336,0.01848,0.066,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 06:00:00,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184,1.0922867757,0.3185836429,1.1377987247,0.0,0.0,0.0,1.0922867757,0.3185836429,1.1377987247,3.3252800000000002,0.24904,3.3345926288,0.06528,0.01904,0.068,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 06:30:00,5.13,0.30000000000000004,5.1387644429,0.0,0.0,0.0,5.13,0.30000000000000004,5.1387644429,1.274846649,0.3718302726,1.3279652594,0.0,0.0,0.0,1.274846649,0.3718302726,1.3279652594,4.02104,0.32072,4.0338101096,0.07104,0.020720000000000002,0.074,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 07:00:00,5.84,0.42,5.8550832616,0.0,0.0,0.0,5.84,0.42,5.8550832616,1.4946392408,0.4359364452,1.5569158758000001,0.0,0.0,0.0,1.4946392408,0.4359364452,1.5569158758000001,4.6072,0.3496,4.6204450002,0.06720000000000001,0.0196,0.07,4.54,0.33,4.5519775922,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 07:30:00,6.8,0.67,6.8329276302,0.0,0.0,0.0,6.8,0.67,6.8329276302,1.7361475927,0.5063763812000001,1.8084870757,0.0,0.0,0.0,1.7361475927,0.5063763812000001,1.8084870757,5.20144,0.46792000000000006,5.2224445617,0.06144000000000001,0.017920000000000002,0.064,5.14,0.45,5.1596608416,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 08:00:00,7.21,0.8,7.2542470319,0.0,0.0,0.0,7.21,0.8,7.2542470319,2.003699892,0.5844124685000001,2.0871873875,0.0,0.0,0.0,2.003699892,0.5844124685000001,2.0871873875,5.50248,0.54364,5.5292703497,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.49,0.54,5.5164934515,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 08:30:00,7.6,0.98,7.662923724,0.0,0.0,0.0,7.6,0.98,7.662923724,2.1380080445,0.6235856796,2.227091713,0.0,0.0,0.0,2.1380080445,0.6235856796,2.227091713,5.81288,0.68084,5.8526162526,0.00288,0.00084,0.003,5.8100000000000005,0.68,5.8496581097,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 09:00:00,7.71,1.08,7.7852745616,0.0,0.0,0.0,7.71,1.08,7.7852745616,2.0245756214,0.5905012229000001,2.1089329388999998,0.0,0.0,0.0,2.0245756214,0.5905012229000001,2.1089329388999998,5.92,0.68,5.9589260777,0.0,0.0,0.0,5.92,0.68,5.9589260777,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 09:30:00,8.03,1.12,8.1077308786,0.0,0.0,0.0,8.03,1.12,8.1077308786,2.0245756214,0.5905012229000001,2.1089329388999998,0.0,0.0,0.0,2.0245756214,0.5905012229000001,2.1089329388999998,6.12,0.78,6.1695056528,0.0,0.0,0.0,6.12,0.78,6.1695056528,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 10:00:00,8.06,1.18,8.1459192238,0.0,0.0,0.0,8.06,1.18,8.1459192238,2.0647472836,0.6022179577,2.1507784204,0.0,0.0,0.0,2.0647472836,0.6022179577,2.1507784204,5.96,0.78,6.0108235709,0.0,0.0,0.0,5.96,0.78,6.0108235709,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 10:30:00,8.04,1.12,8.1176351236,0.0,0.0,0.0,8.04,1.12,8.1176351236,2.0124334187,0.5869597471,2.0962848111,0.0,0.0,0.0,2.0124334187,0.5869597471,2.0962848111,5.86,0.76,5.9090777622,0.0,0.0,0.0,5.86,0.76,5.9090777622,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 11:00:00,8.04,1.12,8.1176351236,0.0,0.0,0.0,8.04,1.12,8.1176351236,1.9276278879,0.5622248006,2.0079457166,0.0,0.0,0.0,1.9276278879,0.5622248006,2.0079457166,5.74,0.6900000000000001,5.7813233779,0.0,0.0,0.0,5.74,0.6900000000000001,5.7813233779,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 11:30:00,8.0,1.05,8.0686120244,0.0,0.0,0.0,8.0,1.05,8.0686120244,1.8827514215,0.5491358313,1.9611993974000002,0.0,0.0,0.0,1.8827514215,0.5491358313,1.9611993974000002,5.64744,0.8059200000000001,5.704654731,0.39744,0.11592000000000001,0.41400000000000003,5.25,0.6900000000000001,5.2951487231,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 12:00:00,8.02,1.05,8.0884423717,0.0,0.0,0.0,8.02,1.05,8.0884423717,1.9653887017,0.5732383713,2.0472798976,0.0,0.0,0.0,1.9653887017,0.5732383713,2.0472798976,5.82,0.77,5.870715459,0.0,0.0,0.0,5.82,0.77,5.870715459,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 12:30:00,7.94,0.99,8.0014811129,0.0,0.0,0.0,7.94,0.99,8.0014811129,1.960156966,0.5717124484,2.041830173,0.0,0.0,0.0,1.960156966,0.5717124484,2.041830173,6.02,0.85,6.0797121642,0.0,0.0,0.0,6.02,0.85,6.0797121642,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 13:00:00,7.78,0.96,7.8390050389,0.0,0.0,0.0,7.78,0.96,7.8390050389,1.9277449469,0.5622589428,2.008067653,0.0,0.0,0.0,1.9277449469,0.5622589428,2.008067653,5.94,0.81,5.994972894,0.0,0.0,0.0,5.94,0.81,5.994972894,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 13:30:00,7.64,0.96,7.7000779217,0.0,0.0,0.0,7.64,0.96,7.7000779217,1.8264623752,0.5327181928,1.9025649742000001,0.0,0.0,0.0,1.8264623752,0.5327181928,1.9025649742000001,5.82,0.81,5.8760956425,0.0,0.0,0.0,5.82,0.81,5.8760956425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 14:00:00,7.53,0.99,7.5948008532,0.0,0.0,0.0,7.53,0.99,7.5948008532,1.757549921,0.512618727,1.8307811677,0.0,0.0,0.0,1.757549921,0.512618727,1.8307811677,5.53096,0.7502800000000001,5.581616128,0.0009600000000000001,0.00028000000000000003,0.001,5.53,0.75,5.5806272049,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 14:30:00,7.44,0.9500000000000001,7.5004066556,0.0,0.0,0.0,7.44,0.9500000000000001,7.5004066556,1.6596577349000001,0.4840668393,1.7288101405,0.0,0.0,0.0,1.6596577349000001,0.4840668393,1.7288101405,5.50096,0.7502800000000001,5.5518898584,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.75,5.5509008278,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 15:00:00,7.29,0.89,7.3441269051999996,0.0,0.0,0.0,7.29,0.89,7.3441269051999996,1.7051298051,0.4973295265,1.7761768804,0.0,0.0,0.0,1.7051298051,0.4973295265,1.7761768804,5.45,0.72,5.4973539089,0.0,0.0,0.0,5.45,0.72,5.4973539089,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 15:30:00,7.09,0.77,7.1316898418,0.0,0.0,0.0,7.09,0.77,7.1316898418,1.6877610213,0.4922636312,1.7580843972,0.0,0.0,0.0,1.6877610213,0.4922636312,1.7580843972,5.45,0.68,5.4922581877,0.0,0.0,0.0,5.45,0.68,5.4922581877,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 16:00:00,6.91,0.6900000000000001,6.9443646218,0.0,0.0,0.0,6.91,0.6900000000000001,6.9443646218,1.760377293,0.5134433771,1.8337263469,0.0,0.0,0.0,1.760377293,0.5134433771,1.8337263469,5.52,0.72,5.5667584823,0.0,0.0,0.0,5.52,0.72,5.5667584823,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 16:30:00,7.13,0.62,7.1569057560000005,0.0,0.0,0.0,7.13,0.62,7.1569057560000005,1.8931713283,0.5521749707,1.972053467,0.0,0.0,0.0,1.8931713283,0.5521749707,1.972053467,5.41,0.63,5.4465585465,0.0,0.0,0.0,5.41,0.63,5.4465585465,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 17:00:00,7.07,0.49,7.086959856,0.0,0.0,0.0,7.07,0.49,7.086959856,2.0292583108,0.5918670073,2.1138107404,0.0,0.0,0.0,2.0292583108,0.5918670073,2.1138107404,5.42688,0.44784,5.4453270976,0.02688,0.007840000000000001,0.028,5.4,0.44,5.4178962707,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 17:30:00,6.98,0.45,6.9944906891,0.0,0.0,0.0,6.98,0.45,6.9944906891,2.1425622019,0.6249139755,2.2318356269,0.0,0.0,0.0,2.1425622019,0.6249139755,2.2318356269,5.4427200000000004,0.43996,5.4604730381,0.10272,0.029960000000000004,0.107,5.34,0.41000000000000003,5.355716572,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 18:00:00,6.67,0.35000000000000003,6.679176596,0.0,0.0,0.0,6.67,0.35000000000000003,6.679176596,2.1183953542,0.6178653116,2.2066618273,0.0,0.0,0.0,2.1183953542,0.6178653116,2.2066618273,5.32008,0.37044000000000005,5.3329613724,0.07008,0.020440000000000003,0.073,5.25,0.35000000000000003,5.2616537324,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 18:30:00,6.43,0.25,6.4348581958,0.0,0.0,0.0,6.43,0.25,6.4348581958,1.9949663652,0.5818651899,2.0780899638,0.0,0.0,0.0,1.9949663652,0.5818651899,2.0780899638,4.91384,0.23112000000000002,4.9192723039,0.0038400000000000005,0.0011200000000000001,0.004,4.91,0.23,4.9153840135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 19:00:00,6.2,0.25,6.2050382755,0.0,0.0,0.0,6.2,0.25,6.2050382755,1.8843292228,0.5495960233,1.9628429404,0.0,0.0,0.0,1.8843292228,0.5495960233,1.9628429404,5.05,0.4,5.0658168147,0.0,0.0,0.0,5.05,0.4,5.0658168147,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 19:30:00,5.94,0.22,5.9440726779,0.0,0.0,0.0,5.94,0.22,5.9440726779,2.0486195904,0.5975140472,2.13397874,0.0,0.0,0.0,2.0486195904,0.5975140472,2.13397874,4.84,0.37,4.8541219597000005,0.0,0.0,0.0,4.84,0.37,4.8541219597000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 20:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,1.9136330283,0.5581429666000001,1.9933677377999999,0.0,0.0,0.0,1.9136330283,0.5581429666000001,1.9933677377999999,4.63,0.34,4.6424670166,0.0,0.0,0.0,4.63,0.34,4.6424670166,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 20:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,1.7921132304,0.5226996922,1.866784615,0.0,0.0,0.0,1.7921132304,0.5226996922,1.866784615,4.57,0.4,4.5874720708,0.0,0.0,0.0,4.57,0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 21:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.7184542364,0.501215819,1.7900564963,0.0,0.0,0.0,1.7184542364,0.501215819,1.7900564963,4.37,0.37,4.3856356438,0.0,0.0,0.0,4.37,0.37,4.3856356438,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 21:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.6226794200999999,0.47328149750000004,1.6902910626,0.0,0.0,0.0,1.6226794200999999,0.47328149750000004,1.6902910626,4.15,0.31,4.1615622067,0.0,0.0,0.0,4.15,0.31,4.1615622067,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 22:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.5255118686,0.4449409617,1.5890748631,0.0,0.0,0.0,1.5255118686,0.4449409617,1.5890748631,3.74,0.24,3.7476926235,0.0,0.0,0.0,3.74,0.24,3.7476926235,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 22:30:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,1.3989909611,0.4080390303,1.4572822512,0.0,0.0,0.0,1.3989909611,0.4080390303,1.4572822512,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 23:00:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 23:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.175555243,0.3428702792,1.2245367115,0.0,0.0,0.0,1.175555243,0.3428702792,1.2245367115,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 00:00:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.1017457685,0.3213425158,1.1476518421,0.0,0.0,0.0,1.1017457685,0.3213425158,1.1476518421,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 00:30:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.1056013967,0.322467074,1.1516681216,0.0,0.0,0.0,1.1056013967,0.322467074,1.1516681216,3.09,0.26,3.1009192186,0.0,0.0,0.0,3.09,0.26,3.1009192186,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 01:00:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.1638995665,0.33947070690000003,1.2123953817,0.0,0.0,0.0,1.1638995665,0.33947070690000003,1.2123953817,3.02,0.26,3.0311713907,0.0,0.0,0.0,3.02,0.26,3.0311713907,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 01:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.1679620431,0.3406555959,1.2166271283,0.0,0.0,0.0,1.1679620431,0.3406555959,1.2166271283,3.01,0.26,3.0212083675,0.0,0.0,0.0,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 02:00:00,3.83,-0.25,3.8381505963,0.0,0.0,0.0,3.83,-0.25,3.8381505963,1.1048473311,0.3222471382,1.1508826365,0.0,0.0,0.0,1.1048473311,0.3222471382,1.1508826365,2.87,0.31,2.8866936103,0.0,0.0,0.0,2.87,0.31,2.8866936103,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 02:30:00,3.69,-0.23,3.697161073,0.0,0.0,0.0,3.69,-0.23,3.697161073,1.0466424426,0.30527071240000003,1.0902525444,0.0,0.0,0.0,1.0466424426,0.30527071240000003,1.0902525444,2.81,0.25,2.8210990766,0.0,0.0,0.0,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 03:00:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,1.0166421033,0.29652061350000003,1.0590021909,0.0,0.0,0.0,1.0166421033,0.29652061350000003,1.0590021909,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 03:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,0.9679612218,0.28232202300000003,1.0082929394,0.0,0.0,0.0,0.9679612218,0.28232202300000003,1.0082929394,2.7800000000000002,0.28,2.7940651388,0.0,0.0,0.0,2.7800000000000002,0.28,2.7940651388,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 04:00:00,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019,0.9679612218,0.28232202300000003,1.0082929394,0.0,0.0,0.0,0.9679612218,0.28232202300000003,1.0082929394,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 04:30:00,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019,0.9307883631,0.2714799392,0.9695712116,0.0,0.0,0.0,0.9307883631,0.2714799392,0.9695712116,2.6463200000000002,0.00476,2.646324281,0.01632,0.00476,0.017,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 05:00:00,3.5300000000000002,-0.23,3.5374849823,0.0,0.0,0.0,3.5300000000000002,-0.23,3.5374849823,0.9101630467,0.2654642219,0.9480865069000001,0.0,0.0,0.0,0.9101630467,0.2654642219,0.9480865069000001,2.59584,0.24212000000000003,2.6071070941,0.07584,0.02212,0.079,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 05:30:00,3.59,-0.23,3.5973601432,0.0,0.0,0.0,3.59,-0.23,3.5973601432,0.9069638795,0.2645311315,0.9447540412000001,0.0,0.0,0.0,0.9069638795,0.2645311315,0.9447540412000001,2.69096,0.00028000000000000003,2.6909600146,0.0009600000000000001,0.00028000000000000003,0.001,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 06:00:00,3.69,-0.23,3.697161073,0.0,0.0,0.0,3.69,-0.23,3.697161073,0.9552473592,0.2786138131,0.9950493325,0.0,0.0,0.0,0.9552473592,0.2786138131,0.9950493325,2.8808800000000003,0.01484,2.8809182217,0.05088,0.01484,0.053,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 06:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.38848,0.28164,3.4001643784,0.10848000000000001,0.03164,0.113,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 07:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.1255983528,0.32829951960000003,1.1724982842,0.0,0.0,0.0,1.1255983528,0.32829951960000003,1.1724982842,3.5348800000000002,0.27184,3.5453171367,0.07488,0.021840000000000002,0.078,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 07:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.2439808385,0.3628277446,1.2958133735000001,0.0,0.0,0.0,1.2439808385,0.3628277446,1.2958133735000001,3.7560000000000002,0.278,3.7662740208,0.096,0.028,0.1,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 08:00:00,4.74,0.22,4.7451027386,0.0,0.0,0.0,4.74,0.22,4.7451027386,1.275272983,0.37195462,1.3284093572,0.0,0.0,0.0,1.275272983,0.37195462,1.3284093572,4.01,0.34,4.0243881523,0.0,0.0,0.0,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 08:30:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.5727085626,0.4587066641,1.6382380860999999,0.0,0.0,0.0,1.5727085626,0.4587066641,1.6382380860999999,4.37,0.46,4.3941438301,0.0,0.0,0.0,4.37,0.46,4.3941438301,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 09:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,1.6611143203,0.4844916768,1.730327417,0.0,0.0,0.0,1.6611143203,0.4844916768,1.730327417,4.38728,0.38504000000000005,4.4041436852,0.01728,0.00504,0.018000000000000002,4.37,0.38,4.3864906246,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 09:30:00,5.64,0.22,5.6442891492000005,0.0,0.0,0.0,5.64,0.22,5.6442891492000005,1.7313144227000001,0.5049667066,1.8034525236,0.0,0.0,0.0,1.7313144227000001,0.5049667066,1.8034525236,4.458,0.304,4.4683531642,0.048,0.014,0.05,4.41,0.29,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 10:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,1.7994809589,0.5248486130000001,1.8744593321,0.0,0.0,0.0,1.7994809589,0.5248486130000001,1.8744593321,4.44072,0.29896,4.450771978,0.030720000000000004,0.008960000000000001,0.032,4.41,0.29,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 10:30:00,5.72,0.22,5.7242292058,0.0,0.0,0.0,5.72,0.22,5.7242292058,1.8515050032,0.5400222926,1.928651045,0.0,0.0,0.0,1.8515050032,0.5400222926,1.928651045,4.59,0.39,4.6065388308,0.0,0.0,0.0,4.59,0.39,4.6065388308,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 11:00:00,5.79,0.22,5.7941781126,0.0,0.0,0.0,5.79,0.22,5.7941781126,1.7817131106000001,0.5196663239,1.8559511568,0.0,0.0,0.0,1.7817131106000001,0.5196663239,1.8559511568,4.52,0.39,4.5367940222000005,0.0,0.0,0.0,4.52,0.39,4.5367940222000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 11:30:00,5.75,0.24,5.7550065161,0.0,0.0,0.0,5.75,0.24,5.7550065161,1.7817131106000001,0.5196663239,1.8559511568,0.0,0.0,0.0,1.7817131106000001,0.5196663239,1.8559511568,4.48,0.36,4.4944410108,0.0,0.0,0.0,4.48,0.36,4.4944410108,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 12:00:00,5.61,0.24,5.6151313431,0.0,0.0,0.0,5.61,0.24,5.6151313431,1.7372219076,0.5066897231,1.8096061538,0.0,0.0,0.0,1.7372219076,0.5066897231,1.8096061538,4.41,0.42,4.429954853,0.0,0.0,0.0,4.41,0.42,4.429954853,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 12:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.7693189984000002,0.5160513745,1.8430406233,0.0,0.0,0.0,1.7693189984000002,0.5160513745,1.8430406233,4.67,0.46,4.6926005583,0.0,0.0,0.0,4.67,0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 13:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.7260447759000002,0.5034297263,1.7979633082,0.0,0.0,0.0,1.7260447759000002,0.5034297263,1.7979633082,4.65,0.46,4.6726972939,0.0,0.0,0.0,4.65,0.46,4.6726972939,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 13:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.7321384909000002,0.5052070598,1.804310928,0.0,0.0,0.0,1.7321384909000002,0.5052070598,1.804310928,4.63,0.46,4.652794859,0.0,0.0,0.0,4.63,0.46,4.652794859,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 14:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,1.6310265193,0.4757160681,1.6989859577000002,0.0,0.0,0.0,1.6310265193,0.4757160681,1.6989859577000002,4.45,0.42,4.4697762808,0.0,0.0,0.0,4.45,0.42,4.4697762808,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 14:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.6043653521999999,0.4679398944,1.6712139086,0.0,0.0,0.0,1.6043653521999999,0.4679398944,1.6712139086,4.29,0.39,4.3076907967,0.0,0.0,0.0,4.29,0.39,4.3076907967,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 15:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.5973409856,0.4658911208,1.66389686,0.0,0.0,0.0,1.5973409856,0.4658911208,1.66389686,4.24,0.28,4.2492352253,0.0,0.0,0.0,4.24,0.28,4.2492352253,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 15:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,1.6212634062,0.47286849350000004,1.6888160481,0.0,0.0,0.0,1.6212634062,0.47286849350000004,1.6888160481,4.08,0.28,4.0895965571,0.0,0.0,0.0,4.08,0.28,4.0895965571,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 16:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.6212634062,0.47286849350000004,1.6888160481,0.0,0.0,0.0,1.6212634062,0.47286849350000004,1.6888160481,4.17,0.32,4.1822601545,0.0,0.0,0.0,4.17,0.32,4.1822601545,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 16:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.7164426188,0.5006290971,1.7879610611999999,0.0,0.0,0.0,1.7164426188,0.5006290971,1.7879610611999999,4.23,0.32,4.2420867506,0.0,0.0,0.0,4.23,0.32,4.2420867506,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 17:00:00,5.59,0.22,5.5943274842,0.0,0.0,0.0,5.59,0.22,5.5943274842,1.8776751547,0.5476552534,1.9559116194000001,0.0,0.0,0.0,1.8776751547,0.5476552534,1.9559116194000001,4.35,0.35000000000000003,4.3640577448,0.0,0.0,0.0,4.35,0.35000000000000003,4.3640577448,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 17:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,1.9792887836,0.5772925619,2.0617591496,0.0,0.0,0.0,1.9792887836,0.5772925619,2.0617591496,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 18:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,1.9844387110000001,0.578794624,2.0671236573,0.0,0.0,0.0,1.9844387110000001,0.578794624,2.0671236573,4.45,0.28,4.4588002871,0.0,0.0,0.0,4.45,0.28,4.4588002871,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 18:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,1.9126363647,0.5578522730000001,1.9923295465000002,0.0,0.0,0.0,1.9126363647,0.5578522730000001,1.9923295465000002,4.39,0.28,4.3989203221,0.0,0.0,0.0,4.39,0.28,4.3989203221,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 19:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.7888211145000001,0.5217394917,1.8633553275999999,0.0,0.0,0.0,1.7888211145000001,0.5217394917,1.8633553275999999,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 19:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,1.7208065554,0.501901912,1.7925068286,0.0,0.0,0.0,1.7208065554,0.501901912,1.7925068286,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 20:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.6517878502999999,0.4817714563,1.720612344,0.0,0.0,0.0,1.6517878502999999,0.4817714563,1.720612344,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 20:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.5668669234000001,0.4570028527,1.6321530452,0.0,0.0,0.0,1.5668669234000001,0.4570028527,1.6321530452,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 21:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.4480873685,0.4223588158,1.5084243422,0.0,0.0,0.0,1.4480873685,0.4223588158,1.5084243422,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 21:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,1.3671165151,0.3987423169,1.4240797031999999,0.0,0.0,0.0,1.3671165151,0.3987423169,1.4240797031999999,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 22:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.2957488165,0.3779267381,1.3497383505,0.0,0.0,0.0,1.2957488165,0.3779267381,1.3497383505,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 22:30:00,4.16,-0.22,4.1658132459,0.0,0.0,0.0,4.16,-0.22,4.1658132459,1.2414890133,0.3621009622,1.2932177221,0.0,0.0,0.0,1.2414890133,0.3621009622,1.2932177221,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 23:00:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,1.1635074856,0.33935635000000003,1.2119869641,0.0,0.0,0.0,1.1635074856,0.33935635000000003,1.2119869641,3.01,0.01,3.0100166112,0.0,0.0,0.0,3.01,0.01,3.0100166112,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 23:30:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.0259675757,0.2992405429,1.0687162247,0.0,0.0,0.0,1.0259675757,0.2992405429,1.0687162247,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 00:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.023262916,0.29845168380000003,1.0658988708,0.0,0.0,0.0,1.023262916,0.29845168380000003,1.0658988708,2.85,0.34,2.8702090516,0.0,0.0,0.0,2.85,0.34,2.8702090516,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 00:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.0286722354,0.300029402,1.0715335785,0.0,0.0,0.0,1.0286722354,0.300029402,1.0715335785,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 01:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.1097634732,0.323681013,1.1560036179,0.0,0.0,0.0,1.1097634732,0.323681013,1.1560036179,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 01:30:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.1136676543,0.3248197325,1.1600704732,0.0,0.0,0.0,1.1136676543,0.3248197325,1.1600704732,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 02:00:00,3.67,-0.25,3.6785051312,0.0,0.0,0.0,3.67,-0.25,3.6785051312,1.0706997138,0.3122874165,1.1153122019,0.0,0.0,0.0,1.0706997138,0.3122874165,1.1153122019,2.94,0.5,2.9822139427,0.0,0.0,0.0,2.94,0.5,2.9822139427,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 02:30:00,3.58,-0.25,3.5887184342,0.0,0.0,0.0,3.58,-0.25,3.5887184342,1.0103940833,0.2946982743,1.0524938368,0.0,0.0,0.0,1.0103940833,0.2946982743,1.0524938368,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 03:00:00,3.54,-0.25,3.5488167042,0.0,0.0,0.0,3.54,-0.25,3.5488167042,0.9957091746000001,0.2904151759,1.0371970569,0.0,0.0,0.0,0.9957091746000001,0.2904151759,1.0371970569,2.688,0.234,2.6981660438,0.048,0.014,0.05,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 03:30:00,3.52,-0.25,3.5288666736,0.0,0.0,0.0,3.52,-0.25,3.5288666736,0.9560770809,0.27885581530000003,0.9959136259,0.0,0.0,0.0,0.9560770809,0.27885581530000003,0.9959136259,2.69,0.22,2.6989812893,0.0,0.0,0.0,2.69,0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 04:00:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 04:30:00,3.41,-0.23,3.4177477964,0.0,0.0,0.0,3.41,-0.23,3.4177477964,0.8918345127,0.2601183995,0.9289942841000001,0.0,0.0,0.0,0.8918345127,0.2601183995,0.9289942841000001,2.59168,0.26924000000000003,2.6056276403,0.03168,0.00924,0.033,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 05:00:00,3.39,-0.23,3.3977934016,0.0,0.0,0.0,3.39,-0.23,3.3977934016,0.8957495018,0.2612602714,0.9330723977000001,0.0,0.0,0.0,0.8957495018,0.2612602714,0.9330723977000001,2.57248,0.0036400000000000004,2.5724825753,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 05:30:00,3.39,-0.23,3.3977934016,0.0,0.0,0.0,3.39,-0.23,3.3977934016,0.8577249729,0.2501697838,0.8934635134000001,0.0,0.0,0.0,0.8577249729,0.2501697838,0.8934635134000001,2.59456,0.01008,2.5945795806,0.03456,0.01008,0.036000000000000004,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 06:00:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,0.8781688813,0.2561325904,0.9147592513,0.0,0.0,0.0,0.8781688813,0.2561325904,0.9147592513,2.66304,0.26672,2.676363503,0.02304,0.00672,0.024,2.64,0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 06:30:00,3.71,-0.23,3.717122543,0.0,0.0,0.0,3.71,-0.23,3.717122543,0.9647269703,0.2813786997,1.0049239274,0.0,0.0,0.0,0.9647269703,0.2813786997,1.0049239274,2.7924800000000003,0.34364,2.8135445616,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7800000000000002,0.34,2.8007141946000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 07:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.0171701986,0.2966746413,1.0595522903,0.0,0.0,0.0,1.0171701986,0.2966746413,1.0595522903,2.90608,0.25344,2.917110351,0.04608,0.01344,0.048,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 07:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0595149334,0.3090251889,1.1036613889,0.0,0.0,0.0,1.0595149334,0.3090251889,1.1036613889,3.0496,0.0378,3.0498342578,0.1296,0.0378,0.135,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 08:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.1077432092,0.3230917693,1.1538991762,0.0,0.0,0.0,1.1077432092,0.3230917693,1.1538991762,3.07256,0.33408000000000004,3.0906689244,0.08256000000000001,0.02408,0.08600000000000001,2.99,0.31,3.0060272787,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 08:30:00,4.23,0.23,4.2362483402,0.0,0.0,0.0,4.23,0.23,4.2362483402,1.2718391992,0.3709530998,1.3248324991,0.0,0.0,0.0,1.2718391992,0.3709530998,1.3248324991,3.178,0.234,3.1866032072,0.048,0.014,0.05,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 09:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.3954173385,0.4069967237,1.4535597276,0.0,0.0,0.0,1.3954173385,0.4069967237,1.4535597276,3.3676,0.2368,3.3759152833,0.057600000000000005,0.016800000000000002,0.06,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 09:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.5552262117,0.4536076451,1.6200273039000002,0.0,0.0,0.0,1.5552262117,0.4536076451,1.6200273039000002,3.61,0.25,3.6186461557,0.0,0.0,0.0,3.61,0.25,3.6186461557,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 10:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.6750649504,0.4885606105,1.7448593233,0.0,0.0,0.0,1.6750649504,0.4885606105,1.7448593233,3.61,0.25,3.6186461557,0.0,0.0,0.0,3.61,0.25,3.6186461557,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 10:30:00,5.29,0.22,5.2945726929,0.0,0.0,0.0,5.29,0.22,5.2945726929,1.7132328099,0.4996929029,1.7846175103,0.0,0.0,0.0,1.7132328099,0.4996929029,1.7846175103,4.0,0.28,4.0097880243,0.0,0.0,0.0,4.0,0.28,4.0097880243,0.0,0.0,0.0,0.0,0.0,0.0
