Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-26 11:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,1.7725775264,0.5170017785000001,1.8464349233,0.0,0.0,0.0,1.7725775264,0.5170017785000001,1.8464349233,4.02,0.28,4.0297394457,0.0,0.0,0.0,4.02,0.28,4.0297394457,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 11:30:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,1.7757065246,0.517914403,1.8496942965,0.0,0.0,0.0,1.7757065246,0.517914403,1.8496942965,4.11,0.31,4.121674417,0.0,0.0,0.0,4.11,0.31,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 12:00:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,1.7964661928,0.5239693062,1.8713189508,0.0,0.0,0.0,1.7964661928,0.5239693062,1.8713189508,4.04,0.31,4.0518761087,0.0,0.0,0.0,4.04,0.31,4.0518761087,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 12:30:00,5.66,0.22,5.6642740047,0.0,0.0,0.0,5.66,0.22,5.6642740047,1.8264623752,0.5327181928,1.9025649742000001,0.0,0.0,0.0,1.8264623752,0.5327181928,1.9025649742000001,4.16,0.31,4.1715344898,0.0,0.0,0.0,4.16,0.31,4.1715344898,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 13:00:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,1.9483765818,0.568276503,2.0295589394,0.0,0.0,0.0,1.9483765818,0.568276503,2.0295589394,4.3,0.33,4.3126442005,0.0,0.0,0.0,4.3,0.33,4.3126442005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 13:30:00,5.6,0.22,5.6043197625,0.0,0.0,0.0,5.6,0.22,5.6043197625,1.8332707483,0.5347039682,1.9096570294,0.0,0.0,0.0,1.8332707483,0.5347039682,1.9096570294,4.21192,0.37056000000000006,4.2281893051,0.0019200000000000003,0.0005600000000000001,0.002,4.21,0.37,4.2262276323,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 14:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,1.776527101,0.5181537378000001,1.8505490636,0.0,0.0,0.0,1.776527101,0.5181537378000001,1.8505490636,4.24096,0.37028000000000005,4.2570939618,0.0009600000000000001,0.00028000000000000003,0.001,4.24,0.37,4.2561132504,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 14:30:00,5.55,0.22,5.5543586488,0.0,0.0,0.0,5.55,0.22,5.5543586488,1.7070153849,0.49787948730000003,1.7781410260000001,0.0,0.0,0.0,1.7070153849,0.49787948730000003,1.7781410260000001,4.44,0.4,4.4579816061,0.0,0.0,0.0,4.44,0.4,4.4579816061,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 15:00:00,5.73,0.45,5.7476429952,0.0,0.0,0.0,5.73,0.45,5.7476429952,1.7345448499,0.5059089145,1.806817552,0.0,0.0,0.0,1.7345448499,0.5059089145,1.806817552,4.37,0.4,4.3882684512,0.0,0.0,0.0,4.37,0.4,4.3882684512,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 15:30:00,5.82,0.45,5.8373709836,0.0,0.0,0.0,5.82,0.45,5.8373709836,1.7345448499,0.5059089145,1.806817552,0.0,0.0,0.0,1.7345448499,0.5059089145,1.806817552,4.43,0.43,4.4508201491,0.0,0.0,0.0,4.43,0.43,4.4508201491,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 16:00:00,5.75,0.43,5.7660558443,0.0,0.0,0.0,5.75,0.43,5.7660558443,1.7642369118999999,0.5145690993,1.8377467832,0.0,0.0,0.0,1.7642369118999999,0.5145690993,1.8377467832,4.39,0.46,4.4140344358,0.0,0.0,0.0,4.39,0.46,4.4140344358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 16:30:00,6.03,0.43,6.0453122335,0.0,0.0,0.0,6.03,0.43,6.0453122335,1.9155668284,0.5587069916,1.9953821129,0.0,0.0,0.0,1.9155668284,0.5587069916,1.9953821129,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 17:00:00,6.29,0.53,6.3122896005,0.0,0.0,0.0,6.29,0.53,6.3122896005,2.0418067279,0.5955269623,2.1268820083,0.0,0.0,0.0,2.0418067279,0.5955269623,2.1268820083,4.5,0.41000000000000003,4.5186391757,0.0,0.0,0.0,4.5,0.41000000000000003,4.5186391757,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 17:30:00,6.72,0.77,6.7639707273,0.0,0.0,0.0,6.72,0.77,6.7639707273,2.1512061053,0.6274351141,2.2408396931,0.0,0.0,0.0,2.1512061053,0.6274351141,2.2408396931,4.74,0.47000000000000003,4.7632446924,0.0,0.0,0.0,4.74,0.47000000000000003,4.7632446924,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 18:00:00,6.76,0.98,6.8306661461000004,0.0,0.0,0.0,6.76,0.98,6.8306661461000004,2.1474778452,0.6263477048,2.2369560887,0.0,0.0,0.0,2.1474778452,0.6263477048,2.2369560887,4.79,0.44,4.8101663173,0.0,0.0,0.0,4.79,0.44,4.8101663173,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 18:30:00,6.69,0.93,6.7543319433,0.0,0.0,0.0,6.69,0.93,6.7543319433,2.0633183001,0.6018011709000001,2.149289896,0.0,0.0,0.0,2.0633183001,0.6018011709000001,2.149289896,4.57,0.38,4.5857714727,0.0,0.0,0.0,4.57,0.38,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 19:00:00,6.43,0.99,6.5057666727,0.0,0.0,0.0,6.43,0.99,6.5057666727,1.9307999519,0.563149986,2.0112499499,0.0,0.0,0.0,1.9307999519,0.563149986,2.0112499499,4.38,0.33,4.3924139149,0.0,0.0,0.0,4.38,0.33,4.3924139149,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 19:30:00,6.16,0.88,6.2225396744,0.0,0.0,0.0,6.16,0.88,6.2225396744,1.8721732191,0.5460505222,1.9501804365000002,0.0,0.0,0.0,1.8721732191,0.5460505222,1.9501804365000002,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,4.32,0.33,4.3325858329999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 20:00:00,5.88,0.8200000000000001,5.9369015488,0.0,0.0,0.0,5.88,0.8200000000000001,5.9369015488,1.815459668,0.5295090698,1.8911038208000002,0.0,0.0,0.0,1.815459668,0.5295090698,1.8911038208000002,4.21,0.36,4.2253638897,0.0,0.0,0.0,4.21,0.36,4.2253638897,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 20:30:00,5.68,0.79,5.7346752306,0.0,0.0,0.0,5.68,0.79,5.7346752306,1.7047121176000002,0.49720770100000006,1.7757417892,0.0,0.0,0.0,1.7047121176000002,0.49720770100000006,1.7757417892,3.95,0.32,3.9629408272,0.0,0.0,0.0,3.95,0.32,3.9629408272,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 21:00:00,5.55,0.74,5.5991160017,0.0,0.0,0.0,5.55,0.74,5.5991160017,1.6913708924000002,0.4933165103,1.7618446795,0.0,0.0,0.0,1.6913708924000002,0.4933165103,1.7618446795,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 21:30:00,5.52,0.87,5.5881392252,0.0,0.0,0.0,5.52,0.87,5.5881392252,1.665625412,0.48580741180000003,1.7350264709,0.0,0.0,0.0,1.665625412,0.48580741180000003,1.7350264709,3.64,0.23,3.647259245,0.0,0.0,0.0,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 22:00:00,5.07,0.8,5.1327283193,0.0,0.0,0.0,5.07,0.8,5.1327283193,1.5482495665,0.4515727902,1.6127599651,0.0,0.0,0.0,1.5482495665,0.4515727902,1.6127599651,3.52,0.25,3.5288666736,0.0,0.0,0.0,3.52,0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 22:30:00,4.88,0.8,4.9451390274,0.0,0.0,0.0,4.88,0.8,4.9451390274,1.3901423708,0.4054581915,1.4480649696,0.0,0.0,0.0,1.3901423708,0.4054581915,1.4480649696,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 23:00:00,4.21,0.47000000000000003,4.236153916,0.0,0.0,0.0,4.21,0.47000000000000003,4.236153916,1.287854988,0.3756243715,1.3415156125,0.0,0.0,0.0,1.287854988,0.3756243715,1.3415156125,3.15,0.23,3.1583856636,0.0,0.0,0.0,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 23:30:00,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,1.18382652,0.345282735,1.233152625,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 00:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.1449333607,0.3339388969,1.1926389174,0.0,0.0,0.0,1.1449333607,0.3339388969,1.1926389174,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 00:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.1177407727,0.3260077254,1.1643133049,0.0,0.0,0.0,1.1177407727,0.3260077254,1.1643133049,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 01:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.2213434056,0.35622516,1.2722327142,0.0,0.0,0.0,1.2213434056,0.35622516,1.2722327142,2.9699999999999998,0.28,2.9831694555,0.0,0.0,0.0,2.9699999999999998,0.28,2.9831694555,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 01:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1936338628,0.34814321,1.2433686071,0.0,0.0,0.0,1.1936338628,0.34814321,1.2433686071,3.03,0.28,3.0429097916,0.0,0.0,0.0,3.03,0.28,3.0429097916,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 02:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.197866607,0.3493777604,1.2477777156,0.0,0.0,0.0,1.197866607,0.3493777604,1.2477777156,2.98,0.28,2.9931254568,0.0,0.0,0.0,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 02:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.1312404598,0.32994513410000004,1.178375479,0.0,0.0,0.0,1.1312404598,0.32994513410000004,1.178375479,2.9,0.28,2.9134858846,0.0,0.0,0.0,2.9,0.28,2.9134858846,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 03:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.0502313628,0.3063174808,1.0939910029,0.0,0.0,0.0,1.0502313628,0.3063174808,1.0939910029,2.83,0.26,2.8419183662,0.0,0.0,0.0,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 03:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.9827641871,0.2866395546,1.0237126949,0.0,0.0,0.0,0.9827641871,0.2866395546,1.0237126949,2.71,0.31,2.7276730009,0.0,0.0,0.0,2.71,0.31,2.7276730009,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 04:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.9257525016,0.2700111463,0.9643255225,0.0,0.0,0.0,0.9257525016,0.2700111463,0.9643255225,2.66184,0.015120000000000001,2.6618829426,0.051840000000000004,0.015120000000000001,0.054,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 04:30:00,4.39,0.22,4.3955090718,0.0,0.0,0.0,4.39,0.22,4.3955090718,1.001384537,0.29207049,1.0431088927,0.0,0.0,0.0,1.001384537,0.29207049,1.0431088927,2.6476800000000003,0.03724,2.64794188,0.12768000000000002,0.03724,0.133,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 05:00:00,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,0.9465856641,0.2760874854,0.9860267335,0.0,0.0,0.0,0.9465856641,0.2760874854,0.9860267335,2.73856,0.25708000000000003,2.7506001163000002,0.05856000000000001,0.01708,0.061,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 05:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.00316636,0.2925901883,1.0449649584,0.0,0.0,0.0,1.00316636,0.2925901883,1.0449649584,3.0636,0.24980000000000002,3.0737672326,0.033600000000000005,0.0098,0.035,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 06:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.0702191737,0.312147259,1.1148116392,0.0,0.0,0.0,1.0702191737,0.312147259,1.1148116392,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 06:30:00,4.93,0.31,4.9397368351,0.0,0.0,0.0,4.93,0.31,4.9397368351,1.2653572276,0.3690625247,1.3180804455000001,0.0,0.0,0.0,1.2653572276,0.3690625247,1.3180804455000001,4.62,0.5700000000000001,4.655029538,0.0,0.0,0.0,4.62,0.5700000000000001,4.655029538,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 07:00:00,5.9,0.45,5.9171361316,0.0,0.0,0.0,5.9,0.45,5.9171361316,1.4961759717,0.4363846584,1.5585166371999999,0.0,0.0,0.0,1.4961759717,0.4363846584,1.5585166371999999,5.04,0.65,5.0817418274,0.0,0.0,0.0,5.04,0.65,5.0817418274,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 07:30:00,7.13,0.7000000000000001,7.1642794474,0.0,0.0,0.0,7.13,0.7000000000000001,7.1642794474,1.8415975617,0.5371326222,1.9183307935,0.0,0.0,0.0,1.8415975617,0.5371326222,1.9183307935,5.53,0.67,5.5704398390000005,0.0,0.0,0.0,5.53,0.67,5.5704398390000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 08:00:00,7.64,0.88,7.6905136369000004,0.0,0.0,0.0,7.64,0.88,7.6905136369000004,2.0407211062,0.5952103226000001,2.1257511523,0.0,0.0,0.0,2.0407211062,0.5952103226000001,2.1257511523,5.85,0.74,5.8966176746,0.0,0.0,0.0,5.85,0.74,5.8966176746,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 08:30:00,8.36,1.21,8.4471119325,0.0,0.0,0.0,8.36,1.21,8.4471119325,2.0114440713,0.5866711874,2.0952542409,0.0,0.0,0.0,2.0114440713,0.5866711874,2.0952542409,6.18,0.84,6.2368261159,0.0,0.0,0.0,6.18,0.84,6.2368261159,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 09:00:00,8.79,1.77,8.9664374196,0.0,0.0,0.0,8.79,1.77,8.9664374196,1.9670148896000001,0.5737126761,2.0489738433,0.0,0.0,0.0,1.9670148896000001,0.5737126761,2.0489738433,6.24,0.91,6.3060050745,0.0,0.0,0.0,6.24,0.91,6.3060050745,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 09:30:00,9.04,1.97,9.2521619095,0.0,0.0,0.0,9.04,1.97,9.2521619095,2.0278662408,0.5914609869,2.1123606675,0.0,0.0,0.0,2.0278662408,0.5914609869,2.1123606675,6.4,0.96,6.4715994932,0.0,0.0,0.0,6.4,0.96,6.4715994932,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 10:00:00,8.7,1.56,8.8387555685,0.0,0.0,0.0,8.7,1.56,8.8387555685,2.0904196021,0.6097057173,2.1775204189,0.0,0.0,0.0,2.0904196021,0.6097057173,2.1775204189,6.43,1.0,6.5072959054,0.0,0.0,0.0,6.43,1.0,6.5072959054,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 10:30:00,8.5,1.83,8.6947627915,0.0,0.0,0.0,8.5,1.83,8.6947627915,1.9725585607,0.5753295802,2.0547485007,0.0,0.0,0.0,1.9725585607,0.5753295802,2.0547485007,6.27,0.96,6.3430670815,0.0,0.0,0.0,6.27,0.96,6.3430670815,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 11:00:00,8.46,1.8599999999999999,8.6620551834,0.0,0.0,0.0,8.46,1.8599999999999999,8.6620551834,1.9047684754,0.555557472,1.9841338285,0.0,0.0,0.0,1.9047684754,0.555557472,1.9841338285,6.2,0.96,6.2738823706,0.0,0.0,0.0,6.2,0.96,6.2738823706,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 11:30:00,8.5,1.88,8.7054235968,0.0,0.0,0.0,8.5,1.88,8.7054235968,1.9310139503000001,0.5632124022,2.0114728649,0.0,0.0,0.0,1.9310139503000001,0.5632124022,2.0114728649,6.14,0.96,6.214595723,0.0,0.0,0.0,6.14,0.96,6.214595723,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 12:00:00,8.59,2.0,8.8197562325,0.0,0.0,0.0,8.59,2.0,8.8197562325,1.972461455,0.5753012577000001,2.0546473489,0.0,0.0,0.0,1.972461455,0.5753012577000001,2.0546473489,6.08,0.9400000000000001,6.1522353661,0.0,0.0,0.0,6.08,0.9400000000000001,6.1522353661,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 12:30:00,8.95,2.0,9.1707415185,0.0,0.0,0.0,8.95,2.0,9.1707415185,1.9915729867,0.5808754545,2.0745551945,0.0,0.0,0.0,1.9915729867,0.5808754545,2.0745551945,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 13:00:00,8.98,2.0,9.2000217391,0.0,0.0,0.0,8.98,2.0,9.2000217391,1.9724218811,0.5752897153000001,2.0546061261,0.0,0.0,0.0,1.9724218811,0.5752897153000001,2.0546061261,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 13:30:00,8.74,1.83,8.9295296629,0.0,0.0,0.0,8.74,1.83,8.9295296629,1.9215537936,0.5604531898,2.001618535,0.0,0.0,0.0,1.9215537936,0.5604531898,2.001618535,6.03,0.87,6.0924379357,0.0,0.0,0.0,6.03,0.87,6.0924379357,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 14:00:00,8.81,1.96,9.0253919582,0.0,0.0,0.0,8.81,1.96,9.0253919582,1.8351659721,0.5352567419,1.9116312209,0.0,0.0,0.0,1.8351659721,0.5352567419,1.9116312209,6.06,0.92,6.1294371683,0.0,0.0,0.0,6.06,0.92,6.1294371683,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 14:30:00,8.95,2.09,9.1907888671,0.0,0.0,0.0,8.95,2.09,9.1907888671,1.8415882502,0.5371299063,1.918321094,0.0,0.0,0.0,1.8415882502,0.5371299063,1.918321094,6.13,0.92,6.1986530795,0.0,0.0,0.0,6.13,0.92,6.1986530795,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 15:00:00,8.95,2.07,9.1862614811,0.0,0.0,0.0,8.95,2.07,9.1862614811,1.8415882502,0.5371299063,1.918321094,0.0,0.0,0.0,1.8415882502,0.5371299063,1.918321094,6.04,0.8200000000000001,6.0954081077,0.0,0.0,0.0,6.04,0.8200000000000001,6.0954081077,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 15:30:00,8.0,1.53,8.1449923266,0.0,0.0,0.0,8.0,1.53,8.1449923266,1.879843904,0.5482878053,1.9581707333,0.0,0.0,0.0,1.879843904,0.5482878053,1.9581707333,6.17,0.9500000000000001,6.2427077458,0.0,0.0,0.0,6.17,0.9500000000000001,6.2427077458,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 16:00:00,8.1,1.56,8.2488544659,0.0,0.0,0.0,8.1,1.56,8.2488544659,1.9270306214000001,0.5620505979,2.007323564,0.0,0.0,0.0,1.9270306214000001,0.5620505979,2.007323564,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 16:30:00,8.26,1.65,8.4231882325,0.0,0.0,0.0,8.26,1.65,8.4231882325,2.0189720906,0.5888668598,2.1030959277,0.0,0.0,0.0,2.0189720906,0.5888668598,2.1030959277,5.98,0.72,6.0231885244,0.0,0.0,0.0,5.98,0.72,6.0231885244,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 17:00:00,8.42,1.46,8.5456421643,0.0,0.0,0.0,8.42,1.46,8.5456421643,2.132672552,0.6220294943,2.2215339084,0.0,0.0,0.0,2.132672552,0.6220294943,2.2215339084,5.91264,0.6145200000000001,5.9444887585,0.15264000000000003,0.044520000000000004,0.159,5.76,0.5700000000000001,5.7881344145,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 17:30:00,8.34,1.43,8.4617078654,0.0,0.0,0.0,8.34,1.43,8.4617078654,2.132672552,0.6220294943,2.2215339084,0.0,0.0,0.0,2.132672552,0.6220294943,2.2215339084,5.7708,1.2044,5.8951430856,3.3407999999999998,0.9744,3.48,2.43,0.23,2.440860504,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 18:00:00,7.96,1.16,8.0440785675,0.0,0.0,0.0,7.96,1.16,8.0440785675,2.1907948008,0.6389818169,2.2820779175,0.0,0.0,0.0,2.1907948008,0.6389818169,2.2820779175,5.6096,0.9528000000000001,5.6899420032,3.3696,0.9828,3.51,2.24,-0.03,2.2402008838,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 18:30:00,7.67,1.23,7.7679984552,0.0,0.0,0.0,7.67,1.23,7.7679984552,2.1468932157,0.6261771879,2.2363470997,0.0,0.0,0.0,2.1468932157,0.6261771879,2.2363470997,5.33208,0.9814400000000001,5.4216511876,2.54208,0.7414400000000001,2.648,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 19:00:00,7.35,0.77,7.3902232713,0.0,0.0,0.0,7.35,0.77,7.3902232713,2.0248117345,0.5905700892,2.1091788902,0.0,0.0,0.0,2.0248117345,0.5905700892,2.1091788902,5.32,0.47000000000000003,5.3407209251,0.0,0.0,0.0,5.32,0.47000000000000003,5.3407209251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 19:30:00,7.08,0.5,7.0976334084,0.0,0.0,0.0,7.08,0.5,7.0976334084,2.0124867936,0.5869753148,2.09634041,0.0,0.0,0.0,2.0124867936,0.5869753148,2.09634041,5.23,0.49,5.2529039588,0.0,0.0,0.0,5.23,0.49,5.2529039588,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 20:00:00,7.18,1.01,7.2506896224,0.0,0.0,0.0,7.18,1.01,7.2506896224,1.8765689146,0.5473326001000001,1.954759286,0.0,0.0,0.0,1.8765689146,0.5473326001000001,1.954759286,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 20:30:00,7.1,1.18,7.1973884153,0.0,0.0,0.0,7.1,1.18,7.1973884153,1.8239143484,0.5319750183,1.8999107794999999,0.0,0.0,0.0,1.8239143484,0.5319750183,1.8999107794999999,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 21:00:00,6.4,1.1,6.493843238,0.0,0.0,0.0,6.4,1.1,6.493843238,1.7803923733,0.5192811089,1.8545753889,0.0,0.0,0.0,1.7803923733,0.5192811089,1.8545753889,4.83,0.56,4.8623553963,0.0,0.0,0.0,4.83,0.56,4.8623553963,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 21:30:00,6.02,1.03,6.1074790217,0.0,0.0,0.0,6.02,1.03,6.1074790217,1.7043446457,0.4971005217,1.775359006,0.0,0.0,0.0,1.7043446457,0.4971005217,1.775359006,4.41,0.45,4.4328997282,0.0,0.0,0.0,4.41,0.45,4.4328997282,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 22:00:00,5.83,1.09,5.9310201483,0.0,0.0,0.0,5.83,1.09,5.9310201483,1.5810224065,0.4611315352,1.6468983401,0.0,0.0,0.0,1.5810224065,0.4611315352,1.6468983401,3.92,0.29,3.9307124036000003,0.0,0.0,0.0,3.92,0.29,3.9307124036000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 22:30:00,5.57,1.1400000000000001,5.6854639213,0.0,0.0,0.0,5.57,1.1400000000000001,5.6854639213,1.3976994886,0.4076623508,1.4559369673,0.0,0.0,0.0,1.3976994886,0.4076623508,1.4559369673,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 23:00:00,5.15,1.01,5.2481044197,0.0,0.0,0.0,5.15,1.01,5.2481044197,1.3087036143,0.3817052208,1.3632329316,0.0,0.0,0.0,1.3087036143,0.3817052208,1.3632329316,3.49,0.26,3.4996714131,0.0,0.0,0.0,3.49,0.26,3.4996714131,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 23:30:00,4.78,1.05,4.8939656721,0.0,0.0,0.0,4.78,1.05,4.8939656721,1.1680285539,0.3406749949,1.2166964103,0.0,0.0,0.0,1.1680285539,0.3406749949,1.2166964103,3.38,0.28,3.3915778039,0.0,0.0,0.0,3.38,0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 00:00:00,4.6,0.77,4.6640004288,0.0,0.0,0.0,4.6,0.77,4.6640004288,1.0976638374,0.3201519526,1.1433998306,0.0,0.0,0.0,1.0976638374,0.3201519526,1.1433998306,3.35,0.28,3.3616811270999998,0.0,0.0,0.0,3.35,0.28,3.3616811270999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 00:30:00,4.35,0.55,4.3846322537,0.0,0.0,0.0,4.35,0.55,4.3846322537,1.0570314219,0.30830083140000003,1.1010743979,0.0,0.0,0.0,1.0570314219,0.30830083140000003,1.1010743979,3.47,0.34,3.4866172718,0.0,0.0,0.0,3.47,0.34,3.4866172718,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 01:00:00,4.44,0.38,4.4562315918,0.0,0.0,0.0,4.44,0.38,4.4562315918,1.2164184508,0.3547887148,1.2671025529,0.0,0.0,0.0,1.2164184508,0.3547887148,1.2671025529,3.55,0.34,3.5662445233,0.0,0.0,0.0,3.55,0.34,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 01:30:00,4.6,0.5,4.6270941205,0.0,0.0,0.0,4.6,0.5,4.6270941205,1.2164184508,0.3547887148,1.2671025529,0.0,0.0,0.0,1.2164184508,0.3547887148,1.2671025529,3.51,0.29,3.5219596818,0.0,0.0,0.0,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 02:00:00,4.6,0.76,4.6623599175,0.0,0.0,0.0,4.6,0.76,4.6623599175,1.1838672578,0.3452946169,1.2331950603,0.0,0.0,0.0,1.1838672578,0.3452946169,1.2331950603,3.48,0.28,3.4912461958,0.0,0.0,0.0,3.48,0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 02:30:00,4.58,0.76,4.6426285658,0.0,0.0,0.0,4.58,0.76,4.6426285658,1.1453673433,0.3340654751,1.1930909826,0.0,0.0,0.0,1.1453673433,0.3340654751,1.1930909826,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 03:00:00,4.62,0.8,4.6887524993,0.0,0.0,0.0,4.62,0.8,4.6887524993,1.1603858035,0.3384458593,1.2087352120000001,0.0,0.0,0.0,1.1603858035,0.3384458593,1.2087352120000001,3.41,0.32,3.4249817518,0.0,0.0,0.0,3.41,0.32,3.4249817518,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 03:30:00,4.74,0.85,4.8156100340000005,0.0,0.0,0.0,4.74,0.85,4.8156100340000005,1.0779261069,0.3143951145,1.1228396947000001,0.0,0.0,0.0,1.0779261069,0.3143951145,1.1228396947000001,3.32,0.28,3.3317863077,0.0,0.0,0.0,3.32,0.28,3.3317863077,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 04:00:00,4.86,1.03,4.9679472622,0.0,0.0,0.0,4.86,1.03,4.9679472622,1.0022754485,0.2923303391,1.0440369255,0.0,0.0,0.0,1.0022754485,0.2923303391,1.0440369255,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 04:30:00,5.02,1.06,5.1306919611,0.0,0.0,0.0,5.02,1.06,5.1306919611,1.0147482096,0.2959682278,1.0570293851,0.0,0.0,0.0,1.0147482096,0.2959682278,1.0570293851,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 05:00:00,5.31,1.05,5.41281812,0.0,0.0,0.0,5.31,1.05,5.41281812,0.9888018668,0.2884005445,1.0300019446,0.0,0.0,0.0,0.9888018668,0.2884005445,1.0300019446,3.25,0.29,3.2629128091,0.0,0.0,0.0,3.25,0.29,3.2629128091,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 05:30:00,4.87,0.78,4.9320685316,0.0,0.0,0.0,4.87,0.78,4.9320685316,1.0878717921,0.3172959394,1.1331997834,0.0,0.0,0.0,1.0878717921,0.3172959394,1.1331997834,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 06:00:00,4.71,0.5700000000000001,4.7443650787,0.0,0.0,0.0,4.71,0.5700000000000001,4.7443650787,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.72152,0.32336000000000004,3.7355418349000002,0.01152,0.00336,0.012,3.71,0.32,3.7237749663,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 06:30:00,5.43,0.68,5.4724126306,0.0,0.0,0.0,5.43,0.68,5.4724126306,1.3263357807,0.386847936,1.3815997715,0.0,0.0,0.0,1.3263357807,0.386847936,1.3815997715,4.3988,0.3884,4.4159139484,0.028800000000000003,0.008400000000000001,0.03,4.37,0.38,4.3864906246,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 07:00:00,6.64,1.17,6.7422918952,0.0,0.0,0.0,6.64,1.17,6.7422918952,1.5603172772,0.45509253920000003,1.6253304971,0.0,0.0,0.0,1.5603172772,0.45509253920000003,1.6253304971,5.04,0.58,5.0732632496,0.0,0.0,0.0,5.04,0.58,5.0732632496,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 07:30:00,8.17,1.43,8.2942027947,0.0,0.0,0.0,8.17,1.43,8.2942027947,1.7716957601,0.5167445967000001,1.8455164167,0.0,0.0,0.0,1.7716957601,0.5167445967000001,1.8455164167,5.65,0.73,5.6969641038,0.0,0.0,0.0,5.65,0.73,5.6969641038,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 08:00:00,8.48,1.71,8.6506936138,0.0,0.0,0.0,8.48,1.71,8.6506936138,2.0017981833,0.5838578035,2.085206441,0.0,0.0,0.0,2.0017981833,0.5838578035,2.085206441,6.07,0.86,6.1306198708,0.0,0.0,0.0,6.07,0.86,6.1306198708,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 08:30:00,8.57,1.32,8.6710610654,0.0,0.0,0.0,8.57,1.32,8.6710610654,2.0361375178,0.5938734427,2.120976581,0.0,0.0,0.0,2.0361375178,0.5938734427,2.120976581,6.33,0.9,6.3936609231,0.0,0.0,0.0,6.33,0.9,6.3936609231,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 09:00:00,9.0,1.43,9.1128974536,0.0,0.0,0.0,9.0,1.43,9.1128974536,2.0379346383,0.5943976028,2.1228485815,0.0,0.0,0.0,2.0379346383,0.5943976028,2.1228485815,6.33,0.84,6.3854913672,0.0,0.0,0.0,6.33,0.84,6.3854913672,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 09:30:00,9.18,1.78,9.3509785584,0.0,0.0,0.0,9.18,1.78,9.3509785584,1.9879065815999999,0.5798060863,2.0707360225,0.0,0.0,0.0,1.9879065815999999,0.5798060863,2.0707360225,6.44,0.9,6.5025841017,0.0,0.0,0.0,6.44,0.9,6.5025841017,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 10:00:00,8.71,1.87,8.908479107,0.0,0.0,0.0,8.71,1.87,8.908479107,1.9967026284,0.5823716,2.0798985713,0.0,0.0,0.0,1.9967026284,0.5823716,2.0798985713,6.30192,0.90056,6.3659409359,0.0019200000000000003,0.0005600000000000001,0.002,6.3,0.9,6.3639610307,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 10:30:00,8.56,1.85,8.7576309582,0.0,0.0,0.0,8.56,1.85,8.7576309582,1.9708312765,0.574825789,2.0529492463,0.0,0.0,0.0,1.9708312765,0.574825789,2.0529492463,6.08672,0.8619600000000001,6.1474495037,0.00672,0.0019600000000000004,0.007,6.08,0.86,6.1405211505,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 11:00:00,8.63,1.8900000000000001,8.8345345095,0.0,0.0,0.0,8.63,1.8900000000000001,8.8345345095,1.8220291011,0.5314251545,1.8979469803,0.0,0.0,0.0,1.8220291011,0.5314251545,1.8979469803,6.13768,0.9222400000000001,6.2065805723,0.007680000000000001,0.0022400000000000002,0.008,6.13,0.92,6.1986530795,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 11:30:00,8.78,2.06,9.0184255832,0.0,0.0,0.0,8.78,2.06,9.0184255832,1.7962287494,0.5239000519,1.871071614,0.0,0.0,0.0,1.7962287494,0.5239000519,1.871071614,6.07688,0.97784,6.1550500892,0.02688,0.007840000000000001,0.028,6.05,0.97,6.1272669274,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 12:00:00,8.93,2.18,9.1922412936,0.0,0.0,0.0,8.93,2.18,9.1922412936,1.7962287494,0.5239000519,1.871071614,0.0,0.0,0.0,1.7962287494,0.5239000519,1.871071614,6.03248,0.9736400000000001,6.1105474223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.02,0.97,6.0976470872,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 12:30:00,9.08,2.18,9.3380297708,0.0,0.0,0.0,9.08,2.18,9.3380297708,1.8827514215,0.5491358313,1.9611993974000002,0.0,0.0,0.0,1.8827514215,0.5491358313,1.9611993974000002,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,6.2,0.9500000000000001,6.2723600024,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 13:00:00,9.05,2.06,9.2814923369,0.0,0.0,0.0,9.05,2.06,9.2814923369,1.977596085,0.5767988581,2.0599959218,0.0,0.0,0.0,1.977596085,0.5767988581,2.0599959218,6.43,1.03,6.5119735872,0.0,0.0,0.0,6.43,1.03,6.5119735872,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 13:30:00,8.45,1.6,8.6001453476,0.0,0.0,0.0,8.45,1.6,8.6001453476,1.9014326287,0.5545845167,1.9806589882,0.0,0.0,0.0,1.9014326287,0.5545845167,1.9806589882,6.26384,0.9711200000000001,6.3386722269,0.0038400000000000005,0.0011200000000000001,0.004,6.26,0.97,6.3347059916,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 14:00:00,8.26,1.35,8.3695937775,0.0,0.0,0.0,8.26,1.35,8.3695937775,1.7953928756000002,0.5236562554,1.870200912,0.0,0.0,0.0,1.7953928756000002,0.5236562554,1.870200912,5.94384,0.9311200000000001,6.0163293128,0.0038400000000000005,0.0011200000000000001,0.004,5.94,0.93,6.0123622645,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 14:30:00,8.18,1.3,8.2826565787,0.0,0.0,0.0,8.18,1.3,8.2826565787,1.7167422497,0.5007164895,1.7882731768,0.0,0.0,0.0,1.7167422497,0.5007164895,1.7882731768,5.99192,0.9705600000000001,6.0700158155,0.0019200000000000003,0.0005600000000000001,0.002,5.99,0.97,6.0680309821,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 15:00:00,8.01,1.27,8.1100554869,0.0,0.0,0.0,8.01,1.27,8.1100554869,1.7152416009,0.5002788003,1.7867100008999999,0.0,0.0,0.0,1.7152416009,0.5002788003,1.7867100008999999,5.99,1.01,6.0745534815,0.0,0.0,0.0,5.99,1.01,6.0745534815,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 15:30:00,7.94,1.24,8.0362429032,0.0,0.0,0.0,7.94,1.24,8.0362429032,1.8074180193,0.527163589,1.8827271035000002,0.0,0.0,0.0,1.8074180193,0.527163589,1.8827271035000002,6.09,1.01,6.1731839435,0.0,0.0,0.0,6.09,1.01,6.1731839435,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 16:00:00,8.38,1.62,8.5351508481,0.0,0.0,0.0,8.38,1.62,8.5351508481,2.0157935418,0.587939783,2.0997849394,0.0,0.0,0.0,2.0157935418,0.587939783,2.0997849394,6.25,0.9500000000000001,6.3217877218,0.0,0.0,0.0,6.25,0.9500000000000001,6.3217877218,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 16:30:00,8.52,1.57,8.6634461965,0.0,0.0,0.0,8.52,1.57,8.6634461965,2.0175648894,0.5884564261,2.1016300931,0.0,0.0,0.0,2.0175648894,0.5884564261,2.1016300931,6.0,0.77,6.0492065595,0.0,0.0,0.0,6.0,0.77,6.0492065595,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 17:00:00,8.22,1.35,8.3301200472,0.0,0.0,0.0,8.22,1.35,8.3301200472,2.1269376625,0.6203568182,2.2155600651,0.0,0.0,0.0,2.1269376625,0.6203568182,2.2155600651,5.92,0.66,5.9566769259,0.0,0.0,0.0,5.92,0.66,5.9566769259,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 17:30:00,8.28,1.33,8.3861373707,0.0,0.0,0.0,8.28,1.33,8.3861373707,2.1967503398,0.6407188491,2.2882816039,0.0,0.0,0.0,2.1967503398,0.6407188491,2.2882816039,6.0112,0.5766,6.0387906902,0.0912,0.026600000000000002,0.095,5.92,0.55,5.9454940922,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 18:00:00,7.83,1.09,7.9055044115,0.0,0.0,0.0,7.83,1.09,7.9055044115,2.2386216842,0.6529313246,2.3318975877,0.0,0.0,0.0,2.2386216842,0.6529313246,2.3318975877,5.8424,0.5382,5.8671370361,0.062400000000000004,0.0182,0.065,5.78,0.52,5.8033438637,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 18:30:00,8.22,1.28,8.3190624472,0.0,0.0,0.0,8.22,1.28,8.3190624472,2.1408221143,0.6244064500000001,2.2300230358,0.0,0.0,0.0,2.1408221143,0.6244064500000001,2.2300230358,5.57,0.45,5.5881481727,0.0,0.0,0.0,5.57,0.45,5.5881481727,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 19:00:00,8.19,1.31,8.294106341300001,0.0,0.0,0.0,8.19,1.31,8.294106341300001,2.1078105007,0.6147780627,2.1956359383,0.0,0.0,0.0,2.1078105007,0.6147780627,2.1956359383,5.31,0.45,5.3290336835,0.0,0.0,0.0,5.31,0.45,5.3290336835,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 19:30:00,7.3,0.97,7.3641632247,0.0,0.0,0.0,7.3,0.97,7.3641632247,2.0638884635,0.6019674685,2.1498838162,0.0,0.0,0.0,2.0638884635,0.6019674685,2.1498838162,5.14,0.4,5.1555407088,0.0,0.0,0.0,5.14,0.4,5.1555407088,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 20:00:00,7.12,0.9400000000000001,7.1817825084999996,0.0,0.0,0.0,7.12,0.9400000000000001,7.1817825084999996,1.9862308432,0.5793173293,2.0689904617,0.0,0.0,0.0,1.9862308432,0.5793173293,2.0689904617,5.26,0.55,5.288676583,0.0,0.0,0.0,5.26,0.55,5.288676583,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 20:30:00,6.97,1.21,7.0742490768,0.0,0.0,0.0,6.97,1.21,7.0742490768,1.8998318812,0.5541176320000001,1.9789915429,0.0,0.0,0.0,1.8998318812,0.5541176320000001,1.9789915429,5.13,0.64,5.1697678865,0.0,0.0,0.0,5.13,0.64,5.1697678865,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 21:00:00,6.27,0.58,6.2967690128000005,0.0,0.0,0.0,6.27,0.58,6.2967690128000005,1.8543614737,0.5408554298,1.9316265351,0.0,0.0,0.0,1.8543614737,0.5408554298,1.9316265351,4.92,0.6000000000000001,4.9564503427,0.0,0.0,0.0,4.92,0.6000000000000001,4.9564503427,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 21:30:00,6.11,0.43,6.1251122439,0.0,0.0,0.0,6.11,0.43,6.1251122439,1.7469806976000002,0.5095360368,1.8197715599,0.0,0.0,0.0,1.7469806976000002,0.5095360368,1.8197715599,4.71,0.56,4.7431740428,0.0,0.0,0.0,4.71,0.56,4.7431740428,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 22:00:00,6.02,0.81,6.0742489248,0.0,0.0,0.0,6.02,0.81,6.0742489248,1.6736166788,0.488138198,1.743350707,0.0,0.0,0.0,1.6736166788,0.488138198,1.743350707,4.35,0.49,4.3775107082,0.0,0.0,0.0,4.35,0.49,4.3775107082,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 22:30:00,5.78,0.93,5.8543402703,0.0,0.0,0.0,5.78,0.93,5.8543402703,1.5499625509000001,0.45207241070000004,1.6145443239000001,0.0,0.0,0.0,1.5499625509000001,0.45207241070000004,1.6145443239000001,3.91,0.31,3.922269751,0.0,0.0,0.0,3.91,0.31,3.922269751,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 23:00:00,5.58,0.9,5.6521146485,0.0,0.0,0.0,5.58,0.9,5.6521146485,1.3439069234,0.39197285270000004,1.3999030452,0.0,0.0,0.0,1.3439069234,0.39197285270000004,1.3999030452,3.66,0.31,3.6731049536,0.0,0.0,0.0,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 23:30:00,4.79,0.8300000000000001,4.8613784053,0.0,0.0,0.0,4.79,0.8300000000000001,4.8613784053,1.2770970403,0.3724866368,1.330309417,0.0,0.0,0.0,1.2770970403,0.3724866368,1.330309417,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 00:00:00,4.9,0.9,4.9819674828,0.0,0.0,0.0,4.9,0.9,4.9819674828,1.1479822135,0.3348281456,1.1958148057,0.0,0.0,0.0,1.1479822135,0.3348281456,1.1958148057,3.42,0.34,3.4368590312,0.0,0.0,0.0,3.42,0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 00:30:00,4.94,0.81,5.0059664402,0.0,0.0,0.0,4.94,0.81,5.0059664402,1.1160377649,0.3255110148,1.1625393385,0.0,0.0,0.0,1.1160377649,0.3255110148,1.1625393385,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 01:00:00,5.66,0.97,5.7425168698,0.0,0.0,0.0,5.66,0.97,5.7425168698,1.2419552536,0.36223694900000003,1.2937033892,0.0,0.0,0.0,1.2419552536,0.36223694900000003,1.2937033892,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 01:30:00,5.08,0.68,5.1253097467,0.0,0.0,0.0,5.08,0.68,5.1253097467,1.2658785057,0.36921456410000003,1.3186234434,0.0,0.0,0.0,1.2658785057,0.36921456410000003,1.3186234434,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 02:00:00,4.92,0.81,4.9862310416,0.0,0.0,0.0,4.92,0.81,4.9862310416,1.2321231356,0.3593692479,1.2834615996,0.0,0.0,0.0,1.2321231356,0.3593692479,1.2834615996,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 02:30:00,4.73,0.66,4.7758245361,0.0,0.0,0.0,4.73,0.66,4.7758245361,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 03:00:00,4.95,0.66,4.9938061636,0.0,0.0,0.0,4.95,0.66,4.9938061636,1.1319680874,0.3301573588,1.1791334244,0.0,0.0,0.0,1.1319680874,0.3301573588,1.1791334244,3.08208,0.28644000000000003,3.0953618528,0.022080000000000002,0.00644,0.023,3.06,0.28,3.0727837542,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 03:30:00,4.49,0.75,4.5522082553,0.0,0.0,0.0,4.49,0.75,4.5522082553,1.0632318867,0.3101093003,1.1075332153,0.0,0.0,0.0,1.0632318867,0.3101093003,1.1075332153,3.0392,0.2356,3.0483182249,0.019200000000000002,0.0056,0.02,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 04:00:00,5.03,0.9400000000000001,5.117079245,0.0,0.0,0.0,5.03,0.9400000000000001,5.117079245,1.0175346776,0.2967809476,1.0599319558,0.0,0.0,0.0,1.0175346776,0.2967809476,1.0599319558,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 04:30:00,4.66,0.31,4.6702997762,0.0,0.0,0.0,4.66,0.31,4.6702997762,1.0345534485,0.3017447558,1.0776598422,0.0,0.0,0.0,1.0345534485,0.3017447558,1.0776598422,3.01816,0.24988000000000002,3.0284863876,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 05:00:00,4.57,0.24,4.5762976302,0.0,0.0,0.0,4.57,0.24,4.5762976302,1.0510053816,0.3065432363,1.0947972725,0.0,0.0,0.0,1.0510053816,0.3065432363,1.0947972725,3.08488,0.25184,3.0951426461000002,0.07488,0.021840000000000002,0.078,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 05:30:00,4.68,0.45,4.7015848392,0.0,0.0,0.0,4.68,0.45,4.7015848392,1.0864983451,0.3168953506,1.1317691094,0.0,0.0,0.0,1.0864983451,0.3168953506,1.1317691094,3.35,0.28,3.3616811270999998,0.0,0.0,0.0,3.35,0.28,3.3616811270999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 06:00:00,4.97,0.63,5.0097704538,0.0,0.0,0.0,4.97,0.63,5.0097704538,1.1723201601,0.3419267134,1.2211668334,0.0,0.0,0.0,1.1723201601,0.3419267134,1.2211668334,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 06:30:00,5.58,0.63,5.6154518963,0.0,0.0,0.0,5.58,0.63,5.6154518963,1.365309418,0.39821524690000004,1.4221973104,0.0,0.0,0.0,1.365309418,0.39821524690000004,1.4221973104,4.33872,0.35296000000000005,4.3530531814,0.07872000000000001,0.02296,0.082,4.26,0.33,4.2727625724,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 07:00:00,6.4,0.91,6.4643715859,0.0,0.0,0.0,6.4,0.91,6.4643715859,1.5390122209000001,0.4488785644,1.6031377301,0.0,0.0,0.0,1.5390122209000001,0.4488785644,1.6031377301,4.88824,0.46032000000000006,4.9098660674,0.13824,0.04032,0.14400000000000002,4.75,0.42,4.7685322689,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 07:30:00,7.91,1.38,8.0294769444,0.0,0.0,0.0,7.91,1.38,8.0294769444,1.8699459403,0.5454008993,1.9478603545,0.0,0.0,0.0,1.8699459403,0.5454008993,1.9478603545,5.46288,0.58584,5.4942029813,0.12288000000000002,0.035840000000000004,0.128,5.34,0.55,5.3682492491,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 08:00:00,8.54,1.73,8.7134665891,0.0,0.0,0.0,8.54,1.73,8.7134665891,2.0943713384000002,0.610858307,2.1816368108,0.0,0.0,0.0,2.0943713384000002,0.610858307,2.1816368108,5.82,0.71,5.8631476188,0.0,0.0,0.0,5.82,0.71,5.8631476188,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 08:30:00,8.86,1.8599999999999999,9.0531320547,0.0,0.0,0.0,8.86,1.8599999999999999,9.0531320547,2.1785458484,0.6354092058,2.2693185921,0.0,0.0,0.0,2.1785458484,0.6354092058,2.2693185921,6.17,0.76,6.2166309204,0.0,0.0,0.0,6.17,0.76,6.2166309204,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 09:00:00,9.51,2.26,9.7748503825,0.0,0.0,0.0,9.51,2.26,9.7748503825,2.0469202407,0.5970184035,2.1322085841,0.0,0.0,0.0,2.0469202407,0.5970184035,2.1322085841,6.28,0.79,6.3294944506,0.0,0.0,0.0,6.28,0.79,6.3294944506,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 09:30:00,9.06,2.24,9.3328023658,0.0,0.0,0.0,9.06,2.24,9.3328023658,2.0541087227,0.5991150441,2.1396965862,0.0,0.0,0.0,2.0541087227,0.5991150441,2.1396965862,6.34,0.88,6.4007812023,0.0,0.0,0.0,6.34,0.88,6.4007812023,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 10:00:00,8.94,2.24,9.2163550279,0.0,0.0,0.0,8.94,2.24,9.2163550279,1.9550768749,0.5702307552,2.0365384113,0.0,0.0,0.0,1.9550768749,0.5702307552,2.0365384113,6.27,0.89,6.3328508588,0.0,0.0,0.0,6.27,0.89,6.3328508588,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 10:30:00,8.94,2.18,9.2019563137,0.0,0.0,0.0,8.94,2.18,9.2019563137,1.8709607281,0.5456968790000001,1.9489174250999999,0.0,0.0,0.0,1.8709607281,0.5456968790000001,1.9489174250999999,6.17096,0.9302800000000001,6.2406865167,0.0009600000000000001,0.00028000000000000003,0.001,6.17,0.93,6.2396955054,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 11:00:00,8.84,2.21,9.1120634326,0.0,0.0,0.0,8.84,2.21,9.1120634326,1.8136401001,0.5289783625,1.8892084376,0.0,0.0,0.0,1.8136401001,0.5289783625,1.8892084376,6.07384,0.9711200000000001,6.1509841814,0.0038400000000000005,0.0011200000000000001,0.004,6.07,0.97,6.147015536,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 11:30:00,8.43,1.92,8.6458834135,0.0,0.0,0.0,8.43,1.92,8.6458834135,1.8088463377,0.5275801818,1.8842149351000002,0.0,0.0,0.0,1.8088463377,0.5275801818,1.8842149351000002,5.78152,0.86336,5.8456277678,0.01152,0.00336,0.012,5.77,0.86,5.8337380812,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 12:00:00,8.41,1.79,8.598383569,0.0,0.0,0.0,8.41,1.79,8.598383569,1.7435321151,0.5085302002000001,1.8161792866000002,0.0,0.0,0.0,1.7435321151,0.5085302002000001,1.8161792866000002,5.6596,0.8528,5.7234901939,0.009600000000000001,0.0028,0.01,5.65,0.85,5.7135803136,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 12:30:00,8.38,1.5,8.5131897665,0.0,0.0,0.0,8.38,1.5,8.5131897665,1.7373712242,0.5067332737,1.8097616919,0.0,0.0,0.0,1.7373712242,0.5067332737,1.8097616919,5.68192,0.8205600000000001,5.740865231,0.0019200000000000003,0.0005600000000000001,0.002,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 13:00:00,8.14,1.31,8.2447377157,0.0,0.0,0.0,8.14,1.31,8.2447377157,1.7596909021,0.5132431798,1.8330113563000001,0.0,0.0,0.0,1.7596909021,0.5132431798,1.8330113563000001,5.58672,0.7919600000000001,5.6425739694,0.00672,0.0019600000000000004,0.007,5.58,0.79,5.6356454821,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 13:30:00,8.1,1.6099999999999999,8.2584562722,0.0,0.0,0.0,8.1,1.6099999999999999,8.2584562722,1.7386068277,0.5070936581000001,1.8110487789,0.0,0.0,0.0,1.7386068277,0.5070936581000001,1.8110487789,5.65576,0.79168,5.7108999641,0.00576,0.00168,0.006,5.65,0.79,5.7049627519,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 14:00:00,8.22,1.9100000000000001,8.438986906,0.0,0.0,0.0,8.22,1.9100000000000001,8.438986906,1.70775831,0.49809617380000004,1.7789149063,0.0,0.0,0.0,1.70775831,0.49809617380000004,1.7789149063,5.5847999999999995,0.7714000000000001,5.6378230728,0.0048000000000000004,0.0014,0.005,5.58,0.77,5.6328767073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 14:30:00,8.26,1.92,8.4802122615,0.0,0.0,0.0,8.26,1.92,8.4802122615,1.7017131479,0.49633300150000004,1.7726178624000002,0.0,0.0,0.0,1.7017131479,0.49633300150000004,1.7726178624000002,5.60192,0.77056,5.6546680185,0.0019200000000000003,0.0005600000000000001,0.002,5.6,0.77,5.6526896253,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 15:00:00,7.93,1.71,8.1122746502,0.0,0.0,0.0,7.93,1.71,8.1122746502,1.6604985971000001,0.48431209080000004,1.7296860386000001,0.0,0.0,0.0,1.6604985971000001,0.48431209080000004,1.7296860386000001,5.60096,0.8002800000000001,5.6578442008,0.0009600000000000001,0.00028000000000000003,0.001,5.6,0.8,5.6568542495,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 15:30:00,7.93,1.69,8.1080823873,0.0,0.0,0.0,7.93,1.69,8.1080823873,1.7118445643,0.4992879979,1.7831714211,0.0,0.0,0.0,1.7118445643,0.4992879979,1.7831714211,5.6,0.75,5.65,0.0,0.0,0.0,5.6,0.75,5.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 16:00:00,8.13,1.74,8.314114504900001,0.0,0.0,0.0,8.13,1.74,8.314114504900001,1.8747584920000002,0.5468045602,1.9528734291,0.0,0.0,0.0,1.8747584920000002,0.5468045602,1.9528734291,5.63,0.68,5.6709170334,0.0,0.0,0.0,5.63,0.68,5.6709170334,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 16:30:00,8.36,1.72,8.535103983,0.0,0.0,0.0,8.36,1.72,8.535103983,1.9689294015,0.5742710755,2.0509681266,0.0,0.0,0.0,1.9689294015,0.5742710755,2.0509681266,5.6348,0.6514,5.6723269476,0.0048000000000000004,0.0014,0.005,5.63,0.65,5.667397992,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 17:00:00,8.67,1.6600000000000001,8.8274854857,0.0,0.0,0.0,8.67,1.6600000000000001,8.8274854857,2.103255512,0.6134495243,2.1908911583,0.0,0.0,0.0,2.103255512,0.6134495243,2.1908911583,5.88,0.6900000000000001,5.9203462737,0.0,0.0,0.0,5.88,0.6900000000000001,5.9203462737,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 17:30:00,8.4,1.05,8.4653706357,0.0,0.0,0.0,8.4,1.05,8.4653706357,2.2691107113,0.6618239575,2.363656991,0.0,0.0,0.0,2.2691107113,0.6618239575,2.363656991,6.06,0.6900000000000001,6.0991556793,0.0,0.0,0.0,6.06,0.6900000000000001,6.0991556793,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 18:00:00,7.69,0.81,7.7325416261,0.0,0.0,0.0,7.69,0.81,7.7325416261,2.1993786784,0.6414854479000001,2.2910194566,0.0,0.0,0.0,2.1993786784,0.6414854479000001,2.2910194566,5.7,0.51,5.7227703082,0.0,0.0,0.0,5.7,0.51,5.7227703082,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 18:30:00,7.77,1.03,7.8379716764000005,0.0,0.0,0.0,7.77,1.03,7.8379716764000005,2.2051715984999998,0.6431750496,2.2970537483999998,0.0,0.0,0.0,2.2051715984999998,0.6431750496,2.2970537483999998,5.5,0.51,5.5235948439,0.0,0.0,0.0,5.5,0.51,5.5235948439,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 19:00:00,7.98,1.32,8.08843619,0.0,0.0,0.0,7.98,1.32,8.08843619,2.1787525305,0.6354694881,2.269533886,0.0,0.0,0.0,2.1787525305,0.6354694881,2.269533886,5.23,0.4,5.2452740634,0.0,0.0,0.0,5.23,0.4,5.2452740634,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 19:30:00,7.35,0.84,7.3978442806,0.0,0.0,0.0,7.35,0.84,7.3978442806,1.9724095766,0.5752861265,2.054593309,0.0,0.0,0.0,1.9724095766,0.5752861265,2.054593309,5.3,0.48,5.3216914604,0.0,0.0,0.0,5.3,0.48,5.3216914604,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 20:00:00,7.09,1.03,7.1644260063,0.0,0.0,0.0,7.09,1.03,7.1644260063,1.9164939882,0.5589774132,1.9963479043999999,0.0,0.0,0.0,1.9164939882,0.5589774132,1.9963479043999999,5.14,0.51,5.1652395879,0.0,0.0,0.0,5.14,0.51,5.1652395879,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 20:30:00,6.07,0.62,6.1015817621,0.0,0.0,0.0,6.07,0.62,6.1015817621,1.7805370342,0.5193233016000001,1.8547260773,0.0,0.0,0.0,1.7805370342,0.5193233016000001,1.8547260773,4.94,0.51,4.9662561352,0.0,0.0,0.0,4.94,0.51,4.9662561352,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 21:00:00,5.8100000000000005,0.34,5.8199398622,0.0,0.0,0.0,5.8100000000000005,0.34,5.8199398622,1.839333702,0.5364723298,1.9159726063,0.0,0.0,0.0,1.839333702,0.5364723298,1.9159726063,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,4.71,0.47000000000000003,4.7333920184,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 21:30:00,5.76,0.48,5.7799653978,0.0,0.0,0.0,5.76,0.48,5.7799653978,1.7094850954,0.49859981950000004,1.7807136410000002,0.0,0.0,0.0,1.7094850954,0.49859981950000004,1.7807136410000002,4.31,0.38,4.3267193114,0.0,0.0,0.0,4.31,0.38,4.3267193114,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 22:00:00,6.0,0.86,6.0613199883,0.0,0.0,0.0,6.0,0.86,6.0613199883,1.5162422653,0.4422373274,1.5794190263,0.0,0.0,0.0,1.5162422653,0.4422373274,1.5794190263,4.05,0.4,4.069705149,0.0,0.0,0.0,4.05,0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 22:30:00,5.59,0.86,5.6557669683,0.0,0.0,0.0,5.59,0.86,5.6557669683,1.3689851346,0.3992873309,1.4260261819,0.0,0.0,0.0,1.3689851346,0.3992873309,1.4260261819,3.7800000000000002,0.37,3.798065297,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 23:00:00,5.15,0.89,5.2263371495,0.0,0.0,0.0,5.15,0.89,5.2263371495,1.2614329271,0.36791793710000004,1.3139926323,0.0,0.0,0.0,1.2614329271,0.36791793710000004,1.3139926323,3.41,0.27,3.4206724485,0.0,0.0,0.0,3.41,0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 23:30:00,5.1,0.97,5.1914256231,0.0,0.0,0.0,5.1,0.97,5.1914256231,1.185416127,0.3457463704,1.2348084656,0.0,0.0,0.0,1.185416127,0.3457463704,1.2348084656,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 00:00:00,4.94,1.03,5.0462362212,0.0,0.0,0.0,4.94,1.03,5.0462362212,1.0740142771,0.3132541642,1.118764872,0.0,0.0,0.0,1.0740142771,0.3132541642,1.118764872,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 00:30:00,4.63,1.11,4.7611973284,0.0,0.0,0.0,4.63,1.11,4.7611973284,1.0506864626,0.3064502183,1.0944650652,0.0,0.0,0.0,1.0506864626,0.3064502183,1.0944650652,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 01:00:00,4.86,1.06,4.9742537129,0.0,0.0,0.0,4.86,1.06,4.9742537129,1.176275887,0.343080467,1.2252873823,0.0,0.0,0.0,1.176275887,0.343080467,1.2252873823,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 01:30:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.1519914816,0.3359975155,1.1999911267,0.0,0.0,0.0,1.1519914816,0.3359975155,1.1999911267,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 02:00:00,4.95,0.73,5.0035387477,0.0,0.0,0.0,4.95,0.73,5.0035387477,1.1217769776,0.3271849518,1.168517685,0.0,0.0,0.0,1.1217769776,0.3271849518,1.168517685,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 02:30:00,5.13,0.92,5.2118422846,0.0,0.0,0.0,5.13,0.92,5.2118422846,1.0927766274,0.3187265163,1.1383089869,0.0,0.0,0.0,1.0927766274,0.3187265163,1.1383089869,3.17,0.26,3.1806445888,0.0,0.0,0.0,3.17,0.26,3.1806445888,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 03:00:00,5.34,1.13,5.4582506355,0.0,0.0,0.0,5.34,1.13,5.4582506355,1.0339844491,0.3015787976,1.0770671344,0.0,0.0,0.0,1.0339844491,0.3015787976,1.0770671344,2.93304,0.26672,2.9451423056,0.02304,0.00672,0.024,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
