Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-01-30 03:30:00,5.3,1.2,5.4341512677,0.0,0.0,0.0,5.3,1.2,5.4341512677,0.97668843,0.28486745880000003,1.0173837813,0.0,0.0,0.0,0.97668843,0.28486745880000003,1.0173837813,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 04:00:00,4.92,1.05,5.0307951658,0.0,0.0,0.0,4.92,1.05,5.0307951658,0.9304717719000001,0.2713876001,0.9692414291,0.0,0.0,0.0,0.9304717719000001,0.2713876001,0.9692414291,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 04:30:00,4.13,1.08,4.2688757301999996,0.0,0.0,0.0,4.13,1.08,4.2688757301999996,0.9478121224,0.27644520240000003,0.9873042942,0.0,0.0,0.0,0.9478121224,0.27644520240000003,0.9873042942,2.8182400000000003,0.22532000000000002,2.8272328875,0.018240000000000003,0.00532,0.019,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 05:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.9461579999999999,0.27596275,0.9855812500000001,0.0,0.0,0.0,0.9461579999999999,0.27596275,0.9855812500000001,2.86592,0.22756,2.8749401733,0.025920000000000002,0.007560000000000001,0.027,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 05:30:00,4.21,0.45,4.2339815777,0.0,0.0,0.0,4.21,0.45,4.2339815777,0.9974076929000001,0.2909105771,1.0389663468,0.0,0.0,0.0,0.9974076929000001,0.2909105771,1.0389663468,2.99672,0.24196,3.0064722517,0.00672,0.0019600000000000004,0.007,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 06:00:00,4.49,0.43,4.5105432045,0.0,0.0,0.0,4.49,0.43,4.5105432045,1.0670499364,0.31122289810000003,1.1115103504,0.0,0.0,0.0,1.0670499364,0.31122289810000003,1.1115103504,3.35536,0.24448000000000003,3.3642549249,0.015360000000000002,0.0044800000000000005,0.016,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 06:30:00,5.15,0.45,5.1696228102,0.0,0.0,0.0,5.15,0.45,5.1696228102,1.2375821717,0.3609614668,1.2891480955999999,0.0,0.0,0.0,1.2375821717,0.3609614668,1.2891480955999999,4.23,0.42,4.2507999247,0.0,0.0,0.0,4.23,0.42,4.2507999247,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 07:00:00,6.29,0.65,6.3234958686,0.0,0.0,0.0,6.29,0.65,6.3234958686,1.399232894,0.40810959410000003,1.4575342646,0.0,0.0,0.0,1.399232894,0.40810959410000003,1.4575342646,4.67392,0.44156000000000006,4.6947314513,0.07392,0.021560000000000003,0.077,4.6,0.42,4.619134118,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 07:30:00,7.38,0.89,7.4334715981,0.0,0.0,0.0,7.38,0.89,7.4334715981,1.6631666757999999,0.4850902805,1.7324652873000002,0.0,0.0,0.0,1.6631666757999999,0.4850902805,1.7324652873000002,5.11376,0.51568,5.1396952439,0.05376,0.015680000000000003,0.056,5.06,0.5,5.084643547,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 08:00:00,7.91,1.24,8.0066035246,0.0,0.0,0.0,7.91,1.24,8.0066035246,1.9863768343000001,0.57935991,2.0691425357,0.0,0.0,0.0,1.9863768343000001,0.57935991,2.0691425357,5.53344,0.61392,5.5673922082,0.01344,0.003920000000000001,0.014,5.52,0.61,5.5536024345,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 08:30:00,8.59,1.62,8.7414243691,0.0,0.0,0.0,8.59,1.62,8.7414243691,2.0245879259,0.5905048117,2.1089457561,0.0,0.0,0.0,2.0245879259,0.5905048117,2.1089457561,5.9,0.72,5.9437698475000005,0.0,0.0,0.0,5.9,0.72,5.9437698475000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 09:00:00,9.03,2.16,9.2847455539,0.0,0.0,0.0,9.03,2.16,9.2847455539,1.9361307885999999,0.5647048133,2.0168029048,0.0,0.0,0.0,1.9361307885999999,0.5647048133,2.0168029048,6.04,0.72,6.0827625303,0.0,0.0,0.0,6.04,0.72,6.0827625303,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 09:30:00,8.91,2.26,9.1921542633,0.0,0.0,0.0,8.91,2.26,9.1921542633,1.9690700718,0.5743121043,2.0511146581,0.0,0.0,0.0,1.9690700718,0.5743121043,2.0511146581,6.09,0.77,6.1384851552,0.0,0.0,0.0,6.09,0.77,6.1384851552,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 10:00:00,8.74,2.1,8.9887485225,0.0,0.0,0.0,8.74,2.1,8.9887485225,1.975695374,0.5762444841000001,2.0580160146,0.0,0.0,0.0,1.975695374,0.5762444841000001,2.0580160146,6.0,0.74,6.0454611073,0.0,0.0,0.0,6.0,0.74,6.0454611073,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 10:30:00,8.67,1.76,8.8468355925,0.0,0.0,0.0,8.67,1.76,8.8468355925,1.9172623537,0.5592015198,1.9971482851000002,0.0,0.0,0.0,1.9172623537,0.5592015198,1.9971482851000002,6.15,0.8200000000000001,6.2044258397,0.0,0.0,0.0,6.15,0.8200000000000001,6.2044258397,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 11:00:00,9.38,2.27,9.6507668089,0.0,0.0,0.0,9.38,2.27,9.6507668089,1.9121857543,0.5577208450000001,1.9918601608,0.0,0.0,0.0,1.9121857543,0.5577208450000001,1.9918601608,6.15,0.89,6.2140646923,0.0,0.0,0.0,6.15,0.89,6.2140646923,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 11:30:00,8.63,1.45,8.750965661,0.0,0.0,0.0,8.63,1.45,8.750965661,1.8826277115,0.5490997492,1.9610705328,0.0,0.0,0.0,1.8826277115,0.5490997492,1.9610705328,6.11,0.9500000000000001,6.1834132969,0.0,0.0,0.0,6.11,0.9500000000000001,6.1834132969,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 12:00:00,8.63,1.54,8.7663276234,0.0,0.0,0.0,8.63,1.54,8.7663276234,1.8512003840000002,0.5399334453,1.9283337333000001,0.0,0.0,0.0,1.8512003840000002,0.5399334453,1.9283337333000001,6.11,0.9,6.1759290799,0.0,0.0,0.0,6.11,0.9,6.1759290799,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 12:30:00,8.99,1.9100000000000001,9.190658300700001,0.0,0.0,0.0,8.99,1.9100000000000001,9.190658300700001,1.8495765240000002,0.5394598195,1.9266422125,0.0,0.0,0.0,1.8495765240000002,0.5394598195,1.9266422125,6.24,0.92,6.3074559055,0.0,0.0,0.0,6.24,0.92,6.3074559055,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 13:00:00,8.21,1.62,8.3683032928,0.0,0.0,0.0,8.21,1.62,8.3683032928,1.9273651705,0.5621481747,2.0076720526,0.0,0.0,0.0,1.9273651705,0.5621481747,2.0076720526,5.95,0.8,6.003540622,0.0,0.0,0.0,5.95,0.8,6.003540622,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 13:30:00,8.45,1.92,8.6653851617,0.0,0.0,0.0,8.45,1.92,8.6653851617,1.8263094005,0.5326735751,1.9024056255000001,0.0,0.0,0.0,1.8263094005,0.5326735751,1.9024056255000001,5.88,0.76,5.9289122105,0.0,0.0,0.0,5.88,0.76,5.9289122105,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 14:00:00,8.8,2.11,9.0494253961,0.0,0.0,0.0,8.8,2.11,9.0494253961,1.8103451575,0.5280173376,1.8857762057,0.0,0.0,0.0,1.8103451575,0.5280173376,1.8857762057,5.88,0.8,5.9341722253,0.0,0.0,0.0,5.88,0.8,5.9341722253,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 14:30:00,8.84,2.24,9.1193859442,0.0,0.0,0.0,8.84,2.24,9.1193859442,1.8087487332,0.5275517138,1.8841132637,0.0,0.0,0.0,1.8087487332,0.5275517138,1.8841132637,5.84,0.8300000000000001,5.8986862944,0.0,0.0,0.0,5.84,0.8300000000000001,5.8986862944,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 15:00:00,8.54,1.92,8.753170854,0.0,0.0,0.0,8.54,1.92,8.753170854,1.7552862276,0.511958483,1.8284231537000002,0.0,0.0,0.0,1.7552862276,0.511958483,1.8284231537000002,5.7,0.76,5.7504434612,0.0,0.0,0.0,5.7,0.76,5.7504434612,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 15:30:00,8.35,1.92,8.5678993925,0.0,0.0,0.0,8.35,1.92,8.5678993925,1.7002351127000002,0.4959019079,1.7710782424,0.0,0.0,0.0,1.7002351127000002,0.4959019079,1.7710782424,5.54,0.73,5.5878886889,0.0,0.0,0.0,5.54,0.73,5.5878886889,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 16:00:00,8.76,1.8599999999999999,8.9552889401,0.0,0.0,0.0,8.76,1.8599999999999999,8.9552889401,1.8349617840999999,0.5351971870000001,1.9114185251,0.0,0.0,0.0,1.8349617840999999,0.5351971870000001,1.9114185251,5.6,0.67,5.6399379429,0.0,0.0,0.0,5.6,0.67,5.6399379429,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 16:30:00,7.52,0.96,7.5810289539,0.0,0.0,0.0,7.52,0.96,7.5810289539,1.9930578392,0.5813085364,2.0761019159,0.0,0.0,0.0,1.9930578392,0.5813085364,2.0761019159,5.45,0.56,5.4786951001,0.0,0.0,0.0,5.45,0.56,5.4786951001,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 17:00:00,7.46,0.76,7.4986132051,0.0,0.0,0.0,7.46,0.76,7.4986132051,2.0773013541,0.6058795616,2.1638555772,0.0,0.0,0.0,2.0773013541,0.6058795616,2.1638555772,5.4,0.48,5.4212913591,0.0,0.0,0.0,5.4,0.48,5.4212913591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 17:30:00,7.39,0.66,7.4194137235,0.0,0.0,0.0,7.39,0.66,7.4194137235,2.152964317,0.6279479258,2.2426711636,0.0,0.0,0.0,2.152964317,0.6279479258,2.2426711636,5.44,0.39,5.4539618627,0.0,0.0,0.0,5.44,0.39,5.4539618627,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 18:00:00,7.24,0.53,7.2593732511999995,0.0,0.0,0.0,7.24,0.53,7.2593732511999995,2.2173244429,0.6467196292,2.3097129614,0.0,0.0,0.0,2.2173244429,0.6467196292,2.3097129614,5.4,0.44,5.4178962707,0.0,0.0,0.0,5.4,0.44,5.4178962707,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 18:30:00,6.87,0.49,6.8874523592,0.0,0.0,0.0,6.87,0.49,6.8874523592,2.101681535,0.6129904477,2.189251599,0.0,0.0,0.0,2.101681535,0.6129904477,2.189251599,5.23,0.42,5.2468371425,0.0,0.0,0.0,5.23,0.42,5.2468371425,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 19:00:00,6.6,0.45,6.6153231214,0.0,0.0,0.0,6.6,0.45,6.6153231214,2.0143238205,0.5875111143,2.0982539797,0.0,0.0,0.0,2.0143238205,0.5875111143,2.0982539797,4.99,0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,0.35000000000000003,5.0022594895,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 19:30:00,6.31,0.36,6.3202610706,0.0,0.0,0.0,6.31,0.36,6.3202610706,1.8531779149,0.5405102252,1.9303936613000001,0.0,0.0,0.0,1.8531779149,0.5405102252,1.9303936613000001,4.91,0.39,4.9254644451,0.0,0.0,0.0,4.91,0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 20:00:00,5.98,0.30000000000000004,5.9875203549,0.0,0.0,0.0,5.98,0.30000000000000004,5.9875203549,1.7972357222,0.5241937523,1.8721205439,0.0,0.0,0.0,1.7972357222,0.5241937523,1.8721205439,4.8100000000000005,0.36,4.8234531199,0.0,0.0,0.0,4.8100000000000005,0.36,4.8234531199,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 20:30:00,5.77,0.30000000000000004,5.7777936966,0.0,0.0,0.0,5.77,0.30000000000000004,5.7777936966,1.8201368702,0.5308732538000001,1.8959759065,0.0,0.0,0.0,1.8201368702,0.5308732538000001,1.8959759065,4.64,0.36,4.6539445635,0.0,0.0,0.0,4.64,0.36,4.6539445635,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 21:00:00,5.51,0.28,5.5171097505999995,0.0,0.0,0.0,5.51,0.28,5.5171097505999995,1.7421927549,0.5081395535000001,1.8147841196,0.0,0.0,0.0,1.7421927549,0.5081395535000001,1.8147841196,4.41,0.36,4.4246694792,0.0,0.0,0.0,4.41,0.36,4.4246694792,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 21:30:00,5.32,0.28,5.3273633253,0.0,0.0,0.0,5.32,0.28,5.3273633253,1.6465710795000001,0.4802498982,1.7151782078000002,0.0,0.0,0.0,1.6465710795000001,0.4802498982,1.7151782078000002,4.19,0.36,4.2054369571,0.0,0.0,0.0,4.19,0.36,4.2054369571,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 22:00:00,4.93,0.28,4.9379449167,0.0,0.0,0.0,4.93,0.28,4.9379449167,1.4923456175,0.4352674718,1.5545266849,0.0,0.0,0.0,1.4923456175,0.4352674718,1.5545266849,3.83,0.27,3.8395051765,0.0,0.0,0.0,3.83,0.27,3.8395051765,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 22:30:00,4.64,0.25,4.646730033,0.0,0.0,0.0,4.64,0.25,4.646730033,1.360212034,0.3967285099,1.4168875354,0.0,0.0,0.0,1.360212034,0.3967285099,1.4168875354,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 23:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.232031517,0.35934252580000003,1.2833661636,0.0,0.0,0.0,1.232031517,0.35934252580000003,1.2833661636,3.4,0.26,3.4099266854,0.0,0.0,0.0,3.4,0.26,3.4099266854,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 23:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.1469433156,0.33452513370000003,1.1947326204,0.0,0.0,0.0,1.1469433156,0.33452513370000003,1.1947326204,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 00:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.0453345087,0.3048892317,1.0888901132,0.0,0.0,0.0,1.0453345087,0.3048892317,1.0888901132,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 00:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.0444191545,0.3046222534,1.0879366193,0.0,0.0,0.0,1.0444191545,0.3046222534,1.0879366193,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 01:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1986993216,0.3496206355,1.2486451267,0.0,0.0,0.0,1.1986993216,0.3496206355,1.2486451267,3.12,0.36,3.1407005588,0.0,0.0,0.0,3.12,0.36,3.1407005588,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 01:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1751859421,0.3427625664,1.224152023,0.0,0.0,0.0,1.1751859421,0.3427625664,1.224152023,2.99,0.27,3.0021658848,0.0,0.0,0.0,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 02:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1439682897,0.3336574178,1.1916336351,0.0,0.0,0.0,1.1439682897,0.3336574178,1.1916336351,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 02:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0888235609,0.31757353860000004,1.1341912093,0.0,0.0,0.0,1.0888235609,0.31757353860000004,1.1341912093,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 03:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.0707366273,0.312298183,1.1153506534,0.0,0.0,0.0,1.0707366273,0.312298183,1.1153506534,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 03:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.0707366273,0.312298183,1.1153506534,0.0,0.0,0.0,1.0707366273,0.312298183,1.1153506534,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 04:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.9369091812,0.2732651779,0.9759470638000001,0.0,0.0,0.0,0.9369091812,0.2732651779,0.9759470638000001,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 04:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.9723456106,0.2836008031,1.012860011,0.0,0.0,0.0,0.9723456106,0.2836008031,1.012860011,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 05:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.9723456106,0.2836008031,1.012860011,0.0,0.0,0.0,0.9723456106,0.2836008031,1.012860011,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 05:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0138572981,0.2957083786,1.0561013522,0.0,0.0,0.0,1.0138572981,0.2957083786,1.0561013522,2.86496,0.28728000000000004,2.8793272825000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.84,0.28,2.8537694371,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 06:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.0789512039,0.3146941011,1.123907504,0.0,0.0,0.0,1.0789512039,0.3146941011,1.123907504,3.20576,0.25168,3.2156243562,0.00576,0.00168,0.006,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 06:30:00,4.98,0.29,4.9884366288,0.0,0.0,0.0,4.98,0.29,4.9884366288,1.2564540985,0.3664657787,1.3088063526,0.0,0.0,0.0,1.2564540985,0.3664657787,1.3088063526,3.95824,0.29532,3.9692414641,0.018240000000000003,0.00532,0.019,3.94,0.29,3.950658173,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 07:00:00,5.7,0.42,5.715452738,0.0,0.0,0.0,5.7,0.42,5.715452738,1.4586123623,0.4254286057,1.5193878774,0.0,0.0,0.0,1.4586123623,0.4254286057,1.5193878774,4.49,0.33,4.5021106161,0.0,0.0,0.0,4.49,0.33,4.5021106161,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 07:30:00,6.63,0.68,6.6647805665,0.0,0.0,0.0,6.63,0.68,6.6647805665,1.7720294777999999,0.5168419310000001,1.8458640392999999,0.0,0.0,0.0,1.7720294777999999,0.5168419310000001,1.8458640392999999,4.95056,0.41308000000000006,4.9677640242,0.010560000000000002,0.0030800000000000003,0.011,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 08:00:00,7.02,0.81,7.0665762573,0.0,0.0,0.0,7.02,0.81,7.0665762573,1.9793225378,0.5773024069,2.0617943102,0.0,0.0,0.0,1.9793225378,0.5773024069,2.0617943102,5.27,0.5700000000000001,5.300735798,0.0,0.0,0.0,5.27,0.5700000000000001,5.300735798,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 08:30:00,7.36,0.97,7.4236446574,0.0,0.0,0.0,7.36,0.97,7.4236446574,1.968822153,0.5742397946000001,2.0508564093,0.0,0.0,0.0,1.968822153,0.5742397946000001,2.0508564093,5.52,0.5700000000000001,5.5493513134,0.0,0.0,0.0,5.52,0.5700000000000001,5.5493513134,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 09:00:00,7.52,1.06,7.5943399977,0.0,0.0,0.0,7.52,1.06,7.5943399977,1.8697168108,0.5453340698,1.9476216779,0.0,0.0,0.0,1.8697168108,0.5453340698,1.9476216779,5.69,0.68,5.7304886354,0.0,0.0,0.0,5.69,0.68,5.7304886354,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 09:30:00,7.7,1.15,7.7854030082,0.0,0.0,0.0,7.7,1.15,7.7854030082,1.8780414626000002,0.5477620933,1.9562931902,0.0,0.0,0.0,1.8780414626000002,0.5477620933,1.9562931902,5.73,0.74,5.7775860010999995,0.0,0.0,0.0,5.73,0.74,5.7775860010999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 10:00:00,7.72,1.15,7.8051841746,0.0,0.0,0.0,7.72,1.15,7.8051841746,1.9310149479,0.5632126931,2.0114739041,0.0,0.0,0.0,1.9310149479,0.5632126931,2.0114739041,5.76,0.79,5.8139229441,0.0,0.0,0.0,5.76,0.79,5.8139229441,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 10:30:00,7.8100000000000005,1.1,7.8870843789,0.0,0.0,0.0,7.8100000000000005,1.1,7.8870843789,1.9620995788000002,0.5722790438,2.0438537279,0.0,0.0,0.0,1.9620995788000002,0.5722790438,2.0438537279,5.8100000000000005,0.76,5.8594965654,0.0,0.0,0.0,5.8100000000000005,0.76,5.8594965654,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 11:00:00,7.74,1.13,7.8220521604,0.0,0.0,0.0,7.74,1.13,7.8220521604,1.8950720393,0.5527293448,1.9740333742,0.0,0.0,0.0,1.8950720393,0.5527293448,1.9740333742,5.74,0.76,5.7900949906,0.0,0.0,0.0,5.74,0.76,5.7900949906,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 11:30:00,7.71,1.17,7.7982690387,0.0,0.0,0.0,7.71,1.17,7.7982690387,1.8607031075,0.542705073,1.9382324037,0.0,0.0,0.0,1.8607031075,0.542705073,1.9382324037,5.65,0.71,5.6944358808,0.0,0.0,0.0,5.65,0.71,5.6944358808,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 12:00:00,7.68,1.1400000000000001,7.7641483757,0.0,0.0,0.0,7.68,1.1400000000000001,7.7641483757,1.8984416402000002,0.5537121451,1.9775433752,0.0,0.0,0.0,1.8984416402000002,0.5537121451,1.9775433752,5.73,0.74,5.7775860010999995,0.0,0.0,0.0,5.73,0.74,5.7775860010999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 12:30:00,7.75,1.21,7.8438893414,0.0,0.0,0.0,7.75,1.21,7.8438893414,1.8760428145999999,0.5471791542000001,1.9542112652,0.0,0.0,0.0,1.8760428145999999,0.5471791542000001,1.9542112652,5.79,0.8,5.8450064157,0.0,0.0,0.0,5.79,0.8,5.8450064157,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 13:00:00,7.59,1.12,7.6721900394,0.0,0.0,0.0,7.59,1.12,7.6721900394,1.8826719411,0.5491126495,1.9611166053,0.0,0.0,0.0,1.8826719411,0.5491126495,1.9611166053,5.68,0.71,5.7242030013,0.0,0.0,0.0,5.68,0.71,5.7242030013,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 13:30:00,7.34,0.9400000000000001,7.3999459457,0.0,0.0,0.0,7.34,0.9400000000000001,7.3999459457,1.8464049588,0.5385347797,1.9233384988000002,0.0,0.0,0.0,1.8464049588,0.5385347797,1.9233384988000002,5.61,0.64,5.6463882261,0.0,0.0,0.0,5.61,0.64,5.6463882261,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 14:00:00,7.34,1.12,7.4249579123,0.0,0.0,0.0,7.34,1.12,7.4249579123,1.7838060376,0.5202767610000001,1.8581312892000001,0.0,0.0,0.0,1.7838060376,0.5202767610000001,1.8581312892000001,5.5,0.65,5.538275905,0.0,0.0,0.0,5.5,0.65,5.538275905,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 14:30:00,7.25,1.12,7.3360002726,0.0,0.0,0.0,7.25,1.12,7.3360002726,1.7510704436000002,0.5107288794,1.8240317121,0.0,0.0,0.0,1.7510704436000002,0.5107288794,1.8240317121,5.5600000000000005,0.71,5.6051494182,0.0,0.0,0.0,5.5600000000000005,0.71,5.6051494182,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 15:00:00,7.13,1.1,7.2143537479,0.0,0.0,0.0,7.13,1.1,7.2143537479,1.7312106659,0.5049364442000001,1.8033444437,0.0,0.0,0.0,1.7312106659,0.5049364442000001,1.8033444437,5.5600000000000005,0.71,5.6051494182,0.0,0.0,0.0,5.5600000000000005,0.71,5.6051494182,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 15:30:00,6.77,0.77,6.8136480684,0.0,0.0,0.0,6.77,0.77,6.8136480684,1.7342425585,0.5058207462000001,1.8065026651,0.0,0.0,0.0,1.7342425585,0.5058207462000001,1.8065026651,5.49,0.67,5.5307323204,0.0,0.0,0.0,5.49,0.67,5.5307323204,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 16:00:00,6.61,0.58,6.6353975013,0.0,0.0,0.0,6.61,0.58,6.6353975013,1.7810368625000002,0.5194690849,1.8552467317999999,0.0,0.0,0.0,1.7810368625000002,0.5194690849,1.8552467317999999,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 16:30:00,6.66,0.52,6.6802694556,0.0,0.0,0.0,6.66,0.52,6.6802694556,1.8423895385,0.5373636154,1.9191557693,0.0,0.0,0.0,1.8423895385,0.5373636154,1.9191557693,5.26,0.51,5.2846664985,0.0,0.0,0.0,5.26,0.51,5.2846664985,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 17:00:00,6.55,0.38,6.5610136412,0.0,0.0,0.0,6.55,0.38,6.5610136412,2.0087809808,0.5858944527000001,2.0924801883,0.0,0.0,0.0,2.0087809808,0.5858944527000001,2.0924801883,5.19,0.42,5.2069664873,0.0,0.0,0.0,5.19,0.42,5.2069664873,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 17:30:00,6.63,0.32,6.6377179814,0.0,0.0,0.0,6.63,0.32,6.6377179814,2.0637670814,0.6019320654,2.1497573765,0.0,0.0,0.0,2.0637670814,0.6019320654,2.1497573765,5.24,0.4,5.255244999,0.0,0.0,0.0,5.24,0.4,5.255244999,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 18:00:00,6.57,0.32,6.5777883821,0.0,0.0,0.0,6.57,0.32,6.5777883821,2.0856058865,0.6083017169,2.1725061318,0.0,0.0,0.0,2.0856058865,0.6083017169,2.1725061318,5.16,0.4,5.175480654,0.0,0.0,0.0,5.16,0.4,5.175480654,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 18:30:00,6.23,0.32,6.2382128851,0.0,0.0,0.0,6.23,0.32,6.2382128851,2.0386609357,0.5946094396,2.1236051413,0.0,0.0,0.0,2.0386609357,0.5946094396,2.1236051413,4.91,0.35000000000000003,4.9224587352,0.0,0.0,0.0,4.91,0.35000000000000003,4.9224587352,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 19:00:00,5.85,0.29,5.8571836236,0.0,0.0,0.0,5.85,0.29,5.8571836236,2.0702081488,0.6038107101,2.1564668217,0.0,0.0,0.0,2.0702081488,0.6038107101,2.1564668217,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 19:30:00,5.58,0.22,5.5843352335,0.0,0.0,0.0,5.58,0.22,5.5843352335,1.9378090212,0.5651942978,2.0185510637,0.0,0.0,0.0,1.9378090212,0.5651942978,2.0185510637,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,4.57,0.35000000000000003,4.58338303,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 20:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,1.8943246247,0.5525113489,1.9732548174,0.0,0.0,0.0,1.8943246247,0.5525113489,1.9732548174,4.4,0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,4.4,0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 20:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.774658814,0.5176088208,1.8486029313,0.0,0.0,0.0,1.774658814,0.5176088208,1.8486029313,4.34,0.41000000000000003,4.359323342,0.0,0.0,0.0,4.34,0.41000000000000003,4.359323342,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 21:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.7109435098999999,0.49902519040000004,1.7822328228000002,0.0,0.0,0.0,1.7109435098999999,0.49902519040000004,1.7822328228000002,3.98,0.29,3.9905513404,0.0,0.0,0.0,3.98,0.29,3.9905513404,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 21:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.5762283116,0.4597332575,1.6419044912,0.0,0.0,0.0,1.5762283116,0.4597332575,1.6419044912,3.74,0.29,3.7512264661,0.0,0.0,0.0,3.74,0.29,3.7512264661,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 22:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.4216074432,0.4146355043,1.4808410866,0.0,0.0,0.0,1.4216074432,0.4146355043,1.4808410866,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 22:30:00,4.17,-0.22,4.1757993247,0.0,0.0,0.0,4.17,-0.22,4.1757993247,1.3524294448,0.3944585881,1.4087806716,0.0,0.0,0.0,1.3524294448,0.3944585881,1.4087806716,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 23:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2640857084000001,0.3686916649,1.3167559462,0.0,0.0,0.0,1.2640857084000001,0.3686916649,1.3167559462,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 23:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1824337849,0.3448765206,1.2317018593,0.0,0.0,0.0,1.1824337849,0.3448765206,1.2317018593,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 00:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.119960569,0.326655166,1.1666255927,0.0,0.0,0.0,1.119960569,0.326655166,1.1666255927,3.08,0.26,3.0909545451,0.0,0.0,0.0,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 00:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.119960569,0.326655166,1.1666255927,0.0,0.0,0.0,1.119960569,0.326655166,1.1666255927,3.1,0.24,3.1092764432,0.0,0.0,0.0,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 01:00:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,1.1980046168,0.3494180132,1.2479214758000001,0.0,0.0,0.0,1.1980046168,0.3494180132,1.2479214758000001,3.01,0.24,3.019552947,0.0,0.0,0.0,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 01:30:00,3.74,-0.22,3.7464650004999998,0.0,0.0,0.0,3.74,-0.22,3.7464650004999998,1.1458432278,0.33420427480000003,1.1935866956,0.0,0.0,0.0,1.1458432278,0.33420427480000003,1.1935866956,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 02:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1036735826,0.3219047949,1.1496599819,0.0,0.0,0.0,1.1036735826,0.3219047949,1.1496599819,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 02:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.0626143344,0.3099291809,1.1068899316,0.0,0.0,0.0,1.0626143344,0.3099291809,1.1068899316,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 03:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,1.0471652171,0.30542318830000004,1.0907971012,0.0,0.0,0.0,1.0471652171,0.30542318830000004,1.0907971012,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 03:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.9950141373,0.2902124567,1.0364730597,0.0,0.0,0.0,0.9950141373,0.2902124567,1.0364730597,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 04:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,0.9120549450000001,0.2660160256,0.9500572344,0.0,0.0,0.0,0.9120549450000001,0.2660160256,0.9500572344,2.55,0.31,2.5687740267,0.0,0.0,0.0,2.55,0.31,2.5687740267,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 04:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9144677887,0.2667197717,0.9525706133,0.0,0.0,0.0,0.9144677887,0.2667197717,0.9525706133,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 05:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,0.8715868111,0.2542128199,0.9079029282000001,0.0,0.0,0.0,0.8715868111,0.2542128199,0.9079029282000001,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 05:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,0.8647179133,0.2522093914,0.9007478263,0.0,0.0,0.0,0.8647179133,0.2522093914,0.9007478263,2.4620800000000003,0.00644,2.4620884225,0.022080000000000002,0.00644,0.023,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 06:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.9470414291,0.27622041680000003,0.9865014886000001,0.0,0.0,0.0,0.9470414291,0.27622041680000003,0.9865014886000001,2.66432,0.29876,2.6810182020999997,0.06432,0.018760000000000002,0.067,2.6,0.28,2.6150334606,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 06:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.0407577377,0.3035543402,1.0841226434,0.0,0.0,0.0,1.0407577377,0.3035543402,1.0841226434,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 07:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.1806597769,0.3443591016,1.2298539341999999,0.0,0.0,0.0,1.1806597769,0.3443591016,1.2298539341999999,3.01288,0.24084000000000003,3.0224906617,0.00288,0.00084,0.003,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 07:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.2341967745,0.35997405920000003,1.2856216401,0.0,0.0,0.0,1.2341967745,0.35997405920000003,1.2856216401,3.24864,0.24252,3.2576798184999998,0.00864,0.00252,0.009000000000000001,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 08:00:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,1.33455202,0.3892443392,1.3901583542,0.0,0.0,0.0,1.33455202,0.3892443392,1.3901583542,3.424,0.247,3.4328974642,0.024,0.007,0.025,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 08:30:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.6087048462,0.4692055801,1.6757342148,0.0,0.0,0.0,1.6087048462,0.4692055801,1.6757342148,3.68,0.28,3.6906368014,0.0,0.0,0.0,3.68,0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 09:00:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.6397001864,0.47824588770000004,1.7080210275,0.0,0.0,0.0,1.6397001864,0.47824588770000004,1.7080210275,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 09:30:00,5.37,0.25,5.3758162171,0.0,0.0,0.0,5.37,0.25,5.3758162171,1.7326773943,0.50536424,1.8048722857000001,0.0,0.0,0.0,1.7326773943,0.50536424,1.8048722857000001,3.94,0.32,3.9529735643,0.0,0.0,0.0,3.94,0.32,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 10:00:00,5.37,0.25,5.3758162171,0.0,0.0,0.0,5.37,0.25,5.3758162171,1.7280976302000002,0.5040284755000001,1.8001016982,0.0,0.0,0.0,1.7280976302000002,0.5040284755000001,1.8001016982,4.13096,0.39028,4.1493552511,0.0009600000000000001,0.00028000000000000003,0.001,4.13,0.39,4.1483731751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 10:30:00,5.37,0.25,5.3758162171,0.0,0.0,0.0,5.37,0.25,5.3758162171,1.7021225215,0.4964524021,1.7730442933,0.0,0.0,0.0,1.7021225215,0.4964524021,1.7730442933,4.3096,0.5228,4.3411947664,0.009600000000000001,0.0028,0.01,4.3,0.52,4.331327741,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 11:00:00,5.26288,0.28084000000000003,5.270367824,0.00288,0.00084,0.003,5.26,0.28,5.2674471995,1.6259354539,0.47423117410000004,1.6936827645,0.0,0.0,0.0,1.6259354539,0.47423117410000004,1.6936827645,3.94992,0.45456,3.9759895372000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9,0.44,3.9247420297,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 11:30:00,5.16288,0.28084000000000003,5.1705126438,0.00288,0.00084,0.003,5.16,0.28,5.1675913151,1.6852208095,0.4915227361,1.7554383432,0.0,0.0,0.0,1.6852208095,0.4915227361,1.7554383432,4.02184,0.48512000000000005,4.0509922735,0.051840000000000004,0.015120000000000001,0.054,3.9699999999999998,0.47000000000000003,3.9977243527,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 12:00:00,5.08384,0.26112,5.0905415036,0.0038400000000000005,0.0011200000000000001,0.004,5.08,0.26,5.0866491918,1.5837985653,0.46194124820000004,1.6497901722,0.0,0.0,0.0,1.5837985653,0.46194124820000004,1.6497901722,4.038,0.524,4.0718570702,0.048,0.014,0.05,3.99,0.51,4.0224619327,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 12:30:00,5.14096,0.22028000000000003,5.1456771177,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.22,5.1447060169,1.5436011300999999,0.4502169963,1.6079178439000001,0.0,0.0,0.0,1.5436011300999999,0.4502169963,1.6079178439000001,4.1992,0.5156000000000001,4.2307356334,0.019200000000000002,0.0056,0.02,4.18,0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 13:00:00,4.7696000000000005,0.2228,4.7748009383,0.009600000000000001,0.0028,0.01,4.76,0.22,4.7650813214,1.4828857934,0.4325083564,1.5446727015000001,0.0,0.0,0.0,1.4828857934,0.4325083564,1.5446727015000001,4.03968,0.53324,4.0747220028,0.07968,0.02324,0.083,3.96,0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 13:30:00,4.62152,0.00336,4.6215212214,0.01152,0.00336,0.012,4.61,0.0,4.61,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,3.85528,0.47904,3.8849276956,0.06528,0.01904,0.068,3.79,0.46,3.8178135104,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 14:00:00,4.63192,0.0005600000000000001,4.6319200339,0.0019200000000000003,0.0005600000000000001,0.002,4.63,0.0,4.63,1.4447362243000001,0.42138139880000003,1.5049335670000001,0.0,0.0,0.0,1.4447362243000001,0.42138139880000003,1.5049335670000001,3.854,0.467,3.8821907475,0.024,0.007,0.025,3.83,0.46,3.8575251133,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 14:30:00,4.60192,0.0005600000000000001,4.6019200341,0.0019200000000000003,0.0005600000000000001,0.002,4.6,0.0,4.6,1.5211749524,0.44367602780000004,1.5845572421,0.0009600000000000001,0.00028000000000000003,0.001,1.5202149524,0.44339602780000004,1.5835572421,3.87728,0.42504000000000003,3.9005075567,0.01728,0.00504,0.018000000000000002,3.86,0.42,3.8827825074,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 15:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.4640324896,0.4270094761,1.5250338434000001,0.0,0.0,0.0,1.4640324896,0.4270094761,1.5250338434000001,3.76288,0.36084000000000005,3.7801417169000002,0.00288,0.00084,0.003,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 15:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.4538390519,0.4240363902,1.5144156790999999,0.0,0.0,0.0,1.4538390519,0.4240363902,1.5144156790999999,3.67192,0.30056000000000005,3.6842004289,0.0019200000000000003,0.0005600000000000001,0.002,3.67,0.30000000000000004,3.6822411654,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 16:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.4888351801000002,0.4342435942,1.5508699793,0.0,0.0,0.0,1.4888351801000002,0.4342435942,1.5508699793,3.71,0.34,3.7255469397,0.0,0.0,0.0,3.71,0.34,3.7255469397,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 16:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.6114251359,0.46999899800000006,1.6785678499,0.0,0.0,0.0,1.6114251359,0.46999899800000006,1.6785678499,3.92,0.34,3.9347172707,0.0,0.0,0.0,3.92,0.34,3.9347172707,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 17:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.7498406598,0.5103701925,1.8227506873000001,0.0,0.0,0.0,1.7498406598,0.5103701925,1.8227506873000001,3.98,0.28,3.9898370894,0.0,0.0,0.0,3.98,0.28,3.9898370894,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 17:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.9119499737,0.5576520757,1.991614556,0.0,0.0,0.0,1.9119499737,0.5576520757,1.991614556,4.19,0.28,4.1993451871,0.0,0.0,0.0,4.19,0.28,4.1993451871,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 18:00:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,2.0125355127,0.5869895245,2.096391159,0.0,0.0,0.0,2.0125355127,0.5869895245,2.096391159,4.21,0.28,4.21930089,0.0,0.0,0.0,4.21,0.28,4.21930089,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 18:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,2.0054986752,0.5849371136,2.08906112,0.0,0.0,0.0,2.0054986752,0.5849371136,2.08906112,4.0,0.23,4.0066070434,0.0,0.0,0.0,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 19:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,1.9550903433000002,0.5702346835000001,2.0365524409,0.0,0.0,0.0,1.9550903433000002,0.5702346835000001,2.0365524409,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 19:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.8450212026,0.5381311841,1.9218970861,0.0,0.0,0.0,1.8450212026,0.5381311841,1.9218970861,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 20:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.7287474403,0.5042180034,1.8007785836,0.0,0.0,0.0,1.7287474403,0.5042180034,1.8007785836,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 20:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.6662772174,0.4859975217,1.7357054348,0.0,0.0,0.0,1.6662772174,0.4859975217,1.7357054348,3.63,0.29,3.6415655974,0.0,0.0,0.0,3.63,0.29,3.6415655974,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 21:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.5571177775,0.4541593518,1.6219976849000002,0.0,0.0,0.0,1.5571177775,0.4541593518,1.6219976849000002,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 21:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.4497657673,0.4228483488,1.5101726742000001,0.0,0.0,0.0,1.4497657673,0.4228483488,1.5101726742000001,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 22:00:00,4.19,-0.22,4.1957716811,0.0,0.0,0.0,4.19,-0.22,4.1957716811,1.3794747115,0.4023467908,1.4369528244,0.0,0.0,0.0,1.3794747115,0.4023467908,1.4369528244,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 22:30:00,4.0,-0.22,4.0060454316,0.0,0.0,0.0,4.0,-0.22,4.0060454316,1.2929041517,0.3770970442,1.346775158,0.0,0.0,0.0,1.2929041517,0.3770970442,1.346775158,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 23:00:00,3.7800000000000002,-0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,-0.22,3.786396704,1.2052739093,0.35153822360000003,1.2554936556,0.0,0.0,0.0,1.2052739093,0.35153822360000003,1.2554936556,2.79,0.04,2.7902867236,0.0,0.0,0.0,2.79,0.04,2.7902867236,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 23:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1362445625,0.3314046641,1.1835880859,0.0,0.0,0.0,1.1362445625,0.3314046641,1.1835880859,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 00:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.0798984832,0.3149703909,1.1248942534,0.0,0.0,0.0,1.0798984832,0.3149703909,1.1248942534,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 00:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.081793042,0.3155229706,1.1268677521,0.0,0.0,0.0,1.081793042,0.3155229706,1.1268677521,2.77,0.29,2.7851391348,0.0,0.0,0.0,2.77,0.29,2.7851391348,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 01:00:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1412603045,0.3328675888,1.1888128172,0.0,0.0,0.0,1.1412603045,0.3328675888,1.1888128172,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 01:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,2.86,0.29,2.8746651979,0.0,0.0,0.0,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 02:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.0968196497,0.3199057312,1.1425204684,0.0,0.0,0.0,1.0968196497,0.3199057312,1.1425204684,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 02:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.0576985248,0.3084954031,1.1017692966000001,0.0,0.0,0.0,1.0576985248,0.3084954031,1.1017692966000001,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 03:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.0184989172,0.2970621842,1.0609363721,0.0,0.0,0.0,1.0184989172,0.2970621842,1.0609363721,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 03:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.0193853392,0.29732072390000003,1.0618597283,0.0,0.0,0.0,1.0193853392,0.29732072390000003,1.0618597283,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 04:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,0.9246866668,0.2697002778,0.9632152779,0.0,0.0,0.0,0.9246866668,0.2697002778,0.9632152779,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 04:30:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,0.8943235113,0.2608443575,0.9315869910000001,0.0,0.0,0.0,0.8943235113,0.2608443575,0.9315869910000001,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 05:00:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,0.8643677342,0.2521072558,0.9003830564,0.0,0.0,0.0,0.8643677342,0.2521072558,0.9003830564,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 05:30:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,0.8636075163,0.2518855256,0.8995911628000001,0.0,0.0,0.0,0.8636075163,0.2518855256,0.8995911628000001,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 06:00:00,3.31,-0.26,3.3201957774,0.0,0.0,0.0,3.31,-0.26,3.3201957774,0.922352472,0.269019471,0.960783825,0.0,0.0,0.0,0.922352472,0.269019471,0.960783825,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 06:30:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,0.9733623937,0.2838973648,1.0139191601,0.0,0.0,0.0,0.9733623937,0.2838973648,1.0139191601,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 07:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0089308468,0.294271497,1.0509696321,0.0,0.0,0.0,1.0089308468,0.294271497,1.0509696321,3.17,0.25,3.1798427634,0.0,0.0,0.0,3.17,0.25,3.1798427634,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 07:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0890121189,0.3176285347,1.1343876239,0.0,0.0,0.0,1.0890121189,0.3176285347,1.1343876239,3.26,0.31,3.2747060937,0.0,0.0,0.0,3.26,0.31,3.2747060937,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 08:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1408482704,0.33274741220000004,1.188383615,0.0,0.0,0.0,1.1408482704,0.33274741220000004,1.188383615,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 08:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.3437672508,0.3919321148,1.3997575530000002,0.0,0.0,0.0,1.3437672508,0.3919321148,1.3997575530000002,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 09:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,1.3881525354,0.4048778228,1.4459922244,0.0,0.0,0.0,1.3881525354,0.4048778228,1.4459922244,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 09:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.492373552,0.4352756193,1.5545557834000001,0.0,0.0,0.0,1.492373552,0.4352756193,1.5545557834000001,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 10:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 10:30:00,4.96096,0.23028,4.9663017427,0.0009600000000000001,0.00028000000000000003,0.001,4.96,0.23,4.9653297977,1.5914642619000001,0.4641770764,1.6577752728,0.0,0.0,0.0,1.5914642619000001,0.4641770764,1.6577752728,3.6619200000000003,0.24056000000000002,3.6698129653000002,0.0019200000000000003,0.0005600000000000001,0.002,3.66,0.24,3.6678604117,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 11:00:00,5.02384,0.23112000000000002,5.0291534874,0.0038400000000000005,0.0011200000000000001,0.004,5.02,0.23,5.0252661621,1.4773111948,0.4308824318,1.5388658279,0.0,0.0,0.0,1.4773111948,0.4308824318,1.5388658279,3.67824,0.28532,3.689289498,0.018240000000000003,0.00532,0.019,3.66,0.28,3.6706947571,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 11:30:00,4.90768,0.0022400000000000002,4.9076805112,0.007680000000000001,0.0022400000000000002,0.008,4.9,0.0,4.9,1.5506269932999999,0.45226620640000004,1.6152364514,0.0,0.0,0.0,1.5506269932999999,0.45226620640000004,1.6152364514,3.55704,0.29372000000000004,3.5691462565,0.047040000000000005,0.013720000000000001,0.049,3.51,0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 12:00:00,4.8396,0.2228,4.844725792,0.009600000000000001,0.0028,0.01,4.83,0.22,4.8350077558999995,1.5283997654,0.44578326490000003,1.592083089,0.0,0.0,0.0,1.5283997654,0.44578326490000003,1.592083089,3.588,0.294,3.6000249999,0.048,0.014,0.05,3.54,0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 12:30:00,5.00672,0.22196000000000002,5.0116375966,0.00672,0.0019600000000000004,0.007,5.0,0.22,5.0048376597,1.6057471131,0.468342908,1.6726532428,0.0,0.0,0.0,1.6057471131,0.468342908,1.6726532428,3.7736,0.3798,3.7926646306,0.033600000000000005,0.0098,0.035,3.74,0.37,3.758257575,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 13:00:00,5.0348,0.2214,5.0396655643,0.0048000000000000004,0.0014,0.005,5.03,0.22,5.0348088345,1.564118034,0.4562010933,1.6292896188000001,0.0,0.0,0.0,1.564118034,0.4562010933,1.6292896188000001,3.84168,0.35924,3.8584399179,0.03168,0.00924,0.033,3.81,0.35000000000000003,3.8260423416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 13:30:00,5.08192,0.22056,5.0867040016,0.0019200000000000003,0.0005600000000000001,0.002,5.08,0.22,5.084761548,1.6105990723999999,0.46975806280000004,1.6777073671,0.0,0.0,0.0,1.6105990723999999,0.46975806280000004,1.6777073671,3.82824,0.35532,3.8446942401,0.018240000000000003,0.00532,0.019,3.81,0.35000000000000003,3.8260423416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 14:00:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.6105990723999999,0.46975806280000004,1.6777073671,0.0,0.0,0.0,1.6105990723999999,0.46975806280000004,1.6777073671,3.84632,0.42476,3.8697026501,0.01632,0.00476,0.017,3.83,0.42,3.8529599012,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 14:30:00,4.8628800000000005,0.00084,4.8628800725,0.00288,0.00084,0.003,4.86,0.0,4.86,1.4915717649,0.4350417648,1.5537205885,0.0,0.0,0.0,1.4915717649,0.4350417648,1.5537205885,3.84632,0.42476,3.8697026501,0.01632,0.00476,0.017,3.83,0.42,3.8529599012,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 15:00:00,5.01,0.81,5.0750566499,0.0,0.0,0.0,5.01,0.81,5.0750566499,1.5257572932999999,0.4450125439,1.5893305138,0.0,0.0,0.0,1.5257572932999999,0.4450125439,1.5893305138,3.86192,0.36056000000000005,3.8787149418,0.0019200000000000003,0.0005600000000000001,0.002,3.86,0.36,3.8767512172,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 15:30:00,5.25,0.5700000000000001,5.280852204,0.0,0.0,0.0,5.25,0.5700000000000001,5.280852204,1.6190512585999999,0.4722232838,1.6865117277000001,0.0,0.0,0.0,1.6190512585999999,0.4722232838,1.6865117277000001,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 16:00:00,5.44,0.62,5.4752168907,0.0,0.0,0.0,5.44,0.62,5.4752168907,1.6847705317,0.4913914051,1.7549693039,0.0,0.0,0.0,1.6847705317,0.4913914051,1.7549693039,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 16:30:00,5.5,0.47000000000000003,5.5200452897,0.0,0.0,0.0,5.5,0.47000000000000003,5.5200452897,1.7836690255,0.5202367991,1.8579885682000001,0.0,0.0,0.0,1.7836690255,0.5202367991,1.8579885682000001,4.05,0.34,4.0642465476,0.0,0.0,0.0,4.05,0.34,4.0642465476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 17:00:00,5.89,0.58,5.9184879826,0.0,0.0,0.0,5.89,0.58,5.9184879826,1.8893482903,0.551059918,1.9680711357,0.0,0.0,0.0,1.8893482903,0.551059918,1.9680711357,4.16,0.37,4.1764219136,0.0,0.0,0.0,4.16,0.37,4.1764219136,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 17:30:00,6.48,0.8,6.5291959689,0.0,0.0,0.0,6.48,0.8,6.5291959689,2.0171224266,0.5883273744,2.1011691944,0.0,0.0,0.0,2.0171224266,0.5883273744,2.1011691944,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,4.45,0.35000000000000003,4.4637428241,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 18:00:00,6.39,0.8,6.4398835393,0.0,0.0,0.0,6.39,0.8,6.4398835393,2.0206893982,0.5893677411,2.1048847898,0.0,0.0,0.0,2.0206893982,0.5893677411,2.1048847898,4.41,0.32,4.4215947349,0.0,0.0,0.0,4.41,0.32,4.4215947349,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 18:30:00,6.32,0.8,6.3704316965,0.0,0.0,0.0,6.32,0.8,6.3704316965,1.9725387737000002,0.575323809,2.0547278893,0.0,0.0,0.0,1.9725387737000002,0.575323809,2.0547278893,4.23,0.32,4.2420867506,0.0,0.0,0.0,4.23,0.32,4.2420867506,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 19:00:00,6.48,0.88,6.5394801017,0.0,0.0,0.0,6.48,0.88,6.5394801017,1.8697909702,0.5453556997,1.9476989273,0.0,0.0,0.0,1.8697909702,0.5453556997,1.9476989273,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
