Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-02 19:30:00,6.25,0.93,6.3188131797,0.0,0.0,0.0,6.25,0.93,6.3188131797,1.830977125,0.5340349948,1.9072678385000001,0.0,0.0,0.0,1.830977125,0.5340349948,1.9072678385000001,3.95,0.26,3.9585477135,0.0,0.0,0.0,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 20:00:00,6.4,0.98,6.4745965125,0.0,0.0,0.0,6.4,0.98,6.4745965125,1.7119177261,0.4993093368,1.7832476314,0.0,0.0,0.0,1.7119177261,0.4993093368,1.7832476314,3.81,0.24,3.8175515714,0.0,0.0,0.0,3.81,0.24,3.8175515714,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 20:30:00,5.89,0.86,5.9524532758,0.0,0.0,0.0,5.89,0.86,5.9524532758,1.6695595229,0.4869548609,1.7391245031,0.0,0.0,0.0,1.6695595229,0.4869548609,1.7391245031,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 21:00:00,5.31,0.7000000000000001,5.355940627,0.0,0.0,0.0,5.31,0.7000000000000001,5.355940627,1.7454602618,0.5090925764,1.8181877727,0.0,0.0,0.0,1.7454602618,0.5090925764,1.8181877727,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 21:30:00,4.6,0.35000000000000003,4.6132960018,0.0,0.0,0.0,4.6,0.35000000000000003,4.6132960018,1.5900415969,0.4637621324,1.6562933301,0.0,0.0,0.0,1.5900415969,0.4637621324,1.6562933301,3.44,0.27,3.4505796614,0.0,0.0,0.0,3.44,0.27,3.4505796614,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 22:00:00,5.0,0.6900000000000001,5.0473854618,0.0,0.0,0.0,5.0,0.6900000000000001,5.0473854618,1.4535246224,0.42394468150000003,1.5140881483,0.0,0.0,0.0,1.4535246224,0.42394468150000003,1.5140881483,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 22:30:00,4.8100000000000005,0.74,4.866590182,0.0,0.0,0.0,4.8100000000000005,0.74,4.866590182,1.4116288352,0.41172507690000004,1.4704467033,0.0,0.0,0.0,1.4116288352,0.41172507690000004,1.4704467033,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 23:00:00,4.76,0.79,4.8251113977,0.0,0.0,0.0,4.76,0.79,4.8251113977,1.2449070008,0.36309787520000003,1.2967781258,0.0,0.0,0.0,1.2449070008,0.36309787520000003,1.2967781258,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 23:30:00,4.45,0.67,4.5001555529,0.0,0.0,0.0,4.45,0.67,4.5001555529,1.1564191023000001,0.3372889048,1.2046032315,0.0,0.0,0.0,1.1564191023000001,0.3372889048,1.2046032315,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 00:00:00,4.17,0.75,4.2369092509,0.0,0.0,0.0,4.17,0.75,4.2369092509,1.0836546779,0.3160659477,1.1288069562,0.0,0.0,0.0,1.0836546779,0.3160659477,1.1288069562,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 00:30:00,3.98,0.49,4.010049875,0.0,0.0,0.0,3.98,0.49,4.010049875,1.0760165833,0.31383817010000004,1.1208506076,0.0,0.0,0.0,1.0760165833,0.31383817010000004,1.1208506076,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 01:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 01:30:00,4.05,0.48,4.0783452527,0.0,0.0,0.0,4.05,0.48,4.0783452527,1.1851796812,0.34567740700000005,1.234562168,0.0,0.0,0.0,1.1851796812,0.34567740700000005,1.234562168,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 02:00:00,4.18,0.48,4.2074695483,0.0,0.0,0.0,4.18,0.48,4.2074695483,1.1652923016,0.3398769213,1.2138461475,0.0,0.0,0.0,1.1652923016,0.3398769213,1.2138461475,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 02:30:00,4.23,0.53,4.2630740083,0.0,0.0,0.0,4.23,0.53,4.2630740083,1.0747580336,0.3134710931,1.1195396183,0.0,0.0,0.0,1.0747580336,0.3134710931,1.1195396183,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 03:00:00,4.38,0.67,4.4309479798,0.0,0.0,0.0,4.38,0.67,4.4309479798,1.0455739474,0.304959068,1.0891395286,0.0,0.0,0.0,1.0455739474,0.304959068,1.0891395286,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 03:30:00,4.73,0.84,4.8040087427,0.0,0.0,0.0,4.73,0.84,4.8040087427,1.0035055649,0.2926891231,1.0453182967,0.0,0.0,0.0,1.0035055649,0.2926891231,1.0453182967,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 04:00:00,4.74,0.84,4.8138550040000005,0.0,0.0,0.0,4.74,0.84,4.8138550040000005,0.9378414957000001,0.2735371029,0.9769182247,0.0,0.0,0.0,0.9378414957000001,0.2735371029,0.9769182247,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 04:30:00,4.82,0.86,4.8961209135,0.0,0.0,0.0,4.82,0.86,4.8961209135,0.9328881075000001,0.27209236470000003,0.9717584453,0.0,0.0,0.0,0.9328881075000001,0.27209236470000003,0.9717584453,2.51192,0.22056,2.5215845812,0.0019200000000000003,0.0005600000000000001,0.002,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 05:00:00,4.82,0.86,4.8961209135,0.0,0.0,0.0,4.82,0.86,4.8961209135,0.9328881075000001,0.27209236470000003,0.9717584453,0.0,0.0,0.0,0.9328881075000001,0.27209236470000003,0.9717584453,2.5424800000000003,0.0036400000000000004,2.5424826056,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 05:30:00,3.9,0.59,3.9443757428,0.0,0.0,0.0,3.9,0.59,3.9443757428,0.9775643766000001,0.28512294320000003,1.0182962257,0.0,0.0,0.0,0.9775643766000001,0.28512294320000003,1.0182962257,2.7511200000000002,0.0061600000000000005,2.7511268964,0.021120000000000003,0.0061600000000000005,0.022,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 06:00:00,4.08,0.39,4.098597321,0.0,0.0,0.0,4.08,0.39,4.098597321,1.0780039245,0.3144178113,1.1229207547,0.0,0.0,0.0,1.0780039245,0.3144178113,1.1229207547,3.30992,0.27456,3.321287943,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 06:30:00,5.21,0.8,5.2710625115,0.0,0.0,0.0,5.21,0.8,5.2710625115,1.248153058,0.3640446419,1.3001594354,0.0,0.0,0.0,1.248153058,0.3640446419,1.3001594354,4.02608,0.32344,4.0390510767,0.04608,0.01344,0.048,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 07:00:00,6.55,1.3599999999999999,6.6897010397,0.0,0.0,0.0,6.55,1.3599999999999999,6.6897010397,1.4487321901999999,0.4225468888,1.5090960315,0.0,0.0,0.0,1.4487321901999999,0.4225468888,1.5090960315,4.52,0.5,4.5475707801,0.0,0.0,0.0,4.52,0.5,4.5475707801,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 07:30:00,7.14,0.92,7.1990277121,0.0,0.0,0.0,7.14,0.92,7.1990277121,1.7404882506,0.5076424064,1.8130085944,0.0,0.0,0.0,1.7404882506,0.5076424064,1.8130085944,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 08:00:00,7.26,0.84,7.3084334847,0.0,0.0,0.0,7.26,0.84,7.3084334847,1.9344229588,0.5642066963,2.0150239154,0.0,0.0,0.0,1.9344229588,0.5642066963,2.0150239154,5.34,0.63,5.3770344987,0.0,0.0,0.0,5.34,0.63,5.3770344987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 08:30:00,8.25,1.12,8.3256771496,0.0,0.0,0.0,8.25,1.12,8.3256771496,1.8514333379,0.5400013902,1.9285763936,0.0,0.0,0.0,1.8514333379,0.5400013902,1.9285763936,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 09:00:00,8.48,1.43,8.5997267398,0.0,0.0,0.0,8.48,1.43,8.5997267398,1.7987857552,0.5246458453,1.8737351617,0.0,0.0,0.0,1.7987857552,0.5246458453,1.8737351617,5.73,0.73,5.7763137034,0.0,0.0,0.0,5.73,0.73,5.7763137034,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 09:30:00,8.71,1.38,8.8186450206,0.0,0.0,0.0,8.71,1.38,8.8186450206,1.9052177555,0.555688512,1.9846018286,0.0,0.0,0.0,1.9052177555,0.555688512,1.9846018286,5.89,0.8200000000000001,5.9468058653,0.0,0.0,0.0,5.89,0.8200000000000001,5.9468058653,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 10:00:00,8.47,2.02,8.7075427073,0.0,0.0,0.0,8.47,2.02,8.7075427073,1.9018516464,0.5547067302,1.981095465,0.0,0.0,0.0,1.9018516464,0.5547067302,1.981095465,5.93,0.85,5.9906093179,0.0,0.0,0.0,5.93,0.85,5.9906093179,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 10:30:00,8.34,2.02,8.5811421151,0.0,0.0,0.0,8.34,2.02,8.5811421151,1.9604040535,0.5717845156,2.0420875557000002,0.0,0.0,0.0,1.9604040535,0.5717845156,2.0420875557000002,5.93,0.85,5.9906093179,0.0,0.0,0.0,5.93,0.85,5.9906093179,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 11:00:00,8.61,2.21,8.8891056918,0.0,0.0,0.0,8.61,2.21,8.8891056918,1.8434169633000002,0.537663281,1.9202260035,0.0,0.0,0.0,1.8434169633000002,0.537663281,1.9202260035,5.90096,0.9202800000000001,5.9722896949,0.0009600000000000001,0.00028000000000000003,0.001,5.9,0.92,5.9712980163000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 11:30:00,8.76,2.25,9.044340772,0.0,0.0,0.0,8.76,2.25,9.044340772,1.9242108981000001,0.5612281786000001,2.0043863522,0.0,0.0,0.0,1.9242108981000001,0.5612281786000001,2.0043863522,5.86,0.92,5.9317788226,0.0,0.0,0.0,5.86,0.92,5.9317788226,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 12:00:00,9.23,2.33,9.5195483086,0.0,0.0,0.0,9.23,2.33,9.5195483086,1.8986767557,0.5537807204,1.9777882872,0.0,0.0,0.0,1.8986767557,0.5537807204,1.9777882872,5.96,0.9400000000000001,6.033672182,0.0,0.0,0.0,5.96,0.9400000000000001,6.033672182,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 12:30:00,9.0,2.07,9.2349824039,0.0,0.0,0.0,9.0,2.07,9.2349824039,1.8557217848,0.5412521872,1.9330435258,0.0,0.0,0.0,1.8557217848,0.5412521872,1.9330435258,5.96192,0.9405600000000001,6.0356559875,0.0019200000000000003,0.0005600000000000001,0.002,5.96,0.9400000000000001,6.033672182,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 13:00:00,9.29,2.15,9.5355440327,0.0,0.0,0.0,9.29,2.15,9.5355440327,1.7941105483,0.5232822432,1.8688651544,0.0,0.0,0.0,1.7941105483,0.5232822432,1.8688651544,5.62192,0.9405600000000001,5.7000559296,0.0019200000000000003,0.0005600000000000001,0.002,5.62,0.9400000000000001,5.6980698486,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 13:30:00,8.5,1.81,8.6905753549,0.0,0.0,0.0,8.5,1.81,8.6905753549,1.7486142016000001,0.5100124755000001,1.8214731267,0.0,0.0,0.0,1.7486142016000001,0.5100124755000001,1.8214731267,5.5796,0.8428,5.642893584,0.009600000000000001,0.0028,0.01,5.57,0.84,5.6329832238,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 14:00:00,8.16,1.38,8.2758685345,0.0,0.0,0.0,8.16,1.38,8.2758685345,1.8016714904,0.525487518,1.8767411359000001,0.0,0.0,0.0,1.8016714904,0.525487518,1.8767411359000001,5.57,0.88,5.6390868055,0.0,0.0,0.0,5.57,0.88,5.6390868055,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 14:30:00,7.62,1.4100000000000001,7.7493548119,0.0,0.0,0.0,7.62,1.4100000000000001,7.7493548119,1.7277403011999999,0.5039242545,1.7997294804,0.0,0.0,0.0,1.7277403011999999,0.5039242545,1.7997294804,5.57,0.84,5.6329832238,0.0,0.0,0.0,5.57,0.84,5.6329832238,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 15:00:00,7.95,1.9,8.173891362100001,0.0,0.0,0.0,7.95,1.9,8.173891362100001,1.7762833391,0.5180826406,1.8502951449,0.0,0.0,0.0,1.7762833391,0.5180826406,1.8502951449,5.57,0.8,5.6271573641,0.0,0.0,0.0,5.57,0.8,5.6271573641,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 15:30:00,8.07,1.83,8.2748897274,0.0,0.0,0.0,8.07,1.83,8.2748897274,1.7731450293000002,0.5171673002,1.8470260722,0.0,0.0,0.0,1.7731450293000002,0.5171673002,1.8470260722,5.5,0.8,5.5578772926,0.0,0.0,0.0,5.5,0.8,5.5578772926,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 16:00:00,8.6,1.9100000000000001,8.8095459588,0.0,0.0,0.0,8.6,1.9100000000000001,8.8095459588,1.8728160455,0.5462380133,1.9508500474,0.0,0.0,0.0,1.8728160455,0.5462380133,1.9508500474,5.75,0.77,5.8013274343,0.0,0.0,0.0,5.75,0.77,5.8013274343,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 16:30:00,8.69,1.81,8.8764970568,0.0,0.0,0.0,8.69,1.81,8.8764970568,1.9808245168,0.5777404841,2.0633588717,0.0,0.0,0.0,1.9808245168,0.5777404841,2.0633588717,5.618,0.604,5.6503752088,0.048,0.014,0.05,5.57,0.59,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 17:00:00,7.94,1.42,8.065977932,0.0,0.0,0.0,7.94,1.42,8.065977932,2.0990006529,0.6122085238,2.1864590135,0.0,0.0,0.0,2.0990006529,0.6122085238,2.1864590135,5.61032,0.6017600000000001,5.6424999424,0.04032,0.011760000000000001,0.042,5.57,0.59,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 17:30:00,8.0,1.31,8.1065467371,0.0,0.0,0.0,8.0,1.31,8.1065467371,2.1232127279,0.619270379,2.2116799249,0.0,0.0,0.0,2.1232127279,0.619270379,2.2116799249,5.71664,0.6615200000000001,5.7547877111,0.17664000000000002,0.05152,0.184,5.54,0.61,5.5734818561,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 18:00:00,7.63,1.4100000000000001,7.7591881019,0.0,0.0,0.0,7.63,1.4100000000000001,7.7591881019,2.1080841925,0.6148578895,2.1959210338,0.0,0.0,0.0,2.1080841925,0.6148578895,2.1959210338,5.54,0.48,5.5607553444,0.0,0.0,0.0,5.54,0.48,5.5607553444,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 18:30:00,6.78,0.47000000000000003,6.7962710364,0.0,0.0,0.0,6.78,0.47000000000000003,6.7962710364,2.115461565,0.6170096231000001,2.2036057969,0.0,0.0,0.0,2.115461565,0.6170096231000001,2.2036057969,5.3,0.48,5.3216914604,0.0,0.0,0.0,5.3,0.48,5.3216914604,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 19:00:00,6.95,0.65,6.9803295051,0.0,0.0,0.0,6.95,0.65,6.9803295051,2.08064751,0.6068555238000001,2.1673411563,0.0,0.0,0.0,2.08064751,0.6068555238000001,2.1673411563,5.13,0.48,5.1524072044,0.0,0.0,0.0,5.13,0.48,5.1524072044,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 19:30:00,6.8,0.49,6.8176315536,0.0,0.0,0.0,6.8,0.49,6.8176315536,1.9216023465,0.560467351,2.0016691109,0.0,0.0,0.0,1.9216023465,0.560467351,2.0016691109,5.05,0.53,5.0777357158,0.0,0.0,0.0,5.05,0.53,5.0777357158,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 20:00:00,6.64,0.49,6.6580552716,0.0,0.0,0.0,6.64,0.49,6.6580552716,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,5.01,0.53,5.0379559347,0.0,0.0,0.0,5.01,0.53,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 20:30:00,6.8,0.9500000000000001,6.8660396154,0.0,0.0,0.0,6.8,0.9500000000000001,6.8660396154,1.7332967756,0.5055448929,1.8055174746,0.0,0.0,0.0,1.7332967756,0.5055448929,1.8055174746,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 21:00:00,6.5600000000000005,0.9500000000000001,6.6284311869,0.0,0.0,0.0,6.5600000000000005,0.9500000000000001,6.6284311869,1.7713974594000002,0.5166575923,1.8452056868,0.0,0.0,0.0,1.7713974594000002,0.5166575923,1.8452056868,4.77,0.55,4.8016038987,0.0,0.0,0.0,4.77,0.55,4.8016038987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 21:30:00,6.3,1.13,6.4005390398,0.0,0.0,0.0,6.3,1.13,6.4005390398,1.6488899769,0.4809262432,1.7175937259,0.0,0.0,0.0,1.6488899769,0.4809262432,1.7175937259,4.37,0.44,4.392095172,0.0,0.0,0.0,4.37,0.44,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 22:00:00,5.84,1.21,5.9640338698,0.0,0.0,0.0,5.84,1.21,5.9640338698,1.5320443883000001,0.44684627990000003,1.5958795712,0.0,0.0,0.0,1.5320443883000001,0.44684627990000003,1.5958795712,3.95,0.27,3.9592170943,0.0,0.0,0.0,3.95,0.27,3.9592170943,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 22:30:00,5.06,1.05,5.1677945006,0.0,0.0,0.0,5.06,1.05,5.1677945006,1.3959933216,0.4071647188,1.4541597099999999,0.0,0.0,0.0,1.3959933216,0.4071647188,1.4541597099999999,3.47,0.31,3.4838197428,0.0,0.0,0.0,3.47,0.31,3.4838197428,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 23:00:00,5.32,1.05,5.4226285139,0.0,0.0,0.0,5.32,1.05,5.4226285139,1.2611369542,0.3678316116,1.3136843273,0.0,0.0,0.0,1.2611369542,0.3678316116,1.3136843273,3.47,0.39,3.4918476485,0.0,0.0,0.0,3.47,0.39,3.4918476485,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 23:30:00,4.58,1.05,4.6988190006,0.0,0.0,0.0,4.58,1.05,4.6988190006,1.1774664294,0.3434277086,1.2265275307,0.0,0.0,0.0,1.1774664294,0.3434277086,1.2265275307,3.07,0.30000000000000004,3.0846231536,0.0,0.0,0.0,3.07,0.30000000000000004,3.0846231536,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 00:00:00,4.16,0.53,4.1936261159,0.0,0.0,0.0,4.16,0.53,4.1936261159,1.0898983747,0.3178870259,1.1353108069,0.0,0.0,0.0,1.0898983747,0.3178870259,1.1353108069,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 00:30:00,4.87,0.72,4.9229361158,0.0,0.0,0.0,4.87,0.72,4.9229361158,1.0681792889,0.3115522926,1.1126867593,0.0,0.0,0.0,1.0681792889,0.3115522926,1.1126867593,2.99,0.27,3.0021658848,0.0,0.0,0.0,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 01:00:00,5.05,0.78,5.1098825818,0.0,0.0,0.0,5.05,0.78,5.1098825818,1.1968084209,0.3490691228,1.2466754385,0.0,0.0,0.0,1.1968084209,0.3490691228,1.2466754385,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 01:30:00,4.7,0.97,4.7990519897,0.0,0.0,0.0,4.7,0.97,4.7990519897,1.2359027753,0.3604716428,1.2873987242,0.0,0.0,0.0,1.2359027753,0.3604716428,1.2873987242,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 02:00:00,5.04,1.15,5.1695357625,0.0,0.0,0.0,5.04,1.15,5.1695357625,1.1922116967,0.3477284115,1.241887184,0.0,0.0,0.0,1.1922116967,0.3477284115,1.241887184,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 02:30:00,4.68,1.0,4.7856452020999996,0.0,0.0,0.0,4.68,1.0,4.7856452020999996,1.1567323679000001,0.33738027400000004,1.2049295499000001,0.0,0.0,0.0,1.1567323679000001,0.33738027400000004,1.2049295499000001,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 03:00:00,4.75,1.02,4.8582815892,0.0,0.0,0.0,4.75,1.02,4.8582815892,1.0819616467,0.315572147,1.127043382,0.0,0.0,0.0,1.0819616467,0.315572147,1.127043382,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 03:30:00,4.95,1.05,5.060138338,0.0,0.0,0.0,4.95,1.05,5.060138338,1.0323650785,0.3011064812,1.0753802902,0.0,0.0,0.0,1.0323650785,0.3011064812,1.0753802902,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 04:00:00,4.62,0.8,4.6887524993,0.0,0.0,0.0,4.62,0.8,4.6887524993,1.001808543,0.2921941584,1.0435505657,0.0,0.0,0.0,1.001808543,0.2921941584,1.0435505657,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 04:30:00,4.89,0.87,4.9667897076,0.0,0.0,0.0,4.89,0.87,4.9667897076,0.9723934983,0.2836147703,1.0129098941,0.0,0.0,0.0,0.9723934983,0.2836147703,1.0129098941,2.89,0.25,2.900792995,0.0,0.0,0.0,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 05:00:00,4.52,0.87,4.6029664348,0.0,0.0,0.0,4.52,0.87,4.6029664348,0.9723934983,0.2836147703,1.0129098941,0.0,0.0,0.0,0.9723934983,0.2836147703,1.0129098941,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 05:30:00,4.32,0.65,4.3686267865,0.0,0.0,0.0,4.32,0.65,4.3686267865,1.0277533893,0.2997614052,1.0705764472000001,0.0,0.0,0.0,1.0277533893,0.2997614052,1.0705764472000001,2.98992,0.23456000000000002,2.9991065336,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 06:00:00,4.41,0.43,4.4309141269,0.0,0.0,0.0,4.41,0.43,4.4309141269,1.0779261069,0.3143951145,1.1228396947000001,0.0,0.0,0.0,1.0779261069,0.3143951145,1.1228396947000001,3.40248,0.34364,3.4197892625,0.25248000000000004,0.07364000000000001,0.263,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 06:30:00,5.5,0.85,5.565294242,0.0,0.0,0.0,5.5,0.85,5.565294242,1.2874289866,0.37550012110000003,1.3410718611,0.0,0.0,0.0,1.2874289866,0.37550012110000003,1.3410718611,4.1812,0.4516,4.2055173285,0.2112,0.0616,0.22,3.9699999999999998,0.39,3.9891101765,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 07:00:00,6.91,1.17,7.0083521601,0.0,0.0,0.0,6.91,1.17,7.0083521601,1.5401021658,0.44919646500000004,1.6042730894,0.0,0.0,0.0,1.5401021658,0.44919646500000004,1.6042730894,4.79128,0.5270400000000001,4.8201799966,0.16128,0.047040000000000005,0.168,4.63,0.48,4.6548147117,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 07:30:00,7.68,1.3,7.789249001,0.0,0.0,0.0,7.68,1.3,7.789249001,1.7425771870000002,0.5082516795,1.8151845698,0.0,0.0,0.0,1.7425771870000002,0.5082516795,1.8151845698,5.24456,0.56508,5.2749146913,0.15456,0.04508,0.161,5.09,0.52,5.1164929395,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 08:00:00,8.32,1.58,8.468695295,0.0,0.0,0.0,8.32,1.58,8.468695295,1.9963617608000002,0.5822721802,2.0795435008,0.0,0.0,0.0,1.9963617608000002,0.5822721802,2.0795435008,5.60688,0.6578400000000001,5.6453393875,0.02688,0.007840000000000001,0.028,5.58,0.65,5.6177308586,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 08:30:00,8.32,1.46,8.44712969,0.0,0.0,0.0,8.32,1.46,8.44712969,2.0122619872,0.5869097463,2.0961062367,0.0,0.0,0.0,2.0122619872,0.5869097463,2.0961062367,5.82,0.8200000000000001,5.8774824542,0.0,0.0,0.0,5.82,0.8200000000000001,5.8774824542,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 09:00:00,8.53,1.52,8.6643695674,0.0,0.0,0.0,8.53,1.52,8.6643695674,1.8666009484,0.5444252766000001,1.9443759879,0.0,0.0,0.0,1.8666009484,0.5444252766000001,1.9443759879,5.98,0.79,6.0319565648,0.0,0.0,0.0,5.98,0.79,6.0319565648,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 09:30:00,8.6,1.57,8.7421336068,0.0,0.0,0.0,8.6,1.57,8.7421336068,1.9273423905,0.5621415306,2.0076483235,0.0,0.0,0.0,1.9273423905,0.5621415306,2.0076483235,6.03,0.81,6.0841597612,0.0,0.0,0.0,6.03,0.81,6.0841597612,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 10:00:00,8.08,1.28,8.1807579111,0.0,0.0,0.0,8.08,1.28,8.1807579111,1.9239699629,0.5611579058,2.004135378,0.0,0.0,0.0,1.9239699629,0.5611579058,2.004135378,6.1,0.86,6.1603246668,0.0,0.0,0.0,6.1,0.86,6.1603246668,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 10:30:00,8.59,1.8399999999999999,8.784856288,0.0,0.0,0.0,8.59,1.8399999999999999,8.784856288,1.9414684427000002,0.5662616291,2.0223629611,0.0,0.0,0.0,1.9414684427000002,0.5662616291,2.0223629611,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 11:00:00,9.22,2.25,9.490569003,0.0,0.0,0.0,9.22,2.25,9.490569003,1.9380291717,0.5652585084,2.0187803872,0.0,0.0,0.0,1.9380291717,0.5652585084,2.0187803872,6.02,0.8200000000000001,6.0755905063,0.0,0.0,0.0,6.02,0.8200000000000001,6.0755905063,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 11:30:00,9.05,2.2,9.3135653753,0.0,0.0,0.0,9.05,2.2,9.3135653753,1.8968024827,0.5532340575,1.9758359195000001,0.0,0.0,0.0,1.8968024827,0.5532340575,1.9758359195000001,5.88,0.77,5.9302023574,0.0,0.0,0.0,5.88,0.77,5.9302023574,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 12:00:00,9.13,2.27,9.4079647108,0.0,0.0,0.0,9.13,2.27,9.4079647108,1.883880774,0.5494652258,1.9623758063,0.0,0.0,0.0,1.883880774,0.5494652258,1.9623758063,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 12:30:00,9.29,2.09,9.5221951251,0.0,0.0,0.0,9.29,2.09,9.5221951251,2.0037547633,0.5844284726,2.0872445451,0.0,0.0,0.0,2.0037547633,0.5844284726,2.0872445451,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 13:00:00,8.73,1.8900000000000001,8.9322449586,0.0,0.0,0.0,8.73,1.8900000000000001,8.9322449586,1.8971476735000001,0.5533347381,1.9761954933,0.0,0.0,0.0,1.8971476735000001,0.5533347381,1.9761954933,6.27,1.02,6.3524247339,0.0,0.0,0.0,6.27,1.02,6.3524247339,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 13:30:00,7.99,1.32,8.0983022912,0.0,0.0,0.0,7.99,1.32,8.0983022912,1.8545541885999999,0.5409116383,1.9318272798,0.0,0.0,0.0,1.8545541885999999,0.5409116383,1.9318272798,6.18,0.86,6.2395512659,0.0,0.0,0.0,6.18,0.86,6.2395512659,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 14:00:00,8.17,1.24,8.2635646061,0.0,0.0,0.0,8.17,1.24,8.2635646061,1.8352693963000002,0.5352869073000001,1.9117389545,0.0,0.0,0.0,1.8352693963000002,0.5352869073000001,1.9117389545,6.05,0.81,6.1039823067,0.0,0.0,0.0,6.05,0.81,6.1039823067,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 14:30:00,8.43,1.34,8.5358362215,0.0,0.0,0.0,8.43,1.34,8.5358362215,1.8528242439,0.5404070711,1.9300252541,0.0,0.0,0.0,1.8528242439,0.5404070711,1.9300252541,5.99,0.81,6.0445181777,0.0,0.0,0.0,5.99,0.81,6.0445181777,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 15:00:00,8.46,1.27,8.5547939776,0.0,0.0,0.0,8.46,1.27,8.5547939776,1.8382095041,0.5361444387000001,1.9148015667,0.0,0.0,0.0,1.8382095041,0.5361444387000001,1.9148015667,5.94,0.78,5.9909932399,0.0,0.0,0.0,5.94,0.78,5.9909932399,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 15:30:00,8.7,1.82,8.8883294268,0.0,0.0,0.0,8.7,1.82,8.8883294268,1.8012150604000001,0.5253543926,1.8762656879000001,0.0,0.0,0.0,1.8012150604000001,0.5253543926,1.8762656879000001,5.89,0.78,5.9414223886,0.0,0.0,0.0,5.89,0.78,5.9414223886,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 16:00:00,9.04,2.0,9.2585960059,0.0,0.0,0.0,9.04,2.0,9.2585960059,1.9225080566,0.5607315165,2.002612559,0.0,0.0,0.0,1.9225080566,0.5607315165,2.002612559,6.4,0.75,6.4437954654,0.0,0.0,0.0,6.4,0.75,6.4437954654,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 16:30:00,9.22,2.0,9.4344263207,0.0,0.0,0.0,9.22,2.0,9.4344263207,1.9880728585,0.5798545837,2.0709092276,0.0,0.0,0.0,1.9880728585,0.5798545837,2.0709092276,5.8,0.66,5.8374309418,0.0,0.0,0.0,5.8,0.66,5.8374309418,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 17:00:00,8.79,1.5899999999999999,8.9326479837,0.0,0.0,0.0,8.79,1.5899999999999999,8.9326479837,2.0745203734,0.6050684422,2.1609587223,0.0,0.0,0.0,2.0745203734,0.6050684422,2.1609587223,5.63016,0.42588000000000004,5.6462443624,0.26016,0.07588,0.271,5.37,0.35000000000000003,5.3813938715,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 17:30:00,8.2,1.4100000000000001,8.320342541,0.0,0.0,0.0,8.2,1.4100000000000001,8.320342541,2.1709832434,0.633203446,2.2614408786,0.0,0.0,0.0,2.1709832434,0.633203446,2.2614408786,5.51712,1.19916,5.6459363971,3.35712,0.97916,3.497,2.16,0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 18:00:00,7.82,1.03,7.8875408081,0.0,0.0,0.0,7.82,1.03,7.8875408081,2.191839851,0.6392866232000001,2.2831665115,0.0,0.0,0.0,2.191839851,0.6392866232000001,2.2831665115,5.3672,0.7446,5.4186036024,3.3072,0.9646,3.445,2.06,-0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 18:30:00,7.16,0.5,7.1774368684,0.0,0.0,0.0,7.16,0.5,7.1774368684,2.1155202607,0.6170267427,2.2036669382,0.0,0.0,0.0,2.1155202607,0.6170267427,2.2036669382,5.0632,0.7326,5.1159258204,3.4032,0.9926,3.545,1.6600000000000001,-0.26,1.6802380784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 19:00:00,7.28,0.5,7.2971501286,0.0,0.0,0.0,7.28,0.5,7.2971501286,2.0349815609,0.5935362886000001,2.1197724593,0.0,0.0,0.0,2.0349815609,0.5935362886000001,2.1197724593,4.89928,0.74604,4.9557562692,3.44928,1.00604,3.593,1.45,-0.26,1.4731259281,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 19:30:00,6.51,0.36,6.5199463188,0.0,0.0,0.0,6.51,0.36,6.5199463188,1.9689826101999999,0.5742865946,2.0510235522,0.0,0.0,0.0,1.9689826101999999,0.5742865946,2.0510235522,4.8264,0.5702,4.8599655349,0.9264,0.2702,0.965,3.9,0.30000000000000004,3.9115214431,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 20:00:00,6.08,0.32,6.0884152289,0.0,0.0,0.0,6.08,0.32,6.0884152289,1.9181634081,0.5594643274000001,1.9980868834,0.0,0.0,0.0,1.9181634081,0.5594643274000001,1.9980868834,5.08,0.52,5.1065448201,0.0,0.0,0.0,5.08,0.52,5.1065448201,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 20:30:00,6.05,0.65,6.0848171706,0.0,0.0,0.0,6.05,0.65,6.0848171706,1.8441868253,0.537887824,1.921027943,0.0,0.0,0.0,1.8441868253,0.537887824,1.921027943,4.96,0.49,4.9841448615,0.0,0.0,0.0,4.96,0.49,4.9841448615,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 21:00:00,6.6,0.85,6.654509749,0.0,0.0,0.0,6.6,0.85,6.654509749,1.8137392011,0.529007267,1.8893116678,0.0,0.0,0.0,1.8137392011,0.529007267,1.8893116678,4.96,0.56,4.9915127967,0.0,0.0,0.0,4.96,0.56,4.9915127967,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 21:30:00,6.1,0.85,6.1589365965,0.0,0.0,0.0,6.1,0.85,6.1589365965,1.640892059,0.47859351720000004,1.7092625615,0.0,0.0,0.0,1.640892059,0.47859351720000004,1.7092625615,4.46,0.4,4.4779012941000005,0.0,0.0,0.0,4.46,0.4,4.4779012941000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 22:00:00,5.44,0.85,5.5060058118,0.0,0.0,0.0,5.44,0.85,5.5060058118,1.5789984844,0.4605412246,1.6447900879000001,0.0,0.0,0.0,1.5789984844,0.4605412246,1.6447900879000001,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 22:30:00,5.44,0.89,5.5123225595,0.0,0.0,0.0,5.44,0.89,5.5123225595,1.4141010398,0.4124461366,1.4730219165,0.0,0.0,0.0,1.4141010398,0.4124461366,1.4730219165,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 23:00:00,5.45,1.15,5.5700089767000005,0.0,0.0,0.0,5.45,1.15,5.5700089767000005,1.2674064239,0.369660207,1.3202150249,0.0,0.0,0.0,1.2674064239,0.369660207,1.3202150249,3.47,0.37,3.4896704715,0.0,0.0,0.0,3.47,0.37,3.4896704715,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 23:30:00,5.31,1.28,5.462096667,0.0,0.0,0.0,5.31,1.28,5.462096667,1.1611704641,0.3386747187,1.2095525667,0.0,0.0,0.0,1.1611704641,0.3386747187,1.2095525667,3.32,0.37,3.3405538463,0.0,0.0,0.0,3.32,0.37,3.3405538463,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 00:00:00,4.72,1.04,4.8332183894,0.0,0.0,0.0,4.72,1.04,4.8332183894,1.1075736067,0.323042302,1.153722507,0.0,0.0,0.0,1.1075736067,0.323042302,1.153722507,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 00:30:00,4.8100000000000005,0.84,4.88279633,0.0,0.0,0.0,4.8100000000000005,0.84,4.88279633,1.0867224863,0.3169607252,1.1320025899,0.0,0.0,0.0,1.0867224863,0.3169607252,1.1320025899,3.1,0.25,3.110064308,0.0,0.0,0.0,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 01:00:00,4.33,0.43,4.3512986567,0.0,0.0,0.0,4.33,0.43,4.3512986567,1.1980530034,0.349432126,1.2479718785,0.0,0.0,0.0,1.1980530034,0.349432126,1.2479718785,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 01:30:00,4.99,0.76,5.0475439572,0.0,0.0,0.0,4.99,0.76,5.0475439572,1.1959456102,0.3488174696,1.2457766773,0.0,0.0,0.0,1.1959456102,0.3488174696,1.2457766773,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 02:00:00,5.09,1.11,5.2096257063,0.0,0.0,0.0,5.09,1.11,5.2096257063,1.1959456102,0.3488174696,1.2457766773,0.0,0.0,0.0,1.1959456102,0.3488174696,1.2457766773,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 02:30:00,5.01,1.06,5.1209081226,0.0,0.0,0.0,5.01,1.06,5.1209081226,1.1385553122,0.3320786327,1.1859951169,0.0,0.0,0.0,1.1385553122,0.3320786327,1.1859951169,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 03:00:00,4.96,1.03,5.0658168147,0.0,0.0,0.0,4.96,1.03,5.0658168147,1.0831129478000001,0.31590794310000003,1.1282426540000001,0.0,0.0,0.0,1.0831129478000001,0.31590794310000003,1.1282426540000001,2.80056,0.29308,2.8158537249,0.010560000000000002,0.0030800000000000003,0.011,2.79,0.29,2.8050311941,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 03:30:00,5.13,0.96,5.219051638,0.0,0.0,0.0,5.13,0.96,5.219051638,0.9975578409,0.2909543703,1.039122751,0.0,0.0,0.0,0.9975578409,0.2909543703,1.039122751,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 04:00:00,4.86,1.09,4.9807328778,0.0,0.0,0.0,4.86,1.09,4.9807328778,0.9461579999999999,0.27596275,0.9855812500000001,0.0,0.0,0.0,0.9461579999999999,0.27596275,0.9855812500000001,2.76,0.23,2.7695667531,0.0,0.0,0.0,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 04:30:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,0.9801124035000001,0.28586611770000003,1.0209504203,0.0,0.0,0.0,0.9801124035000001,0.28586611770000003,1.0209504203,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 05:00:00,4.46,0.72,4.5177427992,0.0,0.0,0.0,4.46,0.72,4.5177427992,0.9566567221000001,0.27902487730000003,0.9965174188,0.0,0.0,0.0,0.9566567221000001,0.27902487730000003,0.9965174188,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 05:30:00,4.61,0.5700000000000001,4.6451049504,0.0,0.0,0.0,4.61,0.5700000000000001,4.6451049504,1.0184272518,0.2970412818,1.0608617207,0.0,0.0,0.0,1.0184272518,0.2970412818,1.0608617207,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 06:00:00,4.69,0.53,4.7198516926,0.0,0.0,0.0,4.69,0.53,4.7198516926,1.1083065552,0.3232560786,1.154485995,0.0,0.0,0.0,1.1083065552,0.3232560786,1.154485995,3.40488,0.25184,3.4141808974,0.07488,0.021840000000000002,0.078,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 06:30:00,5.57,0.6900000000000001,5.6125751665,0.0,0.0,0.0,5.57,0.6900000000000001,5.6125751665,1.2937684589,0.3773491338,1.347675478,0.0,0.0,0.0,1.2937684589,0.3773491338,1.347675478,4.06944,0.32192000000000004,4.0821531573,0.10944000000000001,0.031920000000000004,0.114,3.96,0.29,3.970604488,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 07:00:00,6.95,1.27,7.0650831559,0.0,0.0,0.0,6.95,1.27,7.0650831559,1.5410973329000002,0.4494867221,1.6053097217999999,0.0,0.0,0.0,1.5410973329000002,0.4494867221,1.6053097217999999,4.56296,0.43128000000000005,4.5832964556,0.07296000000000001,0.02128,0.076,4.49,0.41000000000000003,4.5086805165,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 07:30:00,7.86,1.72,8.0459927914,0.0,0.0,0.0,7.86,1.72,8.0459927914,1.8103451575,0.5280173376,1.8857762057,0.0,0.0,0.0,1.8103451575,0.5280173376,1.8857762057,5.17992,0.49456000000000006,5.2034758383,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.13,0.48,5.1524072044,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 08:00:00,7.82,1.72,8.0069220054,0.0,0.0,0.0,7.82,1.72,8.0069220054,2.0536178734,0.5989718797,2.1391852848,0.0,0.0,0.0,2.0536178734,0.5989718797,2.1391852848,5.45,0.61,5.4840313639,0.0,0.0,0.0,5.45,0.61,5.4840313639,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 08:30:00,8.35,1.87,8.5568335265,0.0,0.0,0.0,8.35,1.87,8.5568335265,1.9619773653,0.5722433982,2.0437264222,0.0,0.0,0.0,1.9619773653,0.5722433982,2.0437264222,5.89,0.72,5.933843611,0.0,0.0,0.0,5.89,0.72,5.933843611,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 09:00:00,8.61,1.76,8.7880430131,0.0,0.0,0.0,8.61,1.76,8.7880430131,1.9001685918,0.5542158393000001,1.9793422832,0.0,0.0,0.0,1.9001685918,0.5542158393000001,1.9793422832,6.0,0.76,6.0479417987,0.0,0.0,0.0,6.0,0.76,6.0479417987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 09:30:00,8.34,1.26,8.4346428496,0.0,0.0,0.0,8.34,1.26,8.4346428496,1.8984855373,0.5537249484,1.9775891013,0.0,0.0,0.0,1.8984855373,0.5537249484,1.9775891013,6.13,0.79,6.1806957537,0.0,0.0,0.0,6.13,0.79,6.1806957537,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 10:00:00,8.63,1.47,8.7543017997,0.0,0.0,0.0,8.63,1.47,8.7543017997,1.9001685918,0.5542158393000001,1.9793422832,0.0,0.0,0.0,1.9001685918,0.5542158393000001,1.9793422832,6.05,0.79,6.101360504,0.0,0.0,0.0,6.05,0.79,6.101360504,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 10:30:00,9.17,2.11,9.4096227342,0.0,0.0,0.0,9.17,2.11,9.4096227342,1.8089409493000002,0.5276077769,1.8843134888000002,0.0,0.0,0.0,1.8089409493000002,0.5276077769,1.8843134888000002,5.9548000000000005,0.8314,6.0125592721,0.0048000000000000004,0.0014,0.005,5.95,0.8300000000000001,6.0076118383,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 11:00:00,9.26,2.43,9.5735312189,0.0,0.0,0.0,9.26,2.43,9.5735312189,1.7864475121,0.5210471910000001,1.8608828251,0.0,0.0,0.0,1.7864475121,0.5210471910000001,1.8608828251,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 11:30:00,9.11,2.31,9.3983083584,0.0,0.0,0.0,9.11,2.31,9.3983083584,1.7554338815000001,0.5120015488,1.8285769598,0.0,0.0,0.0,1.7554338815000001,0.5120015488,1.8285769598,5.58456,0.84008,5.6473927436,0.03456,0.01008,0.036000000000000004,5.55,0.8300000000000001,5.611719879,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 12:00:00,8.0,1.9,8.2225300243,0.0,0.0,0.0,8.0,1.9,8.2225300243,1.6597811123000001,0.4841028244,1.7289386587000002,0.0,0.0,0.0,1.6597811123000001,0.4841028244,1.7289386587000002,5.3943200000000004,0.8487600000000001,5.4606851035,0.06432,0.018760000000000002,0.067,5.33,0.8300000000000001,5.3942376663000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 12:30:00,8.1,2.01,8.3456635446,0.0,0.0,0.0,8.1,2.01,8.3456635446,1.6597811123000001,0.4841028244,1.7289386587000002,0.0,0.0,0.0,1.6597811123000001,0.4841028244,1.7289386587000002,5.41256,0.93408,5.4925687251,0.08256000000000001,0.02408,0.08600000000000001,5.33,0.91,5.4071249292,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 13:00:00,8.64,2.18,8.9107799883,0.0,0.0,0.0,8.64,2.18,8.9107799883,1.6350766915000001,0.4768973684,1.703204887,0.0,0.0,0.0,1.6350766915000001,0.4768973684,1.703204887,5.43592,0.91756,5.5128162132,0.025920000000000002,0.007560000000000001,0.027,5.41,0.91,5.4860003646,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 13:30:00,8.04,1.32,8.1476376944,0.0,0.0,0.0,8.04,1.32,8.1476376944,1.5894240445999999,0.463582013,1.6556500464,0.0,0.0,0.0,1.5894240445999999,0.463582013,1.6556500464,5.45344,0.86392,5.52144597,0.01344,0.003920000000000001,0.014,5.44,0.86,5.5075584427,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 14:00:00,8.07,1.48,8.2045901787,0.0,0.0,0.0,8.07,1.48,8.2045901787,1.588029813,0.46317536210000004,1.6541977218000001,0.0,0.0,0.0,1.588029813,0.46317536210000004,1.6541977218000001,5.37192,0.79056,5.429779885,0.0019200000000000003,0.0005600000000000001,0.002,5.37,0.79,5.4277988172,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 14:30:00,8.48,2.15,8.7483084079,0.0,0.0,0.0,8.48,2.15,8.7483084079,1.5492801506,0.4518733773,1.6138334902,0.0,0.0,0.0,1.5492801506,0.4518733773,1.6138334902,5.41,0.77,5.464521937,0.0,0.0,0.0,5.41,0.77,5.464521937,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 15:00:00,8.63,2.45,8.9710311559,0.0,0.0,0.0,8.63,2.45,8.9710311559,1.5793179022000001,0.4606343882,1.6451228148,0.0,0.0,0.0,1.5793179022000001,0.4606343882,1.6451228148,5.48,0.89,5.5518015094,0.0,0.0,0.0,5.48,0.89,5.5518015094,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 15:30:00,8.35,2.21,8.6375112156,0.0,0.0,0.0,8.35,2.21,8.6375112156,1.6266762174,0.4744472301,1.6944543931,0.0,0.0,0.0,1.6266762174,0.4744472301,1.6944543931,5.37,0.85,5.436855709,0.0,0.0,0.0,5.37,0.85,5.436855709,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 16:00:00,7.8100000000000005,1.87,8.0307533893,0.0,0.0,0.0,7.8100000000000005,1.87,8.0307533893,1.7035130951,0.49685798610000004,1.7744928074000001,0.0,0.0,0.0,1.7035130951,0.49685798610000004,1.7744928074000001,5.41528,0.7790400000000001,5.4710292268,0.06528,0.01904,0.068,5.35,0.76,5.4037116873,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 16:30:00,8.36,1.6800000000000002,8.5271331642,0.0,0.0,0.0,8.36,1.6800000000000002,8.5271331642,1.7833860222,0.5201542565,1.8576937731,0.0,0.0,0.0,1.7833860222,0.5201542565,1.8576937731,5.46608,0.63844,5.503238701,0.16608,0.048440000000000004,0.17300000000000001,5.3,0.59,5.3327385085,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 17:00:00,7.6,0.8300000000000001,7.6451880291,0.0,0.0,0.0,7.6,0.8300000000000001,7.6451880291,1.932401032,0.5636169677,2.0129177417,0.0,0.0,0.0,1.932401032,0.5636169677,2.0129177417,5.52224,0.6323200000000001,5.5583237761,0.04224000000000001,0.012320000000000001,0.044,5.48,0.62,5.5149614686,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 17:30:00,7.77,0.78,7.8090524393,0.0,0.0,0.0,7.77,0.78,7.8090524393,2.0001937777,0.5833898518,2.0835351851,0.0,0.0,0.0,2.0001937777,0.5833898518,2.0835351851,5.51312,0.60216,5.5459073919,0.21312,0.06216000000000001,0.222,5.3,0.54,5.3274384088,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 18:00:00,7.61,0.88,7.6607114552,0.0,0.0,0.0,7.61,0.88,7.6607114552,2.1756072371,0.6345521108000001,2.2662575387,0.0,0.0,0.0,2.1756072371,0.6345521108000001,2.2662575387,5.45288,0.5008400000000001,5.4758324481,0.24288,0.07084,0.253,5.21,0.43,5.2277146058,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 18:30:00,7.61,1.1,7.689089673,0.0,0.0,0.0,7.61,1.1,7.689089673,2.1248021686,0.6197339658000001,2.2133355923,0.0,0.0,0.0,2.1248021686,0.6197339658000001,2.2133355923,5.18976,0.38368,5.2039234429,0.14976,0.043680000000000004,0.156,5.04,0.34,5.0514552359,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 19:00:00,7.72,1.1400000000000001,7.803717063,0.0,0.0,0.0,7.72,1.1400000000000001,7.803717063,2.0932572833,0.6105333743,2.1804763368,0.0,0.0,0.0,2.0932572833,0.6105333743,2.1804763368,5.04,0.51,5.0657378535,0.0,0.0,0.0,5.04,0.51,5.0657378535,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 19:30:00,7.62,1.31,7.7317850462,0.0,0.0,0.0,7.62,1.31,7.7317850462,1.9257110481000002,0.5616657224,2.0059490084,0.0,0.0,0.0,1.9257110481000002,0.5616657224,2.0059490084,5.22,0.54,5.2478567054,0.0,0.0,0.0,5.22,0.54,5.2478567054,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 20:00:00,6.69,1.24,6.8039473837,0.0,0.0,0.0,6.69,1.24,6.8039473837,1.8977426122,0.5535082619,1.976815221,0.0,0.0,0.0,1.8977426122,0.5535082619,1.976815221,4.92,0.56,4.9517673613,0.0,0.0,0.0,4.92,0.56,4.9517673613,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 20:30:00,6.67,1.26,6.7879672951,0.0,0.0,0.0,6.67,1.26,6.7879672951,1.9010661544,0.5544776284,1.9802772442,0.0,0.0,0.0,1.9010661544,0.5544776284,1.9802772442,4.88,0.58,4.9143463451,0.0,0.0,0.0,4.88,0.58,4.9143463451,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 21:00:00,6.29,0.81,6.3419397663,0.0,0.0,0.0,6.29,0.81,6.3419397663,1.8293821972000002,0.5335698075,1.9056064554,0.0,0.0,0.0,1.8293821972000002,0.5335698075,1.9056064554,4.6,0.54,4.6315872009,0.0,0.0,0.0,4.6,0.54,4.6315872009,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 21:30:00,6.35,1.15,6.4532937327,0.0,0.0,0.0,6.35,1.15,6.4532937327,1.6787511425,0.48963574990000003,1.7486991067000002,0.0,0.0,0.0,1.6787511425,0.48963574990000003,1.7486991067000002,4.29,0.4,4.3086076637,0.0,0.0,0.0,4.29,0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 22:00:00,6.04,0.88,6.1037693272,0.0,0.0,0.0,6.04,0.88,6.1037693272,1.5266922682000001,0.44528524490000004,1.590304446,0.0,0.0,0.0,1.5266922682000001,0.44528524490000004,1.590304446,4.01,0.37,4.0270336477,0.0,0.0,0.0,4.01,0.37,4.0270336477,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 22:30:00,5.34,0.26,5.3463258412,0.0,0.0,0.0,5.34,0.26,5.3463258412,1.3858271533,0.40419958640000003,1.4435699513,0.0,0.0,0.0,1.3858271533,0.40419958640000003,1.4435699513,3.61,0.29,3.6216294675,0.0,0.0,0.0,3.61,0.29,3.6216294675,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 23:00:00,5.17,0.64,5.2094625443,0.0,0.0,0.0,5.17,0.64,5.2094625443,1.243491652,0.3626850652,1.2953038041,0.0,0.0,0.0,1.243491652,0.3626850652,1.2953038041,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 23:30:00,4.68,0.74,4.7381430962,0.0,0.0,0.0,4.68,0.74,4.7381430962,1.1358080857,0.3312773583,1.1831334226,0.0,0.0,0.0,1.1358080857,0.3312773583,1.1831334226,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 00:00:00,4.71,0.92,4.7990103146,0.0,0.0,0.0,4.71,0.92,4.7990103146,1.0895822823,0.3177948323,1.1349815441,0.0,0.0,0.0,1.0895822823,0.3177948323,1.1349815441,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 00:30:00,4.6,0.8300000000000001,4.6742806933,0.0,0.0,0.0,4.6,0.8300000000000001,4.6742806933,1.0867224863,0.3169607252,1.1320025899,0.0,0.0,0.0,1.0867224863,0.3169607252,1.1320025899,3.01,0.24,3.019552947,0.0,0.0,0.0,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 01:00:00,5.36,1.08,5.4677234751,0.0,0.0,0.0,5.36,1.08,5.4677234751,1.2120506898,0.3535147845,1.2625528018,0.0,0.0,0.0,1.2120506898,0.3535147845,1.2625528018,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 01:30:00,5.36,0.87,5.4301473277,0.0,0.0,0.0,5.36,0.87,5.4301473277,1.2304821491,0.3588906268,1.2817522386,0.0,0.0,0.0,1.2304821491,0.3588906268,1.2817522386,3.27,0.24,3.2787955105,0.0,0.0,0.0,3.27,0.24,3.2787955105,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 02:00:00,5.31,1.1,5.4227391602,0.0,0.0,0.0,5.31,1.1,5.4227391602,1.1876548788,0.34639933970000003,1.2371404988,0.0,0.0,0.0,1.1876548788,0.34639933970000003,1.2371404988,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 02:30:00,4.4,0.9400000000000001,4.4992888327,0.0,0.0,0.0,4.4,0.9400000000000001,4.4992888327,1.1886994302,0.3467040005,1.2382285731,0.0,0.0,0.0,1.1886994302,0.3467040005,1.2382285731,3.10264,0.22952000000000003,3.1111178698,0.03264,0.00952,0.034,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 03:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,3.01888,0.24884000000000003,3.0291183206,0.09888000000000001,0.02884,0.10300000000000001,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 03:30:00,5.0,0.6900000000000001,5.0473854618,0.0,0.0,0.0,5.0,0.6900000000000001,5.0473854618,1.0791292864,0.3147460419,1.1240930067,0.0,0.0,0.0,1.0791292864,0.3147460419,1.1240930067,2.97544,0.02492,2.9755443536,0.08544,0.02492,0.089,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 04:00:00,5.02,0.85,5.0914536235,0.0,0.0,0.0,5.02,0.85,5.0914536235,1.0287648516,0.300056415,1.0716300537,0.0,0.0,0.0,1.0287648516,0.300056415,1.0716300537,2.99184,0.27012,3.004009221,0.17184000000000002,0.050120000000000005,0.179,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 04:30:00,5.19,1.1,5.305289813,0.0,0.0,0.0,5.19,1.1,5.305289813,1.0287648516,0.300056415,1.0716300537,0.0,0.0,0.0,1.0287648516,0.300056415,1.0716300537,3.00824,0.34032,3.0274288761,0.13824,0.04032,0.14400000000000002,2.87,0.30000000000000004,2.8856368448,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 05:00:00,4.55,0.92,4.6420792755,0.0,0.0,0.0,4.55,0.92,4.6420792755,1.003559106,0.2927047393,1.0453740688,0.0,0.0,0.0,1.003559106,0.2927047393,1.0453740688,3.03752,0.25136000000000003,3.0479024919,0.10752,0.031360000000000006,0.112,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 05:30:00,4.41,0.5700000000000001,4.4466841579,0.0,0.0,0.0,4.41,0.5700000000000001,4.4466841579,1.0918172098,0.3184466862,1.1373095936,0.0,0.0,0.0,1.0918172098,0.3184466862,1.1373095936,3.34664,0.27152000000000004,3.3576364306,0.17664000000000002,0.05152,0.184,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 06:00:00,4.71,0.5700000000000001,4.7443650787,0.0,0.0,0.0,4.71,0.5700000000000001,4.7443650787,1.1416543807,0.33298252770000003,1.1892233132,0.0,0.0,0.0,1.1416543807,0.33298252770000003,1.1892233132,3.7572,0.30460000000000004,3.7695268934,0.1872,0.0546,0.195,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 06:30:00,5.85,1.08,5.9488570331,0.0,0.0,0.0,5.85,1.08,5.9488570331,1.3268515715,0.386998375,1.3821370537,0.0,0.0,0.0,1.3268515715,0.386998375,1.3821370537,4.41136,0.39248000000000005,4.4287851156,0.11136000000000001,0.03248,0.116,4.3,0.36,4.3150434529,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 07:00:00,6.65,1.01,6.7262619634,0.0,0.0,0.0,6.65,1.01,6.7262619634,1.5263495715,0.44518529170000004,1.5899474703,0.0,0.0,0.0,1.5263495715,0.44518529170000004,1.5899474703,4.93792,0.51356,4.9645541391,0.21792000000000003,0.06356,0.227,4.72,0.45,4.741402746,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 07:30:00,8.48,1.76,8.6607159057,0.0,0.0,0.0,8.48,1.76,8.6607159057,1.8140237008,0.5290902461,1.8896080217,0.0,0.0,0.0,1.8140237008,0.5290902461,1.8896080217,5.49096,0.56028,5.5194705724,0.24096,0.07028000000000001,0.251,5.25,0.49,5.2728170839,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 08:00:00,8.35,1.23,8.4401066344,0.0,0.0,0.0,8.35,1.23,8.4401066344,2.0655869818,0.6024628697000001,2.1516531061,0.0,0.0,0.0,2.0655869818,0.6024628697000001,2.1516531061,5.80312,0.6871600000000001,5.8436624304,0.09312000000000001,0.027160000000000004,0.097,5.71,0.66,5.7480170494,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 08:30:00,8.53,1.3,8.6284934954,0.0,0.0,0.0,8.53,1.3,8.6284934954,2.1025611397,0.6132469991,2.1901678539000002,0.0,0.0,0.0,2.1025611397,0.6132469991,2.1901678539000002,6.11728,0.7000400000000001,6.1572047716,0.13728,0.040040000000000006,0.14300000000000002,5.98,0.66,6.0163111622,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 09:00:00,8.67,1.37,8.7775736966,0.0,0.0,0.0,8.67,1.37,8.7775736966,2.0029559692,0.584195491,2.0864124679,0.0,0.0,0.0,2.0029559692,0.584195491,2.0864124679,6.23728,0.76004,6.2834164751,0.13728,0.040040000000000006,0.14300000000000002,6.1,0.72,6.1423448291,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 09:30:00,8.8,1.85,8.9923578665,0.0,0.0,0.0,8.8,1.85,8.9923578665,2.0100839264,0.5862744785,2.0938374233,0.0,0.0,0.0,2.0100839264,0.5862744785,2.0938374233,6.25896,0.9242800000000001,6.3268375829,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.21,0.91,6.2763205782,0.0,0.0,0.0,0.0,0.0,0.0
