Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-06 10:00:00,9.02,2.09,9.2589686251,0.0,0.0,0.0,9.02,2.09,9.2589686251,1.9775119489000001,0.5767743184,2.0599082801,0.0,0.0,0.0,1.9775119489000001,0.5767743184,2.0599082801,6.12576,0.9416800000000001,6.1977170636,0.00576,0.00168,0.006,6.12,0.9400000000000001,6.1917687295,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 10:30:00,9.5,2.34,9.7839460342,0.0,0.0,0.0,9.5,2.34,9.7839460342,1.9172641826999999,0.5592020533000001,1.9971501903000002,0.0,0.0,0.0,1.9172641826999999,0.5592020533000001,1.9971501903000002,6.03664,0.9365200000000001,6.1088535913,0.05664,0.01652,0.059000000000000004,5.98,0.92,6.0503553615,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 11:00:00,9.13,2.13,9.3751693318,0.0,0.0,0.0,9.13,2.13,9.3751693318,1.832783557,0.5345618708000001,1.9091495385,0.0,0.0,0.0,1.832783557,0.5345618708000001,1.9091495385,5.79216,0.8868800000000001,5.8596649734,0.09216,0.02688,0.096,5.7,0.86,5.7645121216,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 11:30:00,9.37,2.19,9.622525656,0.0,0.0,0.0,9.37,2.19,9.622525656,1.7984939393000001,0.5245607323,1.8734311868,0.0,0.0,0.0,1.7984939393000001,0.5245607323,1.8734311868,5.72688,0.8678400000000001,5.7922621488,0.02688,0.007840000000000001,0.028,5.7,0.86,5.7645121216,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 12:00:00,9.49,2.12,9.7239138211,0.0,0.0,0.0,9.49,2.12,9.7239138211,1.8016714904,0.525487518,1.8767411359000001,0.0,0.0,0.0,1.8016714904,0.525487518,1.8767411359000001,5.65104,0.85072,5.714715881,0.07104,0.020720000000000002,0.074,5.58,0.8300000000000001,5.6413916723,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 12:30:00,8.72,1.85,8.9140843613,0.0,0.0,0.0,8.72,1.85,8.9140843613,1.7828156925,0.5199879103,1.8570996797000001,0.0,0.0,0.0,1.7828156925,0.5199879103,1.8570996797000001,5.6700800000000005,0.8454400000000001,5.7327633825,0.19008000000000003,0.05544,0.198,5.48,0.79,5.5366506121,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 13:00:00,7.72,1.2,7.8127075972,0.0,0.0,0.0,7.72,1.2,7.8127075972,1.7564930652,0.5123104773,1.8296802762,0.0,0.0,0.0,1.7564930652,0.5123104773,1.8296802762,5.65904,0.87472,5.7262438649,0.11904,0.03472,0.124,5.54,0.84,5.6033204441999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 13:30:00,7.8,1.13,7.8814275357,0.0,0.0,0.0,7.8,1.13,7.8814275357,1.697331087,0.4950549004,1.7680532157000002,0.0,0.0,0.0,1.697331087,0.4950549004,1.7680532157000002,5.40208,0.81644,5.4634277336,0.022080000000000002,0.00644,0.023,5.38,0.81,5.4406341542,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 14:00:00,7.96,1.6400000000000001,8.1271889359,0.0,0.0,0.0,7.96,1.6400000000000001,8.1271889359,1.6380031646000002,0.47775092300000005,1.7062532964,0.0,0.0,0.0,1.6380031646000002,0.47775092300000005,1.7062532964,5.3896,0.8428,5.4550985326,0.009600000000000001,0.0028,0.01,5.38,0.84,5.445181356,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 14:30:00,8.19,1.98,8.4259420838,0.0,0.0,0.0,8.19,1.98,8.4259420838,1.5824337647,0.4615431814,1.6483685049,0.0,0.0,0.0,1.5824337647,0.4615431814,1.6483685049,5.38288,0.84084,5.4481564772,0.00288,0.00084,0.003,5.38,0.84,5.445181356,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 15:00:00,8.22,2.04,8.4693565281,0.0,0.0,0.0,8.22,2.04,8.4693565281,1.6334202413,0.476414237,1.701479418,0.0,0.0,0.0,1.6334202413,0.476414237,1.701479418,5.30128,0.7770400000000001,5.3579250461,0.16128,0.047040000000000005,0.168,5.14,0.73,5.191579721,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 15:30:00,8.61,2.13,8.8695546675,0.0,0.0,0.0,8.61,2.13,8.8695546675,1.6363061428,0.4772559583,1.7044855654000002,0.0,0.0,0.0,1.6363061428,0.4772559583,1.7044855654000002,5.31632,0.79976,5.3761393583,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.18,0.76,5.2354560451,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 16:00:00,8.86,2.13,9.1124365567,0.0,0.0,0.0,8.86,2.13,9.1124365567,1.7000387397,0.49584463240000004,1.7708736872,0.0,0.0,0.0,1.7000387397,0.49584463240000004,1.7708736872,5.42096,0.74528,5.4719511694000005,0.12096000000000001,0.035280000000000006,0.126,5.3,0.71,5.3473451357,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 16:30:00,8.0,1.43,8.1268013388,0.0,0.0,0.0,8.0,1.43,8.1268013388,1.8415882502,0.5371299063,1.918321094,0.0,0.0,0.0,1.8415882502,0.5371299063,1.918321094,5.5476,0.6918000000000001,5.590568218,0.1776,0.051800000000000006,0.185,5.37,0.64,5.4080033284,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 17:00:00,7.74,1.08,7.8149856046,0.0,0.0,0.0,7.74,1.08,7.8149856046,1.9898187657,0.5803638067,2.0727278809,0.0,0.0,0.0,1.9898187657,0.5803638067,2.0727278809,5.53416,0.6178800000000001,5.5685458245,0.16416,0.047880000000000006,0.171,5.37,0.5700000000000001,5.4001666641,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 17:30:00,7.22,0.6000000000000001,7.2448878528,0.0,0.0,0.0,7.22,0.6000000000000001,7.2448878528,2.0615958379,0.6012987861,2.1474956645,0.0,0.0,0.0,2.0615958379,0.6012987861,2.1474956645,5.49728,0.57004,5.526756101,0.37728,0.11004000000000001,0.393,5.12,0.46,5.1406225304,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 18:00:00,7.24,0.53,7.2593732511999995,0.0,0.0,0.0,7.24,0.53,7.2593732511999995,2.1362930647,0.6230854772000001,2.2253052758,0.0,0.0,0.0,2.1362930647,0.6230854772000001,2.2253052758,5.47192,0.44056000000000006,5.4896267268,0.24192000000000002,0.07056000000000001,0.252,5.23,0.37,5.2430716188,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 18:30:00,7.03,0.47000000000000003,7.0456937203,0.0,0.0,0.0,7.03,0.47000000000000003,7.0456937203,2.1191502512,0.6180854899,2.2074481784,0.0,0.0,0.0,2.1191502512,0.6180854899,2.2074481784,5.29592,0.36256000000000005,5.3083159665,0.14592000000000002,0.04256,0.152,5.15,0.32,5.1599321701,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 19:00:00,6.83,0.44,6.8441580929,0.0,0.0,0.0,6.83,0.44,6.8441580929,2.0983416977,0.6120163285,2.1857726017,0.0,0.0,0.0,2.0983416977,0.6120163285,2.1857726017,5.00568,0.34124000000000004,5.0172977787,0.17568,0.05124,0.183,4.83,0.29,4.838698172,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 19:30:00,6.61,0.37,6.6203474229,0.0,0.0,0.0,6.61,0.37,6.6203474229,2.017701569,0.588496291,2.1017724677,0.0,0.0,0.0,2.017701569,0.588496291,2.1017724677,4.925520000000001,0.37536,4.9398018584,0.15552000000000002,0.045360000000000004,0.162,4.77,0.33,4.7814014682,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 20:00:00,6.25,0.28,6.2562688561,0.0,0.0,0.0,6.25,0.28,6.2562688561,1.8893010677,0.5510461447,1.9680219454999999,0.0,0.0,0.0,1.8893010677,0.5510461447,1.9680219454999999,4.77,0.45,4.7911793955,0.0,0.0,0.0,4.77,0.45,4.7911793955,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 20:30:00,5.96,0.28,5.9665735561,0.0,0.0,0.0,5.96,0.28,5.9665735561,1.8472336828,0.5387764908,1.9242017529000002,0.0,0.0,0.0,1.8472336828,0.5387764908,1.9242017529000002,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 21:00:00,5.74,0.24,5.7450152306,0.0,0.0,0.0,5.74,0.24,5.7450152306,1.8656904162,0.5441597047,1.9434275168,0.0,0.0,0.0,1.8656904162,0.5441597047,1.9434275168,4.48,0.45,4.5025437255,0.0,0.0,0.0,4.48,0.45,4.5025437255,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 21:30:00,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,1.7081370887,0.4982066509,1.7793094674,0.0,0.0,0.0,1.7081370887,0.4982066509,1.7793094674,4.21,0.39,4.2280255439,0.0,0.0,0.0,4.21,0.39,4.2280255439,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 22:00:00,5.06,0.24,5.0656885021,0.0,0.0,0.0,5.06,0.24,5.0656885021,1.5675692769,0.45720770580000003,1.6328846635,0.0,0.0,0.0,1.5675692769,0.45720770580000003,1.6328846635,3.84,0.37,3.8577843382,0.0,0.0,0.0,3.84,0.37,3.8577843382,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 22:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.447561601,0.422205467,1.5078766677000002,0.0,0.0,0.0,1.447561601,0.422205467,1.5078766677000002,3.56,0.37,3.5791758828,0.0,0.0,0.0,3.56,0.37,3.5791758828,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 23:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.3685918898,0.3991726345,1.4256165519000001,0.0,0.0,0.0,1.3685918898,0.3991726345,1.4256165519000001,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 23:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.2635778988,0.36854355380000003,1.3162269779,0.0,0.0,0.0,1.2635778988,0.36854355380000003,1.3162269779,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 00:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,2.93,0.27,2.942413975,0.0,0.0,0.0,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 00:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 01:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.2231372006,0.3567483502,1.2741012506,0.0,0.0,0.0,1.2231372006,0.3567483502,1.2741012506,3.0244,0.23420000000000002,3.0334543016,0.014400000000000001,0.004200000000000001,0.015,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 01:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.2491291032,0.3643293218,1.3011761492,0.0,0.0,0.0,1.2491291032,0.3643293218,1.3011761492,3.0096,0.0378,3.009837371,0.1296,0.0378,0.135,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 02:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.2169538623,0.3549448765,1.2676602732,0.0,0.0,0.0,1.2169538623,0.3549448765,1.2676602732,2.9763200000000003,0.039760000000000004,2.9765855607000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 02:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.150399713,0.3355332496,1.1983330344,0.0,0.0,0.0,1.150399713,0.3355332496,1.1983330344,2.96512,0.24316000000000002,2.9750736798,0.04512,0.013160000000000002,0.047,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 03:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.1260727408,0.3284378827,1.1729924383,0.0,0.0,0.0,1.1260727408,0.3284378827,1.1729924383,2.85432,0.25876000000000005,2.8660250173,0.06432,0.018760000000000002,0.067,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 03:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0949038075,0.3193469439,1.1405247995,0.0,0.0,0.0,1.0949038075,0.3193469439,1.1405247995,2.8296,0.0378,2.8298524697,0.1296,0.0378,0.135,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 04:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0167260731,0.2965451047,1.0590896595000001,0.0,0.0,0.0,1.0167260731,0.2965451047,1.0590896595000001,2.90736,0.060480000000000006,2.9079889959000003,0.20736000000000002,0.060480000000000006,0.216,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 04:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.0122939629,0.2952524059,1.0544728781,0.0,0.0,0.0,1.0122939629,0.2952524059,1.0544728781,2.92224,0.08232,2.9233992543,0.28224000000000005,0.08232,0.294,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 05:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.9896972678,0.2886617031,1.030934654,0.0,0.0,0.0,0.9896972678,0.2886617031,1.030934654,2.94512,0.08316000000000001,2.9462938414,0.28512000000000004,0.08316000000000001,0.297,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 05:30:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.090114202,0.3179499756,1.1355356271,0.0,0.0,0.0,1.090114202,0.3179499756,1.1355356271,3.21048,0.31764000000000003,3.226155142,0.30048,0.08764000000000001,0.313,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 06:00:00,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,1.1469433156,0.33452513370000003,1.1947326204,0.0,0.0,0.0,1.1469433156,0.33452513370000003,1.1947326204,3.56896,0.31428,3.5827709109,0.28896000000000005,0.08428000000000001,0.301,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 06:30:00,5.19,0.27,5.197018376,0.0,0.0,0.0,5.19,0.27,5.197018376,1.2793663871,0.3731485296,1.3326733199,0.0,0.0,0.0,1.2793663871,0.3731485296,1.3326733199,4.19032,0.34176,4.2042337709,0.28032,0.08176000000000001,0.292,3.91,0.26,3.9186349664,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 07:00:00,5.97,0.4,5.9833853294,0.0,0.0,0.0,5.97,0.4,5.9833853294,1.5465525447,0.45107782550000003,1.6109922341,0.0,0.0,0.0,1.5465525447,0.45107782550000003,1.6109922341,4.7124,0.4632,4.735110136,0.1824,0.053200000000000004,0.19,4.53,0.41000000000000003,4.5485162416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 07:30:00,6.95,0.6900000000000001,6.9841678101,0.0,0.0,0.0,6.95,0.6900000000000001,6.9841678101,1.7902432807,0.5221542902,1.8648367506999999,0.0,0.0,0.0,1.7902432807,0.5221542902,1.8648367506999999,5.24296,0.5362800000000001,5.2703155314,0.19296000000000002,0.056280000000000004,0.201,5.05,0.48,5.0727605897,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 08:00:00,7.66,1.02,7.7276128267,0.0,0.0,0.0,7.66,1.02,7.7276128267,2.0105508319,0.5864106593,2.0943237832,0.0,0.0,0.0,2.0105508319,0.5864106593,2.0943237832,5.59968,0.6682400000000001,5.6394113877,0.19968000000000002,0.05824000000000001,0.20800000000000002,5.4,0.61,5.4343444867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 08:30:00,8.34,1.18,8.4230635757,0.0,0.0,0.0,8.34,1.18,8.4230635757,2.0738677366,0.6048780898,2.1602788923,0.0,0.0,0.0,2.0738677366,0.6048780898,2.1602788923,5.8608,0.7144,5.9041802141,0.22080000000000002,0.0644,0.23,5.64,0.65,5.6773321199,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 09:00:00,8.86,1.43,8.9746587679,0.0,0.0,0.0,8.86,1.43,8.9746587679,1.9931842096999999,0.5813453945,2.0762335517,0.0,0.0,0.0,1.9931842096999999,0.5813453945,2.0762335517,5.93976,0.7286800000000001,5.9842897156,0.26976,0.07868,0.281,5.67,0.65,5.7071358841,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 09:30:00,9.22,1.48,9.3380297708,0.0,0.0,0.0,9.22,1.48,9.3380297708,1.9535584344,0.5697878767,2.0349567025,0.0,0.0,0.0,1.9535584344,0.5697878767,2.0349567025,6.01944,0.8069200000000001,6.0732839387,0.22944,0.06692000000000001,0.23900000000000002,5.79,0.74,5.8370968812,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 10:00:00,9.13,1.48,9.2491783419,0.0,0.0,0.0,9.13,1.48,9.2491783419,1.950103866,0.5687802943,2.0313581938,0.0,0.0,0.0,1.950103866,0.5687802943,2.0313581938,5.82856,0.84208,5.8890755132,0.17856000000000002,0.05208,0.186,5.65,0.79,5.7049627519,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 10:30:00,8.86,1.4100000000000001,8.9714937441,0.0,0.0,0.0,8.86,1.4100000000000001,8.9714937441,1.9570130028000001,0.5707954592,2.0385552113,0.0,0.0,0.0,1.9570130028000001,0.5707954592,2.0385552113,5.93456,0.8700800000000001,5.9980031344,0.03456,0.01008,0.036000000000000004,5.9,0.86,5.9623485306,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 11:00:00,8.15,1.35,8.2610532016,0.0,0.0,0.0,8.15,1.35,8.2610532016,1.9153160828,0.5586338575,1.9951209196000002,0.0,0.0,0.0,1.9153160828,0.5586338575,1.9951209196000002,5.7332,0.9026000000000001,5.8038150384,0.0432,0.0126,0.045,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 11:30:00,8.51,1.43,8.6293105171,0.0,0.0,0.0,8.51,1.43,8.6293105171,1.8822875090000002,0.5490005235000001,1.9607161552,0.0,0.0,0.0,1.8822875090000002,0.5490005235000001,1.9607161552,5.57296,0.7962800000000001,5.6295599295,0.19296000000000002,0.056280000000000004,0.201,5.38,0.74,5.430653736,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 12:00:00,8.5,1.45,8.6227895718,0.0,0.0,0.0,8.5,1.45,8.6227895718,1.7866580186,0.5211085888,1.8611021026999999,0.0,0.0,0.0,1.7866580186,0.5211085888,1.8611021026999999,5.57008,0.8504400000000001,5.6346285947,0.07008,0.020440000000000003,0.073,5.5,0.8300000000000001,5.5622747145,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 12:30:00,8.35,1.27,8.4460286526,0.0,0.0,0.0,8.35,1.27,8.4460286526,1.7449155387,0.5089336988000001,1.8176203528000001,0.0,0.0,0.0,1.7449155387,0.5089336988000001,1.8176203528000001,5.52688,0.8678400000000001,5.5945999678,0.02688,0.007840000000000001,0.028,5.5,0.86,5.5668303369,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 13:00:00,8.37,1.24,8.4613533197,0.0,0.0,0.0,8.37,1.24,8.4613533197,1.8196338827,0.5307265491000001,1.8954519611,0.0,0.0,0.0,1.8196338827,0.5307265491000001,1.8954519611,5.42448,0.7246400000000001,5.4726672108,0.08448000000000001,0.024640000000000002,0.088,5.34,0.7000000000000001,5.385684729,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 13:30:00,7.93,1.1,8.0059290529,0.0,0.0,0.0,7.93,1.1,8.0059290529,1.6462416850000001,0.4801538248,1.7148350886000001,0.0,0.0,0.0,1.6462416850000001,0.4801538248,1.7148350886000001,5.14384,0.65112,5.1848864211,0.24384000000000003,0.07112,0.254,4.9,0.58,4.9342071298,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 14:00:00,7.24,1.1,7.3230867809,0.0,0.0,0.0,7.24,1.1,7.3230867809,1.5620142989999999,0.4555875039,1.6270982281,0.0,0.0,0.0,1.5620142989999999,0.4555875039,1.6270982281,5.06872,0.6379600000000001,5.1087097588,0.19872,0.057960000000000005,0.20700000000000002,4.87,0.58,4.9044163771000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 14:30:00,7.1,0.98,7.1673146994,0.0,0.0,0.0,7.1,0.98,7.1673146994,1.5482399225,0.4515699774,1.6127499192,0.0,0.0,0.0,1.5482399225,0.4515699774,1.6127499192,5.09216,0.65688,5.1343533965,0.09216,0.02688,0.096,5.0,0.63,5.0395337086,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 15:00:00,6.95,0.96,7.0159888825,0.0,0.0,0.0,6.95,0.96,7.0159888825,1.5353193777,0.4478014852,1.5992910184,0.0,0.0,0.0,1.5353193777,0.4478014852,1.5992910184,4.99408,0.65744,5.0371680933,0.09408000000000001,0.027440000000000003,0.098,4.9,0.63,4.9403339968,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 15:30:00,6.95,0.85,7.0017854866,0.0,0.0,0.0,6.95,0.85,7.0017854866,1.5990424968,0.46638739490000003,1.6656692675,0.0,0.0,0.0,1.5990424968,0.46638739490000003,1.6656692675,5.18784,0.6981200000000001,5.2346017423,0.027840000000000004,0.00812,0.029,5.16,0.6900000000000001,5.2059293119,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 16:00:00,6.9,0.64,6.9296175941,0.0,0.0,0.0,6.9,0.64,6.9296175941,1.7588249321,0.5129906052000001,1.8321093043,0.0,0.0,0.0,1.7588249321,0.5129906052000001,1.8321093043,5.2588,0.6184000000000001,5.2950350328999995,0.028800000000000003,0.008400000000000001,0.03,5.23,0.61,5.2654534468,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 16:30:00,6.95,0.58,6.9741594476,0.0,0.0,0.0,6.95,0.58,6.9741594476,1.8780424603,0.5477623843,1.9562942295,0.0,0.0,0.0,1.8780424603,0.5477623843,1.9562942295,5.30576,0.5966800000000001,5.3392055776,0.12576,0.036680000000000004,0.131,5.18,0.56,5.2101823385,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 17:00:00,6.86,0.44,6.8740963042,0.0,0.0,0.0,6.86,0.44,6.8740963042,2.0557295897,0.5995877970000001,2.1413849893,0.0,0.0,0.0,2.0557295897,0.5995877970000001,2.1413849893,5.37688,0.5378400000000001,5.4037126497,0.26688,0.07784,0.278,5.11,0.46,5.1306627252,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 17:30:00,6.79,0.36,6.7995367489,0.0,0.0,0.0,6.79,0.36,6.7995367489,2.0959707557,0.6113248037,2.1833028705,0.0,0.0,0.0,2.0959707557,0.6113248037,2.1833028705,5.35768,0.53224,5.3840518571,0.24768,0.07224000000000001,0.258,5.11,0.46,5.1306627252,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 18:00:00,6.66,0.32,6.6676832558,0.0,0.0,0.0,6.66,0.32,6.6676832558,2.1493419753,0.6268914095,2.2388978909,0.0,0.0,0.0,2.1493419753,0.6268914095,2.2388978909,5.2604,0.4922,5.2833766665,0.11040000000000001,0.0322,0.115,5.15,0.46,5.1705028769,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 18:30:00,6.4,0.27,6.4056927806,0.0,0.0,0.0,6.4,0.27,6.4056927806,2.121159541,0.6186715328,2.2095411886,0.0,0.0,0.0,2.121159541,0.6186715328,2.2095411886,4.95096,0.38528,4.9659284731,0.12096000000000001,0.035280000000000006,0.126,4.83,0.35000000000000003,4.8426645558,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 19:00:00,6.09,0.22,6.0939724318,0.0,0.0,0.0,6.09,0.22,6.0939724318,1.9259278731,0.5617289630000001,2.0061748679,0.0,0.0,0.0,1.9259278731,0.5617289630000001,2.0061748679,4.71296,0.35128000000000004,4.726033178,0.07296000000000001,0.02128,0.076,4.64,0.33,4.651720112,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 19:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,2.0104952954,0.5863944612,2.0942659327,0.0,0.0,0.0,2.0104952954,0.5863944612,2.0942659327,4.64,0.35000000000000003,4.6531817072,0.0,0.0,0.0,4.64,0.35000000000000003,4.6531817072,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 20:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,1.922317337,0.5606758900000001,2.0024138927,0.0,0.0,0.0,1.922317337,0.5606758900000001,2.0024138927,4.36,0.43,4.3811528163,0.0,0.0,0.0,4.36,0.43,4.3811528163,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 20:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.7802600169,0.5192425049,1.8544375176,0.0,0.0,0.0,1.7802600169,0.5192425049,1.8544375176,4.16,0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,0.41000000000000003,4.1801554995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 21:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.6858440152,0.4917045044,1.7560875159,0.0,0.0,0.0,1.6858440152,0.4917045044,1.7560875159,4.02,0.41000000000000003,4.0408538702,0.0,0.0,0.0,4.02,0.41000000000000003,4.0408538702,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 21:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.5790558499,0.4605579562,1.6448498435999999,0.0,0.0,0.0,1.5790558499,0.4605579562,1.6448498435999999,3.81,0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,3.81,0.30000000000000004,3.8217927730000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 22:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.494124115,0.43578620020000003,1.5563792865,0.0,0.0,0.0,1.494124115,0.43578620020000003,1.5563792865,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 22:30:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,1.3340227607,0.3890899719,1.3896070424,0.0,0.0,0.0,1.3340227607,0.3890899719,1.3896070424,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 23:00:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,1.2860986053,0.3751120932,1.3396860472,0.0,0.0,0.0,1.2860986053,0.3751120932,1.3396860472,3.09,0.29,3.1035785796,0.0,0.0,0.0,3.09,0.29,3.1035785796,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 23:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.1894596481,0.3469257307,1.2390204667,0.0,0.0,0.0,1.1894596481,0.3469257307,1.2390204667,2.864,0.257,2.8755077812,0.024,0.007,0.025,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 00:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.1263296385000001,0.32851281120000003,1.1732600401,0.0,0.0,0.0,1.1263296385000001,0.32851281120000003,1.1732600401,2.8292,0.2356,2.8389927791,0.019200000000000002,0.0056,0.02,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 00:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.0867224863,0.3169607252,1.1320025899,0.0,0.0,0.0,1.0867224863,0.3169607252,1.1320025899,2.76,0.29,2.7751936869,0.0,0.0,0.0,2.76,0.29,2.7751936869,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 01:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.1890825321,0.3468157385,1.2386276376,0.0,0.0,0.0,1.1890825321,0.3468157385,1.2386276376,2.88896,0.25428,2.9001289971,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 01:30:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.1399467171,0.3324844592,1.187444497,0.0,0.0,0.0,1.1399467171,0.3324844592,1.187444497,2.86272,0.26996000000000003,2.8754206997000002,0.10272,0.029960000000000004,0.107,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 02:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.0757083059,0.3137482559,1.1205294853,0.0,0.0,0.0,1.0757083059,0.3137482559,1.1205294853,2.80864,0.30752,2.8254251362,0.12864,0.037520000000000005,0.134,2.68,0.27,2.6935664091,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 02:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.0148225354,0.2959899062,1.0571068077,0.0,0.0,0.0,1.0148225354,0.2959899062,1.0571068077,2.78376,0.28068000000000004,2.7978743717,0.17376000000000003,0.05068,0.181,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 03:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,0.9967567189000001,0.2907207097,1.0382882489,0.0,0.0,0.0,0.9967567189000001,0.2907207097,1.0382882489,2.64192,0.30056000000000005,2.6589617522999998,0.24192000000000002,0.07056000000000001,0.252,2.4,0.23,2.410995645,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 03:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.9958854281,0.2904665832,1.0373806543,0.0,0.0,0.0,0.9958854281,0.2904665832,1.0373806543,2.6496,0.0728,2.6505999321,0.24960000000000002,0.0728,0.26,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 04:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,0.9046273569000001,0.26384964580000003,0.9423201634,0.0,0.0,0.0,0.9046273569000001,0.26384964580000003,0.9423201634,2.59688,0.07784,2.5980463429,0.26688,0.07784,0.278,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 04:30:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,2.61128,0.08204,2.6125684297,0.28128000000000003,0.08204,0.293,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 05:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,0.8653090276000001,0.2523817997,0.9013635704,0.0,0.0,0.0,0.8653090276000001,0.2523817997,0.9013635704,2.55096,0.29028000000000004,2.5674227155000002,0.24096,0.07028000000000001,0.251,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 05:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,0.88434773,0.2579347546,0.9211955521,0.0,0.0,0.0,0.88434773,0.2579347546,0.9211955521,2.59824,0.07532000000000001,2.599331491,0.25824,0.07532000000000001,0.269,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 06:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,0.9558190191,0.2787805473,0.9956448116000001,0.0,0.0,0.0,0.9558190191,0.2787805473,0.9956448116000001,2.81576,0.32668,2.8346471033,0.36576000000000003,0.10668000000000001,0.381,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 06:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.0372285109,0.30252498240000003,1.0804463656,0.0,0.0,0.0,1.0372285109,0.30252498240000003,1.0804463656,3.21168,0.33424000000000004,3.2290253638,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 07:00:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.1029574281,0.3216959165,1.1489139876,0.0,0.0,0.0,1.1029574281,0.3216959165,1.1489139876,3.45576,0.36668,3.4751591906,0.36576000000000003,0.10668000000000001,0.381,3.09,0.26,3.1009192186,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 07:30:00,4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,0.22,4.5653039329,1.2389747406,0.3613676327,1.2905986881,0.0,0.0,0.0,1.2389747406,0.3613676327,1.2905986881,3.69984,0.33912000000000003,3.715349028,0.33984000000000003,0.09912000000000001,0.354,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 08:00:00,4.76,0.28,4.7682281825,0.0,0.0,0.0,4.76,0.28,4.7682281825,1.3884468455,0.4049636633,1.4462987974,0.0,0.0,0.0,1.3884468455,0.4049636633,1.4462987974,3.79504,0.33772,3.8100371914,0.33504,0.09772,0.34900000000000003,3.46,0.24,3.4683137113,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 08:30:00,5.16,0.32,5.1699129586,0.0,0.0,0.0,5.16,0.32,5.1699129586,1.5499465883,0.4520677549,1.6145276962000001,0.0,0.0,0.0,1.5499465883,0.4520677549,1.6145276962000001,4.028,0.384,4.0462624729,0.28800000000000003,0.084,0.30000000000000004,3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 09:00:00,5.31,0.35000000000000003,5.3215223386,0.0,0.0,0.0,5.31,0.35000000000000003,5.3215223386,1.6488899769,0.4809262432,1.7175937259,0.0,0.0,0.0,1.6488899769,0.4809262432,1.7175937259,4.1975999999999996,0.3668,4.2135956142,0.29760000000000003,0.0868,0.31,3.9,0.28,3.910038363,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 09:30:00,5.5,0.39,5.5138099351,0.0,0.0,0.0,5.5,0.39,5.5138099351,1.7168260533000002,0.5007409322,1.7883604721,0.0,0.0,0.0,1.7168260533000002,0.5007409322,1.7883604721,4.29416,0.38288000000000005,4.311195565,0.28416,0.08288000000000001,0.296,4.01,0.30000000000000004,4.0212062867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 10:00:00,5.59,0.39,5.6035881362,0.0,0.0,0.0,5.59,0.39,5.6035881362,1.7168260533000002,0.5007409322,1.7883604721,0.0,0.0,0.0,1.7168260533000002,0.5007409322,1.7883604721,4.33256,0.43408,4.3542509804,0.32256,0.09408000000000001,0.336,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 10:30:00,5.45,0.30000000000000004,5.4582506355,0.0,0.0,0.0,5.45,0.30000000000000004,5.4582506355,1.7153147627,0.5003001391,1.7867862112,0.0,0.0,0.0,1.7153147627,0.5003001391,1.7867862112,4.36776,0.49268000000000006,4.3954591342,0.07776000000000001,0.022680000000000002,0.081,4.29,0.47000000000000003,4.3156691254,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 11:00:00,5.3748000000000005,0.41140000000000004,5.3905217744,0.0048000000000000004,0.0014,0.005,5.37,0.41000000000000003,5.3856290255,1.5647691743,0.45639100920000003,1.6299678899,0.0,0.0,0.0,1.5647691743,0.45639100920000003,1.6299678899,4.08856,0.59208,4.1312082494,0.17856000000000002,0.05208,0.186,3.91,0.54,3.9471128689,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 11:30:00,5.22672,0.41196000000000005,5.2429298107,0.00672,0.0019600000000000004,0.007,5.22,0.41000000000000003,5.2360767756,1.450868183,0.4231698867,1.5113210239,0.0,0.0,0.0,1.450868183,0.4231698867,1.5113210239,3.95848,0.56664,3.998830429,0.22848000000000002,0.06664,0.23800000000000002,3.73,0.5,3.7633628579,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 12:00:00,5.14672,0.44196,5.1656611774,0.00672,0.0019600000000000004,0.007,5.14,0.44,5.1587983097,1.4661942553,0.4276399911,1.5272856826,0.0,0.0,0.0,1.4661942553,0.4276399911,1.5272856826,3.97176,0.5946800000000001,4.0160330925,0.22176,0.06468,0.231,3.75,0.53,3.7872681447,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 12:30:00,5.14192,0.32056,5.1519025612,0.0019200000000000003,0.0005600000000000001,0.002,5.14,0.32,5.1499514561,1.5232865852000002,0.4442919207,1.5867568596,0.0,0.0,0.0,1.5232865852000002,0.4442919207,1.5867568596,4.07976,0.49868000000000007,4.1101244993,0.02976,0.00868,0.031,4.05,0.49,4.0795342871,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 13:00:00,4.91384,0.23112000000000002,4.9192723039,0.0038400000000000005,0.0011200000000000001,0.004,4.91,0.23,4.9153840135,1.4610948761,0.4261526722,1.5219738292,0.0,0.0,0.0,1.4610948761,0.4261526722,1.5219738292,3.9940800000000003,0.47744000000000003,4.0225146364,0.09408000000000001,0.027440000000000003,0.098,3.9,0.45,3.9258756985,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 13:30:00,4.5948,0.0014,4.5948002133,0.0048000000000000004,0.0014,0.005,4.59,0.0,4.59,1.4015754026,0.40879282580000004,1.4599743777,0.0,0.0,0.0,1.4015754026,0.40879282580000004,1.4599743777,3.74752,0.41136000000000006,3.770029602,0.10752,0.031360000000000006,0.112,3.64,0.38,3.6597814142000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 14:00:00,4.59288,0.00084,4.5928800768,0.00288,0.00084,0.003,4.59,0.0,4.59,1.4052702411,0.409870487,1.4638231678,0.0,0.0,0.0,1.4052702411,0.409870487,1.4638231678,3.55568,0.39624000000000004,3.5776900928,0.05568000000000001,0.01624,0.058,3.5,0.38,3.520568136,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 14:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.4970956491,0.43665289760000003,1.5594746345,0.0,0.0,0.0,1.4970956491,0.43665289760000003,1.5594746345,3.58864,0.38252,3.608969188,0.00864,0.00252,0.009000000000000001,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 15:00:00,4.58096,0.00028000000000000003,4.5809600086,0.0009600000000000001,0.00028000000000000003,0.001,4.58,0.0,4.58,1.4329696410000001,0.41794947860000004,1.4926767094,0.0,0.0,0.0,1.4329696410000001,0.41794947860000004,1.4926767094,3.49208,0.33644,3.5082495065,0.022080000000000002,0.00644,0.023,3.47,0.33,3.4856563227,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 15:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.4958241298,0.43628203790000003,1.5581501352,0.0,0.0,0.0,1.4958241298,0.43628203790000003,1.5581501352,3.50672,0.27196000000000004,3.5172499769,0.00672,0.0019600000000000004,0.007,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 16:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.6169894253,0.4716219157,1.6843639847,0.0,0.0,0.0,1.6169894253,0.4716219157,1.6843639847,3.66,0.31,3.6731049536,0.0,0.0,0.0,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 16:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.6169894253,0.4716219157,1.6843639847,0.0,0.0,0.0,1.6169894253,0.4716219157,1.6843639847,3.66096,0.28028000000000003,3.6716733242,0.0009600000000000001,0.00028000000000000003,0.001,3.66,0.28,3.6706947571,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 17:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.7136162444,0.499804738,1.7850169213,0.0,0.0,0.0,1.7136162444,0.499804738,1.7850169213,3.75,0.28,3.7604388042,0.0,0.0,0.0,3.75,0.28,3.7604388042,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 17:30:00,5.25,0.22,5.254607502,0.0,0.0,0.0,5.25,0.22,5.254607502,1.8244788584,0.532139667,1.9004988108,0.0,0.0,0.0,1.8244788584,0.532139667,1.9004988108,4.05,0.44,4.0738311207,0.0,0.0,0.0,4.05,0.44,4.0738311207,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 18:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,1.9934010347000002,0.5814086351000001,2.0764594112,0.0,0.0,0.0,1.9934010347000002,0.5814086351000001,2.0764594112,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 18:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,1.9181118622,0.5594492932,1.9980331898,0.0,0.0,0.0,1.9181118622,0.5594492932,1.9980331898,4.13,0.31,4.1416180413,0.0,0.0,0.0,4.13,0.31,4.1416180413,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 19:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,1.8290040836,0.5334595244,1.9052125871,0.0,0.0,0.0,1.8290040836,0.5334595244,1.9052125871,3.88064,0.25352,3.8889123415,0.08064,0.023520000000000003,0.084,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 19:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7631807212,0.5142610437,1.8366465846,0.0,0.0,0.0,1.7631807212,0.5142610437,1.8366465846,3.73232,0.28276,3.7430156024,0.11232,0.032760000000000004,0.117,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 20:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.7662794571,0.5151648416,1.8398744344,0.0,0.0,0.0,1.7662794571,0.5151648416,1.8398744344,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 20:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.6224782251,0.4732228156,1.6900814845,0.0,0.0,0.0,1.6224782251,0.4732228156,1.6900814845,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 21:00:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 21:30:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.4346771383,0.41844749870000003,1.4944553524,0.0,0.0,0.0,1.4346771383,0.41844749870000003,1.4944553524,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 22:00:00,4.2,-0.22,4.2057579578,0.0,0.0,0.0,4.2,-0.22,4.2057579578,1.390967603,0.4056988842,1.4489245864,0.0,0.0,0.0,1.390967603,0.4056988842,1.4489245864,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 22:30:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,1.2631314454,0.3684133382,1.3157619222,0.0,0.0,0.0,1.2631314454,0.3684133382,1.3157619222,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 23:00:00,3.79,-0.22,3.7963798545,0.0,0.0,0.0,3.79,-0.22,3.7963798545,1.1863349730000001,0.3460143671,1.2357655969,0.0,0.0,0.0,1.1863349730000001,0.3460143671,1.2357655969,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 23:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.090114202,0.3179499756,1.1355356271,0.0,0.0,0.0,1.090114202,0.3179499756,1.1355356271,2.81128,0.29204,2.8264080739,0.041280000000000004,0.01204,0.043000000000000003,2.77,0.28,2.7841156585,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 00:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,1.0615273824,0.3096121532,1.10575769,0.0,0.0,0.0,1.0615273824,0.3096121532,1.10575769,2.75992,0.27456,2.7735431491,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.71,0.26,2.7224437552,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 00:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.0540715272,0.3074375288,1.0979911742,0.0,0.0,0.0,1.0540715272,0.3074375288,1.0979911742,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 01:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1601992408,0.33839144520000003,1.2085408759,0.0,0.0,0.0,1.1601992408,0.33839144520000003,1.2085408759,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 01:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.1418472618,0.33303878470000003,1.1894242311,0.0,0.0,0.0,1.1418472618,0.33303878470000003,1.1894242311,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 02:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.1029574281,0.3216959165,1.1489139876,0.0,0.0,0.0,1.1029574281,0.3216959165,1.1489139876,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 02:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.0554863772,0.3078501933,1.0994649762,0.0,0.0,0.0,1.0554863772,0.3078501933,1.0994649762,3.06,0.28,3.0727837542,0.0,0.0,0.0,3.06,0.28,3.0727837542,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 03:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.0296662385,0.3003193196,1.0725689985,0.0,0.0,0.0,1.0296662385,0.3003193196,1.0725689985,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 03:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,0.9922456273,0.28940497460000003,1.0335891951,0.0,0.0,0.0,0.9922456273,0.28940497460000003,1.0335891951,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 04:00:00,3.37,-0.22,3.3771733743,0.0,0.0,0.0,3.37,-0.22,3.3771733743,0.9254239385,0.2699153154,0.9639832693,0.0,0.0,0.0,0.9254239385,0.2699153154,0.9639832693,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 04:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,0.9254239385,0.2699153154,0.9639832693,0.0,0.0,0.0,0.9254239385,0.2699153154,0.9639832693,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 05:00:00,3.3,-0.24,3.308715763,0.0,0.0,0.0,3.3,-0.24,3.308715763,0.8915455235,0.260034111,0.9286932537,0.0,0.0,0.0,0.8915455235,0.260034111,0.9286932537,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 05:30:00,3.3,-0.24,3.308715763,0.0,0.0,0.0,3.3,-0.24,3.308715763,0.8860854897,0.2584416012,0.9230057184,0.0,0.0,0.0,0.8860854897,0.2584416012,0.9230057184,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 06:00:00,3.34,-0.24,3.3486116526,0.0,0.0,0.0,3.34,-0.24,3.3486116526,0.9136635075,0.2664851897,0.9517328203000001,0.0,0.0,0.0,0.9136635075,0.2664851897,0.9517328203000001,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 06:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.0087482748,0.2942182468,1.0507794529,0.0,0.0,0.0,1.0087482748,0.2942182468,1.0507794529,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 07:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.0025433206,0.2924084685,1.0443159589,0.0,0.0,0.0,1.0025433206,0.2924084685,1.0443159589,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 07:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.1096068404,0.3236353285,1.1558404588,0.0,0.0,0.0,1.1096068404,0.3236353285,1.1558404588,3.1,0.24,3.1092764432,0.0,0.0,0.0,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 08:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1135416164,0.3247829715,1.1599391838,0.0,0.0,0.0,1.1135416164,0.3247829715,1.1599391838,3.09032,0.25176000000000004,3.1005581433,0.04032,0.011760000000000001,0.042,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 08:30:00,4.13,0.24,4.1369674884,0.0,0.0,0.0,4.13,0.24,4.1369674884,1.2625443217,0.3682420938,1.3151503351,0.0,0.0,0.0,1.2625443217,0.3682420938,1.3151503351,3.2688,0.2484,3.2782245195,0.028800000000000003,0.008400000000000001,0.03,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 09:00:00,4.35,0.24,4.356615659,0.0,0.0,0.0,4.35,0.24,4.356615659,1.3797755063000001,0.4024345227,1.4372661523999999,0.0,0.0,0.0,1.3797755063000001,0.4024345227,1.4372661523999999,3.36536,0.26448000000000005,3.3757366011,0.015360000000000002,0.0044800000000000005,0.016,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 09:30:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.5287532701000002,0.4458863704,1.5924513230000001,0.0,0.0,0.0,1.5287532701000002,0.4458863704,1.5924513230000001,3.61224,0.27232,3.6224903036000002,0.04224000000000001,0.012320000000000001,0.044,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 10:00:00,4.93,0.22,4.9349062808,0.0,0.0,0.0,4.93,0.22,4.9349062808,1.6767942299,0.4890649837,1.7466606561,0.0,0.0,0.0,1.6767942299,0.4890649837,1.7466606561,3.8776,0.2768,3.8874670417,0.057600000000000005,0.016800000000000002,0.06,3.8200000000000003,0.26,3.8288379438,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 10:30:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.7367062830000002,0.5065393325,1.8090690448000002,0.0,0.0,0.0,1.7367062830000002,0.5065393325,1.8090690448000002,4.06,0.28,4.069643719,0.0,0.0,0.0,4.06,0.28,4.069643719,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 11:00:00,5.21,0.22,5.2146428449,0.0,0.0,0.0,5.21,0.22,5.2146428449,1.8290040836,0.5334595244,1.9052125871,0.0,0.0,0.0,1.8290040836,0.5334595244,1.9052125871,4.28,0.31,4.29121195,0.0,0.0,0.0,4.28,0.31,4.29121195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 11:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,1.8001093192000002,0.5250318848000001,1.8751138741000002,0.0,0.0,0.0,1.8001093192000002,0.5250318848000001,1.8751138741000002,4.4,0.4,4.4181444069,0.0,0.0,0.0,4.4,0.4,4.4181444069,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 12:00:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,1.7938207277,0.5231977122,1.868563258,0.0,0.0,0.0,1.7938207277,0.5231977122,1.868563258,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 12:30:00,5.41,0.22,5.41447135,0.0,0.0,0.0,5.41,0.22,5.41447135,1.9438312371,0.5669507775,2.0248242053,0.0,0.0,0.0,1.9438312371,0.5669507775,2.0248242053,5.03,0.68,5.0757561013,0.0,0.0,0.0,5.03,0.68,5.0757561013,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 13:00:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,1.9632618542,0.5726180408,2.0450644314,0.0,0.0,0.0,1.9632618542,0.5726180408,2.0450644314,5.12,0.68,5.1649588575,0.0,0.0,0.0,5.12,0.68,5.1649588575,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 13:30:00,5.49,0.22,5.4944062464,0.0,0.0,0.0,5.49,0.22,5.4944062464,1.8968503705000002,0.5532480247,1.9758858026000001,0.0,0.0,0.0,1.8968503705000002,0.5532480247,1.9758858026000001,5.52,0.86,5.5865910894,0.0,0.0,0.0,5.52,0.86,5.5865910894,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 14:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,1.8886246533,0.5508488572,1.9673173472,0.0,0.0,0.0,1.8886246533,0.5508488572,1.9673173472,5.72,0.86,5.7842890661,0.0,0.0,0.0,5.72,0.86,5.7842890661,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 14:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,1.859654233,0.5423991513,1.9371398260000001,0.0,0.0,0.0,1.859654233,0.5423991513,1.9371398260000001,4.98,0.5,5.0050374624,0.0,0.0,0.0,4.98,0.5,5.0050374624,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 15:00:00,5.29,0.58,5.3217008559,0.0,0.0,0.0,5.29,0.58,5.3217008559,1.7573941196,0.5125732849,1.8306188745,0.0,0.0,0.0,1.7573941196,0.5125732849,1.8306188745,4.88096,0.5002800000000001,4.9065314225000005,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.5,4.9055478797,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 15:30:00,5.46,0.63,5.4962259779,0.0,0.0,0.0,5.46,0.63,5.4962259779,1.7846510567,0.5205232249,1.8590115174,0.0,0.0,0.0,1.7846510567,0.5205232249,1.8590115174,4.75192,0.53056,4.7814472286,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.53,4.7794769588,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 16:00:00,5.43,0.5700000000000001,5.4598351623,0.0,0.0,0.0,5.43,0.5700000000000001,5.4598351623,1.8247129762,0.5322079514,1.9007426835,0.0,0.0,0.0,1.8247129762,0.5322079514,1.9007426835,4.67,0.45,4.6916308465,0.0,0.0,0.0,4.67,0.45,4.6916308465,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 16:30:00,5.5,0.52,5.5245271291,0.0,0.0,0.0,5.5,0.52,5.5245271291,1.9637783102,0.5727686738000001,2.0456024064,0.0,0.0,0.0,1.9637783102,0.5727686738000001,2.0456024064,4.67,0.39,4.6862565017,0.0,0.0,0.0,4.67,0.39,4.6862565017,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 17:00:00,5.71,0.49,5.7309859536,0.0,0.0,0.0,5.71,0.49,5.7309859536,2.0965761698,0.6115013829,2.1839335102,0.0,0.0,0.0,2.0965761698,0.6115013829,2.1839335102,4.78,0.36,4.793537316,0.0,0.0,0.0,4.78,0.36,4.793537316,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 17:30:00,5.82,0.58,5.8488289426,0.0,0.0,0.0,5.82,0.58,5.8488289426,2.1923340259,0.6394307576,2.283681277,0.0,0.0,0.0,2.1923340259,0.6394307576,2.283681277,4.53,0.36,4.5442821215,0.0,0.0,0.0,4.53,0.36,4.5442821215,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 18:00:00,6.11,0.6900000000000001,6.1488372885,0.0,0.0,0.0,6.11,0.6900000000000001,6.1488372885,2.1981543817,0.6411283613000001,2.2897441476,0.0,0.0,0.0,2.1981543817,0.6411283613000001,2.2897441476,4.82,0.31,4.8299585920000006,0.0,0.0,0.0,4.82,0.31,4.8299585920000006,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 18:30:00,6.13,0.79,6.1806957537,0.0,0.0,0.0,6.13,0.79,6.1806957537,2.1063737022,0.6143589965,2.1941392732000002,0.0,0.0,0.0,2.1063737022,0.6143589965,2.1941392732000002,4.59,0.35000000000000003,4.6033248853,0.0,0.0,0.0,4.59,0.35000000000000003,4.6033248853,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 19:00:00,6.33,0.96,6.4023823691,0.0,0.0,0.0,6.33,0.96,6.4023823691,2.0421562419,0.5956289039,2.1272460853,0.0,0.0,0.0,2.0421562419,0.5956289039,2.1272460853,4.5600000000000005,0.32,4.5712142807,0.0,0.0,0.0,4.5600000000000005,0.32,4.5712142807,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 19:30:00,6.31,0.96,6.3826091843,0.0,0.0,0.0,6.31,0.96,6.3826091843,1.9932184627,0.5813553850000001,2.076269232,0.0,0.0,0.0,1.9932184627,0.5813553850000001,2.076269232,4.27,0.27,4.2785277842,0.0,0.0,0.0,4.27,0.27,4.2785277842,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 20:00:00,6.25,0.9400000000000001,6.3202927147,0.0,0.0,0.0,6.25,0.9400000000000001,6.3202927147,1.9311928642,0.5632645854,2.0116592335,0.0,0.0,0.0,1.9311928642,0.5632645854,2.0116592335,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 20:30:00,6.06,0.9400000000000001,6.1324709539,0.0,0.0,0.0,6.06,0.9400000000000001,6.1324709539,1.8072484169,0.5271141216,1.8825504343000001,0.0,0.0,0.0,1.8072484169,0.5271141216,1.8825504343000001,4.16,0.30000000000000004,4.1708032799,0.0,0.0,0.0,4.16,0.30000000000000004,4.1708032799,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 21:00:00,5.45,0.85,5.5158861482,0.0,0.0,0.0,5.45,0.85,5.5158861482,1.8723333437,0.5460972252,1.950347233,0.0,0.0,0.0,1.8723333437,0.5460972252,1.950347233,3.84,0.26,3.8487920183,0.0,0.0,0.0,3.84,0.26,3.8487920183,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 21:30:00,5.4,0.9,5.4744862773000005,0.0,0.0,0.0,5.4,0.9,5.4744862773000005,1.6961079543,0.4946981533,1.7667791191000002,0.0,0.0,0.0,1.6961079543,0.4946981533,1.7667791191000002,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
