Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-09 22:00:00,5.19,0.9,5.2674566918,0.0,0.0,0.0,5.19,0.9,5.2674566918,1.6209222061,0.4727689768,1.6884606313,0.0,0.0,0.0,1.6209222061,0.4727689768,1.6884606313,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 22:30:00,5.46,0.96,5.5437532413,0.0,0.0,0.0,5.46,0.96,5.5437532413,1.4960105262,0.4363364035,1.5583442981,0.0,0.0,0.0,1.4960105262,0.4363364035,1.5583442981,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 23:00:00,4.59,0.96,4.6893176476,0.0,0.0,0.0,4.59,0.96,4.6893176476,1.3996831718,0.40824092510000004,1.4580033039,0.0,0.0,0.0,1.3996831718,0.40824092510000004,1.4580033039,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 23:30:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.2802434977,0.3734043535,1.3335869767,0.0,0.0,0.0,1.2802434977,0.3734043535,1.3335869767,2.96,0.27,2.9722886805,0.0,0.0,0.0,2.96,0.27,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 00:00:00,3.5300000000000002,0.56,3.574143254,0.0,0.0,0.0,3.5300000000000002,0.56,3.574143254,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 00:30:00,4.18,0.61,4.2242750857,0.0,0.0,0.0,4.18,0.61,4.2242750857,1.2133456541,0.3538924824,1.263901723,0.0,0.0,0.0,1.2133456541,0.3538924824,1.263901723,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 01:00:00,4.39,0.65,4.4378598446,0.0,0.0,0.0,4.39,0.65,4.4378598446,1.3368275191,0.3899080264,1.3925286657,0.0,0.0,0.0,1.3368275191,0.3899080264,1.3925286657,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 01:30:00,4.77,0.86,4.8469062298,0.0,0.0,0.0,4.77,0.86,4.8469062298,1.3091011823,0.3818211782,1.3636470649,0.0,0.0,0.0,1.3091011823,0.3818211782,1.3636470649,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 02:00:00,4.8,0.86,4.8764331227,0.0,0.0,0.0,4.8,0.86,4.8764331227,1.249628599,0.36447500800000004,1.3016964573,0.0,0.0,0.0,1.249628599,0.36447500800000004,1.3016964573,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 02:30:00,5.0,0.89,5.0785923247,0.0,0.0,0.0,5.0,0.89,5.0785923247,1.249628599,0.36447500800000004,1.3016964573,0.0,0.0,0.0,1.249628599,0.36447500800000004,1.3016964573,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 03:00:00,4.96,0.9500000000000001,5.0501584134,0.0,0.0,0.0,4.96,0.9500000000000001,5.0501584134,1.1751859421,0.3427625664,1.224152023,0.0,0.0,0.0,1.1751859421,0.3427625664,1.224152023,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 03:30:00,5.06,0.97,5.1521354796,0.0,0.0,0.0,5.06,0.97,5.1521354796,1.0921066979,0.3185311202,1.1376111436,0.0,0.0,0.0,1.0921066979,0.3185311202,1.1376111436,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 04:00:00,4.2,0.89,4.293262163,0.0,0.0,0.0,4.2,0.89,4.293262163,1.0224644544000001,0.2982187992,1.06506714,0.0,0.0,0.0,1.0224644544000001,0.2982187992,1.06506714,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 04:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.0567095099,0.3082069404,1.1007390728,0.0,0.0,0.0,1.0567095099,0.3082069404,1.1007390728,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 05:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0567095099,0.3082069404,1.1007390728,0.0,0.0,0.0,1.0567095099,0.3082069404,1.1007390728,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 05:30:00,4.25,0.5700000000000001,4.2880531713,0.0,0.0,0.0,4.25,0.5700000000000001,4.2880531713,1.0731522978,0.3130027535,1.1178669768,0.0,0.0,0.0,1.0731522978,0.3130027535,1.1178669768,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 06:00:00,4.35,0.36,4.3648711321,0.0,0.0,0.0,4.35,0.36,4.3648711321,1.1617273253,0.33883713660000003,1.2101326305,0.0,0.0,0.0,1.1617273253,0.33883713660000003,1.2101326305,3.79,0.29,3.8010787942,0.0,0.0,0.0,3.79,0.29,3.8010787942,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 06:30:00,5.59,0.61,5.6231841514,0.0,0.0,0.0,5.59,0.61,5.6231841514,1.3676722124,0.3989043953,1.4246585546000001,0.0,0.0,0.0,1.3676722124,0.3989043953,1.4246585546000001,4.55,0.42,4.5693434977,0.0,0.0,0.0,4.55,0.42,4.5693434977,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 07:00:00,7.14,1.3,7.2573824482,0.0,0.0,0.0,7.14,1.3,7.2573824482,1.550685689,0.45228332600000004,1.6152975928000002,0.0,0.0,0.0,1.550685689,0.45228332600000004,1.6152975928000002,5.09,0.5,5.1144989979,0.0,0.0,0.0,5.09,0.5,5.1144989979,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 07:30:00,8.17,1.62,8.3290635728,0.0,0.0,0.0,8.17,1.62,8.3290635728,1.8437179245,0.5377510613,1.9205395047,0.0,0.0,0.0,1.8437179245,0.5377510613,1.9205395047,5.51,0.59,5.5414979924,0.0,0.0,0.0,5.51,0.59,5.5414979924,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 08:00:00,8.19,1.72,8.3686617807,0.0,0.0,0.0,8.19,1.72,8.3686617807,2.0047379585,0.5847152379,2.0882687068,0.0,0.0,0.0,2.0047379585,0.5847152379,2.0882687068,6.01,0.72,6.0529744754,0.0,0.0,0.0,6.01,0.72,6.0529744754,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 08:30:00,8.64,2.06,8.882184416,0.0,0.0,0.0,8.64,2.06,8.882184416,2.031467798,0.5925114411,2.1161122895,0.0,0.0,0.0,2.031467798,0.5925114411,2.1161122895,6.35,0.85,6.4066371834,0.0,0.0,0.0,6.35,0.85,6.4066371834,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 09:00:00,8.82,2.2,9.0902365206,0.0,0.0,0.0,8.82,2.2,9.0902365206,1.9742219946000001,0.5758147484,2.0564812443,0.0,0.0,0.0,1.9742219946000001,0.5758147484,2.0564812443,6.17,0.85,6.2282742393,0.0,0.0,0.0,6.17,0.85,6.2282742393,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 09:30:00,8.27,1.49,8.4031541697,0.0,0.0,0.0,8.27,1.49,8.4031541697,1.9742219946000001,0.5758147484,2.0564812443,0.0,0.0,0.0,1.9742219946000001,0.5758147484,2.0564812443,6.27192,0.9505600000000001,6.3435435523,0.0019200000000000003,0.0005600000000000001,0.002,6.27,0.9500000000000001,6.3415613219,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 10:00:00,8.37,1.43,8.4912778779,0.0,0.0,0.0,8.37,1.43,8.4912778779,1.9759537682000001,0.5763198491,2.0582851753,0.0,0.0,0.0,1.9759537682000001,0.5763198491,2.0582851753,6.14864,0.95252,6.2219826583,0.00864,0.00252,0.009000000000000001,6.14,0.9500000000000001,6.213058828,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 10:30:00,8.48,1.33,8.5836647185,0.0,0.0,0.0,8.48,1.33,8.5836647185,1.9846126366,0.5788453524,2.0673048298,0.0,0.0,0.0,1.9846126366,0.5788453524,2.0673048298,6.22,0.98,6.2967293097,0.0,0.0,0.0,6.22,0.98,6.2967293097,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 11:00:00,8.77,1.74,8.9409451402,0.0,0.0,0.0,8.77,1.74,8.9409451402,1.9794173156000001,0.5773300504000001,2.0618930371,0.0,0.0,0.0,1.9794173156000001,0.5773300504000001,2.0618930371,6.10096,0.98028,6.1792120695,0.0009600000000000001,0.00028000000000000003,0.001,6.1,0.98,6.1782198083,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 11:30:00,9.2,2.15,9.4478833608,0.0,0.0,0.0,9.2,2.15,9.4478833608,2.0729804832,0.6046193076,2.15935467,0.0,0.0,0.0,2.0729804832,0.6046193076,2.15935467,6.33864,0.95252,6.4098089987,0.00864,0.00252,0.009000000000000001,6.33,0.9500000000000001,6.400890563,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 12:00:00,9.53,2.31,9.8059675708,0.0,0.0,0.0,9.53,2.31,9.8059675708,2.1055256902,0.6141116596,2.1932559273,0.0,0.0,0.0,2.1055256902,0.6141116596,2.1932559273,6.4,0.99,6.4761176642,0.0,0.0,0.0,6.4,0.99,6.4761176642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 12:30:00,9.35,2.31,9.6311266215,0.0,0.0,0.0,9.35,2.31,9.6311266215,2.101822039,0.613031428,2.1893979573,0.0,0.0,0.0,2.101822039,0.613031428,2.1893979573,6.54,0.97,6.6115429364,0.0,0.0,0.0,6.54,0.97,6.6115429364,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 13:00:00,9.3,2.2800000000000002,9.5754059966,0.0,0.0,0.0,9.3,2.2800000000000002,9.5754059966,2.0176302362,0.5884754856000001,2.1016981627,0.0,0.0,0.0,2.0176302362,0.5884754856000001,2.1016981627,6.34,1.01,6.4199454826,0.0,0.0,0.0,6.34,1.01,6.4199454826,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 13:30:00,8.84,2.13,9.0929918069,0.0,0.0,0.0,8.84,2.13,9.0929918069,1.9029683619000002,0.5550324389,1.9822587103,0.0,0.0,0.0,1.9029683619000002,0.5550324389,1.9822587103,6.2096,0.9728,6.2853378589,0.009600000000000001,0.0028,0.01,6.2,0.97,6.2754203046,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 14:00:00,8.66,1.99,8.8857019982,0.0,0.0,0.0,8.66,1.99,8.8857019982,1.8996414941,0.5540621025,1.9787932231,0.0,0.0,0.0,1.8996414941,0.5540621025,1.9787932231,6.33,1.01,6.4100702024,0.0,0.0,0.0,6.33,1.01,6.4100702024,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 14:30:00,8.0,1.34,8.1114486992,0.0,0.0,0.0,8.0,1.34,8.1114486992,1.9342011454999999,0.5641420008,2.0147928599,0.0,0.0,0.0,1.9342011454999999,0.5641420008,2.0147928599,6.45,1.01,6.5285986245,0.0,0.0,0.0,6.45,1.01,6.5285986245,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 15:00:00,8.18,1.3,8.2826565787,0.0,0.0,0.0,8.18,1.3,8.2826565787,1.9030154182999999,0.5550461637,1.9823077273,0.0,0.0,0.0,1.9030154182999999,0.5550461637,1.9823077273,6.49,0.97,6.5620880823,0.0,0.0,0.0,6.49,0.97,6.5620880823,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 15:30:00,8.32,1.26,8.4148677946,0.0,0.0,0.0,8.32,1.26,8.4148677946,1.9030154182999999,0.5550461637,1.9823077273,0.0,0.0,0.0,1.9030154182999999,0.5550461637,1.9823077273,6.4409600000000005,0.97028,6.5136325503,0.0009600000000000001,0.00028000000000000003,0.001,6.44,0.97,6.5126415532,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 16:00:00,8.4,1.16,8.4797169764,0.0,0.0,0.0,8.4,1.16,8.4797169764,1.9741644628000001,0.5757979683000001,2.0564213154,0.0,0.0,0.0,1.9741644628000001,0.5757979683000001,2.0564213154,6.41096,0.9602800000000001,6.4824799113000005,0.0009600000000000001,0.00028000000000000003,0.001,6.41,0.96,6.4814890265,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 16:30:00,8.403,1.163,8.4830995515,0.0,0.0,0.0,8.403,1.163,8.4830995515,1.9747416747000002,0.5759663218000001,2.0570225778,0.0,0.0,0.0,1.9747416747000002,0.5759663218000001,2.0570225778,6.413,0.963,6.4849007703,0.0,0.0,0.0,6.413,0.963,6.4849007703,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 17:00:00,8.55,1.07,8.6166931012,0.0,0.0,0.0,8.55,1.07,8.6166931012,2.2344865446,0.6517252422,2.3275901506,0.0,0.0,0.0,2.2344865446,0.6517252422,2.3275901506,6.8,0.8200000000000001,6.849262734,0.0,0.0,0.0,6.8,0.8200000000000001,6.849262734,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 17:30:00,8.14,1.22,8.2309173243,0.0,0.0,0.0,8.14,1.22,8.2309173243,2.2463826575,0.6551949418,2.3399819349,0.0,0.0,0.0,2.2463826575,0.6551949418,2.3399819349,6.6,0.79,6.6471121549,0.0,0.0,0.0,6.6,0.79,6.6471121549,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 18:00:00,7.77,1.05,7.8406249751,0.0,0.0,0.0,7.77,1.05,7.8406249751,2.2194956864,0.6473529085,2.3119746733,0.0,0.0,0.0,2.2194956864,0.6473529085,2.3119746733,6.52,0.74,6.5618594926,0.0,0.0,0.0,6.52,0.74,6.5618594926,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 18:30:00,7.69,1.02,7.7573513521,0.0,0.0,0.0,7.69,1.02,7.7573513521,2.2116194833,0.6450556826,2.3037702951,0.0,0.0,0.0,2.2116194833,0.6450556826,2.3037702951,6.33,0.67,6.3653593771,0.0,0.0,0.0,6.33,0.67,6.3653593771,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 19:00:00,7.58,1.11,7.6608419903,0.0,0.0,0.0,7.58,1.11,7.6608419903,2.1382554645,0.6236578438,2.2273494421,0.0,0.0,0.0,2.1382554645,0.6236578438,2.2273494421,5.84,0.62,5.872818744,0.0,0.0,0.0,5.84,0.62,5.872818744,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 19:30:00,7.61,1.18,7.7009415009,0.0,0.0,0.0,7.61,1.18,7.7009415009,2.0770289926,0.6058001228000001,2.1635718673,0.0,0.0,0.0,2.0770289926,0.6058001228000001,2.1635718673,5.49,0.53,5.5155235472,0.0,0.0,0.0,5.49,0.53,5.5155235472,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 20:00:00,7.25,1.09,7.3314800689,0.0,0.0,0.0,7.25,1.09,7.3314800689,2.0454756272,0.5965970579000001,2.1307037784,0.0,0.0,0.0,2.0454756272,0.5965970579000001,2.1307037784,5.51,0.61,5.5436630489,0.0,0.0,0.0,5.51,0.61,5.5436630489,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 20:30:00,6.94,0.98,7.0088515464,0.0,0.0,0.0,6.94,0.98,7.0088515464,1.8893482903,0.551059918,1.9680711357,0.0,0.0,0.0,1.8893482903,0.551059918,1.9680711357,5.07,0.58,5.1030677048,0.0,0.0,0.0,5.07,0.58,5.1030677048,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 21:00:00,6.39,0.86,6.447611961,0.0,0.0,0.0,6.39,0.86,6.447611961,1.942914719,0.5666834597,2.0238694989,0.0,0.0,0.0,1.942914719,0.5666834597,2.0238694989,5.02,0.58,5.0533948985,0.0,0.0,0.0,5.02,0.58,5.0533948985,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 21:30:00,5.79,0.65,5.8263710833,0.0,0.0,0.0,5.79,0.65,5.8263710833,1.7794800121,0.5190150035000001,1.8536250126,0.0,0.0,0.0,1.7794800121,0.5190150035000001,1.8536250126,4.67,0.46,4.6926005583,0.0,0.0,0.0,4.67,0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 22:00:00,5.88,0.78,5.9315090829,0.0,0.0,0.0,5.88,0.78,5.9315090829,1.6440380176,0.4795110885,1.7125396016,0.0,0.0,0.0,1.6440380176,0.4795110885,1.7125396016,4.27,0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,0.41000000000000003,4.2896386794,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 22:30:00,5.47,0.64,5.5073133196,0.0,0.0,0.0,5.47,0.64,5.5073133196,1.4984077399,0.43703559080000004,1.5608413958,0.0,0.0,0.0,1.4984077399,0.43703559080000004,1.5608413958,3.96,0.33,3.973726211,0.0,0.0,0.0,3.96,0.33,3.973726211,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 23:00:00,5.45,0.9400000000000001,5.5304701428000005,0.0,0.0,0.0,5.45,0.9400000000000001,5.5304701428000005,1.3595537439,0.3965365086,1.4162018165,0.0,0.0,0.0,1.3595537439,0.3965365086,1.4162018165,3.96,0.33,3.973726211,0.0,0.0,0.0,3.96,0.33,3.973726211,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 23:30:00,4.92,0.51,4.9463622997000005,0.0,0.0,0.0,4.92,0.51,4.9463622997000005,1.2349663039,0.3601985053,1.2864232332,0.0,0.0,0.0,1.2349663039,0.3601985053,1.2864232332,3.58,0.29,3.5917266043,0.0,0.0,0.0,3.58,0.29,3.5917266043,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 00:00:00,4.32,0.32,4.3318356386,0.0,0.0,0.0,4.32,0.32,4.3318356386,1.219314994,0.3556335399,1.2701197854,0.0,0.0,0.0,1.219314994,0.3556335399,1.2701197854,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 00:30:00,4.15,0.4,4.1692325433,0.0,0.0,0.0,4.15,0.4,4.1692325433,1.1631134094,0.3392414111,1.2115764681,0.0,0.0,0.0,1.1631134094,0.3392414111,1.2115764681,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 01:00:00,5.42,0.84,5.4847060085,0.0,0.0,0.0,5.42,0.84,5.4847060085,1.2650630837999999,0.36897673280000004,1.3177740457,0.0,0.0,0.0,1.2650630837999999,0.36897673280000004,1.3177740457,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 01:30:00,5.22,0.8200000000000001,5.284013626,0.0,0.0,0.0,5.22,0.8200000000000001,5.284013626,1.2706508183,0.3706064887,1.3235946024,0.0,0.0,0.0,1.2706508183,0.3706064887,1.3235946024,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 02:00:00,5.58,0.88,5.6489645069000005,0.0,0.0,0.0,5.58,0.88,5.6489645069000005,1.2519328639,0.3651470853,1.3040967333,0.0,0.0,0.0,1.2519328639,0.3651470853,1.3040967333,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 02:30:00,5.23,0.87,5.3018675955,0.0,0.0,0.0,5.23,0.87,5.3018675955,1.2182491592,0.3553226714,1.2690095408,0.0,0.0,0.0,1.2182491592,0.3553226714,1.2690095408,3.63,0.29,3.6415655974,0.0,0.0,0.0,3.63,0.29,3.6415655974,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 03:00:00,4.65,0.64,4.693836384,0.0,0.0,0.0,4.65,0.64,4.693836384,1.1942978064,0.3483368602,1.244060215,0.0,0.0,0.0,1.1942978064,0.3483368602,1.244060215,3.44,0.27,3.4505796614,0.0,0.0,0.0,3.44,0.27,3.4505796614,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 03:30:00,4.53,0.78,4.5966618322,0.0,0.0,0.0,4.53,0.78,4.5966618322,1.0874767182,0.3171807095,1.1327882481,0.0,0.0,0.0,1.0874767182,0.3171807095,1.1327882481,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 04:00:00,4.62,1.01,4.7291119674,0.0,0.0,0.0,4.62,1.01,4.7291119674,1.0515075378,0.3066896985,1.0953203519,0.0,0.0,0.0,1.0515075378,0.3066896985,1.0953203519,3.43,0.31,3.4439802555,0.0,0.0,0.0,3.43,0.31,3.4439802555,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 04:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.0769713451,0.3141166423,1.1218451511,0.0,0.0,0.0,1.0769713451,0.3141166423,1.1218451511,3.37,0.31,3.3842281247,0.0,0.0,0.0,3.37,0.31,3.3842281247,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 05:00:00,4.97,0.25,4.976283754,0.0,0.0,0.0,4.97,0.25,4.976283754,1.0342075926,0.3016438812,1.0772995757,0.0,0.0,0.0,1.0342075926,0.3016438812,1.0772995757,3.42,0.34,3.4368590312,0.0,0.0,0.0,3.42,0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 05:30:00,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,4.8100000000000005,0.88,4.8898363981,1.1510292373,0.3357168609,1.1989887889,0.0,0.0,0.0,1.1510292373,0.3357168609,1.1989887889,3.6,0.38,3.62,0.0,0.0,0.0,3.6,0.38,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 06:00:00,5.09,0.78,5.1494174428,0.0,0.0,0.0,5.09,0.78,5.1494174428,1.2047690927,0.3513909854,1.2549678049,0.0,0.0,0.0,1.2047690927,0.3513909854,1.2549678049,3.9699999999999998,0.46,3.9965610217,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 06:30:00,5.78,0.98,5.8624909382,0.0,0.0,0.0,5.78,0.98,5.8624909382,1.4045115197,0.4096491933,1.4630328331,0.0,0.0,0.0,1.4045115197,0.4096491933,1.4630328331,4.59,0.53,4.6204978087,0.0,0.0,0.0,4.59,0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 07:00:00,7.05,1.27,7.1634768095,0.0,0.0,0.0,7.05,1.27,7.1634768095,1.6233265697,0.4734702495,1.6909651768,0.0,0.0,0.0,1.6233265697,0.4734702495,1.6909651768,5.15,0.59,5.1836859473,0.0,0.0,0.0,5.15,0.59,5.1836859473,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 07:30:00,8.17,1.53,8.3120274302,0.0,0.0,0.0,8.17,1.53,8.3120274302,1.7568340990000002,0.5124099456,1.8300355198,0.0,0.0,0.0,1.7568340990000002,0.5124099456,1.8300355198,5.44,0.62,5.4752168907,0.0,0.0,0.0,5.44,0.62,5.4752168907,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 08:00:00,8.33,1.56,8.4748156322,0.0,0.0,0.0,8.33,1.56,8.4748156322,1.9829734792,0.5783672648,2.0655973741,0.0,0.0,0.0,1.9829734792,0.5783672648,2.0655973741,5.85,0.75,5.8978809754,0.0,0.0,0.0,5.85,0.75,5.8978809754,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 08:30:00,8.18,1.42,8.3023370204,0.0,0.0,0.0,8.18,1.42,8.3023370204,2.0173508911,0.5883940099,2.1014071782,0.0,0.0,0.0,2.0173508911,0.5883940099,2.1014071782,6.21,0.88,6.2720411351,0.0,0.0,0.0,6.21,0.88,6.2720411351,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 09:00:00,9.07,1.9100000000000001,9.2689265829,0.0,0.0,0.0,9.07,1.9100000000000001,9.2689265829,1.8998318812,0.5541176320000001,1.9789915429,0.0,0.0,0.0,1.8998318812,0.5541176320000001,1.9789915429,6.32,0.9,6.3837606471,0.0,0.0,0.0,6.32,0.9,6.3837606471,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 09:30:00,9.4,2.2800000000000002,9.6725591236,0.0,0.0,0.0,9.4,2.2800000000000002,9.6725591236,1.9810839087,0.5778161401,2.0636290716,0.0,0.0,0.0,1.9810839087,0.5778161401,2.0636290716,6.32,0.92,6.3866109949,0.0,0.0,0.0,6.32,0.92,6.3866109949,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 10:00:00,8.57,1.56,8.7108265968,0.0,0.0,0.0,8.57,1.56,8.7108265968,1.9586647973,0.5712772326000001,2.0402758306,0.0,0.0,0.0,1.9586647973,0.5712772326000001,2.0402758306,6.32192,0.9905600000000001,6.39905318,0.0019200000000000003,0.0005600000000000001,0.002,6.32,0.99,6.3970696416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 10:30:00,8.71,1.45,8.8298697612,0.0,0.0,0.0,8.71,1.45,8.8298697612,1.9689826101999999,0.5742865946,2.0510235522,0.0,0.0,0.0,1.9689826101999999,0.5742865946,2.0510235522,6.36672,0.9319600000000001,6.4345685947,0.00672,0.0019600000000000004,0.007,6.36,0.93,6.4276356462,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 11:00:00,8.48,1.6099999999999999,8.6314830707,0.0,0.0,0.0,8.48,1.6099999999999999,8.6314830707,1.8924470262000002,0.551963716,1.9712989856,0.0,0.0,0.0,1.8924470262000002,0.551963716,1.9712989856,6.15648,1.02064,6.2405089536,0.036480000000000005,0.01064,0.038,6.12,1.01,6.2027816341,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 11:30:00,8.73,1.97,8.9495139533,0.0,0.0,0.0,8.73,1.97,8.9495139533,1.92027845,0.5600812146,2.000290052,0.0,0.0,0.0,1.92027845,0.5600812146,2.000290052,6.21936,0.9714800000000001,6.2947765806,0.039360000000000006,0.01148,0.041,6.18,0.96,6.2541186429,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 12:00:00,9.08,2.22,9.3474488498,0.0,0.0,0.0,9.08,2.22,9.3474488498,1.8353698276000001,0.5353161997,1.9118435704,0.0,0.0,0.0,1.8353698276000001,0.5353161997,1.9118435704,6.32304,1.04672,6.4090917921,0.02304,0.00672,0.024,6.3,1.04,6.3852642858,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 12:30:00,9.0,2.25,9.2769876576,0.0,0.0,0.0,9.0,2.25,9.2769876576,1.8545317412000002,0.5409050912,1.9318038971,0.0,0.0,0.0,1.8545317412000002,0.5409050912,1.9318038971,6.32688,1.04784,6.4130631683,0.02688,0.007840000000000001,0.028,6.3,1.04,6.3852642858,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 13:00:00,9.26,2.33,9.5486386464,0.0,0.0,0.0,9.26,2.33,9.5486386464,1.8122940887999999,0.5285857759,1.8878063425,0.0,0.0,0.0,1.8122940887999999,0.5285857759,1.8878063425,6.32112,1.09616,6.4154598276,0.021120000000000003,0.0061600000000000005,0.022,6.3,1.09,6.3935983609,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 13:30:00,9.14,2.17,9.3940672767,0.0,0.0,0.0,9.14,2.17,9.3940672767,1.2946510565,0.3776065582,1.3485948506,0.0,0.0,0.0,1.2946510565,0.3776065582,1.3485948506,6.64976,0.9686800000000001,6.7199441218,0.02976,0.00868,0.031,6.62,0.96,6.6892450994,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 14:00:00,9.17,2.09,9.4051581592,0.0,0.0,0.0,9.17,2.09,9.4051581592,1.3751749577,0.401092696,1.4324739143,0.0,0.0,0.0,1.3751749577,0.401092696,1.4324739143,6.77576,0.9316800000000001,6.8395139593,0.00576,0.00168,0.006,6.77,0.93,6.8335788574,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 14:30:00,8.67,1.87,8.8693742733,0.0,0.0,0.0,8.67,1.87,8.8693742733,1.3510821032,0.3940656134,1.4073771909000001,0.0,0.0,0.0,1.3510821032,0.3940656134,1.4073771909000001,6.91384,1.02112,6.9888389308,0.0038400000000000005,0.0011200000000000001,0.004,6.91,1.02,6.98487652,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 15:00:00,7.95,1.7000000000000002,8.1297293928,0.0,0.0,0.0,7.95,1.7000000000000002,8.1297293928,1.2650630837999999,0.36897673280000004,1.3177740457,0.0,0.0,0.0,1.2650630837999999,0.36897673280000004,1.3177740457,6.6519200000000005,1.02056,6.729753517,0.0019200000000000003,0.0005600000000000001,0.002,6.65,1.02,6.7277708047,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 15:30:00,8.07,1.53,8.2137567532,0.0,0.0,0.0,8.07,1.53,8.2137567532,1.6368082989000001,0.47740242050000004,1.7050086447,0.0,0.0,0.0,1.6368082989000001,0.47740242050000004,1.7050086447,6.25192,0.92056,6.3193302177,0.0019200000000000003,0.0005600000000000001,0.002,6.25,0.92,6.3173491276,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 16:00:00,7.93,1.1400000000000001,8.0115229513,0.0,0.0,0.0,7.93,1.1400000000000001,8.0115229513,1.8070532079000001,0.5270571856,1.8823470915,0.0,0.0,0.0,1.8070532079000001,0.5270571856,1.8823470915,6.15,0.97,6.2260260199,0.0,0.0,0.0,6.15,0.97,6.2260260199,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 16:30:00,8.07,1.05,8.1380218727,0.0,0.0,0.0,8.07,1.05,8.1380218727,1.9361213108,0.564702049,2.0167930321,0.0,0.0,0.0,1.9361213108,0.564702049,2.0167930321,6.08,0.8300000000000001,6.1363914477,0.0,0.0,0.0,6.08,0.8300000000000001,6.1363914477,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 17:00:00,8.48,1.37,8.5899534341,0.0,0.0,0.0,8.48,1.37,8.5899534341,2.0329278752,0.5929372969000001,2.1176332034,0.0,0.0,0.0,2.0329278752,0.5929372969000001,2.1176332034,6.12,0.76,6.1670089995,0.0,0.0,0.0,6.12,0.76,6.1670089995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 17:30:00,8.87,1.4100000000000001,8.981369606,0.0,0.0,0.0,8.87,1.4100000000000001,8.981369606,2.1810651093,0.6361439902,2.2719428221999998,0.0,0.0,0.0,2.1810651093,0.6361439902,2.2719428221999998,6.23,0.76,6.276185147,0.0,0.0,0.0,6.23,0.76,6.276185147,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 18:00:00,8.18,0.96,8.2361398725,0.0,0.0,0.0,8.18,0.96,8.2361398725,2.2688001061,0.6617333643000001,2.3633334439,0.0,0.0,0.0,2.2688001061,0.6617333643000001,2.3633334439,6.12,0.71,6.1610469889,0.0,0.0,0.0,6.12,0.71,6.1610469889,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 18:30:00,7.87,1.12,7.9492955663,0.0,0.0,0.0,7.87,1.12,7.9492955663,2.3090419372,0.673470565,2.4052520179,0.0,0.0,0.0,2.3090419372,0.673470565,2.4052520179,5.83,0.62,5.8628747215,0.0,0.0,0.0,5.83,0.62,5.8628747215,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 19:00:00,8.0,1.25,8.0970673704,0.0,0.0,0.0,8.0,1.25,8.0970673704,2.2583105293,0.6586739044000001,2.3524068013,0.0,0.0,0.0,2.2583105293,0.6586739044000001,2.3524068013,5.57,0.6000000000000001,5.6022227731,0.0,0.0,0.0,5.57,0.6000000000000001,5.6022227731,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 19:30:00,7.71,1.1400000000000001,7.7938244784,0.0,0.0,0.0,7.71,1.1400000000000001,7.7938244784,2.1617690103,0.6305159613,2.251842719,0.0,0.0,0.0,2.1617690103,0.6305159613,2.251842719,5.33,0.54,5.35728476,0.0,0.0,0.0,5.33,0.54,5.35728476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 20:00:00,6.8100000000000005,0.63,6.8390788853,0.0,0.0,0.0,6.8100000000000005,0.63,6.8390788853,2.0365858002,0.5940041917000001,2.1214435419,0.0,0.0,0.0,2.0365858002,0.5940041917000001,2.1214435419,5.33,0.59,5.362555361,0.0,0.0,0.0,5.33,0.59,5.362555361,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 20:30:00,6.74,0.92,6.8024995406,0.0,0.0,0.0,6.74,0.92,6.8024995406,1.9914715578000002,0.5808458710000001,2.0744495394,0.0,0.0,0.0,1.9914715578000002,0.5808458710000001,2.0744495394,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 21:00:00,6.49,0.98,6.5635737217,0.0,0.0,0.0,6.49,0.98,6.5635737217,2.0019529871,0.5839029546,2.0853676949,0.0,0.0,0.0,2.0019529871,0.5839029546,2.0853676949,5.03,0.61,5.0668530667,0.0,0.0,0.0,5.03,0.61,5.0668530667,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 21:30:00,6.01,0.68,6.0483468816,0.0,0.0,0.0,6.01,0.68,6.0483468816,1.7774532632,0.5184238684,1.8515138159000002,0.0,0.0,0.0,1.7774532632,0.5184238684,1.8515138159000002,4.76,0.61,4.7989269634,0.0,0.0,0.0,4.76,0.61,4.7989269634,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 22:00:00,5.65,0.27,5.6564476485,0.0,0.0,0.0,5.65,0.27,5.6564476485,1.6527346308,0.4820476007,1.7215985738000001,0.0,0.0,0.0,1.6527346308,0.4820476007,1.7215985738000001,4.29,0.43,4.31149626,0.0,0.0,0.0,4.29,0.43,4.31149626,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 22:30:00,5.54,0.54,5.5662554738,0.0,0.0,0.0,5.54,0.54,5.5662554738,1.4945073832,0.4358979868,1.5567785242,0.0,0.0,0.0,1.4945073832,0.4358979868,1.5567785242,3.86,0.34,3.8749451609000003,0.0,0.0,0.0,3.86,0.34,3.8749451609000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 23:00:00,5.72,0.92,5.7935136144,0.0,0.0,0.0,5.72,0.92,5.7935136144,1.3878158247,0.4047796155,1.4456414841,0.0,0.0,0.0,1.3878158247,0.4047796155,1.4456414841,3.66,0.34,3.6757584251,0.0,0.0,0.0,3.66,0.34,3.6757584251,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 23:30:00,5.49,1.08,5.5952211753,0.0,0.0,0.0,5.49,1.08,5.5952211753,1.2262773394,0.35766422400000003,1.2773722285,0.0,0.0,0.0,1.2262773394,0.35766422400000003,1.2773722285,3.49,0.28,3.5012140751,0.0,0.0,0.0,3.49,0.28,3.5012140751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 00:00:00,5.22,1.15,5.3451753947,0.0,0.0,0.0,5.22,1.15,5.3451753947,1.1469433156,0.33452513370000003,1.1947326204,0.0,0.0,0.0,1.1469433156,0.33452513370000003,1.1947326204,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,3.44,0.30000000000000004,3.453056617,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 00:30:00,5.03,1.22,5.1758380964,0.0,0.0,0.0,5.03,1.22,5.1758380964,1.1469433156,0.33452513370000003,1.1947326204,0.0,0.0,0.0,1.1469433156,0.33452513370000003,1.1947326204,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 01:00:00,5.03,1.09,5.1467465451,0.0,0.0,0.0,5.03,1.09,5.1467465451,1.2763333306,0.3722638881,1.329513886,0.0,0.0,0.0,1.2763333306,0.3722638881,1.329513886,3.56,0.30000000000000004,3.5726180876,0.0,0.0,0.0,3.56,0.30000000000000004,3.5726180876,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 01:30:00,5.08,1.01,5.1794304706,0.0,0.0,0.0,5.08,1.01,5.1794304706,1.2886921921,0.375868556,1.3423877001,0.0,0.0,0.0,1.2886921921,0.375868556,1.3423877001,3.6,0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,0.30000000000000004,3.6124783736,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 02:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.2592613510000001,0.36728456070000004,1.311730574,0.0,0.0,0.0,1.2592613510000001,0.36728456070000004,1.311730574,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 02:30:00,4.84,0.58,4.8746281909,0.0,0.0,0.0,4.84,0.58,4.8746281909,1.2167576556,0.3548876496,1.2674558913,0.0,0.0,0.0,1.2167576556,0.3548876496,1.2674558913,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,3.52,0.30000000000000004,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 03:00:00,5.02,0.78,5.080236215,0.0,0.0,0.0,5.02,0.78,5.080236215,1.1304044197,0.3297012891,1.1775046038,0.0,0.0,0.0,1.1304044197,0.3297012891,1.1775046038,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 03:30:00,5.22,1.01,5.3168129551,0.0,0.0,0.0,5.22,1.01,5.3168129551,1.0871115742,0.3170742091,1.1324078898,0.0,0.0,0.0,1.0871115742,0.3170742091,1.1324078898,3.36,0.29,3.3724916605,0.0,0.0,0.0,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 04:00:00,5.35,1.03,5.4482474246,0.0,0.0,0.0,5.35,1.03,5.4482474246,1.0377052267,0.3026640245,1.0809429445,0.0,0.0,0.0,1.0377052267,0.3026640245,1.0809429445,3.23,0.29,3.2429924453,0.0,0.0,0.0,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 04:30:00,5.35,0.98,5.4390164552,0.0,0.0,0.0,5.35,0.98,5.4390164552,1.0884111943,0.31745326500000004,1.1337616607,0.0,0.0,0.0,1.0884111943,0.31745326500000004,1.1337616607,3.27,0.31,3.284661322,0.0,0.0,0.0,3.27,0.31,3.284661322,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 05:00:00,4.34,0.44,4.3622471273,0.0,0.0,0.0,4.34,0.44,4.3622471273,1.0337626357,0.3015141021,1.0768360789,0.0,0.0,0.0,1.0337626357,0.3015141021,1.0768360789,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 05:30:00,4.6,0.63,4.6429408784,0.0,0.0,0.0,4.6,0.63,4.6429408784,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 06:00:00,4.72,0.45,4.741402746,0.0,0.0,0.0,4.72,0.45,4.741402746,1.1927594127,0.347888162,1.2424577216000001,0.0,0.0,0.0,1.1927594127,0.347888162,1.2424577216000001,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 06:30:00,5.65,0.79,5.7049627519,0.0,0.0,0.0,5.65,0.79,5.7049627519,1.4482782543,0.42241449080000004,1.5086231816,0.0,0.0,0.0,1.4482782543,0.42241449080000004,1.5086231816,4.42,0.43,4.4408670325,0.0,0.0,0.0,4.42,0.43,4.4408670325,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 07:00:00,6.96,1.2,7.0626907054,0.0,0.0,0.0,6.96,1.2,7.0626907054,1.5925799797,0.4645024941,1.6589374789,0.0,0.0,0.0,1.5925799797,0.4645024941,1.6589374789,4.91,0.48,4.933406531,0.0,0.0,0.0,4.91,0.48,4.933406531,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 07:30:00,8.08,1.57,8.2311177856,0.0,0.0,0.0,8.08,1.57,8.2311177856,1.9276278879,0.5622248006,2.0079457166,0.0,0.0,0.0,1.9276278879,0.5622248006,2.0079457166,5.38208,0.5964400000000001,5.4150277746,0.022080000000000002,0.00644,0.023,5.36,0.59,5.3923742452,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 08:00:00,8.48,1.49,8.6099070843,0.0,0.0,0.0,8.48,1.49,8.6099070843,2.084220135,0.6078975394,2.1710626406,0.0,0.0,0.0,2.084220135,0.6078975394,2.1710626406,5.68896,0.6342800000000001,5.7242097271,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.64,0.62,5.6739756785,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 08:30:00,8.6,1.32,8.7007126145,0.0,0.0,0.0,8.6,1.32,8.7007126145,2.0240804488,0.5903567976,2.1084171342,0.0,0.0,0.0,2.0240804488,0.5903567976,2.1084171342,6.04,0.79,6.0914448204,0.0,0.0,0.0,6.04,0.79,6.0914448204,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 09:00:00,9.08,1.6,9.2198915395,0.0,0.0,0.0,9.08,1.6,9.2198915395,1.9119100673,0.5576404363,1.9915729867,0.0,0.0,0.0,1.9119100673,0.5576404363,1.9915729867,6.07,0.86,6.1306198708,0.0,0.0,0.0,6.07,0.86,6.1306198708,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 09:30:00,9.5,1.99,9.7061887474,0.0,0.0,0.0,9.5,1.99,9.7061887474,1.9550843573,0.5702329376,2.0365462056,0.0,0.0,0.0,1.9550843573,0.5702329376,2.0365462056,6.20288,0.97084,6.2783955434,0.00288,0.00084,0.003,6.2,0.97,6.2754203046,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 10:00:00,9.31,2.51,9.6424167095,0.0,0.0,0.0,9.31,2.51,9.6424167095,1.8717964356999999,0.5459406271,1.9497879538,0.0,0.0,0.0,1.8717964356999999,0.5459406271,1.9497879538,6.13768,0.9522400000000001,6.2111091441,0.007680000000000001,0.0022400000000000002,0.008,6.13,0.9500000000000001,6.2031766056,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 10:30:00,9.15,2.4,9.4595190153,0.0,0.0,0.0,9.15,2.4,9.4595190153,1.8382095041,0.5361444387000001,1.9148015667,0.0,0.0,0.0,1.8382095041,0.5361444387000001,1.9148015667,6.0296,0.9028,6.0968126099,0.009600000000000001,0.0028,0.01,6.02,0.9,6.0869039749,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 11:00:00,8.96,2.38,9.2707065534,0.0,0.0,0.0,8.96,2.38,9.2707065534,1.7296701106999999,0.5044871156,1.8017396986,0.0,0.0,0.0,1.7296701106999999,0.5044871156,1.8017396986,5.90728,0.86504,5.9702806634000005,0.01728,0.00504,0.018000000000000002,5.89,0.86,5.9524532758,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 11:30:00,8.86,2.38,9.1740939607,0.0,0.0,0.0,8.86,2.38,9.1740939607,1.683179262,0.4909272847,1.7533117312000002,0.0,0.0,0.0,1.683179262,0.4909272847,1.7533117312000002,5.6836,0.9198000000000001,5.7575464392,0.033600000000000005,0.0098,0.035,5.65,0.91,5.7228139931,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 12:00:00,9.32,2.86,9.7489486613,0.0,0.0,0.0,9.32,2.86,9.7489486613,1.6317373530000001,0.4759233946,1.6997264094,0.0,0.0,0.0,1.6317373530000001,0.4759233946,1.6997264094,5.618,0.894,5.688687019,0.048,0.014,0.05,5.57,0.88,5.6390868055,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 12:30:00,8.78,2.04,9.0138781887,0.0,0.0,0.0,8.78,2.04,9.0138781887,1.7123339171,0.49943072580000003,1.7836811637,0.0,0.0,0.0,1.7123339171,0.49943072580000003,1.7836811637,5.7788,0.9284,5.8529015027,0.028800000000000003,0.008400000000000001,0.03,5.75,0.92,5.8231348945,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 13:00:00,8.41,1.6800000000000002,8.5761588138,0.0,0.0,0.0,8.41,1.6800000000000002,8.5761588138,1.7789547434,0.5188618002000001,1.8530778577,0.0,0.0,0.0,1.7789547434,0.5188618002000001,1.8530778577,5.82344,0.9239200000000001,5.896276927,0.01344,0.003920000000000001,0.014,5.8100000000000005,0.92,5.8823889705,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 13:30:00,8.65,1.81,8.8373412291,0.0,0.0,0.0,8.65,1.81,8.8373412291,1.6613487707,0.4845600581,1.7305716362,0.0,0.0,0.0,1.6613487707,0.4845600581,1.7305716362,5.88496,0.9272800000000001,5.9575668188,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.86,0.92,5.9317788226,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 14:00:00,8.67,2.38,8.9907341191,0.0,0.0,0.0,8.67,2.38,8.9907341191,1.6979835575000002,0.4952452043,1.7687328724,0.0,0.0,0.0,1.6979835575000002,0.4952452043,1.7687328724,5.7144,0.8742000000000001,5.7808816802,0.014400000000000001,0.004200000000000001,0.015,5.7,0.87,5.766012487,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 14:30:00,8.78,2.56,9.145600035,0.0,0.0,0.0,8.78,2.56,9.145600035,1.6315027362999999,0.4758549648,1.699482017,0.0,0.0,0.0,1.6315027362999999,0.4758549648,1.699482017,5.68536,0.9044800000000001,5.7568569897,0.015360000000000002,0.0044800000000000005,0.016,5.67,0.9,5.7409842362,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 15:00:00,8.86,2.34,9.1637983391,0.0,0.0,0.0,8.86,2.34,9.1637983391,1.7514567048,0.5108415389000001,1.8244340675,0.0,0.0,0.0,1.7514567048,0.5108415389000001,1.8244340675,5.98,0.92,6.0503553615,0.0,0.0,0.0,5.98,0.92,6.0503553615,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 15:30:00,8.36,2.24,8.654894569,0.0,0.0,0.0,8.36,2.24,8.654894569,1.7530135552,0.5112956203,1.8260557867,0.0,0.0,0.0,1.7530135552,0.5112956203,1.8260557867,5.86,0.86,5.9227696224,0.0,0.0,0.0,5.86,0.86,5.9227696224,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 16:00:00,8.4,2.01,8.6371349416,0.0,0.0,0.0,8.4,2.01,8.6371349416,1.8591716974999999,0.5422584118,1.9366371849,0.0,0.0,0.0,1.8591716974999999,0.5422584118,1.9366371849,5.99,0.86,6.0514213206,0.0,0.0,0.0,5.99,0.86,6.0514213206,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 16:30:00,8.62,1.71,8.7879747382,0.0,0.0,0.0,8.62,1.71,8.7879747382,1.9020458578000001,0.5547633752000001,1.9812977685000002,0.0,0.0,0.0,1.9020458578000001,0.5547633752000001,1.9812977685000002,6.11,0.8300000000000001,6.1661170926,0.0,0.0,0.0,6.11,0.8300000000000001,6.1661170926,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 17:00:00,7.83,0.81,7.871785058,0.0,0.0,0.0,7.83,0.81,7.871785058,1.9860276529,0.5792580654,2.0687788051,0.0,0.0,0.0,1.9860276529,0.5792580654,2.0687788051,5.99,0.77,6.0392880375,0.0,0.0,0.0,5.99,0.77,6.0392880375,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 17:30:00,7.46,0.7000000000000001,7.4927698483,0.0,0.0,0.0,7.46,0.7000000000000001,7.4927698483,2.0106333052,0.586434714,2.0944096929000002,0.0,0.0,0.0,2.0106333052,0.586434714,2.0944096929000002,5.65,0.67,5.6895869797,0.0,0.0,0.0,5.65,0.67,5.6895869797,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 18:00:00,7.39,0.99,7.4560177038,0.0,0.0,0.0,7.39,0.99,7.4560177038,2.0940201616,0.6107558805000001,2.1812710017,0.0,0.0,0.0,2.0940201616,0.6107558805000001,2.1812710017,5.49528,0.72404,5.5427733311,3.30528,0.9640400000000001,3.443,2.19,-0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 18:30:00,7.5600000000000005,1.37,7.6831308722,0.0,0.0,0.0,7.5600000000000005,1.37,7.6831308722,2.1934354439,0.6397520045,2.2848285874,0.0,0.0,0.0,2.1934354439,0.6397520045,2.2848285874,5.20248,0.7436400000000001,5.2553590363,3.37248,0.9836400000000001,3.513,1.83,-0.24,1.8456706098,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 19:00:00,7.5600000000000005,1.37,7.6831308722,0.0,0.0,0.0,7.5600000000000005,1.37,7.6831308722,2.0927659351,0.6103900644,2.1799645158,0.0,0.0,0.0,2.0927659351,0.6103900644,2.1799645158,5.09712,0.6741600000000001,5.141509895,3.23712,0.9441600000000001,3.372,1.8599999999999999,-0.27,1.8794946129,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 19:30:00,7.46,1.42,7.5939449563,0.0,0.0,0.0,7.46,1.42,7.5939449563,1.9725459236,0.5753258944,2.0547353371,0.0,0.0,0.0,1.9725459236,0.5753258944,2.0547353371,4.94688,0.70784,4.9972651721,1.46688,0.42784000000000005,1.528,3.48,0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 20:00:00,7.15,1.03,7.2238078601,0.0,0.0,0.0,7.15,1.03,7.2238078601,1.9259137396,0.5617248407000001,2.0061601454,0.0,0.0,0.0,1.9259137396,0.5617248407000001,2.0061601454,5.13,0.51,5.1552885467,0.0,0.0,0.0,5.13,0.51,5.1552885467,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 20:30:00,6.68,1.16,6.7799705014,0.0,0.0,0.0,6.68,1.16,6.7799705014,1.9013930548,0.5545729743,1.9806177654,0.0,0.0,0.0,1.9013930548,0.5545729743,1.9806177654,4.97,0.51,4.9960984778,0.0,0.0,0.0,4.97,0.51,4.9960984778,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 21:00:00,5.96,0.37,5.9714738549,0.0,0.0,0.0,5.96,0.37,5.9714738549,1.7810368625000002,0.5194690849,1.8552467317999999,0.0,0.0,0.0,1.7810368625000002,0.5194690849,1.8552467317999999,4.86,0.54,4.8899079746,0.0,0.0,0.0,4.86,0.54,4.8899079746,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 21:30:00,5.84,0.53,5.8640003411,0.0,0.0,0.0,5.84,0.53,5.8640003411,1.6397839899000002,0.4782703304,1.7081083228,0.0,0.0,0.0,1.6397839899000002,0.4782703304,1.7081083228,4.61,0.49,4.6359680758,0.0,0.0,0.0,4.61,0.49,4.6359680758,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 22:00:00,5.86,0.77,5.9103722387,0.0,0.0,0.0,5.86,0.77,5.9103722387,1.5908182762,0.46398866390000004,1.6571023710000001,0.0,0.0,0.0,1.5908182762,0.46398866390000004,1.6571023710000001,4.35,0.39,4.3674477673,0.0,0.0,0.0,4.35,0.39,4.3674477673,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 22:30:00,5.55,0.84,5.6132076391,0.0,0.0,0.0,5.55,0.84,5.6132076391,1.4254906734000001,0.4157681131,1.4848861181,0.0,0.0,0.0,1.4254906734000001,0.4157681131,1.4848861181,3.88,0.31,3.8923643201,0.0,0.0,0.0,3.88,0.31,3.8923643201,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 23:00:00,5.61,0.98,5.6949539067,0.0,0.0,0.0,5.61,0.98,5.6949539067,1.2657947021,0.3691901214,1.318536148,0.0,0.0,0.0,1.2657947021,0.3691901214,1.318536148,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 23:30:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,1.1450544103,0.333974203,1.1927650107,0.0,0.0,0.0,1.1450544103,0.333974203,1.1927650107,3.52,0.27,3.530339927,0.0,0.0,0.0,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 00:00:00,4.49,0.98,4.5957045162,0.0,0.0,0.0,4.49,0.98,4.5957045162,1.0986292409,0.3204335286,1.1444054593,0.0,0.0,0.0,1.0986292409,0.3204335286,1.1444054593,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 00:30:00,5.15,1.22,5.2925324751,0.0,0.0,0.0,5.15,1.22,5.2925324751,1.0995946445,0.3207151046,1.145411088,0.0,0.0,0.0,1.0995946445,0.3207151046,1.145411088,3.45,0.27,3.4605490894,0.0,0.0,0.0,3.45,0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 01:00:00,4.52,0.32,4.5313132754000005,0.0,0.0,0.0,4.52,0.32,4.5313132754000005,1.1955114613,0.3486908429,1.2453244389,0.0,0.0,0.0,1.1955114613,0.3486908429,1.2453244389,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 01:30:00,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0.0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235,1.1986630732,0.349610063,1.248607368,0.0,0.0,0.0,1.1986630732,0.349610063,1.248607368,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 02:00:00,5.03,0.73,5.0826961349,0.0,0.0,0.0,5.03,0.73,5.0826961349,1.1997136105,0.3499164697,1.2497016777,0.0,0.0,0.0,1.1997136105,0.3499164697,1.2497016777,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 02:30:00,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 03:00:00,4.77,0.63,4.8114239057,0.0,0.0,0.0,4.77,0.63,4.8114239057,1.1063604506,0.3226884648,1.1524588028,0.0,0.0,0.0,1.1063604506,0.3226884648,1.1524588028,3.93,0.28,3.9399619288,0.0,0.0,0.0,3.93,0.28,3.9399619288,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 03:30:00,4.73,0.72,4.7844853433,0.0,0.0,0.0,4.73,0.72,4.7844853433,1.0467821152,0.3053114503,1.0903980367,0.0,0.0,0.0,1.0467821152,0.3053114503,1.0903980367,3.93,0.30000000000000004,3.9414337493,0.0,0.0,0.0,3.93,0.30000000000000004,3.9414337493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 04:00:00,4.59,0.79,4.6574885937,0.0,0.0,0.0,4.59,0.79,4.6574885937,1.0088151181,0.29423774280000004,1.0508490814,0.0,0.0,0.0,1.0088151181,0.29423774280000004,1.0508490814,4.03,0.32,4.0426847515,0.0,0.0,0.0,4.03,0.32,4.0426847515,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 04:30:00,4.92,0.84,4.9911922423,0.0,0.0,0.0,4.92,0.84,4.9911922423,1.0043904904,0.29294722640000004,1.0462400942,0.0,0.0,0.0,1.0043904904,0.29294722640000004,1.0462400942,4.05,0.38,4.0677880967,0.0,0.0,0.0,4.05,0.38,4.0677880967,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 05:00:00,5.31,1.01,5.4052011988,0.0,0.0,0.0,5.31,1.01,5.4052011988,0.9836308222000001,0.2868923232,1.0246154398,0.0,0.0,0.0,0.9836308222000001,0.2868923232,1.0246154398,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 05:30:00,4.62,0.63,4.6627566953,0.0,0.0,0.0,4.62,0.63,4.6627566953,1.0817162221,0.3155005648,1.1267877313,0.0,0.0,0.0,1.0817162221,0.3155005648,1.1267877313,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 06:00:00,4.69,0.52,4.7187392383999995,0.0,0.0,0.0,4.69,0.52,4.7187392383999995,1.1576670103,0.33765287800000005,1.2059031357,0.0,0.0,0.0,1.1576670103,0.33765287800000005,1.2059031357,4.2,0.44,4.2229847265,0.0,0.0,0.0,4.2,0.44,4.2229847265,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 06:30:00,5.72,0.96,5.8,0.0,0.0,0.0,5.72,0.96,5.8,1.3322045231000001,0.3885596526,1.3877130448,0.0,0.0,0.0,1.3322045231000001,0.3885596526,1.3877130448,4.8,0.58,4.8349146838,0.0,0.0,0.0,4.8,0.58,4.8349146838,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 07:00:00,6.93,1.34,7.0583638331,0.0,0.0,0.0,6.93,1.34,7.0583638331,1.5827229201000002,0.4616275184,1.6486697085,0.0,0.0,0.0,1.5827229201000002,0.4616275184,1.6486697085,5.05,0.67,5.0942516624,0.0,0.0,0.0,5.05,0.67,5.0942516624,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 07:30:00,8.27,1.81,8.465754544,0.0,0.0,0.0,8.27,1.81,8.465754544,1.8504210442,0.5397061379,1.9275219210999999,0.0,0.0,0.0,1.8504210442,0.5397061379,1.9275219210999999,5.76,0.77,5.8112391106,0.0,0.0,0.0,5.76,0.77,5.8112391106,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 08:00:00,7.75,1.07,7.8235158337,0.0,0.0,0.0,7.75,1.07,7.8235158337,2.0728188621,0.6045721681,2.1591863147,0.0,0.0,0.0,2.0728188621,0.6045721681,2.1591863147,5.9,0.77,5.9500336134000005,0.0,0.0,0.0,5.9,0.77,5.9500336134000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 08:30:00,7.83,1.19,7.9199116157,0.0,0.0,0.0,7.83,1.19,7.9199116157,2.0600574443,0.6008500879,2.1458931711,0.0,0.0,0.0,2.0600574443,0.6008500879,2.1458931711,6.42,0.8,6.4696522318,0.0,0.0,0.0,6.42,0.8,6.4696522318,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 09:00:00,8.17,1.55,8.3157320784,0.0,0.0,0.0,8.17,1.55,8.3157320784,1.9912159903000002,0.5807713305000001,2.0741833232,0.0,0.0,0.0,1.9912159903000002,0.5807713305000001,2.0741833232,6.35,0.88,6.4106863907000005,0.0,0.0,0.0,6.35,0.88,6.4106863907000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 09:30:00,9.19,1.8399999999999999,9.3723903034,0.0,0.0,0.0,9.19,1.8399999999999999,9.3723903034,2.0526256992,0.5986824956,2.13815177,0.0,0.0,0.0,2.0526256992,0.5986824956,2.13815177,6.38,0.88,6.4404037141,0.0,0.0,0.0,6.38,0.88,6.4404037141,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 10:00:00,9.31,1.9,9.50189981,0.0,0.0,0.0,9.31,1.9,9.50189981,1.9824776415,0.5782226454,2.0650808766,0.0,0.0,0.0,1.9824776415,0.5782226454,2.0650808766,6.60768,0.9522400000000001,6.6759415815,0.007680000000000001,0.0022400000000000002,0.008,6.6,0.9500000000000001,6.6680206958,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 10:30:00,8.91,2.25,9.1897007568,0.0,0.0,0.0,8.91,2.25,9.1897007568,1.8710709696,0.5457290328000001,1.9490322601,0.0,0.0,0.0,1.8710709696,0.5457290328000001,1.9490322601,6.12824,0.8953200000000001,6.1932966504,0.018240000000000003,0.00532,0.019,6.11,0.89,6.1744797352,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 11:00:00,9.43,2.69,9.8061715261,0.0,0.0,0.0,9.43,2.69,9.8061715261,1.9104935545,0.5572272867,1.9900974526000001,0.0,0.0,0.0,1.9104935545,0.5572272867,1.9900974526000001,6.41,0.92,6.4756852919,0.0,0.0,0.0,6.41,0.92,6.4756852919,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 11:30:00,9.13,2.61,9.4957358851,0.0,0.0,0.0,9.13,2.61,9.4957358851,1.8933795069000001,0.5522356895,1.9722703197,0.0,0.0,0.0,1.8933795069000001,0.5522356895,1.9722703197,6.13,0.87,6.1914295603,0.0,0.0,0.0,6.13,0.87,6.1914295603,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 12:00:00,9.18,2.25,9.4517141303,0.0,0.0,0.0,9.18,2.25,9.4517141303,1.7326773943,0.50536424,1.8048722857000001,0.0,0.0,0.0,1.7326773943,0.50536424,1.8048722857000001,5.9336,0.8398,5.9927350183,0.033600000000000005,0.0098,0.035,5.9,0.8300000000000001,5.9580953332,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 12:30:00,9.46,2.33,9.7427152273,0.0,0.0,0.0,9.46,2.33,9.7427152273,1.7910600327,0.5223925095,1.865687534,0.0,0.0,0.0,1.7910600327,0.5223925095,1.865687534,5.89048,0.8476400000000001,5.9511551988,0.060480000000000006,0.017640000000000003,0.063,5.83,0.8300000000000001,5.888785953,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 13:00:00,8.84,1.87,9.0356239408,0.0,0.0,0.0,8.84,1.87,9.0356239408,1.9013930548,0.5545729743,1.9806177654,0.0,0.0,0.0,1.9013930548,0.5545729743,1.9806177654,5.92824,0.81532,5.9840434658,0.018240000000000003,0.00532,0.019,5.91,0.81,5.9652493661,0.0,0.0,0.0,0.0,0.0,0.0
