Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-13 13:30:00,8.38,1.76,8.5628266361,0.0,0.0,0.0,8.38,1.76,8.5628266361,1.7671507479000002,0.5154189681,1.8407820291,0.0,0.0,0.0,1.7671507479000002,0.5154189681,1.8407820291,6.28632,0.7447600000000001,6.3302832954,0.01632,0.00476,0.017,6.27,0.74,6.3135172448,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 14:00:00,8.49,2.3,8.7960275125,0.0,0.0,0.0,8.49,2.3,8.7960275125,1.7348172114,0.5059883533,1.8071012619,0.0,0.0,0.0,1.7348172114,0.5059883533,1.8071012619,6.28824,0.8653200000000001,6.3474987987,0.018240000000000003,0.00532,0.019,6.27,0.86,6.3287044488,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 14:30:00,8.93,2.55,9.2869478302,0.0,0.0,0.0,8.93,2.55,9.2869478302,1.8130997002,0.5288207459,1.8886455211,0.0,0.0,0.0,1.8130997002,0.5288207459,1.8886455211,6.10864,0.8625200000000001,6.1692319943,0.00864,0.00252,0.009000000000000001,6.1,0.86,6.1603246668,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 15:00:00,9.03,2.51,9.3723529596,0.0,0.0,0.0,9.03,2.51,9.3723529596,1.8612840789,0.542874523,1.9388375822000001,0.0,0.0,0.0,1.8612840789,0.542874523,1.9388375822000001,6.04,0.9,6.1066848617,0.0,0.0,0.0,6.04,0.9,6.1066848617,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 15:30:00,9.15,2.38,9.4544645538,0.0,0.0,0.0,9.15,2.38,9.4544645538,1.890794234,0.5514816516000001,1.9695773271,0.0,0.0,0.0,1.890794234,0.5514816516000001,1.9695773271,6.13096,0.9402800000000001,6.2026443554,0.0009600000000000001,0.00028000000000000003,0.001,6.13,0.9400000000000001,6.2016530054,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 16:00:00,8.95,2.19,9.2140436292,0.0,0.0,0.0,8.95,2.19,9.2140436292,1.9219904367,0.560580544,2.0020733715,0.0,0.0,0.0,1.9219904367,0.560580544,2.0020733715,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 16:30:00,7.73,1.31,7.8402168336999996,0.0,0.0,0.0,7.73,1.31,7.8402168336999996,1.9253505598,0.5615605799,2.0055734998,0.0,0.0,0.0,1.9253505598,0.5615605799,2.0055734998,6.24,0.85,6.297626537,0.0,0.0,0.0,6.24,0.85,6.297626537,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 17:00:00,7.41,1.04,7.4826265442,0.0,0.0,0.0,7.41,1.04,7.4826265442,1.9862850495000002,0.5793331394,2.0690469265,0.0,0.0,0.0,1.9862850495000002,0.5793331394,2.0690469265,5.83,0.71,5.8730741524,0.0,0.0,0.0,5.83,0.71,5.8730741524,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 17:30:00,7.32,0.9400000000000001,7.3801084003,0.0,0.0,0.0,7.32,0.9400000000000001,7.3801084003,2.0817000427,0.6071625124000001,2.1684375444,0.0,0.0,0.0,2.0817000427,0.6071625124000001,2.1684375444,5.83,0.63,5.8639406545,0.0,0.0,0.0,5.83,0.63,5.8639406545,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 18:00:00,7.19,0.8,7.2343693574,0.0,0.0,0.0,7.19,0.8,7.2343693574,2.2202781854,0.6475811374,2.3127897764,0.0,0.0,0.0,2.2202781854,0.6475811374,2.3127897764,5.86,0.63,5.893767895,0.0,0.0,0.0,5.86,0.63,5.893767895,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 18:30:00,7.06,0.73,7.097640453,0.0,0.0,0.0,7.06,0.73,7.097640453,2.1631850242,0.6309289654,2.2533177335,0.0,0.0,0.0,2.1631850242,0.6309289654,2.2533177335,5.6,0.5,5.6222771187,0.0,0.0,0.0,5.6,0.5,5.6222771187,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 19:00:00,6.5600000000000005,0.42,6.5734313718,0.0,0.0,0.0,6.5600000000000005,0.42,6.5734313718,2.1073623845,0.6146473622,2.1951691506,0.0,0.0,0.0,2.1073623845,0.6146473622,2.1951691506,5.42,0.52,5.4448875103,0.0,0.0,0.0,5.42,0.52,5.4448875103,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 19:30:00,6.33,0.36,6.3402287025,0.0,0.0,0.0,6.33,0.36,6.3402287025,2.0159840951,0.5879953611000001,2.0999834324,0.0,0.0,0.0,2.0159840951,0.5879953611000001,2.0999834324,5.62,0.52,5.6440056697,0.0,0.0,0.0,5.62,0.52,5.6440056697,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 20:00:00,6.02,0.29,6.0269810021,0.0,0.0,0.0,6.02,0.29,6.0269810021,1.9585068343,0.57123116,2.0401112857,0.0,0.0,0.0,1.9585068343,0.57123116,2.0401112857,5.02,0.52,5.0468604102,0.0,0.0,0.0,5.02,0.52,5.0468604102,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 20:30:00,5.87,0.32,5.8787158462,0.0,0.0,0.0,5.87,0.32,5.8787158462,1.8351659721,0.5352567419,1.9116312209,0.0,0.0,0.0,1.8351659721,0.5352567419,1.9116312209,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 21:00:00,5.61,0.32,5.6191191481,0.0,0.0,0.0,5.61,0.32,5.6191191481,1.8627466503,0.5433011063000001,1.9403610941,0.0,0.0,0.0,1.8627466503,0.5433011063000001,1.9403610941,4.93,0.52,4.9573480814,0.0,0.0,0.0,4.93,0.52,4.9573480814,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 21:30:00,5.39,0.32,5.3994907167,0.0,0.0,0.0,5.39,0.32,5.3994907167,1.7886569992,0.5216916248,1.8631843742,0.0,0.0,0.0,1.7886569992,0.5216916248,1.8631843742,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 22:00:00,5.05,0.25,5.0561843321,0.0,0.0,0.0,5.05,0.25,5.0561843321,1.622406726,0.4732019618,1.6900070063000001,0.0,0.0,0.0,1.622406726,0.4732019618,1.6900070063000001,4.12,0.35000000000000003,4.1348397792,0.0,0.0,0.0,4.12,0.35000000000000003,4.1348397792,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 22:30:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.4872535544,0.4337822867,1.5492224525,0.0,0.0,0.0,1.4872535544,0.4337822867,1.5492224525,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 23:00:00,4.41,0.22,4.4154841184,0.0,0.0,0.0,4.41,0.22,4.4154841184,1.3068953532,0.3811778114,1.3613493263,0.0,0.0,0.0,1.3068953532,0.3811778114,1.3613493263,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 23:30:00,4.17,0.22,4.1757993247,0.0,0.0,0.0,4.17,0.22,4.1757993247,1.2346083098,0.3600940904,1.2860503227,0.0,0.0,0.0,1.2346083098,0.3600940904,1.2860503227,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 00:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1571434044,0.3375001596,1.2053577129,0.0,0.0,0.0,1.1571434044,0.3375001596,1.2053577129,3.39,0.24,3.3984849566,0.0,0.0,0.0,3.39,0.24,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 00:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.1271566997,0.32875403740000003,1.1741215622,0.0,0.0,0.0,1.1271566997,0.32875403740000003,1.1741215622,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 01:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2723892431000001,0.3711135292,1.3254054615,0.0,0.0,0.0,1.2723892431000001,0.3711135292,1.3254054615,3.44,0.27,3.4505796614,0.0,0.0,0.0,3.44,0.27,3.4505796614,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 01:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2746333158,0.3717680504,1.3277430373,0.0,0.0,0.0,1.2746333158,0.3717680504,1.3277430373,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 02:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.2433411714,0.36264117500000004,1.2951470535,0.0,0.0,0.0,1.2433411714,0.36264117500000004,1.2951470535,3.39,0.25,3.3992057896,0.0,0.0,0.0,3.39,0.25,3.3992057896,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 02:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2069784136,0.3520353706,1.2572691808,0.0,0.0,0.0,1.2069784136,0.3520353706,1.2572691808,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 03:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.1480783216,0.3348561771,1.1959149183,0.0,0.0,0.0,1.1480783216,0.3348561771,1.1959149183,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 03:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.0721185544,0.312701245,1.1167901609,0.0,0.0,0.0,1.0721185544,0.312701245,1.1167901609,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 04:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.0314726705,0.30084619560000003,1.0744506985,0.0,0.0,0.0,1.0314726705,0.30084619560000003,1.0744506985,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 04:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.0278598065,0.2997924436,1.0706872985,0.0,0.0,0.0,1.0278598065,0.2997924436,1.0706872985,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 05:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.0000440128,0.2916795037,1.0417125133,0.0,0.0,0.0,1.0000440128,0.2916795037,1.0417125133,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 05:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.0584005458,0.3087001592,1.1025005685,0.0,0.0,0.0,1.0584005458,0.3087001592,1.1025005685,3.51,0.29,3.5219596818,0.0,0.0,0.0,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 06:00:00,4.51,0.23,4.5158609367,0.0,0.0,0.0,4.51,0.23,4.5158609367,1.098324788,0.3203447298,1.1440883208,0.0,0.0,0.0,1.098324788,0.3203447298,1.1440883208,3.74,0.34,3.7554227458,0.0,0.0,0.0,3.74,0.34,3.7554227458,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 06:30:00,5.27,0.31,5.2791097734,0.0,0.0,0.0,5.27,0.31,5.2791097734,1.3289137374,0.38759984010000004,1.3842851431,0.0,0.0,0.0,1.3289137374,0.38759984010000004,1.3842851431,4.49,0.45,4.5124937673000005,0.0,0.0,0.0,4.49,0.45,4.5124937673000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 07:00:00,5.97,0.53,5.9934797906,0.0,0.0,0.0,5.97,0.53,5.9934797906,1.5428804861,0.4500068085,1.6071671731000001,0.0,0.0,0.0,1.5428804861,0.4500068085,1.6071671731000001,4.85,0.56,4.8822228544,0.0,0.0,0.0,4.85,0.56,4.8822228544,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 07:30:00,6.88,0.75,6.9207586289,0.0,0.0,0.0,6.88,0.75,6.9207586289,1.774658814,0.5176088208,1.8486029313,0.0,0.0,0.0,1.774658814,0.5176088208,1.8486029313,5.47,0.64,5.5073133196,0.0,0.0,0.0,5.47,0.64,5.5073133196,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 08:00:00,7.17,0.89,7.2250259515,0.0,0.0,0.0,7.17,0.89,7.2250259515,2.0226784022,0.5899478673,2.106956669,0.0,0.0,0.0,2.0226784022,0.5899478673,2.106956669,5.83,0.75,5.8780438923,0.0,0.0,0.0,5.83,0.75,5.8780438923,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 08:30:00,7.6,1.02,7.6681418871,0.0,0.0,0.0,7.6,1.02,7.6681418871,2.013799217,0.5873581049000001,2.0977075177,0.0,0.0,0.0,2.013799217,0.5873581049000001,2.0977075177,5.92,0.79,5.9724785475,0.0,0.0,0.0,5.92,0.79,5.9724785475,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 09:00:00,7.68,1.18,7.7701222642,0.0,0.0,0.0,7.68,1.18,7.7701222642,1.9172497166,0.559197834,1.9971351215,0.0,0.0,0.0,1.9172497166,0.559197834,1.9971351215,6.11,0.8300000000000001,6.1661170926,0.0,0.0,0.0,6.11,0.8300000000000001,6.1661170926,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 09:30:00,7.88,1.26,7.98010025,0.0,0.0,0.0,7.88,1.26,7.98010025,1.8963937741999999,0.5531148508,1.9754101814,0.0,0.0,0.0,1.8963937741999999,0.5531148508,1.9754101814,6.12152,0.88336,6.1849278088,0.01152,0.00336,0.012,6.11,0.88,6.1730462496,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 10:00:00,7.82,1.34,7.9339775649,0.0,0.0,0.0,7.82,1.34,7.9339775649,1.8241968528,0.5320574154000001,1.900205055,0.0,0.0,0.0,1.8241968528,0.5320574154000001,1.900205055,5.83168,0.87924,5.8975888802,0.03168,0.00924,0.033,5.8,0.87,5.8648870407,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 10:30:00,7.76,1.21,7.8537697955,0.0,0.0,0.0,7.76,1.21,7.8537697955,1.9500425099,0.5687623987,2.0312942811,0.0,0.0,0.0,1.9500425099,0.5687623987,2.0312942811,6.00864,0.81252,6.0633277497,0.00864,0.00252,0.009000000000000001,6.0,0.81,6.0544281315,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 11:00:00,7.86,1.3900000000000001,7.981960912,0.0,0.0,0.0,7.86,1.3900000000000001,7.981960912,1.8328628711000001,0.5345850041,1.9092321574,0.0,0.0,0.0,1.8328628711000001,0.5345850041,1.9092321574,5.96536,0.8144800000000001,6.0207057394,0.015360000000000002,0.0044800000000000005,0.016,5.95,0.81,6.0048813477,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 11:30:00,7.93,1.37,8.0474716526,0.0,0.0,0.0,7.93,1.37,8.0474716526,1.8425691175,0.5374159926000001,1.9193428307,0.0,0.0,0.0,1.8425691175,0.5374159926000001,1.9193428307,5.8748000000000005,0.8114,5.9305686911,0.0048000000000000004,0.0014,0.005,5.87,0.81,5.9256223302,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 12:00:00,7.93,1.33,8.0407586707,0.0,0.0,0.0,7.93,1.33,8.0407586707,1.8963556968000002,0.5531037449,1.9753705175,0.0,0.0,0.0,1.8963556968000002,0.5531037449,1.9753705175,6.17,0.91,6.2367459464,0.0,0.0,0.0,6.17,0.91,6.2367459464,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 12:30:00,8.0,1.37,8.1164585873,0.0,0.0,0.0,8.0,1.37,8.1164585873,1.9499528866,0.5687362586,2.0312009236,0.0,0.0,0.0,1.9499528866,0.5687362586,2.0312009236,6.3,0.9400000000000001,6.369740968,0.0,0.0,0.0,6.3,0.9400000000000001,6.369740968,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 13:00:00,7.76,1.1400000000000001,7.843290126,0.0,0.0,0.0,7.76,1.1400000000000001,7.843290126,1.9499528866,0.5687362586,2.0312009236,0.0,0.0,0.0,1.9499528866,0.5687362586,2.0312009236,6.16,0.85,6.2183679531,0.0,0.0,0.0,6.16,0.85,6.2183679531,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 13:30:00,7.5,1.0,7.5663729752,0.0,0.0,0.0,7.5,1.0,7.5663729752,1.8891414419,0.5509995872,1.9678556686,0.0,0.0,0.0,1.8891414419,0.5509995872,1.9678556686,6.16,0.85,6.2183679531,0.0,0.0,0.0,6.16,0.85,6.2183679531,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 14:00:00,7.48,1.04,7.5519533897,0.0,0.0,0.0,7.48,1.04,7.5519533897,1.8245974138,0.5321742457,1.900622306,0.0,0.0,0.0,1.8245974138,0.5321742457,1.900622306,6.11192,0.8705600000000001,6.17360841,0.0019200000000000003,0.0005600000000000001,0.002,6.11,0.87,6.1716286343,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 14:30:00,7.45,1.07,7.5264467048,0.0,0.0,0.0,7.45,1.07,7.5264467048,1.823002486,0.5317090584,1.8989609229000002,0.0,0.0,0.0,1.823002486,0.5317090584,1.8989609229000002,5.93,0.87,5.9934797906,0.0,0.0,0.0,5.93,0.87,5.9934797906,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 15:00:00,7.37,1.12,7.4546160196,0.0,0.0,0.0,7.37,1.12,7.4546160196,1.7479432744,0.5098167884,1.8207742442,0.0,0.0,0.0,1.7479432744,0.5098167884,1.8207742442,5.85,0.81,5.9058106979,0.0,0.0,0.0,5.85,0.81,5.9058106979,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 15:30:00,6.93,0.81,6.9771770796,0.0,0.0,0.0,6.93,0.81,6.9771770796,1.7265710422,0.5035832206,1.7985115023,0.0,0.0,0.0,1.7265710422,0.5035832206,1.7985115023,5.66,0.67,5.6995175234,0.0,0.0,0.0,5.66,0.67,5.6995175234,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 16:00:00,6.74,0.62,6.7684562494,0.0,0.0,0.0,6.74,0.62,6.7684562494,1.7882225178,0.5215649010000001,1.8627317893000002,0.0,0.0,0.0,1.7882225178,0.5215649010000001,1.8627317893000002,5.95,0.76,5.9983414374,0.0,0.0,0.0,5.95,0.76,5.9983414374,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 16:30:00,6.72,0.52,6.7400890202,0.0,0.0,0.0,6.72,0.52,6.7400890202,1.8925624223000002,0.5519973732,1.9714191899000002,0.0,0.0,0.0,1.8925624223000002,0.5519973732,1.9714191899000002,5.78,0.7000000000000001,5.8222332485,0.0,0.0,0.0,5.78,0.7000000000000001,5.8222332485,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 17:00:00,6.59,0.42,6.6033703516,0.0,0.0,0.0,6.59,0.42,6.6033703516,1.9777251158,0.5768364921,2.060130329,0.0,0.0,0.0,1.9777251158,0.5768364921,2.060130329,5.61,0.61,5.6430665422,0.0,0.0,0.0,5.61,0.61,5.6430665422,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 17:30:00,6.61,0.38,6.6209138342,0.0,0.0,0.0,6.61,0.38,6.6209138342,2.0351092616,0.5935735346000001,2.1199054808,0.0,0.0,0.0,2.0351092616,0.5935735346000001,2.1199054808,5.44,0.61,5.4740935323,0.0,0.0,0.0,5.44,0.61,5.4740935323,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 18:00:00,6.61,0.31,6.6172652962,0.0,0.0,0.0,6.61,0.31,6.6172652962,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,5.63,0.55,5.6568012162,0.0,0.0,0.0,5.63,0.55,5.6568012162,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 18:30:00,6.32,0.27,6.3257647759,0.0,0.0,0.0,6.32,0.27,6.3257647759,2.1833577349,0.6368126727,2.2743309739,0.0,0.0,0.0,2.1833577349,0.6368126727,2.2743309739,5.41,0.59,5.4420768095,0.0,0.0,0.0,5.41,0.59,5.4420768095,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 19:00:00,5.93,0.23,5.9344586948,0.0,0.0,0.0,5.93,0.23,5.9344586948,2.07521857,0.6052720829,2.1616860104,0.0,0.0,0.0,2.07521857,0.6052720829,2.1616860104,5.38,0.54,5.4070324578,0.0,0.0,0.0,5.38,0.54,5.4070324578,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 19:30:00,5.73,0.23,5.734614198,0.0,0.0,0.0,5.73,0.23,5.734614198,2.0054742325,0.5849299845,2.0890356589,0.0,0.0,0.0,2.0054742325,0.5849299845,2.0890356589,5.11,0.49,5.1334393928,0.0,0.0,0.0,5.11,0.49,5.1334393928,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 20:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,1.8954282043,0.5528332263,1.9744043795000001,0.0,0.0,0.0,1.8954282043,0.5528332263,1.9744043795000001,4.87,0.49,4.8945888489,0.0,0.0,0.0,4.87,0.49,4.8945888489,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 20:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.7796861954,0.5190751403,1.8538397869,0.0,0.0,0.0,1.7796861954,0.5190751403,1.8538397869,4.52,0.49,4.5464821566,0.0,0.0,0.0,4.52,0.49,4.5464821566,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 21:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.6688985724,0.4867620836,1.7384360129,0.0,0.0,0.0,1.6688985724,0.4867620836,1.7384360129,4.5,0.4,4.5177427992,0.0,0.0,0.0,4.5,0.4,4.5177427992,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 21:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.5696158127,0.45780461200000006,1.6350164716000002,0.0,0.0,0.0,1.5696158127,0.45780461200000006,1.6350164716000002,4.2,0.32,4.212172836,0.0,0.0,0.0,4.2,0.32,4.212172836,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 22:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.4689388215,0.42844048960000003,1.5301446056999999,0.0,0.0,0.0,1.4689388215,0.42844048960000003,1.5301446056999999,4.2,0.36,4.2154003369,0.0,0.0,0.0,4.2,0.36,4.2154003369,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 22:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3288074864000001,0.38756885020000004,1.384174465,0.0,0.0,0.0,1.3288074864000001,0.38756885020000004,1.384174465,3.65,0.29,3.6615024239,0.0,0.0,0.0,3.65,0.29,3.6615024239,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 23:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.3046507817,0.38052314470000004,1.3590112309,0.0,0.0,0.0,1.3046507817,0.38052314470000004,1.3590112309,3.59,0.29,3.6016940459,0.0,0.0,0.0,3.59,0.29,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 23:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1605289679,0.3384876156,1.2088843415000001,0.0,0.0,0.0,1.1605289679,0.3384876156,1.2088843415000001,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 00:00:00,3.61,-0.23,3.6173194495,0.0,0.0,0.0,3.61,-0.23,3.6173194495,1.1645974305,0.3396742506,1.2131223234,0.0,0.0,0.0,1.1645974305,0.3396742506,1.2131223234,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 00:30:00,3.55,-0.23,3.5574429019,0.0,0.0,0.0,3.55,-0.23,3.5574429019,1.0897753298,0.3178511379,1.1351826352,0.0,0.0,0.0,1.0897753298,0.3178511379,1.1351826352,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 01:00:00,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399,1.2441417946,0.3628746901,1.2959810360000001,0.0,0.0,0.0,1.2441417946,0.3628746901,1.2959810360000001,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 01:30:00,3.77,-0.23,3.777009399,0.0,0.0,0.0,3.77,-0.23,3.777009399,1.1814304702,0.3445838871,1.2306567398000001,0.0,0.0,0.0,1.1814304702,0.3445838871,1.2306567398000001,3.5,0.27,3.5103988377,0.0,0.0,0.0,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 02:00:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,1.1163176089,0.32559263590000004,1.1628308426,0.0,0.0,0.0,1.1163176089,0.32559263590000004,1.1628308426,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 02:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.0794728144,0.3148462375,1.1244508484,0.0,0.0,0.0,1.0794728144,0.3148462375,1.1244508484,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 03:00:00,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,1.0268691289,0.2995034959,1.0696553426,0.0,0.0,0.0,1.0268691289,0.2995034959,1.0696553426,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 03:30:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,0.9949775564000001,0.2902017873,1.0364349545,0.0,0.0,0.0,0.9949775564000001,0.2902017873,1.0364349545,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 04:00:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,0.9238060645,0.2694434355,0.9622979838000001,0.0,0.0,0.0,0.9238060645,0.2694434355,0.9622979838000001,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 04:30:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,0.9229971275000001,0.2692074955,0.9614553411000001,0.0,0.0,0.0,0.9229971275000001,0.2692074955,0.9614553411000001,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 05:00:00,3.33,-0.23,3.3379334924,0.0,0.0,0.0,3.33,-0.23,3.3379334924,0.8923255284,0.2602616124,0.9295057587000001,0.0,0.0,0.0,0.8923255284,0.2602616124,0.9295057587000001,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 05:30:00,3.38,-0.23,3.3878164058999998,0.0,0.0,0.0,3.38,-0.23,3.3878164058999998,0.8899855139,0.2595791082,0.9270682436000001,0.0,0.0,0.0,0.8899855139,0.2595791082,0.9270682436000001,3.1,0.25,3.110064308,0.0,0.0,0.0,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 06:00:00,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,0.9498207471000001,0.2770310512,0.9893966115,0.0,0.0,0.0,0.9498207471000001,0.2770310512,0.9893966115,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 06:30:00,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,1.0766585783,0.3140254187,1.1215193524,0.0,0.0,0.0,1.0766585783,0.3140254187,1.1215193524,3.51,0.35000000000000003,3.5274069796000003,0.0,0.0,0.0,3.51,0.35000000000000003,3.5274069796000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 07:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.104972205,0.3222835598,1.1510127135000001,0.0,0.0,0.0,1.104972205,0.3222835598,1.1510127135000001,3.8,0.38,3.818952736,0.0,0.0,0.0,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 07:30:00,4.46,0.22,4.4654227124,0.0,0.0,0.0,4.46,0.22,4.4654227124,1.1917103719,0.3475821918,1.2413649707,0.0,0.0,0.0,1.1917103719,0.3475821918,1.2413649707,4.0,0.47000000000000003,4.027517846,0.0,0.0,0.0,4.0,0.47000000000000003,4.027517846,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 08:00:00,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,1.3051304905,0.38066305970000003,1.3595109276000001,0.0,0.0,0.0,1.3051304905,0.38066305970000003,1.3595109276000001,4.04,0.47000000000000003,4.0672472263,0.0,0.0,0.0,4.04,0.47000000000000003,4.0672472263,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 08:30:00,5.01,0.25,5.0162336469,0.0,0.0,0.0,5.01,0.25,5.0162336469,1.5699177715000001,0.4578926834,1.635331012,0.0,0.0,0.0,1.5699177715000001,0.4578926834,1.635331012,4.31,0.53,4.3424647379,0.0,0.0,0.0,4.31,0.53,4.3424647379,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 09:00:00,5.29,0.26,5.29638556,0.0,0.0,0.0,5.29,0.26,5.29638556,1.6306598788,0.47560913130000004,1.6986040404,0.0,0.0,0.0,1.6306598788,0.47560913130000004,1.6986040404,4.52,0.53,4.5509669301999995,0.0,0.0,0.0,4.52,0.53,4.5509669301999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 09:30:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,1.7130366032,0.4996356759,1.7844131284,0.0,0.0,0.0,1.7130366032,0.4996356759,1.7844131284,4.75384,0.51112,4.781238166,0.0038400000000000005,0.0011200000000000001,0.004,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 10:00:00,5.54,0.23,5.5447723127,0.0,0.0,0.0,5.54,0.23,5.5447723127,1.7364063195,0.5064518432,1.8087565828,0.0,0.0,0.0,1.7364063195,0.5064518432,1.8087565828,4.75288,0.5108400000000001,4.780253738,0.00288,0.00084,0.003,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 10:30:00,5.68,0.29,5.6873983507,0.0,0.0,0.0,5.68,0.29,5.6873983507,1.8103451575,0.5280173376,1.8857762057,0.0,0.0,0.0,1.8103451575,0.5280173376,1.8857762057,4.75288,0.5108400000000001,4.780253738,0.00288,0.00084,0.003,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 11:00:00,5.59,0.25,5.5955875473,0.0,0.0,0.0,5.59,0.25,5.5955875473,1.8504210442,0.5397061379,1.9275219210999999,0.0,0.0,0.0,1.8504210442,0.5397061379,1.9275219210999999,5.01192,0.55056,5.0420688611,0.0019200000000000003,0.0005600000000000001,0.002,5.01,0.55,5.0400992054,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 11:30:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,1.8060183006,0.5267553377,1.8812690631,0.0,0.0,0.0,1.8060183006,0.5267553377,1.8812690631,4.78,0.5,4.8060794833,0.0,0.0,0.0,4.78,0.5,4.8060794833,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 12:00:00,5.51,0.23,5.5147982737,0.0,0.0,0.0,5.51,0.23,5.5147982737,1.7645019572,0.5146464042000001,1.8380228721,0.0,0.0,0.0,1.7645019572,0.5146464042000001,1.8380228721,4.73096,0.5202800000000001,4.7594825139,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.52,4.7584976621,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 12:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,1.8073415320000001,0.5271412802000001,1.8826474291,0.0,0.0,0.0,1.8073415320000001,0.5271412802000001,1.8826474291,4.73864,0.47252000000000005,4.7621407161,0.00864,0.00252,0.009000000000000001,4.73,0.47000000000000003,4.753293595,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 13:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.7056988046,0.49749548470000005,1.7767695881,0.0,0.0,0.0,1.7056988046,0.49749548470000005,1.7767695881,4.6644,0.4242,4.6836495386,0.014400000000000001,0.004200000000000001,0.015,4.65,0.42,4.6689292134,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 13:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.7564930652,0.5123104773,1.8296802762,0.0,0.0,0.0,1.7564930652,0.5123104773,1.8296802762,4.59768,0.42224000000000006,4.6170280484,0.007680000000000001,0.0022400000000000002,0.008,4.59,0.42,4.6091756313,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 14:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.7064370739,0.4977108132,1.7775386187,0.0,0.0,0.0,1.7064370739,0.4977108132,1.7775386187,4.66288,0.42084000000000005,4.6818325686,0.00288,0.00084,0.003,4.66,0.42,4.678888757,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 14:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.7546362513,0.5117689066000001,1.8277460951000002,0.0,0.0,0.0,1.7546362513,0.5117689066000001,1.8277460951000002,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 15:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7989432194,0.5246917723,1.8738991869000001,0.0,0.0,0.0,1.7989432194,0.5246917723,1.8738991869000001,4.6909600000000005,0.5002800000000001,4.7175614250999995,0.0009600000000000001,0.00028000000000000003,0.001,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 15:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7536174728,0.5114717629000001,1.8266848675,0.0,0.0,0.0,1.7536174728,0.5114717629000001,1.8266848675,4.84,0.56,4.8722889898,0.0,0.0,0.0,4.84,0.56,4.8722889898,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 16:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.7551530398000001,0.5119196366000001,1.8282844165,0.0,0.0,0.0,1.7551530398000001,0.5119196366000001,1.8282844165,4.94192,0.5605600000000001,4.9736104391,0.0019200000000000003,0.0005600000000000001,0.002,4.94,0.56,4.9716395686,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 16:30:00,4.93,3.83,6.2428999672,0.0,0.0,0.0,4.93,3.83,6.2428999672,1.7973665821,0.5242319198000001,1.8722568563,0.0,0.0,0.0,1.7973665821,0.5242319198000001,1.8722568563,4.9,0.49,4.9244390543000005,0.0,0.0,0.0,4.9,0.49,4.9244390543000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 17:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.9172497166,0.559197834,1.9971351215,0.0,0.0,0.0,1.9172497166,0.559197834,1.9971351215,4.87,0.44,4.8898363981,0.0,0.0,0.0,4.87,0.44,4.8898363981,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 17:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,1.9964359203000002,0.5822938101,2.0796207503,0.0,0.0,0.0,1.9964359203000002,0.5822938101,2.0796207503,4.55,0.42,4.5693434977,0.0,0.0,0.0,4.55,0.42,4.5693434977,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 18:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.0757499909,0.6054270807000001,2.1622395738,0.0,0.0,0.0,2.0757499909,0.6054270807000001,2.1622395738,5.01,0.42,5.0275739676,0.0,0.0,0.0,5.01,0.42,5.0275739676,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 18:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.0849184979,0.6081012286,2.171790102,0.0,0.0,0.0,2.0849184979,0.6081012286,2.171790102,4.8100000000000005,0.37,4.8242097798,0.0,0.0,0.0,4.8100000000000005,0.37,4.8242097798,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 19:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,1.9499588726,0.5687380045,2.031207159,0.0,0.0,0.0,1.9499588726,0.5687380045,2.031207159,4.61,0.38,4.6256350915,0.0,0.0,0.0,4.61,0.38,4.6256350915,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 19:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.8700189358000001,0.5454221896,1.9479363915,0.0,0.0,0.0,1.8700189358000001,0.5454221896,1.9479363915,4.65,0.38,4.6655010449,0.0,0.0,0.0,4.65,0.38,4.6655010449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 20:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,1.7815310374000002,0.5196132192,1.8557614973,0.0,0.0,0.0,1.7815310374000002,0.5196132192,1.8557614973,4.39,0.38,4.406415777,0.0,0.0,0.0,4.39,0.38,4.406415777,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 20:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.6992041961000002,0.4956012238,1.7700043709000002,0.0,0.0,0.0,1.6992041961000002,0.4956012238,1.7700043709000002,4.42,0.43,4.4408670325,0.0,0.0,0.0,4.42,0.43,4.4408670325,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 21:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.6184463433,0.4720468501,1.6858816077,0.0,0.0,0.0,1.6184463433,0.4720468501,1.6858816077,4.07,0.31,4.0817888235,0.0,0.0,0.0,4.07,0.31,4.0817888235,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 21:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.5181002431000001,0.44277923760000004,1.5813544199,0.0,0.0,0.0,1.5181002431000001,0.44277923760000004,1.5813544199,4.12,0.31,4.131646161,0.0,0.0,0.0,4.12,0.31,4.131646161,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 22:00:00,4.14,-0.22,4.1458412898,0.0,0.0,0.0,4.14,-0.22,4.1458412898,1.4080542149,0.4106824793,1.4667231405,0.0,0.0,0.0,1.4080542149,0.4106824793,1.4667231405,4.2,0.44,4.2229847265,0.0,0.0,0.0,4.2,0.44,4.2229847265,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 22:30:00,3.87,-0.22,3.8762481860999998,0.0,0.0,0.0,3.87,-0.22,3.8762481860999998,1.3640423882000001,0.3978456966,1.4208774876999999,0.0,0.0,0.0,1.3640423882000001,0.3978456966,1.4208774876999999,3.94,0.37,3.9573349618,0.0,0.0,0.0,3.94,0.37,3.9573349618,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 23:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.2952029295,0.3777675211,1.3491697182,0.0,0.0,0.0,1.2952029295,0.3777675211,1.3491697182,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 23:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 00:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.1771212386,0.3433270279,1.2261679569,0.0,0.0,0.0,1.1771212386,0.3433270279,1.2261679569,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 00:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.1405562882,0.3326622507,1.1880794668,0.0,0.0,0.0,1.1405562882,0.3326622507,1.1880794668,3.59,0.24,3.5980133407,0.0,0.0,0.0,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 01:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.2529403355,0.36544093120000004,1.3051461828,0.0,0.0,0.0,1.2529403355,0.36544093120000004,1.3051461828,3.56,0.29,3.5717922672,0.0,0.0,0.0,3.56,0.29,3.5717922672,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 01:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.2529403355,0.36544093120000004,1.3051461828,0.0,0.0,0.0,1.2529403355,0.36544093120000004,1.3051461828,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 02:00:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.173698928,0.342328854,1.2226030499,0.0,0.0,0.0,1.173698928,0.342328854,1.2226030499,3.24,0.35000000000000003,3.2588494902000003,0.0,0.0,0.0,3.24,0.35000000000000003,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 02:30:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.45,0.32,3.464808797,0.0,0.0,0.0,3.45,0.32,3.464808797,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 03:00:00,3.36,-0.22,3.3671946781,0.0,0.0,0.0,3.36,-0.22,3.3671946781,1.0723202483,0.31276007240000003,1.1170002586,0.0,0.0,0.0,1.0723202483,0.31276007240000003,1.1170002586,3.62,0.32,3.6341161236,0.0,0.0,0.0,3.62,0.32,3.6341161236,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 03:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.0446511107,0.3046899073,1.0881782404,0.0,0.0,0.0,1.0446511107,0.3046899073,1.0881782404,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 04:00:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,0.9776428593000001,0.28514583400000004,1.0183779785,0.0,0.0,0.0,0.9776428593000001,0.28514583400000004,1.0183779785,3.54,0.36,3.5582580008,0.0,0.0,0.0,3.54,0.36,3.5582580008,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 04:30:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,0.9793701435000001,0.28564962520000003,1.0201772328,0.0,0.0,0.0,0.9793701435000001,0.28564962520000003,1.0201772328,3.5700000000000003,0.32,3.5843130444,0.0,0.0,0.0,3.5700000000000003,0.32,3.5843130444,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 05:00:00,3.17,-0.22,3.1776248992,0.0,0.0,0.0,3.17,-0.22,3.1776248992,0.9490942834,0.276819166,0.9886398785,0.0,0.0,0.0,0.9490942834,0.276819166,0.9886398785,3.74,0.44,3.7657934091,0.0,0.0,0.0,3.74,0.44,3.7657934091,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 05:30:00,3.14,-0.22,3.1476975712,0.0,0.0,0.0,3.14,-0.22,3.1476975712,0.9216778867000001,0.26882271700000004,0.9600811320000001,0.0,0.0,0.0,0.9216778867000001,0.26882271700000004,0.9600811320000001,3.73,0.41000000000000003,3.7524658559,0.0,0.0,0.0,3.73,0.41000000000000003,3.7524658559,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 06:00:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,0.9527124682,0.27787446990000003,0.9924088211000001,0.0,0.0,0.0,0.9527124682,0.27787446990000003,0.9924088211000001,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 06:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.017064114,0.2966436999,1.0594417854,0.0,0.0,0.0,1.017064114,0.2966436999,1.0594417854,3.7800000000000002,0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,0.4,3.8011051025,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 07:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.102854669,0.3216659451,1.1488069468,0.0,0.0,0.0,1.102854669,0.3216659451,1.1488069468,3.96,0.43,3.9832775449,0.0,0.0,0.0,3.96,0.43,3.9832775449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 07:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.1352483977,0.331114116,1.1825504143,0.0,0.0,0.0,1.1352483977,0.331114116,1.1825504143,4.11,0.45,4.1345616454,0.0,0.0,0.0,4.11,0.45,4.1345616454,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 08:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1849103127,0.3455988412,1.2342815757,0.0,0.0,0.0,1.1849103127,0.3455988412,1.2342815757,4.18,0.53,4.2134665063,0.0,0.0,0.0,4.18,0.53,4.2134665063,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 08:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.3277205345,0.3872518226,1.3830422234,0.0,0.0,0.0,1.3277205345,0.3872518226,1.3830422234,4.14,0.35000000000000003,4.1547683449,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 09:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.417201771,0.4133505166,1.4762518448,0.0,0.0,0.0,1.417201771,0.4133505166,1.4762518448,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 09:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.5504637094,0.4522185819,1.615066364,0.0,0.0,0.0,1.5504637094,0.4522185819,1.615066364,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,0.35000000000000003,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 10:00:00,4.84,0.22,4.84499742,0.0,0.0,0.0,4.84,0.22,4.84499742,1.7168260533000002,0.5007409322,1.7883604721,0.0,0.0,0.0,1.7168260533000002,0.5007409322,1.7883604721,4.50096,0.38028,4.5169961036,0.0009600000000000001,0.00028000000000000003,0.001,4.5,0.38,4.5160159433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 10:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.7512332286999999,0.5107763584,1.8242012799,0.0,0.0,0.0,1.7512332286999999,0.5107763584,1.8242012799,4.82288,0.45084,4.8439062955,0.00288,0.00084,0.003,4.82,0.45,4.8409606485,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 11:00:00,5.2,0.22,5.2046517655,0.0,0.0,0.0,5.2,0.22,5.2046517655,1.7780992489,0.5186122809,1.8521867176,0.0,0.0,0.0,1.7780992489,0.5186122809,1.8521867176,5.0148,0.4914,5.0388186115,0.0048000000000000004,0.0014,0.005,5.01,0.49,5.0339050448,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 11:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,1.8241968528,0.5320574154000001,1.900205055,0.0,0.0,0.0,1.8241968528,0.5320574154000001,1.900205055,4.89192,0.46056,4.9135523606,0.0019200000000000003,0.0005600000000000001,0.002,4.89,0.46,4.9115883378,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 12:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,1.9392094050000002,0.5656027431,2.0200097969,0.0,0.0,0.0,1.9392094050000002,0.5656027431,2.0200097969,5.00152,0.50336,5.0267856131,0.01152,0.00336,0.012,4.99,0.5,5.0149875374,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 12:30:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,1.9290741642,0.5626466312,2.0094522544,0.0,0.0,0.0,1.9290741642,0.5626466312,2.0094522544,5.04864,0.5025200000000001,5.073587705,0.00864,0.00252,0.009000000000000001,5.04,0.5,5.0647408621,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 13:00:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,1.9776855419000001,0.5768249497,2.0600891062,0.0,0.0,0.0,1.9776855419000001,0.5768249497,2.0600891062,4.9648,0.46140000000000003,4.986193839,0.0048000000000000004,0.0014,0.005,4.96,0.46,4.9812849748,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 13:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,1.9361279619,0.5647039889000001,2.0167999603,0.0,0.0,0.0,1.9361279619,0.5647039889000001,2.0167999603,4.85096,0.42028000000000004,4.8691321814,0.0009600000000000001,0.00028000000000000003,0.001,4.85,0.42,4.8681515999,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 14:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,1.8430049292000001,0.5375431044,1.9197968013,0.0,0.0,0.0,1.8430049292000001,0.5375431044,1.9197968013,4.85576,0.49168000000000006,4.8805895546,0.00576,0.00168,0.006,4.85,0.49,4.8746897337,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 14:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.7222975602,0.5023367884000001,1.7940599585,0.0,0.0,0.0,1.7222975602,0.5023367884000001,1.7940599585,4.90248,0.54364,4.9325302432,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.89,0.54,4.9197256021,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 15:00:00,5.06384,0.22112,5.0686654654,0.0038400000000000005,0.0011200000000000001,0.004,5.06,0.22,5.0647803506,1.6488899769,0.4809262432,1.7175937259,0.0,0.0,0.0,1.6488899769,0.4809262432,1.7175937259,4.78688,0.58784,4.8228389979,0.02688,0.007840000000000001,0.028,4.76,0.58,4.7952059393,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 15:30:00,5.12288,0.45084,5.1426798656,0.00288,0.00084,0.003,5.12,0.45,5.1397373474,1.6926480651,0.493689019,1.7631750678,0.0,0.0,0.0,1.6926480651,0.493689019,1.7631750678,4.72016,0.54588,4.7516202921,0.02016,0.005880000000000001,0.021,4.7,0.54,4.7309195723,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 16:00:00,5.29096,0.6502800000000001,5.33077122,0.0009600000000000001,0.00028000000000000003,0.001,5.29,0.65,5.3297842358,1.7207801174,0.5018942009,1.792479289,0.0,0.0,0.0,1.7207801174,0.5018942009,1.792479289,4.5344,0.44420000000000004,4.5561054641,0.014400000000000001,0.004200000000000001,0.015,4.52,0.44,4.5413654334,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 16:30:00,5.55,0.61,5.5834218898,0.0,0.0,0.0,5.55,0.61,5.5834218898,1.8709607281,0.5456968790000001,1.9489174250999999,0.0,0.0,0.0,1.8709607281,0.5456968790000001,1.9489174250999999,4.7248,0.4214,4.7435548906000005,0.0048000000000000004,0.0014,0.005,4.72,0.42,4.7386495967,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 17:00:00,5.83,0.68,5.8695229789,0.0,0.0,0.0,5.83,0.68,5.8695229789,2.0174965496,0.5884364936,2.1015589058,0.0,0.0,0.0,2.0174965496,0.5884364936,2.1015589058,4.63,0.42,4.6490106474,0.0,0.0,0.0,4.63,0.42,4.6490106474,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 17:30:00,6.16,0.78,6.2091867422,0.0,0.0,0.0,6.16,0.78,6.2091867422,2.0072504021,0.585448034,2.0908858356,0.0,0.0,0.0,2.0072504021,0.585448034,2.0908858356,4.75,0.44,4.770335418,0.0,0.0,0.0,4.75,0.44,4.770335418,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 18:00:00,6.34,0.78,6.3878008735,0.0,0.0,0.0,6.34,0.78,6.3878008735,2.1145322435,0.6167385710000001,2.2026377537,0.0,0.0,0.0,2.1145322435,0.6167385710000001,2.2026377537,5.05,0.39,5.0650370186,0.0,0.0,0.0,5.05,0.39,5.0650370186,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 18:30:00,6.5,0.86,6.5566454838,0.0,0.0,0.0,6.5,0.86,6.5566454838,2.1089627995,0.6151141499,2.1968362495,0.0,0.0,0.0,2.1089627995,0.6151141499,2.1968362495,4.93,0.39,4.9454019048,0.0,0.0,0.0,4.93,0.39,4.9454019048,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 19:00:00,6.65,0.96,6.7189359277000005,0.0,0.0,0.0,6.65,0.96,6.7189359277000005,1.9932184627,0.5813553850000001,2.076269232,0.0,0.0,0.0,1.9932184627,0.5813553850000001,2.076269232,4.69,0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,0.35000000000000003,4.703041569,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 19:30:00,6.4,0.96,6.4715994932,0.0,0.0,0.0,6.4,0.96,6.4715994932,1.9290286044,0.5626333429,2.0094047962,0.0,0.0,0.0,1.9290286044,0.5626333429,2.0094047962,4.71,0.33,4.7215463569,0.0,0.0,0.0,4.71,0.33,4.7215463569,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 20:00:00,6.66,1.02,6.7376553785,0.0,0.0,0.0,6.66,1.02,6.7376553785,1.9273423905,0.5621415306,2.0076483235,0.0,0.0,0.0,1.9273423905,0.5621415306,2.0076483235,4.4,0.36,4.414702708,0.0,0.0,0.0,4.4,0.36,4.414702708,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 20:30:00,5.9,0.91,5.9697654895,0.0,0.0,0.0,5.9,0.91,5.9697654895,1.8342291682,0.5349835074,1.9106553835,0.0,0.0,0.0,1.8342291682,0.5349835074,1.9106553835,4.44,0.36,4.4545706864,0.0,0.0,0.0,4.44,0.36,4.4545706864,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 21:00:00,5.4,0.6000000000000001,5.4332310829,0.0,0.0,0.0,5.4,0.6000000000000001,5.4332310829,1.8519745691,0.5401592493,1.9291401761,0.0,0.0,0.0,1.8519745691,0.5401592493,1.9291401761,4.44,0.36,4.4545706864,0.0,0.0,0.0,4.44,0.36,4.4545706864,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 21:30:00,5.0,0.71,5.0501584134,0.0,0.0,0.0,5.0,0.71,5.0501584134,1.7183373438,0.5011817253,1.7899347331,0.0,0.0,0.0,1.7183373438,0.5011817253,1.7899347331,4.19,0.33,4.2029751367,0.0,0.0,0.0,4.19,0.33,4.2029751367,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 22:00:00,5.21,0.88,5.2837959839,0.0,0.0,0.0,5.21,0.88,5.2837959839,1.6290677777,0.47514476850000004,1.6969456018,0.0,0.0,0.0,1.6290677777,0.47514476850000004,1.6969456018,4.09,0.33,4.1032913618,0.0,0.0,0.0,4.09,0.33,4.1032913618,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 22:30:00,5.03,1.0,5.1284403087,0.0,0.0,0.0,5.03,1.0,5.1284403087,1.5537924062,0.45318945180000003,1.6185337565,0.0,0.0,0.0,1.5537924062,0.45318945180000003,1.6185337565,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,3.9699999999999998,0.33,3.9836917551,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 23:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.3664442577,0.39854624180000003,1.4233794351,0.0,0.0,0.0,1.3664442577,0.39854624180000003,1.4233794351,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 23:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.3080478183,0.381513947,1.3625498107,0.0,0.0,0.0,1.3080478183,0.381513947,1.3625498107,3.56,0.29,3.5717922672,0.0,0.0,0.0,3.56,0.29,3.5717922672,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 00:00:00,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,1.298828098,0.37882486190000003,1.3529459354,0.0,0.0,0.0,1.298828098,0.37882486190000003,1.3529459354,3.56,0.28,3.5709942593,0.0,0.0,0.0,3.56,0.28,3.5709942593,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 00:30:00,4.59,0.6000000000000001,4.6290495785,0.0,0.0,0.0,4.59,0.6000000000000001,4.6290495785,1.2496959411,0.3644946495,1.3017666053,0.0,0.0,0.0,1.2496959411,0.3644946495,1.3017666053,3.56,0.28,3.5709942593,0.0,0.0,0.0,3.56,0.28,3.5709942593,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 01:00:00,4.86,0.62,4.8993877168,0.0,0.0,0.0,4.86,0.62,4.8993877168,1.3621428411,0.39729166200000005,1.4188987928,0.0,0.0,0.0,1.3621428411,0.39729166200000005,1.4188987928,3.45,0.28,3.4613436697,0.0,0.0,0.0,3.45,0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 01:30:00,5.19,0.73,5.2410876734,0.0,0.0,0.0,5.19,0.73,5.2410876734,1.3705511303,0.39974407970000003,1.4276574274,0.0,0.0,0.0,1.3705511303,0.39974407970000003,1.4276574274,3.7,0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,3.7,0.30000000000000004,3.7121422387000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 02:00:00,5.13,0.73,5.1816792645,0.0,0.0,0.0,5.13,0.73,5.1816792645,1.3578402606,0.3960367427,1.4144169382,0.0,0.0,0.0,1.3578402606,0.3960367427,1.4144169382,3.46,0.28,3.4713109915,0.0,0.0,0.0,3.46,0.28,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 02:30:00,4.68,0.63,4.722213464,0.0,0.0,0.0,4.68,0.63,4.722213464,1.3103981419,0.3821994581,1.3649980645,0.0,0.0,0.0,1.3103981419,0.3821994581,1.3649980645,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 03:00:00,4.58,0.86,4.6600429183,0.0,0.0,0.0,4.58,0.86,4.6600429183,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 03:30:00,4.71,0.8,4.7774574828,0.0,0.0,0.0,4.71,0.8,4.7774574828,1.1416543807,0.33298252770000003,1.1892233132,0.0,0.0,0.0,1.1416543807,0.33298252770000003,1.1892233132,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 04:00:00,4.47,0.74,4.5308387744,0.0,0.0,0.0,4.47,0.74,4.5308387744,1.101744272,0.3213420793,1.1476502833,0.0,0.0,0.0,1.101744272,0.3213420793,1.1476502833,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 04:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1007727162,0.3210587089,1.146638246,0.0,0.0,0.0,1.1007727162,0.3210587089,1.146638246,3.48,0.25,3.4889683289,0.0,0.0,0.0,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 05:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.1027158278,0.3216254498,1.1486623206,0.0,0.0,0.0,1.1027158278,0.3216254498,1.1486623206,3.71,0.25,3.7184136403,0.0,0.0,0.0,3.71,0.25,3.7184136403,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 05:30:00,4.22,0.5,4.2495176197,0.0,0.0,0.0,4.22,0.5,4.2495176197,1.127232522,0.3287761522,1.1742005437,0.0,0.0,0.0,1.127232522,0.3287761522,1.1742005437,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 06:00:00,4.26,0.34,4.2735465365,0.0,0.0,0.0,4.26,0.34,4.2735465365,1.1776089287,0.3434692709,1.2266759674,0.0,0.0,0.0,1.1776089287,0.3434692709,1.2266759674,4.27,0.4,4.28869444,0.0,0.0,0.0,4.27,0.4,4.28869444,0.0,0.0,0.0,0.0,0.0,0.0
