Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-17 06:30:00,5.04,0.52,5.0667543852,0.0,0.0,0.0,5.04,0.52,5.0667543852,1.3833602695,0.4034800786,1.4410002808,0.0,0.0,0.0,1.3833602695,0.4034800786,1.4410002808,4.8100000000000005,0.5,4.8359176998999995,0.0,0.0,0.0,4.8100000000000005,0.5,4.8359176998999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 07:00:00,5.82,0.74,5.8668560575,0.0,0.0,0.0,5.82,0.74,5.8668560575,1.5453094588,0.4507152588,1.6096973529,0.0,0.0,0.0,1.5453094588,0.4507152588,1.6096973529,5.18,0.62,5.216972302,0.0,0.0,0.0,5.18,0.62,5.216972302,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 07:30:00,7.07,1.21,7.1727958287,0.0,0.0,0.0,7.07,1.21,7.1727958287,1.7821030298,0.5197800504,1.8563573227,0.0,0.0,0.0,1.7821030298,0.5197800504,1.8563573227,5.75,0.75,5.7987067524,0.0,0.0,0.0,5.75,0.75,5.7987067524,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 08:00:00,7.61,1.45,7.746909061,0.0,0.0,0.0,7.61,1.45,7.746909061,2.0150481226,0.5877223691,2.099008461,0.0,0.0,0.0,2.0150481226,0.5877223691,2.099008461,6.05,0.75,6.0963103596,0.0,0.0,0.0,6.05,0.75,6.0963103596,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 08:30:00,8.61,1.85,8.8065089564,0.0,0.0,0.0,8.61,1.85,8.8065089564,2.0653975925,0.6024076311000001,2.1514558255,0.0,0.0,0.0,2.0653975925,0.6024076311000001,2.1514558255,6.53,0.89,6.5903717649,0.0,0.0,0.0,6.53,0.89,6.5903717649,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 09:00:00,8.99,1.97,9.2033146203,0.0,0.0,0.0,8.99,1.97,9.2033146203,2.1579014101,0.6293879113,2.2478139688,0.0,0.0,0.0,2.1579014101,0.6293879113,2.2478139688,6.76,0.92,6.8223163222,0.0,0.0,0.0,6.76,0.92,6.8223163222,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 09:30:00,9.47,2.24,9.7313154301,0.0,0.0,0.0,9.47,2.24,9.7313154301,2.1446511383,0.6255232487,2.2340116024,0.0,0.0,0.0,2.1446511383,0.6255232487,2.2340116024,6.84,0.92,6.9015940188,0.0,0.0,0.0,6.84,0.92,6.9015940188,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 10:00:00,9.02,1.81,9.1998097806,0.0,0.0,0.0,9.02,1.81,9.1998097806,2.1484369302,0.6266274380000001,2.2379551356,0.0,0.0,0.0,2.1484369302,0.6266274380000001,2.2379551356,6.8100000000000005,0.9400000000000001,6.8745690774,0.0,0.0,0.0,6.8100000000000005,0.9400000000000001,6.8745690774,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 10:30:00,9.13,1.76,9.298091202,0.0,0.0,0.0,9.13,1.76,9.298091202,2.1089627995,0.6151141499,2.1968362495,0.0,0.0,0.0,2.1089627995,0.6151141499,2.1968362495,6.53384,0.9411200000000001,6.6012704838000005,0.0038400000000000005,0.0011200000000000001,0.004,6.53,0.9400000000000001,6.5973100579,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 11:00:00,8.95,1.69,9.1081611756,0.0,0.0,0.0,8.95,1.69,9.1081611756,1.9966820101,0.5823655863,2.0798770938,0.0,0.0,0.0,1.9966820101,0.5823655863,2.0798770938,6.38536,0.9444800000000001,6.4548326702,0.015360000000000002,0.0044800000000000005,0.016,6.37,0.9400000000000001,6.4389828389,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 11:30:00,8.75,1.6400000000000001,8.9023648544,0.0,0.0,0.0,8.75,1.6400000000000001,8.9023648544,1.8480303153,0.539008842,1.9250315784,0.0,0.0,0.0,1.8480303153,0.539008842,1.9250315784,6.14552,0.9203600000000001,6.2140549241,0.03552,0.010360000000000001,0.037,6.11,0.91,6.1773942727,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 12:00:00,8.84,1.8399999999999999,9.0294628855,0.0,0.0,0.0,8.84,1.8399999999999999,9.0294628855,1.9273651705,0.5621481747,2.0076720526,0.0,0.0,0.0,1.9273651705,0.5621481747,2.0076720526,6.0944,0.9642000000000001,6.1702020226,0.014400000000000001,0.004200000000000001,0.015,6.08,0.96,6.1553228997,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 12:30:00,8.41,2.02,8.6491907136,0.0,0.0,0.0,8.41,2.02,8.6491907136,1.9290528808,0.5626404236,2.0094300841,0.0,0.0,0.0,1.9290528808,0.5626404236,2.0094300841,6.10016,0.93588,6.1715333103,0.02016,0.005880000000000001,0.021,6.08,0.93,6.1507154055,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 13:00:00,8.15,1.8599999999999999,8.3595514234,0.0,0.0,0.0,8.15,1.8599999999999999,8.3595514234,1.9155511983,0.5587024328,1.9953658316,0.0,0.0,0.0,1.9155511983,0.5587024328,1.9953658316,6.04824,0.8853200000000001,6.1126916003,0.018240000000000003,0.00532,0.019,6.03,0.88,6.0938739731,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 13:30:00,9.01,2.42,9.3293354533,0.0,0.0,0.0,9.01,2.42,9.3293354533,1.8274169707999999,0.5329966165,1.9035593446,0.0,0.0,0.0,1.8274169707999999,0.5329966165,1.9035593446,6.1948,0.8614,6.2544030091,0.0048000000000000004,0.0014,0.005,6.19,0.86,6.2494559763,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 14:00:00,8.75,2.42,9.0784855565,0.0,0.0,0.0,8.75,2.42,9.0784855565,1.7376040119,0.5068011701,1.810004179,0.0,0.0,0.0,1.7376040119,0.5068011701,1.810004179,5.86976,0.8686800000000001,5.933690875,0.02976,0.00868,0.031,5.84,0.86,5.9029822971,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 14:30:00,8.35,2.13,8.6173893959,0.0,0.0,0.0,8.35,2.13,8.6173893959,1.7771340116,0.5183307534,1.8511812621,0.0,0.0,0.0,1.7771340116,0.5183307534,1.8511812621,6.00344,0.8439200000000001,6.0624659009,0.01344,0.003920000000000001,0.014,5.99,0.84,6.0486114109,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 15:00:00,8.62,2.32,8.9267463278,0.0,0.0,0.0,8.62,2.32,8.9267463278,1.8345583964,0.5350795323,1.9109983296,0.0,0.0,0.0,1.8345583964,0.5350795323,1.9109983296,6.18192,0.8105600000000001,6.2348329889,0.0019200000000000003,0.0005600000000000001,0.002,6.18,0.81,6.232856488,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 15:30:00,8.8,2.12,9.0517622594,0.0,0.0,0.0,8.8,2.12,9.0517622594,1.8914526905,0.5516737014,1.9702632192,0.0,0.0,0.0,1.8914526905,0.5516737014,1.9702632192,6.2,0.81,6.2526874222,0.0,0.0,0.0,6.2,0.81,6.2526874222,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 16:00:00,8.36,1.6800000000000002,8.5271331642,0.0,0.0,0.0,8.36,1.6800000000000002,8.5271331642,1.8450483058,0.5381390892,1.9219253185,0.0,0.0,0.0,1.8450483058,0.5381390892,1.9219253185,6.28096,0.87028,6.3409656836,0.0009600000000000001,0.00028000000000000003,0.001,6.28,0.87,6.3399763406,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 16:30:00,7.82,1.34,7.9339775649,0.0,0.0,0.0,7.82,1.34,7.9339775649,1.8931482158000001,0.5521682296,1.9720293914,0.0,0.0,0.0,1.8931482158000001,0.5521682296,1.9720293914,6.12,0.74,6.1645762223,0.0,0.0,0.0,6.12,0.74,6.1645762223,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 17:00:00,7.42,1.13,7.5055512789000005,0.0,0.0,0.0,7.42,1.13,7.5055512789000005,2.03820833,0.5944774296,2.1231336771000002,0.0,0.0,0.0,2.03820833,0.5944774296,2.1231336771000002,6.34,0.6900000000000001,6.3774367892,0.0,0.0,0.0,6.34,0.6900000000000001,6.3774367892,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 17:30:00,7.72,1.24,7.8189513363,0.0,0.0,0.0,7.72,1.24,7.8189513363,2.2032406251,0.642611849,2.2950423178,0.0,0.0,0.0,2.2032406251,0.642611849,2.2950423178,5.97,0.6900000000000001,6.009742091,0.0,0.0,0.0,5.97,0.6900000000000001,6.009742091,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 18:00:00,7.79,1.3900000000000001,7.9130398710000005,0.0,0.0,0.0,7.79,1.3900000000000001,7.9130398710000005,2.2248205371,0.64890599,2.3175213928,0.0,0.0,0.0,2.2248205371,0.64890599,2.3175213928,6.39,0.62,6.4200077882,0.0,0.0,0.0,6.39,0.62,6.4200077882,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 18:30:00,7.88,1.57,8.0348802107,0.0,0.0,0.0,7.88,1.57,8.0348802107,2.2100292112,0.6445918533,2.3021137617000003,0.0,0.0,0.0,2.2100292112,0.6445918533,2.3021137617000003,6.03,0.49,6.0498760318,0.0,0.0,0.0,6.03,0.49,6.0498760318,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 19:00:00,7.85,1.5,7.9920272772,0.0,0.0,0.0,7.85,1.5,7.9920272772,2.1474859928,0.6263500812,2.2369645758,0.0,0.0,0.0,2.1474859928,0.6263500812,2.2369645758,5.99,0.49,6.0100083195,0.0,0.0,0.0,5.99,0.49,6.0100083195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 19:30:00,8.18,1.6800000000000002,8.3507364945,0.0,0.0,0.0,8.18,1.6800000000000002,8.3507364945,2.0660485665,0.6025974985,2.1521339234,0.0,0.0,0.0,2.0660485665,0.6025974985,2.1521339234,5.99,0.49,6.0100083195,0.0,0.0,0.0,5.99,0.49,6.0100083195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 20:00:00,7.38,1.17,7.47216836,0.0,0.0,0.0,7.38,1.17,7.47216836,2.0333334245,0.5930555822,2.1180556505,0.0,0.0,0.0,2.0333334245,0.5930555822,2.1180556505,5.66,0.49,5.681170654,0.0,0.0,0.0,5.66,0.49,5.681170654,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 20:30:00,7.15,0.86,7.2015345587,0.0,0.0,0.0,7.15,0.86,7.2015345587,1.8888920266,0.5509268411,1.967595861,0.0,0.0,0.0,1.8888920266,0.5509268411,1.967595861,5.21,0.49,5.2329914963,0.0,0.0,0.0,5.21,0.49,5.2329914963,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 21:00:00,6.7,1.4100000000000001,6.8467583571,0.0,0.0,0.0,6.7,1.4100000000000001,6.8467583571,1.9054169552,0.5557466119,1.9848093283,0.0,0.0,0.0,1.9054169552,0.5557466119,1.9848093283,5.15,0.49,5.173258161,0.0,0.0,0.0,5.15,0.49,5.173258161,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 21:30:00,6.09,0.72,6.1324138804,0.0,0.0,0.0,6.09,0.72,6.1324138804,1.7948834032,0.5235076593,1.8696702117,0.0,0.0,0.0,1.7948834032,0.5235076593,1.8696702117,4.69,0.46,4.7125046419,0.0,0.0,0.0,4.69,0.46,4.7125046419,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 22:00:00,5.89,0.84,5.949596625,0.0,0.0,0.0,5.89,0.84,5.949596625,1.7133182761999999,0.4997178306,1.7847065378,0.0,0.0,0.0,1.7133182761999999,0.4997178306,1.7847065378,4.57,0.45,4.5921019152,0.0,0.0,0.0,4.57,0.45,4.5921019152,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 22:30:00,5.78,0.93,5.8543402703,0.0,0.0,0.0,5.78,0.93,5.8543402703,1.591254753,0.4641159696,1.6575570344,0.0,0.0,0.0,1.591254753,0.4641159696,1.6575570344,4.07,0.30000000000000004,4.0810415337,0.0,0.0,0.0,4.07,0.30000000000000004,4.0810415337,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 23:00:00,5.34,1.01,5.4346757033,0.0,0.0,0.0,5.34,1.01,5.4346757033,1.4275724599,0.4163753008,1.4870546457,0.0,0.0,0.0,1.4275724599,0.4163753008,1.4870546457,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 23:30:00,5.21,1.21,5.3486633844,0.0,0.0,0.0,5.21,1.21,5.3486633844,1.3120542596,0.3826824924,1.3667231871,0.0,0.0,0.0,1.3120542596,0.3826824924,1.3667231871,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 00:00:00,5.12,1.29,5.2800094697,0.0,0.0,0.0,5.12,1.29,5.2800094697,1.2546388538,0.3659363324,1.3069154727,0.0,0.0,0.0,1.2546388538,0.3659363324,1.3069154727,3.75,0.26,3.7590025273,0.0,0.0,0.0,3.75,0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 00:30:00,4.74,1.27,4.9071886045,0.0,0.0,0.0,4.74,1.27,4.9071886045,1.2076217388,0.3522230072,1.2579393113,0.0,0.0,0.0,1.2076217388,0.3522230072,1.2579393113,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 01:00:00,5.15,1.1400000000000001,5.2746658662,0.0,0.0,0.0,5.15,1.1400000000000001,5.2746658662,1.3211910078,0.3853473773,1.3762406331,0.0,0.0,0.0,1.3211910078,0.3853473773,1.3762406331,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 01:30:00,5.24,1.3,5.3988517298,0.0,0.0,0.0,5.24,1.3,5.3988517298,1.3052482145,0.3806973959,1.3596335568,0.0,0.0,0.0,1.3052482145,0.3806973959,1.3596335568,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 02:00:00,5.55,1.42,5.7287782293,0.0,0.0,0.0,5.55,1.42,5.7287782293,1.290100391,0.3762792807,1.3438545739,0.0,0.0,0.0,1.290100391,0.3762792807,1.3438545739,4.0,0.28,4.0097880243,0.0,0.0,0.0,4.0,0.28,4.0097880243,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 02:30:00,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,4.87,0.9500000000000001,4.9617940304,1.2968785016,0.3782562296,1.3509151058,0.0,0.0,0.0,1.2968785016,0.3782562296,1.3509151058,3.81,0.28,3.8202748592,0.0,0.0,0.0,3.81,0.28,3.8202748592,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 03:00:00,4.97,0.53,4.9981796686,0.0,0.0,0.0,4.97,0.53,4.9981796686,1.2312202521,0.3591059069,1.282521096,0.0,0.0,0.0,1.2312202521,0.3591059069,1.282521096,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 03:30:00,4.6,0.6000000000000001,4.6389654019,0.0,0.0,0.0,4.6,0.6000000000000001,4.6389654019,1.1506965173,0.33561981750000003,1.1986422055000001,0.0,0.0,0.0,1.1506965173,0.33561981750000003,1.1986422055000001,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 04:00:00,4.95,1.0,5.05,0.0,0.0,0.0,4.95,1.0,5.05,1.0881983599,0.3173911883,1.1335399582,0.0,0.0,0.0,1.0881983599,0.3173911883,1.1335399582,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 04:30:00,4.93,1.24,5.0835519079,0.0,0.0,0.0,4.93,1.24,5.0835519079,1.102854669,0.3216659451,1.1488069468,0.0,0.0,0.0,1.102854669,0.3216659451,1.1488069468,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 05:00:00,5.54,1.57,5.7581681115,0.0,0.0,0.0,5.54,1.57,5.7581681115,1.0999215448,0.3208104506,1.1457516092,0.0,0.0,0.0,1.0999215448,0.3208104506,1.1457516092,3.74,0.24,3.7476926235,0.0,0.0,0.0,3.74,0.24,3.7476926235,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 05:30:00,5.18,1.12,5.2996981046,0.0,0.0,0.0,5.18,1.12,5.2996981046,1.1467890106,0.3344801281,1.1945718861,0.0,0.0,0.0,1.1467890106,0.3344801281,1.1945718861,4.04,0.31,4.0518761087,0.0,0.0,0.0,4.04,0.31,4.0518761087,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 06:00:00,4.97,1.08,5.0859905623,0.0,0.0,0.0,4.97,1.08,5.0859905623,1.1879338914,0.3464807183,1.2374311369,0.0,0.0,0.0,1.1879338914,0.3464807183,1.2374311369,4.28,0.39,4.29773196,0.0,0.0,0.0,4.28,0.39,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 06:30:00,6.08,1.37,6.2324393298,0.0,0.0,0.0,6.08,1.37,6.2324393298,1.381094082,0.4028191072,1.4386396687,0.0,0.0,0.0,1.381094082,0.4028191072,1.4386396687,4.95,0.45,4.9704124577,0.0,0.0,0.0,4.95,0.45,4.9704124577,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 07:00:00,7.3,1.8599999999999999,7.5332330377,0.0,0.0,0.0,7.3,1.8599999999999999,7.5332330377,1.5570043767000001,0.45412627650000004,1.621879559,0.0,0.0,0.0,1.5570043767000001,0.45412627650000004,1.621879559,5.55,0.56,5.578180707,0.0,0.0,0.0,5.55,0.56,5.578180707,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 07:30:00,7.47,1.57,7.6332037835,0.0,0.0,0.0,7.47,1.57,7.6332037835,1.6495535879,0.48111979650000003,1.7182849874000001,0.0,0.0,0.0,1.6495535879,0.48111979650000003,1.7182849874000001,5.62,0.6000000000000001,5.6519377208,0.0,0.0,0.0,5.62,0.6000000000000001,5.6519377208,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 08:00:00,7.89,1.6800000000000002,8.066876719,0.0,0.0,0.0,7.89,1.6800000000000002,8.066876719,1.8319468518000002,0.5343178318,1.9082779706,0.0,0.0,0.0,1.8319468518000002,0.5343178318,1.9082779706,6.0,0.64,6.0340367914,0.0,0.0,0.0,6.0,0.64,6.0340367914,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 08:30:00,8.52,1.77,8.7019135827,0.0,0.0,0.0,8.52,1.77,8.7019135827,2.005261897,0.5848680533,2.088814476,0.0,0.0,0.0,2.005261897,0.5848680533,2.088814476,6.43,0.8200000000000001,6.482075285,0.0,0.0,0.0,6.43,0.8200000000000001,6.482075285,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 09:00:00,8.36,1.25,8.4529344017,0.0,0.0,0.0,8.36,1.25,8.4529344017,2.0450160379,0.5964630111,2.1302250395,0.0,0.0,0.0,2.0450160379,0.5964630111,2.1302250395,6.63,0.89,6.6894693362,0.0,0.0,0.0,6.63,0.89,6.6894693362,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 09:30:00,8.32,1.31,8.422499629,0.0,0.0,0.0,8.32,1.31,8.422499629,2.0934737758,0.6105965179,2.1807018498,0.0,0.0,0.0,2.0934737758,0.6105965179,2.1807018498,6.88,0.9400000000000001,6.9439182023,0.0,0.0,0.0,6.88,0.9400000000000001,6.9439182023,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 10:00:00,8.73,1.76,8.9056442776,0.0,0.0,0.0,8.73,1.76,8.9056442776,2.1353650735,0.6228148131,2.2243386182,0.0,0.0,0.0,2.1353650735,0.6228148131,2.2243386182,7.09,0.9400000000000001,7.1520416665,0.0,0.0,0.0,7.09,0.9400000000000001,7.1520416665,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 10:30:00,8.65,1.8599999999999999,8.8477172197,0.0,0.0,0.0,8.65,1.8599999999999999,8.8477172197,2.1072434966,0.6146126865,2.1950453089,0.0,0.0,0.0,2.1072434966,0.6146126865,2.1950453089,6.69,0.8200000000000001,6.7400667652,0.0,0.0,0.0,6.69,0.8200000000000001,6.7400667652,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 11:00:00,8.58,2.07,8.8261713104,0.0,0.0,0.0,8.58,2.07,8.8261713104,2.0098900476,0.5862179305,2.0936354662,0.0,0.0,0.0,2.0098900476,0.5862179305,2.0936354662,6.59,0.9400000000000001,6.6567033883,0.0,0.0,0.0,6.59,0.9400000000000001,6.6567033883,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 11:30:00,8.58,2.0,8.8100170261,0.0,0.0,0.0,8.58,2.0,8.8100170261,1.999966311,0.5833235074,2.0832982406,0.0,0.0,0.0,1.999966311,0.5833235074,2.0832982406,6.49096,0.84028,6.5451227796,0.0009600000000000001,0.00028000000000000003,0.001,6.49,0.84,6.5441347786,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 12:00:00,8.93,2.19,9.194617991,0.0,0.0,0.0,8.93,2.19,9.194617991,1.9088040151999999,0.5567345044,1.9883375158,0.0,0.0,0.0,1.9088040151999999,0.5567345044,1.9883375158,6.50056,0.8630800000000001,6.5576053099,0.010560000000000002,0.0030800000000000003,0.011,6.49,0.86,6.5467320092,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 12:30:00,9.22,2.23,9.4858473528,0.0,0.0,0.0,9.22,2.23,9.4858473528,1.9088040151999999,0.5567345044,1.9883375158,0.0,0.0,0.0,1.9088040151999999,0.5567345044,1.9883375158,6.45248,0.9036400000000001,6.5154480583000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.44,0.9,6.5025841017,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 13:00:00,8.82,1.85,9.0119309807,0.0,0.0,0.0,8.82,1.85,9.0119309807,1.8864213184,0.5502062179,1.9650222067,0.0,0.0,0.0,1.8864213184,0.5502062179,1.9650222067,6.30072,0.8789600000000001,6.3617327199,0.030720000000000004,0.008960000000000001,0.032,6.27,0.87,6.3300710896,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 13:30:00,8.77,1.6400000000000001,8.9220233131,0.0,0.0,0.0,8.77,1.6400000000000001,8.9220233131,1.9810150701,0.5777960621,2.0635573647,0.0,0.0,0.0,1.9810150701,0.5777960621,2.0635573647,6.86,0.8300000000000001,6.9100289435,0.0,0.0,0.0,6.86,0.8300000000000001,6.9100289435,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 14:00:00,8.65,1.35,8.7547130164,0.0,0.0,0.0,8.65,1.35,8.7547130164,1.8710004683,0.5457084699,1.9489588211000002,0.0,0.0,0.0,1.8710004683,0.5457084699,1.9489588211000002,6.47,0.78,6.5168473973,0.0,0.0,0.0,6.47,0.78,6.5168473973,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 14:30:00,8.01,1.24,8.1054117724,0.0,0.0,0.0,8.01,1.24,8.1054117724,1.8643833135999999,0.5437784665000001,1.9420659517,0.0,0.0,0.0,1.8643833135999999,0.5437784665000001,1.9420659517,6.67,0.85,6.723942296,0.0,0.0,0.0,6.67,0.85,6.723942296,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 15:00:00,7.93,1.24,8.0263628126,0.0,0.0,0.0,7.93,1.24,8.0263628126,1.8247025008,0.5322048961,1.9007317716,0.0,0.0,0.0,1.8247025008,0.5322048961,1.9007317716,6.32,0.87,6.379600301,0.0,0.0,0.0,6.32,0.87,6.379600301,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 15:30:00,8.0,1.19,8.0880220079,0.0,0.0,0.0,8.0,1.19,8.0880220079,1.8469288972000002,0.5386875950000001,1.9238842680000001,0.0,0.0,0.0,1.8469288972000002,0.5386875950000001,1.9238842680000001,6.29,0.8200000000000001,6.3432247319,0.0,0.0,0.0,6.29,0.8200000000000001,6.3432247319,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 16:00:00,8.17,1.19,8.2562097842,0.0,0.0,0.0,8.17,1.19,8.2562097842,1.9362749507,0.5647468606,2.0169530736,0.0,0.0,0.0,1.9362749507,0.5647468606,2.0169530736,6.29,0.78,6.3381779716,0.0,0.0,0.0,6.29,0.78,6.3381779716,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 16:30:00,8.72,1.83,8.9099551065,0.0,0.0,0.0,8.72,1.83,8.9099551065,1.9775724736,0.5767919715000001,2.0599713267,0.0,0.0,0.0,1.9775724736,0.5767919715000001,2.0599713267,6.41,0.67,6.4449204805,0.0,0.0,0.0,6.41,0.67,6.4449204805,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 17:00:00,8.5,1.9100000000000001,8.7119515609,0.0,0.0,0.0,8.5,1.9100000000000001,8.7119515609,2.0340916471,0.5932767304000001,2.1188454657,0.0,0.0,0.0,2.0340916471,0.5932767304000001,2.1188454657,6.46,0.67,6.4946516458,0.0,0.0,0.0,6.46,0.67,6.4946516458,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 17:30:00,8.17,1.3900000000000001,8.2874000748,0.0,0.0,0.0,8.17,1.3900000000000001,8.2874000748,2.1010360482,0.6128021807,2.1885792169,0.0,0.0,0.0,2.1010360482,0.6128021807,2.1885792169,6.34,0.6900000000000001,6.3774367892,0.0,0.0,0.0,6.34,0.6900000000000001,6.3774367892,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 18:00:00,7.71,1.25,7.8106721862,0.0,0.0,0.0,7.71,1.25,7.8106721862,2.1641138468,0.631199872,2.2542852571,0.0,0.0,0.0,2.1641138468,0.631199872,2.2542852571,6.22,0.67,6.2559811381,0.0,0.0,0.0,6.22,0.67,6.2559811381,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 18:30:00,7.93,1.48,8.0669263044,0.0,0.0,0.0,7.93,1.48,8.0669263044,2.09963184,0.61239262,2.1871165,0.0,0.0,0.0,2.09963184,0.61239262,2.1871165,6.22,0.59,6.2479196538,0.0,0.0,0.0,6.22,0.59,6.2479196538,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 19:00:00,7.95,1.53,8.0958878451,0.0,0.0,0.0,7.95,1.53,8.0958878451,2.0387173035,0.5946258802000001,2.1236638579,0.0,0.0,0.0,2.0387173035,0.5946258802000001,2.1236638579,5.87,0.59,5.899576256,0.0,0.0,0.0,5.87,0.59,5.899576256,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 19:30:00,7.4,1.3599999999999999,7.5239351406,0.0,0.0,0.0,7.4,1.3599999999999999,7.5239351406,1.9881293925999999,0.5798710728,2.0709681173,0.0,0.0,0.0,1.9881293925999999,0.5798710728,2.0709681173,6.06,0.59,6.0886533815,0.0,0.0,0.0,6.06,0.59,6.0886533815,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 20:00:00,6.73,0.96,6.7981247414,0.0,0.0,0.0,6.73,0.96,6.7981247414,1.9586890738,0.5712843132000001,2.0403011185,0.0,0.0,0.0,1.9586890738,0.5712843132000001,2.0403011185,5.7,0.55,5.7264736095,0.0,0.0,0.0,5.7,0.55,5.7264736095,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 20:30:00,5.88,0.30000000000000004,5.8876480873,0.0,0.0,0.0,5.88,0.30000000000000004,5.8876480873,1.8310986734,0.5340704464,1.9073944515,0.0,0.0,0.0,1.8310986734,0.5340704464,1.9073944515,5.55,0.58,5.5802240098,0.0,0.0,0.0,5.55,0.58,5.5802240098,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 21:00:00,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,5.8100000000000005,0.42,5.825160942,1.8279058248000002,0.5331391989,1.9040685675,0.0,0.0,0.0,1.8279058248000002,0.5331391989,1.9040685675,5.31,0.55,5.3384080024,0.0,0.0,0.0,5.31,0.55,5.3384080024,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 21:30:00,5.4,0.33,5.4100739366,0.0,0.0,0.0,5.4,0.33,5.4100739366,1.7576769565,0.512655779,1.8309134964,0.0,0.0,0.0,1.7576769565,0.512655779,1.8309134964,4.87,0.45,4.8907463643,0.0,0.0,0.0,4.87,0.45,4.8907463643,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 22:00:00,5.04,0.22,5.0447993023,0.0,0.0,0.0,5.04,0.22,5.0447993023,1.6145127313,0.4708995466,1.6817840951,0.0,0.0,0.0,1.6145127313,0.4708995466,1.6817840951,4.65,0.4,4.6671725916,0.0,0.0,0.0,4.65,0.4,4.6671725916,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 22:30:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,1.5092405121999999,0.44019514940000004,1.5721255336,0.0,0.0,0.0,1.5092405121999999,0.44019514940000004,1.5721255336,4.14,0.36,4.155622697,0.0,0.0,0.0,4.14,0.36,4.155622697,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 23:00:00,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,1.3614576140999999,0.3970918041,1.4181850147000001,0.0,0.0,0.0,1.3614576140999999,0.3970918041,1.4181850147000001,4.18,0.43,4.2020590191,0.0,0.0,0.0,4.18,0.43,4.2020590191,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 23:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.2224213786,0.35653956880000004,1.2733556027000001,0.0,0.0,0.0,1.2224213786,0.35653956880000004,1.2733556027000001,3.73,0.36,3.7473323845,0.0,0.0,0.0,3.73,0.36,3.7473323845,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 00:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,1.1603858035,0.3384458593,1.2087352120000001,0.0,0.0,0.0,1.1603858035,0.3384458593,1.2087352120000001,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 00:30:00,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,1.1278653718,0.32896073340000004,1.1748597623,0.0,0.0,0.0,1.1278653718,0.32896073340000004,1.1748597623,3.67,0.33,3.6848066435,0.0,0.0,0.0,3.67,0.33,3.6848066435,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 01:00:00,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,1.2872881501,0.3754590438,1.3409251564,0.0,0.0,0.0,1.2872881501,0.3754590438,1.3409251564,3.92,0.36,3.9364959037,0.0,0.0,0.0,3.92,0.36,3.9364959037,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 01:30:00,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,1.3008982451,0.3794286548,1.3551023387,0.0,0.0,0.0,1.3008982451,0.3794286548,1.3551023387,3.8,0.36,3.8170145402,0.0,0.0,0.0,3.8,0.36,3.8170145402,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 02:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.2725468735,0.37115950480000004,1.3255696599,0.0,0.0,0.0,1.2725468735,0.37115950480000004,1.3255696599,3.75,0.32,3.7636285683,0.0,0.0,0.0,3.75,0.32,3.7636285683,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 02:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.2364350276,0.360626883,1.2879531537,0.0,0.0,0.0,1.2364350276,0.360626883,1.2879531537,3.95,0.34,3.9646059073,0.0,0.0,0.0,3.95,0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 03:00:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.1610781804,0.3386478026,1.2094564379000001,0.0,0.0,0.0,1.1610781804,0.3386478026,1.2094564379000001,3.65,0.32,3.6640005459,0.0,0.0,0.0,3.65,0.32,3.6640005459,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 03:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.0847940071,0.3163982521,1.1299937574,0.0,0.0,0.0,1.0847940071,0.3163982521,1.1299937574,3.7199999999999998,0.32,3.7337380733,0.0,0.0,0.0,3.7199999999999998,0.32,3.7337380733,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 04:00:00,4.0,0.22,4.0060454316,0.0,0.0,0.0,4.0,0.22,4.0060454316,1.0639693247,0.3103243864,1.1083013799,0.0,0.0,0.0,1.0639693247,0.3103243864,1.1083013799,3.59,0.32,3.6042336217,0.0,0.0,0.0,3.59,0.32,3.6042336217,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 04:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0556353613,0.307893647,1.099620168,0.0,0.0,0.0,1.0556353613,0.307893647,1.099620168,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 05:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0152640005,0.2961186668,1.0575666672,0.0,0.0,0.0,1.0152640005,0.2961186668,1.0575666672,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 05:30:00,4.58,0.63,4.6231266476,0.0,0.0,0.0,4.58,0.63,4.6231266476,1.1483180928,0.33492611040000003,1.19616468,0.0,0.0,0.0,1.1483180928,0.33492611040000003,1.19616468,3.87,0.4,3.8906169177,0.0,0.0,0.0,3.87,0.4,3.8906169177,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 06:00:00,4.6,0.48,4.6249756756,0.0,0.0,0.0,4.6,0.48,4.6249756756,1.1442675881,0.3337447132,1.1919454042,0.0,0.0,0.0,1.1442675881,0.3337447132,1.1919454042,4.23,0.4,4.2488704381,0.0,0.0,0.0,4.23,0.4,4.2488704381,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 06:30:00,5.72,1.03,5.8119962147,0.0,0.0,0.0,5.72,1.03,5.8119962147,1.2995083367,0.3790232649,1.3536545174,0.0,0.0,0.0,1.2995083367,0.3790232649,1.3536545174,4.95,0.54,4.9793674297,0.0,0.0,0.0,4.95,0.54,4.9793674297,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 07:00:00,6.82,1.6099999999999999,7.0074603103,0.0,0.0,0.0,6.82,1.6099999999999999,7.0074603103,1.5012761823,0.4378722198,1.5638293565999999,0.0,0.0,0.0,1.5012761823,0.4378722198,1.5638293565999999,5.22,0.6000000000000001,5.2543696101,0.0,0.0,0.0,5.22,0.6000000000000001,5.2543696101,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 07:30:00,7.52,1.74,7.7186786434,0.0,0.0,0.0,7.52,1.74,7.7186786434,1.7148824428,0.5001740458,1.786335878,0.0,0.0,0.0,1.7148824428,0.5001740458,1.786335878,5.72,0.64,5.7556928340999995,0.0,0.0,0.0,5.72,0.64,5.7556928340999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 08:00:00,8.06,1.94,8.2901869701,0.0,0.0,0.0,8.06,1.94,8.2901869701,1.8558370147,0.5412857959,1.933163557,0.0,0.0,0.0,1.8558370147,0.5412857959,1.933163557,5.96,0.73,6.0045399491,0.0,0.0,0.0,5.96,0.73,6.0045399491,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 08:30:00,8.61,2.18,8.8816946581,0.0,0.0,0.0,8.61,2.18,8.8816946581,1.9966404409,0.5823534619,2.0798337926,0.0,0.0,0.0,1.9966404409,0.5823534619,2.0798337926,6.38,0.8300000000000001,6.4337625073,0.0,0.0,0.0,6.38,0.8300000000000001,6.4337625073,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 09:00:00,9.22,2.31,9.5049723829,0.0,0.0,0.0,9.22,2.31,9.5049723829,1.9931190291,0.5813263835,2.0761656554,0.0,0.0,0.0,1.9931190291,0.5813263835,2.0761656554,6.48,0.8300000000000001,6.532939614,0.0,0.0,0.0,6.48,0.8300000000000001,6.532939614,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 09:30:00,9.19,2.39,9.4956937609,0.0,0.0,0.0,9.19,2.39,9.4956937609,2.0550451941,0.5993881816000001,2.1406720772,0.0,0.0,0.0,2.0550451941,0.5993881816000001,2.1406720772,6.55,0.86,6.6062167690999996,0.0,0.0,0.0,6.55,0.86,6.6062167690999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 10:00:00,9.1,2.37,9.4035578373,0.0,0.0,0.0,9.1,2.37,9.4035578373,2.112867812,0.6162531118,2.2009039707999998,0.0,0.0,0.0,2.112867812,0.6162531118,2.2009039707999998,6.65,0.91,6.7119743742,0.0,0.0,0.0,6.65,0.91,6.7119743742,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 10:30:00,9.27,2.3,9.5510680031,0.0,0.0,0.0,9.27,2.3,9.5510680031,2.1147425838,0.6167999203,2.2028568581,0.0,0.0,0.0,2.1147425838,0.6167999203,2.2028568581,6.55,0.88,6.6088501269,0.0,0.0,0.0,6.55,0.88,6.6088501269,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 11:00:00,8.84,1.7000000000000002,9.0019775605,0.0,0.0,0.0,8.84,1.7000000000000002,9.0019775605,2.053105408,0.5988224107,2.1386514667,0.0,0.0,0.0,2.053105408,0.5988224107,2.1386514667,6.59,0.9,6.6511728289,0.0,0.0,0.0,6.59,0.9,6.6511728289,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 11:30:00,9.14,1.75,9.3060249301,0.0,0.0,0.0,9.14,1.75,9.3060249301,2.0494715931,0.5977625480000001,2.1348662429,0.0,0.0,0.0,2.0494715931,0.5977625480000001,2.1348662429,6.51,0.9,6.5719175284,0.0,0.0,0.0,6.51,0.9,6.5719175284,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 12:00:00,9.33,1.75,9.4927024603,0.0,0.0,0.0,9.33,1.75,9.4927024603,1.9860762056999999,0.5792722267,2.068829381,0.0,0.0,0.0,1.9860762056999999,0.5792722267,2.068829381,6.59,0.88,6.6484960705,0.0,0.0,0.0,6.59,0.88,6.6484960705,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 12:30:00,9.11,1.69,9.2654303732,0.0,0.0,0.0,9.11,1.69,9.2654303732,2.0134600121,0.5872591702000001,2.0973541793,0.0,0.0,0.0,2.0134600121,0.5872591702000001,2.0973541793,6.53,0.9500000000000001,6.5987423044,0.0,0.0,0.0,6.53,0.9500000000000001,6.5987423044,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 13:00:00,9.14,1.94,9.3436181429,0.0,0.0,0.0,9.14,1.94,9.3436181429,1.9758814378,0.5762987527,2.058209831,0.0,0.0,0.0,1.9758814378,0.5762987527,2.058209831,6.5,0.91,6.5633908919,0.0,0.0,0.0,6.5,0.91,6.5633908919,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 13:30:00,8.59,2.4,8.9189741563,0.0,0.0,0.0,8.59,2.4,8.9189741563,1.9447869966,0.5672295407,2.0258197881,0.0,0.0,0.0,1.9447869966,0.5672295407,2.0258197881,6.23,0.91,6.2961099101,0.0,0.0,0.0,6.23,0.91,6.2961099101,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 14:00:00,8.98,2.5300000000000002,9.3295927028,0.0,0.0,0.0,8.98,2.5300000000000002,9.3295927028,1.9965729324,0.582333772,2.0797634713,0.0,0.0,0.0,1.9965729324,0.582333772,2.0797634713,6.44,0.91,6.5039757072,0.0,0.0,0.0,6.44,0.91,6.5039757072,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 14:30:00,8.71,2.25,8.995921298,0.0,0.0,0.0,8.71,2.25,8.995921298,1.9965729324,0.582333772,2.0797634713,0.0,0.0,0.0,1.9965729324,0.582333772,2.0797634713,6.2,0.88,6.2621402092,0.0,0.0,0.0,6.2,0.88,6.2621402092,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 15:00:00,9.37,2.36,9.6626342164,0.0,0.0,0.0,9.37,2.36,9.6626342164,1.9344279471,0.5642081512,2.0150291116,0.0,0.0,0.0,1.9344279471,0.5642081512,2.0150291116,6.4,0.88,6.4602167146,0.0,0.0,0.0,6.4,0.88,6.4602167146,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 15:30:00,9.25,2.29,9.5292497081,0.0,0.0,0.0,9.25,2.29,9.5292497081,1.9310222641,0.563214827,2.0114815251,0.0,0.0,0.0,1.9310222641,0.563214827,2.0114815251,6.13,0.88,6.1928426429,0.0,0.0,0.0,6.13,0.88,6.1928426429,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 16:00:00,8.92,1.88,9.1159640192,0.0,0.0,0.0,8.92,1.88,9.1159640192,2.0122508467,0.5869064969000001,2.0960946319,0.0,0.0,0.0,2.0122508467,0.5869064969000001,2.0960946319,6.36,0.84,6.4152318742,0.0,0.0,0.0,6.36,0.84,6.4152318742,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 16:30:00,8.47,1.62,8.6235317591,0.0,0.0,0.0,8.47,1.62,8.6235317591,2.0452157365,0.5965212565,2.1304330588,0.0,0.0,0.0,2.0452157365,0.5965212565,2.1304330588,6.09,0.7000000000000001,6.1300978785,0.0,0.0,0.0,6.09,0.7000000000000001,6.1300978785,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 17:00:00,7.68,1.04,7.7500967736,0.0,0.0,0.0,7.68,1.04,7.7500967736,2.1268142851,0.6203208331,2.2154315469,0.0,0.0,0.0,2.1268142851,0.6203208331,2.2154315469,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,6.18,0.7000000000000001,6.2195176662,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 17:30:00,7.36,0.79,7.4022766768,0.0,0.0,0.0,7.36,0.79,7.4022766768,2.0797509451,0.6065940257,2.1664072345,0.0,0.0,0.0,2.0797509451,0.6065940257,2.1664072345,5.98,0.65,6.0152223567,0.0,0.0,0.0,5.98,0.65,6.0152223567,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 18:00:00,7.38,1.0,7.4474425140000005,0.0,0.0,0.0,7.38,1.0,7.4474425140000005,2.1227518084,0.6191359441000001,2.2111998004,0.0,0.0,0.0,2.1227518084,0.6191359441000001,2.2111998004,5.98,0.58,6.0080612514,0.0,0.0,0.0,5.98,0.58,6.0080612514,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 18:30:00,7.55,1.69,7.7368339778,0.0,0.0,0.0,7.55,1.69,7.7368339778,2.1602876496,0.6300838978000001,2.250299635,0.0,0.0,0.0,2.1602876496,0.6300838978000001,2.250299635,5.93,0.51,5.951890456,0.0,0.0,0.0,5.93,0.51,5.951890456,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 19:00:00,7.64,1.56,7.7976406688,0.0,0.0,0.0,7.64,1.56,7.7976406688,2.0811144155,0.6069917045000001,2.1678275161,0.0,0.0,0.0,2.0811144155,0.6069917045000001,2.1678275161,5.66,0.51,5.682930582,0.0,0.0,0.0,5.66,0.51,5.682930582,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 19:30:00,7.54,1.53,7.6936662262,0.0,0.0,0.0,7.54,1.53,7.6936662262,2.0467290223,0.5969626315000001,2.1320093983,0.0,0.0,0.0,2.0467290223,0.5969626315000001,2.1320093983,5.48,0.51,5.5036805867,0.0,0.0,0.0,5.48,0.51,5.5036805867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 20:00:00,7.47,1.5,7.6191141217,0.0,0.0,0.0,7.47,1.5,7.6191141217,1.9273423905,0.5621415306,2.0076483235,0.0,0.0,0.0,1.9273423905,0.5621415306,2.0076483235,5.21,0.51,5.2349021003,0.0,0.0,0.0,5.21,0.51,5.2349021003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 20:30:00,6.85,1.27,6.9667352469,0.0,0.0,0.0,6.85,1.27,6.9667352469,1.8893482903,0.551059918,1.9680711357,0.0,0.0,0.0,1.8893482903,0.551059918,1.9680711357,5.31,0.55,5.3384080024,0.0,0.0,0.0,5.31,0.55,5.3384080024,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 21:00:00,6.96,1.31,7.082210107,0.0,0.0,0.0,6.96,1.31,7.082210107,1.859654233,0.5423991513,1.9371398260000001,0.0,0.0,0.0,1.859654233,0.5423991513,1.9371398260000001,4.86,0.5,4.8856524641,0.0,0.0,0.0,4.86,0.5,4.8856524641,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 21:30:00,5.58,0.53,5.6051137366,0.0,0.0,0.0,5.58,0.53,5.6051137366,1.6973003258000001,0.4950459284,1.7680211727000001,0.0,0.0,0.0,1.6973003258000001,0.4950459284,1.7680211727000001,4.82,0.48,4.8438414507,0.0,0.0,0.0,4.82,0.48,4.8438414507,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 22:00:00,5.34,0.34,5.3508130223,0.0,0.0,0.0,5.34,0.34,5.3508130223,1.589110779,0.4634906439,1.6553237281,0.0,0.0,0.0,1.589110779,0.4634906439,1.6553237281,4.2,0.36,4.2154003369,0.0,0.0,0.0,4.2,0.36,4.2154003369,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 22:30:00,4.7,0.25,4.7066442398,0.0,0.0,0.0,4.7,0.25,4.7066442398,1.4602099505,0.4258945689,1.5210520318,0.0,0.0,0.0,1.4602099505,0.4258945689,1.5210520318,4.05,0.33,4.063422203,0.0,0.0,0.0,4.05,0.33,4.063422203,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 23:00:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,1.2957837346,0.3779369226,1.3497747236,0.0,0.0,0.0,1.2957837346,0.3779369226,1.3497747236,3.62,0.31,3.6332492345,0.0,0.0,0.0,3.62,0.31,3.6332492345,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 23:30:00,4.55,0.6000000000000001,4.5893899377,0.0,0.0,0.0,4.55,0.6000000000000001,4.5893899377,1.1842518563,0.3454067914,1.2335956836,0.0,0.0,0.0,1.1842518563,0.3454067914,1.2335956836,3.58,0.31,3.5933967218,0.0,0.0,0.0,3.58,0.31,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 00:00:00,4.64,0.6000000000000001,4.6786322788,0.0,0.0,0.0,4.64,0.6000000000000001,4.6786322788,1.1112257121,0.3241074994,1.1575267834,0.0,0.0,0.0,1.1112257121,0.3241074994,1.1575267834,3.41,0.28,3.4214762896,0.0,0.0,0.0,3.41,0.28,3.4214762896,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 00:30:00,5.06,0.64,5.1003137158,0.0,0.0,0.0,5.06,0.64,5.1003137158,1.1112257121,0.3241074994,1.1575267834,0.0,0.0,0.0,1.1112257121,0.3241074994,1.1575267834,3.47,0.26,3.4797270008,0.0,0.0,0.0,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 01:00:00,5.3,0.9400000000000001,5.3827130706,0.0,0.0,0.0,5.3,0.9400000000000001,5.3827130706,1.2343519108,0.36001930730000004,1.2857832405,0.0,0.0,0.0,1.2343519108,0.36001930730000004,1.2857832405,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 01:30:00,5.37,1.13,5.4876042131,0.0,0.0,0.0,5.37,1.13,5.4876042131,1.2332662891,0.35970266770000003,1.2846523845,0.0,0.0,0.0,1.2332662891,0.35970266770000003,1.2846523845,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 02:00:00,4.99,1.1,5.1098043015,0.0,0.0,0.0,4.99,1.1,5.1098043015,1.2386943978,0.361285866,1.2903066644,0.0,0.0,0.0,1.2386943978,0.361285866,1.2903066644,3.58,0.34,3.5961090084,0.0,0.0,0.0,3.58,0.34,3.5961090084,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 02:30:00,4.76,1.02,4.8680591615,0.0,0.0,0.0,4.76,1.02,4.8680591615,1.1925843231,0.34783709430000004,1.2422753366000001,0.0,0.0,0.0,1.1925843231,0.34783709430000004,1.2422753366000001,3.48,0.32,3.4946816736,0.0,0.0,0.0,3.48,0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 03:00:00,5.02,0.99,5.1166883821,0.0,0.0,0.0,5.02,0.99,5.1166883821,1.1246161553,0.32801304530000003,1.1714751618,0.0,0.0,0.0,1.1246161553,0.32801304530000003,1.1714751618,3.32,0.32,3.3353860346,0.0,0.0,0.0,3.32,0.32,3.3353860346,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 03:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.0477019589,0.30557973800000005,1.0913562072,0.0,0.0,0.0,1.0477019589,0.30557973800000005,1.0913562072,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 04:00:00,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0.0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235,0.9681554332000001,0.282378668,1.008495243,0.0,0.0,0.0,0.9681554332000001,0.282378668,1.008495243,3.15,0.27,3.1615502526,0.0,0.0,0.0,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 04:30:00,4.7,0.78,4.7642837867,0.0,0.0,0.0,4.7,0.78,4.7642837867,1.0290037915,0.3001261058,1.0718789494,0.0,0.0,0.0,1.0290037915,0.3001261058,1.0718789494,3.19,0.29,3.203154695,0.0,0.0,0.0,3.19,0.29,3.203154695,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 05:00:00,4.83,0.97,4.9264388761,0.0,0.0,0.0,4.83,0.97,4.9264388761,0.9964261605,0.2906242968,1.0379439172,0.0,0.0,0.0,0.9964261605,0.2906242968,1.0379439172,3.4,0.29,3.4123452346,0.0,0.0,0.0,3.4,0.29,3.4123452346,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 05:30:00,4.63,0.85,4.7073771891,0.0,0.0,0.0,4.63,0.85,4.7073771891,1.0635448198,0.3102005724,1.1078591873,0.0,0.0,0.0,1.0635448198,0.3102005724,1.1078591873,3.43,0.33,3.4458380693,0.0,0.0,0.0,3.43,0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 06:00:00,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,4.4,0.47000000000000003,4.4250310733,1.1170184659,0.3257970526,1.163560902,0.0,0.0,0.0,1.1170184659,0.3257970526,1.163560902,3.83,0.37,3.8478305576,0.0,0.0,0.0,3.83,0.37,3.8478305576,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 06:30:00,5.46,0.97,5.5454936660000005,0.0,0.0,0.0,5.46,0.97,5.5454936660000005,1.2416366671,0.3621440279,1.2933715283,0.0,0.0,0.0,1.2416366671,0.3621440279,1.2933715283,4.66,0.45,4.6816770499,0.0,0.0,0.0,4.66,0.45,4.6816770499,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 07:00:00,6.61,1.26,6.729019245,0.0,0.0,0.0,6.61,1.26,6.729019245,1.4480873685,0.4223588158,1.5084243422,0.0,0.0,0.0,1.4480873685,0.4223588158,1.5084243422,4.94,0.54,4.9694265263,0.0,0.0,0.0,4.94,0.54,4.9694265263,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 07:30:00,7.65,1.63,7.8217261522,0.0,0.0,0.0,7.65,1.63,7.8217261522,1.6150140560000001,0.4710457663,1.6823063084,0.0,0.0,0.0,1.6150140560000001,0.4710457663,1.6823063084,5.26,0.58,5.2918805731,0.0,0.0,0.0,5.26,0.58,5.2918805731,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 08:00:00,7.3,1.16,7.3915898155,0.0,0.0,0.0,7.3,1.16,7.3915898155,1.7694485280999999,0.516089154,1.8431755501,0.0,0.0,0.0,1.7694485280999999,0.516089154,1.8431755501,5.8100000000000005,0.77,5.8608019929,0.0,0.0,0.0,5.8100000000000005,0.77,5.8608019929,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 08:30:00,7.91,1.12,7.9888985474,0.0,0.0,0.0,7.91,1.12,7.9888985474,1.9089624771,0.5567807225,1.9885025803,0.0,0.0,0.0,1.9089624771,0.5567807225,1.9885025803,5.8100000000000005,0.71,5.8532213353,0.0,0.0,0.0,5.8100000000000005,0.71,5.8532213353,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 09:00:00,8.41,1.6099999999999999,8.56272153,0.0,0.0,0.0,8.41,1.6099999999999999,8.56272153,1.8844116961,0.549620078,1.9629288501,0.0,0.0,0.0,1.8844116961,0.549620078,1.9629288501,6.17,0.84,6.2269173754,0.0,0.0,0.0,6.17,0.84,6.2269173754,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 09:30:00,8.68,1.78,8.8606320316,0.0,0.0,0.0,8.68,1.78,8.8606320316,2.008553514,0.5858281083,2.0922432438,0.0,0.0,0.0,2.008553514,0.5858281083,2.0922432438,6.13,0.87,6.1914295603,0.0,0.0,0.0,6.13,0.87,6.1914295603,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 10:00:00,8.85,2.29,9.1414769047,0.0,0.0,0.0,8.85,2.29,9.1414769047,1.9913608174,0.5808135718,2.0743341848,0.0,0.0,0.0,1.9913608174,0.5808135718,2.0743341848,6.29,0.9400000000000001,6.3598506272,0.0,0.0,0.0,6.29,0.9400000000000001,6.3598506272,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 10:30:00,8.4,2.09,8.656101894,0.0,0.0,0.0,8.4,2.09,8.656101894,2.0190788404,0.5888979951000001,2.1032071254,0.0,0.0,0.0,2.0190788404,0.5888979951000001,2.1032071254,6.08,0.86,6.1405211505,0.0,0.0,0.0,6.08,0.86,6.1405211505,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 11:00:00,9.14,2.59,9.4998789466,0.0,0.0,0.0,9.14,2.59,9.4998789466,2.0000344845,0.5833433913,2.0833692547,0.0,0.0,0.0,2.0000344845,0.5833433913,2.0833692547,6.31,0.97,6.3841209262,0.0,0.0,0.0,6.31,0.97,6.3841209262,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 11:30:00,9.05,2.14,9.2995752591,0.0,0.0,0.0,9.05,2.14,9.2995752591,2.0141440752,0.5874586886000001,2.098066745,0.0,0.0,0.0,2.0141440752,0.5874586886000001,2.098066745,6.34,0.92,6.406403047,0.0,0.0,0.0,6.34,0.92,6.406403047,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 12:00:00,9.12,2.17,9.3746093252,0.0,0.0,0.0,9.12,2.17,9.3746093252,2.0621899452,0.6014720674,2.1481145263,0.0,0.0,0.0,2.0621899452,0.6014720674,2.1481145263,6.61,0.92,6.6737171052,0.0,0.0,0.0,6.61,0.92,6.6737171052,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 12:30:00,8.9,1.62,9.0462367866,0.0,0.0,0.0,8.9,1.62,9.0462367866,2.0712744824,0.6041217240000001,2.1575775859,0.0,0.0,0.0,2.0712744824,0.6041217240000001,2.1575775859,6.74,0.9400000000000001,6.8052332804,0.0,0.0,0.0,6.74,0.9400000000000001,6.8052332804,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 13:00:00,8.69,1.72,8.8585834082,0.0,0.0,0.0,8.69,1.72,8.8585834082,2.0767252048,0.6057115181,2.1632554216,0.0,0.0,0.0,2.0767252048,0.6057115181,2.1632554216,6.67,0.97,6.7401632028,0.0,0.0,0.0,6.67,0.97,6.7401632028,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 13:30:00,9.05,1.96,9.2598110132,0.0,0.0,0.0,9.05,1.96,9.2598110132,1.9776855419000001,0.5768249497,2.0600891062,0.0,0.0,0.0,1.9776855419000001,0.5768249497,2.0600891062,6.39,0.93,6.4573214261,0.0,0.0,0.0,6.39,0.93,6.4573214261,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 14:00:00,8.24096,2.14028,8.5143537747,0.0009600000000000001,0.00028000000000000003,0.001,8.24,2.14,8.5133542156,1.7386068277,0.5070936581000001,1.8110487789,0.0,0.0,0.0,1.7386068277,0.5070936581000001,1.8110487789,5.96536,0.87448,6.0291156234,0.015360000000000002,0.0044800000000000005,0.016,5.95,0.87,6.0132686619,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 14:30:00,8.57,2.33,8.8810922752,0.0,0.0,0.0,8.57,2.33,8.8810922752,1.775571009,0.5178748776000001,1.8495531344,0.0,0.0,0.0,1.775571009,0.5178748776000001,1.8495531344,6.1848,0.8714000000000001,6.2458857658,0.0048000000000000004,0.0014,0.005,6.18,0.87,6.2409374296,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 15:00:00,8.36,2.06,8.610063879,0.0,0.0,0.0,8.36,2.06,8.610063879,1.7101101302,0.4987821213,1.7813647189,0.0,0.0,0.0,1.7101101302,0.4987821213,1.7813647189,5.89056,0.81308,5.9464103626,0.010560000000000002,0.0030800000000000003,0.011,5.88,0.81,5.9355286201,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 15:30:00,7.89,1.8900000000000001,8.113211448,0.0,0.0,0.0,7.89,1.8900000000000001,8.113211448,1.6803369250000002,0.49009826980000004,1.7503509635999999,0.0,0.0,0.0,1.6803369250000002,0.49009826980000004,1.7503509635999999,6.08,0.78,6.1298287089,0.0,0.0,0.0,6.08,0.78,6.1298287089,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 16:00:00,8.92,2.0,9.1414659656,0.0,0.0,0.0,8.92,2.0,9.1414659656,1.8466796482,0.5386148974,1.9236246336,0.0,0.0,0.0,1.8466796482,0.5386148974,1.9236246336,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 16:30:00,7.8100000000000005,1.05,7.880266493,0.0,0.0,0.0,7.8100000000000005,1.05,7.880266493,1.7990785688000002,0.5247312492,1.8740401759,0.0,0.0,0.0,1.7990785688000002,0.5247312492,1.8740401759,6.01,0.6900000000000001,6.0494793164,0.0,0.0,0.0,6.01,0.6900000000000001,6.0494793164,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 17:00:00,7.21,0.74,7.2478755508,0.0,0.0,0.0,7.21,0.74,7.2478755508,1.9054152924,0.555746127,1.9848075963,0.0,0.0,0.0,1.9054152924,0.555746127,1.9848075963,5.89,0.6000000000000001,5.9204813993,0.0,0.0,0.0,5.89,0.6000000000000001,5.9204813993,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 17:30:00,6.88,0.59,6.9052516247,0.0,0.0,0.0,6.88,0.59,6.9052516247,1.9328539702,0.5637490746,2.0133895523,0.0,0.0,0.0,1.9328539702,0.5637490746,2.0133895523,5.94,0.5700000000000001,5.9672858152,0.0,0.0,0.0,5.94,0.5700000000000001,5.9672858152,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 18:00:00,7.03,0.53,7.0499503544,0.0,0.0,0.0,7.03,0.53,7.0499503544,2.0557295897,0.5995877970000001,2.1413849893,0.0,0.0,0.0,2.0557295897,0.5995877970000001,2.1413849893,5.98,0.62,6.0120545573,0.0,0.0,0.0,5.98,0.62,6.0120545573,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 18:30:00,6.91,0.4,6.9215677415,0.0,0.0,0.0,6.91,0.4,6.9215677415,2.1359887781,0.6229967269000001,2.2249883105,0.0,0.0,0.0,2.1359887781,0.6229967269000001,2.2249883105,5.94,0.52,5.9627175013,0.0,0.0,0.0,5.94,0.52,5.9627175013,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 19:00:00,6.8,0.42,6.8129582415000005,0.0,0.0,0.0,6.8,0.42,6.8129582415000005,2.1212722767,0.6187044140000001,2.2096586216,0.0,0.0,0.0,2.1212722767,0.6187044140000001,2.2096586216,5.71,0.52,5.7336288684,0.0,0.0,0.0,5.71,0.52,5.7336288684,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 19:30:00,6.52,0.37,6.5304900276,0.0,0.0,0.0,6.52,0.37,6.5304900276,2.0037394659,0.5844240109000001,2.0872286103,0.0,0.0,0.0,2.0037394659,0.5844240109000001,2.0872286103,5.57,0.47000000000000003,5.5897942717,0.0,0.0,0.0,5.57,0.47000000000000003,5.5897942717,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 20:00:00,6.1,0.33,6.1089197081,0.0,0.0,0.0,6.1,0.33,6.1089197081,1.9638237037000001,0.5727819136,2.0456496914,0.0,0.0,0.0,1.9638237037000001,0.5727819136,2.0456496914,5.48,0.47000000000000003,5.5001181805,0.0,0.0,0.0,5.48,0.47000000000000003,5.5001181805,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 20:30:00,5.91,0.27,5.9161642979,0.0,0.0,0.0,5.91,0.27,5.9161642979,1.8595750852,0.5423760665,1.9370573804000002,0.0,0.0,0.0,1.8595750852,0.5423760665,1.9370573804000002,5.12,0.5,5.1443561308,0.0,0.0,0.0,5.12,0.5,5.1443561308,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 21:00:00,5.61,0.27,5.6164935681,0.0,0.0,0.0,5.61,0.27,5.6164935681,1.8628317841,0.543325937,1.9404497751,0.0,0.0,0.0,1.8628317841,0.543325937,1.9404497751,5.18,0.42,5.1969991341,0.0,0.0,0.0,5.18,0.42,5.1969991341,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 21:30:00,5.33,0.25,5.3358598182,0.0,0.0,0.0,5.33,0.25,5.3358598182,1.7996317720000001,0.5248926002000001,1.8746164292,0.0,0.0,0.0,1.7996317720000001,0.5248926002000001,1.8746164292,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 22:00:00,5.06,0.22,5.0647803506,0.0,0.0,0.0,5.06,0.22,5.0647803506,1.6288030649,0.4750675606,1.6966698593,0.0,0.0,0.0,1.6288030649,0.4750675606,1.6966698593,4.44,0.31,4.4508089152,0.0,0.0,0.0,4.44,0.31,4.4508089152,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 22:30:00,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,1.5418921364,0.44971853980000004,1.6061376421,0.0,0.0,0.0,1.5418921364,0.44971853980000004,1.6061376421,4.09,0.31,4.1017313418,0.0,0.0,0.0,4.09,0.31,4.1017313418,0.0,0.0,0.0,0.0,0.0,0.0
