Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-20 23:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.3887524624,0.4050528015,1.4466171483,0.0,0.0,0.0,1.3887524624,0.4050528015,1.4466171483,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 23:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.3016696035,0.3796536344,1.355905837,0.0,0.0,0.0,1.3016696035,0.3796536344,1.355905837,3.8,0.25,3.8082148049,0.0,0.0,0.0,3.8,0.25,3.8082148049,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 00:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2541253908,0.3657865723,1.3063806155,0.0,0.0,0.0,1.2541253908,0.3657865723,1.3063806155,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 00:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.1936338628,0.34814321,1.2433686071,0.0,0.0,0.0,1.1936338628,0.34814321,1.2433686071,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,3.85,0.25,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 01:00:00,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,1.3352937812,0.3894606862,1.390931022,0.0,0.0,0.0,1.3352937812,0.3894606862,1.390931022,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 01:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3423093352,0.3915068894,1.3982388908,0.0,0.0,0.0,1.3423093352,0.3915068894,1.3982388908,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 02:00:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.3005442416,0.3793254038,1.354733585,0.0,0.0,0.0,1.3005442416,0.3793254038,1.354733585,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 02:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.2464515467,0.3635483678,1.2983870278,0.0,0.0,0.0,1.2464515467,0.3635483678,1.2983870278,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 03:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2453552831999999,0.3632286243,1.2972450867,0.0,0.0,0.0,1.2453552831999999,0.3632286243,1.2972450867,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 03:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1274348809,0.32883517360000003,1.1744113343,0.0,0.0,0.0,1.1274348809,0.32883517360000003,1.1744113343,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 04:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0400176393,0.30333847810000003,1.0833517076,0.0,0.0,0.0,1.0400176393,0.30333847810000003,1.0833517076,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 04:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.069120416,0.311826788,1.1136671,0.0,0.0,0.0,1.069120416,0.311826788,1.1136671,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 05:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.027522597,0.29969409080000003,1.0703360386,0.0,0.0,0.0,1.027522597,0.29969409080000003,1.0703360386,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 05:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1152356453,0.3252770632,1.1617037971,0.0,0.0,0.0,1.1152356453,0.3252770632,1.1617037971,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 06:00:00,4.46,0.23,4.4659265556,0.0,0.0,0.0,4.46,0.23,4.4659265556,1.1523920426,0.3361143458,1.2004083777,0.0,0.0,0.0,1.1523920426,0.3361143458,1.2004083777,4.05,0.34,4.0642465476,0.0,0.0,0.0,4.05,0.34,4.0642465476,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 06:30:00,5.19,0.28,5.1975474986,0.0,0.0,0.0,5.19,0.28,5.1975474986,1.3005944573,0.37934005,1.354785893,0.0,0.0,0.0,1.3005944573,0.37934005,1.354785893,4.67,0.45,4.6916308465,0.0,0.0,0.0,4.67,0.45,4.6916308465,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 07:00:00,5.85,0.43,5.8657821303,0.0,0.0,0.0,5.85,0.43,5.8657821303,1.4775895423,0.43096361650000004,1.5391557732,0.0,0.0,0.0,1.4775895423,0.43096361650000004,1.5391557732,5.2,0.53,5.2269398313,0.0,0.0,0.0,5.2,0.53,5.2269398313,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 07:30:00,6.62,0.7000000000000001,6.6569061883,0.0,0.0,0.0,6.62,0.7000000000000001,6.6569061883,1.6680015086000002,0.48650044000000003,1.7375015715000002,0.0,0.0,0.0,1.6680015086000002,0.48650044000000003,1.7375015715000002,5.53,0.65,5.5680696835,0.0,0.0,0.0,5.53,0.65,5.5680696835,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 08:00:00,6.93,0.84,6.9807234582,0.0,0.0,0.0,6.93,0.84,6.9807234582,1.8499423331,0.5395665138,1.9270232636,0.0,0.0,0.0,1.8499423331,0.5395665138,1.9270232636,5.78,0.72,5.8246716646,0.0,0.0,0.0,5.78,0.72,5.8246716646,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 08:30:00,7.66,1.18,7.7503548306,0.0,0.0,0.0,7.66,1.18,7.7503548306,1.9618390229,0.5722030484,2.0435823156,0.0,0.0,0.0,1.9618390229,0.5722030484,2.0435823156,6.22,0.78,6.268715977,0.0,0.0,0.0,6.22,0.78,6.268715977,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 09:00:00,7.95,1.26,8.0492297768,0.0,0.0,0.0,7.95,1.26,8.0492297768,2.0961328756,0.6113720887,2.1834717454,0.0,0.0,0.0,2.0961328756,0.6113720887,2.1834717454,6.42,0.85,6.4760250154,0.0,0.0,0.0,6.42,0.85,6.4760250154,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 09:30:00,8.18,1.37,8.2939315165,0.0,0.0,0.0,8.18,1.37,8.2939315165,2.1091177695,0.6151593495000001,2.1969976766,0.0,0.0,0.0,2.1091177695,0.6151593495000001,2.1969976766,6.22,0.8,6.2712359228,0.0,0.0,0.0,6.22,0.8,6.2712359228,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 10:00:00,8.18,1.3900000000000001,8.2972585834,0.0,0.0,0.0,8.18,1.3900000000000001,8.2972585834,2.1091177695,0.6151593495000001,2.1969976766,0.0,0.0,0.0,2.1091177695,0.6151593495000001,2.1969976766,6.34,0.8,6.3902738595,0.0,0.0,0.0,6.34,0.8,6.3902738595,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 10:30:00,8.0,1.22,8.092490346,0.0,0.0,0.0,8.0,1.22,8.092490346,2.1128277392,0.6162414239,2.2008622284,0.0,0.0,0.0,2.1128277392,0.6162414239,2.2008622284,6.18,0.78,6.2290288168,0.0,0.0,0.0,6.18,0.78,6.2290288168,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 11:00:00,8.11,1.3599999999999999,8.2232414533,0.0,0.0,0.0,8.11,1.3599999999999999,8.2232414533,2.0919949093,0.6101651819,2.1791613638,0.0,0.0,0.0,2.0919949093,0.6101651819,2.1791613638,6.44,0.8300000000000001,6.4932657423,0.0,0.0,0.0,6.44,0.8300000000000001,6.4932657423,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 11:30:00,8.04,1.31,8.1460235698,0.0,0.0,0.0,8.04,1.31,8.1460235698,1.9965729324,0.582333772,2.0797634713,0.0,0.0,0.0,1.9965729324,0.582333772,2.0797634713,6.17,0.8300000000000001,6.2255762785,0.0,0.0,0.0,6.17,0.8300000000000001,6.2255762785,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 12:00:00,7.94,1.31,8.0473411758,0.0,0.0,0.0,7.94,1.31,8.0473411758,1.9930578392,0.5813085364,2.0761019159,0.0,0.0,0.0,1.9930578392,0.5813085364,2.0761019159,6.27,0.8300000000000001,6.3246976212,0.0,0.0,0.0,6.27,0.8300000000000001,6.3246976212,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 12:30:00,8.04,1.31,8.1460235698,0.0,0.0,0.0,8.04,1.31,8.1460235698,2.0329376856,0.5929401583,2.1176434225,0.0,0.0,0.0,2.0329376856,0.5929401583,2.1176434225,6.27,0.85,6.3273533171,0.0,0.0,0.0,6.27,0.85,6.3273533171,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 13:00:00,7.76,1.21,7.8537697955,0.0,0.0,0.0,7.76,1.21,7.8537697955,2.062554923,0.6015785192,2.1484947114,0.0,0.0,0.0,2.062554923,0.6015785192,2.1484947114,6.23,0.85,6.2877181871,0.0,0.0,0.0,6.23,0.85,6.2877181871,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 13:30:00,7.61,1.06,7.6834692685,0.0,0.0,0.0,7.61,1.06,7.6834692685,1.9270306214000001,0.5620505979,2.007323564,0.0,0.0,0.0,1.9270306214000001,0.5620505979,2.007323564,6.29,0.85,6.3471725989,0.0,0.0,0.0,6.29,0.85,6.3471725989,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 14:00:00,7.5,1.03,7.5703962908,0.0,0.0,0.0,7.5,1.03,7.5703962908,1.8552219564999999,0.541106404,1.9325228714,0.0,0.0,0.0,1.8552219564999999,0.541106404,1.9325228714,5.94,0.73,5.9846887973000005,0.0,0.0,0.0,5.94,0.73,5.9846887973000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 14:30:00,7.53,1.03,7.6001184201,0.0,0.0,0.0,7.53,1.03,7.6001184201,1.8601299511,0.5425379024,1.9376353657,0.0,0.0,0.0,1.8601299511,0.5425379024,1.9376353657,6.15,0.78,6.1992660856,0.0,0.0,0.0,6.15,0.78,6.1992660856,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 15:00:00,7.46,1.05,7.5335317083,0.0,0.0,0.0,7.46,1.05,7.5335317083,1.8508402282,0.5398283999,1.9279585711,0.0,0.0,0.0,1.8508402282,0.5398283999,1.9279585711,5.87,0.76,5.9189948471000005,0.0,0.0,0.0,5.87,0.76,5.9189948471000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 15:30:00,7.06,0.84,7.109796059,0.0,0.0,0.0,7.06,0.84,7.109796059,1.8035362856,0.5260314166,1.8786836309,0.0,0.0,0.0,1.8035362856,0.5260314166,1.8786836309,5.83192,0.76056,5.8813044812,0.0019200000000000003,0.0005600000000000001,0.002,5.83,0.76,5.8793281929,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 16:00:00,6.84,0.68,6.8737180623,0.0,0.0,0.0,6.84,0.68,6.8737180623,1.8431938197000002,0.5375981974,1.9199935622000002,0.0,0.0,0.0,1.8431938197000002,0.5375981974,1.9199935622000002,5.92288,0.7608400000000001,5.9715479568,0.00288,0.00084,0.003,5.92,0.76,5.9685844218,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 16:30:00,6.72,0.53,6.7408678966,0.0,0.0,0.0,6.72,0.53,6.7408678966,1.9392366744,0.5656106967,2.0200382025,0.0,0.0,0.0,1.9392366744,0.5656106967,2.0200382025,5.68,0.67,5.719379337,0.0,0.0,0.0,5.68,0.67,5.719379337,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 17:00:00,6.61,0.36,6.6197960693999995,0.0,0.0,0.0,6.61,0.36,6.6197960693999995,1.9794247981000002,0.5773322328,2.0619008313,0.0,0.0,0.0,1.9794247981000002,0.5773322328,2.0619008313,5.75,0.6000000000000001,5.7812195945,0.0,0.0,0.0,5.75,0.6000000000000001,5.7812195945,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 17:30:00,6.45,0.29,6.4565160884,0.0,0.0,0.0,6.45,0.29,6.4565160884,1.9776838792,0.5768244648,2.0600873741,0.0,0.0,0.0,1.9776838792,0.5768244648,2.0600873741,5.37,0.51,5.3941635125000005,0.0,0.0,0.0,5.37,0.51,5.3941635125000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 18:00:00,6.54,0.32,6.5478240661000005,0.0,0.0,0.0,6.54,0.32,6.5478240661000005,2.0246790456,0.5905313883000001,2.1090406725,0.0,0.0,0.0,2.0246790456,0.5905313883000001,2.1090406725,5.4,0.51,5.4240298672,0.0,0.0,0.0,5.4,0.51,5.4240298672,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 18:30:00,6.36,0.24,6.364526691,0.0,0.0,0.0,6.36,0.24,6.364526691,2.0874257869,0.6088325212,2.1744018614,0.0,0.0,0.0,2.0874257869,0.6088325212,2.1744018614,5.5600000000000005,0.49,5.5815499639,0.0,0.0,0.0,5.5600000000000005,0.49,5.5815499639,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 19:00:00,6.04,0.24,6.0447663313,0.0,0.0,0.0,6.04,0.24,6.0447663313,2.0910655878,0.6098941298,2.1781933206,0.0,0.0,0.0,2.0910655878,0.6098941298,2.1781933206,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,5.03,0.41000000000000003,5.0466820784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 19:30:00,5.84,0.22,5.8441423665,0.0,0.0,0.0,5.84,0.22,5.8441423665,2.151077407,0.6273975771,2.2407056323,0.0,0.0,0.0,2.151077407,0.6273975771,2.2407056323,4.98,0.34,4.9915929321,0.0,0.0,0.0,4.98,0.34,4.9915929321,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 20:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,1.9327277661000002,0.5637122651,2.0132580896,0.0,0.0,0.0,1.9327277661000002,0.5637122651,2.0132580896,4.8100000000000005,0.36,4.8234531199,0.0,0.0,0.0,4.8100000000000005,0.36,4.8234531199,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 20:30:00,5.3,0.22,5.3045640726,0.0,0.0,0.0,5.3,0.22,5.3045640726,1.8406820412,0.5368655954,1.9173771263,0.0,0.0,0.0,1.8406820412,0.5368655954,1.9173771263,4.51,0.41000000000000003,4.528598017,0.0,0.0,0.0,4.51,0.41000000000000003,4.528598017,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 21:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.7287141849,0.5042083039,1.8007439426,0.0,0.0,0.0,1.7287141849,0.5042083039,1.8007439426,4.44,0.41000000000000003,4.4588899964,0.0,0.0,0.0,4.44,0.41000000000000003,4.4588899964,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 21:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.7256945968,0.5033275907,1.7975985383,0.0,0.0,0.0,1.7256945968,0.5033275907,1.7975985383,4.31,0.37,4.3258525171,0.0,0.0,0.0,4.31,0.37,4.3258525171,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 22:00:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,1.5250000684,0.4447916866,1.5885417379,0.0,0.0,0.0,1.5250000684,0.4447916866,1.5885417379,3.9699999999999998,0.32,3.9828758454,0.0,0.0,0.0,3.9699999999999998,0.32,3.9828758454,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 22:30:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,1.4242424329,0.4154040429,1.4835858676,0.0,0.0,0.0,1.4242424329,0.4154040429,1.4835858676,3.89,0.28,3.900064102,0.0,0.0,0.0,3.89,0.28,3.900064102,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 23:00:00,4.08,-0.22,4.0859270674,0.0,0.0,0.0,4.08,-0.22,4.0859270674,1.3794747115,0.4023467908,1.4369528244,0.0,0.0,0.0,1.3794747115,0.4023467908,1.4369528244,3.85,0.33,3.8641169755,0.0,0.0,0.0,3.85,0.33,3.8641169755,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 23:30:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.2747696628,0.37180781830000004,1.3278850655,0.0,0.0,0.0,1.2747696628,0.37180781830000004,1.3278850655,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 00:00:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.2316746868,0.3592384503,1.2829944655,0.0,0.0,0.0,1.2316746868,0.3592384503,1.2829944655,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 00:30:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.1473054666,0.3346307611,1.1951098611,0.0,0.0,0.0,1.1473054666,0.3346307611,1.1951098611,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 01:00:00,3.85,-0.22,3.8562805915,0.0,0.0,0.0,3.85,-0.22,3.8562805915,1.2276271751,0.35805792610000003,1.2787783074,0.0,0.0,0.0,1.2276271751,0.35805792610000003,1.2787783074,3.59,0.24,3.5980133407,0.0,0.0,0.0,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 01:30:00,3.8200000000000003,-0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,-0.22,3.8263298342,1.1963839161,0.34894530890000003,1.2462332459,0.0,0.0,0.0,1.1963839161,0.34894530890000003,1.2462332459,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 02:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.1645201118,0.3396516993,1.2130417831,0.0,0.0,0.0,1.1645201118,0.3396516993,1.2130417831,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 02:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,1.1267187264,0.32862629520000003,1.17366534,0.0,0.0,0.0,1.1267187264,0.32862629520000003,1.17366534,3.43,0.24,3.4383862494,0.0,0.0,0.0,3.43,0.24,3.4383862494,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 03:00:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.0727056781,0.3128724894,1.117401748,0.0,0.0,0.0,1.0727056781,0.3128724894,1.117401748,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 03:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.0467821152,0.3053114503,1.0903980367,0.0,0.0,0.0,1.0467821152,0.3053114503,1.0903980367,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 04:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.9636825852,0.2810740874,1.0038360263,0.0,0.0,0.0,0.9636825852,0.2810740874,1.0038360263,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 04:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.9603071646,0.28008958970000003,1.0003199631,0.0,0.0,0.0,0.9603071646,0.28008958970000003,1.0003199631,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 05:00:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,0.9611510198000001,0.2803357141,1.0011989789,0.0,0.0,0.0,0.9611510198000001,0.2803357141,1.0011989789,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 05:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.9594633095,0.2798434653,0.9994409474,0.0,0.0,0.0,0.9594633095,0.2798434653,0.9994409474,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 06:00:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,0.9940106563000001,0.28991977480000003,1.035427767,0.0,0.0,0.0,0.9940106563000001,0.28991977480000003,1.035427767,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 06:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.0687035599,0.31170520500000004,1.1132328749,0.0,0.0,0.0,1.0687035599,0.31170520500000004,1.1132328749,3.69,0.36,3.7075193863,0.0,0.0,0.0,3.69,0.36,3.7075193863,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 07:00:00,4.31,0.28,4.3190855514,0.0,0.0,0.0,4.31,0.28,4.3190855514,1.1845045971000001,0.34548050750000003,1.2338589553000001,0.0,0.0,0.0,1.1845045971000001,0.34548050750000003,1.2338589553000001,3.87,0.43,3.8938156094,0.0,0.0,0.0,3.87,0.43,3.8938156094,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 07:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.2524134041,0.36528724290000003,1.3045972959,0.0,0.0,0.0,1.2524134041,0.36528724290000003,1.3045972959,4.06,0.38,4.0777444746,0.0,0.0,0.0,4.06,0.38,4.0777444746,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 08:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.3375395167,0.3901156924,1.3932703299,0.0,0.0,0.0,1.3375395167,0.3901156924,1.3932703299,4.06,0.38,4.0777444746,0.0,0.0,0.0,4.06,0.38,4.0777444746,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 08:30:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.5408978007,0.44942852520000004,1.6051018757,0.0,0.0,0.0,1.5408978007,0.44942852520000004,1.6051018757,4.37096,0.5002800000000001,4.3994967212,0.0009600000000000001,0.00028000000000000003,0.001,4.37,0.5,4.3985111117,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 09:00:00,5.09,0.22,5.0947522020000005,0.0,0.0,0.0,5.09,0.22,5.0947522020000005,1.5616932183,0.45549385530000003,1.6267637691,0.0,0.0,0.0,1.5616932183,0.45549385530000003,1.6267637691,4.43304,0.5067200000000001,4.4619064087,0.02304,0.00672,0.024,4.41,0.5,4.4382541613,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 09:30:00,5.3,0.25,5.3058929503,0.0,0.0,0.0,5.3,0.25,5.3058929503,1.6807782239,0.49022698200000003,1.7508106499,0.0,0.0,0.0,1.6807782239,0.49022698200000003,1.7508106499,4.81688,0.56784,4.850234551,0.02688,0.007840000000000001,0.028,4.79,0.56,4.8226237672,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 10:00:00,5.3148,0.2914,5.3227824491,0.0048000000000000004,0.0014,0.005,5.31,0.29,5.3179131245,1.6500708752,0.4812706719,1.7188238284000001,0.0,0.0,0.0,1.6500708752,0.4812706719,1.7188238284000001,4.60816,0.64988,4.6537600497,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.54,0.63,4.5835030272,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 10:30:00,5.31672,0.34196000000000004,5.3277057163,0.00672,0.0019600000000000004,0.007,5.31,0.34,5.3208739884,1.6051940762,0.4681816056,1.6720771627,0.0,0.0,0.0,1.6051940762,0.4681816056,1.6720771627,4.58584,0.5821200000000001,4.6226390947,0.07584,0.02212,0.079,4.51,0.56,4.5446341987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 11:00:00,5.31672,0.34196000000000004,5.3277057163,0.00672,0.0019600000000000004,0.007,5.31,0.34,5.3208739884,1.5062131091,0.4393121568,1.5689719887,0.0,0.0,0.0,1.5062131091,0.4393121568,1.5689719887,4.6172,0.6496000000000001,4.6626726242,0.06720000000000001,0.0196,0.07,4.55,0.63,4.5934083206,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 11:30:00,5.3448,0.2614,5.3511883727,0.0048000000000000004,0.0014,0.005,5.34,0.26,5.3463258412,1.5062131091,0.4393121568,1.5689719887,0.0,0.0,0.0,1.5062131091,0.4393121568,1.5689719887,4.55568,0.5762400000000001,4.5919791811,0.05568000000000001,0.01624,0.058,4.5,0.56,4.5347105751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 12:00:00,5.36096,0.24028000000000002,5.366342013,0.0009600000000000001,0.00028000000000000003,0.001,5.36,0.24,5.3653704439,1.5911300454,0.46407959660000003,1.6574271306,0.0,0.0,0.0,1.5911300454,0.46407959660000003,1.6574271306,4.51648,0.57064,4.5523863632,0.036480000000000005,0.01064,0.038,4.48,0.56,4.514864339,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 12:30:00,5.11096,0.24028000000000002,5.1166049877,0.0009600000000000001,0.00028000000000000003,0.001,5.11,0.24,5.1156329032,1.644241873,0.4795705463,1.7127519511,0.0,0.0,0.0,1.644241873,0.4795705463,1.7127519511,4.6084,0.5312,4.6389140971,0.038400000000000004,0.0112,0.04,4.57,0.52,4.5994891021,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 13:00:00,5.01096,0.22028000000000003,5.015799378,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.22,5.014828013,1.6071750989,0.46875940390000004,1.674140728,0.0,0.0,0.0,1.6071750989,0.46875940390000004,1.674140728,4.5036000000000005,0.5498000000000001,4.5370357063,0.033600000000000005,0.0098,0.035,4.47,0.54,4.5024993059,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 13:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6071750989,0.46875940390000004,1.674140728,0.0,0.0,0.0,1.6071750989,0.46875940390000004,1.674140728,4.26208,0.43644000000000005,4.2843676079,0.022080000000000002,0.00644,0.023,4.24,0.43,4.2617484675,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 14:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,1.5612032004,0.4553509334,1.6262533337,0.0,0.0,0.0,1.5612032004,0.4553509334,1.6262533337,4.0692,0.43560000000000004,4.0924486558,0.019200000000000002,0.0056,0.02,4.05,0.43,4.0727631898,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 14:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.5886940891,0.4633691093,1.6548896761,0.0,0.0,0.0,1.5886940891,0.4633691093,1.6548896761,4.28768,0.39224000000000003,4.3055838164,0.007680000000000001,0.0022400000000000002,0.008,4.28,0.39,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 15:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.5385273575,0.4487371459,1.6026326640000002,0.0,0.0,0.0,1.5385273575,0.4487371459,1.6026326640000002,4.04672,0.34196000000000004,4.0611426225,0.00672,0.0019600000000000004,0.007,4.04,0.34,4.0542816873,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 15:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.537184838,0.4483455777,1.6012342062,0.0,0.0,0.0,1.537184838,0.4483455777,1.6012342062,4.00864,0.34252000000000005,4.0232467734,0.00864,0.00252,0.009000000000000001,4.0,0.34,4.0144239936,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 16:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.5837985653,0.46194124820000004,1.6497901722,0.0,0.0,0.0,1.5837985653,0.46194124820000004,1.6497901722,4.0348,0.3114,4.0467988584,0.0048000000000000004,0.0014,0.005,4.03,0.31,4.0419054912,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 16:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6553894074,0.4828219105,1.7243639660999999,0.0,0.0,0.0,1.6553894074,0.4828219105,1.7243639660999999,4.24,0.31,4.2513174429,0.0,0.0,0.0,4.24,0.31,4.2513174429,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 17:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7578824747000001,0.5127157218,1.8311275779,0.0,0.0,0.0,1.7578824747000001,0.5127157218,1.8311275779,4.32,0.31,4.3311084032,0.0,0.0,0.0,4.32,0.31,4.3311084032,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 17:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.8515736755,0.540042322,1.9287225787,0.0,0.0,0.0,1.8515736755,0.540042322,1.9287225787,4.34,0.34,4.3532976007,0.0,0.0,0.0,4.34,0.34,4.3532976007,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 18:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,1.9240311528,0.5611757529,2.0041991175,0.0,0.0,0.0,1.9240311528,0.5611757529,2.0041991175,4.61,0.37,4.624824321,0.0,0.0,0.0,4.61,0.37,4.624824321,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 18:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,1.9307999519,0.563149986,2.0112499499,0.0,0.0,0.0,1.9307999519,0.563149986,2.0112499499,4.67,0.34,4.6823605158,0.0,0.0,0.0,4.67,0.34,4.6823605158,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 19:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,1.8561570977000001,0.5413791535,1.9334969766999999,0.0,0.0,0.0,1.8561570977000001,0.5413791535,1.9334969766999999,4.64,0.39,4.6563612403,0.0,0.0,0.0,4.64,0.39,4.6563612403,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 19:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.8019611448,0.5255720006,1.8770428591,0.0,0.0,0.0,1.8019611448,0.5255720006,1.8770428591,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 20:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.7412790634,0.5078730602,1.8138323577,0.0,0.0,0.0,1.7412790634,0.5078730602,1.8138323577,4.17,0.32,4.1822601545,0.0,0.0,0.0,4.17,0.32,4.1822601545,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 20:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.6352152002,0.47693776670000004,1.7033491668,0.0,0.0,0.0,1.6352152002,0.47693776670000004,1.7033491668,4.1,0.32,4.1124688449,0.0,0.0,0.0,4.1,0.32,4.1124688449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 21:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.5564413632,0.4539620643,1.6212930866000002,0.0,0.0,0.0,1.5564413632,0.4539620643,1.6212930866000002,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,3.9699999999999998,0.27,3.9791707679,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 21:30:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,1.5039469214999999,0.43865118550000004,1.5666113766,0.0,0.0,0.0,1.5039469214999999,0.43865118550000004,1.5666113766,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 22:00:00,4.23,-0.22,4.2357171766,0.0,0.0,0.0,4.23,-0.22,4.2357171766,1.4642737574,0.42707984590000003,1.525285164,0.0,0.0,0.0,1.4642737574,0.42707984590000003,1.525285164,3.75,0.24,3.7576721517,0.0,0.0,0.0,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 22:30:00,4.07,-0.22,4.075941609,0.0,0.0,0.0,4.07,-0.22,4.075941609,1.3544132942,0.39503721080000004,1.4108471814999999,0.0,0.0,0.0,1.3544132942,0.39503721080000004,1.4108471814999999,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 23:00:00,3.8200000000000003,-0.26,3.8288379438,0.0,0.0,0.0,3.8200000000000003,-0.26,3.8288379438,1.2613610954,0.3678969862,1.3139178078,0.0,0.0,0.0,1.2613610954,0.3678969862,1.3139178078,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 23:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.1267187264,0.32862629520000003,1.17366534,0.0,0.0,0.0,1.1267187264,0.32862629520000003,1.17366534,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 00:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.1034562587,0.3218414088,1.1494336028,0.0,0.0,0.0,1.1034562587,0.3218414088,1.1494336028,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 00:30:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.1034562587,0.3218414088,1.1494336028,0.0,0.0,0.0,1.1034562587,0.3218414088,1.1494336028,3.4,0.24,3.4084600628,0.0,0.0,0.0,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 01:00:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.1890825321,0.3468157385,1.2386276376,0.0,0.0,0.0,1.1890825321,0.3468157385,1.2386276376,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 01:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.1754047624,0.342826389,1.2243799609,0.0,0.0,0.0,1.1754047624,0.342826389,1.2243799609,3.58,0.24,3.5880356743,0.0,0.0,0.0,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 02:00:00,3.65,-0.22,3.6566241262,0.0,0.0,0.0,3.65,-0.22,3.6566241262,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,3.49,0.24,3.4982424158,0.0,0.0,0.0,3.49,0.24,3.4982424158,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 02:30:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,1.1014951892,0.32126943020000004,1.1473908221,0.0,0.0,0.0,1.1014951892,0.32126943020000004,1.1473908221,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 03:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0464967841,0.3052282287,1.0901008168,0.0,0.0,0.0,1.0464967841,0.3052282287,1.0901008168,3.29,0.24,3.2987421845,0.0,0.0,0.0,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 03:30:00,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,1.0483424574,0.30576655010000003,1.0920233932,0.0,0.0,0.0,1.0483424574,0.30576655010000003,1.0920233932,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 04:00:00,3.46,-0.23,3.4676360824,0.0,0.0,0.0,3.46,-0.23,3.4676360824,0.9515693147000001,0.2775410501,0.9912180362,0.0,0.0,0.0,0.9515693147000001,0.2775410501,0.9912180362,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 04:30:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,0.9515693147000001,0.2775410501,0.9912180362,0.0,0.0,0.0,0.9515693147000001,0.2775410501,0.9912180362,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 05:00:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,0.9465610552,0.27608030780000004,0.9860010991,0.0,0.0,0.0,0.9465610552,0.27608030780000004,0.9860010991,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 05:30:00,3.36,-0.23,3.3678628238,0.0,0.0,0.0,3.36,-0.23,3.3678628238,0.9285827003,0.2708366209,0.9672736462,0.0,0.0,0.0,0.9285827003,0.2708366209,0.9672736462,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 06:00:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,0.988868045,0.2884198465,1.0300708803,0.0,0.0,0.0,0.988868045,0.2884198465,1.0300708803,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 06:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.0556353613,0.307893647,1.099620168,0.0,0.0,0.0,1.0556353613,0.307893647,1.099620168,3.23,0.24,3.2389041357,0.0,0.0,0.0,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 07:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.0791292864,0.3147460419,1.1240930067,0.0,0.0,0.0,1.0791292864,0.3147460419,1.1240930067,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 07:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.0866822473,0.3169489888,1.1319606743,0.0,0.0,0.0,1.0866822473,0.3169489888,1.1319606743,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 08:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1248868541,0.32809199910000003,1.1717571396,0.0,0.0,0.0,1.1248868541,0.32809199910000003,1.1717571396,3.31,0.24,3.3186895004,0.0,0.0,0.0,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 08:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.2563373721,0.3664317335,1.3086847626,0.0,0.0,0.0,1.2563373721,0.3664317335,1.3086847626,3.54,0.28,3.5510561809,0.0,0.0,0.0,3.54,0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 09:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.4025053892,0.4090640719,1.4609431138,0.0,0.0,0.0,1.4025053892,0.4090640719,1.4609431138,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 09:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.4785107162,0.43123229220000003,1.5401153294,0.0,0.0,0.0,1.4785107162,0.43123229220000003,1.5401153294,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 10:00:00,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,1.6009001421,0.4669292081,1.6676043147000001,0.0,0.0,0.0,1.6009001421,0.4669292081,1.6676043147000001,3.91,0.35000000000000003,3.9256337068000002,0.0,0.0,0.0,3.91,0.35000000000000003,3.9256337068000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 10:30:00,4.87,0.25,4.8764126158,0.0,0.0,0.0,4.87,0.25,4.8764126158,1.6811930847,0.49034798300000004,1.7512427965000001,0.0,0.0,0.0,1.6811930847,0.49034798300000004,1.7512427965000001,4.23384,0.35112000000000004,4.2483745598,0.0038400000000000005,0.0011200000000000001,0.004,4.23,0.35000000000000003,4.2444552065,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 11:00:00,5.13192,0.22056,5.1366574346,0.0019200000000000003,0.0005600000000000001,0.002,5.13,0.22,5.134715182,1.6797273540000002,0.4899204783,1.7497159938,0.0,0.0,0.0,1.6797273540000002,0.4899204783,1.7497159938,4.30824,0.32532000000000005,4.3205051788,0.018240000000000003,0.00532,0.019,4.29,0.32,4.3019181768,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 11:30:00,4.9448,0.0014,4.9448001982,0.0048000000000000004,0.0014,0.005,4.94,0.0,4.94,1.5873090027,0.46296512580000004,1.6534468778,0.0,0.0,0.0,1.5873090027,0.46296512580000004,1.6534468778,4.24456,0.33008000000000004,4.2573750598,0.03456,0.01008,0.036000000000000004,4.21,0.32,4.2221440051,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 12:00:00,5.12384,0.0011200000000000001,5.1238401224,0.0038400000000000005,0.0011200000000000001,0.004,5.12,0.0,5.12,1.6099848456,0.4695789133,1.6770675475,0.0,0.0,0.0,1.6099848456,0.4695789133,1.6770675475,4.22552,0.33036000000000004,4.2384144441,0.03552,0.010360000000000001,0.037,4.19,0.32,4.2022018038,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 12:30:00,5.18192,0.22056,5.1866117649,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.22,5.1846697098,1.7214585271,0.5020920704,1.7931859657,0.0,0.0,0.0,1.7214585271,0.5020920704,1.7931859657,4.31536,0.36448,4.3307248354,0.015360000000000002,0.0044800000000000005,0.016,4.3,0.36,4.3150434529,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 13:00:00,5.22192,0.0005600000000000001,5.22192003,0.0019200000000000003,0.0005600000000000001,0.002,5.22,0.0,5.22,1.7244628177,0.5029683218000001,1.7963154351,0.0,0.0,0.0,1.7244628177,0.5029683218000001,1.7963154351,4.53056,0.36308,4.5450853677000005,0.010560000000000002,0.0030800000000000003,0.011,4.52,0.36,4.5343136195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 13:30:00,5.03304,0.22672,5.0381438646,0.02304,0.00672,0.024,5.01,0.22,5.014828013,1.6018874169,0.4672171633,1.6686327259,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5894074168999999,0.46357716330000004,1.6556327258999999,4.17376,0.34568000000000004,4.188050525,0.05376,0.015680000000000003,0.056,4.12,0.33,4.1331948902,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 14:00:00,4.71784,0.00812,4.7178469878,0.027840000000000004,0.00812,0.029,4.69,0.0,4.69,1.4144139783,0.4125374103,1.473347894,0.01152,0.00336,0.012,1.4028939783,0.4091774103,1.461347894,3.85432,0.32876000000000005,3.8683156283,0.06432,0.018760000000000002,0.067,3.79,0.31,3.8026569659,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 14:30:00,4.68248,0.0036400000000000004,4.6824814148,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.67,0.0,4.67,1.5441306402000001,0.4503714367,1.6084694169,0.00288,0.00084,0.003,1.5412506402,0.4495314367,1.6054694169000001,4.13856,0.38708000000000004,4.1566224029,0.05856000000000001,0.01708,0.061,4.08,0.37,4.0967426085,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 15:00:00,4.88536,0.0044800000000000005,4.8853620541,0.015360000000000002,0.0044800000000000005,0.016,4.87,0.0,4.87,1.545657479,0.45081676470000004,1.6100598739,0.00576,0.00168,0.006,1.539897479,0.4491367647,1.6040598739,4.03816,0.35988000000000003,4.0541645009,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.9699999999999998,0.34,3.9845325949,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 15:30:00,5.13096,0.5002800000000001,5.1552915146,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.5,5.154308877,1.5922364517,0.4644022984,1.6585796372,0.0,0.0,0.0,1.5922364517,0.4644022984,1.6585796372,4.12344,0.29392,4.1339020791,0.01344,0.003920000000000001,0.014,4.11,0.29,4.1202184408,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 16:00:00,5.3,0.62,5.3361409277,0.0,0.0,0.0,5.3,0.62,5.3361409277,1.6273692594,0.4746493673,1.6951763119,0.0,0.0,0.0,1.6273692594,0.4746493673,1.6951763119,4.22864,0.29252,4.2387455927,0.00864,0.00252,0.009000000000000001,4.22,0.29,4.2299527184,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 16:30:00,5.53,0.62,5.5646473383,0.0,0.0,0.0,5.53,0.62,5.5646473383,1.7124749199,0.4994718516,1.7838280416,0.0,0.0,0.0,1.7124749199,0.4994718516,1.7838280416,4.33192,0.36056000000000005,4.3468994007,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.36,4.3449395853,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 17:00:00,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,1.8016714904,0.525487518,1.8767411359000001,0.0,0.0,0.0,1.8016714904,0.525487518,1.8767411359000001,4.49,0.34,4.5028546501,0.0,0.0,0.0,4.49,0.34,4.5028546501,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 17:30:00,6.1,0.88,6.163148546,0.0,0.0,0.0,6.1,0.88,6.163148546,1.9136330283,0.5581429666000001,1.9933677377999999,0.0,0.0,0.0,1.9136330283,0.5581429666000001,1.9933677377999999,4.55,0.4,4.5675485766,0.0,0.0,0.0,4.55,0.4,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 18:00:00,6.26,1.01,6.3409541869,0.0,0.0,0.0,6.26,1.01,6.3409541869,2.0072093317,0.5854360551000001,2.0908430539,0.0,0.0,0.0,2.0072093317,0.5854360551000001,2.0908430539,4.8100000000000005,0.42,4.828301979,0.0,0.0,0.0,4.8100000000000005,0.42,4.828301979,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 18:30:00,6.34,1.01,6.4199454826,0.0,0.0,0.0,6.34,1.01,6.4199454826,2.0349815609,0.5935362886000001,2.1197724593,0.0,0.0,0.0,2.0349815609,0.5935362886000001,2.1197724593,4.91,0.4,4.9262663347,0.0,0.0,0.0,4.91,0.4,4.9262663347,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 19:00:00,6.53,1.13,6.627050626,0.0,0.0,0.0,6.53,1.13,6.627050626,1.9582843559,0.5711662705,2.0398795373,0.0,0.0,0.0,1.9582843559,0.5711662705,2.0398795373,4.67,0.38,4.6854348784,0.0,0.0,0.0,4.67,0.38,4.6854348784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 19:30:00,6.44,1.13,6.5383866512,0.0,0.0,0.0,6.44,1.13,6.5383866512,1.9102070595,0.5571437257,1.9897990203,0.0,0.0,0.0,1.9102070595,0.5571437257,1.9897990203,4.49,0.30000000000000004,4.5000111111,0.0,0.0,0.0,4.49,0.30000000000000004,4.5000111111,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 20:00:00,6.07,1.0,6.1518208687,0.0,0.0,0.0,6.07,1.0,6.1518208687,1.8563183862,0.5414261960000001,1.9336649857000001,0.0,0.0,0.0,1.8563183862,0.5414261960000001,1.9336649857000001,4.34,0.33,4.3525280011,0.0,0.0,0.0,4.34,0.33,4.3525280011,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 20:30:00,5.84,1.07,5.937213151,0.0,0.0,0.0,5.84,1.07,5.937213151,1.7232546498999999,0.5026159396000001,1.795056927,0.0,0.0,0.0,1.7232546498999999,0.5026159396000001,1.795056927,4.25,0.33,4.262792512,0.0,0.0,0.0,4.25,0.33,4.262792512,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 21:00:00,5.34,1.05,5.4422513724,0.0,0.0,0.0,5.34,1.05,5.4422513724,1.7661213278,0.5151187206,1.8397097164,0.0,0.0,0.0,1.7661213278,0.5151187206,1.8397097164,4.12,0.31,4.131646161,0.0,0.0,0.0,4.12,0.31,4.131646161,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 21:30:00,4.89,0.32,4.9004591622,0.0,0.0,0.0,4.89,0.32,4.9004591622,1.6592972466,0.4839616969,1.7284346319,0.0,0.0,0.0,1.6592972466,0.4839616969,1.7284346319,4.05,0.29,4.0603694413,0.0,0.0,0.0,4.05,0.29,4.0603694413,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 22:00:00,4.93,0.56,4.9617033366,0.0,0.0,0.0,4.93,0.56,4.9617033366,1.5357797984000001,0.4479357745,1.5997706233,0.0,0.0,0.0,1.5357797984000001,0.4479357745,1.5997706233,3.92,0.31,3.9322385482,0.0,0.0,0.0,3.92,0.31,3.9322385482,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 22:30:00,5.03,0.8,5.0932209848,0.0,0.0,0.0,5.03,0.8,5.0932209848,1.4254906734000001,0.4157681131,1.4848861181,0.0,0.0,0.0,1.4254906734000001,0.4157681131,1.4848861181,3.8,0.29,3.8110497242,0.0,0.0,0.0,3.8,0.29,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 23:00:00,4.89,0.98,4.9872337022,0.0,0.0,0.0,4.89,0.98,4.9872337022,1.2898157249,0.3761962531,1.3435580468000001,0.0,0.0,0.0,1.2898157249,0.3761962531,1.3435580468000001,3.61,0.30000000000000004,3.6224439264,0.0,0.0,0.0,3.61,0.30000000000000004,3.6224439264,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 23:30:00,4.68,0.91,4.7676514134,0.0,0.0,0.0,4.68,0.91,4.7676514134,1.1605289679,0.3384876156,1.2088843415000001,0.0,0.0,0.0,1.1605289679,0.3384876156,1.2088843415000001,3.46,0.27,3.4705186932,0.0,0.0,0.0,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 00:00:00,4.05,0.8200000000000001,4.1321786021,0.0,0.0,0.0,4.05,0.8200000000000001,4.1321786021,1.1221319788,0.3272884938,1.1688874779,0.0,0.0,0.0,1.1221319788,0.3272884938,1.1688874779,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 00:30:00,4.38,0.93,4.4776444699999995,0.0,0.0,0.0,4.38,0.93,4.4776444699999995,1.1362503821,0.3314063615,1.1835941481,0.0,0.0,0.0,1.1362503821,0.3314063615,1.1835941481,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 01:00:00,4.76,1.04,4.8722889898,0.0,0.0,0.0,4.76,1.04,4.8722889898,1.2375821717,0.3609614668,1.2891480955999999,0.0,0.0,0.0,1.2375821717,0.3609614668,1.2891480955999999,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 01:30:00,4.86,1.09,4.9807328778,0.0,0.0,0.0,4.86,1.09,4.9807328778,1.2188923182,0.35551025950000004,1.2696794981,0.0,0.0,0.0,1.2188923182,0.35551025950000004,1.2696794981,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 02:00:00,4.25,0.49,4.2781538074,0.0,0.0,0.0,4.25,0.49,4.2781538074,1.1760949778,0.34302770180000003,1.2250989352000001,0.0,0.0,0.0,1.1760949778,0.34302770180000003,1.2250989352000001,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 02:30:00,4.3,0.49,4.3278285548,0.0,0.0,0.0,4.3,0.49,4.3278285548,1.1791737603999999,0.3439256801,1.2283060004,0.0,0.0,0.0,1.1791737603999999,0.3439256801,1.2283060004,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 03:00:00,3.9699999999999998,0.49,4.000124998,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,1.1038849205,0.3219664351,1.1498801255,0.0,0.0,0.0,1.1038849205,0.3219664351,1.1498801255,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 03:30:00,4.12,0.68,4.1757394555,0.0,0.0,0.0,4.12,0.68,4.1757394555,1.0251501586,0.2990021296,1.0678647485,0.0,0.0,0.0,1.0251501586,0.2990021296,1.0678647485,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 04:00:00,4.08,0.74,4.1465648433,0.0,0.0,0.0,4.08,0.74,4.1465648433,0.937015931,0.27329631320000003,0.9760582615000001,0.0,0.0,0.0,0.937015931,0.27329631320000003,0.9760582615000001,3.25,0.25,3.2596012026,0.0,0.0,0.0,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 04:30:00,4.29,0.8300000000000001,4.369553753,0.0,0.0,0.0,4.29,0.8300000000000001,4.369553753,0.9628711541,0.2808374199,1.0029907855,0.0,0.0,0.0,0.9628711541,0.2808374199,1.0029907855,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 05:00:00,4.52,0.9,4.6087308448,0.0,0.0,0.0,4.52,0.9,4.6087308448,0.9594777756,0.2798476845,0.9994560162,0.0,0.0,0.0,0.9594777756,0.2798476845,0.9994560162,3.18,0.32,3.1960600745,0.0,0.0,0.0,3.18,0.32,3.1960600745,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 05:30:00,4.55,0.9,4.6381569616,0.0,0.0,0.0,4.55,0.9,4.6381569616,1.0139643804,0.295739611,1.0562128963,0.0,0.0,0.0,1.0139643804,0.295739611,1.0562128963,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 06:00:00,4.26,0.51,4.2904195599,0.0,0.0,0.0,4.26,0.51,4.2904195599,1.1051383156,0.3223320087,1.1511857454,0.0,0.0,0.0,1.1051383156,0.3223320087,1.1511857454,3.73,0.29,3.7412564734,0.0,0.0,0.0,3.73,0.29,3.7412564734,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 06:30:00,5.92,1.1,6.021328757,0.0,0.0,0.0,5.92,1.1,6.021328757,1.2759813225,0.37216121900000004,1.3291472109,0.0,0.0,0.0,1.2759813225,0.37216121900000004,1.3291472109,4.45,0.39,4.4670571969,0.0,0.0,0.0,4.45,0.39,4.4670571969,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 07:00:00,6.49,1.12,6.5859319766,0.0,0.0,0.0,6.49,1.12,6.5859319766,1.4005039144,0.4084803084,1.4588582442,0.0,0.0,0.0,1.4005039144,0.4084803084,1.4588582442,4.89,0.5,4.9154959058,0.0,0.0,0.0,4.89,0.5,4.9154959058,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 07:30:00,6.49,0.68,6.5255267987,0.0,0.0,0.0,6.49,0.68,6.5255267987,1.6733418231,0.4880580317,1.743064399,0.0,0.0,0.0,1.6733418231,0.4880580317,1.743064399,5.38,0.54,5.4070324578,0.0,0.0,0.0,5.38,0.54,5.4070324578,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 08:00:00,7.01,0.8300000000000001,7.0589659299,0.0,0.0,0.0,7.01,0.8300000000000001,7.0589659299,1.9172575316,0.5592001134,1.9971432621,0.0,0.0,0.0,1.9172575316,0.5592001134,1.9971432621,5.68,0.6000000000000001,5.711602227,0.0,0.0,0.0,5.68,0.6000000000000001,5.711602227,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 08:30:00,8.05,1.2,8.1389495637,0.0,0.0,0.0,8.05,1.2,8.1389495637,1.8711017309,0.5457380048,1.949064303,0.0,0.0,0.0,1.8711017309,0.5457380048,1.949064303,6.11,0.74,6.1546486496,0.0,0.0,0.0,6.11,0.74,6.1546486496,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 09:00:00,8.59,1.72,8.7605079761,0.0,0.0,0.0,8.59,1.72,8.7605079761,1.9104893976000001,0.5572260743,1.9900931225,0.0,0.0,0.0,1.9104893976000001,0.5572260743,1.9900931225,6.33,0.85,6.3868145425,0.0,0.0,0.0,6.33,0.85,6.3868145425,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 09:30:00,9.25,2.09,9.4831745739,0.0,0.0,0.0,9.25,2.09,9.4831745739,1.9654498916,0.5732562184000001,2.0473436371,0.0,0.0,0.0,1.9654498916,0.5732562184000001,2.0473436371,6.66,0.9500000000000001,6.7274140649,0.0,0.0,0.0,6.66,0.9500000000000001,6.7274140649,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 10:00:00,9.29,2.47,9.6127519473,0.0,0.0,0.0,9.29,2.47,9.6127519473,2.048517829,0.5974843668,2.1338727385,0.0,0.0,0.0,2.048517829,0.5974843668,2.1338727385,6.83,0.93,6.8930254606,0.0,0.0,0.0,6.83,0.93,6.8930254606,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 10:30:00,9.01,2.31,9.3014084955,0.0,0.0,0.0,9.01,2.31,9.3014084955,2.048517829,0.5974843668,2.1338727385,0.0,0.0,0.0,2.048517829,0.5974843668,2.1338727385,6.79,0.89,6.8480800229,0.0,0.0,0.0,6.79,0.89,6.8480800229,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 11:00:00,9.04,2.29,9.3255401988,0.0,0.0,0.0,9.04,2.29,9.3255401988,2.0069619117,0.5853638909000001,2.0905853247,0.0,0.0,0.0,2.0069619117,0.5853638909000001,2.0905853247,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 11:30:00,9.34,2.42,9.6484195597,0.0,0.0,0.0,9.34,2.42,9.6484195597,2.0691068971,0.6034895116,2.1553196844,0.0,0.0,0.0,2.0691068971,0.6034895116,2.1553196844,6.89,0.89,6.9472440579,0.0,0.0,0.0,6.89,0.89,6.9472440579,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 12:00:00,8.83,1.79,9.0096059847,0.0,0.0,0.0,8.83,1.79,9.0096059847,2.0540249192,0.5990906014,2.1396092908,0.0,0.0,0.0,2.0540249192,0.5990906014,2.1396092908,6.94,0.97,7.0074603103,0.0,0.0,0.0,6.94,0.97,7.0074603103,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 12:30:00,8.74,1.57,8.8798930174,0.0,0.0,0.0,8.74,1.57,8.8798930174,2.0973757953,0.611734607,2.1847664534,0.0,0.0,0.0,2.0973757953,0.611734607,2.1847664534,6.88,1.02,6.9551994939,0.0,0.0,0.0,6.88,1.02,6.9551994939,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 13:00:00,8.88,1.8599999999999999,9.0727063217,0.0,0.0,0.0,8.88,1.8599999999999999,9.0727063217,2.0992139862,0.6122707460000001,2.1866812356,0.0,0.0,0.0,2.0992139862,0.6122707460000001,2.1866812356,6.79,1.02,6.8661852582,0.0,0.0,0.0,6.79,1.02,6.8661852582,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 13:30:00,8.84,1.8,9.0213967876,0.0,0.0,0.0,8.84,1.8,9.0213967876,1.9429360024000002,0.5666896674,2.0238916692,0.0,0.0,0.0,1.9429360024000002,0.5666896674,2.0238916692,6.47096,0.9402800000000001,6.5389180909,0.0009600000000000001,0.00028000000000000003,0.001,6.47,0.9400000000000001,6.5379278063,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 14:00:00,8.84,2.13,9.0929918069,0.0,0.0,0.0,8.84,2.13,9.0929918069,1.9881598213,0.5798799479,2.0709998138,0.0,0.0,0.0,1.9881598213,0.5798799479,2.0709998138,6.58,0.97,6.6511126889,0.0,0.0,0.0,6.58,0.97,6.6511126889,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 14:30:00,9.52,2.48,9.8377233139,0.0,0.0,0.0,9.52,2.48,9.8377233139,2.3371438934,0.6816669689,2.434524889,0.0,0.0,0.0,2.3371438934,0.6816669689,2.434524889,5.39,0.9400000000000001,5.4713526664,0.0,0.0,0.0,5.39,0.9400000000000001,5.4713526664,0.0,0.0,0.0,0.0,0.0,0.0
