Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-24 15:00:00,9.64,2.31,9.9129057294,0.0,0.0,0.0,9.64,2.31,9.9129057294,2.4258848653,0.7075497524000001,2.5269634012999997,0.0,0.0,0.0,2.4258848653,0.7075497524000001,2.5269634012999997,5.03,0.87,5.1046841234,0.0,0.0,0.0,5.03,0.87,5.1046841234,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 15:30:00,8.82,1.9500000000000002,9.0329895384,0.0,0.0,0.0,8.82,1.9500000000000002,9.0329895384,2.3851541802,0.6956699692,2.4845356044,0.0,0.0,0.0,2.3851541802,0.6956699692,2.4845356044,5.16,0.9500000000000001,5.2467227867,0.0,0.0,0.0,5.16,0.9500000000000001,5.2467227867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 16:00:00,8.82,1.9500000000000002,9.0329895384,0.0,0.0,0.0,8.82,1.9500000000000002,9.0329895384,2.3851541802,0.6956699692,2.4845356044,0.0,0.0,0.0,2.3851541802,0.6956699692,2.4845356044,5.04,0.9500000000000001,5.1287522849,0.0,0.0,0.0,5.04,0.9500000000000001,5.1287522849,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 16:30:00,8.28,1.09,8.3514370021,0.0,0.0,0.0,8.28,1.09,8.3514370021,2.4259869593,0.7075795298,2.5270697493,0.0,0.0,0.0,2.4259869593,0.7075795298,2.5270697493,4.99,0.9,5.0705127946,0.0,0.0,0.0,4.99,0.9,5.0705127946,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 17:00:00,8.01,0.75,8.0450357364,0.0,0.0,0.0,8.01,0.75,8.0450357364,2.4281262776,0.7082034976,2.5292982058,0.0,0.0,0.0,2.4281262776,0.7082034976,2.5292982058,5.02,0.79,5.0817811838,0.0,0.0,0.0,5.02,0.79,5.0817811838,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 17:30:00,8.12,0.91,8.170832271,0.0,0.0,0.0,8.12,0.91,8.170832271,2.4259869593,0.7075795298,2.5270697493,0.0,0.0,0.0,2.4259869593,0.7075795298,2.5270697493,4.79,0.79,4.8547090541,0.0,0.0,0.0,4.79,0.79,4.8547090541,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 18:00:00,7.87,0.97,7.9295523203,0.0,0.0,0.0,7.87,0.97,7.9295523203,2.5188038763,0.7346511306,2.6237540378,0.0,0.0,0.0,2.5188038763,0.7346511306,2.6237540378,4.85,0.73,4.9046304652,0.0,0.0,0.0,4.85,0.73,4.9046304652,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 18:30:00,7.87,0.92,7.9235913575,0.0,0.0,0.0,7.87,0.92,7.9235913575,2.5343110241,0.7391740487,2.6399073168,0.0,0.0,0.0,2.5343110241,0.7391740487,2.6399073168,5.13,0.77,5.1874656625,0.0,0.0,0.0,5.13,0.77,5.1874656625,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 19:00:00,7.85,0.97,7.9097029021,0.0,0.0,0.0,7.85,0.97,7.9097029021,2.4617042302,0.7179970672,2.5642752398,0.0,0.0,0.0,2.4617042302,0.7179970672,2.5642752398,4.7,0.6900000000000001,4.7503789323,0.0,0.0,0.0,4.7,0.6900000000000001,4.7503789323,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 19:30:00,7.97,1.28,8.0721310693,0.0,0.0,0.0,7.97,1.28,8.0721310693,2.3237366562,0.6777565247,2.4205590169,0.0,0.0,0.0,2.3237366562,0.6777565247,2.4205590169,4.5,0.6900000000000001,4.5525926679,0.0,0.0,0.0,4.5,0.6900000000000001,4.5525926679,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 20:00:00,7.38,1.13,7.4660096437,0.0,0.0,0.0,7.38,1.13,7.4660096437,2.2685370561,0.6616566414,2.3630594334,0.0,0.0,0.0,2.2685370561,0.6616566414,2.3630594334,4.35,0.71,4.4075616842,0.0,0.0,0.0,4.35,0.71,4.4075616842,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 20:30:00,7.25,1.24,7.3552770172,0.0,0.0,0.0,7.25,1.24,7.3552770172,2.2094655326,0.644427447,2.3015265964,0.0,0.0,0.0,2.2094655326,0.644427447,2.3015265964,4.15,0.71,4.2102969016,0.0,0.0,0.0,4.15,0.71,4.2102969016,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 21:00:00,6.96,1.16,7.0560045351,0.0,0.0,0.0,6.96,1.16,7.0560045351,2.1470438625,0.6262211266000001,2.2365040235,0.0,0.0,0.0,2.1470438625,0.6262211266000001,2.2365040235,4.15,0.66,4.2021542095,0.0,0.0,0.0,4.15,0.66,4.2021542095,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 21:30:00,6.63,0.9400000000000001,6.6963049512,0.0,0.0,0.0,6.63,0.9400000000000001,6.6963049512,1.9742838496,0.5758327895,2.0565456766,0.0,0.0,0.0,1.9742838496,0.5758327895,2.0565456766,3.85,0.58,3.8934432062,0.0,0.0,0.0,3.85,0.58,3.8934432062,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 22:00:00,5.8,0.31,5.8082785746,0.0,0.0,0.0,5.8,0.31,5.8082785746,1.8088671223000001,0.527586244,1.8842365858,0.0,0.0,0.0,1.8088671223000001,0.527586244,1.8842365858,3.5300000000000002,0.55,3.5725900968,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 22:30:00,5.73,0.58,5.7592794688,0.0,0.0,0.0,5.73,0.58,5.7592794688,1.5550760637,0.45356385190000004,1.6198708997,0.0,0.0,0.0,1.5550760637,0.45356385190000004,1.6198708997,3.37,0.58,3.4195467536,0.0,0.0,0.0,3.37,0.58,3.4195467536,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 23:00:00,5.82,1.07,5.9175417193,0.0,0.0,0.0,5.82,1.07,5.9175417193,1.4758353212,0.4304519687,1.5373284595999999,0.0,0.0,0.0,1.4758353212,0.4304519687,1.5373284595999999,3.14,0.56,3.1895454222,0.0,0.0,0.0,3.14,0.56,3.1895454222,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 23:30:00,5.14,1.03,5.2421846591,0.0,0.0,0.0,5.14,1.03,5.2421846591,1.3370027749,0.38995914270000004,1.3927112239000001,0.0,0.0,0.0,1.3370027749,0.38995914270000004,1.3927112239000001,3.01,0.58,3.0653711031,0.0,0.0,0.0,3.01,0.58,3.0653711031,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 00:00:00,5.1,0.77,5.1577999186,0.0,0.0,0.0,5.1,0.77,5.1577999186,1.2796565403,0.37323315760000003,1.3329755628,0.0,0.0,0.0,1.2796565403,0.37323315760000003,1.3329755628,2.94,0.51,2.983906835,0.0,0.0,0.0,2.94,0.51,2.983906835,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 00:30:00,5.08,0.86,5.1522810482,0.0,0.0,0.0,5.08,0.86,5.1522810482,1.2392762006,0.3614555585,1.2909127089,0.0,0.0,0.0,1.2392762006,0.3614555585,1.2909127089,2.94,0.51,2.983906835,0.0,0.0,0.0,2.94,0.51,2.983906835,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 01:00:00,5.66,1.01,5.7494086652,0.0,0.0,0.0,5.66,1.01,5.7494086652,1.3705750741,0.3997510633,1.4276823689,0.0,0.0,0.0,1.3705750741,0.3997510633,1.4276823689,2.95,0.48,2.9887957441,0.0,0.0,0.0,2.95,0.48,2.9887957441,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 01:30:00,4.93,0.77,4.9897695338,0.0,0.0,0.0,4.93,0.77,4.9897695338,1.408071674,0.4106875716,1.466741327,0.0,0.0,0.0,1.408071674,0.4106875716,1.466741327,3.0,0.48,3.0381573363,0.0,0.0,0.0,3.0,0.48,3.0381573363,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 02:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,1.3553482691,0.3953099118,1.4118211136,0.0,0.0,0.0,1.3553482691,0.3953099118,1.4118211136,2.88,0.48,2.9197260145,0.0,0.0,0.0,2.88,0.48,2.9197260145,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 02:30:00,5.34,0.8200000000000001,5.4025919705,0.0,0.0,0.0,5.34,0.8200000000000001,5.4025919705,1.3362535313000001,0.38974061330000004,1.3919307618,0.0,0.0,0.0,1.3362535313000001,0.38974061330000004,1.3919307618,2.8,0.45,2.8359301825000003,0.0,0.0,0.0,2.8,0.45,2.8359301825000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 03:00:00,5.4,1.07,5.5049886467,0.0,0.0,0.0,5.4,1.07,5.5049886467,1.2902947686,0.37633597420000003,1.3440570507,0.0,0.0,0.0,1.2902947686,0.37633597420000003,1.3440570507,2.7,0.45,2.7372431386000002,0.0,0.0,0.0,2.7,0.45,2.7372431386000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 03:30:00,5.09,0.98,5.1834833848,0.0,0.0,0.0,5.09,0.98,5.1834833848,1.2090883009,0.3526507544,1.2594669801,0.0,0.0,0.0,1.2090883009,0.3526507544,1.2594669801,2.68,0.49,2.7244265452,0.0,0.0,0.0,2.68,0.49,2.7244265452,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 04:00:00,5.57,1.08,5.6737377451,0.0,0.0,0.0,5.57,1.08,5.6737377451,1.1782921604,0.34366854680000003,1.2273876671,0.0,0.0,0.0,1.1782921604,0.34366854680000003,1.2273876671,2.54,-2.69,3.6996891761,0.0,0.0,0.0,2.54,-2.69,3.6996891761,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 04:30:00,5.32,0.81,5.3813102494,0.0,0.0,0.0,5.32,0.81,5.3813102494,1.2029200939,0.35085169400000005,1.2530417644,0.0,0.0,0.0,1.2029200939,0.35085169400000005,1.2530417644,2.54,3.5,4.324534657,0.0,0.0,0.0,2.54,3.5,4.324534657,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 05:00:00,4.97,0.23,4.9753190852,0.0,0.0,0.0,4.97,0.23,4.9753190852,1.175918558,0.3429762461,1.2249151646,0.0,0.0,0.0,1.175918558,0.3429762461,1.2249151646,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 05:30:00,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907,1.3315525514,0.3883694942,1.3870339077,0.0,0.0,0.0,1.3315525514,0.3883694942,1.3870339077,3.05,0.36,3.0711724146,0.0,0.0,0.0,3.05,0.36,3.0711724146,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 06:00:00,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,1.5140149864999999,0.4415877044,1.5770989442,0.0,0.0,0.0,1.5140149864999999,0.4415877044,1.5770989442,3.38,0.43,3.4072422867,0.0,0.0,0.0,3.38,0.43,3.4072422867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 06:30:00,6.35,0.97,6.4236593932,0.0,0.0,0.0,6.35,0.97,6.4236593932,1.6925429781,0.4936583686,1.7630656021000002,0.0,0.0,0.0,1.6925429781,0.4936583686,1.7630656021000002,3.8,0.54,3.8381766504,0.0,0.0,0.0,3.8,0.54,3.8381766504,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 07:00:00,6.97,1.3599999999999999,7.1014435152,0.0,0.0,0.0,6.97,1.3599999999999999,7.1014435152,1.9864203989,0.5793726163,2.0691879155,0.0,0.0,0.0,1.9864203989,0.5793726163,2.0691879155,4.1,0.59,4.1422336969,0.0,0.0,0.0,4.1,0.59,4.1422336969,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 07:30:00,8.11,1.47,8.2421477783,0.0,0.0,0.0,8.11,1.47,8.2421477783,2.198841604,0.6413288012,2.2904600042,0.0,0.0,0.0,2.198841604,0.6413288012,2.2904600042,4.47,0.64,4.5155841261,0.0,0.0,0.0,4.47,0.64,4.5155841261,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 08:00:00,8.96,1.77,9.1331538912,0.0,0.0,0.0,8.96,1.77,9.1331538912,2.4824529241,0.7240487695000001,2.5858884626,0.0,0.0,0.0,2.4824529241,0.7240487695000001,2.5858884626,4.55,0.67,4.5990651224,0.0,0.0,0.0,4.55,0.67,4.5990651224,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 08:30:00,9.81,2.12,10.0364585387,0.0,0.0,0.0,9.81,2.12,10.0364585387,2.49864347,0.7287710121000001,2.6027536146,0.0,0.0,0.0,2.49864347,0.7287710121000001,2.6027536146,4.02,0.76,4.0912100899,0.0,0.0,0.0,4.02,0.76,4.0912100899,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 09:00:00,9.52,1.81,9.6905366208,0.0,0.0,0.0,9.52,1.81,9.6905366208,2.4678880673,0.7198006863,2.5707167368,0.0,0.0,0.0,2.4678880673,0.7198006863,2.5707167368,4.25,0.8200000000000001,4.3283830699,0.0,0.0,0.0,4.25,0.8200000000000001,4.3283830699,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 09:30:00,9.14,1.55,9.2704962111,0.0,0.0,0.0,9.14,1.55,9.2704962111,2.5458622788,0.7425431647,2.6519398738,0.0,0.0,0.0,2.5458622788,0.7425431647,2.6519398738,4.41,0.9,4.50089991,0.0,0.0,0.0,4.41,0.9,4.50089991,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 10:00:00,9.14,1.47,9.2574564541,0.0,0.0,0.0,9.14,1.47,9.2574564541,2.6206042341,0.7643429016000001,2.7297960772,0.0,0.0,0.0,2.6206042341,0.7643429016000001,2.7297960772,4.41,0.92,4.504941731,0.0,0.0,0.0,4.41,0.92,4.504941731,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 10:30:00,8.86,1.85,9.0510828082,0.0,0.0,0.0,8.86,1.85,9.0510828082,2.5005963919000003,0.7293406143000001,2.6047879082,0.0,0.0,0.0,2.5005963919000003,0.7293406143000001,2.6047879082,4.32152,0.89336,4.4128932913,0.01152,0.00336,0.012,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 11:00:00,9.26,2.45,9.5786272503,0.0,0.0,0.0,9.26,2.45,9.5786272503,2.4961900546,0.7280554326,2.6001979736000003,0.0,0.0,0.0,2.4961900546,0.7280554326,2.6001979736000003,4.31,0.89,4.4009317195,0.0,0.0,0.0,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 11:30:00,9.36,2.22,9.6196673539,0.0,0.0,0.0,9.36,2.22,9.6196673539,2.4961900546,0.7280554326,2.6001979736000003,0.0,0.0,0.0,2.4961900546,0.7280554326,2.6001979736000003,4.42384,0.9611200000000001,4.5270423015,0.0038400000000000005,0.0011200000000000001,0.004,4.42,0.96,4.5230520669,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 12:00:00,9.38384,2.2911200000000003,9.6594867358,0.0038400000000000005,0.0011200000000000001,0.004,9.38,2.29,9.6554906659,2.3832099047,0.6951028889,2.4825103174,0.0,0.0,0.0,2.3832099047,0.6951028889,2.4825103174,4.19472,1.03596,4.3207509764,0.054720000000000005,0.015960000000000002,0.057,4.14,1.02,4.2638011211,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 12:30:00,9.29384,2.20112,9.5509366661,0.0038400000000000005,0.0011200000000000001,0.004,9.29,2.2,9.5469419188,2.3331979768,0.6805160766,2.4304145592,0.0,0.0,0.0,2.3331979768,0.6805160766,2.4304145592,4.24088,1.03484,4.3653129327,0.05088,0.01484,0.053,4.19,1.02,4.3123659399,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 13:00:00,9.67,2.42,9.968214484,0.0,0.0,0.0,9.67,2.42,9.968214484,2.4171357086,0.7049979150000001,2.5178496964,0.0,0.0,0.0,2.4171357086,0.7049979150000001,2.5178496964,4.19952,1.00736,4.31865053,0.05952,0.01736,0.062,4.14,0.99,4.2567240925,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 13:30:00,8.93,1.3599999999999999,9.0329673973,0.0,0.0,0.0,8.93,1.3599999999999999,9.0329673973,2.5194365598,0.7348356633,2.6244130831,0.0,0.0,0.0,2.5194365598,0.7348356633,2.6244130831,4.45,0.99,4.5587937001,0.0,0.0,0.0,4.45,0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 14:00:00,9.02,1.54,9.150519111,0.0,0.0,0.0,9.02,1.54,9.150519111,2.4699099942,0.720390415,2.5728229106000002,0.0,0.0,0.0,2.4699099942,0.720390415,2.5728229106000002,4.45,0.99,4.5587937001,0.0,0.0,0.0,4.45,0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 14:30:00,9.07,2.21,9.3353628746,0.0,0.0,0.0,9.07,2.21,9.3353628746,2.3455320631,0.6841135184,2.4432625657,0.0,0.0,0.0,2.3455320631,0.6841135184,2.4432625657,4.37,0.99,4.4807365466,0.0,0.0,0.0,4.37,0.99,4.4807365466,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:00:00,8.74,2.04,8.9749206125,0.0,0.0,0.0,8.74,2.04,8.9749206125,2.343476382,0.6835139448,2.4411212313,0.0,0.0,0.0,2.343476382,0.6835139448,2.4411212313,4.25192,0.9605600000000001,4.3590709102,0.0019200000000000003,0.0005600000000000001,0.002,4.25,0.96,4.3570747067,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:30:00,8.87,1.8599999999999999,9.0629189558,0.0,0.0,0.0,8.87,1.8599999999999999,9.0629189558,2.3334196239000002,0.6805807236,2.4306454416,0.0,0.0,0.0,2.3334196239000002,0.6805807236,2.4306454416,4.29,0.89,4.3813468249,0.0,0.0,0.0,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 16:00:00,9.13,1.9,9.325604538,0.0,0.0,0.0,9.13,1.9,9.325604538,2.5014207927000003,0.7295810645,2.605646659,0.0,0.0,0.0,2.5014207927000003,0.7295810645,2.605646659,4.48,0.89,4.5675485766,0.0,0.0,0.0,4.48,0.89,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 16:30:00,8.78,1.45,8.8989269016,0.0,0.0,0.0,8.78,1.45,8.8989269016,2.3914808491,0.6975152477000001,2.4911258845,0.0,0.0,0.0,2.3914808491,0.6975152477000001,2.4911258845,4.23,0.89,4.3226149493,0.0,0.0,0.0,4.23,0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 17:00:00,9.14,1.54,9.2688294838,0.0,0.0,0.0,9.14,1.54,9.2688294838,2.4104608559000003,0.7030510830000001,2.5108967249000003,0.0,0.0,0.0,2.4104608559000003,0.7030510830000001,2.5108967249000003,4.23,0.8200000000000001,4.3087469176,0.0,0.0,0.0,4.23,0.8200000000000001,4.3087469176,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 17:30:00,8.0,0.63,8.0247679094,0.0,0.0,0.0,8.0,0.63,8.0247679094,2.4231141937,0.7067416398,2.5240772851,0.0,0.0,0.0,2.4231141937,0.7067416398,2.5240772851,4.02,0.73,4.0857435064,0.0,0.0,0.0,4.02,0.73,4.0857435064,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 18:00:00,7.77,0.54,7.7887418753,0.0,0.0,0.0,7.77,0.54,7.7887418753,2.4188964144,0.7055114542,2.519683765,0.0,0.0,0.0,2.4188964144,0.7055114542,2.519683765,4.05,0.73,4.1152642685,0.0,0.0,0.0,4.05,0.73,4.1152642685,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 18:30:00,8.1,0.78,8.1374688939,0.0,0.0,0.0,8.1,0.78,8.1374688939,2.4491546492,0.7143367727000001,2.5512027595999998,0.0,0.0,0.0,2.4491546492,0.7143367727000001,2.5512027595999998,3.95,0.64,4.0015122142,0.0,0.0,0.0,3.95,0.64,4.0015122142,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 19:00:00,8.72,1.44,8.8380993432,0.0,0.0,0.0,8.72,1.44,8.8380993432,2.4420539614,0.7122657387,2.5438062098,0.0,0.0,0.0,2.4420539614,0.7122657387,2.5438062098,3.86,0.68,3.9194387353,0.0,0.0,0.0,3.86,0.68,3.9194387353,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 19:30:00,8.21,1.32,8.3154374509,0.0,0.0,0.0,8.21,1.32,8.3154374509,2.4227307592000003,0.7066298048,2.5236778742,0.0,0.0,0.0,2.4227307592000003,0.7066298048,2.5236778742,3.79,0.61,3.8387758465,0.0,0.0,0.0,3.79,0.61,3.8387758465,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 20:00:00,7.36,1.25,7.4653934926,0.0,0.0,0.0,7.36,1.25,7.4653934926,2.2676448144,0.6613964042,2.362130015,0.0,0.0,0.0,2.2676448144,0.6613964042,2.362130015,3.71,0.64,3.7647974713,0.0,0.0,0.0,3.71,0.64,3.7647974713,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 20:30:00,7.15,0.8200000000000001,7.1968673741,0.0,0.0,0.0,7.15,0.8200000000000001,7.1968673741,2.2158814922,0.6462987686,2.3082098877,0.0,0.0,0.0,2.2158814922,0.6462987686,2.3082098877,3.61,0.64,3.6662924051,0.0,0.0,0.0,3.61,0.64,3.6662924051,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 21:00:00,7.09,0.86,7.141967516,0.0,0.0,0.0,7.09,0.86,7.141967516,2.2678197376,0.6614474235000001,2.3623122267,0.0,0.0,0.0,2.2678197376,0.6614474235000001,2.3623122267,3.49,0.64,3.5481967251,0.0,0.0,0.0,3.49,0.64,3.5481967251,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 21:30:00,6.37,0.36,6.3801645747,0.0,0.0,0.0,6.37,0.36,6.3801645747,2.0709958024,0.6040404424,2.1572872942,0.0,0.0,0.0,2.0709958024,0.6040404424,2.1572872942,3.44,0.61,3.4936656967,0.0,0.0,0.0,3.44,0.61,3.4936656967,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 22:00:00,6.33,0.67,6.3653593771,0.0,0.0,0.0,6.33,0.67,6.3653593771,1.8813437214,0.5487252521,1.9597330431,0.0,0.0,0.0,1.8813437214,0.5487252521,1.9597330431,3.17,0.58,3.2226231551,0.0,0.0,0.0,3.17,0.58,3.2226231551,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 22:30:00,6.19,0.89,6.2536549313,0.0,0.0,0.0,6.19,0.89,6.2536549313,1.61568066,0.47124019250000004,1.6830006874999999,0.0,0.0,0.0,1.61568066,0.47124019250000004,1.6830006874999999,3.0,0.58,3.0555523232,0.0,0.0,0.0,3.0,0.58,3.0555523232,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 23:00:00,5.98,1.13,6.0858277991,0.0,0.0,0.0,5.98,1.13,6.0858277991,1.49458836,0.43592160500000005,1.556862875,0.0,0.0,0.0,1.49458836,0.43592160500000005,1.556862875,2.7800000000000002,0.55,2.8338842602,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 23:30:00,5.32,1.02,5.4168994822,0.0,0.0,0.0,5.32,1.02,5.4168994822,1.3751703019,0.4010913381,1.4324690645,0.0,0.0,0.0,1.3751703019,0.4010913381,1.4324690645,2.63,0.5,2.6771066471,0.0,0.0,0.0,2.63,0.5,2.6771066471,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 00:00:00,5.16,0.85,5.2295410889,0.0,0.0,0.0,5.16,0.85,5.2295410889,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,2.63,0.5,2.6771066471,0.0,0.0,0.0,2.63,0.5,2.6771066471,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 00:30:00,5.57,1.05,5.6681037393,0.0,0.0,0.0,5.57,1.05,5.6681037393,1.2675830099,0.3697117112,1.3203989687,0.0,0.0,0.0,1.2675830099,0.3697117112,1.3203989687,2.59,0.48,2.634103263,0.0,0.0,0.0,2.59,0.48,2.634103263,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 01:00:00,5.6,0.75,5.65,0.0,0.0,0.0,5.6,0.75,5.65,1.3887524624,0.4050528015,1.4466171483,0.0,0.0,0.0,1.3887524624,0.4050528015,1.4466171483,2.54,0.48,2.5849564793,0.0,0.0,0.0,2.54,0.48,2.5849564793,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 01:30:00,5.19,0.24,5.1955461696,0.0,0.0,0.0,5.19,0.24,5.1955461696,1.4290699494,0.41681206860000003,1.4886145307,0.0,0.0,0.0,1.4290699494,0.41681206860000003,1.4886145307,2.48,0.48,2.5260245446000003,0.0,0.0,0.0,2.48,0.48,2.5260245446000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 02:00:00,5.61,0.76,5.661245446,0.0,0.0,0.0,5.61,0.76,5.661245446,1.3795475407,0.4023680327,1.4370286883,0.0,0.0,0.0,1.3795475407,0.4023680327,1.4370286883,2.48,0.45,2.5204959829,0.0,0.0,0.0,2.48,0.45,2.5204959829,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 02:30:00,5.68,1.07,5.7799048435,0.0,0.0,0.0,5.68,1.07,5.7799048435,1.3305060047000001,0.3880642514,1.3859437549,0.0,0.0,0.0,1.3305060047000001,0.3880642514,1.3859437549,2.48,0.45,2.5204959829,0.0,0.0,0.0,2.48,0.45,2.5204959829,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 03:00:00,5.57,1.05,5.6681037393,0.0,0.0,0.0,5.57,1.05,5.6681037393,1.3316782567,0.3884061582,1.3871648508,0.0,0.0,0.0,1.3316782567,0.3884061582,1.3871648508,2.48,0.45,2.5204959829,0.0,0.0,0.0,2.48,0.45,2.5204959829,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 03:30:00,5.36,1.05,5.4618769668,0.0,0.0,0.0,5.36,1.05,5.4618769668,1.2265521951,0.35774439020000004,1.2776585365,0.0,0.0,0.0,1.2265521951,0.35774439020000004,1.2776585365,2.5,0.47000000000000003,2.5437963755,0.0,0.0,0.0,2.5,0.47000000000000003,2.5437963755,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 04:00:00,5.45,1.05,5.5502252207,0.0,0.0,0.0,5.45,1.05,5.5502252207,1.1800482105,0.3441807281,1.2292168860000001,0.0,0.0,0.0,1.1800482105,0.3441807281,1.2292168860000001,2.45,0.49,2.4985195617000002,0.0,0.0,0.0,2.45,0.49,2.4985195617000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 04:30:00,4.97,0.23,4.9753190852,0.0,0.0,0.0,4.97,0.23,4.9753190852,1.2397800195,0.3616025057,1.2914375203000001,0.0,0.0,0.0,1.2397800195,0.3616025057,1.2914375203000001,2.45,0.47000000000000003,2.4946743274,0.0,0.0,0.0,2.45,0.47000000000000003,2.4946743274,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 05:00:00,5.12,0.44,5.1388714714,0.0,0.0,0.0,5.12,0.44,5.1388714714,1.1779833843,0.3435784871,1.2270660253,0.0,0.0,0.0,1.1779833843,0.3435784871,1.2270660253,2.45,0.47000000000000003,2.4946743274,0.0,0.0,0.0,2.45,0.47000000000000003,2.4946743274,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 05:30:00,5.32,0.53,5.3463351934,0.0,0.0,0.0,5.32,0.53,5.3463351934,1.4265343933,0.4160725314,1.4859733264,0.0,0.0,0.0,1.4265343933,0.4160725314,1.4859733264,2.52,0.47000000000000003,2.5634547002,0.0,0.0,0.0,2.52,0.47000000000000003,2.5634547002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 06:00:00,5.32,0.48,5.3416102441,0.0,0.0,0.0,5.32,0.48,5.3416102441,1.5545521252999999,0.45341103650000003,1.6193251305,0.0,0.0,0.0,1.5545521252999999,0.45341103650000003,1.6193251305,2.76,0.51,2.8067240691,0.0,0.0,0.0,2.76,0.51,2.8067240691,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 06:30:00,6.17,0.64,6.2031040617,0.0,0.0,0.0,6.17,0.64,6.2031040617,1.7969650234,0.5241147985,1.8718385661,0.0,0.0,0.0,1.7969650234,0.5241147985,1.8718385661,3.07,0.5700000000000001,3.1224669734,0.0,0.0,0.0,3.07,0.5700000000000001,3.1224669734,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 07:00:00,6.99,1.06,7.0699151339,0.0,0.0,0.0,6.99,1.06,7.0699151339,2.0695684817,0.6036241405,2.1558005017,0.0,0.0,0.0,2.0695684817,0.6036241405,2.1558005017,3.4,0.61,3.4542871913,0.0,0.0,0.0,3.4,0.61,3.4542871913,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 07:30:00,7.8,1.32,7.9109038674,0.0,0.0,0.0,7.8,1.32,7.9109038674,2.3040363381,0.6720105986,2.4000378521,0.0,0.0,0.0,2.3040363381,0.6720105986,2.4000378521,3.74,0.7000000000000001,3.804944152,0.0,0.0,0.0,3.74,0.7000000000000001,3.804944152,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 08:00:00,8.67,1.9500000000000002,8.886585396000001,0.0,0.0,0.0,8.67,1.9500000000000002,8.886585396000001,2.5436255223,0.7418907773000001,2.649609919,0.0,0.0,0.0,2.5436255223,0.7418907773000001,2.649609919,4.05,0.78,4.124427233,0.0,0.0,0.0,4.05,0.78,4.124427233,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 08:30:00,9.66,2.21,9.9095761766,0.0,0.0,0.0,9.66,2.21,9.9095761766,2.6905630687,0.7847475617,2.8026698633000002,0.0,0.0,0.0,2.6905630687,0.7847475617,2.8026698633000002,4.34,0.81,4.4149405432,0.0,0.0,0.0,4.34,0.81,4.4149405432,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 09:00:00,9.97,2.08,10.1846600336,0.0,0.0,0.0,9.97,2.08,10.1846600336,2.5581614469,0.746130422,2.6647515072,0.0,0.0,0.0,2.5581614469,0.746130422,2.6647515072,4.46,0.88,4.5459872415,0.0,0.0,0.0,4.46,0.88,4.5459872415,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 09:30:00,9.73,1.67,9.8722743074,0.0,0.0,0.0,9.73,1.67,9.8722743074,2.6236306396,0.7652256032,2.7329485828999998,0.0,0.0,0.0,2.6236306396,0.7652256032,2.7329485828999998,4.32096,0.83028,4.4000068409,0.0009600000000000001,0.00028000000000000003,0.001,4.32,0.8300000000000001,4.3990112525,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 10:00:00,8.74,1.6,8.8852461981,0.0,0.0,0.0,8.74,1.6,8.8852461981,1.9978166835,0.5826965327,2.0810590453,0.0,0.0,0.0,1.9978166835,0.5826965327,2.0810590453,5.9,0.86,5.9623485306,0.0,0.0,0.0,5.9,0.86,5.9623485306,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 10:30:00,9.21,1.9500000000000002,9.4141701705,0.0,0.0,0.0,9.21,1.9500000000000002,9.4141701705,1.9003576486,0.5542709809,1.9795392173000002,0.0,0.0,0.0,1.9003576486,0.5542709809,1.9795392173000002,5.83,0.86,5.8930891729,0.0,0.0,0.0,5.83,0.86,5.8930891729,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 11:00:00,8.83,2.18,9.0951250679,0.0,0.0,0.0,8.83,2.18,9.0951250679,1.7210805797000002,0.5019818358,1.7927922705000001,0.0,0.0,0.0,1.7210805797000002,0.5019818358,1.7927922705000001,5.79,0.97,5.8706899083,0.0,0.0,0.0,5.79,0.97,5.8706899083,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 11:30:00,8.98,2.23,9.2527455385,0.0,0.0,0.0,8.98,2.23,9.2527455385,1.7017131479,0.49633300150000004,1.7726178624000002,0.0,0.0,0.0,1.7017131479,0.49633300150000004,1.7726178624000002,5.9496,0.9728,6.0286051455,0.009600000000000001,0.0028,0.01,5.94,0.97,6.0186792571,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 12:00:00,8.83096,2.34028,9.1357958055,0.0009600000000000001,0.00028000000000000003,0.001,8.83,2.34,9.1347961116,1.7017131479,0.49633300150000004,1.7726178624000002,0.0,0.0,0.0,1.7017131479,0.49633300150000004,1.7726178624000002,6.5044,0.9442,6.5725743054,0.014400000000000001,0.004200000000000001,0.015,6.49,0.9400000000000001,6.5577206406,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 12:30:00,8.54192,2.27056,8.8385428663,0.0019200000000000003,0.0005600000000000001,0.002,8.54,2.27,8.8365434419,1.7359758287,0.5063262834,1.8083081549000002,0.0,0.0,0.0,1.7359758287,0.5063262834,1.8083081549000002,6.52768,0.9422400000000001,6.5953333805,0.007680000000000001,0.0022400000000000002,0.008,6.52,0.9400000000000001,6.5874122385,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 13:00:00,8.68096,2.13028,8.9385210969,0.0009600000000000001,0.00028000000000000003,0.001,8.68,2.13,8.9375220279,1.7219912782,0.5022474561,1.7937409147999999,0.0,0.0,0.0,1.7219912782,0.5022474561,1.7937409147999999,6.47344,0.9439200000000001,6.5418965446,0.01344,0.003920000000000001,0.014,6.46,0.9400000000000001,6.5280318627,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 13:30:00,8.14384,1.58112,8.2959068462,0.0038400000000000005,0.0011200000000000001,0.004,8.14,1.58,8.2919237816,1.5748432252,0.459329274,1.6404616929,0.0,0.0,0.0,1.5748432252,0.459329274,1.6404616929,6.2036,0.8598,6.2628994084,0.033600000000000005,0.0098,0.035,6.17,0.85,6.2282742393,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 14:00:00,8.25096,1.54028,8.3934976857,0.0009600000000000001,0.00028000000000000003,0.001,8.25,1.54,8.3925026065,1.6004488666999999,0.4667975861,1.6671342360999999,0.0,0.0,0.0,1.6004488666999999,0.4667975861,1.6671342360999999,6.18936,0.85148,6.2476551922,0.039360000000000006,0.01148,0.041,6.15,0.84,6.2071007725,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 14:30:00,8.49,2.03,8.7293184155,0.0,0.0,0.0,8.49,2.03,8.7293184155,1.5990424968,0.46638739490000003,1.6656692675,0.0,0.0,0.0,1.5990424968,0.46638739490000003,1.6656692675,6.3396,0.8628,6.3980428257,0.009600000000000001,0.0028,0.01,6.33,0.86,6.3881530977,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 15:00:00,8.58,2.25,8.8701127389,0.0,0.0,0.0,8.58,2.25,8.8701127389,1.7034327833,0.4968345618,1.7744091493,0.0,0.0,0.0,1.7034327833,0.4968345618,1.7744091493,6.29384,0.8611200000000001,6.3524758638,0.0038400000000000005,0.0011200000000000001,0.004,6.29,0.86,6.3485195125,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 15:30:00,8.33,1.94,8.5529234768,0.0,0.0,0.0,8.33,1.94,8.5529234768,1.5973409856,0.4658911208,1.66389686,0.0,0.0,0.0,1.5973409856,0.4658911208,1.66389686,6.0848,0.8214,6.1399909609,0.0048000000000000004,0.0014,0.005,6.08,0.8200000000000001,6.1350468621,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 16:00:00,8.41,2.04,8.6538835213,0.0,0.0,0.0,8.41,2.04,8.6538835213,1.6515259642,0.4816950729,1.720339546,0.0,0.0,0.0,1.6515259642,0.4816950729,1.720339546,6.08,0.85,6.1391286027,0.0,0.0,0.0,6.08,0.85,6.1391286027,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 16:30:00,8.15,1.6099999999999999,8.3075026332,0.0,0.0,0.0,8.15,1.6099999999999999,8.3075026332,1.7560181784000002,0.5121719687,1.8291856025,0.0,0.0,0.0,1.7560181784000002,0.5121719687,1.8291856025,5.37,0.87,5.4400183823,0.0,0.0,0.0,5.37,0.87,5.4400183823,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 17:00:00,7.85,1.34,7.9635482042,0.0,0.0,0.0,7.85,1.34,7.9635482042,1.8426544176,0.5374408718,1.9194316850000002,0.0,0.0,0.0,1.8426544176,0.5374408718,1.9194316850000002,5.24,0.78,5.2977353652,0.0,0.0,0.0,5.24,0.78,5.2977353652,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 17:30:00,7.01,0.67,7.0419457538,0.0,0.0,0.0,7.01,0.67,7.0419457538,1.9337508677000002,0.5640106697,2.0143238205,0.0,0.0,0.0,1.9337508677000002,0.5640106697,2.0143238205,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 18:00:00,6.96,0.6900000000000001,6.9941189581,0.0,0.0,0.0,6.96,0.6900000000000001,6.9941189581,2.0194351717,0.5890019251,2.1035783039,0.0,0.0,0.0,2.0194351717,0.5890019251,2.1035783039,5.03,0.66,5.0731154136,0.0,0.0,0.0,5.03,0.66,5.0731154136,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 18:30:00,7.35,0.89,7.40368827,0.0,0.0,0.0,7.35,0.89,7.40368827,2.1319322874,0.6218135838000001,2.2207627993,0.0,0.0,0.0,2.1319322874,0.6218135838000001,2.2207627993,4.97,0.56,5.0014497898,0.0,0.0,0.0,4.97,0.56,5.0014497898,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 19:00:00,7.82,1.29,7.9256860902,0.0,0.0,0.0,7.82,1.29,7.9256860902,2.0297817504,0.5920196772,2.11435599,0.0,0.0,0.0,2.0297817504,0.5920196772,2.11435599,4.18376,0.9556800000000001,4.2915232727,2.21376,0.64568,2.306,1.97,0.31,1.9942417104999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 19:30:00,7.34,1.25,7.4456765979,0.0,0.0,0.0,7.34,1.25,7.4456765979,1.9602068491,0.5717269977,2.0418821345,0.0,0.0,0.0,1.9602068491,0.5717269977,2.0418821345,4.20584,0.8421200000000001,4.2893188504,1.03584,0.30212,1.079,3.17,0.54,3.2156647835,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 20:00:00,6.95,1.23,7.0580025503,0.0,0.0,0.0,6.95,1.23,7.0580025503,1.9030594816000002,0.5550590155,1.9823536267000001,0.0,0.0,0.0,1.9030594816000002,0.5550590155,1.9823536267000001,4.63,0.54,4.6613839147,0.0,0.0,0.0,4.63,0.54,4.6613839147,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 20:30:00,6.99,1.05,7.0684227378,0.0,0.0,0.0,6.99,1.05,7.0684227378,1.8913944936,0.5516567273,1.9702025975000002,0.0,0.0,0.0,1.8913944936,0.5516567273,1.9702025975000002,4.47,0.55,4.5037095821,0.0,0.0,0.0,4.47,0.55,4.5037095821,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 21:00:00,6.76,1.05,6.8410598594,0.0,0.0,0.0,6.76,1.05,6.8410598594,1.7681390977,0.5157072368,1.8418115601,0.0,0.0,0.0,1.7681390977,0.5157072368,1.8418115601,4.29,0.52,4.321400236,0.0,0.0,0.0,4.29,0.52,4.321400236,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 21:30:00,6.01,0.38,6.0220013285,0.0,0.0,0.0,6.01,0.38,6.0220013285,1.6684582712,0.4866336624,1.7379773658,0.0,0.0,0.0,1.6684582712,0.4866336624,1.7379773658,4.08,0.52,4.1130037685,0.0,0.0,0.0,4.08,0.52,4.1130037685,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 22:00:00,5.85,0.52,5.873065639,0.0,0.0,0.0,5.85,0.52,5.873065639,1.5523359871,0.4527646629,1.6170166531999999,0.0,0.0,0.0,1.5523359871,0.4527646629,1.6170166531999999,3.76,0.41000000000000003,3.7822876675,0.0,0.0,0.0,3.76,0.41000000000000003,3.7822876675,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 22:30:00,5.78,0.85,5.8421656943,0.0,0.0,0.0,5.78,0.85,5.8421656943,1.3996831718,0.40824092510000004,1.4580033039,0.0,0.0,0.0,1.3996831718,0.40824092510000004,1.4580033039,3.46,0.35000000000000003,3.4776572574,0.0,0.0,0.0,3.46,0.35000000000000003,3.4776572574,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 23:00:00,5.73,1.16,5.8462381066999995,0.0,0.0,0.0,5.73,1.16,5.8462381066999995,1.2935183785,0.37727619370000004,1.3474149776,0.0,0.0,0.0,1.2935183785,0.37727619370000004,1.3474149776,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 23:30:00,4.91,0.96,5.0029691184,0.0,0.0,0.0,4.91,0.96,5.0029691184,1.168214784,0.340729312,1.2168904,0.0,0.0,0.0,1.168214784,0.340729312,1.2168904,3.17,0.33,3.1871303707,0.0,0.0,0.0,3.17,0.33,3.1871303707,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 00:00:00,4.97,0.96,5.0618672444,0.0,0.0,0.0,4.97,0.96,5.0618672444,1.1007818614,0.3210613762,1.1466477723,0.0,0.0,0.0,1.1007818614,0.3210613762,1.1466477723,3.15,0.33,3.1672385449,0.0,0.0,0.0,3.15,0.33,3.1672385449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 00:30:00,5.06,1.06,5.1698355873,0.0,0.0,0.0,5.06,1.06,5.1698355873,1.0835020357,0.31602142710000003,1.1286479539,0.0,0.0,0.0,1.0835020357,0.31602142710000003,1.1286479539,3.15,0.33,3.1672385449,0.0,0.0,0.0,3.15,0.33,3.1672385449,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 01:00:00,5.15,0.97,5.2405534059,0.0,0.0,0.0,5.15,0.97,5.2405534059,1.1927594127,0.347888162,1.2424577216000001,0.0,0.0,0.0,1.1927594127,0.347888162,1.2424577216000001,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 01:30:00,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,1.2316746868,0.3592384503,1.2829944655,0.0,0.0,0.0,1.2316746868,0.3592384503,1.2829944655,3.06,0.27,3.0718886699,0.0,0.0,0.0,3.06,0.27,3.0718886699,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 02:00:00,5.15,0.86,5.2213120956,0.0,0.0,0.0,5.15,0.86,5.2213120956,1.1685719467,0.3408334845,1.2172624445,0.0,0.0,0.0,1.1685719467,0.3408334845,1.2172624445,3.04,0.27,3.0519665791,0.0,0.0,0.0,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 02:30:00,5.21,0.96,5.2977070512,0.0,0.0,0.0,5.21,0.96,5.2977070512,1.1445582401,0.3338294867,1.1922481667,0.0,0.0,0.0,1.1445582401,0.3338294867,1.1922481667,3.04,0.27,3.0519665791,0.0,0.0,0.0,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 03:00:00,4.97,1.0,5.0696055073,0.0,0.0,0.0,4.97,1.0,5.0696055073,1.0791382654,0.3147486607,1.1241023598,0.0,0.0,0.0,1.0791382654,0.3147486607,1.1241023598,3.01,0.27,3.0220853727,0.0,0.0,0.0,3.01,0.27,3.0220853727,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 03:30:00,4.63,0.85,4.7073771891,0.0,0.0,0.0,4.63,0.85,4.7073771891,1.0247994806,0.2988998485,1.067499459,0.0,0.0,0.0,1.0247994806,0.2988998485,1.067499459,3.02,0.27,3.0320455142,0.0,0.0,0.0,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 04:00:00,4.63,0.8200000000000001,4.7020527432,0.0,0.0,0.0,4.63,0.8200000000000001,4.7020527432,0.9389793284,0.2738689708,0.9781034671000001,0.0,0.0,0.0,0.9389793284,0.2738689708,0.9781034671000001,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 04:30:00,4.82,0.8200000000000001,4.8892535218,0.0,0.0,0.0,4.82,0.8200000000000001,4.8892535218,1.0059312119,0.2933966035,1.0478450124,0.0,0.0,0.0,1.0059312119,0.2933966035,1.0478450124,3.07,0.32,3.0866324692,0.0,0.0,0.0,3.07,0.32,3.0866324692,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 05:00:00,4.86,0.8300000000000001,4.930365098,0.0,0.0,0.0,4.86,0.8300000000000001,4.930365098,1.0059312119,0.2933966035,1.0478450124,0.0,0.0,0.0,1.0059312119,0.2933966035,1.0478450124,3.12,0.32,3.1363673254,0.0,0.0,0.0,3.12,0.32,3.1363673254,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 05:30:00,4.86,0.8300000000000001,4.930365098,0.0,0.0,0.0,4.86,0.8300000000000001,4.930365098,1.0872404388,0.3171117946,1.1325421237,0.0,0.0,0.0,1.0872404388,0.3171117946,1.1325421237,3.33,0.37,3.3504925011,0.0,0.0,0.0,3.33,0.37,3.3504925011,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 06:00:00,5.05,0.8300000000000001,5.1177534134,0.0,0.0,0.0,5.05,0.8300000000000001,5.1177534134,1.1197565473,0.32659565960000003,1.1664130701,0.0,0.0,0.0,1.1197565473,0.32659565960000003,1.1664130701,3.75,0.45,3.7769034936,0.0,0.0,0.0,3.75,0.45,3.7769034936,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 06:30:00,5.73,0.9400000000000001,5.8065910826,0.0,0.0,0.0,5.73,0.9400000000000001,5.8065910826,1.3442828754,0.3920825053,1.4002946619,0.0,0.0,0.0,1.3442828754,0.3920825053,1.4002946619,4.4,0.51,4.4294582061,0.0,0.0,0.0,4.4,0.51,4.4294582061,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 07:00:00,6.5600000000000005,1.1400000000000001,6.6583181059,0.0,0.0,0.0,6.5600000000000005,1.1400000000000001,6.6583181059,1.5592594237,0.4547839986,1.6242285663,0.0,0.0,0.0,1.5592594237,0.4547839986,1.6242285663,5.01,0.68,5.055937104,0.0,0.0,0.0,5.01,0.68,5.055937104,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 07:30:00,7.5,1.4,7.6295478241,0.0,0.0,0.0,7.5,1.4,7.6295478241,1.7934118528,0.5230784571,1.8681373467,0.0,0.0,0.0,1.7934118528,0.5230784571,1.8681373467,5.3,0.7000000000000001,5.3460265618000005,0.0,0.0,0.0,5.3,0.7000000000000001,5.3460265618000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 08:00:00,7.54,1.06,7.614144732,0.0,0.0,0.0,7.54,1.06,7.614144732,1.9225371551000001,0.5607400036,2.0026428699,0.0,0.0,0.0,1.9225371551000001,0.5607400036,2.0026428699,5.83,0.79,5.8832813973,0.0,0.0,0.0,5.83,0.79,5.8832813973,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 08:30:00,8.31,1.49,8.4425233195,0.0,0.0,0.0,8.31,1.49,8.4425233195,1.9620904336,0.5722763765000001,2.0438442016,0.0,0.0,0.0,1.9620904336,0.5722763765000001,2.0438442016,6.19,0.92,6.2579948865,0.0,0.0,0.0,6.19,0.92,6.2579948865,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 09:00:00,8.26,1.21,8.3481554849,0.0,0.0,0.0,8.26,1.21,8.3481554849,1.9222837491,0.5606660935000001,2.0023789053,0.0,0.0,0.0,1.9222837491,0.5606660935000001,2.0023789053,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,6.09,0.9400000000000001,6.1621181423,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 09:30:00,8.38,1.52,8.5167364642,0.0,0.0,0.0,8.38,1.52,8.5167364642,1.8531348491,0.5404976643,1.9303488012,0.0,0.0,0.0,1.8531348491,0.5404976643,1.9303488012,6.24384,0.9911200000000001,6.3220136665,0.0038400000000000005,0.0011200000000000001,0.004,6.24,0.99,6.3180455839,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 10:00:00,8.62,1.72,8.789926052,0.0,0.0,0.0,8.62,1.72,8.789926052,1.8789318753000002,0.5480217970000001,1.9572207034,0.0,0.0,0.0,1.8789318753000002,0.5480217970000001,1.9572207034,5.9848,0.9214,6.055312461,0.0048000000000000004,0.0014,0.005,5.98,0.92,6.0503553615,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 10:30:00,9.09,1.88,9.2823757735,0.0,0.0,0.0,9.09,1.88,9.2823757735,1.8441868253,0.537887824,1.921027943,0.0,0.0,0.0,1.8441868253,0.537887824,1.921027943,6.1888,0.9284,6.2580485776,0.028800000000000003,0.008400000000000001,0.03,6.16,0.92,6.2283224066,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 11:00:00,8.81096,2.22028,9.086399694,0.0009600000000000001,0.00028000000000000003,0.001,8.81,2.22,9.0854003764,1.8893010677,0.5510461447,1.9680219454999999,0.0,0.0,0.0,1.8893010677,0.5510461447,1.9680219454999999,6.61768,0.8522400000000001,6.6723310469,0.007680000000000001,0.0022400000000000002,0.008,6.61,0.85,6.6644279574,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 11:30:00,8.93,2.2,9.1970049473,0.0,0.0,0.0,8.93,2.2,9.1970049473,1.8411160239000002,0.5369921736000001,1.9178291915,0.0,0.0,0.0,1.8411160239000002,0.5369921736000001,1.9178291915,6.58672,0.85196,6.641589885,0.00672,0.0019600000000000004,0.007,6.58,0.85,6.6346740689,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 12:00:00,8.31,2.11,8.5736923201,0.0,0.0,0.0,8.31,2.11,8.5736923201,1.769378193,0.5160686396,1.8431022843,0.0,0.0,0.0,1.769378193,0.5160686396,1.8431022843,6.62512,0.8931600000000001,6.6850542107,0.04512,0.013160000000000002,0.047,6.58,0.88,6.6385841864,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 12:30:00,8.27,2.09,8.5300058617,0.0,0.0,0.0,8.27,2.09,8.5300058617,1.7177532131,0.5010113538000001,1.7893262637,0.0,0.0,0.0,1.7177532131,0.5010113538000001,1.7893262637,6.17664,0.8965200000000001,6.2413644181,0.05664,0.01652,0.059000000000000004,6.12,0.88,6.1829442825,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 13:00:00,8.89192,2.31056,9.1872155085,0.0019200000000000003,0.0005600000000000001,0.002,8.89,2.31,9.1852163829,1.7621850552,0.5139706411,1.8356094325,0.0,0.0,0.0,1.7621850552,0.5139706411,1.8356094325,5.70592,0.9675600000000001,5.7873737913,0.025920000000000002,0.007560000000000001,0.027,5.68,0.96,5.7605555288,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 13:30:00,8.25288,1.5408400000000002,8.3954878476,0.00288,0.00084,0.003,8.25,1.54,8.3925026065,1.6739841507,0.4882453773,1.7437334903,0.0,0.0,0.0,1.6739841507,0.4882453773,1.7437334903,5.5584,0.8812000000000001,5.6278169835,0.038400000000000004,0.0112,0.04,5.52,0.87,5.5881392252,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 14:00:00,7.74192,1.39056,7.8658109817,0.0019200000000000003,0.0005600000000000001,0.002,7.74,1.3900000000000001,7.8638222259,1.5492801506,0.4518733773,1.6138334902,0.0,0.0,0.0,1.5492801506,0.4518733773,1.6138334902,5.52416,0.92288,5.600718811,0.044160000000000005,0.01288,0.046,5.48,0.91,5.5550427541000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 14:30:00,7.7709600000000005,1.46028,7.9069739471,0.0009600000000000001,0.00028000000000000003,0.001,7.77,1.46,7.9059787503,1.6258187275,0.47419712890000004,1.6935611745,0.0,0.0,0.0,1.6258187275,0.47419712890000004,1.6935611745,5.36512,0.9431600000000001,5.4473905129,0.04512,0.013160000000000002,0.047,5.32,0.93,5.4006758836,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 15:00:00,7.79,1.3900000000000001,7.9130398710000005,0.0,0.0,0.0,7.79,1.3900000000000001,7.9130398710000005,1.6113912154,0.46998910450000003,1.6785325161,0.0,0.0,0.0,1.6113912154,0.46998910450000003,1.6785325161,5.3859200000000005,0.9375600000000001,5.4669143948,0.025920000000000002,0.007560000000000001,0.027,5.36,0.93,5.44008272,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 15:30:00,7.74,1.17,7.8279307611,0.0,0.0,0.0,7.74,1.17,7.8279307611,1.6401857148999999,0.47838750020000004,1.7085267863,0.0,0.0,0.0,1.6401857148999999,0.47838750020000004,1.7085267863,5.63288,0.85084,5.6967767904,0.00288,0.00084,0.003,5.63,0.85,5.6938036496,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 16:00:00,7.46,1.01,7.5280608393,0.0,0.0,0.0,7.46,1.01,7.5280608393,1.7372219076,0.5066897231,1.8096061538,0.0,0.0,0.0,1.7372219076,0.5066897231,1.8096061538,6.09,0.85,6.1490324442,0.0,0.0,0.0,6.09,0.85,6.1490324442,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 16:30:00,7.0,0.8200000000000001,7.0478649249,0.0,0.0,0.0,7.0,0.8200000000000001,7.0478649249,1.8041426974,0.5262082867,1.8793153098,0.0,0.0,0.0,1.8041426974,0.5262082867,1.8793153098,5.69,0.7000000000000001,5.7328963012,0.0,0.0,0.0,5.69,0.7000000000000001,5.7328963012,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 17:00:00,6.94,0.72,6.9772487414,0.0,0.0,0.0,6.94,0.72,6.9772487414,1.9048446302,0.5555796838,1.9842131564,0.0,0.0,0.0,1.9048446302,0.5555796838,1.9842131564,5.72,0.61,5.7524342673,0.0,0.0,0.0,5.72,0.61,5.7524342673,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 17:30:00,6.8,0.58,6.8246904692,0.0,0.0,0.0,6.8,0.58,6.8246904692,1.9361121656,0.5646993816,2.0167835059,0.0,0.0,0.0,1.9361121656,0.5646993816,2.0167835059,4.63768,0.6922400000000001,4.6890587542,0.007680000000000001,0.0022400000000000002,0.008,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 18:00:00,6.84,0.53,6.860502897,0.0,0.0,0.0,6.84,0.53,6.860502897,2.1088896377,0.615092811,2.1967600392,0.0,0.0,0.0,2.1088896377,0.615092811,2.1967600392,4.91,0.5700000000000001,4.9429748128,0.0,0.0,0.0,4.91,0.5700000000000001,4.9429748128,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 18:30:00,6.82,0.47000000000000003,6.8361758316,0.0,0.0,0.0,6.82,0.47000000000000003,6.8361758316,2.1315116069,0.6216908853,2.2203245905,0.0,0.0,0.0,2.1315116069,0.6216908853,2.2203245905,5.08,0.46,5.1007842534,0.0,0.0,0.0,5.08,0.46,5.1007842534,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 19:00:00,6.73,0.44,6.7443680208,0.0,0.0,0.0,6.73,0.44,6.7443680208,2.08064751,0.6068555238000001,2.1673411563,0.0,0.0,0.0,2.08064751,0.6068555238000001,2.1673411563,4.91,0.42,4.9279306002,0.0,0.0,0.0,4.91,0.42,4.9279306002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 19:30:00,6.47,0.41000000000000003,6.4829777109,0.0,0.0,0.0,6.47,0.41000000000000003,6.4829777109,2.0563275214,0.5997621937000001,2.1420078348000002,0.0,0.0,0.0,2.0563275214,0.5997621937000001,2.1420078348000002,4.94,0.49,4.9642421375,0.0,0.0,0.0,4.94,0.49,4.9642421375,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 20:00:00,6.14,0.28,6.146381049,0.0,0.0,0.0,6.14,0.28,6.146381049,1.916275833,0.5589137846000001,1.9961206593,0.0,0.0,0.0,1.916275833,0.5589137846000001,1.9961206593,4.92,0.49,4.9443401987,0.0,0.0,0.0,4.92,0.49,4.9443401987,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 20:30:00,5.8100000000000005,0.24,5.814954858,0.0,0.0,0.0,5.8100000000000005,0.24,5.814954858,1.7896380328000001,0.5219777596,1.8642062842,0.0,0.0,0.0,1.7896380328000001,0.5219777596,1.8642062842,4.08,0.51,4.1117514516,0.0,0.0,0.0,4.08,0.51,4.1117514516,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 21:00:00,5.65,0.24,5.6550950478,0.0,0.0,0.0,5.65,0.24,5.6550950478,1.8979780602,0.5535769342,1.9770604794,0.0,0.0,0.0,1.8979780602,0.5535769342,1.9770604794,4.14,0.46,4.1654771635,0.0,0.0,0.0,4.14,0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 21:30:00,5.36,0.24,5.3653704439,0.0,0.0,0.0,5.36,0.24,5.3653704439,1.7274050870000002,0.5038264837,1.799380299,0.0,0.0,0.0,1.7274050870000002,0.5038264837,1.799380299,4.5,0.46,4.5234500107999995,0.0,0.0,0.0,4.5,0.46,4.5234500107999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 22:00:00,5.14,0.24,5.1456000622,0.0,0.0,0.0,5.14,0.24,5.1456000622,1.5709905899,0.4582055887,1.6364485312000001,0.0,0.0,0.0,1.5709905899,0.4582055887,1.6364485312000001,3.76,0.43,3.784507894,0.0,0.0,0.0,3.76,0.43,3.784507894,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 22:30:00,4.79,0.24,4.7960087573,0.0,0.0,0.0,4.79,0.24,4.7960087573,1.5054625353,0.4390932395,1.5681901409,0.0,0.0,0.0,1.5054625353,0.4390932395,1.5681901409,3.25,0.36,3.2698776736,0.0,0.0,0.0,3.25,0.36,3.2698776736,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 23:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.364550364,0.3979938562,1.4214066292,0.0,0.0,0.0,1.364550364,0.3979938562,1.4214066292,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 23:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.2768773885,0.37242257170000004,1.3300806131,0.0,0.0,0.0,1.2768773885,0.37242257170000004,1.3300806131,3.4,0.28,3.4115099296,0.0,0.0,0.0,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 00:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2210269807,0.3561328694,1.2719031049,0.0,0.0,0.0,1.2210269807,0.3561328694,1.2719031049,2.98,0.31,2.9960807733,0.0,0.0,0.0,2.98,0.31,2.9960807733,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 00:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.1469787326,0.33453546370000004,1.1947695131,0.0,0.0,0.0,1.1469787326,0.33453546370000004,1.1947695131,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 01:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.2365231543,0.3606525867,1.2880449524,0.0,0.0,0.0,1.2365231543,0.3606525867,1.2880449524,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 01:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.2855557113,0.3749537491,1.3391205326,0.0,0.0,0.0,1.2855557113,0.3749537491,1.3391205326,2.92,0.27,2.9324563083,0.0,0.0,0.0,2.92,0.27,2.9324563083,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 02:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2396099183,0.3615528928,1.2912603315,0.0,0.0,0.0,1.2396099183,0.3615528928,1.2912603315,2.9699999999999998,0.27,2.9822474746000003,0.0,0.0,0.0,2.9699999999999998,0.27,2.9822474746000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 02:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.2113616384,0.3533138112,1.26183504,0.0,0.0,0.0,1.2113616384,0.3533138112,1.26183504,3.25,0.27,3.2611960996000002,0.0,0.0,0.0,3.25,0.27,3.2611960996000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 03:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.1591422187,0.33808314710000004,1.2074398112,0.0,0.0,0.0,1.1591422187,0.33808314710000004,1.2074398112,3.13,0.27,3.141623784,0.0,0.0,0.0,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 03:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.0884111943,0.31745326500000004,1.1337616607,0.0,0.0,0.0,1.0884111943,0.31745326500000004,1.1337616607,2.77,0.24,2.7803776722,0.0,0.0,0.0,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 04:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0588923928,0.30884361460000004,1.1030129091,0.0,0.0,0.0,1.0588923928,0.30884361460000004,1.1030129091,2.81,0.26,2.8220028349,0.0,0.0,0.0,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 04:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0598228782,0.30911500610000003,1.1039821648,0.0,0.0,0.0,1.0598228782,0.30911500610000003,1.1039821648,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 05:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.0260533746,0.2992655676,1.0688055985,0.0,0.0,0.0,1.0260533746,0.2992655676,1.0688055985,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 05:30:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1002655717,0.32091079170000003,1.1461099705,0.0,0.0,0.0,1.1002655717,0.32091079170000003,1.1461099705,2.92,0.31,2.936409372,0.0,0.0,0.0,2.92,0.31,2.936409372,0.0,0.0,0.0,0.0,0.0,0.0
