Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-02-28 06:00:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.1714196045,0.3416640513,1.2202287547,0.0,0.0,0.0,1.1714196045,0.3416640513,1.2202287547,3.52,0.34,3.5363823323,0.0,0.0,0.0,3.52,0.34,3.5363823323,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 06:30:00,5.21,0.33,5.2204405944,0.0,0.0,0.0,5.21,0.33,5.2204405944,1.3677237582,0.39891942950000003,1.4247122482,0.0,0.0,0.0,1.3677237582,0.39891942950000003,1.4247122482,4.33,0.46,4.3543656254,0.0,0.0,0.0,4.33,0.46,4.3543656254,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 07:00:00,5.86,0.47000000000000003,5.8788179084,0.0,0.0,0.0,5.86,0.47000000000000003,5.8788179084,1.6102851416,0.4696664996,1.6773803559,0.0,0.0,0.0,1.6102851416,0.4696664996,1.6773803559,4.65,0.56,4.6835990435,0.0,0.0,0.0,4.65,0.56,4.6835990435,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 07:30:00,6.8,0.7000000000000001,6.8359344643,0.0,0.0,0.0,6.8,0.7000000000000001,6.8359344643,1.7668820445,0.5153405963000001,1.8405021297,0.0,0.0,0.0,1.7668820445,0.5153405963000001,1.8405021297,5.12,0.71,5.1689940994,0.0,0.0,0.0,5.12,0.71,5.1689940994,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 08:00:00,7.28,0.9,7.335420915,0.0,0.0,0.0,7.28,0.9,7.335420915,1.960224807,0.5717322354000001,2.0419008406,0.0,0.0,0.0,1.960224807,0.5717322354000001,2.0419008406,5.19,0.8,5.2512950784,0.0,0.0,0.0,5.19,0.8,5.2512950784,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 08:30:00,7.9,1.2,7.9906195004,0.0,0.0,0.0,7.9,1.2,7.9906195004,2.0594302479,0.6006671556000001,2.1452398416,0.0,0.0,0.0,2.0594302479,0.6006671556000001,2.1452398416,5.67,0.8300000000000001,5.7304275582,0.0,0.0,0.0,5.67,0.8300000000000001,5.7304275582,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 09:00:00,8.07,1.29,8.1724537319,0.0,0.0,0.0,8.07,1.29,8.1724537319,1.982941554,0.5783579533000001,2.0655641188,0.0,0.0,0.0,1.982941554,0.5783579533000001,2.0655641188,6.18,0.8,6.2315648115,0.0,0.0,0.0,6.18,0.8,6.2315648115,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 09:30:00,8.31,1.31,8.4126214701,0.0,0.0,0.0,8.31,1.31,8.4126214701,1.9759838644,0.5763286271,2.0583165254,0.0,0.0,0.0,1.9759838644,0.5763286271,2.0583165254,6.28,0.86,6.3386118354,0.0,0.0,0.0,6.28,0.86,6.3386118354,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 10:00:00,8.34,1.2,8.4258886772,0.0,0.0,0.0,8.34,1.2,8.4258886772,2.0729804832,0.6046193076,2.15935467,0.0,0.0,0.0,2.0729804832,0.6046193076,2.15935467,5.87,0.93,5.9432146184,0.0,0.0,0.0,5.87,0.93,5.9432146184,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 10:30:00,8.27,1.13,8.3468437148,0.0,0.0,0.0,8.27,1.13,8.3468437148,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,6.23,0.93,6.2990316716,0.0,0.0,0.0,6.23,0.93,6.2990316716,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 11:00:00,8.27,1.2,8.3566081636,0.0,0.0,0.0,8.27,1.2,8.3566081636,2.0677530707,0.6030946456,2.1539094487,0.0,0.0,0.0,2.0677530707,0.6030946456,2.1539094487,6.43,0.9,6.4926804942,0.0,0.0,0.0,6.43,0.9,6.4926804942,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 11:30:00,8.37,1.17,8.4513785858,0.0,0.0,0.0,8.37,1.17,8.4513785858,2.0487173612,0.5975425637,2.1340805846,0.0,0.0,0.0,2.0487173612,0.5975425637,2.1340805846,5.85,0.9,5.9188258971,0.0,0.0,0.0,5.85,0.9,5.9188258971,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 12:00:00,8.17,1.12,8.2464113407,0.0,0.0,0.0,8.17,1.12,8.2464113407,2.0990832925,0.612232627,2.1865450964,0.0,0.0,0.0,2.0990832925,0.612232627,2.1865450964,5.96,0.96,6.0368203551,0.0,0.0,0.0,5.96,0.96,6.0368203551,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 12:30:00,8.17,1.12,8.2464113407,0.0,0.0,0.0,8.17,1.12,8.2464113407,2.0697813161,0.6036862172,2.1560222042,0.0,0.0,0.0,2.0697813161,0.6036862172,2.1560222042,6.25,0.96,6.32329819,0.0,0.0,0.0,6.25,0.96,6.32329819,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 13:00:00,8.12,1.05,8.1876064879,0.0,0.0,0.0,8.12,1.05,8.1876064879,2.0473046729,0.5971305296,2.1326090342,0.0,0.0,0.0,2.0473046729,0.5971305296,2.1326090342,6.36,0.92,6.4261963867,0.0,0.0,0.0,6.36,0.92,6.4261963867,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 13:30:00,7.9,1.03,7.9668626196000005,0.0,0.0,0.0,7.9,1.03,7.9668626196000005,2.0490911517,0.5976515859,2.1344699496,0.0,0.0,0.0,2.0490911517,0.5976515859,2.1344699496,6.1909600000000005,0.9202800000000001,6.2589856207,0.0009600000000000001,0.00028000000000000003,0.001,6.19,0.92,6.2579948865,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 14:00:00,7.83,1.03,7.8974552864,0.0,0.0,0.0,7.83,1.03,7.8974552864,1.9408986118,0.5660954284,2.0217693873,0.0,0.0,0.0,1.9408986118,0.5660954284,2.0217693873,6.64,0.87,6.6967529445,0.0,0.0,0.0,6.64,0.87,6.6967529445,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 14:30:00,7.64,0.9500000000000001,7.6988375746,0.0,0.0,0.0,7.64,0.9500000000000001,7.6988375746,1.9256957506,0.5616612606,2.0059330736,0.0,0.0,0.0,1.9256957506,0.5616612606,2.0059330736,6.84096,0.87028,6.8960946194,0.0009600000000000001,0.00028000000000000003,0.001,6.84,0.87,6.8951069607,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 15:00:00,7.43,0.87,7.4807619933,0.0,0.0,0.0,7.43,0.87,7.4807619933,1.8221295323,0.5314544469,1.8980515962000002,0.0,0.0,0.0,1.8221295323,0.5314544469,1.8980515962000002,6.16288,0.7708400000000001,6.2109004339,0.00288,0.00084,0.003,6.16,0.77,6.2079384662,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 15:30:00,7.08,0.79,7.1239385174,0.0,0.0,0.0,7.08,0.79,7.1239385174,1.8221295323,0.5314544469,1.8980515962000002,0.0,0.0,0.0,1.8221295323,0.5314544469,1.8980515962000002,6.27192,0.7105600000000001,6.3120421418,0.0019200000000000003,0.0005600000000000001,0.002,6.27,0.71,6.310071315,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 16:00:00,7.08,0.74,7.1185672716,0.0,0.0,0.0,7.08,0.74,7.1185672716,1.9017498849,0.5546770498,1.9809894635,0.0,0.0,0.0,1.9017498849,0.5546770498,1.9809894635,6.53,0.6900000000000001,6.5663536304,0.0,0.0,0.0,6.53,0.6900000000000001,6.5663536304,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 16:30:00,7.0,0.6000000000000001,7.0256672281,0.0,0.0,0.0,7.0,0.6000000000000001,7.0256672281,1.9067721117,0.5561418659,1.9862209497,0.0,0.0,0.0,1.9067721117,0.5561418659,1.9862209497,6.4,0.66,6.4339412493,0.0,0.0,0.0,6.4,0.66,6.4339412493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 17:00:00,6.89,0.5,6.9081184124,0.0,0.0,0.0,6.89,0.5,6.9081184124,1.9983850178,0.5828622969,2.0816510603,0.0,0.0,0.0,1.9983850178,0.5828622969,2.0816510603,6.29,0.6000000000000001,6.3185520493,0.0,0.0,0.0,6.29,0.6000000000000001,6.3185520493,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 17:30:00,6.68,0.43,6.6938255131,0.0,0.0,0.0,6.68,0.43,6.6938255131,2.0672855001,0.6029582709,2.153422396,0.0,0.0,0.0,2.0672855001,0.6029582709,2.153422396,5.49,0.56,5.5184871115,0.0,0.0,0.0,5.49,0.56,5.5184871115,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 18:00:00,6.54,0.41000000000000003,6.5528390794,0.0,0.0,0.0,6.54,0.41000000000000003,6.5528390794,2.135982127,0.622994787,2.2249813823,0.0,0.0,0.0,2.135982127,0.622994787,2.2249813823,5.47,0.51,5.4937236916,0.0,0.0,0.0,5.47,0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 18:30:00,6.45,0.34,6.4589550238,0.0,0.0,0.0,6.45,0.34,6.4589550238,2.2769629706,0.6641141998,2.3718364277,0.0,0.0,0.0,2.2769629706,0.6641141998,2.3718364277,5.61,0.43,5.6264553673,0.0,0.0,0.0,5.61,0.43,5.6264553673,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 19:00:00,6.17,0.28,6.1763500548,0.0,0.0,0.0,6.17,0.28,6.1763500548,2.1984488581,0.6412142503,2.2900508938,0.0,0.0,0.0,2.1984488581,0.6412142503,2.2900508938,5.73,0.41000000000000003,5.7446496847,0.0,0.0,0.0,5.73,0.41000000000000003,5.7446496847,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 19:30:00,5.91,0.26,5.9157163556,0.0,0.0,0.0,5.91,0.26,5.9157163556,2.0624501685,0.6015479658,2.1483855922,0.0,0.0,0.0,2.0624501685,0.6015479658,2.1483855922,5.53,0.44,5.547476904,0.0,0.0,0.0,5.53,0.44,5.547476904,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 20:00:00,5.69,0.22,5.6942514872,0.0,0.0,0.0,5.69,0.22,5.6942514872,1.9862850495000002,0.5793331394,2.0690469265,0.0,0.0,0.0,1.9862850495000002,0.5793331394,2.0690469265,4.89,0.49,4.9144887832,0.0,0.0,0.0,4.89,0.49,4.9144887832,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 20:30:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,1.9080102094,0.5565029777,1.9875106348,0.0,0.0,0.0,1.9080102094,0.5565029777,1.9875106348,4.79,0.45,4.8110913523,0.0,0.0,0.0,4.79,0.45,4.8110913523,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 21:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.7948834032,0.5235076593,1.8696702117,0.0,0.0,0.0,1.7948834032,0.5235076593,1.8696702117,4.96,0.42,4.9777504960000005,0.0,0.0,0.0,4.96,0.42,4.9777504960000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 21:30:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,1.7274671083,0.5038445733,1.7994449045,0.0,0.0,0.0,1.7274671083,0.5038445733,1.7994449045,4.82,0.4,4.8365690319,0.0,0.0,0.0,4.82,0.4,4.8365690319,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 22:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.5849252574000001,0.46226986670000003,1.6509638098,0.0,0.0,0.0,1.5849252574000001,0.46226986670000003,1.6509638098,4.03,0.35000000000000003,4.0451699593,0.0,0.0,0.0,4.03,0.35000000000000003,4.0451699593,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 22:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.4901592429,0.4346297792,1.5522492113,0.0,0.0,0.0,1.4901592429,0.4346297792,1.5522492113,3.98,0.28,3.9898370894,0.0,0.0,0.0,3.98,0.28,3.9898370894,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 23:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.3992658168,0.4081191966,1.4575685592,0.0,0.0,0.0,1.3992658168,0.4081191966,1.4575685592,4.17,0.28,4.1793899076,0.0,0.0,0.0,4.17,0.28,4.1793899076,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 23:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.3143621827,0.3833556366,1.3691272737,0.0,0.0,0.0,1.3143621827,0.3833556366,1.3691272737,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 00:00:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,1.2475478101,0.3638681113,1.2995289689,0.0,0.0,0.0,1.2475478101,0.3638681113,1.2995289689,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 00:30:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.2170315136,0.3549675248,1.26774116,0.0,0.0,0.0,1.2170315136,0.3549675248,1.26774116,3.86,0.23,3.8668462602,0.0,0.0,0.0,3.86,0.23,3.8668462602,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 01:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.3236154909,0.38605451820000003,1.3787661364,0.0,0.0,0.0,1.3236154909,0.38605451820000003,1.3787661364,4.02,0.27,4.0290569616,0.0,0.0,0.0,4.02,0.27,4.0290569616,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 01:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2669031038,0.3695134053,1.3196907331,0.0,0.0,0.0,1.2669031038,0.3695134053,1.3196907331,3.86,0.27,3.8694314828,0.0,0.0,0.0,3.86,0.27,3.8694314828,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 02:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.2420299119,0.3622587243,1.2937811583,0.0,0.0,0.0,1.2420299119,0.3622587243,1.2937811583,3.42,0.27,3.4306413395,0.0,0.0,0.0,3.42,0.27,3.4306413395,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 02:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 03:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.1336371747,0.330644176,1.180872057,0.0,0.0,0.0,1.1336371747,0.330644176,1.180872057,3.8,0.23,3.8069541631,0.0,0.0,0.0,3.8,0.23,3.8069541631,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 03:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.1000472502,0.32084711460000004,1.1458825522,0.0,0.0,0.0,1.1000472502,0.32084711460000004,1.1458825522,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 04:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.0336427501,0.3014791354,1.076711198,0.0,0.0,0.0,1.0336427501,0.3014791354,1.076711198,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 04:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.0043161646,0.29292554800000004,1.0461626715,0.0,0.0,0.0,1.0043161646,0.29292554800000004,1.0461626715,3.04,0.27,3.0519665791,0.0,0.0,0.0,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 05:00:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.9749495065,0.2843602727,1.0155724026,0.0,0.0,0.0,0.9749495065,0.2843602727,1.0155724026,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 05:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.000925114,0.2919364916,1.0426303271,0.0,0.0,0.0,1.000925114,0.2919364916,1.0426303271,3.73,0.24,3.7377132046,0.0,0.0,0.0,3.73,0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 06:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.0508489151,0.3064976002,1.0946342865,0.0,0.0,0.0,1.0508489151,0.3064976002,1.0946342865,3.93,0.28,3.9399619288,0.0,0.0,0.0,3.93,0.28,3.9399619288,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 06:30:00,4.05,0.22,4.0559709072,0.0,0.0,0.0,4.05,0.22,4.0559709072,1.1765061805,0.34314763600000003,1.2255272713,0.0,0.0,0.0,1.1765061805,0.34314763600000003,1.2255272713,4.24,0.36,4.255255574,0.0,0.0,0.0,4.24,0.36,4.255255574,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 07:00:00,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,1.2502172191,0.3646466889,1.3023096031999999,0.0,0.0,0.0,1.2502172191,0.3646466889,1.3023096031999999,4.35,0.4,4.368352092,0.0,0.0,0.0,4.35,0.4,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 07:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.3495390538,0.39361555740000004,1.4057698477,0.0,0.0,0.0,1.3495390538,0.39361555740000004,1.4057698477,4.52,0.44,4.5413654334,0.0,0.0,0.0,4.52,0.44,4.5413654334,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 08:00:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.4232901652,0.4151262982,1.4825939221,0.0,0.0,0.0,1.4232901652,0.4151262982,1.4825939221,4.67,0.44,4.6906822531,0.0,0.0,0.0,4.67,0.44,4.6906822531,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 08:30:00,5.18,0.22,5.1846697098,0.0,0.0,0.0,5.18,0.22,5.1846697098,1.6216340374,0.47297659420000004,1.6892021223,0.0,0.0,0.0,1.6216340374,0.47297659420000004,1.6892021223,4.94,0.44,4.9595564318,0.0,0.0,0.0,4.94,0.44,4.9595564318,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 09:00:00,5.44,0.37,5.4525682022,0.0,0.0,0.0,5.44,0.37,5.4525682022,1.7192626746,0.5014516134,1.7908986194,0.0,0.0,0.0,1.7192626746,0.5014516134,1.7908986194,5.08192,0.44056000000000006,5.10098069,0.0019200000000000003,0.0005600000000000001,0.002,5.08,0.44,5.0990195136,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 09:30:00,5.65,0.43,5.6663392062,0.0,0.0,0.0,5.65,0.43,5.6663392062,1.7695363223,0.5161147607000001,1.8432670024000002,0.0,0.0,0.0,1.7695363223,0.5161147607000001,1.8432670024000002,5.18728,0.5250400000000001,5.2137837316,0.01728,0.00504,0.018000000000000002,5.17,0.52,5.1960850647,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 10:00:00,5.65,0.43,5.6663392062,0.0,0.0,0.0,5.65,0.43,5.6663392062,1.6985485663,0.4954099985,1.7693214233,0.0,0.0,0.0,1.6985485663,0.4954099985,1.7693214233,4.8552800000000005,0.61904,4.8945841907,0.06528,0.01904,0.068,4.79,0.6000000000000001,4.8274320296,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 10:30:00,5.65288,0.43084000000000006,5.6692746802,0.00288,0.00084,0.003,5.65,0.43,5.6663392062,1.7467814979,0.5094779369,1.8195640603,0.0,0.0,0.0,1.7467814979,0.5094779369,1.8195640603,4.6932,0.5426,4.72446198,0.0432,0.0126,0.045,4.65,0.53,4.6801068364,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 11:00:00,5.80192,0.47056000000000003,5.8209709156,0.0019200000000000003,0.0005600000000000001,0.002,5.8,0.47000000000000003,5.8190119436,1.8756326095,0.5470595111000001,1.9537839682,0.0,0.0,0.0,1.8756326095,0.5470595111000001,1.9537839682,5.24688,0.48784000000000005,5.269510186,0.02688,0.007840000000000001,0.028,5.22,0.48,5.2420225104,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 11:30:00,5.5748,0.4514,5.5930454137,0.0048000000000000004,0.0014,0.005,5.57,0.45,5.5881481727,1.6492926995000001,0.481043704,1.7180132286,0.0,0.0,0.0,1.6492926995000001,0.481043704,1.7180132286,5.14088,0.56484,5.1718170308,0.05088,0.01484,0.053,5.09,0.55,5.1196288928,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 12:00:00,5.45288,0.40084000000000003,5.4675929805,0.00288,0.00084,0.003,5.45,0.4,5.4646591842,1.6836085898,0.4910525054,1.7537589477000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6816885898,0.4904925054,1.7517589477,5.11952,0.5673600000000001,5.1508622967,0.05952,0.01736,0.062,5.06,0.55,5.0898035326,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 12:30:00,5.04056,0.33308000000000004,5.0515529691,0.010560000000000002,0.0030800000000000003,0.011,5.03,0.33,5.0408134264,1.5922012028,0.46439201750000003,1.6585429195999999,0.0038400000000000005,0.0011200000000000001,0.004,1.5883612028,0.4632720175,1.6545429195999999,4.69256,0.57408,4.7275455788,0.08256000000000001,0.02408,0.08600000000000001,4.61,0.55,4.6426931839000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 13:00:00,5.0148,0.23140000000000002,5.0201359543,0.0048000000000000004,0.0014,0.005,5.01,0.23,5.0152766624,1.7261654938,0.5034649357000001,1.7980890561,0.0019200000000000003,0.0005600000000000001,0.002,1.7242454938,0.5029049357,1.7960890561,4.44952,0.48736,4.4761309186,0.05952,0.01736,0.062,4.39,0.47000000000000003,4.4150877681,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 13:30:00,4.74632,0.00476,4.7463223869,0.01632,0.00476,0.017,4.73,0.0,4.73,1.6070129817,0.46871211960000003,1.6739718559,0.00576,0.00168,0.006,1.6012529817,0.4670321196,1.6679718559,4.2968,0.4324,4.3185020551,0.07680000000000001,0.0224,0.08,4.22,0.41000000000000003,4.239870281,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 14:00:00,4.59632,0.00476,4.5963224648,0.01632,0.00476,0.017,4.58,0.0,4.58,1.4574665492,0.4250944102,1.5181943221,0.0019200000000000003,0.0005600000000000001,0.002,1.4555465492000002,0.4245344102,1.5161943221,4.3716,0.38380000000000003,4.3884153176,0.0816,0.0238,0.085,4.29,0.36,4.3050783965,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 14:30:00,4.87096,0.00028000000000000003,4.870960008,0.0009600000000000001,0.00028000000000000003,0.001,4.87,0.0,4.87,1.5700581092,0.45793361520000003,1.6354771971000002,0.0,0.0,0.0,1.5700581092,0.45793361520000003,1.6354771971000002,4.56632,0.36476000000000003,4.5808654422,0.01632,0.00476,0.017,4.55,0.36,4.564219539,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 15:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.6824767422,0.4907223831,1.7525799398,0.0,0.0,0.0,1.6824767422,0.4907223831,1.7525799398,4.6548,0.3914,4.6712264985,0.0048000000000000004,0.0014,0.005,4.65,0.39,4.6663261781,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 15:30:00,4.72672,0.0019600000000000004,4.7267204064,0.00672,0.0019600000000000004,0.007,4.72,0.0,4.72,1.5424800913999999,0.4498900267,1.6067500952,0.0,0.0,0.0,1.5424800913999999,0.4498900267,1.6067500952,4.4276,0.38680000000000003,4.4444635222,0.057600000000000005,0.016800000000000002,0.06,4.37,0.37,4.3856356438,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 16:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.6587445423,0.48380049150000004,1.7278588982,0.0,0.0,0.0,1.6587445423,0.48380049150000004,1.7278588982,4.7196,0.3728,4.7343007931,0.009600000000000001,0.0028,0.01,4.71,0.37,4.7245105567,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 16:30:00,5.00192,0.0005600000000000001,5.0019200313,0.0019200000000000003,0.0005600000000000001,0.002,5.0,0.0,5.0,1.7292652265,0.5043690244,1.8013179442,0.0,0.0,0.0,1.7292652265,0.5043690244,1.8013179442,4.59728,0.37504000000000004,4.6125522653,0.01728,0.00504,0.018000000000000002,4.58,0.37,4.5949211092,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 17:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.8639475019,0.5436513547,1.9416119812,0.0,0.0,0.0,1.8639475019,0.5436513547,1.9416119812,4.7,0.33,4.7115708633,0.0,0.0,0.0,4.7,0.33,4.7115708633,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 17:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.9811271407,0.5778287494000001,2.0636741049,0.0,0.0,0.0,1.9811271407,0.5778287494000001,2.0636741049,4.42,0.38,4.4363047686,0.0,0.0,0.0,4.42,0.38,4.4363047686,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 18:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,2.0347993215,0.5934831354,2.1195826265,0.0,0.0,0.0,2.0347993215,0.5934831354,2.1195826265,4.5,0.38,4.5160159433,0.0,0.0,0.0,4.5,0.38,4.5160159433,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 18:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,2.0936994135,0.6106623289,2.1809368891,0.0,0.0,0.0,2.0936994135,0.6106623289,2.1809368891,5.24,0.34,5.2510189487,0.0,0.0,0.0,5.24,0.34,5.2510189487,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 19:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,1.9931168675,0.581325753,2.0761634037,0.0,0.0,0.0,1.9931168675,0.581325753,2.0761634037,5.12,0.28,5.1276505341,0.0,0.0,0.0,5.12,0.28,5.1276505341,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 19:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.9259310324,0.5617298845,2.0061781588,0.0,0.0,0.0,1.9259310324,0.5617298845,2.0061781588,4.8,0.24,4.8059962547,0.0,0.0,0.0,4.8,0.24,4.8059962547,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 20:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.9151424898,0.5585832262,1.9949400935,0.0,0.0,0.0,1.9151424898,0.5585832262,1.9949400935,4.8,0.28,4.8081597311,0.0,0.0,0.0,4.8,0.28,4.8081597311,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 20:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.801048451,0.5253057982,1.8760921364,0.0,0.0,0.0,1.801048451,0.5253057982,1.8760921364,4.5,0.28,4.5087026959,0.0,0.0,0.0,4.5,0.28,4.5087026959,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 21:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,1.6701700916000002,0.4871329434,1.7397605121000002,0.0,0.0,0.0,1.6701700916000002,0.4871329434,1.7397605121000002,4.38,0.26,4.3877101089,0.0,0.0,0.0,4.38,0.26,4.3877101089,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 21:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.5724998852,0.45864579980000003,1.6380207137,0.0,0.0,0.0,1.5724998852,0.45864579980000003,1.6380207137,4.27,0.26,4.2779083674,0.0,0.0,0.0,4.27,0.26,4.2779083674,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 22:00:00,4.38,-0.22,4.3855216337,0.0,0.0,0.0,4.38,-0.22,4.3855216337,1.4461939737,0.4218065757,1.5064520559,0.0,0.0,0.0,1.4461939737,0.4218065757,1.5064520559,4.08,0.26,4.0882759202,0.0,0.0,0.0,4.08,0.26,4.0882759202,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 22:30:00,4.18,-0.22,4.1857854699,0.0,0.0,0.0,4.18,-0.22,4.1857854699,1.3879752843,0.4048261246,1.4458075878,0.0,0.0,0.0,1.3879752843,0.4048261246,1.4458075878,4.02,0.26,4.0283991858,0.0,0.0,0.0,4.02,0.26,4.0283991858,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 23:00:00,3.98,-0.22,3.9860757645,0.0,0.0,0.0,3.98,-0.22,3.9860757645,1.297697914,0.37849522490000004,1.3517686604999999,0.0,0.0,0.0,1.297697914,0.37849522490000004,1.3517686604999999,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,3.7800000000000002,0.26,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 23:30:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.2143961914,0.35419888920000003,1.2649960327,0.0,0.0,0.0,1.2143961914,0.35419888920000003,1.2649960327,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 00:00:00,3.5700000000000003,-0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,-0.25,3.5787427960000002,1.148962582,0.3351140864,1.1968360229,0.0,0.0,0.0,1.148962582,0.3351140864,1.1968360229,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 00:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.1782539167000001,0.34365739240000004,1.2273478299,0.0,0.0,0.0,1.1782539167000001,0.34365739240000004,1.2273478299,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 01:00:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,1.274003459,0.37158434220000003,1.3270869365,0.0,0.0,0.0,1.274003459,0.37158434220000003,1.3270869365,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 01:30:00,3.86,-0.23,3.8668462602,0.0,0.0,0.0,3.86,-0.23,3.8668462602,1.2563179177000001,0.3664260593,1.3086644977,0.0,0.0,0.0,1.2563179177000001,0.3664260593,1.3086644977,4.05,0.28,4.0596674741,0.0,0.0,0.0,4.05,0.28,4.0596674741,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 02:00:00,3.74,-0.23,3.7470655185,0.0,0.0,0.0,3.74,-0.23,3.7470655185,1.2607029716,0.3677050334,1.313232262,0.0,0.0,0.0,1.2607029716,0.3677050334,1.313232262,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 02:30:00,3.66,-0.23,3.6672196553000003,0.0,0.0,0.0,3.66,-0.23,3.6672196553000003,1.1777813578,0.3435195627,1.2268555811,0.0,0.0,0.0,1.1777813578,0.3435195627,1.2268555811,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 03:00:00,3.58,-0.23,3.58738066,0.0,0.0,0.0,3.58,-0.23,3.58738066,1.147559704,0.3347049137,1.1953746916,0.0,0.0,0.0,1.147559704,0.3347049137,1.1953746916,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 03:30:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.094998419,0.3193745389,1.1406233532,0.0,0.0,0.0,1.094998419,0.3193745389,1.1406233532,3.7,0.22,3.7065347698,0.0,0.0,0.0,3.7,0.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 04:00:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.0347842408,0.3018120702,1.0779002509,0.0,0.0,0.0,1.0347842408,0.3018120702,1.0779002509,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 04:30:00,3.45,-0.23,3.457658167,0.0,0.0,0.0,3.45,-0.23,3.457658167,1.0311534189,0.3007530805,1.0741181446999999,0.0,0.0,0.0,1.0311534189,0.3007530805,1.0741181446999999,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 05:00:00,3.4,-0.23,3.4077705322,0.0,0.0,0.0,3.4,-0.23,3.4077705322,1.0320611244,0.30101782800000004,1.0750636713,0.0,0.0,0.0,1.0320611244,0.30101782800000004,1.0750636713,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 05:30:00,3.43,-0.23,3.4377027213,0.0,0.0,0.0,3.43,-0.23,3.4377027213,1.0085966303,0.2941740172,1.0506214899,0.0,0.0,0.0,1.0085966303,0.2941740172,1.0506214899,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 06:00:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.0548305812,0.3076589195,1.0987818554,0.0,0.0,0.0,1.0548305812,0.3076589195,1.0987818554,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 06:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1432549619,0.3334493639,1.1908905853,0.0,0.0,0.0,1.1432549619,0.3334493639,1.1908905853,3.71,0.25,3.7184136403,0.0,0.0,0.0,3.71,0.25,3.7184136403,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 07:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.127783231,0.3289367757,1.1747741989,0.0,0.0,0.0,1.127783231,0.3289367757,1.1747741989,3.92,0.32,3.9330395371,0.0,0.0,0.0,3.92,0.32,3.9330395371,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 07:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.1884180897,0.3466219428,1.2379355101,0.0,0.0,0.0,1.1884180897,0.3466219428,1.2379355101,3.84,0.30000000000000004,3.851700923,0.0,0.0,0.0,3.84,0.30000000000000004,3.851700923,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 08:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.2254772151,0.3574308544,1.2765387657,0.0,0.0,0.0,1.2254772151,0.3574308544,1.2765387657,4.13,0.32,4.1423785438,0.0,0.0,0.0,4.13,0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 08:30:00,4.32096,0.00028000000000000003,4.3209600091,0.0009600000000000001,0.00028000000000000003,0.001,4.32,0.0,4.32,1.3628458598,0.3974967091,1.4196311039,0.0,0.0,0.0,1.3628458598,0.3974967091,1.4196311039,4.06344,0.31392000000000003,4.075547865,0.01344,0.003920000000000001,0.014,4.05,0.31,4.0618468706,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 09:00:00,4.37576,0.00168,4.3757603225,0.00576,0.00168,0.006,4.37,0.0,4.37,1.4741020511,0.4299464316,1.5355229699000001,0.0,0.0,0.0,1.4741020511,0.4299464316,1.5355229699000001,4.17144,0.32792000000000004,4.1843091664,0.06144000000000001,0.017920000000000002,0.064,4.11,0.31,4.121674417,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 09:30:00,4.57288,0.00084,4.5728800772,0.00288,0.00084,0.003,4.57,0.0,4.57,1.5555088824,0.4536900907,1.6203217525,0.0,0.0,0.0,1.5555088824,0.4536900907,1.6203217525,4.30592,0.31756,4.3176140865,0.025920000000000002,0.007560000000000001,0.027,4.28,0.31,4.29121195,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 10:00:00,4.90384,0.0011200000000000001,4.9038401279,0.0038400000000000005,0.0011200000000000001,0.004,4.9,0.0,4.9,1.6259051915,0.47422234750000003,1.6936512412,0.0,0.0,0.0,1.6259051915,0.47422234750000003,1.6936512412,4.46496,0.32728,4.4769386862000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.44,0.32,4.4515165955,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 10:30:00,5.03248,0.0036400000000000004,5.0324813164,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.02,0.0,5.02,1.7187132131,0.5012913538,1.7903262637,0.0009600000000000001,0.00028000000000000003,0.001,1.7177532131,0.5010113538000001,1.7893262637,4.71704,0.33372,4.7288302359,0.047040000000000005,0.013720000000000001,0.049,4.67,0.32,4.6809507581,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 11:00:00,5.04112,0.0061600000000000005,5.0411237636,0.021120000000000003,0.0061600000000000005,0.022,5.02,0.0,5.02,1.5969209710999999,0.4657686166,1.6634593449000001,0.0019200000000000003,0.0005600000000000001,0.002,1.5950009711000002,0.4652086166,1.6614593449,4.4729600000000005,0.39128,4.4900413361,0.07296000000000001,0.02128,0.076,4.4,0.37,4.4155294133,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 11:30:00,5.0392,0.0056,5.0392031116,0.019200000000000002,0.0056,0.02,5.02,0.0,5.02,1.5914355814,0.46416871120000003,1.6577453972,0.0048000000000000004,0.0014,0.005,1.5866355814,0.4627687112,1.6527453972,4.57512,0.38316000000000006,4.591136526,0.04512,0.013160000000000002,0.047,4.53,0.37,4.5450852577,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 12:00:00,5.2196,0.2328,5.224788991,0.009600000000000001,0.0028,0.01,5.21,0.23,5.2150743044,1.7119035099,0.49930519040000004,1.7832328228,0.0009600000000000001,0.00028000000000000003,0.001,1.7109435098999999,0.49902519040000004,1.7822328228000002,4.45992,0.38456,4.4764687869,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.41,0.37,4.4254943227,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 12:30:00,5.2996,0.0028,5.2996007397,0.009600000000000001,0.0028,0.01,5.29,0.0,5.29,1.8465472927,0.5385762937,1.9234867632000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8446272927,0.5380162937,1.9214867632,4.77416,0.38288000000000005,4.789488574,0.044160000000000005,0.01288,0.046,4.73,0.37,4.7444493885,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 13:00:00,5.42288,0.00084,5.4228800651,0.00288,0.00084,0.003,5.42,0.0,5.42,1.8200317833000001,0.5308426035,1.8958664409,0.0,0.0,0.0,1.8200317833000001,0.5308426035,1.8958664409,4.6292,0.37560000000000004,4.644412557,0.019200000000000002,0.0056,0.02,4.61,0.37,4.624824321,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 13:30:00,5.16728,0.00504,5.1672824579,0.01728,0.00504,0.018000000000000002,5.15,0.0,5.15,1.6167229707000002,0.4715441998,1.6840864278,0.00864,0.00252,0.009000000000000001,1.6080829707,0.46902419980000004,1.6750864278000002,4.74264,0.41952000000000006,4.7611585985,0.03264,0.00952,0.034,4.71,0.41000000000000003,4.727811333,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 14:00:00,5.04536,0.0044800000000000005,5.045361989,0.015360000000000002,0.0044800000000000005,0.016,5.03,0.0,5.03,1.5455544709,0.45078672070000003,1.6099525738,0.00672,0.0019600000000000004,0.007,1.5388344709,0.4488267207,1.6029525738000001,4.332,0.431,4.3533877613,0.07200000000000001,0.021,0.075,4.26,0.41000000000000003,4.2796845678,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 14:30:00,4.83536,0.23448000000000002,4.841041954,0.015360000000000002,0.0044800000000000005,0.016,4.82,0.23,4.8254844316,1.5282931019000001,0.4457521547,1.5919719812,0.00672,0.0019600000000000004,0.007,1.5215731019,0.4437921547,1.5849719812,4.62104,0.50072,4.6480889837,0.07104,0.020720000000000002,0.074,4.55,0.48,4.5752486271,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 15:00:00,5.3896,0.6828000000000001,5.4326792653,0.009600000000000001,0.0028,0.01,5.38,0.68,5.4228037029,1.5897639163,0.4636811423,1.6560040795000002,0.0038400000000000005,0.0011200000000000001,0.004,1.5859239163,0.4625611423,1.6520040795000002,4.4378400000000005,0.43812,4.459413975,0.027840000000000004,0.00812,0.029,4.41,0.43,4.4309141269,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 15:30:00,5.59288,0.73084,5.6404285121,0.00288,0.00084,0.003,5.59,0.73,5.6374639688,1.7120319582999999,0.49934265450000004,1.7833666233,0.0,0.0,0.0,1.7120319582999999,0.49934265450000004,1.7833666233,4.83592,0.43756000000000006,4.8556751333,0.025920000000000002,0.007560000000000001,0.027,4.8100000000000005,0.43,4.8291821254,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 16:00:00,5.3896,0.6828000000000001,5.4326792653,0.009600000000000001,0.0028,0.01,5.38,0.68,5.4228037029,1.5744112379000001,0.4592032777,1.6400117061000001,0.0,0.0,0.0,1.5744112379000001,0.4592032777,1.6400117061000001,4.5076,0.4268,4.5277605944,0.057600000000000005,0.016800000000000002,0.06,4.45,0.41000000000000003,4.4688477262,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 16:30:00,5.56576,0.75168,5.6162894512,0.00576,0.00168,0.006,5.5600000000000005,0.75,5.6103564948999995,1.6437809534999999,0.47943611140000003,1.7122718265999999,0.0,0.0,0.0,1.6437809534999999,0.47943611140000003,1.7122718265999999,4.67728,0.37504000000000004,4.692291892,0.01728,0.00504,0.018000000000000002,4.66,0.37,4.6746657635,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 17:00:00,5.64192,0.7305600000000001,5.6890226929,0.0019200000000000003,0.0005600000000000001,0.002,5.64,0.73,5.6870466852,1.7670252089,0.5153823526,1.8406512592,0.0,0.0,0.0,1.7670252089,0.5153823526,1.8406512592,4.56096,0.35028000000000004,4.5743909103,0.0009600000000000001,0.00028000000000000003,0.001,4.5600000000000005,0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 17:30:00,5.92,0.78,5.9711640406,0.0,0.0,0.0,5.92,0.78,5.9711640406,1.8685154603,0.5449836759000001,1.9463702712000002,0.0,0.0,0.0,1.8685154603,0.5449836759000001,1.9463702712000002,4.3,0.39,4.3176498237,0.0,0.0,0.0,4.3,0.39,4.3176498237,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 18:00:00,6.19,0.84,6.2467351473,0.0,0.0,0.0,6.19,0.84,6.2467351473,2.0003613848,0.5834387372000001,2.0837097758,0.0,0.0,0.0,2.0003613848,0.5834387372000001,2.0837097758,4.73,0.43,4.7495052374,0.0,0.0,0.0,4.73,0.43,4.7495052374,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 18:30:00,6.76,0.98,6.8306661461000004,0.0,0.0,0.0,6.76,0.98,6.8306661461000004,2.0297149071,0.5920001812,2.1142863616,0.0,0.0,0.0,2.0297149071,0.5920001812,2.1142863616,5.04,0.36,5.0528407851,0.0,0.0,0.0,5.04,0.36,5.0528407851,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 19:00:00,7.04,1.1,7.1254192859,0.0,0.0,0.0,7.04,1.1,7.1254192859,1.9967320594,0.582380184,2.0799292286,0.0,0.0,0.0,1.9967320594,0.582380184,2.0799292286,5.17,0.36,5.1825186927,0.0,0.0,0.0,5.17,0.36,5.1825186927,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 19:30:00,7.21,1.15,7.3011368978,0.0,0.0,0.0,7.21,1.15,7.3011368978,1.9984851165,0.5828914923,2.0817553297,0.0,0.0,0.0,1.9984851165,0.5828914923,2.0817553297,4.85,0.31,4.8598971183,0.0,0.0,0.0,4.85,0.31,4.8598971183,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 20:00:00,7.02,1.15,7.1135715362,0.0,0.0,0.0,7.02,1.15,7.1135715362,1.8783583864,0.5478545294,1.9566233191,0.0,0.0,0.0,1.8783583864,0.5478545294,1.9566233191,4.97,0.33,4.9809436857,0.0,0.0,0.0,4.97,0.33,4.9809436857,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 20:30:00,6.7,1.1,6.7896980787,0.0,0.0,0.0,6.7,1.1,6.7896980787,1.8418040776,0.537192856,1.9185459142,0.0,0.0,0.0,1.8418040776,0.537192856,1.9185459142,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 21:00:00,5.22,0.8200000000000001,5.284013626,0.0,0.0,0.0,5.22,0.8200000000000001,5.284013626,1.9253505598,0.5615605799,2.0055734998,0.0,0.0,0.0,1.9253505598,0.5615605799,2.0055734998,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 21:30:00,5.22,0.22,5.2246339585,0.0,0.0,0.0,5.22,0.22,5.2246339585,1.7628308746,0.5141590051,1.8362821611,0.0,0.0,0.0,1.7628308746,0.5141590051,1.8362821611,4.26,0.27,4.2685477624,0.0,0.0,0.0,4.26,0.27,4.2685477624,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 22:00:00,5.1,0.46,5.1207030767,0.0,0.0,0.0,5.1,0.46,5.1207030767,1.6118418258,0.4701205325,1.6790019018,0.0,0.0,0.0,1.6118418258,0.4701205325,1.6790019018,4.3,0.27,4.3084684054,0.0,0.0,0.0,4.3,0.27,4.3084684054,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 22:30:00,5.44,0.73,5.4887612446,0.0,0.0,0.0,5.44,0.73,5.4887612446,1.4966987462,0.4365371343,1.5590611938999999,0.0,0.0,0.0,1.4966987462,0.4365371343,1.5590611938999999,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 23:00:00,5.3,0.76,5.3542132942,0.0,0.0,0.0,5.3,0.76,5.3542132942,1.3414014634,0.3912420935,1.3972931911,0.0,0.0,0.0,1.3414014634,0.3912420935,1.3972931911,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 23:30:00,5.22,0.87,5.2920034014,0.0,0.0,0.0,5.22,0.87,5.2920034014,1.1982859573,0.3495000709,1.2482145388,0.0,0.0,0.0,1.1982859573,0.3495000709,1.2482145388,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 00:00:00,4.61,0.81,4.6806196171,0.0,0.0,0.0,4.61,0.81,4.6806196171,1.1551061801,0.3369059692,1.2032356042,0.0,0.0,0.0,1.1551061801,0.3369059692,1.2032356042,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 00:30:00,5.03,0.92,5.1134430671,0.0,0.0,0.0,5.03,0.92,5.1134430671,1.1833180453,0.34513442990000004,1.2326229639,0.0,0.0,0.0,1.1833180453,0.34513442990000004,1.2326229639,3.75,0.23,3.7570467125,0.0,0.0,0.0,3.75,0.23,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 01:00:00,5.24,1.0,5.3345665240999995,0.0,0.0,0.0,5.24,1.0,5.3345665240999995,1.2913527884,0.3766445633,1.3451591546000001,0.0,0.0,0.0,1.2913527884,0.3766445633,1.3451591546000001,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 01:30:00,4.68,1.0,4.7856452020999996,0.0,0.0,0.0,4.68,1.0,4.7856452020999996,1.2745904164000001,0.3717555381,1.3276983504,0.0,0.0,0.0,1.2745904164000001,0.3717555381,1.3276983504,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 02:00:00,4.33,0.22,4.3355853123,0.0,0.0,0.0,4.33,0.22,4.3355853123,1.288018937,0.37567219,1.3416863927,0.0,0.0,0.0,1.288018937,0.37567219,1.3416863927,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 02:30:00,4.38,0.32,4.3916739405000005,0.0,0.0,0.0,4.38,0.32,4.3916739405000005,1.261799235,0.3680247769,1.3143742031,0.0,0.0,0.0,1.261799235,0.3680247769,1.3143742031,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 03:00:00,4.23,0.53,4.2630740083,0.0,0.0,0.0,4.23,0.53,4.2630740083,1.2026422452,0.3507706548,1.2527523387000001,0.0,0.0,0.0,1.2026422452,0.3507706548,1.2527523387000001,3.89,0.26,3.8986792635,0.0,0.0,0.0,3.89,0.26,3.8986792635,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 03:30:00,4.95,0.78,5.0110777284,0.0,0.0,0.0,4.95,0.78,5.0110777284,1.1388802172,0.3321733967,1.1863335596,0.0,0.0,0.0,1.1388802172,0.3321733967,1.1863335596,3.86,0.30000000000000004,3.8716404792,0.0,0.0,0.0,3.86,0.30000000000000004,3.8716404792,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 04:00:00,5.43,0.87,5.4992544949,0.0,0.0,0.0,5.43,0.87,5.4992544949,1.0376877677,0.3026589322,1.080924758,0.0,0.0,0.0,1.0376877677,0.3026589322,1.080924758,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 04:30:00,5.52,0.99,5.6080745359,0.0,0.0,0.0,5.52,0.99,5.6080745359,1.0588923928,0.30884361460000004,1.1030129091,0.0,0.0,0.0,1.0588923928,0.30884361460000004,1.1030129091,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 05:00:00,4.95,0.9400000000000001,5.0384620669,0.0,0.0,0.0,4.95,0.9400000000000001,5.0384620669,1.1039274874,0.3219788505,1.149924466,0.0,0.0,0.0,1.1039274874,0.3219788505,1.149924466,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 05:30:00,4.48,0.76,4.5440070422000005,0.0,0.0,0.0,4.48,0.76,4.5440070422000005,1.125809857,0.3283612083,1.1727186011,0.0,0.0,0.0,1.125809857,0.3283612083,1.1727186011,3.73,0.27,3.7397593505,0.0,0.0,0.0,3.73,0.27,3.7397593505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 06:00:00,4.3,0.54,4.3337743365,0.0,0.0,0.0,4.3,0.54,4.3337743365,1.2016800009,0.3504900003,1.2517500009,0.0,0.0,0.0,1.2016800009,0.3504900003,1.2517500009,4.18,0.33,4.1930060816,0.0,0.0,0.0,4.18,0.33,4.1930060816,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 06:30:00,5.2,0.7000000000000001,5.2469038489,0.0,0.0,0.0,5.2,0.7000000000000001,5.2469038489,1.4312621438,0.4174514586,1.4908980665,0.0,0.0,0.0,1.4312621438,0.4174514586,1.4908980665,5.09,0.5700000000000001,5.1218160842,0.0,0.0,0.0,5.09,0.5700000000000001,5.1218160842,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 07:00:00,6.12,0.84,6.1773780846,0.0,0.0,0.0,6.12,0.84,6.1773780846,1.645134281,0.47983083200000004,1.7136815427,0.0,0.0,0.0,1.645134281,0.47983083200000004,1.7136815427,5.3,0.5700000000000001,5.3305628221,0.0,0.0,0.0,5.3,0.5700000000000001,5.3305628221,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 07:30:00,6.63,0.64,6.6608182681,0.0,0.0,0.0,6.63,0.64,6.6608182681,1.8483109907,0.5390907056,1.9253239486,0.0,0.0,0.0,1.8483109907,0.5390907056,1.9253239486,5.86,0.5700000000000001,5.8876565797,0.0,0.0,0.0,5.86,0.5700000000000001,5.8876565797,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 08:00:00,7.02,0.78,7.0632004077,0.0,0.0,0.0,7.02,0.78,7.0632004077,2.0291582121,0.5918378119000001,2.113706471,0.0,0.0,0.0,2.0291582121,0.5918378119000001,2.113706471,6.09,0.6900000000000001,6.1289640234,0.0,0.0,0.0,6.09,0.6900000000000001,6.1289640234,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 08:30:00,7.63,1.06,7.7032785228,0.0,0.0,0.0,7.63,1.06,7.7032785228,1.9157498992000002,0.5587603873,1.9955728117,0.0,0.0,0.0,1.9157498992000002,0.5587603873,1.9955728117,6.52192,0.7505600000000001,6.564966169,0.0019200000000000003,0.0005600000000000001,0.002,6.52,0.75,6.5629947433,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 09:00:00,7.86,1.26,7.960351751,0.0,0.0,0.0,7.86,1.26,7.960351751,1.8180969855,0.5302782874,1.8938510266000002,0.0,0.0,0.0,1.8180969855,0.5302782874,1.8938510266000002,6.42056,0.7830800000000001,6.4681376763,0.010560000000000002,0.0030800000000000003,0.011,6.41,0.78,6.4572827102,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 09:30:00,8.0,1.3,8.1049367672,0.0,0.0,0.0,8.0,1.3,8.1049367672,1.8180969855,0.5302782874,1.8938510266000002,0.0,0.0,0.0,1.8180969855,0.5302782874,1.8938510266000002,6.60208,0.92644,6.6667646876,0.022080000000000002,0.00644,0.023,6.58,0.92,6.6440048164,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:00:00,7.93,1.33,8.0407586707,0.0,0.0,0.0,7.93,1.33,8.0407586707,1.8777705976,0.547683091,1.9560110392,0.0,0.0,0.0,1.8777705976,0.547683091,1.9560110392,6.39744,0.9609200000000001,6.4692044179,0.03744,0.010920000000000001,0.039,6.36,0.9500000000000001,6.4305598512,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:30:00,7.85,1.27,7.9520689132,0.0,0.0,0.0,7.85,1.27,7.9520689132,1.6926480651,0.493689019,1.7631750678,0.0,0.0,0.0,1.6926480651,0.493689019,1.7631750678,6.338,0.994,6.4154719234,0.048,0.014,0.05,6.29,0.98,6.3658856414,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:00:00,8.35,1.96,8.5769516729,0.0,0.0,0.0,8.35,1.96,8.5769516729,1.5827556767000002,0.4616370724,1.6487038299,0.0,0.0,0.0,1.5827556767000002,0.4616370724,1.6487038299,6.318,0.914,6.383770046,0.048,0.014,0.05,6.27,0.9,6.3342639667,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:30:00,8.43096,2.01028,8.6673128592,0.0009600000000000001,0.00028000000000000003,0.001,8.43,2.01,8.6663140954,1.9914250003,0.5808322918000001,2.074401042,0.0,0.0,0.0,1.9914250003,0.5808322918000001,2.074401042,6.17088,0.8948400000000001,6.2354228886,0.05088,0.01484,0.053,6.12,0.88,6.1829442825,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:00:00,8.39576,2.07168,8.6475802396,0.00576,0.00168,0.006,8.39,2.07,8.6415855027,1.7581308924,0.512788177,1.8313863463,0.0,0.0,0.0,1.7581308924,0.512788177,1.8313863463,6.27568,0.9362400000000001,6.3451323706,0.05568000000000001,0.01624,0.058,6.22,0.92,6.2876704748,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:30:00,8.36768,2.16224,8.642531481,0.007680000000000001,0.0022400000000000002,0.008,8.36,2.16,8.6345353089,1.8094768596000002,0.5277640841,1.8848717287999999,0.0,0.0,0.0,1.8094768596000002,0.5277640841,1.8848717287999999,6.02088,0.9348400000000001,6.0930223863,0.05088,0.01484,0.053,5.97,0.92,6.0404718359,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:00:00,8.53288,2.04084,8.773543696800001,0.00288,0.00084,0.003,8.53,2.04,8.7705473033,1.8175047073,0.5301055396000001,1.8932340701,0.0,0.0,0.0,1.8175047073,0.5301055396000001,1.8932340701,6.40632,0.8647600000000001,6.4644215364,0.01632,0.00476,0.017,6.39,0.86,6.447611961,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:30:00,7.63576,1.77168,7.8386019672,0.00576,0.00168,0.006,7.63,1.77,7.8326113142,1.6242384321,0.4737362094,1.6919150334,0.0,0.0,0.0,1.6242384321,0.4737362094,1.6919150334,5.87104,0.7907200000000001,5.9240483455,0.07104,0.020720000000000002,0.074,5.8,0.77,5.8508888214,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:00:00,7.90576,1.93168,8.1383308362,0.00576,0.00168,0.006,7.9,1.9300000000000002,8.1323366876,1.7135311107,0.4997799073,1.7849282403000002,0.0,0.0,0.0,1.7135311107,0.4997799073,1.7849282403000002,6.30104,0.7907200000000001,6.3504600778,0.07104,0.020720000000000002,0.074,6.23,0.77,6.277403922,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:30:00,7.3748000000000005,1.7114,7.5707704364,0.0048000000000000004,0.0014,0.005,7.37,1.71,7.5657782151,1.5453094588,0.4507152588,1.6096973529,0.0,0.0,0.0,1.5453094588,0.4507152588,1.6096973529,6.20552,0.78036,6.2543936717,0.03552,0.010360000000000001,0.037,6.17,0.77,6.2178613687,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:00:00,7.52,1.49,7.6661920143,0.0,0.0,0.0,7.52,1.49,7.6661920143,1.756444346,0.5122962676,1.8296295271,0.0,0.0,0.0,1.756444346,0.5122962676,1.8296295271,6.1048,0.7114,6.146110396,0.0048000000000000004,0.0014,0.005,6.1,0.71,6.1411806682,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:30:00,7.32,1.35,7.4434467822,0.0,0.0,0.0,7.32,1.35,7.4434467822,1.5662237644,0.4568152646,1.6314830879,0.0,0.0,0.0,1.5662237644,0.4568152646,1.6314830879,6.0996,0.7128,6.1411077177,0.009600000000000001,0.0028,0.01,6.09,0.71,6.1312478338,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:00:00,7.14,1.06,7.2182546367,0.0,0.0,0.0,7.14,1.06,7.2182546367,1.6702035133000002,0.4871426914,1.7397953263,0.0,0.0,0.0,1.6702035133000002,0.4871426914,1.7397953263,5.9667200000000005,0.67196,6.0044381752,0.00672,0.0019600000000000004,0.007,5.96,0.67,5.9975411628,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:30:00,7.09,0.99,7.1587848131,0.0,0.0,0.0,7.09,0.99,7.1587848131,1.7559945671000001,0.5121650821,1.8291610074,0.0,0.0,0.0,1.7559945671000001,0.5121650821,1.8291610074,6.04,0.63,6.0727670793,0.0,0.0,0.0,6.04,0.63,6.0727670793,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:00:00,7.12,1.07,7.1999513887,0.0,0.0,0.0,7.12,1.07,7.1999513887,1.8622519766,0.5431568265,1.939845809,0.0,0.0,0.0,1.8622519766,0.5431568265,1.939845809,5.91,0.66,5.946738602,0.0,0.0,0.0,5.91,0.66,5.946738602,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:30:00,6.96,1.02,7.0343443191,0.0,0.0,0.0,6.96,1.02,7.0343443191,1.878688446,0.5479507967,1.9569671311999999,0.0,0.0,0.0,1.878688446,0.5479507967,1.9569671311999999,5.87,0.56,5.8966515922,0.0,0.0,0.0,5.87,0.56,5.8966515922,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:00:00,6.79,0.84,6.8417614691,0.0,0.0,0.0,6.79,0.84,6.8417614691,2.0107763033,0.5864764218,2.0945586493,0.0,0.0,0.0,2.0107763033,0.5864764218,2.0945586493,6.09,0.49,6.1096808427,0.0,0.0,0.0,6.09,0.49,6.1096808427,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:30:00,7.4,1.11,7.482786914,0.0,0.0,0.0,7.4,1.11,7.482786914,2.10070682,0.6127061558,2.1882362708,0.0,0.0,0.0,2.10070682,0.6127061558,2.1882362708,5.85,0.42,5.8650575445,0.0,0.0,0.0,5.85,0.42,5.8650575445,0.0,0.0,0.0,0.0,0.0,0.0
