Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-02 19:00:00,8.0,1.32,8.1081687205,0.0,0.0,0.0,8.0,1.32,8.1081687205,2.07987399,0.6066299137,2.1665354062,0.0,0.0,0.0,2.07987399,0.6066299137,2.1665354062,6.0,0.49,6.019975083,0.0,0.0,0.0,6.0,0.49,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 19:30:00,7.87,1.3599999999999999,7.9866451029,0.0,0.0,0.0,7.87,1.3599999999999999,7.9866451029,2.015907774,0.5879731008,2.0999039313,0.0,0.0,0.0,2.015907774,0.5879731008,2.0999039313,6.0,0.49,6.019975083,0.0,0.0,0.0,6.0,0.49,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 20:00:00,7.4,1.23,7.5015265113,0.0,0.0,0.0,7.4,1.23,7.5015265113,1.9358037220000002,0.5646094189,2.0164622104,0.0,0.0,0.0,1.9358037220000002,0.5646094189,2.0164622104,5.65,0.42,5.6655891132,0.0,0.0,0.0,5.65,0.42,5.6655891132,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 20:30:00,6.86,0.81,6.9076551738,0.0,0.0,0.0,6.86,0.81,6.9076551738,1.8100298965000001,0.5279253865,1.8854478089,0.0,0.0,0.0,1.8100298965000001,0.5279253865,1.8854478089,5.54,0.44,5.5574454563,0.0,0.0,0.0,5.54,0.44,5.5574454563,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 21:00:00,6.67,0.98,6.7416096001,0.0,0.0,0.0,6.67,0.98,6.7416096001,1.8450483058,0.5381390892,1.9219253185,0.0,0.0,0.0,1.8450483058,0.5381390892,1.9219253185,5.08,0.39,5.0949484786,0.0,0.0,0.0,5.08,0.39,5.0949484786,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 21:30:00,5.89,0.35000000000000003,5.9003898176,0.0,0.0,0.0,5.89,0.35000000000000003,5.9003898176,1.7328478281000002,0.5054139499,1.8050498208999999,0.0,0.0,0.0,1.7328478281000002,0.5054139499,1.8050498208999999,4.7,0.33,4.7115708633,0.0,0.0,0.0,4.7,0.33,4.7115708633,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 22:00:00,5.12,0.28,5.1276505341,0.0,0.0,0.0,5.12,0.28,5.1276505341,1.6148092029,0.4709860175,1.6820929197,0.0,0.0,0.0,1.6148092029,0.4709860175,1.6820929197,4.62,0.4,4.6372836877,0.0,0.0,0.0,4.62,0.4,4.6372836877,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 22:30:00,5.59,0.8,5.6469549316,0.0,0.0,0.0,5.59,0.8,5.6469549316,1.4371919098000001,0.4191809737,1.497074906,0.0,0.0,0.0,1.4371919098000001,0.4191809737,1.497074906,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 23:00:00,5.59,1.01,5.6805105404,0.0,0.0,0.0,5.59,1.01,5.6805105404,1.3370027749,0.38995914270000004,1.3927112239000001,0.0,0.0,0.0,1.3370027749,0.38995914270000004,1.3927112239000001,3.56,0.28,3.5709942593,0.0,0.0,0.0,3.56,0.28,3.5709942593,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 23:30:00,5.51,1.1,5.618727614,0.0,0.0,0.0,5.51,1.1,5.618727614,1.2234993516000001,0.35685397760000004,1.2744784913,0.0,0.0,0.0,1.2234993516000001,0.35685397760000004,1.2744784913,3.66,0.28,3.6706947571,0.0,0.0,0.0,3.66,0.28,3.6706947571,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 00:00:00,5.35,1.1,5.4619135841,0.0,0.0,0.0,5.35,1.1,5.4619135841,1.1302695691,0.3296619577,1.1773641345,0.0,0.0,0.0,1.1302695691,0.3296619577,1.1773641345,3.47,0.26,3.4797270008,0.0,0.0,0.0,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 00:30:00,5.15,1.04,5.2539604109999996,0.0,0.0,0.0,5.15,1.04,5.2539604109999996,1.0872404388,0.3171117946,1.1325421237,0.0,0.0,0.0,1.0872404388,0.3171117946,1.1325421237,3.52,0.28,3.5311188029,0.0,0.0,0.0,3.52,0.28,3.5311188029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 01:00:00,4.5,0.9400000000000001,4.5971295392,0.0,0.0,0.0,4.5,0.9400000000000001,4.5971295392,1.2387777025,0.36131016320000003,1.2903934401,0.0,0.0,0.0,1.2387777025,0.36131016320000003,1.2903934401,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 01:30:00,4.97,1.13,5.0968421596,0.0,0.0,0.0,4.97,1.13,5.0968421596,1.2409702294,0.36194965020000003,1.2926773222999999,0.0,0.0,0.0,1.2409702294,0.36194965020000003,1.2926773222999999,3.64,0.29,3.6515339243,0.0,0.0,0.0,3.64,0.29,3.6515339243,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 02:00:00,4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,4.57,0.30000000000000004,4.5798362416,1.2169586843,0.3549462829,1.2676652962000001,0.0,0.0,0.0,1.2169586843,0.3549462829,1.2676652962000001,3.6,0.27,3.6101108016,0.0,0.0,0.0,3.6,0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 02:30:00,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,1.2201696571,0.3558828167,1.2710100595,0.0,0.0,0.0,1.2201696571,0.3558828167,1.2710100595,3.6,0.27,3.6101108016,0.0,0.0,0.0,3.6,0.27,3.6101108016,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 03:00:00,4.9,0.7000000000000001,4.9497474683,0.0,0.0,0.0,4.9,0.7000000000000001,4.9497474683,1.1187229701999999,0.3262941996,1.1653364273,0.0,0.0,0.0,1.1187229701999999,0.3262941996,1.1653364273,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 03:30:00,5.23,1.01,5.3266312056,0.0,0.0,0.0,5.23,1.01,5.3266312056,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.51,0.32,3.5245567097,0.0,0.0,0.0,3.51,0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 04:00:00,4.92,0.9400000000000001,5.0089919145,0.0,0.0,0.0,4.92,0.9400000000000001,5.0089919145,1.0174907805,0.29676814430000004,1.0598862297,0.0,0.0,0.0,1.0174907805,0.29676814430000004,1.0598862297,3.51,0.32,3.5245567097,0.0,0.0,0.0,3.51,0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 04:30:00,5.02,1.0,5.1186326299000005,0.0,0.0,0.0,5.02,1.0,5.1186326299000005,1.0223251144,0.2981781584,1.0649219942,0.0,0.0,0.0,1.0223251144,0.2981781584,1.0649219942,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 05:00:00,5.32,1.06,5.424573716,0.0,0.0,0.0,5.32,1.06,5.424573716,0.9973110861000001,0.2908824001,1.0388657146,0.0,0.0,0.0,0.9973110861000001,0.2908824001,1.0388657146,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 05:30:00,5.04,0.8,5.1030970988,0.0,0.0,0.0,5.04,0.8,5.1030970988,1.0770566451,0.3141415215,1.1219340053,0.0,0.0,0.0,1.0770566451,0.3141415215,1.1219340053,3.83,0.32,3.8433448974,0.0,0.0,0.0,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 06:00:00,5.02,1.04,5.1265973121,0.0,0.0,0.0,5.02,1.04,5.1265973121,1.1221319788,0.3272884938,1.1688874779,0.0,0.0,0.0,1.1221319788,0.3272884938,1.1688874779,4.22,0.34,4.2336745269,0.0,0.0,0.0,4.22,0.34,4.2336745269,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 06:30:00,5.89,1.23,6.0170590823,0.0,0.0,0.0,5.89,1.23,6.0170590823,1.3612055384000001,0.397018282,1.4179224358,0.0,0.0,0.0,1.3612055384000001,0.397018282,1.4179224358,4.99,0.49,5.0140003989,0.0,0.0,0.0,4.99,0.49,5.0140003989,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 07:00:00,6.63,0.67,6.6637677029999995,0.0,0.0,0.0,6.63,0.67,6.6637677029999995,1.5344848340000001,0.4475580766,1.5984217021,0.0,0.0,0.0,1.5344848340000001,0.4475580766,1.5984217021,5.33,0.55,5.3583019698,0.0,0.0,0.0,5.33,0.55,5.3583019698,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 07:30:00,7.15,0.76,7.1902781587,0.0,0.0,0.0,7.15,0.76,7.1902781587,1.791717824,0.5225843653,1.8663727333,0.0,0.0,0.0,1.791717824,0.5225843653,1.8663727333,5.74,0.6000000000000001,5.7712736896,0.0,0.0,0.0,5.74,0.6000000000000001,5.7712736896,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 08:00:00,7.32,1.11,7.4036815167,0.0,0.0,0.0,7.32,1.11,7.4036815167,1.8677256452000002,0.5447533132,1.945547547,0.0,0.0,0.0,1.8677256452000002,0.5447533132,1.945547547,6.23,0.67,6.2659237147999995,0.0,0.0,0.0,6.23,0.67,6.2659237147999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 08:30:00,7.66,1.04,7.7302781321000005,0.0,0.0,0.0,7.66,1.04,7.7302781321000005,1.8760045709000002,0.5471679998,1.954171428,0.0,0.0,0.0,1.8760045709000002,0.5471679998,1.954171428,6.63,0.79,6.6769004785,0.0,0.0,0.0,6.63,0.79,6.6769004785,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 09:00:00,8.13,1.3599999999999999,8.242966699,0.0,0.0,0.0,8.13,1.3599999999999999,8.242966699,1.9152701904,0.5586204722,1.995073115,0.0,0.0,0.0,1.9152701904,0.5586204722,1.995073115,6.98,0.89,7.03651192,0.0,0.0,0.0,6.98,0.89,7.03651192,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 09:30:00,8.26,1.46,8.3880391034,0.0,0.0,0.0,8.26,1.46,8.3880391034,1.8423895385,0.5373636154,1.9191557693,0.0,0.0,0.0,1.8423895385,0.5373636154,1.9191557693,6.8615200000000005,0.9433600000000001,6.9260656075,0.01152,0.00336,0.012,6.85,0.9400000000000001,6.9141955425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 10:00:00,8.26,1.42,8.3811693695,0.0,0.0,0.0,8.26,1.42,8.3811693695,1.9759765482,0.5763264932000001,2.0583089043,0.0,0.0,0.0,1.9759765482,0.5763264932000001,2.0583089043,6.85096,0.8902800000000001,6.9085636277999996,0.0009600000000000001,0.00028000000000000003,0.001,6.85,0.89,6.9075755515,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 10:30:00,8.11,1.2,8.198298604,0.0,0.0,0.0,8.11,1.2,8.198298604,1.9409531506,0.5661113356,2.0218261986,0.0,0.0,0.0,1.9409531506,0.5661113356,2.0218261986,6.87,0.9500000000000001,6.9353730974,0.0,0.0,0.0,6.87,0.9500000000000001,6.9353730974,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 11:00:00,8.57,1.44,8.6901380887,0.0,0.0,0.0,8.57,1.44,8.6901380887,1.9096751398,0.5569885824,1.9892449372,0.0,0.0,0.0,1.9096751398,0.5569885824,1.9892449372,6.54096,0.9502800000000001,6.6096285675,0.0009600000000000001,0.00028000000000000003,0.001,6.54,0.9500000000000001,6.6086382864,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 11:30:00,8.39,1.44,8.5126787793,0.0,0.0,0.0,8.39,1.44,8.5126787793,1.9620738059,0.5722715267,2.0438268811,0.0,0.0,0.0,1.9620738059,0.5722715267,2.0438268811,6.59,0.79,6.6371831374,0.0,0.0,0.0,6.59,0.79,6.6371831374,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 12:00:00,8.27288,1.47084,8.4026135101,0.00288,0.00084,0.003,8.27,1.47,8.3996309443,1.7659309407000001,0.5150631910000001,1.8395113966,0.0,0.0,0.0,1.7659309407000001,0.5150631910000001,1.8395113966,6.30536,0.76448,6.3515348066,0.015360000000000002,0.0044800000000000005,0.016,6.29,0.76,6.3357477854,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 12:30:00,8.58,1.47,8.7050157955,0.0,0.0,0.0,8.58,1.47,8.7050157955,1.9071133118999999,0.5562413826,1.9865763666,0.0,0.0,0.0,1.9071133118999999,0.5562413826,1.9865763666,6.26096,0.73028,6.3034061427,0.0009600000000000001,0.00028000000000000003,0.001,6.26,0.73,6.3024201700999996,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 13:00:00,8.31,1.33,8.415759027,0.0,0.0,0.0,8.31,1.33,8.415759027,1.9155668284,0.5587069916,1.9953821129,0.0,0.0,0.0,1.9155668284,0.5587069916,1.9953821129,6.54,0.79,6.5875412712,0.0,0.0,0.0,6.54,0.79,6.5875412712,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 13:30:00,7.81192,1.20056,7.9036345057,0.0019200000000000003,0.0005600000000000001,0.002,7.8100000000000005,1.2,7.9016517261,1.7602311356,0.5134007479,1.8335740996,0.0,0.0,0.0,1.7602311356,0.5134007479,1.8335740996,6.18744,0.74092,6.231643138,0.03744,0.010920000000000001,0.039,6.15,0.73,6.1931736614,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 14:00:00,7.9019200000000005,1.33056,8.0131597763,0.0019200000000000003,0.0005600000000000001,0.002,7.9,1.33,8.0111734471,1.7136162444,0.499804738,1.7850169213,0.0,0.0,0.0,1.7136162444,0.499804738,1.7850169213,5.96864,0.7325200000000001,6.0134224033,0.00864,0.00252,0.009000000000000001,5.96,0.73,6.0045399491,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 14:30:00,7.81384,1.35112,7.9297932382,0.0038400000000000005,0.0011200000000000001,0.004,7.8100000000000005,1.35,7.9258185697,1.5788638001000002,0.46050194170000003,1.6446497918,0.0,0.0,0.0,1.5788638001000002,0.46050194170000003,1.6446497918,5.91248,0.7636400000000001,5.9615908783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.9,0.76,5.9487477674,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 15:00:00,7.76,1.4100000000000001,7.887059021,0.0,0.0,0.0,7.76,1.4100000000000001,7.887059021,1.5844526985,0.4621320371,1.6504715609,0.0,0.0,0.0,1.5844526985,0.4621320371,1.6504715609,5.9744,0.7942,6.0269568606,0.014400000000000001,0.004200000000000001,0.015,5.96,0.79,6.0121294065,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 15:30:00,7.64,1.34,7.7566229765,0.0,0.0,0.0,7.64,1.34,7.7566229765,1.566146612,0.4567927618,1.6314027208000002,0.0,0.0,0.0,1.566146612,0.4567927618,1.6314027208000002,5.96,0.73,6.0045399491,0.0,0.0,0.0,5.96,0.73,6.0045399491,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 16:00:00,7.64,1.22,7.7367952021,0.0,0.0,0.0,7.64,1.22,7.7367952021,1.6249432798,0.4739417899,1.6926492498,0.0,0.0,0.0,1.6249432798,0.4739417899,1.6926492498,6.03,0.76,6.077705159,0.0,0.0,0.0,6.03,0.76,6.077705159,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 16:30:00,7.84,1.1400000000000001,7.9224491163,0.0,0.0,0.0,7.84,1.1400000000000001,7.9224491163,1.7296947195999999,0.5044942932,1.801765333,0.0,0.0,0.0,1.7296947195999999,0.5044942932,1.801765333,5.99,0.74,6.0355364302,0.0,0.0,0.0,5.99,0.74,6.0355364302,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 17:00:00,7.06,0.77,7.101865952,0.0,0.0,0.0,7.06,0.77,7.101865952,1.8494943832000001,0.5394358618,1.9265566492000001,0.0,0.0,0.0,1.8494943832000001,0.5394358618,1.9265566492000001,5.89,0.62,5.9225416841000005,0.0,0.0,0.0,5.89,0.62,5.9225416841000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 17:30:00,6.8,0.54,6.8214074794,0.0,0.0,0.0,6.8,0.54,6.8214074794,1.7972357222,0.5241937523,1.8721205439,0.0,0.0,0.0,1.7972357222,0.5241937523,1.8721205439,5.5,0.66,5.5394584573,0.0,0.0,0.0,5.5,0.66,5.5394584573,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 18:00:00,6.71,0.49,6.7278674184,0.0,0.0,0.0,6.71,0.49,6.7278674184,1.9552255264,0.5702741119,2.0366932567,0.0,0.0,0.0,1.9552255264,0.5702741119,2.0366932567,5.54,0.6000000000000001,5.572396253,0.0,0.0,0.0,5.54,0.6000000000000001,5.572396253,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 18:30:00,7.23,0.8300000000000001,7.2774858296,0.0,0.0,0.0,7.23,0.8300000000000001,7.2774858296,2.0618213094,0.6013645486,2.1477305306,0.0,0.0,0.0,2.0618213094,0.6013645486,2.1477305306,5.62,0.5,5.6421981532,0.0,0.0,0.0,5.62,0.5,5.6421981532,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 19:00:00,7.83,1.23,7.926020439,0.0,0.0,0.0,7.83,1.23,7.926020439,2.0505144817,0.5980667238,2.1359525851,0.0,0.0,0.0,2.0505144817,0.5980667238,2.1359525851,5.65,0.51,5.6729710029,0.0,0.0,0.0,5.65,0.51,5.6729710029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 19:30:00,7.88,1.26,7.98010025,0.0,0.0,0.0,7.88,1.26,7.98010025,1.9983374627,0.5828484266,2.0816015236,0.0,0.0,0.0,1.9983374627,0.5828484266,2.0816015236,5.54,0.51,5.563425204,0.0,0.0,0.0,5.54,0.51,5.563425204,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 20:00:00,7.33,1.3,7.4443871474,0.0,0.0,0.0,7.33,1.3,7.4443871474,1.8859392818,0.5500656238,1.9645200852,0.0,0.0,0.0,1.8859392818,0.5500656238,1.9645200852,5.39,0.51,5.4140742514,0.0,0.0,0.0,5.39,0.51,5.4140742514,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 20:30:00,6.6,1.16,6.701164078,0.0,0.0,0.0,6.6,1.16,6.701164078,1.8368764623,0.5357556348,1.9134129816,0.0,0.0,0.0,1.8368764623,0.5357556348,1.9134129816,5.16,0.51,5.1851422353,0.0,0.0,0.0,5.16,0.51,5.1851422353,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 21:00:00,6.88,1.16,6.977105417,0.0,0.0,0.0,6.88,1.16,6.977105417,1.8416976604,0.5371618176,1.9184350629,0.0,0.0,0.0,1.8416976604,0.5371618176,1.9184350629,5.08,0.51,5.1055362108,0.0,0.0,0.0,5.08,0.51,5.1055362108,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 21:30:00,6.11,0.73,6.1534543144,0.0,0.0,0.0,6.11,0.73,6.1534543144,1.7329196597,0.5054349007,1.8051246455,0.0,0.0,0.0,1.7329196597,0.5054349007,1.8051246455,4.82,0.45,4.8409606485,0.0,0.0,0.0,4.82,0.45,4.8409606485,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 22:00:00,6.27,1.0,6.3492440495,0.0,0.0,0.0,6.27,1.0,6.3492440495,1.5720256635,0.4585074852,1.6375267328,0.0,0.0,0.0,1.5720256635,0.4585074852,1.6375267328,4.44,0.45,4.4627457916,0.0,0.0,0.0,4.44,0.45,4.4627457916,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 22:30:00,5.31,0.44,5.3281985699,0.0,0.0,0.0,5.31,0.44,5.3281985699,1.4239898583000001,0.4153303753,1.483322769,0.0,0.0,0.0,1.4239898583000001,0.4153303753,1.483322769,4.27,0.37,4.2860004666,0.0,0.0,0.0,4.27,0.37,4.2860004666,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 23:00:00,4.77,0.47000000000000003,4.7930992062,0.0,0.0,0.0,4.77,0.47000000000000003,4.7930992062,1.3172675386,0.3842030321,1.372153686,0.0,0.0,0.0,1.3172675386,0.3842030321,1.372153686,4.05,0.32,4.0626223059,0.0,0.0,0.0,4.05,0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 23:30:00,4.3,0.68,4.353435425,0.0,0.0,0.0,4.3,0.68,4.353435425,1.2564501079000001,0.36646461480000003,1.3088021957,0.0,0.0,0.0,1.2564501079000001,0.36646461480000003,1.3088021957,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 00:00:00,5.16,0.84,5.2279250186,0.0,0.0,0.0,5.16,0.84,5.2279250186,1.1392563355,0.3322830979,1.1867253495,0.0,0.0,0.0,1.1392563355,0.3322830979,1.1867253495,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 00:30:00,5.61,1.07,5.7111294855,0.0,0.0,0.0,5.61,1.07,5.7111294855,1.1372523666,0.3316986069,1.1846378819,0.0,0.0,0.0,1.1372523666,0.3316986069,1.1846378819,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 01:00:00,5.77,1.1,5.8739169214,0.0,0.0,0.0,5.77,1.1,5.8739169214,1.255230467,0.36610888620000004,1.3075317364,0.0,0.0,0.0,1.255230467,0.36610888620000004,1.3075317364,3.92,0.27,3.9292874672,0.0,0.0,0.0,3.92,0.27,3.9292874672,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 01:30:00,5.35,1.03,5.4482474246,0.0,0.0,0.0,5.35,1.03,5.4482474246,1.2574442773,0.3667545809,1.3098377889,0.0,0.0,0.0,1.2574442773,0.3667545809,1.3098377889,3.86,0.27,3.8694314828,0.0,0.0,0.0,3.86,0.27,3.8694314828,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 02:00:00,4.79,1.03,4.8994897694,0.0,0.0,0.0,4.79,1.03,4.8994897694,1.23481865,0.3601554396,1.2862694271000001,0.0,0.0,0.0,1.23481865,0.3601554396,1.2862694271000001,3.43,0.33,3.4458380693,0.0,0.0,0.0,3.43,0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 02:30:00,4.96,1.03,5.0658168147,0.0,0.0,0.0,4.96,1.03,5.0658168147,1.1578058514,0.3376933733,1.2060477619,0.0,0.0,0.0,1.1578058514,0.3376933733,1.2060477619,3.45,0.29,3.4621669515,0.0,0.0,0.0,3.45,0.29,3.4621669515,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 03:00:00,4.58,0.30000000000000004,4.5898148111,0.0,0.0,0.0,4.58,0.30000000000000004,4.5898148111,1.0722873255,0.3127504699,1.116965964,0.0,0.0,0.0,1.0722873255,0.3127504699,1.116965964,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 03:30:00,4.55,0.23,4.5558094780000005,0.0,0.0,0.0,4.55,0.23,4.5558094780000005,1.0411381792,0.3036653023,1.0845189366,0.0,0.0,0.0,1.0411381792,0.3036653023,1.0845189366,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 04:00:00,4.5,0.5,4.5276925691,0.0,0.0,0.0,4.5,0.5,4.5276925691,0.9783779694,0.2853602411,1.0191437181,0.0,0.0,0.0,0.9783779694,0.2853602411,1.0191437181,3.41,0.26,3.4198976593,0.0,0.0,0.0,3.41,0.26,3.4198976593,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 04:30:00,4.57,0.67,4.6188526714,0.0,0.0,0.0,4.57,0.67,4.6188526714,1.0307262536,0.3006284906,1.0736731809,0.0,0.0,0.0,1.0307262536,0.3006284906,1.0736731809,3.03,0.26,3.0411346567,0.0,0.0,0.0,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 05:00:00,4.83,0.88,4.9095111773,0.0,0.0,0.0,4.83,0.88,4.9095111773,1.012458577,0.29530041830000003,1.0546443511,0.0,0.0,0.0,1.012458577,0.29530041830000003,1.0546443511,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 05:30:00,4.83,0.9,4.9131354551,0.0,0.0,0.0,4.83,0.9,4.9131354551,1.0716331922,0.3125596811,1.1162845752,0.0,0.0,0.0,1.0716331922,0.3125596811,1.1162845752,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 06:00:00,4.7,0.5,4.7265209192,0.0,0.0,0.0,4.7,0.5,4.7265209192,1.1445582401,0.3338294867,1.1922481667,0.0,0.0,0.0,1.1445582401,0.3338294867,1.1922481667,4.11,0.28,4.1195266718,0.0,0.0,0.0,4.11,0.28,4.1195266718,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 06:30:00,5.87,0.92,5.9416580178,0.0,0.0,0.0,5.87,0.92,5.9416580178,1.3459813937,0.3925779065,1.4020639518,0.0,0.0,0.0,1.3459813937,0.3925779065,1.4020639518,4.72,0.42,4.7386495967,0.0,0.0,0.0,4.72,0.42,4.7386495967,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 07:00:00,6.88,1.37,7.0150766211,0.0,0.0,0.0,6.88,1.37,7.0150766211,1.5133798088,0.4414024442,1.5764373007999999,0.0,0.0,0.0,1.5133798088,0.4414024442,1.5764373007999999,5.08,0.53,5.1075728091,0.0,0.0,0.0,5.08,0.53,5.1075728091,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 07:30:00,7.8,1.6099999999999999,7.9644271608,0.0,0.0,0.0,7.8,1.6099999999999999,7.9644271608,1.7851701731,0.5206746338,1.8595522637,0.0,0.0,0.0,1.7851701731,0.5206746338,1.8595522637,5.27,0.56,5.299669801,0.0,0.0,0.0,5.27,0.56,5.299669801,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 08:00:00,7.96,1.54,8.1076013716,0.0,0.0,0.0,7.96,1.54,8.1076013716,1.9466725764000001,0.5677795014,2.0277839337,0.0,0.0,0.0,1.9466725764000001,0.5677795014,2.0277839337,5.83,0.65,5.8661230809,0.0,0.0,0.0,5.83,0.65,5.8661230809,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 08:30:00,9.02,2.26,9.2988171291,0.0,0.0,0.0,9.02,2.26,9.2988171291,1.9483892189,0.5682801888,2.029572103,0.0,0.0,0.0,1.9483892189,0.5682801888,2.029572103,6.31,0.71,6.3498188951,0.0,0.0,0.0,6.31,0.71,6.3498188951,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 09:00:00,8.22,1.88,8.4322476244,0.0,0.0,0.0,8.22,1.88,8.4322476244,1.8255325549,0.5324469952,1.9015964114,0.0,0.0,0.0,1.8255325549,0.5324469952,1.9015964114,6.38,0.76,6.425107003,0.0,0.0,0.0,6.38,0.76,6.425107003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 09:30:00,8.35,1.67,8.5153625877,0.0,0.0,0.0,8.35,1.67,8.5153625877,1.8532050180000001,0.5405181302000001,1.9304218937000002,0.0,0.0,0.0,1.8532050180000001,0.5405181302000001,1.9304218937000002,6.47,0.87,6.5282310008,0.0,0.0,0.0,6.47,0.87,6.5282310008,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 10:00:00,8.35,1.3900000000000001,8.464904016,0.0,0.0,0.0,8.35,1.3900000000000001,8.464904016,1.8532050180000001,0.5405181302000001,1.9304218937000002,0.0,0.0,0.0,1.8532050180000001,0.5405181302000001,1.9304218937000002,5.9448,0.8714000000000001,6.0083263061,0.0048000000000000004,0.0014,0.005,5.94,0.87,6.0033740513,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 10:30:00,8.27,1.31,8.3731117274,0.0,0.0,0.0,8.27,1.31,8.3731117274,1.8319548330000002,0.5343201596,1.9082862844,0.0,0.0,0.0,1.8319548330000002,0.5343201596,1.9082862844,5.9805600000000005,0.8930800000000001,6.0468743827,0.010560000000000002,0.0030800000000000003,0.011,5.97,0.89,6.0359754804,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 11:00:00,8.87,2.12,9.1198300423,0.0,0.0,0.0,8.87,2.12,9.1198300423,1.8548363604,0.5409939385,1.9321212088,0.0,0.0,0.0,1.8548363604,0.5409939385,1.9321212088,6.39192,0.79056,6.4406231376,0.0019200000000000003,0.0005600000000000001,0.002,6.39,0.79,6.4386489266,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 11:30:00,8.99,2.12,9.2365848667,0.0,0.0,0.0,8.99,2.12,9.2365848667,1.7357305702999999,0.5062547497000001,1.8080526774,0.0,0.0,0.0,1.7357305702999999,0.5062547497000001,1.8080526774,6.3148,0.8614,6.3732808662,0.0048000000000000004,0.0014,0.005,6.31,0.86,6.3683357324,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 12:00:00,9.17,2.24,9.4396239332,0.0,0.0,0.0,9.17,2.24,9.4396239332,1.8844484433000002,0.5496307960000001,1.9629671283999999,0.0,0.0,0.0,1.8844484433000002,0.5496307960000001,1.9629671283999999,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 12:30:00,8.88,2.21,9.1508742752,0.0,0.0,0.0,8.88,2.21,9.1508742752,1.9432392914,0.5667781267,2.0242075952,0.0,0.0,0.0,1.9432392914,0.5667781267,2.0242075952,6.16,0.93,6.2298073806,0.0,0.0,0.0,6.16,0.93,6.2298073806,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 13:00:00,8.46,1.98,8.688613238,0.0,0.0,0.0,8.46,1.98,8.688613238,1.9466725764000001,0.5677795014,2.0277839337,0.0,0.0,0.0,1.9466725764000001,0.5677795014,2.0277839337,6.5,0.93,6.5661937223999995,0.0,0.0,0.0,6.5,0.93,6.5661937223999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 13:30:00,8.71,1.98,8.93221697,0.0,0.0,0.0,8.71,1.98,8.93221697,1.9186303135,0.5596005081000001,1.9985732433,0.0,0.0,0.0,1.9186303135,0.5596005081000001,1.9985732433,6.63,0.88,6.6881462305,0.0,0.0,0.0,6.63,0.88,6.6881462305,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 14:00:00,8.83,2.32,9.1296933136,0.0,0.0,0.0,8.83,2.32,9.1296933136,1.9270306214000001,0.5620505979,2.007323564,0.0,0.0,0.0,1.9270306214000001,0.5620505979,2.007323564,6.13,0.88,6.1928426429,0.0,0.0,0.0,6.13,0.88,6.1928426429,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 14:30:00,8.6,1.8,8.7863530546,0.0,0.0,0.0,8.6,1.8,8.7863530546,1.8677168325,0.5447507428,1.9455383672000002,0.0,0.0,0.0,1.8677168325,0.5447507428,1.9455383672000002,6.13,0.88,6.1928426429,0.0,0.0,0.0,6.13,0.88,6.1928426429,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 15:00:00,8.27,1.37,8.3827083929,0.0,0.0,0.0,8.27,1.37,8.3827083929,1.8408047536,0.5369013865,1.9175049516,0.0,0.0,0.0,1.8408047536,0.5369013865,1.9175049516,6.46,0.9500000000000001,6.5294793054,0.0,0.0,0.0,6.46,0.9500000000000001,6.5294793054,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 15:30:00,8.27,1.29,8.3700059737,0.0,0.0,0.0,8.27,1.29,8.3700059737,1.8774869292,0.5476003544,1.9557155513,0.0,0.0,0.0,1.8774869292,0.5476003544,1.9557155513,6.62,0.86,6.6756273112999995,0.0,0.0,0.0,6.62,0.86,6.6756273112999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 16:00:00,8.35,1.52,8.4872198039,0.0,0.0,0.0,8.35,1.52,8.4872198039,1.9047684754,0.555557472,1.9841338285,0.0,0.0,0.0,1.9047684754,0.555557472,1.9841338285,6.82,0.8300000000000001,6.8703202254,0.0,0.0,0.0,6.82,0.8300000000000001,6.8703202254,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 16:30:00,8.22,1.73,8.4000773806,0.0,0.0,0.0,8.22,1.73,8.4000773806,1.8980967819,0.5536115614,1.9771841479,0.0,0.0,0.0,1.8980967819,0.5536115614,1.9771841479,6.62,0.7000000000000001,6.6569061883,0.0,0.0,0.0,6.62,0.7000000000000001,6.6569061883,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 17:00:00,8.27,1.58,8.4195783742,0.0,0.0,0.0,8.27,1.58,8.4195783742,1.9308137529,0.5631540113,2.011264326,0.0,0.0,0.0,1.9308137529,0.5631540113,2.011264326,6.55,0.68,6.58520311,0.0,0.0,0.0,6.55,0.68,6.58520311,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 17:30:00,7.99,1.53,8.1351705575,0.0,0.0,0.0,7.99,1.53,8.1351705575,1.9707022456,0.574788155,2.0528148392,0.0,0.0,0.0,1.9707022456,0.574788155,2.0528148392,5.92,0.68,5.9589260777,0.0,0.0,0.0,5.92,0.68,5.9589260777,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 18:00:00,7.34,1.15,7.4295423816,0.0,0.0,0.0,7.34,1.15,7.4295423816,2.0352389575,0.5936113626,2.1200405808,0.0,0.0,0.0,2.0352389575,0.5936113626,2.1200405808,5.67,0.56,5.6975872086,0.0,0.0,0.0,5.67,0.56,5.6975872086,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 18:30:00,7.18,1.05,7.2563696157,0.0,0.0,0.0,7.18,1.05,7.2563696157,2.0352389575,0.5936113626,2.1200405808,0.0,0.0,0.0,2.0352389575,0.5936113626,2.1200405808,5.79,0.56,5.8170181365,0.0,0.0,0.0,5.79,0.56,5.8170181365,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 19:00:00,7.37,1.21,7.4686678866000005,0.0,0.0,0.0,7.37,1.21,7.4686678866000005,2.0090049557,0.5859597788,2.0927134956,0.0,0.0,0.0,2.0090049557,0.5859597788,2.0927134956,5.59,0.56,5.617980064,0.0,0.0,0.0,5.59,0.56,5.617980064,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 19:30:00,7.01,0.92,7.0701131533,0.0,0.0,0.0,7.01,0.92,7.0701131533,1.9408986118,0.5660954284,2.0217693873,0.0,0.0,0.0,1.9408986118,0.5660954284,2.0217693873,5.41,0.49,5.4321450643,0.0,0.0,0.0,5.41,0.49,5.4321450643,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 20:00:00,6.64,1.06,6.7240761447,0.0,0.0,0.0,6.64,1.06,6.7240761447,1.8820440796,0.5489295232,1.9604625829,0.0,0.0,0.0,1.8820440796,0.5489295232,1.9604625829,5.38,0.4,5.3948493955,0.0,0.0,0.0,5.38,0.4,5.3948493955,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 20:30:00,6.36,1.1,6.4544248388,0.0,0.0,0.0,6.36,1.1,6.4544248388,1.9269518062,0.5620276101,2.0072414647,0.0,0.0,0.0,1.9269518062,0.5620276101,2.0072414647,5.23,0.4,5.2452740634,0.0,0.0,0.0,5.23,0.4,5.2452740634,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 21:00:00,6.19,1.06,6.2801035023,0.0,0.0,0.0,6.19,1.06,6.2801035023,1.7383974851000001,0.5070325998,1.8108307137000001,0.0,0.0,0.0,1.7383974851000001,0.5070325998,1.8108307137000001,4.99,0.44,5.0093612367,0.0,0.0,0.0,4.99,0.44,5.0093612367,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 21:30:00,5.89,1.1,5.9918361126,0.0,0.0,0.0,5.89,1.1,5.9918361126,1.6665477498999999,0.48607642700000003,1.7359872394,0.0,0.0,0.0,1.6665477498999999,0.48607642700000003,1.7359872394,4.64,0.44,4.6608153793,0.0,0.0,0.0,4.64,0.44,4.6608153793,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 22:00:00,5.44,0.88,5.5107168318,0.0,0.0,0.0,5.44,0.88,5.5107168318,1.5310788185000002,0.4465646554,1.5948737693,0.0,0.0,0.0,1.5310788185000002,0.4465646554,1.5948737693,4.61,0.32,4.6210929443,0.0,0.0,0.0,4.61,0.32,4.6210929443,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 22:30:00,5.26,0.88,5.3331041617,0.0,0.0,0.0,5.26,0.88,5.3331041617,1.3809183273,0.4027678455,1.4384565909,0.0,0.0,0.0,1.3809183273,0.4027678455,1.4384565909,3.89,0.25,3.898025141,0.0,0.0,0.0,3.89,0.25,3.898025141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 23:00:00,4.7,0.78,4.7642837867,0.0,0.0,0.0,4.7,0.78,4.7642837867,1.3000528935,0.3791820939,1.354221764,0.0,0.0,0.0,1.3000528935,0.3791820939,1.354221764,3.46,0.25,3.4690200345,0.0,0.0,0.0,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 23:30:00,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,1.1523920426,0.3361143458,1.2004083777,0.0,0.0,0.0,1.1523920426,0.3361143458,1.2004083777,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 00:00:00,4.59,0.8300000000000001,4.6644399449,0.0,0.0,0.0,4.59,0.8300000000000001,4.6644399449,1.1162208358,0.3255644104,1.1627300372,0.0,0.0,0.0,1.1162208358,0.3255644104,1.1627300372,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 00:30:00,4.42,0.49,4.4470776921,0.0,0.0,0.0,4.42,0.49,4.4470776921,1.0976202729,0.3201392462,1.1433544509,0.0,0.0,0.0,1.0976202729,0.3201392462,1.1433544509,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 01:00:00,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376,1.2284435946,0.3582960484,1.2796287443,0.0,0.0,0.0,1.2284435946,0.3582960484,1.2796287443,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 01:30:00,5.09,0.9400000000000001,5.1760699377,0.0,0.0,0.0,5.09,0.9400000000000001,5.1760699377,1.2105367388000001,0.35307321550000004,1.2609757696,0.0,0.0,0.0,1.2105367388000001,0.35307321550000004,1.2609757696,3.46,0.25,3.4690200345,0.0,0.0,0.0,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 02:00:00,5.02,1.07,5.1327672848,0.0,0.0,0.0,5.02,1.07,5.1327672848,1.1676592529,0.34056728210000003,1.2163117218,0.0,0.0,0.0,1.1676592529,0.34056728210000003,1.2163117218,3.46,0.25,3.4690200345,0.0,0.0,0.0,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 02:30:00,5.19,1.21,5.3291838024,0.0,0.0,0.0,5.19,1.21,5.3291838024,1.1429047828,0.3333472283,1.1905258154,0.0,0.0,0.0,1.1429047828,0.3333472283,1.1905258154,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 03:00:00,4.96,1.18,5.0984311312,0.0,0.0,0.0,4.96,1.18,5.0984311312,1.0887156472,0.3175420638,1.1340787992,0.0,0.0,0.0,1.0887156472,0.3175420638,1.1340787992,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 03:30:00,4.54,0.74,4.5999130427,0.0,0.0,0.0,4.54,0.74,4.5999130427,1.0259675757,0.2992405429,1.0687162247,0.0,0.0,0.0,1.0259675757,0.2992405429,1.0687162247,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 04:00:00,4.9,1.17,5.0377475125,0.0,0.0,0.0,4.9,1.17,5.0377475125,0.9975137776,0.2909415185,1.0390768516,0.0,0.0,0.0,0.9975137776,0.2909415185,1.0390768516,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 04:30:00,4.02,0.4,4.0398514824,0.0,0.0,0.0,4.02,0.4,4.0398514824,1.0304753417999999,0.300555308,1.0734118144,0.0,0.0,0.0,1.0304753417999999,0.300555308,1.0734118144,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 05:00:00,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,3.19,0.31,3.205027301,0.0,0.0,0.0,3.19,0.31,3.205027301,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 05:30:00,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,1.0855642016,0.3166228921,1.1307960433,0.0,0.0,0.0,1.0855642016,0.3166228921,1.1307960433,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 06:00:00,4.46,0.32,4.4714650843,0.0,0.0,0.0,4.46,0.32,4.4714650843,1.1177407727,0.3260077254,1.1643133049,0.0,0.0,0.0,1.1177407727,0.3260077254,1.1643133049,3.71,0.32,3.7237749663,0.0,0.0,0.0,3.71,0.32,3.7237749663,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 06:30:00,5.22,0.58,5.2521233801000005,0.0,0.0,0.0,5.22,0.58,5.2521233801000005,1.3298570261,0.38787496590000003,1.3852677355,0.0,0.0,0.0,1.3298570261,0.38787496590000003,1.3852677355,4.39,0.43,4.4110089549,0.0,0.0,0.0,4.39,0.43,4.4110089549,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 07:00:00,6.29,1.18,6.3997265567,0.0,0.0,0.0,6.29,1.18,6.3997265567,1.5523454648000001,0.4527674272,1.6170265259,0.0,0.0,0.0,1.5523454648000001,0.4527674272,1.6170265259,5.15,0.53,5.1772000155,0.0,0.0,0.0,5.15,0.53,5.1772000155,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 07:30:00,7.64,1.6,7.8057414766,0.0,0.0,0.0,7.64,1.6,7.8057414766,1.7615039851,0.5137719957,1.8348999845,0.0,0.0,0.0,1.7615039851,0.5137719957,1.8348999845,5.34,0.53,5.3662370428,0.0,0.0,0.0,5.34,0.53,5.3662370428,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 08:00:00,8.6,2.14,8.8622570489,0.0,0.0,0.0,8.6,2.14,8.8622570489,2.0225578515,0.5899127067000001,2.1068310953,0.0,0.0,0.0,2.0225578515,0.5899127067000001,2.1068310953,5.73,0.66,5.7678852277,0.0,0.0,0.0,5.73,0.66,5.7678852277,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 08:30:00,8.87,2.5300000000000002,9.2237627897,0.0,0.0,0.0,8.87,2.5300000000000002,9.2237627897,2.0483053271,0.5974223871000001,2.1336513824,0.0,0.0,0.0,2.0483053271,0.5974223871000001,2.1336513824,6.09,0.77,6.1384851552,0.0,0.0,0.0,6.09,0.77,6.1384851552,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 09:00:00,8.82,2.46,9.1566369372,0.0,0.0,0.0,8.82,2.46,9.1566369372,1.9998951445,0.5833027505,2.0832241088,0.0,0.0,0.0,1.9998951445,0.5833027505,2.0832241088,6.54,0.73,6.5806154727,0.0,0.0,0.0,6.54,0.73,6.5806154727,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 09:30:00,8.72,2.03,8.953172622,0.0,0.0,0.0,8.72,2.03,8.953172622,2.0275639494,0.5913728186,2.1120457807,0.0,0.0,0.0,2.0275639494,0.5913728186,2.1120457807,6.47,0.85,6.5255957582,0.0,0.0,0.0,6.47,0.85,6.5255957582,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 10:00:00,8.53,1.58,8.6750965412,0.0,0.0,0.0,8.53,1.58,8.6750965412,2.0538273822,0.5990329865,2.1394035232,0.0,0.0,0.0,2.0538273822,0.5990329865,2.1394035232,6.44,0.89,6.5012075801,0.0,0.0,0.0,6.44,0.89,6.5012075801,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 10:30:00,8.49,1.34,8.5950974398,0.0,0.0,0.0,8.49,1.34,8.5950974398,2.0592416899,0.6006121596,2.145043427,0.0,0.0,0.0,2.0592416899,0.6006121596,2.145043427,6.49,0.89,6.5507404162,0.0,0.0,0.0,6.49,0.89,6.5507404162,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 11:00:00,8.95,1.96,9.1621012874,0.0,0.0,0.0,8.95,1.96,9.1621012874,2.0814539529,0.6070907363,2.1681812009,0.0,0.0,0.0,2.0814539529,0.6070907363,2.1681812009,6.72,0.92,6.7826838346,0.0,0.0,0.0,6.72,0.92,6.7826838346,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 11:30:00,9.04,2.13,9.2875454238,0.0,0.0,0.0,9.04,2.13,9.2875454238,2.0399229772,0.5949775350000001,2.1249197679,0.0,0.0,0.0,2.0399229772,0.5949775350000001,2.1249197679,6.76,0.88,6.8170374797,0.0,0.0,0.0,6.76,0.88,6.8170374797,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 12:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-05 12:30:00,9.49,2.64,9.8503654755,0.0,0.0,0.0,9.49,2.64,9.8503654755,2.0484130745,0.5974538134,2.1337636193,0.0,0.0,0.0,2.0484130745,0.5974538134,2.1337636193,6.59,0.99,6.6639477789,0.0,0.0,0.0,6.59,0.99,6.6639477789,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 13:00:00,9.15,2.71,9.5428821642,0.0,0.0,0.0,9.15,2.71,9.5428821642,1.9915729867,0.5808754545,2.0745551945,0.0,0.0,0.0,1.9915729867,0.5808754545,2.0745551945,6.99,0.93,7.0515955641,0.0,0.0,0.0,6.99,0.93,7.0515955641,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 13:30:00,8.83,2.39,9.1477319593,0.0,0.0,0.0,8.83,2.39,9.1477319593,1.875077411,0.5468975782000001,1.9532056365,0.0,0.0,0.0,1.875077411,0.5468975782000001,1.9532056365,6.81576,0.9316800000000001,6.8791432606,0.00576,0.00168,0.006,6.8100000000000005,0.93,6.8732088576,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 14:00:00,8.5,2.17,8.772622185,0.0,0.0,0.0,8.5,2.17,8.772622185,1.8593196839,0.5423015745,1.9367913373999999,0.0,0.0,0.0,1.8593196839,0.5423015745,1.9367913373999999,6.18576,0.9316800000000001,6.2555299055999996,0.00576,0.00168,0.006,6.18,0.93,6.2495839862,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 14:30:00,8.19,1.82,8.3897854561,0.0,0.0,0.0,8.19,1.82,8.3897854561,1.7916434982,0.5225626870000001,1.8662953107,0.0,0.0,0.0,1.7916434982,0.5225626870000001,1.8662953107,6.18096,0.9302800000000001,6.2505749656,0.0009600000000000001,0.00028000000000000003,0.001,6.18,0.93,6.2495839862,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 15:00:00,8.5,2.0,8.7321245983,0.0,0.0,0.0,8.5,2.0,8.7321245983,1.8280213872000002,0.5331729046,1.904188945,0.0,0.0,0.0,1.8280213872000002,0.5331729046,1.904188945,6.5,0.89,6.5606478339,0.0,0.0,0.0,6.5,0.89,6.5606478339,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 15:30:00,8.54,2.23,8.8263525876,0.0,0.0,0.0,8.54,2.23,8.8263525876,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,6.67,0.86,6.7252137512,0.0,0.0,0.0,6.67,0.86,6.7252137512,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 16:00:00,8.92,2.31,9.2142552602,0.0,0.0,0.0,8.92,2.31,9.2142552602,1.8858358575,0.5500354585,1.9644123516,0.0,0.0,0.0,1.8858358575,0.5500354585,1.9644123516,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,6.8100000000000005,0.89,6.8679108905,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 16:30:00,8.46,1.9500000000000002,8.6818258448,0.0,0.0,0.0,8.46,1.9500000000000002,8.6818258448,1.9341645646,0.5641313313,2.0147547547,0.0,0.0,0.0,1.9341645646,0.5641313313,2.0147547547,6.71,0.78,6.7551831951,0.0,0.0,0.0,6.71,0.78,6.7551831951,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 17:00:00,8.35,1.79,8.5397072549,0.0,0.0,0.0,8.35,1.79,8.5397072549,2.0055734998,0.5849589374,2.0891390623,0.0,0.0,0.0,2.0055734998,0.5849589374,2.0891390623,6.41,0.67,6.4449204805,0.0,0.0,0.0,6.41,0.67,6.4449204805,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 17:30:00,8.08,1.57,8.2311177856,0.0,0.0,0.0,8.08,1.57,8.2311177856,2.0684391291,0.603294746,2.1546240928,0.0,0.0,0.0,2.0684391291,0.603294746,2.1546240928,5.89,0.7000000000000001,5.9314500757,0.0,0.0,0.0,5.89,0.7000000000000001,5.9314500757,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 18:00:00,7.66,1.21,7.7549790457,0.0,0.0,0.0,7.66,1.21,7.7549790457,1.9897773627,0.5803517308,2.0726847528,0.0,0.0,0.0,1.9897773627,0.5803517308,2.0726847528,5.64,0.58,5.6697442623,0.0,0.0,0.0,5.64,0.58,5.6697442623,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 18:30:00,7.06,0.84,7.109796059,0.0,0.0,0.0,7.06,0.84,7.109796059,2.0263955218,0.5910320272,2.1108286685,0.0,0.0,0.0,2.0263955218,0.5910320272,2.1108286685,5.4,0.46,5.4195571775,0.0,0.0,0.0,5.4,0.46,5.4195571775,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 19:00:00,6.87,0.53,6.8904136305,0.0,0.0,0.0,6.87,0.53,6.8904136305,2.0615958379,0.6012987861,2.1474956645,0.0,0.0,0.0,2.0615958379,0.6012987861,2.1474956645,5.45,0.51,5.473810373,0.0,0.0,0.0,5.45,0.51,5.473810373,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 19:30:00,6.77,0.7000000000000001,6.8060928586,0.0,0.0,0.0,6.77,0.7000000000000001,6.8060928586,1.9550888468,0.570234247,2.0365508821,0.0,0.0,0.0,1.9550888468,0.570234247,2.0365508821,5.28,0.44,5.2983016147,0.0,0.0,0.0,5.28,0.44,5.2983016147,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 20:00:00,6.41,0.73,6.4514339491,0.0,0.0,0.0,6.41,0.73,6.4514339491,1.9448348843,0.5672435079,2.0258696712,0.0,0.0,0.0,1.9448348843,0.5672435079,2.0258696712,5.55,0.44,5.5674141215,0.0,0.0,0.0,5.55,0.44,5.5674141215,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 20:30:00,6.17,0.73,6.2130346852,0.0,0.0,0.0,6.17,0.73,6.2130346852,1.7909351587,0.522356088,1.865557457,0.0,0.0,0.0,1.7909351587,0.522356088,1.865557457,5.01,0.44,5.0292842433,0.0,0.0,0.0,5.01,0.44,5.0292842433,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 21:00:00,6.11,0.85,6.1688410581,0.0,0.0,0.0,6.11,0.85,6.1688410581,1.8531348491,0.5404976643,1.9303488012,0.0,0.0,0.0,1.8531348491,0.5404976643,1.9303488012,4.8100000000000005,0.46,4.8319457778,0.0,0.0,0.0,4.8100000000000005,0.46,4.8319457778,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 21:30:00,5.73,0.84,5.7912433898,0.0,0.0,0.0,5.73,0.84,5.7912433898,1.7930649993,0.5229772915,1.8677760409,0.0,0.0,0.0,1.7930649993,0.5229772915,1.8677760409,4.69,0.43,4.7096709015,0.0,0.0,0.0,4.69,0.43,4.7096709015,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 22:00:00,5.42,0.78,5.4758378354,0.0,0.0,0.0,5.42,0.78,5.4758378354,1.5418921364,0.44971853980000004,1.6061376421,0.0,0.0,0.0,1.5418921364,0.44971853980000004,1.6061376421,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 22:30:00,5.06,0.74,5.1138244006,0.0,0.0,0.0,5.06,0.74,5.1138244006,1.4540473969,0.42409715740000004,1.5146327051,0.0,0.0,0.0,1.4540473969,0.42409715740000004,1.5146327051,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 23:00:00,4.75,0.7000000000000001,4.8013019068,0.0,0.0,0.0,4.75,0.7000000000000001,4.8013019068,1.352699811,0.39453744490000003,1.4090623031,0.0,0.0,0.0,1.352699811,0.39453744490000003,1.4090623031,3.65,0.31,3.6631407289,0.0,0.0,0.0,3.65,0.31,3.6631407289,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 23:30:00,4.48,0.61,4.5213382975,0.0,0.0,0.0,4.48,0.61,4.5213382975,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,3.49,0.31,3.503740858,0.0,0.0,0.0,3.49,0.31,3.503740858,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 00:00:00,4.24,0.49,4.2682197694,0.0,0.0,0.0,4.24,0.49,4.2682197694,1.1917103719,0.3475821918,1.2413649707,0.0,0.0,0.0,1.1917103719,0.3475821918,1.2413649707,3.7800000000000002,0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,0.28,3.7903561838,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 00:30:00,4.28,0.49,4.3079577528,0.0,0.0,0.0,4.28,0.49,4.3079577528,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 01:00:00,4.4,0.49,4.4272000181,0.0,0.0,0.0,4.4,0.49,4.4272000181,1.2513226278,0.36496909980000003,1.3034610706,0.0,0.0,0.0,1.2513226278,0.36496909980000003,1.3034610706,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 01:30:00,4.4,0.49,4.4272000181,0.0,0.0,0.0,4.4,0.49,4.4272000181,1.2535334452,0.3656139215,1.3057640054,0.0,0.0,0.0,1.2535334452,0.3656139215,1.3057640054,3.52,0.31,3.5336242019,0.0,0.0,0.0,3.52,0.31,3.5336242019,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 02:00:00,4.38,0.49,4.4073234508,0.0,0.0,0.0,4.38,0.49,4.4073234508,1.2273568089,0.3579790693,1.2784966759,0.0,0.0,0.0,1.2273568089,0.3579790693,1.2784966759,3.52,0.33,3.5354349096,0.0,0.0,0.0,3.52,0.33,3.5354349096,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 02:30:00,4.53,0.78,4.5966618322,0.0,0.0,0.0,4.53,0.78,4.5966618322,1.1965619986,0.3489972496,1.2464187486,0.0,0.0,0.0,1.1965619986,0.3489972496,1.2464187486,3.67,0.28,3.6806657007,0.0,0.0,0.0,3.67,0.28,3.6806657007,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 03:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.1754079217,0.34282731050000004,1.2243832518,0.0,0.0,0.0,1.1754079217,0.34282731050000004,1.2243832518,3.61,0.28,3.6208424434,0.0,0.0,0.0,3.61,0.28,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 03:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.1095167183,0.3236090428,1.1557465816,0.0,0.0,0.0,1.1095167183,0.3236090428,1.1557465816,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 04:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.0304675268,0.3005530287,1.0734036738,0.0,0.0,0.0,1.0304675268,0.3005530287,1.0734036738,3.14,0.25,3.1499365073,0.0,0.0,0.0,3.14,0.25,3.1499365073,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 04:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.0702392932,0.3121531272,1.114832597,0.0,0.0,0.0,1.0702392932,0.3121531272,1.114832597,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 05:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.0721185544,0.312701245,1.1167901609,0.0,0.0,0.0,1.0721185544,0.312701245,1.1167901609,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 05:30:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,1.1311220707,0.329910604,1.178252157,0.0,0.0,0.0,1.1311220707,0.329910604,1.178252157,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 06:00:00,4.63,0.23,4.635709223,0.0,0.0,0.0,4.63,0.23,4.635709223,1.1578058514,0.3376933733,1.2060477619,0.0,0.0,0.0,1.1578058514,0.3376933733,1.2060477619,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 06:30:00,5.32,0.28,5.3273633253,0.0,0.0,0.0,5.32,0.28,5.3273633253,1.3641022479,0.3978631556,1.4209398415,0.0,0.0,0.0,1.3641022479,0.3978631556,1.4209398415,4.35,0.41000000000000003,4.3692791167,0.0,0.0,0.0,4.35,0.41000000000000003,4.3692791167,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 07:00:00,6.01,0.45,6.0268233755,0.0,0.0,0.0,6.01,0.45,6.0268233755,1.5583834771,0.4545285142,1.623316122,0.0,0.0,0.0,1.5583834771,0.4545285142,1.623316122,4.8,0.45,4.821047604,0.0,0.0,0.0,4.8,0.45,4.821047604,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 07:30:00,6.85,0.62,6.8780011631,0.0,0.0,0.0,6.85,0.62,6.8780011631,1.8005773886,0.5251684050000001,1.8756014464000001,0.0,0.0,0.0,1.8005773886,0.5251684050000001,1.8756014464000001,5.32,0.53,5.3463351934,0.0,0.0,0.0,5.32,0.53,5.3463351934,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 08:00:00,7.27,0.84,7.3183673043,0.0,0.0,0.0,7.27,0.84,7.3183673043,2.0118659157,0.5867942254,2.0956936622,0.0,0.0,0.0,2.0118659157,0.5867942254,2.0956936622,5.63,0.62,5.6640356637,0.0,0.0,0.0,5.63,0.62,5.6640356637,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 08:30:00,7.87,1.09,7.945124291,0.0,0.0,0.0,7.87,1.09,7.945124291,2.0065199478,0.5852349848,2.0901249456,0.0,0.0,0.0,2.0065199478,0.5852349848,2.0901249456,6.08,0.76,6.1273158887,0.0,0.0,0.0,6.08,0.76,6.1273158887,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 09:00:00,8.08,1.25,8.1761176606,0.0,0.0,0.0,8.08,1.25,8.1761176606,1.89342939,0.5522502387,1.9723222812,0.0,0.0,0.0,1.89342939,0.5522502387,1.9723222812,6.3696,0.8028000000000001,6.4199915888,0.009600000000000001,0.0028,0.01,6.36,0.8,6.4101170036,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 09:30:00,8.14,1.21,8.2294410503,0.0,0.0,0.0,8.14,1.21,8.2294410503,1.8951094516,0.5527402567,1.9740723454,0.0,0.0,0.0,1.8951094516,0.5527402567,1.9740723454,5.9778400000000005,0.8781200000000001,6.0419918735,0.027840000000000004,0.00812,0.029,5.95,0.87,6.0132686619,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 10:00:00,8.05,1.18,8.1360248279,0.0,0.0,0.0,8.05,1.18,8.1360248279,1.8486779637000001,0.5391977394,1.9257062122000002,0.0,0.0,0.0,1.8486779637000001,0.5391977394,1.9257062122000002,5.92512,0.84316,5.9848112585,0.04512,0.013160000000000002,0.047,5.88,0.8300000000000001,5.9382909999,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 10:30:00,7.82,1.1400000000000001,7.9026577808,0.0,0.0,0.0,7.82,1.1400000000000001,7.9026577808,1.7572725712000001,0.5125378333,1.8304922616,0.0,0.0,0.0,1.7572725712000001,0.5125378333,1.8304922616,5.89472,0.81596,5.9509255247,0.054720000000000005,0.015960000000000002,0.057,5.84,0.8,5.8945398463,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 11:00:00,7.77,1.19,7.8605979416,0.0,0.0,0.0,7.77,1.19,7.8605979416,1.7002351127000002,0.4959019079,1.7710782424,0.0,0.0,0.0,1.7002351127000002,0.4959019079,1.7710782424,5.77336,0.8184800000000001,5.8310886805,0.06336,0.01848,0.066,5.71,0.8,5.7657696798,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 11:30:00,7.72096,1.24028,7.8199435931,0.0009600000000000001,0.00028000000000000003,0.001,7.72,1.24,7.8189513363,1.726215376,0.5034794847,1.7981410166,0.0,0.0,0.0,1.726215376,0.5034794847,1.7981410166,5.5872,0.7796000000000001,5.6413278579,0.06720000000000001,0.0196,0.07,5.52,0.76,5.5720732228,0.0,0.0,0.0,0.0,0.0,0.0
