Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-06 12:00:00,7.4848,1.2414,7.5870485039,0.0048000000000000004,0.0014,0.005,7.48,1.24,7.5820841462,1.6551619407,0.482755566,1.7241270215000002,0.0,0.0,0.0,1.6551619407,0.482755566,1.7241270215000002,5.80008,0.8604400000000001,5.8635556618999995,0.07008,0.020440000000000003,0.073,5.73,0.84,5.7912433898,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 12:30:00,7.5847999999999995,1.2814,7.6922803511,0.0048000000000000004,0.0014,0.005,7.58,1.28,7.6873142254,1.6551619407,0.482755566,1.7241270215000002,0.0,0.0,0.0,1.6551619407,0.482755566,1.7241270215000002,5.89872,0.8929600000000001,5.9659261812,0.07872000000000001,0.02296,0.082,5.82,0.87,5.8846665156,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 13:00:00,7.30384,1.18112,7.3987244306,0.0038400000000000005,0.0011200000000000001,0.004,7.3,1.18,7.3947548979,1.6610002544,0.4844584075,1.7302085983,0.0,0.0,0.0,1.6610002544,0.4844584075,1.7302085983,6.06696,0.8982800000000001,6.1330995916,0.09696,0.028280000000000003,0.101,5.97,0.87,6.0330589256,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 13:30:00,7.12384,1.05112,7.2009686571,0.0038400000000000005,0.0011200000000000001,0.004,7.12,1.05,7.1970063221,1.5153042974000002,0.4419637534,1.5784419764000002,0.0,0.0,0.0,1.5153042974000002,0.4419637534,1.5784419764000002,5.95352,0.86436,6.0159387131,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.87,0.84,5.9297976357,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 14:00:00,6.9248,1.1314,7.0166174899,0.0048000000000000004,0.0014,0.005,6.92,1.13,7.0116545836,1.4502343355,0.42298501450000003,1.5106607662,0.0,0.0,0.0,1.4502343355,0.42298501450000003,1.5106607662,5.84024,0.94632,5.9164114799,0.09024,0.026320000000000003,0.094,5.75,0.92,5.8231348945,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 14:30:00,6.88288,1.15084,6.9784288919,0.00288,0.00084,0.003,6.88,1.15,6.9754498063,1.4138077274,0.4123605872,1.4727163827,0.0,0.0,0.0,1.4138077274,0.4123605872,1.4727163827,5.87992,0.9345600000000001,5.9537266985,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.83,0.92,5.9021436784,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 15:00:00,6.97,1.05,7.0486452599,0.0,0.0,0.0,6.97,1.05,7.0486452599,1.5655167551,0.45660905360000004,1.6307466199,0.0,0.0,0.0,1.5655167551,0.45660905360000004,1.6307466199,6.10512,0.75316,6.1514014826,0.04512,0.013160000000000002,0.047,6.06,0.74,6.1050143325,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 15:30:00,6.59,0.74,6.6314176463,0.0,0.0,0.0,6.59,0.74,6.6314176463,1.5307063583,0.4464560212,1.5944857899,0.0,0.0,0.0,1.5307063583,0.4464560212,1.5944857899,6.29728,0.8050400000000001,6.3485293415,0.01728,0.00504,0.018000000000000002,6.28,0.8,6.3307503505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 16:00:00,6.46,0.56,6.4842270164,0.0,0.0,0.0,6.46,0.56,6.4842270164,1.6216451779,0.4729798436,1.689213727,0.0,0.0,0.0,1.6216451779,0.4729798436,1.689213727,5.45344,0.7139200000000001,5.4999717817,0.01344,0.003920000000000001,0.014,5.44,0.71,5.4861370745,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 16:30:00,6.44,0.48,6.4578634238,0.0,0.0,0.0,6.44,0.48,6.4578634238,1.7262832169,0.5034992716,1.7982116843,0.0,0.0,0.0,1.7262832169,0.5034992716,1.7982116843,5.004,0.577,5.0371564399,0.024,0.007,0.025,4.98,0.5700000000000001,5.0125143391,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 17:00:00,6.41,0.41000000000000003,6.4230989405,0.0,0.0,0.0,6.41,0.41000000000000003,6.4230989405,1.828743694,0.5333835774,1.9049413479,0.0,0.0,0.0,1.828743694,0.5333835774,1.9049413479,5.25384,0.50112,5.2776847196,0.0038400000000000005,0.0011200000000000001,0.004,5.25,0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 17:30:00,6.3,0.36,6.3102773315,0.0,0.0,0.0,6.3,0.36,6.3102773315,1.7979302607,0.5243963260000001,1.8728440216000002,0.0,0.0,0.0,1.7979302607,0.5243963260000001,1.8728440216000002,5.45,0.44,5.4677326197,0.0,0.0,0.0,5.45,0.44,5.4677326197,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 18:00:00,6.17,0.30000000000000004,6.1772890494,0.0,0.0,0.0,6.17,0.30000000000000004,6.1772890494,1.8690784738000001,0.5451478882,1.9469567436,0.0,0.0,0.0,1.8690784738000001,0.5451478882,1.9469567436,5.11,0.41000000000000003,5.126421754,0.0,0.0,0.0,5.11,0.41000000000000003,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 18:30:00,6.13,0.30000000000000004,6.1373365559,0.0,0.0,0.0,6.13,0.30000000000000004,6.1373365559,2.019336237,0.5889730691,2.1034752468,0.0,0.0,0.0,2.019336237,0.5889730691,2.1034752468,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 19:00:00,6.13,0.27,6.1359432853,0.0,0.0,0.0,6.13,0.27,6.1359432853,2.0037288241,0.584420907,2.0872175251,0.0,0.0,0.0,2.0037288241,0.584420907,2.0872175251,5.17,0.46,5.1904238748000004,0.0,0.0,0.0,5.17,0.46,5.1904238748000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 19:30:00,6.0,0.23,6.0044067151,0.0,0.0,0.0,6.0,0.23,6.0044067151,2.0335070176,0.5931062135,2.1182364766,0.0,0.0,0.0,2.0335070176,0.5931062135,2.1182364766,5.3,0.42,5.3166154647,0.0,0.0,0.0,5.3,0.42,5.3166154647,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 20:00:00,5.69,0.23,5.6946466089,0.0,0.0,0.0,5.69,0.23,5.6946466089,1.9391458872,0.5655842171000001,2.0199436325,0.0,0.0,0.0,1.9391458872,0.5655842171000001,2.0199436325,5.08,0.46,5.1007842534,0.0,0.0,0.0,5.08,0.46,5.1007842534,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 20:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.8084379617000002,0.5274610722,1.8837895434,0.0,0.0,0.0,1.8084379617000002,0.5274610722,1.8837895434,4.66,0.43,4.6797970041,0.0,0.0,0.0,4.66,0.43,4.6797970041,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 21:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.6994316628,0.4956675683,1.7702413154,0.0,0.0,0.0,1.6994316628,0.4956675683,1.7702413154,4.43,0.39,4.4471339085,0.0,0.0,0.0,4.43,0.39,4.4471339085,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 21:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.6046679762,0.4680281597,1.6715291418,0.0,0.0,0.0,1.6046679762,0.4680281597,1.6715291418,4.24,0.39,4.2578985427,0.0,0.0,0.0,4.24,0.39,4.2578985427,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 22:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.5166346787,0.4423517813,1.5798277903,0.0,0.0,0.0,1.5166346787,0.4423517813,1.5798277903,4.05,0.34,4.0642465476,0.0,0.0,0.0,4.05,0.34,4.0642465476,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 22:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.05,0.32,4.0626223059,0.0,0.0,0.0,4.05,0.32,4.0626223059,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 23:00:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.2507014174,0.3647879134,1.3028139764,0.0,0.0,0.0,1.2507014174,0.3647879134,1.3028139764,3.45,0.28,3.4613436697,0.0,0.0,0.0,3.45,0.28,3.4613436697,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 23:30:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.2106973622,0.353120064,1.2611430857,0.0,0.0,0.0,1.2106973622,0.353120064,1.2611430857,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 00:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.173698928,0.342328854,1.2226030499,0.0,0.0,0.0,1.173698928,0.342328854,1.2226030499,3.32,0.28,3.3317863077,0.0,0.0,0.0,3.32,0.28,3.3317863077,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 00:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.1415654225,0.3329565816,1.1891306485,0.0,0.0,0.0,1.1415654225,0.3329565816,1.1891306485,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 01:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.2540442477,0.3657629056,1.3062960914000001,0.0,0.0,0.0,1.2540442477,0.3657629056,1.3062960914000001,3.7199999999999998,0.28,3.7305227516,0.0,0.0,0.0,3.7199999999999998,0.28,3.7305227516,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 01:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2052739093,0.35153822360000003,1.2554936556,0.0,0.0,0.0,1.2052739093,0.35153822360000003,1.2554936556,3.49,0.28,3.5012140751,0.0,0.0,0.0,3.49,0.28,3.5012140751,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 02:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,3.39,0.32,3.4050697497,0.0,0.0,0.0,3.39,0.32,3.4050697497,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 02:30:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.1096986252,0.32366209900000004,1.155936068,0.0,0.0,0.0,1.1096986252,0.32366209900000004,1.155936068,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 03:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.0700615432,0.3121012834,1.1146474408,0.0,0.0,0.0,1.0700615432,0.3121012834,1.1146474408,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 03:30:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.0304675268,0.3005530287,1.0734036738,0.0,0.0,0.0,1.0304675268,0.3005530287,1.0734036738,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 04:00:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.9950141373,0.2902124567,1.0364730597,0.0,0.0,0.0,0.9950141373,0.2902124567,1.0364730597,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 04:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.9950141373,0.2902124567,1.0364730597,0.0,0.0,0.0,0.9950141373,0.2902124567,1.0364730597,2.9,0.24,2.9099140881,0.0,0.0,0.0,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 05:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.9671128772,0.2820745892,1.0074092471,0.0,0.0,0.0,0.9671128772,0.2820745892,1.0074092471,2.77,0.24,2.7803776722,0.0,0.0,0.0,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 05:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9645678433,0.2813322876,1.0047581701,0.0,0.0,0.0,0.9645678433,0.2813322876,1.0047581701,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 06:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9776428593000001,0.28514583400000004,1.0183779785,0.0,0.0,0.0,0.9776428593000001,0.28514583400000004,1.0183779785,2.98,0.24,2.9896488088,0.0,0.0,0.0,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 06:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.1111342598,0.3240808258,1.1574315206,0.0,0.0,0.0,1.1111342598,0.3240808258,1.1574315206,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 07:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.2355441161,0.3603670338,1.2870251209,0.0,0.0,0.0,1.2355441161,0.3603670338,1.2870251209,3.18192,0.24056000000000002,3.1910004701,0.0019200000000000003,0.0005600000000000001,0.002,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 07:30:00,4.55,0.31,4.5605482127,0.0,0.0,0.0,4.55,0.31,4.5605482127,1.2895564993,0.3761206456,1.3432880201000001,0.0,0.0,0.0,1.2895564993,0.3761206456,1.3432880201000001,3.36248,0.24364000000000002,3.3712953297,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 08:00:00,4.88,0.36,4.8932606716,0.0,0.0,0.0,4.88,0.36,4.8932606716,1.4568285439,0.4249083253,1.5175297333,0.0,0.0,0.0,1.4568285439,0.4249083253,1.5175297333,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 08:30:00,5.21,0.36,5.2224228094,0.0,0.0,0.0,5.21,0.36,5.2224228094,1.6353623552,0.4769806869,1.7035024533,0.0,0.0,0.0,1.6353623552,0.4769806869,1.7035024533,3.77568,0.30624,3.7880789854,0.05568000000000001,0.01624,0.058,3.7199999999999998,0.29,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 09:00:00,5.42,0.4,5.4347401042,0.0,0.0,0.0,5.42,0.4,5.4347401042,1.7109435098999999,0.49902519040000004,1.7822328228000002,0.0,0.0,0.0,1.7109435098999999,0.49902519040000004,1.7822328228000002,3.9389600000000002,0.38428,3.9576605463,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 09:30:00,5.64,0.4,5.6541666053,0.0,0.0,0.0,5.64,0.4,5.6541666053,1.7109435098999999,0.49902519040000004,1.7822328228000002,0.0,0.0,0.0,1.7109435098999999,0.49902519040000004,1.7822328228000002,4.08632,0.42476,4.1083369141,0.01632,0.00476,0.017,4.07,0.42,4.0916133737,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 10:00:00,5.64,0.37,5.6521234948,0.0,0.0,0.0,5.64,0.37,5.6521234948,1.7094413646,0.4985870647,1.7806680881,0.0,0.0,0.0,1.7094413646,0.4985870647,1.7806680881,4.06824,0.44532000000000005,4.0925403602,0.018240000000000003,0.00532,0.019,4.05,0.44,4.0738311207,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 10:30:00,5.61,0.35000000000000003,5.6209074001,0.0,0.0,0.0,5.61,0.35000000000000003,5.6209074001,1.7804000221,0.5192833398,1.8545833563,0.0,0.0,0.0,1.7804000221,0.5192833398,1.8545833563,4.06248,0.42364,4.0845091015,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.05,0.42,4.0717195385,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 11:00:00,5.77,0.45,5.7875210583,0.0,0.0,0.0,5.77,0.45,5.7875210583,1.8076704276000002,0.5272372081,1.8829900288,0.0,0.0,0.0,1.8076704276000002,0.5272372081,1.8829900288,4.2348,0.5014000000000001,4.2643795563,0.0048000000000000004,0.0014,0.005,4.23,0.5,4.2594483211,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 11:30:00,5.66,0.33,5.6696119797,0.0,0.0,0.0,5.66,0.33,5.6696119797,1.7865120275000002,0.521066008,1.8609500287,0.0,0.0,0.0,1.7865120275000002,0.521066008,1.8609500287,4.13248,0.43364,4.1551696235,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.12,0.43,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 12:00:00,5.69,0.33,5.6995613866,0.0,0.0,0.0,5.69,0.33,5.6995613866,1.7865120275000002,0.521066008,1.8609500287,0.0,0.0,0.0,1.7865120275000002,0.521066008,1.8609500287,4.07864,0.43252,4.10150921,0.00864,0.00252,0.009000000000000001,4.07,0.43,4.092651952,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 12:30:00,5.46,0.26,5.4661869708,0.0,0.0,0.0,5.46,0.26,5.4661869708,1.7517320593,0.5109218506000001,1.8247208951,0.0,0.0,0.0,1.7517320593,0.5109218506000001,1.8247208951,4.10768,0.40224000000000004,4.1273274646,0.007680000000000001,0.0022400000000000002,0.008,4.1,0.4,4.1194659848,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 13:00:00,5.13,0.23,5.135153357,0.0,0.0,0.0,5.13,0.23,5.135153357,1.6824050768,0.4907014807,1.7525052884,0.0,0.0,0.0,1.6824050768,0.4907014807,1.7525052884,4.12208,0.40644,4.1420691689,0.022080000000000002,0.00644,0.023,4.1,0.4,4.1194659848,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 13:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.6370548875000002,0.4774743422,1.7052655079,0.0,0.0,0.0,1.6370548875000002,0.4774743422,1.7052655079,3.88824,0.35532,3.9044413941,0.018240000000000003,0.00532,0.019,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 14:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.586942861,0.4628583345,1.6530654802,0.0,0.0,0.0,1.586942861,0.4628583345,1.6530654802,3.91536,0.42448,3.9383025785,0.015360000000000002,0.0044800000000000005,0.016,3.9,0.42,3.9225501909,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 14:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.5156769239,0.4420724361,1.578830129,0.0,0.0,0.0,1.5156769239,0.4420724361,1.578830129,3.8436,0.4298,3.8675559466,0.033600000000000005,0.0098,0.035,3.81,0.42,3.8330797018,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 15:00:00,4.73096,0.00028000000000000003,4.7309600083,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.0,4.73,1.4676887519,0.428075886,1.5288424499,0.0,0.0,0.0,1.4676887519,0.428075886,1.5288424499,3.77208,0.42644000000000004,3.7961083493,0.022080000000000002,0.00644,0.023,3.75,0.42,3.7734467003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 15:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.5443098022,0.4504236923,1.6086560439,0.0,0.0,0.0,1.5443098022,0.4504236923,1.6086560439,4.08768,0.39224000000000003,4.1064558929,0.007680000000000001,0.0022400000000000002,0.008,4.08,0.39,4.098597321,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 16:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.5634549219,0.45600768550000004,1.6285988769,0.0,0.0,0.0,1.5634549219,0.45600768550000004,1.6285988769,4.31768,0.37224,4.3336962515,0.007680000000000001,0.0022400000000000002,0.008,4.31,0.37,4.3258525171,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 16:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.5897343172,0.4636725092,1.6559732471,0.0,0.0,0.0,1.5897343172,0.4636725092,1.6559732471,4.35672,0.32196,4.3686001648,0.00672,0.0019600000000000004,0.007,4.35,0.32,4.3617542343,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 17:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.7297916591,0.5045225672,1.8018663115,0.0,0.0,0.0,1.7297916591,0.5045225672,1.8018663115,4.40384,0.32112,4.4155322216,0.0038400000000000005,0.0011200000000000001,0.004,4.4,0.32,4.4116210173,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 17:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.7724450037000001,0.5169631261000001,1.8462968788,0.0,0.0,0.0,1.7724450037000001,0.5169631261000001,1.8462968788,4.11192,0.38056,4.1294929471,0.0019200000000000003,0.0005600000000000001,0.002,4.11,0.38,4.1275295275,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 18:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.870582947,0.5455866929000001,1.9485239031,0.0,0.0,0.0,1.870582947,0.5455866929000001,1.9485239031,3.96,0.34,3.974569159,0.0,0.0,0.0,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 18:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,1.8738762269,0.5465472328000001,1.951954403,0.0,0.0,0.0,1.8738762269,0.5465472328000001,1.951954403,3.96,0.28,3.9698866483,0.0,0.0,0.0,3.96,0.28,3.9698866483,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 19:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,1.9013930548,0.5545729743,1.9806177654,0.0,0.0,0.0,1.9013930548,0.5545729743,1.9806177654,3.96,0.28,3.9698866483,0.0,0.0,0.0,3.96,0.28,3.9698866483,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 19:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.8277872694,0.5331046202,1.9039450723,0.0,0.0,0.0,1.8277872694,0.5331046202,1.9039450723,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 20:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,1.7209581999,0.5019461416000001,1.7926647916,0.0,0.0,0.0,1.7209581999,0.5019461416000001,1.7926647916,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 20:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.640634995,0.4785185402,1.7089947864,0.0,0.0,0.0,1.640634995,0.4785185402,1.7089947864,3.75,0.26,3.7590025273,0.0,0.0,0.0,3.75,0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 21:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.5414614793,0.4495929315,1.6056890409,0.0,0.0,0.0,1.5414614793,0.4495929315,1.6056890409,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 21:30:00,4.4,-0.22,4.4054965668,0.0,0.0,0.0,4.4,-0.22,4.4054965668,1.4426082128,0.42076072870000003,1.5027168883000002,0.0,0.0,0.0,1.4426082128,0.42076072870000003,1.5027168883000002,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 22:00:00,4.12,-0.24,4.1269843712,0.0,0.0,0.0,4.12,-0.24,4.1269843712,1.4031523725000001,0.40925277530000004,1.4616170547,0.0,0.0,0.0,1.4031523725000001,0.40925277530000004,1.4616170547,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 22:30:00,3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,3.92,-0.24,3.9273400668000003,1.2431627563,0.36258913730000003,1.2949612045,0.0,0.0,0.0,1.2431627563,0.36258913730000003,1.2949612045,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 23:00:00,3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,3.76,-0.24,3.7676517886000003,1.1800482105,0.3441807281,1.2292168860000001,0.0,0.0,0.0,1.1800482105,0.3441807281,1.2292168860000001,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 23:30:00,3.5300000000000002,-0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,-0.24,3.5381492337,1.1139092546,0.3248901993,1.1603221402,0.0,0.0,0.0,1.1139092546,0.3248901993,1.1603221402,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 00:00:00,3.38,-0.26,3.3899852507,0.0,0.0,0.0,3.38,-0.26,3.3899852507,1.0838671798,0.3161279274,1.1290283122,0.0,0.0,0.0,1.0838671798,0.3161279274,1.1290283122,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 00:30:00,3.41,-0.26,3.4198976593,0.0,0.0,0.0,3.41,-0.26,3.4198976593,1.046533365,0.3052388981,1.0901389219,0.0,0.0,0.0,1.046533365,0.3052388981,1.0901389219,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 01:00:00,3.58,-0.26,3.5894289239,0.0,0.0,0.0,3.58,-0.26,3.5894289239,1.1865208705,0.3460685872,1.2359592401,0.0,0.0,0.0,1.1865208705,0.3460685872,1.2359592401,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 01:30:00,3.54,-0.26,3.5495351808,0.0,0.0,0.0,3.54,-0.26,3.5495351808,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,3.83,0.28,3.8402213478,0.0,0.0,0.0,3.83,0.28,3.8402213478,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 02:00:00,3.48,-0.26,3.4896991274,0.0,0.0,0.0,3.48,-0.26,3.4896991274,1.1014951892,0.32126943020000004,1.1473908221,0.0,0.0,0.0,1.1014951892,0.32126943020000004,1.1473908221,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 02:30:00,3.44,-0.26,3.4498115891,0.0,0.0,0.0,3.44,-0.26,3.4498115891,1.0734635681,0.3130935407,1.1181912168,0.0,0.0,0.0,1.0734635681,0.3130935407,1.1181912168,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 03:00:00,3.36,-0.24,3.3685605234000002,0.0,0.0,0.0,3.36,-0.24,3.3685605234000002,1.0416730919,0.3038213185,1.0850761374,0.0,0.0,0.0,1.0416730919,0.3038213185,1.0850761374,3.64,0.22,3.6466422912,0.0,0.0,0.0,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 03:30:00,3.36,-0.24,3.3685605234000002,0.0,0.0,0.0,3.36,-0.24,3.3685605234000002,0.9594741175,0.2798466176,0.9994522057,0.0,0.0,0.0,0.9594741175,0.2798466176,0.9994522057,3.5300000000000002,0.28,3.5410874036,0.0,0.0,0.0,3.5300000000000002,0.28,3.5410874036,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 04:00:00,3.29,-0.24,3.2987421845,0.0,0.0,0.0,3.29,-0.24,3.2987421845,0.9282689359,0.2707451063,0.9669468082,0.0,0.0,0.0,0.9282689359,0.2707451063,0.9669468082,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 04:30:00,3.24,-0.24,3.248876729,0.0,0.0,0.0,3.24,-0.24,3.248876729,0.9491173959,0.2768259071,0.9886639540000001,0.0,0.0,0.0,0.9491173959,0.2768259071,0.9886639540000001,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 05:00:00,3.19,-0.27,3.2014059411,0.0,0.0,0.0,3.19,-0.27,3.2014059411,0.9061640878,0.2642978589,0.9439209248,0.0,0.0,0.0,0.9061640878,0.2642978589,0.9439209248,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 05:30:00,3.25,-0.27,3.2611960996000002,0.0,0.0,0.0,3.25,-0.27,3.2611960996000002,0.8860854897,0.2584416012,0.9230057184,0.0,0.0,0.0,0.8860854897,0.2584416012,0.9230057184,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 06:00:00,3.41,-0.23,3.4177477964,0.0,0.0,0.0,3.41,-0.23,3.4177477964,0.9543923635,0.2783644394,0.994158712,0.0,0.0,0.0,0.9543923635,0.2783644394,0.994158712,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 06:30:00,3.67,-0.23,3.6772000218,0.0,0.0,0.0,3.67,-0.23,3.6772000218,0.9947713730000001,0.2901416505,1.0362201802,0.0,0.0,0.0,0.9947713730000001,0.2901416505,1.0362201802,3.81,0.22,3.8163464203,0.0,0.0,0.0,3.81,0.22,3.8163464203,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 07:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.0352656124,0.3019524703,1.0784016796,0.0,0.0,0.0,1.0352656124,0.3019524703,1.0784016796,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 07:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1119962391,0.32433223640000003,1.1583294158,0.0,0.0,0.0,1.1119962391,0.32433223640000003,1.1583294158,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 08:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1169296741,0.3257711549,1.1634684105,0.0,0.0,0.0,1.1169296741,0.3257711549,1.1634684105,3.8448,0.28140000000000004,3.8550840458,0.0048000000000000004,0.0014,0.005,3.84,0.28,3.8501948003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 08:30:00,4.06192,0.0005600000000000001,4.0619200386,0.0019200000000000003,0.0005600000000000001,0.002,4.06,0.0,4.06,1.2989607869,0.3788635629,1.3530841531,0.0,0.0,0.0,1.2989607869,0.3788635629,1.3530841531,3.79632,0.25476000000000004,3.8048584993,0.01632,0.00476,0.017,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 09:00:00,4.20576,0.00168,4.2057603355,0.00576,0.00168,0.006,4.2,0.0,4.2,1.3951045717000001,0.40690550010000004,1.4532339288,0.0,0.0,0.0,1.3951045717000001,0.40690550010000004,1.4532339288,3.9332000000000003,0.2626,3.9419564939000002,0.0432,0.0126,0.045,3.89,0.25,3.898025141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 09:30:00,4.4596,0.0028,4.459600879,0.009600000000000001,0.0028,0.01,4.45,0.0,4.45,1.3963391775,0.4072655934,1.4545199765,0.0,0.0,0.0,1.3963391775,0.4072655934,1.4545199765,4.1324,0.2682,4.1410941790999996,0.062400000000000004,0.0182,0.065,4.07,0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 10:00:00,4.70864,0.00252,4.7086406743,0.00864,0.00252,0.009000000000000001,4.7,0.0,4.7,1.6108852358,0.46984152710000004,1.6780054539,0.0019200000000000003,0.0005600000000000001,0.002,1.6089652358,0.46928152710000004,1.6760054539,4.43072,0.25896,4.4382811988,0.030720000000000004,0.008960000000000001,0.032,4.4,0.25,4.4070965499,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 10:30:00,4.7796,0.2228,4.7847900684999995,0.009600000000000001,0.0028,0.01,4.77,0.22,4.7750706801,1.6137816963,0.4706863281,1.6810226003,0.00288,0.00084,0.003,1.6109016963,0.46984632810000004,1.6780226003,4.62592,0.28756000000000004,4.6348491453000005,0.025920000000000002,0.007560000000000001,0.027,4.6,0.28,4.6085138602,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 11:00:00,4.75112,0.22616000000000003,4.7564997214,0.021120000000000003,0.0061600000000000005,0.022,4.73,0.22,4.735113515,1.4325587754,0.4178296428,1.4922487243,0.009600000000000001,0.0028,0.01,1.4229587754000002,0.41502964280000004,1.4822487243,4.45264,0.30952,4.4633849935,0.03264,0.00952,0.034,4.42,0.30000000000000004,4.430169297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 11:30:00,4.95768,0.0022400000000000002,4.957680506,0.007680000000000001,0.0022400000000000002,0.008,4.95,0.0,4.95,1.5387364511000001,0.44879813160000004,1.6028504699,0.0009600000000000001,0.00028000000000000003,0.001,1.5377764511,0.44851813160000004,1.6018504699,4.52496,0.27728,4.5334476064,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5,0.27,4.5080927231,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 12:00:00,4.9778400000000005,0.00812,4.9778466228,0.027840000000000004,0.00812,0.029,4.95,0.0,4.95,1.5552350307,0.4536102173,1.6200364903,0.01344,0.003920000000000001,0.014,1.5417950307,0.44969021730000003,1.6060364903000002,4.5133600000000005,0.28848,4.5225699773,0.06336,0.01848,0.066,4.45,0.27,4.4581834866,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 12:30:00,4.83264,0.00952,4.8326493769,0.03264,0.00952,0.034,4.8,0.0,4.8,1.5340191815000002,0.4474222613,1.5979366474,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5215391815000001,0.44378226130000004,1.5849366474000002,3.95048,0.38764000000000004,3.969452985,0.060480000000000006,0.017640000000000003,0.063,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 13:00:00,5.11152,0.00336,5.1115211043,0.01152,0.00336,0.012,5.1,0.0,5.1,1.7065362594,0.4977397423,1.7776419369,0.00288,0.00084,0.003,1.7036562594,0.4968997423,1.7746419369000002,3.72592,0.37756,3.7450008544999998,0.025920000000000002,0.007560000000000001,0.027,3.7,0.37,3.7184539798,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 13:30:00,4.78936,0.01148,4.7893737586,0.039360000000000006,0.01148,0.041,4.75,0.0,4.75,1.527343501,0.4454751878,1.5909828135000001,0.02016,0.005880000000000001,0.021,1.507183501,0.4395951878,1.5699828135,3.5072,0.4096,3.5310372414,0.06720000000000001,0.0196,0.07,3.44,0.39,3.4620369727,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 14:00:00,4.69456,0.23008,4.7001947194,0.03456,0.01008,0.036000000000000004,4.66,0.22,4.6651902426,1.3919996089,0.4059998859,1.4499995926,0.018240000000000003,0.00532,0.019,1.3737596089,0.40067988590000003,1.4309995926,3.56472,0.33596000000000004,3.5805164153,0.054720000000000005,0.015960000000000002,0.057,3.51,0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 14:30:00,4.62304,0.00672,4.6230448841000005,0.02304,0.00672,0.024,4.6,0.0,4.6,1.453559794,0.4239549399,1.5141247854,0.00864,0.00252,0.009000000000000001,1.444919794,0.4214349399,1.5051247854,3.87032,0.35176,3.8862722499,0.04032,0.011760000000000001,0.042,3.83,0.34,3.845061768,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 15:00:00,4.72208,0.00644,4.7220843915,0.022080000000000002,0.00644,0.023,4.7,0.0,4.7,1.4424688782000001,0.4207200895,1.5025717481,0.01152,0.00336,0.012,1.4309488782,0.41736008950000003,1.4905717481,4.0724,0.37820000000000004,4.0899238379,0.062400000000000004,0.0182,0.065,4.01,0.36,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 15:30:00,4.84728,0.00504,4.8472826202,0.01728,0.00504,0.018000000000000002,4.83,0.0,4.83,1.4054431718,0.4099209251,1.4640033039,0.00576,0.00168,0.006,1.3996831718,0.40824092510000004,1.4580033039,4.07608,0.40344,4.0959970703,0.04608,0.01344,0.048,4.03,0.39,4.0488269906,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 16:00:00,5.0348,0.6414000000000001,5.0754906167,0.0048000000000000004,0.0014,0.005,5.03,0.64,5.0705522382,1.5526801801999999,0.45286505260000004,1.6173751877,0.0,0.0,0.0,1.5526801801999999,0.45286505260000004,1.6173751877,4.12784,0.33812000000000003,4.1416649068,0.027840000000000004,0.00812,0.029,4.1,0.33,4.1132590485,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 16:30:00,5.49768,0.75224,5.5489053335000005,0.007680000000000001,0.0022400000000000002,0.008,5.49,0.75,5.5409926908,1.6495525911,0.4811195057,1.7182839491,0.0019200000000000003,0.0005600000000000001,0.002,1.6476325911,0.4805595057,1.7162839491000002,3.89648,0.34064000000000005,3.9113414579,0.036480000000000005,0.01064,0.038,3.86,0.33,3.8740805361,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 17:00:00,5.56288,0.7608400000000001,5.6146693046,0.00288,0.00084,0.003,5.5600000000000005,0.76,5.6117020591,1.6269643752,0.4745312761,1.6947545575,0.0,0.0,0.0,1.6269643752,0.4745312761,1.6947545575,3.76864,0.31252,3.7815758884,0.00864,0.00252,0.009000000000000001,3.76,0.31,3.7727576121,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 17:30:00,5.77,0.8300000000000001,5.8293910488,0.0,0.0,0.0,5.77,0.8300000000000001,5.8293910488,1.8353698276000001,0.5353161997,1.9118435704,0.0,0.0,0.0,1.8353698276000001,0.5353161997,1.9118435704,4.05,0.39,4.068734447,0.0,0.0,0.0,4.05,0.39,4.068734447,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 18:00:00,5.84,0.63,5.8738828725,0.0,0.0,0.0,5.84,0.63,5.8738828725,1.8755228668,0.5470275028,1.9536696529,0.0,0.0,0.0,1.8755228668,0.5470275028,1.9536696529,4.2,0.39,4.2180682783,0.0,0.0,0.0,4.2,0.39,4.2180682783,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 18:30:00,6.38,0.84,6.4350602173,0.0,0.0,0.0,6.38,0.84,6.4350602173,1.898060201,0.5536008920000001,1.9771460427,0.0,0.0,0.0,1.898060201,0.5536008920000001,1.9771460427,4.3,0.39,4.3176498237,0.0,0.0,0.0,4.3,0.39,4.3176498237,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 19:00:00,6.76,1.21,6.867437659,0.0,0.0,0.0,6.76,1.21,6.867437659,1.9307148182,0.5631251553000001,2.0111612689,0.0,0.0,0.0,1.9307148182,0.5631251553000001,2.0111612689,4.17,0.34,4.183837951,0.0,0.0,0.0,4.17,0.34,4.183837951,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 19:30:00,6.4,1.24,6.519018331,0.0,0.0,0.0,6.4,1.24,6.519018331,1.8450212026,0.5381311841,1.9218970861,0.0,0.0,0.0,1.8450212026,0.5381311841,1.9218970861,4.1,0.34,4.1140734072,0.0,0.0,0.0,4.1,0.34,4.1140734072,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 20:00:00,6.13,1.16,6.2387899468,0.0,0.0,0.0,6.13,1.16,6.2387899468,1.7850935195000002,0.5206522765,1.8594724161,0.0,0.0,0.0,1.7850935195000002,0.5206522765,1.8594724161,4.1,0.36,4.1157745322,0.0,0.0,0.0,4.1,0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 20:30:00,5.68,1.09,5.7836407219,0.0,0.0,0.0,5.68,1.09,5.7836407219,1.7527734514,0.51122559,1.8258056786,0.0,0.0,0.0,1.7527734514,0.51122559,1.8258056786,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 21:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,1.7666354559,0.5152686746,1.8402452665,0.0,0.0,0.0,1.7666354559,0.5152686746,1.8402452665,3.86,0.38,3.8786595623,0.0,0.0,0.0,3.86,0.38,3.8786595623,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 21:30:00,5.21,1.13,5.3311349636,0.0,0.0,0.0,5.21,1.13,5.3311349636,1.6684582712,0.4866336624,1.7379773658,0.0,0.0,0.0,1.6684582712,0.4866336624,1.7379773658,3.68,0.33,3.6947665691,0.0,0.0,0.0,3.68,0.33,3.6947665691,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 22:00:00,5.25,1.11,5.3660600071,0.0,0.0,0.0,5.25,1.11,5.3660600071,1.5520077565000001,0.45266892900000005,1.6166747464,0.0,0.0,0.0,1.5520077565000001,0.45266892900000005,1.6166747464,3.48,0.29,3.4920624278,0.0,0.0,0.0,3.48,0.29,3.4920624278,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 22:30:00,5.47,1.16,5.5916455539,0.0,0.0,0.0,5.47,1.16,5.5916455539,1.3987310704,0.40796322890000003,1.4570115316,0.0,0.0,0.0,1.3987310704,0.40796322890000003,1.4570115316,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 23:00:00,4.3,0.22,4.3056242288,0.0,0.0,0.0,4.3,0.22,4.3056242288,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,3.24,0.33,3.2567621958,0.0,0.0,0.0,3.24,0.33,3.2567621958,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 23:30:00,4.01,0.43,4.032988966,0.0,0.0,0.0,4.01,0.43,4.032988966,1.1392563355,0.3322830979,1.1867253495,0.0,0.0,0.0,1.1392563355,0.3322830979,1.1867253495,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 00:00:00,4.15,0.71,4.2102969016,0.0,0.0,0.0,4.15,0.71,4.2102969016,1.1123763481,0.3244431015,1.1587253626,0.0,0.0,0.0,1.1123763481,0.3244431015,1.1587253626,2.98,0.26,2.9913207785,0.0,0.0,0.0,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 00:30:00,4.39,0.86,4.4734438635,0.0,0.0,0.0,4.39,0.86,4.4734438635,1.1624323393,0.3390427656,1.2108670201,0.0,0.0,0.0,1.1624323393,0.3390427656,1.2108670201,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 01:00:00,4.73,1.03,4.8408470333,0.0,0.0,0.0,4.73,1.03,4.8408470333,1.2448597781,0.363084102,1.2967289355,0.0,0.0,0.0,1.2448597781,0.363084102,1.2967289355,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 01:30:00,4.95,1.07,5.0643262138,0.0,0.0,0.0,4.95,1.07,5.0643262138,1.2239537863,0.356986521,1.2749518606999999,0.0,0.0,0.0,1.2239537863,0.356986521,1.2749518606999999,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 02:00:00,4.1,0.22,4.1058981965,0.0,0.0,0.0,4.1,0.22,4.1058981965,1.2325655983,0.3594982995,1.2839224983,0.0,0.0,0.0,1.2325655983,0.3594982995,1.2839224983,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 02:30:00,4.64,0.9500000000000001,4.7362537939,0.0,0.0,0.0,4.64,0.9500000000000001,4.7362537939,1.1862165838,0.345979837,1.2356422748,0.0,0.0,0.0,1.1862165838,0.345979837,1.2356422748,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 03:00:00,3.9,0.6900000000000001,3.9605681411,0.0,0.0,0.0,3.9,0.6900000000000001,3.9605681411,1.145558728,0.3341212957,1.1932903417,0.0,0.0,0.0,1.145558728,0.3341212957,1.1932903417,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 03:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.0370963208,0.3024864269,1.0803086675,0.0,0.0,0.0,1.0370963208,0.3024864269,1.0803086675,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 04:00:00,4.23,0.61,4.2737571293,0.0,0.0,0.0,4.23,0.61,4.2737571293,1.0180687589,0.2969367213,1.0604882905,0.0,0.0,0.0,1.0180687589,0.2969367213,1.0604882905,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,2.75,0.30000000000000004,2.7663152387,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 04:30:00,4.41,0.61,4.4519883198,0.0,0.0,0.0,4.41,0.61,4.4519883198,1.0409863684,0.3036210241,1.0843608004,0.0,0.0,0.0,1.0409863684,0.3036210241,1.0843608004,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 05:00:00,4.51,0.9,4.5989237871,0.0,0.0,0.0,4.51,0.9,4.5989237871,0.9981960116,0.29114050340000003,1.0397875121,0.0,0.0,0.0,0.9981960116,0.29114050340000003,1.0397875121,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 05:30:00,4.57,0.84,4.6465578658,0.0,0.0,0.0,4.57,0.84,4.6465578658,1.0043904904,0.29294722640000004,1.0462400942,0.0,0.0,0.0,1.0043904904,0.29294722640000004,1.0462400942,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 06:00:00,4.48,0.53,4.5112415143,0.0,0.0,0.0,4.48,0.53,4.5112415143,1.1362503821,0.3314063615,1.1835941481,0.0,0.0,0.0,1.1362503821,0.3314063615,1.1835941481,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 06:30:00,5.43,0.97,5.5159586655,0.0,0.0,0.0,5.43,0.97,5.5159586655,1.3023518376,0.3798526193,1.3566164975000001,0.0,0.0,0.0,1.3023518376,0.3798526193,1.3566164975000001,4.99,0.31,4.9996199856,0.0,0.0,0.0,4.99,0.31,4.9996199856,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 07:00:00,6.29,1.43,6.4505038563,0.0,0.0,0.0,6.29,1.43,6.4505038563,1.5407686035000001,0.4493908427,1.6049672953,0.0,0.0,0.0,1.5407686035000001,0.4493908427,1.6049672953,5.42,0.4,5.4347401042,0.0,0.0,0.0,5.42,0.4,5.4347401042,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 07:30:00,7.46,1.4100000000000001,7.592081401,0.0,0.0,0.0,7.46,1.4100000000000001,7.592081401,1.7592409568,0.5131119457000001,1.8325426634,0.0,0.0,0.0,1.7592409568,0.5131119457000001,1.8325426634,5.73,0.37,5.7419334723,0.0,0.0,0.0,5.73,0.37,5.7419334723,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 08:00:00,7.82,1.9500000000000002,8.0594602797,0.0,0.0,0.0,7.82,1.9500000000000002,8.0594602797,1.9689949146,0.5742901834,2.0510363694000002,0.0,0.0,0.0,1.9689949146,0.5742901834,2.0510363694000002,6.06,0.51,6.081422531,0.0,0.0,0.0,6.06,0.51,6.081422531,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 08:30:00,7.98,1.8399999999999999,8.1893833712,0.0,0.0,0.0,7.98,1.8399999999999999,8.1893833712,1.8206228976,0.5310150118,1.896482185,0.0,0.0,0.0,1.8206228976,0.5310150118,1.896482185,6.43,0.6000000000000001,6.4579331059000005,0.0,0.0,0.0,6.43,0.6000000000000001,6.4579331059000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 09:00:00,8.31,1.3900000000000001,8.425449542900001,0.0,0.0,0.0,8.31,1.3900000000000001,8.425449542900001,1.7809908038,0.5194556511,1.855198754,0.0,0.0,0.0,1.7809908038,0.5194556511,1.855198754,6.74576,0.7216800000000001,6.7842538278,0.00576,0.00168,0.006,6.74,0.72,6.7783478813,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 09:30:00,8.72,1.62,8.8692051504,0.0,0.0,0.0,8.72,1.62,8.8692051504,1.7700067196,0.5162519599000001,1.8437569995,0.0,0.0,0.0,1.7700067196,0.5162519599000001,1.8437569995,6.60688,0.72784,6.6468499607,0.02688,0.007840000000000001,0.028,6.58,0.72,6.6192748848,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 10:00:00,8.62,1.77,8.7998465896,0.0,0.0,0.0,8.62,1.77,8.7998465896,1.7715758744,0.51670963,1.8453915359000002,0.0,0.0,0.0,1.7715758744,0.51670963,1.8453915359000002,6.48496,0.8172800000000001,6.5362567881,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.46,0.81,6.5105836912,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 10:30:00,8.49,1.9,8.7000057471,0.0,0.0,0.0,8.49,1.9,8.7000057471,1.705439579,0.4974198772,1.7764995614,0.0,0.0,0.0,1.705439579,0.4974198772,1.7764995614,6.50512,0.7731600000000001,6.5509054794,0.04512,0.013160000000000002,0.047,6.46,0.76,6.5045522521,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 11:00:00,9.14,2.49,9.4731040319,0.0,0.0,0.0,9.14,2.49,9.4731040319,1.6847869931,0.4913962063,1.7549864512000002,0.0,0.0,0.0,1.6847869931,0.4913962063,1.7549864512000002,6.49648,0.93064,6.5627999512,0.036480000000000005,0.01064,0.038,6.46,0.92,6.5251819898,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 11:30:00,8.04288,2.16084,8.3280939116,0.00288,0.00084,0.003,8.04,2.16,8.3250945941,1.6252141448000001,0.47402079220000004,1.6929314008,0.0,0.0,0.0,1.6252141448000001,0.47402079220000004,1.6929314008,5.6188,0.9084000000000001,5.6917575493,0.028800000000000003,0.008400000000000001,0.03,5.59,0.9,5.6619872836,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 12:00:00,8.42,2.49,8.7804612635,0.0,0.0,0.0,8.42,2.49,8.7804612635,1.6761209747999999,0.4888686177,1.7459593488,0.0,0.0,0.0,1.6761209747999999,0.4888686177,1.7459593488,5.61768,0.8522400000000001,5.68195755,0.007680000000000001,0.0022400000000000002,0.008,5.61,0.85,5.6740285512,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 12:30:00,8.31,2.14,8.5811246349,0.0,0.0,0.0,8.31,2.14,8.5811246349,1.8053576825,0.5265626574,1.8805809193,0.0,0.0,0.0,1.8053576825,0.5265626574,1.8805809193,5.76096,0.9002800000000001,5.8308802251,0.0009600000000000001,0.00028000000000000003,0.001,5.76,0.9,5.8298885067,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 13:00:00,8.71,2.37,9.0266826686,0.0,0.0,0.0,8.71,2.37,9.0266826686,1.8037642512,0.5260979066,1.878921095,0.0,0.0,0.0,1.8037642512,0.5260979066,1.878921095,5.97,0.88,6.0345090935,0.0,0.0,0.0,5.97,0.88,6.0345090935,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 13:30:00,8.63,1.87,8.8302774588,0.0,0.0,0.0,8.63,1.87,8.8302774588,1.8343997682,0.5350332657,1.9108330919,0.0,0.0,0.0,1.8343997682,0.5350332657,1.9108330919,5.86,0.73,5.9052942348,0.0,0.0,0.0,5.86,0.73,5.9052942348,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 14:00:00,8.33,1.44,8.4535495503,0.0,0.0,0.0,8.33,1.44,8.4535495503,1.8051475086000002,0.5265013567,1.8803619881,0.0,0.0,0.0,1.8051475086000002,0.5265013567,1.8803619881,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 14:30:00,8.38,1.49,8.5114334868,0.0,0.0,0.0,8.38,1.49,8.5114334868,1.8019666319,0.5255736010000001,1.8770485748999999,0.0,0.0,0.0,1.8019666319,0.5255736010000001,1.8770485748999999,6.3,0.78,6.3481020786,0.0,0.0,0.0,6.3,0.78,6.3481020786,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 15:00:00,8.31,1.72,8.486135751900001,0.0,0.0,0.0,8.31,1.72,8.486135751900001,1.7402993601,0.5075873134000001,1.8128118334,0.0,0.0,0.0,1.7402993601,0.5075873134000001,1.8128118334,6.43,0.78,6.4771367131,0.0,0.0,0.0,6.43,0.78,6.4771367131,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 15:30:00,8.16,1.72,8.3393045274,0.0,0.0,0.0,8.16,1.72,8.3393045274,1.7145419078000002,0.5000747231,1.7859811539,0.0,0.0,0.0,1.7145419078000002,0.5000747231,1.7859811539,6.34,0.76,6.3853895731,0.0,0.0,0.0,6.34,0.76,6.3853895731,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 16:00:00,8.38,1.78,8.5669597875,0.0,0.0,0.0,8.38,1.78,8.5669597875,1.8086481357,0.5275223729,1.8840084746999999,0.0,0.0,0.0,1.8086481357,0.5275223729,1.8840084746999999,6.43,0.76,6.4747586828,0.0,0.0,0.0,6.43,0.76,6.4747586828,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 16:30:00,7.88,1.7000000000000002,8.0612902193,0.0,0.0,0.0,7.88,1.7000000000000002,8.0612902193,1.9310279175,0.5632164759,2.0114874141,0.0,0.0,0.0,1.9310279175,0.5632164759,2.0114874141,6.0,0.64,6.0340367914,0.0,0.0,0.0,6.0,0.64,6.0340367914,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 17:00:00,8.01,1.3,8.114807453,0.0,0.0,0.0,8.01,1.3,8.114807453,1.9344276146000001,0.5642080542,2.0150287652,0.0,0.0,0.0,1.9344276146000001,0.5642080542,2.0150287652,5.69152,0.5733600000000001,5.7203270536,0.01152,0.00336,0.012,5.68,0.5700000000000001,5.7085287071,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 17:30:00,7.92,1.65,8.0900494436,0.0,0.0,0.0,7.92,1.65,8.0900494436,1.9518058761,0.5692767139,2.033131121,0.0,0.0,0.0,1.9518058761,0.5692767139,2.033131121,5.6,0.52,5.6240910377,0.0,0.0,0.0,5.6,0.52,5.6240910377,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 18:00:00,7.35,0.93,7.4086031072,0.0,0.0,0.0,7.35,0.93,7.4086031072,2.000141068,0.5833744782,2.0834802790999998,0.0,0.0,0.0,2.000141068,0.5833744782,2.0834802790999998,5.62,0.5700000000000001,5.6488317376,0.0,0.0,0.0,5.62,0.5700000000000001,5.6488317376,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 18:30:00,7.43,1.06,7.5052315088,0.0,0.0,0.0,7.43,1.06,7.5052315088,2.0624207375,0.6015393818,2.1483549349,0.0,0.0,0.0,2.0624207375,0.6015393818,2.1483549349,5.41,0.46,5.4295211575,0.0,0.0,0.0,5.41,0.46,5.4295211575,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 19:00:00,7.35,1.24,7.4538647694,0.0,0.0,0.0,7.35,1.24,7.4538647694,2.0296858087,0.5919916942,2.1142560507,0.0,0.0,0.0,2.0296858087,0.5919916942,2.1142560507,5.32,0.49,5.3425181329,0.0,0.0,0.0,5.32,0.49,5.3425181329,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 19:30:00,7.47,1.3900000000000001,7.5982234766,0.0,0.0,0.0,7.47,1.3900000000000001,7.5982234766,1.9014326287,0.5545845167,1.9806589882,0.0,0.0,0.0,1.9014326287,0.5545845167,1.9806589882,5.32,0.54,5.3473357852,0.0,0.0,0.0,5.32,0.54,5.3473357852,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 20:00:00,7.11,1.13,7.1992360706,0.0,0.0,0.0,7.11,1.13,7.1992360706,1.8351659721,0.5352567419,1.9116312209,0.0,0.0,0.0,1.8351659721,0.5352567419,1.9116312209,5.22,0.54,5.2478567054,0.0,0.0,0.0,5.22,0.54,5.2478567054,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 20:30:00,6.34,0.4,6.3526057646,0.0,0.0,0.0,6.34,0.4,6.3526057646,1.8171761442,0.5300097087,1.8928918168000002,0.0,0.0,0.0,1.8171761442,0.5300097087,1.8928918168000002,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 21:00:00,6.07,0.78,6.1199101301,0.0,0.0,0.0,6.07,0.78,6.1199101301,1.760302801,0.5134216503,1.8336487510000001,0.0,0.0,0.0,1.760302801,0.5134216503,1.8336487510000001,4.94,0.61,4.9775194625,0.0,0.0,0.0,4.94,0.61,4.9775194625,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 21:30:00,5.38,0.58,5.411173625,0.0,0.0,0.0,5.38,0.58,5.411173625,1.6563947174,0.4831151259,1.725411164,0.0,0.0,0.0,1.6563947174,0.4831151259,1.725411164,4.96,0.58,4.9937961512,0.0,0.0,0.0,4.96,0.58,4.9937961512,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 22:00:00,5.52,0.84,5.5835472595999995,0.0,0.0,0.0,5.52,0.84,5.5835472595999995,1.507276616,0.4396223463,1.5700798083,0.0,0.0,0.0,1.507276616,0.4396223463,1.5700798083,4.36,0.53,4.392095172,0.0,0.0,0.0,4.36,0.53,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 22:30:00,5.41,0.88,5.4811039034,0.0,0.0,0.0,5.41,0.88,5.4811039034,1.4200032039,0.4141676011,1.479170004,0.0,0.0,0.0,1.4200032039,0.4141676011,1.479170004,3.95,0.38,3.9682363841,0.0,0.0,0.0,3.95,0.38,3.9682363841,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 23:00:00,5.57,1.08,5.6737377451,0.0,0.0,0.0,5.57,1.08,5.6737377451,1.2651926135,0.3690145123,1.3179089724,0.0,0.0,0.0,1.2651926135,0.3690145123,1.3179089724,3.95,0.49,3.9802763723,0.0,0.0,0.0,3.95,0.49,3.9802763723,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 23:30:00,4.79,0.79,4.8547090541,0.0,0.0,0.0,4.79,0.79,4.8547090541,1.174379998,0.3425274994,1.223312498,0.0,0.0,0.0,1.174379998,0.3425274994,1.223312498,3.66,0.4,3.6817930414,0.0,0.0,0.0,3.66,0.4,3.6817930414,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 00:00:00,4.68,1.01,4.7877447718,0.0,0.0,0.0,4.68,1.01,4.7877447718,1.1204274745,0.3267913467,1.1671119526,0.0,0.0,0.0,1.1204274745,0.3267913467,1.1671119526,3.5,0.34,3.5164755082,0.0,0.0,0.0,3.5,0.34,3.5164755082,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 00:30:00,4.72,1.15,4.8580757507,0.0,0.0,0.0,4.72,1.15,4.8580757507,1.0692703978,0.31187053270000004,1.113823331,0.0,0.0,0.0,1.0692703978,0.31187053270000004,1.113823331,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,0.30000000000000004,3.4929070987,0.0,0.0,0.0,0.0,0.0,0.0
