Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-10 01:00:00,4.63,1.15,4.7706812931,0.0,0.0,0.0,4.63,1.15,4.7706812931,1.2044382017,0.35129447550000004,1.2546231267999999,0.0,0.0,0.0,1.2044382017,0.35129447550000004,1.2546231267999999,3.5700000000000003,0.39,3.5912393404,0.0,0.0,0.0,3.5700000000000003,0.39,3.5912393404,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 01:30:00,4.79,1.18,4.9332038271,0.0,0.0,0.0,4.79,1.18,4.9332038271,1.211866455,0.3534610494,1.2623608906000001,0.0,0.0,0.0,1.211866455,0.3534610494,1.2623608906000001,3.49,0.32,3.5046397818,0.0,0.0,0.0,3.49,0.32,3.5046397818,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 02:00:00,4.54,0.9500000000000001,4.6383294406,0.0,0.0,0.0,4.54,0.9500000000000001,4.6383294406,1.1767822001,0.3432281417,1.2258147918,0.0,0.0,0.0,1.1767822001,0.3432281417,1.2258147918,3.35,0.30000000000000004,3.3634060118,0.0,0.0,0.0,3.35,0.30000000000000004,3.3634060118,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 02:30:00,4.4,0.22,4.4054965668,0.0,0.0,0.0,4.4,0.22,4.4054965668,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,3.2,0.27,3.211370424,0.0,0.0,0.0,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 03:00:00,4.83,0.84,4.9024993626,0.0,0.0,0.0,4.83,0.84,4.9024993626,1.0398423835,0.3032873618,1.0831691494,0.0,0.0,0.0,1.0398423835,0.3032873618,1.0831691494,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 03:30:00,4.61,0.88,4.6932398191,0.0,0.0,0.0,4.61,0.88,4.6932398191,0.9516305046,0.2775588972,0.9912817756000001,0.0,0.0,0.0,0.9516305046,0.2775588972,0.9912817756000001,2.95,0.23,2.9589525174,0.0,0.0,0.0,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 04:00:00,5.02,1.02,5.1225774762,0.0,0.0,0.0,5.02,1.02,5.1225774762,0.9516305046,0.2775588972,0.9912817756000001,0.0,0.0,0.0,0.9516305046,0.2775588972,0.9912817756000001,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 04:30:00,4.34,0.9,4.4323357274,0.0,0.0,0.0,4.34,0.9,4.4323357274,0.9516305046,0.2775588972,0.9912817756000001,0.0,0.0,0.0,0.9516305046,0.2775588972,0.9912817756000001,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 05:00:00,4.03,0.65,4.0820828017,0.0,0.0,0.0,4.03,0.65,4.0820828017,0.9541436133000001,0.27829188720000003,0.9938995972,0.0,0.0,0.0,0.9541436133000001,0.27829188720000003,0.9938995972,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 05:30:00,4.25,0.51,4.2804906261,0.0,0.0,0.0,4.25,0.51,4.2804906261,1.0278598065,0.2997924436,1.0706872985,0.0,0.0,0.0,1.0278598065,0.2997924436,1.0706872985,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 06:00:00,4.42,0.54,4.4528642468,0.0,0.0,0.0,4.42,0.54,4.4528642468,1.0449424278,0.3047748748,1.0884816957,0.0,0.0,0.0,1.0449424278,0.3047748748,1.0884816957,3.35056,0.29308,3.3633537132,0.010560000000000002,0.0030800000000000003,0.011,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 06:30:00,5.28,1.03,5.3795260014,0.0,0.0,0.0,5.28,1.03,5.3795260014,1.2754154822000001,0.37199618230000003,1.328557794,0.0,0.0,0.0,1.2754154822000001,0.37199618230000003,1.328557794,3.98104,0.36072000000000004,3.9973489215,0.07104,0.020720000000000002,0.074,3.91,0.34,3.9247547694,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 07:00:00,6.78,1.58,6.9616664672,0.0,0.0,0.0,6.78,1.58,6.9616664672,1.416285918,0.4130833927,1.4752978312,0.0,0.0,0.0,1.416285918,0.4130833927,1.4752978312,4.38472,0.48596000000000006,4.4115673632,0.054720000000000005,0.015960000000000002,0.057,4.33,0.47000000000000003,4.3554333883,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 07:30:00,7.62,1.48,7.7623965372,0.0,0.0,0.0,7.62,1.48,7.7623965372,1.8496556718,0.5394829043,1.9267246581,0.0,0.0,0.0,1.8496556718,0.5394829043,1.9267246581,4.89816,0.51988,4.9256721978,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.83,0.5,4.8558109518,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 08:00:00,8.03,1.88,8.2471388978,0.0,0.0,0.0,8.03,1.88,8.2471388978,2.339077361,0.6822308969,2.4365389177,0.0,0.0,0.0,2.339077361,0.6822308969,2.4365389177,5.11688,0.56784,5.1482912894,0.02688,0.007840000000000001,0.028,5.09,0.56,5.120712841,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 08:30:00,8.01,1.45,8.1401842731,0.0,0.0,0.0,8.01,1.45,8.1401842731,2.2628828109,0.6600074865000001,2.3571695947,0.0,0.0,0.0,2.2628828109,0.6600074865000001,2.3571695947,5.43,0.68,5.4724126306,0.0,0.0,0.0,5.43,0.68,5.4724126306,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 09:00:00,7.44,1.27,7.5476155175,0.0,0.0,0.0,7.44,1.27,7.5476155175,2.2307461462,0.6506342926,2.3236939023,0.0,0.0,0.0,2.2307461462,0.6506342926,2.3236939023,5.40096,0.7602800000000001,5.4542088886,0.0009600000000000001,0.00028000000000000003,0.001,5.4,0.76,5.4532192327,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 09:30:00,7.88,1.6099999999999999,8.0427918038,0.0,0.0,0.0,7.88,1.6099999999999999,8.0427918038,2.1896287011,0.6386417045,2.2808632303,0.0,0.0,0.0,2.1896287011,0.6386417045,2.2808632303,5.4848,0.7614000000000001,5.5373965905,0.0048000000000000004,0.0014,0.005,5.48,0.76,5.5324497286,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 10:00:00,8.69,2.36,9.0047598524,0.0,0.0,0.0,8.69,2.36,9.0047598524,2.2012963496,0.6420447686,2.2930170308,0.0,0.0,0.0,2.2012963496,0.6420447686,2.2930170308,5.46576,0.8116800000000001,5.5256996661,0.00576,0.00168,0.006,5.46,0.81,5.5197554294,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 10:30:00,8.64,2.14,8.9010785863,0.0,0.0,0.0,8.64,2.14,8.9010785863,2.1819314119,0.6363966618,2.2728452207,0.0,0.0,0.0,2.1819314119,0.6363966618,2.2728452207,5.49096,0.8102800000000001,5.5504229929,0.0009600000000000001,0.00028000000000000003,0.001,5.49,0.81,5.5494324034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 11:00:00,8.86,2.39,9.1766933042,0.0,0.0,0.0,8.86,2.39,9.1766933042,2.1267464441,0.6203010462,2.2153608793,0.0,0.0,0.0,2.1267464441,0.6203010462,2.2153608793,5.62,0.81,5.6780718558,0.0,0.0,0.0,5.62,0.81,5.6780718558,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 11:30:00,8.46,2.22,8.7464278423,0.0,0.0,0.0,8.46,2.22,8.7464278423,2.1437151657,0.6252502567,2.233036631,0.0,0.0,0.0,2.1437151657,0.6252502567,2.233036631,5.73,0.84,5.7912433898,0.0,0.0,0.0,5.73,0.84,5.7912433898,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 12:00:00,8.64,2.2800000000000002,8.9357708117,0.0,0.0,0.0,8.64,2.2800000000000002,8.9357708117,2.1418297522,0.6247003444,2.2310726586,0.0,0.0,0.0,2.1418297522,0.6247003444,2.2310726586,5.87,0.93,5.9432146184,0.0,0.0,0.0,5.87,0.93,5.9432146184,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 12:30:00,7.97,1.73,8.1555993035,0.0,0.0,0.0,7.97,1.73,8.1555993035,2.0400140969,0.5950041116,2.1250146843,0.0,0.0,0.0,2.0400140969,0.5950041116,2.1250146843,5.85288,0.8708400000000001,5.9173107574,0.00288,0.00084,0.003,5.85,0.87,5.9143385091,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 13:00:00,7.6,1.29,7.708702874,0.0,0.0,0.0,7.6,1.29,7.708702874,2.047184621,0.5970955145,2.1324839802,0.0,0.0,0.0,2.047184621,0.5970955145,2.1324839802,5.86248,0.95364,5.9395371032,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.85,0.9500000000000001,5.9266347956,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 13:30:00,7.82,1.72,8.0069220054,0.0,0.0,0.0,7.82,1.72,8.0069220054,1.9863535555,0.5793531204,2.0691182870000002,0.0,0.0,0.0,1.9863535555,0.5793531204,2.0691182870000002,5.85672,0.9319600000000001,5.9304062761,0.00672,0.0019600000000000004,0.007,5.85,0.93,5.9234618257000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 14:00:00,8.24,2.18,8.5234969349,0.0,0.0,0.0,8.24,2.18,8.5234969349,1.6483758487,0.48077628920000004,1.7170581758,0.0,0.0,0.0,1.6483758487,0.48077628920000004,1.7170581758,5.67288,0.8808400000000001,5.7408576537,0.00288,0.00084,0.003,5.67,0.88,5.7378828848,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 14:30:00,8.43,2.21,8.7148723456,0.0,0.0,0.0,8.43,2.21,8.7148723456,1.6281326366000002,0.47487201900000003,1.6959714964,0.0,0.0,0.0,1.6281326366000002,0.47487201900000003,1.6959714964,5.9409600000000005,0.85028,6.0014982963,0.0009600000000000001,0.00028000000000000003,0.001,5.94,0.85,6.0005083118,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 15:00:00,8.85,2.59,9.221203826,0.0,0.0,0.0,8.85,2.59,9.221203826,1.6657654172,0.48584824670000004,1.7351723095,0.0,0.0,0.0,1.6657654172,0.48584824670000004,1.7351723095,6.14384,0.92112,6.2125060966,0.0038400000000000005,0.0011200000000000001,0.004,6.14,0.92,6.2085425021,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 15:30:00,8.71,2.41,9.0372672861,0.0,0.0,0.0,8.71,2.41,9.0372672861,1.6568589624999999,0.4832505307,1.7258947526,0.0,0.0,0.0,1.6568589624999999,0.4832505307,1.7258947526,6.14096,0.84028,6.1981820077,0.0009600000000000001,0.00028000000000000003,0.001,6.14,0.84,6.1971929129,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 16:00:00,8.4,1.9100000000000001,8.6144123421,0.0,0.0,0.0,8.4,1.9100000000000001,8.6144123421,1.8053576825,0.5265626574,1.8805809193,0.0,0.0,0.0,1.8053576825,0.5265626574,1.8805809193,6.27,0.8200000000000001,6.3233930765,0.0,0.0,0.0,6.27,0.8200000000000001,6.3233930765,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 16:30:00,8.3,2.0,8.5375640554,0.0,0.0,0.0,8.3,2.0,8.5375640554,1.8360982866,0.5355286669,1.9126023818000002,0.0,0.0,0.0,1.8360982866,0.5355286669,1.9126023818000002,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,6.01,0.8200000000000001,6.0656821545,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 17:00:00,6.93,0.87,6.9843968959,0.0,0.0,0.0,6.93,0.87,6.9843968959,1.8200317833000001,0.5308426035,1.8958664409,0.0,0.0,0.0,1.8200317833000001,0.5308426035,1.8958664409,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,5.65,0.74,5.6982541185999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 17:30:00,6.71,0.64,6.7404525071,0.0,0.0,0.0,6.71,0.64,6.7404525071,1.8152380209,0.5294444228,1.8908729384,0.0,0.0,0.0,1.8152380209,0.5294444228,1.8908729384,5.46,0.58,5.4907194428,0.0,0.0,0.0,5.46,0.58,5.4907194428,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 18:00:00,6.74,0.86,6.7946449503,0.0,0.0,0.0,6.74,0.86,6.7946449503,1.8710004683,0.5457084699,1.9489588211000002,0.0,0.0,0.0,1.8710004683,0.5457084699,1.9489588211000002,5.25,0.51,5.2747132623,0.0,0.0,0.0,5.25,0.51,5.2747132623,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 18:30:00,6.82,0.99,6.8914802474,0.0,0.0,0.0,6.82,0.99,6.8914802474,1.9340554869000002,0.564099517,2.0146411322,0.0,0.0,0.0,1.9340554869000002,0.564099517,2.0146411322,5.29,0.5700000000000001,5.3206202646000005,0.0,0.0,0.0,5.29,0.5700000000000001,5.3206202646000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 19:00:00,7.3,1.1400000000000001,7.3884775157,0.0,0.0,0.0,7.3,1.1400000000000001,7.3884775157,2.0037976628,0.5844409850000001,2.087289232,0.0,0.0,0.0,2.0037976628,0.5844409850000001,2.087289232,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,5.21,0.5700000000000001,5.2410876734,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 19:30:00,7.12,1.21,7.2220841867,0.0,0.0,0.0,7.12,1.21,7.2220841867,1.9265665426,0.5619152416000001,2.0068401486,0.0,0.0,0.0,1.9265665426,0.5619152416000001,2.0068401486,5.05,0.54,5.0787892258,0.0,0.0,0.0,5.05,0.54,5.0787892258,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 20:00:00,6.83,1.17,6.9294877156,0.0,0.0,0.0,6.83,1.17,6.9294877156,1.8001093192000002,0.5250318848000001,1.8751138741000002,0.0,0.0,0.0,1.8001093192000002,0.5250318848000001,1.8751138741000002,4.88,0.54,4.9097861461,0.0,0.0,0.0,4.88,0.54,4.9097861461,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 20:30:00,6.6,1.1,6.6910387833,0.0,0.0,0.0,6.6,1.1,6.6910387833,1.7969650234,0.5241147985,1.8718385661,0.0,0.0,0.0,1.7969650234,0.5241147985,1.8718385661,4.7,0.5,4.7265209192,0.0,0.0,0.0,4.7,0.5,4.7265209192,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 21:00:00,6.58,1.21,6.6903288409,0.0,0.0,0.0,6.58,1.21,6.6903288409,1.7296947195999999,0.5044942932,1.801765333,0.0,0.0,0.0,1.7296947195999999,0.5044942932,1.801765333,4.52,0.47000000000000003,4.5443701434,0.0,0.0,0.0,4.52,0.47000000000000003,4.5443701434,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 21:30:00,6.15,1.15,6.2565965189,0.0,0.0,0.0,6.15,1.15,6.2565965189,1.6573190506,0.4833847231,1.726374011,0.0,0.0,0.0,1.6573190506,0.4833847231,1.726374011,4.36,0.47000000000000003,4.3852593994,0.0,0.0,0.0,4.36,0.47000000000000003,4.3852593994,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 22:00:00,5.76,1.15,5.8736785747999996,0.0,0.0,0.0,5.76,1.15,5.8736785747999996,1.5229019868,0.4441797461,1.5863562361999999,0.0,0.0,0.0,1.5229019868,0.4441797461,1.5863562361999999,3.92,0.36,3.9364959037,0.0,0.0,0.0,3.92,0.36,3.9364959037,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 22:30:00,5.61,1.07,5.7111294855,0.0,0.0,0.0,5.61,1.07,5.7111294855,1.3385230444,0.3904025546,1.3942948379,0.0,0.0,0.0,1.3385230444,0.3904025546,1.3942948379,3.55,0.32,3.5643933565,0.0,0.0,0.0,3.55,0.32,3.5643933565,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 23:00:00,5.09,1.0,5.1873018034,0.0,0.0,0.0,5.09,1.0,5.1873018034,1.2425605015,0.36241347960000003,1.2943338557000001,0.0,0.0,0.0,1.2425605015,0.36241347960000003,1.2943338557000001,3.32,0.32,3.3353860346,0.0,0.0,0.0,3.32,0.32,3.3353860346,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 23:30:00,4.5,0.77,4.5654025014,0.0,0.0,0.0,4.5,0.77,4.5654025014,1.1757544427,0.3429283791,1.2247442112,0.0,0.0,0.0,1.1757544427,0.3429283791,1.2247442112,3.15,0.32,3.1662122481,0.0,0.0,0.0,3.15,0.32,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 00:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1338224072,0.3306982021,1.1810650075,0.0,0.0,0.0,1.1338224072,0.3306982021,1.1810650075,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 00:30:00,4.24,0.9400000000000001,4.3429483073,0.0,0.0,0.0,4.24,0.9400000000000001,4.3429483073,1.0544024182,0.3075340387,1.0983358523,0.0,0.0,0.0,1.0544024182,0.3075340387,1.0983358523,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 01:00:00,5.22,0.91,5.298726262,0.0,0.0,0.0,5.22,0.91,5.298726262,1.1565960209,0.3373405061,1.2047875218,0.0,0.0,0.0,1.1565960209,0.3373405061,1.2047875218,3.33,0.28,3.341751038,0.0,0.0,0.0,3.33,0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 01:30:00,5.47,1.1,5.5795071467,0.0,0.0,0.0,5.47,1.1,5.5795071467,1.207325766,0.3521366818,1.2576310063,0.0,0.0,0.0,1.207325766,0.3521366818,1.2576310063,3.36,0.28,3.3716464821,0.0,0.0,0.0,3.36,0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 02:00:00,5.19,1.08,5.3011791141,0.0,0.0,0.0,5.19,1.08,5.3011791141,1.1556234673999999,0.3370568447,1.2037744452,0.0,0.0,0.0,1.1556234673999999,0.3370568447,1.2037744452,3.25,0.28,3.2620392395,0.0,0.0,0.0,3.25,0.28,3.2620392395,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 02:30:00,5.01,0.96,5.1011469299,0.0,0.0,0.0,5.01,0.96,5.1011469299,1.1096986252,0.32366209900000004,1.155936068,0.0,0.0,0.0,1.1096986252,0.32366209900000004,1.155936068,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 03:00:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,1.078559123,0.3145797442,1.1234990865,0.0,0.0,0.0,1.078559123,0.3145797442,1.1234990865,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 03:30:00,4.8100000000000005,0.98,4.9088185951,0.0,0.0,0.0,4.8100000000000005,0.98,4.9088185951,1.0086754455,0.2941970049,1.0507035891,0.0,0.0,0.0,1.0086754455,0.2941970049,1.0507035891,2.92,0.27,2.9324563083,0.0,0.0,0.0,2.92,0.27,2.9324563083,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 04:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,2.84,0.25,2.8509822869,0.0,0.0,0.0,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 04:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.9766809476,0.28486527640000003,1.0173759871,0.0,0.0,0.0,0.9766809476,0.28486527640000003,1.0173759871,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 05:00:00,4.47,1.23,4.6361406363,0.0,0.0,0.0,4.47,1.23,4.6361406363,0.9395844099,0.2740454529,0.9787337603,0.0,0.0,0.0,0.9395844099,0.2740454529,0.9787337603,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 05:30:00,4.66,0.87,4.7405168495000005,0.0,0.0,0.0,4.66,0.87,4.7405168495000005,1.0179244306,0.2968946256,1.0603379485,0.0,0.0,0.0,1.0179244306,0.2968946256,1.0603379485,3.06,0.26,3.0710258872,0.0,0.0,0.0,3.06,0.26,3.0710258872,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 06:00:00,4.61,0.64,4.6542131451,0.0,0.0,0.0,4.61,0.64,4.6542131451,1.1038849205,0.3219664351,1.1498801255,0.0,0.0,0.0,1.1038849205,0.3219664351,1.1498801255,3.39536,0.28448,3.4072567265,0.015360000000000002,0.0044800000000000005,0.016,3.38,0.28,3.3915778039,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 06:30:00,5.38,0.88,5.4514952077,0.0,0.0,0.0,5.38,0.88,5.4514952077,1.3242426873,0.3862374505,1.379419466,0.0,0.0,0.0,1.3242426873,0.3862374505,1.379419466,3.95456,0.34008000000000005,3.9691559808,0.03456,0.01008,0.036000000000000004,3.92,0.33,3.9338657832,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 07:00:00,6.79,1.48,6.9494244366,0.0,0.0,0.0,6.79,1.48,6.9494244366,1.4586123623,0.4254286057,1.5193878774,0.0,0.0,0.0,1.4586123623,0.4254286057,1.5193878774,4.40568,0.44624,4.4282215843,0.05568000000000001,0.01624,0.058,4.35,0.43,4.3712012079,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 07:30:00,7.87,1.79,8.07099746,0.0,0.0,0.0,7.87,1.79,8.07099746,1.6958395834000002,0.4946198785,1.7664995661,0.0,0.0,0.0,1.6958395834000002,0.4946198785,1.7664995661,4.89,0.55,4.9208332628,0.0,0.0,0.0,4.89,0.55,4.9208332628,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 08:00:00,7.9,1.85,8.1137229433,0.0,0.0,0.0,7.9,1.85,8.1137229433,1.7506426132000001,0.5106040955,1.8235860554,0.0,0.0,0.0,1.7506426132000001,0.5106040955,1.8235860554,5.16,0.62,5.1971145841,0.0,0.0,0.0,5.16,0.62,5.1971145841,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 08:30:00,8.22,1.9100000000000001,8.438986906,0.0,0.0,0.0,8.22,1.9100000000000001,8.438986906,1.7732654138,0.5172024124,1.8471514727,0.0,0.0,0.0,1.7732654138,0.5172024124,1.8471514727,5.39,0.65,5.4290514825,0.0,0.0,0.0,5.39,0.65,5.4290514825,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 09:00:00,8.26,1.87,8.4690318219,0.0,0.0,0.0,8.26,1.87,8.4690318219,1.7062470195000001,0.49765538070000004,1.7773406453,0.0,0.0,0.0,1.7062470195000001,0.49765538070000004,1.7773406453,5.45,0.6900000000000001,5.4935052562,0.0,0.0,0.0,5.45,0.6900000000000001,5.4935052562,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 09:30:00,8.26,1.63,8.4192933195,0.0,0.0,0.0,8.26,1.63,8.4192933195,1.6739758368,0.48824295240000004,1.7437248300000001,0.0,0.0,0.0,1.6739758368,0.48824295240000004,1.7437248300000001,5.4596,0.7428,5.5098987287,0.009600000000000001,0.0028,0.01,5.45,0.74,5.5000090909,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 10:00:00,8.29,1.3900000000000001,8.4057242401,0.0,0.0,0.0,8.29,1.3900000000000001,8.4057242401,1.7931863814,0.5230126946,1.8679024806000002,0.0,0.0,0.0,1.7931863814,0.5230126946,1.8679024806000002,5.75,0.86,5.8139573442,0.0,0.0,0.0,5.75,0.86,5.8139573442,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 10:30:00,8.56,2.05,8.802050897400001,0.0,0.0,0.0,8.56,2.05,8.802050897400001,1.7510704436000002,0.5107288794,1.8240317121,0.0,0.0,0.0,1.7510704436000002,0.5107288794,1.8240317121,5.68096,0.8902800000000001,5.7502960793,0.0009600000000000001,0.00028000000000000003,0.001,5.68,0.89,5.7493043057,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 11:00:00,8.2,1.56,8.3470713427,0.0,0.0,0.0,8.2,1.56,8.3470713427,1.7334808441,0.5055985795,1.8057092126,0.0,0.0,0.0,1.7334808441,0.5055985795,1.8057092126,5.61096,0.8902800000000001,5.6811504645,0.0009600000000000001,0.00028000000000000003,0.001,5.61,0.89,5.6801584485,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 11:30:00,8.2,1.44,8.3254789652,0.0,0.0,0.0,8.2,1.44,8.3254789652,1.8118379913,0.5284527475,1.8873312409,0.0,0.0,0.0,1.8118379913,0.5284527475,1.8873312409,5.57096,0.87028,5.6385266338,0.0009600000000000001,0.00028000000000000003,0.001,5.57,0.87,5.6375349223,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 12:00:00,8.33,1.53,8.4693447208,0.0,0.0,0.0,8.33,1.53,8.4693447208,1.7302559041,0.5046579720000001,1.8023499001,0.0,0.0,0.0,1.7302559041,0.5046579720000001,1.8023499001,5.40576,0.8716800000000001,5.4755882972,0.00576,0.00168,0.006,5.4,0.87,5.4696343571,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 12:30:00,7.98096,1.8702800000000002,8.197174501,0.0009600000000000001,0.00028000000000000003,0.001,7.98,1.87,8.1961759376,1.6890335383,0.49263478200000005,1.7594099357,0.0,0.0,0.0,1.6890335383,0.49263478200000005,1.7594099357,5.5586400000000005,0.8825200000000001,5.6282608504,0.00864,0.00252,0.009000000000000001,5.55,0.88,5.6193327006,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 13:00:00,8.25192,2.13056,8.5225271839,0.0019200000000000003,0.0005600000000000001,0.002,8.25,2.13,8.5205281526,1.7107396544,0.49896573250000004,1.7820204734,0.0,0.0,0.0,1.7107396544,0.49896573250000004,1.7820204734,5.6144,0.9242,5.6899589629000005,0.014400000000000001,0.004200000000000001,0.015,5.6,0.92,5.6750682815,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 13:30:00,8.43,2.09,8.685217326,0.0,0.0,0.0,8.43,2.09,8.685217326,1.6313999772,0.4758249934,1.6993749763000001,0.0,0.0,0.0,1.6313999772,0.4758249934,1.6993749763000001,5.54152,0.88336,5.6114854361,0.01152,0.00336,0.012,5.53,0.88,5.5995803414,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 14:00:00,8.63,2.31,8.9338121762,0.0,0.0,0.0,8.63,2.31,8.9338121762,1.5875484414,0.4630349621,1.6536962930999999,0.0,0.0,0.0,1.5875484414,0.4630349621,1.6536962930999999,5.38112,0.7761600000000001,5.4368075927,0.021120000000000003,0.0061600000000000005,0.022,5.36,0.77,5.4150253924000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 14:30:00,8.37288,2.44084,8.7214000826,0.00288,0.00084,0.003,8.37,2.44,8.7184000826,1.4086852356000001,0.4108665271,1.4673804538000002,0.0,0.0,0.0,1.4086852356000001,0.4108665271,1.4673804538000002,5.60608,0.8734400000000001,5.6737139864,0.04608,0.01344,0.048,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 15:00:00,7.88192,2.16056,8.1726790222,0.0019200000000000003,0.0005600000000000001,0.002,7.88,2.16,8.1706792863,1.4645095380000002,0.42714861530000003,1.5255307688,0.0,0.0,0.0,1.4645095380000002,0.42714861530000003,1.5255307688,5.64376,0.8456800000000001,5.7067680521,0.05376,0.015680000000000003,0.056,5.59,0.8300000000000001,5.6512830402,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 15:30:00,7.48,1.3900000000000001,7.608054942,0.0,0.0,0.0,7.48,1.3900000000000001,7.608054942,1.521187007,0.4436795437,1.584569799,0.0,0.0,0.0,1.521187007,0.4436795437,1.584569799,5.6386400000000005,0.72252,5.684742404,0.00864,0.00252,0.009000000000000001,5.63,0.72,5.6758523589,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 16:00:00,8.0,1.69,8.1765579555,0.0,0.0,0.0,8.0,1.69,8.1765579555,1.6478497487000001,0.4806228434,1.7165101549,0.0,0.0,0.0,1.6478497487000001,0.4806228434,1.7165101549,5.83096,0.72028,5.8752785296,0.0009600000000000001,0.00028000000000000003,0.001,5.83,0.72,5.8742914466,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 16:30:00,6.98,1.1,7.0661446348,0.0,0.0,0.0,6.98,1.1,7.0661446348,1.6750839059,0.4885661392,1.7448790687,0.0,0.0,0.0,1.6750839059,0.4885661392,1.7448790687,5.28,0.65,5.3198590207,0.0,0.0,0.0,5.28,0.65,5.3198590207,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 17:00:00,6.77,0.71,6.8071286164,0.0,0.0,0.0,6.77,0.71,6.8071286164,1.737666532,0.5068194052,1.8100693041,0.0,0.0,0.0,1.737666532,0.5068194052,1.8100693041,5.12,0.62,5.157402447,0.0,0.0,0.0,5.12,0.62,5.157402447,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 17:30:00,6.69,0.84,6.742529199,0.0,0.0,0.0,6.69,0.84,6.742529199,1.7588249321,0.5129906052000001,1.8321093043,0.0,0.0,0.0,1.7588249321,0.5129906052000001,1.8321093043,4.96,0.48,4.9831716808,0.0,0.0,0.0,4.96,0.48,4.9831716808,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 18:00:00,6.69,0.91,6.7516072161,0.0,0.0,0.0,6.69,0.91,6.7516072161,1.851890433,0.5401347096,1.9290525344,0.0,0.0,0.0,1.851890433,0.5401347096,1.9290525344,5.04,0.45,5.0600494069,0.0,0.0,0.0,5.04,0.45,5.0600494069,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 18:30:00,6.94,1.04,7.0174924296,0.0,0.0,0.0,6.94,1.04,7.0174924296,1.9031005520000002,0.5550709943000001,1.9823964083,0.0,0.0,0.0,1.9031005520000002,0.5550709943000001,1.9823964083,5.09,0.51,5.1154862916,0.0,0.0,0.0,5.09,0.51,5.1154862916,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 19:00:00,7.34,1.1400000000000001,7.428001077,0.0,0.0,0.0,7.34,1.1400000000000001,7.428001077,1.9742858449,0.5758333714,2.0565477551,0.0,0.0,0.0,1.9742858449,0.5758333714,2.0565477551,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,5.01,0.41000000000000003,5.026748452,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 19:30:00,7.32,1.1400000000000001,7.4082386571,0.0,0.0,0.0,7.32,1.1400000000000001,7.4082386571,1.8424026744000002,0.5373674467,1.9191694525,0.0,0.0,0.0,1.8424026744000002,0.5373674467,1.9191694525,5.16,0.51,5.1851422353,0.0,0.0,0.0,5.16,0.51,5.1851422353,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 20:00:00,7.55,1.5,7.6975645499,0.0,0.0,0.0,7.55,1.5,7.6975645499,1.7849490249,0.5206101323,1.8593219009,0.0,0.0,0.0,1.7849490249,0.5206101323,1.8593219009,4.95,0.49,4.9741934019,0.0,0.0,0.0,4.95,0.49,4.9741934019,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 20:30:00,6.93,1.42,7.0739875601,0.0,0.0,0.0,6.93,1.42,7.0739875601,1.7880750302,0.5215218838,1.8625781564000001,0.0,0.0,0.0,1.7880750302,0.5215218838,1.8625781564000001,4.72,0.52,4.7485576758,0.0,0.0,0.0,4.72,0.52,4.7485576758,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 21:00:00,6.45,1.35,6.5897647909,0.0,0.0,0.0,6.45,1.35,6.5897647909,1.729188074,0.5043465216,1.8012375771,0.0,0.0,0.0,1.729188074,0.5043465216,1.8012375771,4.5,0.49,4.5265991649,0.0,0.0,0.0,4.5,0.49,4.5265991649,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 21:30:00,6.33,1.42,6.4873183982,0.0,0.0,0.0,6.33,1.42,6.4873183982,1.6076406742,0.4688951966,1.6746257023000002,0.0,0.0,0.0,1.6076406742,0.4688951966,1.6746257023000002,4.18,0.38,4.1972371865,0.0,0.0,0.0,4.18,0.38,4.1972371865,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 22:00:00,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,5.61,0.77,5.6625965775000004,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,3.99,0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,0.41000000000000003,4.0110098479,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 22:30:00,4.9,0.37,4.9139495317,0.0,0.0,0.0,4.9,0.37,4.9139495317,1.3846241401000001,0.4038487075,1.4423168126,0.0,0.0,0.0,1.3846241401000001,0.4038487075,1.4423168126,3.71,0.34,3.7255469397,0.0,0.0,0.0,3.71,0.34,3.7255469397,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 23:00:00,4.59,0.24,4.596270227,0.0,0.0,0.0,4.59,0.24,4.596270227,1.2584598965,0.3670508031,1.3108957255,0.0,0.0,0.0,1.2584598965,0.3670508031,1.3108957255,3.55,0.34,3.5662445233,0.0,0.0,0.0,3.55,0.34,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 23:30:00,4.95,0.99,5.0480293185,0.0,0.0,0.0,4.95,0.99,5.0480293185,1.1549512100000001,0.3368607696,1.2030741771,0.0,0.0,0.0,1.1549512100000001,0.3368607696,1.2030741771,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 00:00:00,4.95,1.15,5.0818303789,0.0,0.0,0.0,4.95,1.15,5.0818303789,1.1590323097,0.3380510903,1.2073253226,0.0,0.0,0.0,1.1590323097,0.3380510903,1.2073253226,3.3,0.29,3.3127179174,0.0,0.0,0.0,3.3,0.29,3.3127179174,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 00:30:00,4.8,1.12,4.9289349762,0.0,0.0,0.0,4.8,1.12,4.9289349762,1.1590323097,0.3380510903,1.2073253226,0.0,0.0,0.0,1.1590323097,0.3380510903,1.2073253226,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 01:00:00,5.47,1.16,5.5916455539,0.0,0.0,0.0,5.47,1.16,5.5916455539,1.3069202948,0.381185086,1.3613753070999999,0.0,0.0,0.0,1.3069202948,0.381185086,1.3613753070999999,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 01:30:00,4.8100000000000005,1.06,4.9254136882,0.0,0.0,0.0,4.8100000000000005,1.06,4.9254136882,1.274846649,0.3718302726,1.3279652594,0.0,0.0,0.0,1.274846649,0.3718302726,1.3279652594,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 02:00:00,4.38,0.38,4.3964531159,0.0,0.0,0.0,4.38,0.38,4.3964531159,1.237608776,0.3609692263,1.2891758084,0.0,0.0,0.0,1.237608776,0.3609692263,1.2891758084,3.39,0.26,3.3999558821,0.0,0.0,0.0,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 02:30:00,4.38,0.77,4.4471676379,0.0,0.0,0.0,4.38,0.77,4.4471676379,1.1905012064,0.3472295185,1.2401054234,0.0,0.0,0.0,1.1905012064,0.3472295185,1.2401054234,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 03:00:00,4.74,1.03,4.8506185173,0.0,0.0,0.0,4.74,1.03,4.8506185173,1.1184979976,0.32622858260000004,1.1651020808,0.0,0.0,0.0,1.1184979976,0.32622858260000004,1.1651020808,3.25,0.26,3.260383413,0.0,0.0,0.0,3.25,0.26,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 03:30:00,5.1,1.03,5.2029703055,0.0,0.0,0.0,5.1,1.03,5.2029703055,1.0538971028,0.307386655,1.0978094821,0.0,0.0,0.0,1.0538971028,0.307386655,1.0978094821,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 04:00:00,4.97,0.98,5.0656983724,0.0,0.0,0.0,4.97,0.98,5.0656983724,1.0016568985,0.2921499287,1.0433926026,0.0,0.0,0.0,1.0016568985,0.2921499287,1.0433926026,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 04:30:00,4.78,1.0,4.8834823641,0.0,0.0,0.0,4.78,1.0,4.8834823641,1.0771898329,0.31418036790000003,1.1220727426,0.0,0.0,0.0,1.0771898329,0.31418036790000003,1.1220727426,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 05:00:00,4.09,0.79,4.1655971961,0.0,0.0,0.0,4.09,0.79,4.1655971961,1.0348241473,0.3018237096,1.0779418201,0.0,0.0,0.0,1.0348241473,0.3018237096,1.0779418201,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 05:30:00,4.6,0.9400000000000001,4.695061235,0.0,0.0,0.0,4.6,0.9400000000000001,4.695061235,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,3.11,0.27,3.1216982558,0.0,0.0,0.0,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 06:00:00,4.44,0.5,4.4680644579,0.0,0.0,0.0,4.44,0.5,4.4680644579,1.1792416014,0.3439454671,1.2283766681000001,0.0,0.0,0.0,1.1792416014,0.3439454671,1.2283766681000001,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 06:30:00,5.5,0.93,5.578073144,0.0,0.0,0.0,5.5,0.93,5.578073144,1.3522756387000001,0.3944137279,1.4086204569,0.0,0.0,0.0,1.3522756387000001,0.3944137279,1.4086204569,4.14,0.42,4.1612498123,0.0,0.0,0.0,4.14,0.42,4.1612498123,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 07:00:00,6.5600000000000005,1.11,6.6532473274,0.0,0.0,0.0,6.5600000000000005,1.11,6.6532473274,1.5137434563,0.44150850810000003,1.5768161003999999,0.0,0.0,0.0,1.5137434563,0.44150850810000003,1.5768161003999999,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 07:30:00,6.93,0.73,6.9683427011,0.0,0.0,0.0,6.93,0.73,6.9683427011,1.7634820149000001,0.5143489210000001,1.8369604322000002,0.0,0.0,0.0,1.7634820149000001,0.5143489210000001,1.8369604322000002,4.96288,0.47084000000000004,4.9851648117,0.00288,0.00084,0.003,4.96,0.47000000000000003,4.9822183814,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 08:00:00,7.78,0.97,7.8402359658,0.0,0.0,0.0,7.78,0.97,7.8402359658,1.9760217755,0.5763396845000001,2.0583560161,0.0,0.0,0.0,1.9760217755,0.5763396845000001,2.0583560161,5.43,0.65,5.4687658571,0.0,0.0,0.0,5.43,0.65,5.4687658571,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 08:30:00,8.4,1.8,8.590692638,0.0,0.0,0.0,8.4,1.8,8.590692638,1.9414684427000002,0.5662616291,2.0223629611,0.0,0.0,0.0,1.9414684427000002,0.5662616291,2.0223629611,5.65288,0.72084,5.6986544552,0.00288,0.00084,0.003,5.65,0.72,5.695691354,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 09:00:00,8.94,2.07,9.1765189478,0.0,0.0,0.0,8.94,2.07,9.1765189478,1.8280815795,0.5331904607,1.9042516453,0.0,0.0,0.0,1.8280815795,0.5331904607,1.9042516453,5.75248,0.80364,5.8083442908,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.74,0.8,5.7954809982,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 09:30:00,8.61096,2.02028,8.8447817045,0.0009600000000000001,0.00028000000000000003,0.001,8.61,2.02,8.8437831271,1.8007666117,0.5252235951,1.8757985538000002,0.0,0.0,0.0,1.8007666117,0.5252235951,1.8757985538000002,5.76976,0.88868,5.8377977526,0.02976,0.00868,0.031,5.74,0.88,5.807064663,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 10:00:00,8.33,2.02,8.5714234524,0.0,0.0,0.0,8.33,2.02,8.5714234524,1.8103451575,0.5280173376,1.8857762057,0.0,0.0,0.0,1.8103451575,0.5280173376,1.8857762057,5.764,0.907,5.8349245925,0.024,0.007,0.025,5.74,0.9,5.8101290863,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 10:30:00,8.12192,1.71056,8.300096385,0.0019200000000000003,0.0005600000000000001,0.002,8.12,1.71,8.2981021927,1.7751465041,0.5177510637,1.8491109418,0.0,0.0,0.0,1.7751465041,0.5177510637,1.8491109418,5.5636,0.8798,5.6327340608,0.033600000000000005,0.0098,0.035,5.53,0.87,5.5980175062,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 11:00:00,9.08,2.29,9.364320584,0.0,0.0,0.0,9.08,2.29,9.364320584,1.7704709645999999,0.5163873647,1.8442405881,0.0,0.0,0.0,1.7704709645999999,0.5163873647,1.8442405881,5.40384,0.8711200000000001,5.4736036393,0.0038400000000000005,0.0011200000000000001,0.004,5.4,0.87,5.4696343571,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 11:30:00,8.80672,2.27196,9.0950601647,0.00672,0.0019600000000000004,0.007,8.8,2.27,9.0880636001,1.6237834986,0.47360352040000003,1.6914411443000001,0.0,0.0,0.0,1.6237834986,0.47360352040000003,1.6914411443000001,5.65088,0.8148400000000001,5.7093264927,0.05088,0.01484,0.053,5.6,0.8,5.6568542495,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 12:00:00,8.09768,1.8722400000000001,8.311299778,0.007680000000000001,0.0022400000000000002,0.008,8.09,1.87,8.303312592,1.6428446484,0.47916302250000004,1.7112965088,0.0,0.0,0.0,1.6428446484,0.47916302250000004,1.7112965088,6.37664,0.81652,6.4287045818,0.05664,0.01652,0.059000000000000004,6.32,0.8,6.3704316965,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 12:30:00,8.54096,1.8702800000000002,8.7433371775,0.0009600000000000001,0.00028000000000000003,0.001,8.54,1.87,8.7423395038,1.9034927992,0.5551853998,1.9828049991,0.0,0.0,0.0,1.9034927992,0.5551853998,1.9828049991,5.46232,0.94276,5.5430800283,1.07232,0.31276000000000004,1.117,4.39,0.63,4.4349746335,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 13:00:00,8.20864,1.41252,8.3292846872,0.00864,0.00252,0.009000000000000001,8.2,1.4100000000000001,8.320342541,1.6849971671000001,0.4914575071,1.7552053824,0.0,0.0,0.0,1.6849971671000001,0.4914575071,1.7552053824,5.88528,0.9690400000000001,5.9645250607,0.06528,0.01904,0.068,5.82,0.9500000000000001,5.8970246735,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 13:30:00,7.7496,2.1128,8.0324481947,0.009600000000000001,0.0028,0.01,7.74,2.11,8.0224497505,1.5829163002,0.46168392090000004,1.648871146,0.0,0.0,0.0,1.5829163002,0.46168392090000004,1.648871146,5.8072,0.8996000000000001,5.8764659448,0.06720000000000001,0.0196,0.07,5.74,0.88,5.807064663,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 14:00:00,7.93576,2.32168,8.2684027962,0.00576,0.00168,0.006,7.93,2.32,8.2624027982,1.61568066,0.47124019250000004,1.6830006874999999,0.0,0.0,0.0,1.61568066,0.47124019250000004,1.6830006874999999,5.95512,0.8931600000000001,6.0217264136,0.04512,0.013160000000000002,0.047,5.91,0.88,5.9751569017,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 14:30:00,8.75384,2.27112,9.0436552787,0.0038400000000000005,0.0011200000000000001,0.004,8.75,2.27,9.0396570731,1.5931433258,0.4646668034,1.6595242977,0.0,0.0,0.0,1.5931433258,0.4646668034,1.6595242977,5.59072,0.84896,5.6548106246,0.030720000000000004,0.008960000000000001,0.032,5.5600000000000005,0.84,5.6230952331,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 15:00:00,8.42,2.25,8.7154403216,0.0,0.0,0.0,8.42,2.25,8.7154403216,1.5655167551,0.45660905360000004,1.6307466199,0.0,0.0,0.0,1.5655167551,0.45660905360000004,1.6307466199,4.95264,0.9195200000000001,5.0372770422,0.03264,0.00952,0.034,4.92,0.91,5.0034488106,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 15:30:00,8.23,2.12,8.498664601,0.0,0.0,0.0,8.23,2.12,8.498664601,1.6001369313,0.46670660490000004,1.6668093034,0.0,0.0,0.0,1.6001369313,0.46670660490000004,1.6668093034,5.08824,0.93532,5.173491065,0.018240000000000003,0.00532,0.019,5.07,0.93,5.1545901874,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 16:00:00,7.66,1.37,7.781548689,0.0,0.0,0.0,7.66,1.37,7.781548689,1.6541596237,0.4824632236,1.7230829413,0.0,0.0,0.0,1.6541596237,0.4824632236,1.7230829413,5.07672,0.9319600000000001,5.161553584,0.00672,0.0019600000000000004,0.007,5.07,0.93,5.1545901874,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 16:30:00,7.32,0.9400000000000001,7.3801084003,0.0,0.0,0.0,7.32,0.9400000000000001,7.3801084003,1.7498406598,0.5103701925,1.8227506873000001,0.0,0.0,0.0,1.7498406598,0.5103701925,1.8227506873000001,5.99192,0.77056,6.0412637751,0.0019200000000000003,0.0005600000000000001,0.002,5.99,0.77,6.0392880375,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 17:00:00,6.78,0.61,6.807385695,0.0,0.0,0.0,6.78,0.61,6.807385695,1.9256957506,0.5616612606,2.0059330736,0.0,0.0,0.0,1.9256957506,0.5616612606,2.0059330736,6.51,0.64,6.5413836457,0.0,0.0,0.0,6.51,0.64,6.5413836457,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 17:30:00,6.49,0.46,6.5062815801,0.0,0.0,0.0,6.49,0.46,6.5062815801,1.8683099421,0.5449237331,1.9461561897,0.0,0.0,0.0,1.8683099421,0.5449237331,1.9461561897,6.29,0.54,6.3131370966,0.0,0.0,0.0,6.29,0.54,6.3131370966,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 18:00:00,6.34,0.39,6.351983942,0.0,0.0,0.0,6.34,0.39,6.351983942,1.9431348695000001,0.5667476703000001,2.0240988224,0.0,0.0,0.0,1.9431348695000001,0.5667476703000001,2.0240988224,5.82,0.43,5.8358632609,0.0,0.0,0.0,5.82,0.43,5.8358632609,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 18:30:00,6.45,0.42,6.4636599539,0.0,0.0,0.0,6.45,0.42,6.4636599539,2.0562224344,0.5997315434,2.1418983691,0.0,0.0,0.0,2.0562224344,0.5997315434,2.1418983691,5.13,0.43,5.147989899,0.0,0.0,0.0,5.13,0.43,5.147989899,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 19:00:00,6.48,0.46,6.4963066430000005,0.0,0.0,0.0,6.48,0.46,6.4963066430000005,2.0669692415,0.6028660288000001,2.1530929599,0.0,0.0,0.0,2.0669692415,0.6028660288000001,2.1530929599,4.93,0.47000000000000003,4.9523529761,0.0,0.0,0.0,4.93,0.47000000000000003,4.9523529761,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 19:30:00,6.24,0.38,6.2515598054,0.0,0.0,0.0,6.24,0.38,6.2515598054,2.0106875115,0.5864505242,2.0944661578,0.0,0.0,0.0,2.0106875115,0.5864505242,2.0944661578,5.11,0.5,5.1344035681,0.0,0.0,0.0,5.11,0.5,5.1344035681,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 20:00:00,5.97,0.32,5.9785700632,0.0,0.0,0.0,5.97,0.32,5.9785700632,1.9152427547,0.5586124701,1.9950445362,0.0,0.0,0.0,1.9152427547,0.5586124701,1.9950445362,5.3,0.5,5.3235326617,0.0,0.0,0.0,5.3,0.5,5.3235326617,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 20:30:00,5.74,0.29,5.7473211151,0.0,0.0,0.0,5.74,0.29,5.7473211151,1.788508514,0.5216483166,1.8630297021,0.0,0.0,0.0,1.788508514,0.5216483166,1.8630297021,5.03,0.46,5.050990002,0.0,0.0,0.0,5.03,0.46,5.050990002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 21:00:00,5.57,0.29,5.5775442625,0.0,0.0,0.0,5.57,0.29,5.5775442625,1.8487481326,0.5392182053,1.9257793048,0.0,0.0,0.0,1.8487481326,0.5392182053,1.9257793048,4.6,0.52,4.6292980029,0.0,0.0,0.0,4.6,0.52,4.6292980029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 21:30:00,5.22,0.23,5.2250645929,0.0,0.0,0.0,5.22,0.23,5.2250645929,1.6943480798000001,0.4941848566,1.7649459164999999,0.0,0.0,0.0,1.6943480798000001,0.4941848566,1.7649459164999999,4.66,0.39,4.6762912655,0.0,0.0,0.0,4.66,0.39,4.6762912655,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 22:00:00,4.91,0.23,4.9153840135,0.0,0.0,0.0,4.91,0.23,4.9153840135,1.5689909442,0.4576223587,1.6343655669000001,0.0,0.0,0.0,1.5689909442,0.4576223587,1.6343655669000001,4.47,0.34,4.482912,0.0,0.0,0.0,4.47,0.34,4.482912,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 22:30:00,4.77,0.23,4.7755418541,0.0,0.0,0.0,4.77,0.23,4.7755418541,1.4568285439,0.4249083253,1.5175297333,0.0,0.0,0.0,1.4568285439,0.4249083253,1.5175297333,3.69,0.34,3.7056308505,0.0,0.0,0.0,3.69,0.34,3.7056308505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 23:00:00,4.38,0.23,4.3860346556,0.0,0.0,0.0,4.38,0.23,4.3860346556,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.66,0.4,3.6817930414,0.0,0.0,0.0,3.66,0.4,3.6817930414,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 23:30:00,4.08,0.23,4.0864777009,0.0,0.0,0.0,4.08,0.23,4.0864777009,1.2575493643,0.3667852313,1.3099472545,0.0,0.0,0.0,1.2575493643,0.3667852313,1.3099472545,3.84,0.32,3.8533102652,0.0,0.0,0.0,3.84,0.32,3.8533102652,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 00:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1752449704,0.342779783,1.2242135108,0.0,0.0,0.0,1.1752449704,0.342779783,1.2242135108,3.68,0.28,3.6906368014,0.0,0.0,0.0,3.68,0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 00:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1145871654,0.3250879233,1.1610282973000001,0.0,0.0,0.0,1.1145871654,0.3250879233,1.1610282973000001,3.31,0.37,3.3306155587,0.0,0.0,0.0,3.31,0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 01:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.2420664929,0.3622693937,1.2938192634,0.0,0.0,0.0,1.2420664929,0.3622693937,1.2938192634,3.43,0.31,3.4439802555,0.0,0.0,0.0,3.43,0.31,3.4439802555,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 01:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.2464515467,0.3635483678,1.2983870278,0.0,0.0,0.0,1.2464515467,0.3635483678,1.2983870278,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 02:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2190993329,0.3555706388,1.2698951384,0.0,0.0,0.0,1.2190993329,0.3555706388,1.2698951384,3.44,0.31,3.4539397794,0.0,0.0,0.0,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 02:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1845045971000001,0.34548050750000003,1.2338589553000001,0.0,0.0,0.0,1.1845045971000001,0.34548050750000003,1.2338589553000001,3.22,0.29,3.2330326321,0.0,0.0,0.0,3.22,0.29,3.2330326321,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 03:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.1422195558000001,0.33314737040000003,1.1898120373,0.0,0.0,0.0,1.1422195558000001,0.33314737040000003,1.1898120373,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 03:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.0857587455,0.3166796341,1.1309986932,0.0,0.0,0.0,1.0857587455,0.3166796341,1.1309986932,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0421403299,0.3039575962,1.0855628436,0.0,0.0,0.0,1.0421403299,0.3039575962,1.0855628436,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 04:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.0421403299,0.3039575962,1.0855628436,0.0,0.0,0.0,1.0421403299,0.3039575962,1.0855628436,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 05:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.0150599788,0.29605916050000003,1.0573541446,0.0,0.0,0.0,1.0150599788,0.29605916050000003,1.0573541446,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 05:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.0696804366000001,0.31199012730000003,1.1142504548,0.0,0.0,0.0,1.0696804366000001,0.31199012730000003,1.1142504548,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 06:00:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.135624516,0.3312238172,1.1829422041,0.0,0.0,0.0,1.135624516,0.3312238172,1.1829422041,3.37248,0.25364000000000003,3.3820045239,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 06:30:00,4.94,0.27,4.9473730403000005,0.0,0.0,0.0,4.94,0.27,4.9473730403000005,1.3340227607,0.3890899719,1.3896070424,0.0,0.0,0.0,1.3340227607,0.3890899719,1.3896070424,4.12,0.39,4.138417572,0.0,0.0,0.0,4.12,0.39,4.138417572,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 07:00:00,5.5600000000000005,0.41000000000000003,5.5750964117,0.0,0.0,0.0,5.5600000000000005,0.41000000000000003,5.5750964117,1.51416846,0.4416324675,1.5772588125,0.0,0.0,0.0,1.51416846,0.4416324675,1.5772588125,4.86,0.43,4.8789855503,0.0,0.0,0.0,4.86,0.43,4.8789855503,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 07:30:00,6.49,0.64,6.5214798934000004,0.0,0.0,0.0,6.49,0.64,6.5214798934000004,1.7725775264,0.5170017785000001,1.8464349233,0.0,0.0,0.0,1.7725775264,0.5170017785000001,1.8464349233,4.78,0.46,4.8020828814000005,0.0,0.0,0.0,4.78,0.46,4.8020828814000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 08:00:00,6.69,0.78,6.7353173645,0.0,0.0,0.0,6.69,0.78,6.7353173645,1.9552421541,0.5702789616,2.0367105772,0.0,0.0,0.0,1.9552421541,0.5702789616,2.0367105772,5.06592,0.5775600000000001,5.0987371966,0.025920000000000002,0.007560000000000001,0.027,5.04,0.5700000000000001,5.0721297302,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 08:30:00,7.19,0.99,7.2578371434,0.0,0.0,0.0,7.19,0.99,7.2578371434,1.925928372,0.5617291085,2.0061753875,0.0,0.0,0.0,1.925928372,0.5617291085,2.0061753875,5.48,0.72,5.5270968872,0.0,0.0,0.0,5.48,0.72,5.5270968872,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 09:00:00,7.49,1.1400000000000001,7.5762589713,0.0,0.0,0.0,7.49,1.1400000000000001,7.5762589713,1.8126879987,0.5287006663,1.8882166652999999,0.0,0.0,0.0,1.8126879987,0.5287006663,1.8882166652999999,5.91,0.72,5.9536963309,0.0,0.0,0.0,5.91,0.72,5.9536963309,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 09:30:00,7.63,1.19,7.7222406075,0.0,0.0,0.0,7.63,1.19,7.7222406075,1.8207158463000002,0.5310421218,1.8965790066000001,0.0,0.0,0.0,1.8207158463000002,0.5310421218,1.8965790066000001,5.51288,0.8808400000000001,5.582806194,0.00288,0.00084,0.003,5.51,0.88,5.5798297465,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 10:00:00,7.71,1.37,7.8307726311,0.0,0.0,0.0,7.71,1.37,7.8307726311,1.8683099421,0.5449237331,1.9461561897,0.0,0.0,0.0,1.8683099421,0.5449237331,1.9461561897,5.59536,1.00448,5.6848072615,0.015360000000000002,0.0044800000000000005,0.016,5.58,1.0,5.6688976001,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 10:30:00,7.48,1.22,7.5788389612,0.0,0.0,0.0,7.48,1.22,7.5788389612,1.8418040776,0.537192856,1.9185459142,0.0,0.0,0.0,1.8418040776,0.537192856,1.9185459142,5.65208,0.91644,5.7258947423,0.022080000000000002,0.00644,0.023,5.63,0.91,5.703069349,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 11:00:00,7.36,1.25,7.4653934926,0.0,0.0,0.0,7.36,1.25,7.4653934926,1.7175525169,0.5009528174,1.7891172051000002,0.0,0.0,0.0,1.7175525169,0.5009528174,1.7891172051000002,5.74688,0.83784,5.8076333906,0.02688,0.007840000000000001,0.028,5.72,0.8300000000000001,5.7799048435,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 11:30:00,7.25768,1.19224,7.3549544662,0.007680000000000001,0.0022400000000000002,0.008,7.25,1.19,7.3470129985,1.5737715707,0.4590167081,1.6393453862,0.0,0.0,0.0,1.5737715707,0.4590167081,1.6393453862,5.12816,0.81988,5.1932868398,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.06,0.8,5.1228507689,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 12:00:00,7.2296,1.1628,7.3225145954,0.009600000000000001,0.0028,0.01,7.22,1.16,7.3125918798,1.6060375988,0.468427633,1.6729558321,0.0,0.0,0.0,1.6060375988,0.468427633,1.6729558321,5.1264,0.8152,5.1908118825,0.0864,0.0252,0.09,5.04,0.79,5.1015389835,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 12:30:00,7.07864,1.20252,7.1800556126,0.00864,0.00252,0.009000000000000001,7.07,1.2,7.1711156733,1.6852208095,0.4915227361,1.7554383432,0.0,0.0,0.0,1.6852208095,0.4915227361,1.7554383432,5.27968,0.8632400000000001,5.3497854349,0.07968,0.02324,0.083,5.2,0.84,5.2674092304,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 13:00:00,6.95864,1.07252,7.0408074679,0.00864,0.00252,0.009000000000000001,6.95,1.07,7.0318845269,1.5766416759,0.45985382210000003,1.6423350791,0.0,0.0,0.0,1.5766416759,0.45985382210000003,1.6423350791,5.57984,0.8091200000000001,5.6381991451,0.09984000000000001,0.029120000000000004,0.10400000000000001,5.48,0.78,5.5352326058,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 13:30:00,6.74576,0.9616800000000001,6.8139640739,0.00576,0.00168,0.006,6.74,0.96,6.8080246768,1.5766416759,0.45985382210000003,1.6423350791,0.0,0.0,0.0,1.5766416759,0.45985382210000003,1.6423350791,5.13696,0.7882800000000001,5.1970898972,0.09696,0.028280000000000003,0.101,5.04,0.76,5.0969794977,0.0,0.0,0.0,0.0,0.0,0.0
