Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-13 14:00:00,6.5596,1.0728,6.6467474753,0.009600000000000001,0.0028,0.01,6.55,1.07,6.6368215284000005,1.3882441540000001,0.4049045449,1.4460876604,0.0,0.0,0.0,1.3882441540000001,0.4049045449,1.4460876604,4.88792,0.7285600000000001,4.9419188176,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.79,0.7000000000000001,4.8408780195,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 14:30:00,6.48864,1.07252,6.5766821574000005,0.00864,0.00252,0.009000000000000001,6.48,1.07,6.5677469501,1.3870231829000002,0.40454842830000004,1.4448158155,0.0,0.0,0.0,1.3870231829000002,0.40454842830000004,1.4448158155,5.09888,0.72884,5.150707233,0.09888000000000001,0.02884,0.10300000000000001,5.0,0.7000000000000001,5.0487622245,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 15:00:00,6.35384,0.9711200000000001,6.4276245068,0.0038400000000000005,0.0011200000000000001,0.004,6.35,0.97,6.4236593932,1.3570497804000001,0.3958061859,1.4135935212000001,0.0,0.0,0.0,1.3570497804000001,0.3958061859,1.4135935212000001,4.97928,0.60604,5.0160256977,0.08928000000000001,0.02604,0.093,4.89,0.58,4.9242765966,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 15:30:00,6.10288,0.8008400000000001,6.1552001592,0.00288,0.00084,0.003,6.1,0.8,6.1522353661,1.41787619,0.4135472221,1.4769543646,0.0,0.0,0.0,1.41787619,0.4135472221,1.4769543646,4.71608,0.68344,4.7653437232,0.04608,0.01344,0.048,4.67,0.67,4.7178172919,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 16:00:00,6.1,0.55,6.1247448926,0.0,0.0,0.0,6.1,0.55,6.1247448926,1.5351412951999999,0.44774954440000003,1.5991055158,0.0,0.0,0.0,1.5351412951999999,0.44774954440000003,1.5991055158,5.09768,0.61224,5.1343138977,0.007680000000000001,0.0022400000000000002,0.008,5.09,0.61,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 16:30:00,5.94,0.4,5.9534527797,0.0,0.0,0.0,5.94,0.4,5.9534527797,1.5922364517,0.4644022984,1.6585796372,0.0,0.0,0.0,1.5922364517,0.4644022984,1.6585796372,5.4667200000000005,0.57196,5.4965594510999995,0.00672,0.0019600000000000004,0.007,5.46,0.5700000000000001,5.4896721214,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 17:00:00,5.94,0.36,5.9508990917,0.0,0.0,0.0,5.94,0.36,5.9508990917,1.7196554206,0.5015661643,1.7913077298000002,0.0,0.0,0.0,1.7196554206,0.5015661643,1.7913077298000002,5.20192,0.52056,5.2279015293,0.0019200000000000003,0.0005600000000000001,0.002,5.2,0.52,5.225935323,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 17:30:00,5.8,0.28,5.8067546874,0.0,0.0,0.0,5.8,0.28,5.8067546874,1.7741420255,0.5174580908,1.8480646099,0.0,0.0,0.0,1.7741420255,0.5174580908,1.8480646099,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 18:00:00,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615,1.8400960815,0.5366946904000001,1.9167667516,0.0,0.0,0.0,1.8400960815,0.5366946904000001,1.9167667516,4.59,0.38,4.6057029865,0.0,0.0,0.0,4.59,0.38,4.6057029865,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 18:30:00,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615,2.0243398408,0.5904324536000001,2.1086873341,0.0,0.0,0.0,2.0243398408,0.5904324536000001,2.1086873341,5.09,0.35000000000000003,5.1020192081,0.0,0.0,0.0,5.09,0.35000000000000003,5.1020192081,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 19:00:00,5.8,0.26,5.8058246615,0.0,0.0,0.0,5.8,0.26,5.8058246615,2.0716012165,0.6042170215,2.1579179339,0.0,0.0,0.0,2.0716012165,0.6042170215,2.1579179339,5.04,0.31,5.0495247301,0.0,0.0,0.0,5.04,0.31,5.0495247301,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 19:30:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,2.0422252468,0.5956490303,2.1273179654,0.0,0.0,0.0,2.0422252468,0.5956490303,2.1273179654,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 20:00:00,5.38,0.22,5.3844962624,0.0,0.0,0.0,5.38,0.22,5.3844962624,1.9287470976,0.5625512368,2.00911156,0.0,0.0,0.0,1.9287470976,0.5625512368,2.00911156,4.68,0.44,4.7006382545,0.0,0.0,0.0,4.68,0.44,4.7006382545,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 20:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.7317763399000001,0.5051014325000001,1.8039336874,0.0,0.0,0.0,1.7317763399000001,0.5051014325000001,1.8039336874,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 21:00:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.6909146286,0.49318343330000003,1.7613694048,0.0,0.0,0.0,1.6909146286,0.49318343330000003,1.7613694048,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 21:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.4949455228000001,0.4360257775,1.5572349196,0.0,0.0,0.0,1.4949455228000001,0.4360257775,1.5572349196,4.05,0.38,4.0677880967,0.0,0.0,0.0,4.05,0.38,4.0677880967,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 22:00:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,1.4016655247,0.4088191114,1.4600682549,0.0,0.0,0.0,1.4016655247,0.4088191114,1.4600682549,3.91,0.28,3.9200127551,0.0,0.0,0.0,3.91,0.28,3.9200127551,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 22:30:00,4.09,-0.22,4.0959125967,0.0,0.0,0.0,4.09,-0.22,4.0959125967,1.2918093847,0.3767777372,1.3456347757,0.0,0.0,0.0,1.2918093847,0.3767777372,1.3456347757,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 23:00:00,3.84,-0.22,3.8462969204,0.0,0.0,0.0,3.84,-0.22,3.8462969204,1.2342790816,0.3599980655,1.2857073766,0.0,0.0,0.0,1.2342790816,0.3599980655,1.2857073766,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 23:30:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 00:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.1373155518,0.3317170359,1.1847036998,0.0,0.0,0.0,1.1373155518,0.3317170359,1.1847036998,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 00:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.081975614,0.31557622080000003,1.1270579313,0.0,0.0,0.0,1.081975614,0.31557622080000003,1.1270579313,3.49,0.23,3.4975705854,0.0,0.0,0.0,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 01:00:00,3.73,-0.22,3.7364823029,0.0,0.0,0.0,3.73,-0.22,3.7364823029,1.2184636564,0.35538523310000003,1.2692329754,0.0,0.0,0.0,1.2184636564,0.35538523310000003,1.2692329754,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 01:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.1591422187,0.33808314710000004,1.2074398112,0.0,0.0,0.0,1.1591422187,0.33808314710000004,1.2074398112,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 02:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.1109415449,0.3240246173,1.1572307759,0.0,0.0,0.0,1.1109415449,0.3240246173,1.1572307759,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 02:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.0735420508,0.3131164315,1.1182729696,0.0,0.0,0.0,1.0735420508,0.3131164315,1.1182729696,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 03:00:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.0331816643,0.3013446521,1.0762309003,0.0,0.0,0.0,1.0331816643,0.3013446521,1.0762309003,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 03:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.9940106563000001,0.28991977480000003,1.035427767,0.0,0.0,0.0,0.9940106563000001,0.28991977480000003,1.035427767,2.93,0.27,2.942413975,0.0,0.0,0.0,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 04:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,0.9515297408000001,0.2775295077,0.9911768133000001,0.0,0.0,0.0,0.9515297408000001,0.2775295077,0.9911768133000001,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 04:30:00,3.26,-0.22,3.2674148803,0.0,0.0,0.0,3.26,-0.22,3.2674148803,0.9440308199,0.2753423225,0.9833654374,0.0,0.0,0.0,0.9440308199,0.2753423225,0.9833654374,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 05:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,0.9440308199,0.2753423225,0.9833654374,0.0,0.0,0.0,0.9440308199,0.2753423225,0.9833654374,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 05:30:00,3.37,-0.22,3.3771733743,0.0,0.0,0.0,3.37,-0.22,3.3771733743,0.9681554332000001,0.282378668,1.008495243,0.0,0.0,0.0,0.9681554332000001,0.282378668,1.008495243,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 06:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0111845636,0.2949288311,1.0533172538,0.0,0.0,0.0,1.0111845636,0.2949288311,1.0533172538,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 06:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1272820725,0.3287906045,1.1742521588,0.0,0.0,0.0,1.1272820725,0.3287906045,1.1742521588,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 07:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1242945758,0.3279192513,1.1711401831,0.0,0.0,0.0,1.1242945758,0.3279192513,1.1711401831,3.00616,0.29388000000000003,3.0204905893,0.11616000000000001,0.03388,0.121,2.89,0.26,2.9016719318,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 07:30:00,4.26,0.26,4.2679268972,0.0,0.0,0.0,4.26,0.26,4.2679268972,1.2513854805,0.36498743180000004,1.3035265421,0.0,0.0,0.0,1.2513854805,0.36498743180000004,1.3035265421,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 08:00:00,4.55,0.26,4.5574225172,0.0,0.0,0.0,4.55,0.26,4.5574225172,1.3429318758,0.3916884638,1.3988873706,0.0,0.0,0.0,1.3429318758,0.3916884638,1.3988873706,3.9,0.29,3.9107671882,0.0,0.0,0.0,3.9,0.29,3.9107671882,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 08:30:00,4.95,0.35000000000000003,4.9623583103,0.0,0.0,0.0,4.95,0.35000000000000003,4.9623583103,1.5263495715,0.44518529170000004,1.5899474703,0.0,0.0,0.0,1.5263495715,0.44518529170000004,1.5899474703,3.86,0.36,3.8767512172,0.0,0.0,0.0,3.86,0.36,3.8767512172,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 09:00:00,5.07096,0.38028,5.0851989342,0.0009600000000000001,0.00028000000000000003,0.001,5.07,0.38,5.0842206876,1.5290439221,0.44597114390000003,1.5927540855,0.0,0.0,0.0,1.5290439221,0.44597114390000003,1.5927540855,3.79728,0.45504000000000006,3.8244472542,0.01728,0.00504,0.018000000000000002,3.7800000000000002,0.45,3.8066914769,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 09:30:00,5.33,0.41000000000000003,5.3457459723,0.0,0.0,0.0,5.33,0.41000000000000003,5.3457459723,1.6454666685000001,0.4799277783,1.7140277796999999,0.0,0.0,0.0,1.6454666685000001,0.4799277783,1.7140277796999999,4.32056,0.45308000000000004,4.344251397,0.010560000000000002,0.0030800000000000003,0.011,4.31,0.45,4.3334282041,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 10:00:00,5.33,0.41000000000000003,5.3457459723,0.0,0.0,0.0,5.33,0.41000000000000003,5.3457459723,1.644013076,0.4795038138,1.7125136209,0.0,0.0,0.0,1.644013076,0.4795038138,1.7125136209,4.34072,0.49896,4.3693032854,0.030720000000000004,0.008960000000000001,0.032,4.31,0.49,4.3377644012,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 10:30:00,5.45288,0.47084000000000004,5.4731700686,0.00288,0.00084,0.003,5.45,0.47000000000000003,5.4702285144000005,1.6658169630000002,0.4858632809,1.7352260031000002,0.0,0.0,0.0,1.6658169630000002,0.4858632809,1.7352260031000002,4.17456,0.46008000000000004,4.1998362825,0.03456,0.01008,0.036000000000000004,4.14,0.45,4.1643847085,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 11:00:00,5.45576,0.51168,5.4797019627,0.00576,0.00168,0.006,5.45,0.51,5.473810373,1.6065548862,0.4685785085,1.6734946731,0.0,0.0,0.0,1.6065548862,0.4685785085,1.6734946731,3.74664,0.5165200000000001,3.7820767047,0.05664,0.01652,0.059000000000000004,3.69,0.5,3.7237212570000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 11:30:00,5.25304,0.44672000000000006,5.2720003794,0.02304,0.00672,0.024,5.23,0.44,5.2484759693,1.5038407587,0.4386202213,1.5665007903000001,0.010560000000000002,0.0030800000000000003,0.011,1.4932807587,0.43554022130000003,1.5555007903,4.0084,0.5112,4.0408657488,0.038400000000000004,0.0112,0.04,3.9699999999999998,0.5,4.001362268,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 12:00:00,5.04576,0.33168000000000003,5.0566496418,0.00576,0.00168,0.006,5.04,0.33,5.0507920171,1.4762819409,0.4305822328,1.5377936884999999,0.0,0.0,0.0,1.4762819409,0.4305822328,1.5377936884999999,4.10296,0.44128000000000006,4.1266219599,0.07296000000000001,0.02128,0.076,4.03,0.42,4.0518267485,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 12:30:00,4.96344,0.28392,4.9715538014,0.01344,0.003920000000000001,0.014,4.95,0.28,4.9579128673,1.4778543396,0.431040849,1.5394316037,0.00288,0.00084,0.003,1.4749743396000001,0.43020084900000005,1.5364316037,4.21488,0.48184000000000005,4.2423322831,0.07488,0.021840000000000002,0.078,4.14,0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 13:00:00,4.90576,0.28168000000000004,4.9138401276,0.00576,0.00168,0.006,4.9,0.28,4.90799348,1.511242902,0.4407791797,1.5742113562,0.0009600000000000001,0.00028000000000000003,0.001,1.5102829020000001,0.4404991797,1.5732113561999999,4.13704,0.42372000000000004,4.1586823153,0.047040000000000005,0.013720000000000001,0.049,4.09,0.41000000000000003,4.1104987532,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 13:30:00,4.68672,0.0019600000000000004,4.6867204098,0.00672,0.0019600000000000004,0.007,4.68,0.0,4.68,1.4263943055000001,0.4160316724,1.4858274016,0.0009600000000000001,0.00028000000000000003,0.001,1.4254343055,0.4157516724,1.4848274016,3.6728,0.46540000000000004,3.702169229,0.0528,0.0154,0.055,3.62,0.45,3.6478623878,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 14:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.427946084,0.41648427450000003,1.4874438375,0.0,0.0,0.0,1.427946084,0.41648427450000003,1.4874438375,4.0296,0.45280000000000004,4.054960419,0.009600000000000001,0.0028,0.01,4.02,0.45,4.0451081568,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 14:30:00,4.6148,0.0014,4.6148002124000005,0.0048000000000000004,0.0014,0.005,4.61,0.0,4.61,1.3916471766,0.4058970932,1.4496324756,0.0,0.0,0.0,1.3916471766,0.4058970932,1.4496324756,4.15144,0.43792000000000003,4.17447338,0.06144000000000001,0.017920000000000002,0.064,4.09,0.42,4.1115082391,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 15:00:00,4.29688,0.007840000000000001,4.2968871523,0.02688,0.007840000000000001,0.028,4.27,0.0,4.27,1.2991913356,0.3789308062,1.353324308,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2867113356,0.3752908062,1.340324308,3.83216,0.44688000000000005,3.8581280435,0.09216,0.02688,0.096,3.74,0.42,3.7635090009,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 15:30:00,4.43096,0.00028000000000000003,4.4309600088,0.0009600000000000001,0.00028000000000000003,0.001,4.43,0.0,4.43,1.4568285439,0.4249083253,1.5175297333,0.0,0.0,0.0,1.4568285439,0.4249083253,1.5175297333,3.7092,0.4756,3.7395668198000003,0.019200000000000002,0.0056,0.02,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 16:00:00,4.5209600000000005,0.00028000000000000003,4.5209600087,0.0009600000000000001,0.00028000000000000003,0.001,4.52,0.0,4.52,1.4529880469,0.42378818030000004,1.5135292155,0.0,0.0,0.0,1.4529880469,0.42378818030000004,1.5135292155,4.12056,0.41308000000000006,4.1412135661,0.010560000000000002,0.0030800000000000003,0.011,4.11,0.41000000000000003,4.1303994964,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 16:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.5751834276999999,0.4594284997,1.6408160705000001,0.0,0.0,0.0,1.5751834276999999,0.4594284997,1.6408160705000001,4.35,0.37,4.3657072737,0.0,0.0,0.0,4.35,0.37,4.3657072737,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 17:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.6942325174000001,0.4941511509,1.764825539,0.0,0.0,0.0,1.6942325174000001,0.4941511509,1.764825539,4.49,0.37,4.5052191956000005,0.0,0.0,0.0,4.49,0.37,4.5052191956000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 17:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7849490249,0.5206101323,1.8593219009,0.0,0.0,0.0,1.7849490249,0.5206101323,1.8593219009,4.25,0.42,4.2707025183,0.0,0.0,0.0,4.25,0.42,4.2707025183,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 18:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,4.09,0.39,4.1085520564,0.0,0.0,0.0,4.09,0.39,4.1085520564,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 18:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,1.9776855419000001,0.5768249497,2.0600891062,0.0,0.0,0.0,1.9776855419000001,0.5768249497,2.0600891062,4.62,0.43,4.6399676723,0.0,0.0,0.0,4.62,0.43,4.6399676723,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 19:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.9585068343,0.57123116,2.0401112857,0.0,0.0,0.0,1.9585068343,0.57123116,2.0401112857,4.68,0.34,4.6923341739,0.0,0.0,0.0,4.68,0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 19:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.8317449916,0.5342589559,1.9080676996000001,0.0,0.0,0.0,1.8317449916,0.5342589559,1.9080676996000001,4.39,0.26,4.3976925768,0.0,0.0,0.0,4.39,0.26,4.3976925768,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 20:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,1.7038887145000001,0.4969675417,1.7748840775999999,0.0,0.0,0.0,1.7038887145000001,0.4969675417,1.7748840775999999,3.89,0.34,3.904830342,0.0,0.0,0.0,3.89,0.34,3.904830342,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 20:30:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,1.6110766196,0.4698973474,1.6782048121000002,0.0,0.0,0.0,1.6110766196,0.4698973474,1.6782048121000002,3.85,0.34,3.8649838292,0.0,0.0,0.0,3.85,0.34,3.8649838292,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 21:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.5659984593,0.4567495506,1.6312483951,0.0,0.0,0.0,1.5659984593,0.4567495506,1.6312483951,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 21:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.4750461712,0.43022179990000003,1.5365064283,0.0,0.0,0.0,1.4750461712,0.43022179990000003,1.5365064283,3.89,0.25,3.898025141,0.0,0.0,0.0,3.89,0.25,3.898025141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 22:00:00,4.11,-0.23,4.1164304926,0.0,0.0,0.0,4.11,-0.23,4.1164304926,1.3669475778,0.3986930435,1.4239037268999999,0.0,0.0,0.0,1.3669475778,0.3986930435,1.4239037268999999,3.37,0.28,3.3816120416,0.0,0.0,0.0,3.37,0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 22:30:00,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363,1.3028204058,0.379989285,1.3571045894,0.0,0.0,0.0,1.3028204058,0.379989285,1.3571045894,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 23:00:00,3.74,-0.23,3.7470655185,0.0,0.0,0.0,3.74,-0.23,3.7470655185,1.1983907117,0.34953062420000003,1.248323658,0.0,0.0,0.0,1.1983907117,0.34953062420000003,1.248323658,3.6,0.24,3.6079911308,0.0,0.0,0.0,3.6,0.24,3.6079911308,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 23:30:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.1145981397,0.3250911241,1.1610397289,0.0,0.0,0.0,1.1145981397,0.3250911241,1.1610397289,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 00:00:00,3.34,-0.23,3.3479097957,0.0,0.0,0.0,3.34,-0.23,3.3479097957,1.0669658003,0.3111983584,1.1114227086,0.0,0.0,0.0,1.0669658003,0.3111983584,1.1114227086,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 00:30:00,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,1.0232298269,0.29844203280000003,1.065864403,0.0,0.0,0.0,1.0232298269,0.29844203280000003,1.065864403,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 01:00:00,3.59,-0.25,3.5986942076,0.0,0.0,0.0,3.59,-0.25,3.5986942076,1.1122800738,0.3244150215,1.1586250768,0.0,0.0,0.0,1.1122800738,0.3244150215,1.1586250768,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 01:30:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,1.1172060263,0.3258517577,1.1637562774,0.0,0.0,0.0,1.1172060263,0.3258517577,1.1637562774,3.03,0.24,3.0394900888,0.0,0.0,0.0,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 02:00:00,3.48,-0.23,3.4875922927,0.0,0.0,0.0,3.48,-0.23,3.4875922927,1.0850164855,0.3164631416,1.1302255058,0.0,0.0,0.0,1.0850164855,0.3164631416,1.1302255058,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 02:30:00,3.44,-0.23,3.4476803796,0.0,0.0,0.0,3.44,-0.23,3.4476803796,1.0521704837,0.3068830577,1.0960109205,0.0,0.0,0.0,1.0521704837,0.3068830577,1.0960109205,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 03:00:00,3.34,-0.23,3.3479097957,0.0,0.0,0.0,3.34,-0.23,3.3479097957,1.0530918239,0.30715178200000004,1.0969706499,0.0,0.0,0.0,1.0530918239,0.30715178200000004,1.0969706499,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 03:30:00,3.31,-0.23,3.317981314,0.0,0.0,0.0,3.31,-0.23,3.317981314,0.9843983563,0.2871161873,1.0254149545,0.0,0.0,0.0,0.9843983563,0.2871161873,1.0254149545,2.54,0.24,2.5513133873,0.0,0.0,0.0,2.54,0.24,2.5513133873,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 04:00:00,3.2,-0.28,3.2122266421,0.0,0.0,0.0,3.2,-0.28,3.2122266421,0.9169750778,0.2674510644,0.9551823727000001,0.0,0.0,0.0,0.9169750778,0.2674510644,0.9551823727000001,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 04:30:00,3.17,-0.28,3.1823419049,0.0,0.0,0.0,3.17,-0.28,3.1823419049,0.9097230780000001,0.2653358978,0.9476282063,0.0,0.0,0.0,0.9097230780000001,0.2653358978,0.9476282063,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 05:00:00,3.14,-0.26,3.1507459434,0.0,0.0,0.0,3.14,-0.26,3.1507459434,0.9097230780000001,0.2653358978,0.9476282063,0.0,0.0,0.0,0.9097230780000001,0.2653358978,0.9476282063,2.56,0.31,2.5787012235,0.0,0.0,0.0,2.56,0.31,2.5787012235,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 05:30:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,0.9261728495,0.2701337478,0.9647633849,0.0,0.0,0.0,0.9261728495,0.2701337478,0.9647633849,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 06:00:00,3.29,-0.26,3.3002575657,0.0,0.0,0.0,3.29,-0.26,3.3002575657,0.9466042871,0.2760929171,0.9860461324,0.0,0.0,0.0,0.9466042871,0.2760929171,0.9860461324,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 06:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.0479603532,0.30565510300000004,1.0916253679,0.0,0.0,0.0,1.0479603532,0.30565510300000004,1.0916253679,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 07:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0461266518,0.30512027340000003,1.0897152622,0.0,0.0,0.0,1.0461266518,0.30512027340000003,1.0897152622,2.71464,0.28552,2.7296138921,0.22464,0.06552000000000001,0.234,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 07:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1201615978,0.3267137993,1.1668349977,0.0,0.0,0.0,1.1201615978,0.3267137993,1.1668349977,2.8044000000000002,0.31920000000000004,2.8225073958999998,0.13440000000000002,0.0392,0.14,2.67,0.28,2.6846415031,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 08:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1717889055,0.3417717641,1.2206134432,0.0,0.0,0.0,1.1717889055,0.3417717641,1.2206134432,3.07,0.22,3.0778726419,0.0,0.0,0.0,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 08:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2754154822000001,0.37199618230000003,1.328557794,0.0,0.0,0.0,1.2754154822000001,0.37199618230000003,1.328557794,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 09:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3768689865,0.4015867877,1.4342385276,0.0,0.0,0.0,1.3768689865,0.4015867877,1.4342385276,3.19792,0.27856000000000003,3.2100292834,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.1,0.25,3.110064308,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 09:30:00,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,1.5190230798000002,0.44304839830000003,1.5823157080999999,0.0,0.0,0.0,1.5190230798000002,0.44304839830000003,1.5823157080999999,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 10:00:00,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,1.600947531,0.46694302990000003,1.6676536782,0.0,0.0,0.0,1.600947531,0.46694302990000003,1.6676536782,3.90096,0.25028,3.9089805576,0.0009600000000000001,0.00028000000000000003,0.001,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 10:30:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.5967009859,0.4657044542,1.6632301936,0.0,0.0,0.0,1.5967009859,0.4657044542,1.6632301936,3.69344,0.30392,3.7059231508,0.01344,0.003920000000000001,0.014,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 11:00:00,5.12096,0.22028000000000003,5.1256955235,0.0009600000000000001,0.00028000000000000003,0.001,5.12,0.22,5.1247243828,1.6552515639,0.48278170610000004,1.7242203791000001,0.0,0.0,0.0,1.6552515639,0.48278170610000004,1.7242203791000001,3.8328800000000003,0.36084000000000005,3.8498278663,0.00288,0.00084,0.003,3.83,0.36,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 11:30:00,5.17288,0.22084,5.177591892,0.00288,0.00084,0.003,5.17,0.22,5.1746787340000004,1.7707479819,0.5164681614000001,1.8445291477999999,0.0,0.0,0.0,1.7707479819,0.5164681614000001,1.8445291477999999,4.28864,0.34252000000000005,4.3022962474,0.00864,0.00252,0.009000000000000001,4.28,0.34,4.2934834342,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 12:00:00,5.45,0.22,5.4544385596,0.0,0.0,0.0,5.45,0.22,5.4544385596,1.8593196839,0.5423015745,1.9367913373999999,0.0,0.0,0.0,1.8593196839,0.5423015745,1.9367913373999999,4.46,0.41000000000000003,4.4788056444,0.0,0.0,0.0,4.46,0.41000000000000003,4.4788056444,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 12:30:00,5.47,0.22,5.474422344,0.0,0.0,0.0,5.47,0.22,5.474422344,1.921957015,0.5605707961,2.0020385573,0.0,0.0,0.0,1.921957015,0.5605707961,2.0020385573,4.11192,0.45056,4.1365312038,0.0019200000000000003,0.0005600000000000001,0.002,4.11,0.45,4.1345616454,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 13:00:00,5.4148,0.2214,5.4193244044,0.0048000000000000004,0.0014,0.005,5.41,0.22,5.41447135,1.8576062007,0.5418018085,1.935006459,0.0,0.0,0.0,1.8576062007,0.5418018085,1.935006459,4.66632,0.50476,4.6935407743,0.01632,0.00476,0.017,4.65,0.5,4.6768044646,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 13:30:00,5.28576,0.22168000000000002,5.2904064872,0.00576,0.00168,0.006,5.28,0.22,5.2845813458,1.8017223712,0.5255023583,1.8767941366,0.0,0.0,0.0,1.8017223712,0.5255023583,1.8767941366,4.66824,0.41532,4.686678504,0.018240000000000003,0.00532,0.019,4.65,0.41000000000000003,4.668040274,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 14:00:00,4.92672,0.0019600000000000004,4.9267203899,0.00672,0.0019600000000000004,0.007,4.92,0.0,4.92,1.6803528876,0.4901029256,1.7503675913,0.0,0.0,0.0,1.6803528876,0.4901029256,1.7503675913,4.04496,0.41728000000000004,4.066426441,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.02,0.41000000000000003,4.0408538702,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 14:30:00,4.80056,0.0030800000000000003,4.8005609881,0.010560000000000002,0.0030800000000000003,0.011,4.79,0.0,4.79,1.6021793937000002,0.46730232320000004,1.6689368685,0.0009600000000000001,0.00028000000000000003,0.001,1.6012193937,0.46702232320000003,1.6679368685,4.00896,0.42428000000000005,4.031348881,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.96,0.41000000000000003,3.9811681703,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 15:00:00,5.0044,0.5642,5.0361037519,0.014400000000000001,0.004200000000000001,0.015,4.99,0.56,5.0213245265,1.5792926299999999,0.46062701710000004,1.6450964895,0.0038400000000000005,0.0011200000000000001,0.004,1.57545263,0.4595070171,1.6410964895,3.87088,0.34484000000000004,3.8862097988,0.05088,0.01484,0.053,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 15:30:00,5.39864,0.69252,5.4428758759,0.00864,0.00252,0.009000000000000001,5.39,0.6900000000000001,5.4339856459,1.6817382239,0.49050698200000004,1.7518106499,0.0009600000000000001,0.00028000000000000003,0.001,1.6807782239,0.49022698200000003,1.7508106499,3.7184,0.4112,3.7410672274,0.038400000000000004,0.0112,0.04,3.68,0.4,3.7016752964,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 16:00:00,5.44208,0.77644,5.4971896274,0.022080000000000002,0.00644,0.023,5.42,0.77,5.474422344,1.5876958499,0.46307795620000003,1.6538498436,0.00864,0.00252,0.009000000000000001,1.5790558499,0.4605579562,1.6448498435999999,4.12104,0.40072,4.1404766875,0.07104,0.020720000000000002,0.074,4.05,0.38,4.0677880967,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 16:30:00,5.44768,0.74224,5.4980121499,0.007680000000000001,0.0022400000000000002,0.008,5.44,0.74,5.4901001812,1.6722856324,0.48774997610000004,1.7419642004,0.0,0.0,0.0,1.6722856324,0.48774997610000004,1.7419642004,3.97688,0.33784000000000003,3.9912041290999998,0.02688,0.007840000000000001,0.028,3.95,0.33,3.9637608404,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 17:00:00,5.88576,0.8616800000000001,5.9485009204,0.00576,0.00168,0.006,5.88,0.86,5.9425583716,1.7809908038,0.5194556511,1.855198754,0.0,0.0,0.0,1.7809908038,0.5194556511,1.855198754,3.5792,0.3556,3.5968213745,0.019200000000000002,0.0056,0.02,3.56,0.35000000000000003,3.5771636809,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 17:30:00,6.12,0.91,6.1872853498,0.0,0.0,0.0,6.12,0.91,6.1872853498,1.9808245168,0.5777404841,2.0633588717,0.0,0.0,0.0,1.9808245168,0.5777404841,2.0633588717,4.0,0.35000000000000003,4.0152833026,0.0,0.0,0.0,4.0,0.35000000000000003,4.0152833026,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 18:00:00,6.15,0.91,6.2169606722,0.0,0.0,0.0,6.15,0.91,6.2169606722,2.0083958835,0.5857821327,2.0920790454000002,0.0,0.0,0.0,2.0083958835,0.5857821327,2.0920790454000002,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 18:30:00,6.37,1.0,6.4480151985,0.0,0.0,0.0,6.37,1.0,6.4480151985,1.9932563738,0.5813664424,2.0763087227,0.0,0.0,0.0,1.9932563738,0.5813664424,2.0763087227,4.82,0.37,4.8341803855,0.0,0.0,0.0,4.82,0.37,4.8341803855,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 19:00:00,6.51,1.0,6.5863571115,0.0,0.0,0.0,6.51,1.0,6.5863571115,1.998492599,0.5828936747,2.0817631239,0.0,0.0,0.0,1.998492599,0.5828936747,2.0817631239,4.51,0.39,4.5268311212,0.0,0.0,0.0,4.51,0.39,4.5268311212,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 19:30:00,6.7,1.1,6.7896980787,0.0,0.0,0.0,6.7,1.1,6.7896980787,1.938262957,0.5653266958000001,2.0190239136,0.0,0.0,0.0,1.938262957,0.5653266958000001,2.0190239136,4.07,0.34,4.0841767836,0.0,0.0,0.0,4.07,0.34,4.0841767836,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 20:00:00,6.31,1.06,6.398413866,0.0,0.0,0.0,6.31,1.06,6.398413866,1.9013252138,0.5545531874,1.9805470977000001,0.0,0.0,0.0,1.9013252138,0.5545531874,1.9805470977000001,4.12,0.29,4.1301937001,0.0,0.0,0.0,4.12,0.29,4.1301937001,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 20:30:00,5.05,0.22,5.0547898077,0.0,0.0,0.0,5.05,0.22,5.0547898077,1.8410935765,0.5369856265,1.9178058089,0.0,0.0,0.0,1.8410935765,0.5369856265,1.9178058089,4.31,0.29,4.3197453629,0.0,0.0,0.0,4.31,0.29,4.3197453629,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 21:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,1.7938486622,0.5232058598,1.8685923564,0.0,0.0,0.0,1.7938486622,0.5232058598,1.8685923564,3.58,0.27,3.590167127,0.0,0.0,0.0,3.58,0.27,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 21:30:00,5.17,0.55,5.1991730112,0.0,0.0,0.0,5.17,0.55,5.1991730112,1.7190870862,0.5014004002,1.7907157148000001,0.0,0.0,0.0,1.7190870862,0.5014004002,1.7907157148000001,3.68,0.24,3.6878177829,0.0,0.0,0.0,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 22:00:00,5.3,0.66,5.3409362475,0.0,0.0,0.0,5.3,0.66,5.3409362475,1.5297619056,0.4461805558,1.593501985,0.0,0.0,0.0,1.5297619056,0.4461805558,1.593501985,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 22:30:00,5.48,0.76,5.5324497286,0.0,0.0,0.0,5.48,0.76,5.5324497286,1.3802972832,0.40258670760000004,1.43780967,0.0,0.0,0.0,1.3802972832,0.40258670760000004,1.43780967,3.43,0.30000000000000004,3.4430945383,0.0,0.0,0.0,3.43,0.30000000000000004,3.4430945383,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 23:00:00,5.37,0.86,5.4384280817,0.0,0.0,0.0,5.37,0.86,5.4384280817,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 23:30:00,5.05,0.86,5.1227043639,0.0,0.0,0.0,5.05,0.86,5.1227043639,1.2151833461,0.35442847600000005,1.2658159855,0.0,0.0,0.0,1.2151833461,0.35442847600000005,1.2658159855,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 00:00:00,4.43,0.81,4.5034431272,0.0,0.0,0.0,4.43,0.81,4.5034431272,1.1955337424,0.34869734150000004,1.2453476483,0.0,0.0,0.0,1.1955337424,0.34869734150000004,1.2453476483,3.41,0.28,3.4214762896,0.0,0.0,0.0,3.41,0.28,3.4214762896,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 00:30:00,4.18,0.71,4.239870281,0.0,0.0,0.0,4.18,0.71,4.239870281,1.1740421234,0.3424289527,1.2229605452,0.0,0.0,0.0,1.1740421234,0.3424289527,1.2229605452,3.01,0.28,3.0229952034,0.0,0.0,0.0,3.01,0.28,3.0229952034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 01:00:00,4.35,0.73,4.4108275867,0.0,0.0,0.0,4.35,0.73,4.4108275867,1.2572168105000001,0.36668823640000003,1.3096008443,0.0,0.0,0.0,1.2572168105000001,0.36668823640000003,1.3096008443,3.19,0.28,3.2022648235,0.0,0.0,0.0,3.19,0.28,3.2022648235,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 01:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.2765441697,0.3723253828,1.3297335101,0.0,0.0,0.0,1.2765441697,0.3723253828,1.3297335101,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 02:00:00,4.35,0.81,4.4247711805,0.0,0.0,0.0,4.35,0.81,4.4247711805,1.2225725243,0.3565836529,1.2735130461,0.0,0.0,0.0,1.2225725243,0.3565836529,1.2735130461,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 02:30:00,4.66,0.75,4.7199682202,0.0,0.0,0.0,4.66,0.75,4.7199682202,1.2204105923,0.35595308940000003,1.2712610337,0.0,0.0,0.0,1.2204105923,0.35595308940000003,1.2712610337,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 03:00:00,4.78,0.75,4.8384811666,0.0,0.0,0.0,4.78,0.75,4.8384811666,1.1693517853,0.3410609374,1.2180747763,0.0,0.0,0.0,1.1693517853,0.3410609374,1.2180747763,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 03:30:00,4.3,0.77,4.3683978757,0.0,0.0,0.0,4.3,0.77,4.3683978757,1.1135416164,0.3247829715,1.1599391838,0.0,0.0,0.0,1.1135416164,0.3247829715,1.1599391838,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 04:00:00,4.79,0.9400000000000001,4.8813625147,0.0,0.0,0.0,4.79,0.9400000000000001,4.8813625147,1.013782141,0.2956864578,1.0560230635,0.0,0.0,0.0,1.013782141,0.2956864578,1.0560230635,2.88,0.26,2.8917122955,0.0,0.0,0.0,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 04:30:00,4.96,0.9400000000000001,5.0482868381,0.0,0.0,0.0,4.96,0.9400000000000001,5.0482868381,1.0146777083,0.2959476649,1.0569559461,0.0,0.0,0.0,1.0146777083,0.2959476649,1.0569559461,2.86,0.26,2.8717938645,0.0,0.0,0.0,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 05:00:00,4.85,0.85,4.9239212016,0.0,0.0,0.0,4.85,0.85,4.9239212016,1.0155732755,0.296208872,1.0578888287,0.0,0.0,0.0,1.0155732755,0.296208872,1.0578888287,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 05:30:00,4.69,0.72,4.7449446782999996,0.0,0.0,0.0,4.69,0.72,4.7449446782999996,1.0759118288,0.3138076167,1.1207414884,0.0,0.0,0.0,1.0759118288,0.3138076167,1.1207414884,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 06:00:00,4.5600000000000005,0.61,4.6006195235,0.0,0.0,0.0,4.5600000000000005,0.61,4.6006195235,1.1796950384,0.3440777195,1.2288489984,0.0,0.0,0.0,1.1796950384,0.3440777195,1.2288489984,3.39984,0.30912,3.4138639692,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.3,0.28,3.3118574849,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 06:30:00,5.22,0.78,5.2779541491,0.0,0.0,0.0,5.22,0.78,5.2779541491,1.3660282329,0.3984249013,1.4229460760000001,0.0,0.0,0.0,1.3660282329,0.3984249013,1.4229460760000001,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 07:00:00,6.12,1.0,6.2011611816,0.0,0.0,0.0,6.12,1.0,6.2011611816,1.5861019989,0.46261308300000004,1.6521895821,0.0,0.0,0.0,1.5861019989,0.46261308300000004,1.6521895821,4.89,0.51,4.9165231617,0.0,0.0,0.0,4.89,0.51,4.9165231617,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 07:30:00,6.59,0.71,6.6281369932,0.0,0.0,0.0,6.59,0.71,6.6281369932,1.8290270298,0.5334662170000001,1.9052364894,0.0,0.0,0.0,1.8290270298,0.5334662170000001,1.9052364894,5.17,0.6000000000000001,5.2046997992,0.0,0.0,0.0,5.17,0.6000000000000001,5.2046997992,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 08:00:00,6.79,0.8200000000000001,6.839334763,0.0,0.0,0.0,6.79,0.8200000000000001,6.839334763,1.9206467532,0.5601886364,2.0006737013,0.0,0.0,0.0,1.9206467532,0.5601886364,2.0006737013,5.18448,0.69464,5.2308085035,0.08448000000000001,0.024640000000000002,0.088,5.1,0.67,5.1438215366,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 08:30:00,7.28,0.97,7.3443379552,0.0,0.0,0.0,7.28,0.97,7.3443379552,1.9155701539,0.5587079616,1.995385577,0.0,0.0,0.0,1.9155701539,0.5587079616,1.995385577,5.51288,0.7508400000000001,5.5637762895,0.00288,0.00084,0.003,5.51,0.75,5.5608092936,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 09:00:00,7.8100000000000005,1.34,7.9241214024,0.0,0.0,0.0,7.8100000000000005,1.34,7.9241214024,1.8453524262,0.5382277910000001,1.9222421106,0.0,0.0,0.0,1.8453524262,0.5382277910000001,1.9222421106,5.52824,0.79532,5.5851563452,0.018240000000000003,0.00532,0.019,5.51,0.79,5.5663453001,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 09:30:00,7.97,1.48,8.1062506746,0.0,0.0,0.0,7.97,1.48,8.1062506746,1.8084379617000002,0.5274610722,1.8837895434,0.0,0.0,0.0,1.8084379617000002,0.5274610722,1.8837895434,6.0836,0.8998,6.1497828417000004,0.033600000000000005,0.0098,0.035,6.05,0.89,6.1151124274,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 10:00:00,8.18,2.06,8.4354015909,0.0,0.0,0.0,8.18,2.06,8.4354015909,1.7972944178999999,0.5242108719,1.8721816853000002,0.0,0.0,0.0,1.7972944178999999,0.5242108719,1.8721816853000002,5.95568,0.8662400000000001,6.0183466168,0.05568000000000001,0.01624,0.058,5.9,0.85,5.9609143594,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 10:30:00,7.86,2.06,8.1254661405,0.0,0.0,0.0,7.86,2.06,8.1254661405,1.7775360691,0.5184480202,1.851600072,0.0,0.0,0.0,1.7775360691,0.5184480202,1.851600072,5.72816,0.91988,5.8015511891,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.66,0.9,5.7311080953,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 11:00:00,8.47096,2.24028,8.7621925224,0.0009600000000000001,0.00028000000000000003,0.001,8.47,2.24,8.7611928412,1.7396359153,0.5073938086,1.8121207451,0.0,0.0,0.0,1.7396359153,0.5073938086,1.8121207451,5.64816,0.8998800000000001,5.7193964192,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.58,0.88,5.6489645069000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 11:30:00,8.61384,2.31112,8.9184928772,0.0038400000000000005,0.0011200000000000001,0.004,8.61,2.31,8.9144938163,1.7000387397,0.49584463240000004,1.7708736872,0.0,0.0,0.0,1.7000387397,0.49584463240000004,1.7708736872,5.5868,0.9524,5.667397992,0.07680000000000001,0.0224,0.08,5.51,0.93,5.5879334284,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 12:00:00,7.24864,1.47252,7.3966950052,0.00864,0.00252,0.009000000000000001,7.24,1.47,7.3877263079,1.7045361967,0.4971563907,1.7755585381999999,0.0,0.0,0.0,1.7045361967,0.4971563907,1.7755585381999999,5.95488,0.9318400000000001,6.0273478081,0.07488,0.021840000000000002,0.078,5.88,0.91,5.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 12:30:00,7.43672,1.63196,7.6136783357,0.00672,0.0019600000000000004,0.007,7.43,1.63,7.60669442,1.6495810236000001,0.48112779850000004,1.7183135662,0.0,0.0,0.0,1.6495810236000001,0.48112779850000004,1.7183135662,5.54952,0.9273600000000001,5.6264703678,0.05952,0.01736,0.062,5.49,0.91,5.5649079058,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 13:00:00,7.7396,1.6728,7.9183121939,0.009600000000000001,0.0028,0.01,7.73,1.67,7.9083373727,1.6246694218000002,0.4738619147,1.6923639810000002,0.0,0.0,0.0,1.6246694218000002,0.4738619147,1.6923639810000002,5.2168,0.9324,5.29946903,0.07680000000000001,0.0224,0.08,5.14,0.91,5.2199329498,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 13:30:00,7.26672,1.19196,7.3638297237,0.00672,0.0019600000000000004,0.007,7.26,1.19,7.3568811327,1.5379207794,0.4485602273,1.6020008119,0.0,0.0,0.0,1.5379207794,0.4485602273,1.6020008119,5.47448,0.95464,5.5570917574,0.08448000000000001,0.024640000000000002,0.088,5.39,0.93,5.4696434984,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 14:00:00,7.21768,1.34224,7.3414244394,0.007680000000000001,0.0022400000000000002,0.008,7.21,1.34,7.3334643928,1.4758110448,0.43044488810000003,1.5373031717,0.0,0.0,0.0,1.4758110448,0.43044488810000003,1.5373031717,5.41872,0.9129600000000001,5.4950907545,0.07872000000000001,0.02296,0.082,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 14:30:00,7.2167200000000005,1.64196,7.4011539776,0.00672,0.0019600000000000004,0.007,7.21,1.6400000000000001,7.3941666197,1.5132226772,0.4413566142,1.576273622,0.0,0.0,0.0,1.5132226772,0.4413566142,1.576273622,5.04584,0.91212,5.12761779,0.07584,0.02212,0.079,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 15:00:00,7.41,1.72,7.6070033522,0.0,0.0,0.0,7.41,1.72,7.6070033522,1.5578066626,0.4543602766,1.6227152734999999,0.0,0.0,0.0,1.5578066626,0.4543602766,1.6227152734999999,5.21472,0.96596,5.3034312855,0.054720000000000005,0.015960000000000002,0.057,5.16,0.9500000000000001,5.2467227867,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 15:30:00,7.66,1.83,7.8755634719,0.0,0.0,0.0,7.66,1.83,7.8755634719,1.5766416759,0.45985382210000003,1.6423350791,0.0,0.0,0.0,1.5766416759,0.45985382210000003,1.6423350791,5.48592,0.89756,5.5588606926,0.025920000000000002,0.007560000000000001,0.027,5.46,0.89,5.5320610987,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 16:00:00,7.86,1.69,8.0396330762,0.0,0.0,0.0,7.86,1.69,8.0396330762,1.6854414589000002,0.4915870922,1.7556681863999999,0.0,0.0,0.0,1.6854414589000002,0.4915870922,1.7556681863999999,5.92192,0.8405600000000001,5.9812772549,0.0019200000000000003,0.0005600000000000001,0.002,5.92,0.84,5.9792976176,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 16:30:00,7.48,1.4,7.609888304,0.0,0.0,0.0,7.48,1.4,7.609888304,1.7636281723,0.5143915502,1.8371126794000001,0.0,0.0,0.0,1.7636281723,0.5143915502,1.8371126794000001,5.35096,0.72028,5.3992199622,0.0009600000000000001,0.00028000000000000003,0.001,5.35,0.72,5.3982311918,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 17:00:00,7.53,1.4,7.6590404099,0.0,0.0,0.0,7.53,1.4,7.6590404099,1.8447796023,0.5380607173,1.9216454191,0.0,0.0,0.0,1.8447796023,0.5380607173,1.9216454191,5.27,0.66,5.3111674799,0.0,0.0,0.0,5.27,0.66,5.3111674799,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 17:30:00,7.43,1.45,7.5701651237,0.0,0.0,0.0,7.43,1.45,7.5701651237,1.7933006136,0.5230460123,1.8680214725000002,0.0,0.0,0.0,1.7933006136,0.5230460123,1.8680214725000002,5.68,0.62,5.7137378308999995,0.0,0.0,0.0,5.68,0.62,5.7137378308999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 18:00:00,7.0,1.38,7.1347319501,0.0,0.0,0.0,7.0,1.38,7.1347319501,1.8805815082000001,0.5485029399,1.9589390711,0.0,0.0,0.0,1.8805815082000001,0.5485029399,1.9589390711,5.19,0.6000000000000001,5.2245669677,0.0,0.0,0.0,5.19,0.6000000000000001,5.2245669677,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 18:30:00,6.5600000000000005,0.98,6.6327972983,0.0,0.0,0.0,6.5600000000000005,0.98,6.6327972983,2.0523982325,0.5986161511,2.1379148255000002,0.0,0.0,0.0,2.0523982325,0.5986161511,2.1379148255000002,5.41,0.5700000000000001,5.4399448527,0.0,0.0,0.0,5.41,0.5700000000000001,5.4399448527,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 19:00:00,6.76,1.0,6.8335642237,0.0,0.0,0.0,6.76,1.0,6.8335642237,2.0815784943,0.6071270608,2.1683109315,0.0,0.0,0.0,2.0815784943,0.6071270608,2.1683109315,5.68,0.5,5.7019645737,0.0,0.0,0.0,5.68,0.5,5.7019645737,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 19:30:00,6.71,1.0,6.7841064261,0.0,0.0,0.0,6.71,1.0,6.7841064261,1.9621223587,0.572285688,2.043877457,0.0,0.0,0.0,1.9621223587,0.572285688,2.043877457,5.14,0.54,5.1682879177,0.0,0.0,0.0,5.14,0.54,5.1682879177,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 20:00:00,6.51,0.96,6.5804027232,0.0,0.0,0.0,6.51,0.96,6.5804027232,1.8467376788,0.538631823,1.9236850821,0.0,0.0,0.0,1.8467376788,0.538631823,1.9236850821,4.95,0.6000000000000001,4.9862310416,0.0,0.0,0.0,4.95,0.6000000000000001,4.9862310416,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 20:30:00,6.51,0.96,6.5804027232,0.0,0.0,0.0,6.51,0.96,6.5804027232,1.8338572068,0.5348750186,1.9102679237,0.0,0.0,0.0,1.8338572068,0.5348750186,1.9102679237,4.82,0.5700000000000001,4.8535863029,0.0,0.0,0.0,4.82,0.5700000000000001,4.8535863029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 21:00:00,6.1,0.9,6.1660360038,0.0,0.0,0.0,6.1,0.9,6.1660360038,1.797390526,0.5242389034,1.8722817979,0.0,0.0,0.0,1.797390526,0.5242389034,1.8722817979,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,4.88,0.47000000000000003,4.9025809529,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 21:30:00,5.79,0.8300000000000001,5.8491879778,0.0,0.0,0.0,5.79,0.8300000000000001,5.8491879778,1.7124456552,0.4994633161,1.7837975575,0.0,0.0,0.0,1.7124456552,0.4994633161,1.7837975575,4.48,0.47000000000000003,4.5045865515,0.0,0.0,0.0,4.48,0.47000000000000003,4.5045865515,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 22:00:00,5.18,0.85,5.2492761406,0.0,0.0,0.0,5.18,0.85,5.2492761406,1.5198197123,0.4432807494,1.5831455336,0.0,0.0,0.0,1.5198197123,0.4432807494,1.5831455336,3.85,0.41000000000000003,3.8717696212,0.0,0.0,0.0,3.85,0.41000000000000003,3.8717696212,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 22:30:00,5.18,0.98,5.2718877075,0.0,0.0,0.0,5.18,0.98,5.2718877075,1.4054483237,0.40992242770000004,1.4640086705,0.0,0.0,0.0,1.4054483237,0.40992242770000004,1.4640086705,3.66,0.36,3.677662301,0.0,0.0,0.0,3.66,0.36,3.677662301,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 23:00:00,4.64,0.49,4.6658011102,0.0,0.0,0.0,4.64,0.49,4.6658011102,1.2652838995,0.3690411374,1.318004062,0.0,0.0,0.0,1.2652838995,0.3690411374,1.318004062,3.87,0.31,3.8823961673,0.0,0.0,0.0,3.87,0.31,3.8823961673,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 23:30:00,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,1.175918558,0.3429762461,1.2249151646,0.0,0.0,0.0,1.175918558,0.3429762461,1.2249151646,3.29,0.36,3.3096374424,0.0,0.0,0.0,3.29,0.36,3.3096374424,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 00:00:00,4.53,0.73,4.5884420014,0.0,0.0,0.0,4.53,0.73,4.5884420014,1.1359574023,0.331320909,1.1832889607000001,0.0,0.0,0.0,1.1359574023,0.331320909,1.1832889607000001,3.26,0.31,3.2747060937,0.0,0.0,0.0,3.26,0.31,3.2747060937,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 00:30:00,5.1,0.73,5.1519802018,0.0,0.0,0.0,5.1,0.73,5.1519802018,1.0879795395,0.31732736570000003,1.1333120203,0.0,0.0,0.0,1.0879795395,0.31732736570000003,1.1333120203,3.62,0.26,3.6293250061,0.0,0.0,0.0,3.62,0.26,3.6293250061,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 01:00:00,5.3,0.88,5.3725599113,0.0,0.0,0.0,5.3,0.88,5.3725599113,1.2116230256,0.3533900491,1.2621073184,0.0,0.0,0.0,1.2116230256,0.3533900491,1.2621073184,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
