Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-17 01:30:00,5.49,0.9400000000000001,5.569892279,0.0,0.0,0.0,5.49,0.9400000000000001,5.569892279,1.2031575372,0.3509209484,1.2532891013,0.0,0.0,0.0,1.2031575372,0.3509209484,1.2532891013,3.15,0.28,3.1624199595,0.0,0.0,0.0,3.15,0.28,3.1624199595,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 02:00:00,4.79,0.92,4.8775506148000005,0.0,0.0,0.0,4.79,0.92,4.8775506148000005,1.1790157974,0.3438796076,1.2281414556,0.0,0.0,0.0,1.1790157974,0.3438796076,1.2281414556,3.2,0.28,3.2122266421,0.0,0.0,0.0,3.2,0.28,3.2122266421,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 02:30:00,4.4,0.76,4.4651539727,0.0,0.0,0.0,4.4,0.76,4.4651539727,1.1621845867,0.3389705045,1.2106089445000001,0.0,0.0,0.0,1.1621845867,0.3389705045,1.2106089445000001,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 03:00:00,4.32,0.9400000000000001,4.4210858395,0.0,0.0,0.0,4.32,0.9400000000000001,4.4210858395,1.1241023598,0.3278631883,1.1709399581,0.0,0.0,0.0,1.1241023598,0.3278631883,1.1709399581,2.87688,0.24784000000000003,2.8875358353,0.02688,0.007840000000000001,0.028,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 03:30:00,4.77,0.9,4.8541631617,0.0,0.0,0.0,4.77,0.9,4.8541631617,1.0951969536,0.3194324448,1.14083016,0.0,0.0,0.0,1.0951969536,0.3194324448,1.14083016,2.80592,0.24756000000000003,2.8168196605,0.025920000000000002,0.007560000000000001,0.027,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 04:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,0.9897408324,0.2886744094,1.0309800337,0.0,0.0,0.0,0.9897408324,0.2886744094,1.0309800337,3.06,0.26,3.0710258872,0.0,0.0,0.0,3.06,0.26,3.0710258872,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 04:30:00,4.43,0.47000000000000003,4.4548625119,0.0,0.0,0.0,4.43,0.47000000000000003,4.4548625119,0.9879952577000001,0.28816528350000004,1.0291617268,0.0,0.0,0.0,0.9879952577000001,0.28816528350000004,1.0291617268,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 05:00:00,4.43,0.68,4.4818857638,0.0,0.0,0.0,4.43,0.68,4.4818857638,0.9862496831,0.2876561576,1.0273434198,0.0,0.0,0.0,0.9862496831,0.2876561576,1.0273434198,2.85624,0.27432,2.8693829302,0.18624000000000002,0.05432000000000001,0.194,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 05:30:00,4.36,0.59,4.3997386286,0.0,0.0,0.0,4.36,0.59,4.3997386286,1.0898837423,0.3178827582,1.1352955649,0.0,0.0,0.0,1.0898837423,0.3178827582,1.1352955649,2.98536,0.24448000000000003,2.9953538689,0.015360000000000002,0.0044800000000000005,0.016,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 06:00:00,4.58,0.48,4.6050841469,0.0,0.0,0.0,4.58,0.48,4.6050841469,1.0985873392,0.3204213073,1.1443618116,0.0,0.0,0.0,1.0985873392,0.3204213073,1.1443618116,3.7800000000000002,0.28,3.7903561838,0.0,0.0,0.0,3.7800000000000002,0.28,3.7903561838,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 06:30:00,5.6,0.88,5.6687211962,0.0,0.0,0.0,5.6,0.88,5.6687211962,1.2793663871,0.3731485296,1.3326733199,0.0,0.0,0.0,1.2793663871,0.3731485296,1.3326733199,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,4.07,0.35000000000000003,4.0850214198,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 07:00:00,6.31,1.22,6.4268577081,0.0,0.0,0.0,6.31,1.22,6.4268577081,1.4822868641,0.4323336687,1.5440488168000002,0.0,0.0,0.0,1.4822868641,0.4323336687,1.5440488168000002,4.35792,0.49856000000000006,4.3863457228,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 07:30:00,7.33,1.51,7.4839160872,0.0,0.0,0.0,7.33,1.51,7.4839160872,1.7526091699,0.5111776745000001,1.8256345519,0.0,0.0,0.0,1.7526091699,0.5111776745000001,1.8256345519,5.03,0.56,5.0610769605,0.0,0.0,0.0,5.03,0.56,5.0610769605,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 08:00:00,7.62,1.63,7.7923873107,0.0,0.0,0.0,7.62,1.63,7.7923873107,1.7663195298,0.5151765295,1.8399161769,0.0,0.0,0.0,1.7663195298,0.5151765295,1.8399161769,5.46,0.56,5.4886428195,0.0,0.0,0.0,5.46,0.56,5.4886428195,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 08:30:00,7.5,1.6800000000000002,7.6858571415,0.0,0.0,0.0,7.5,1.6800000000000002,7.6858571415,1.8388144193,0.5363208723,1.9154316868,0.0,0.0,0.0,1.8388144193,0.5363208723,1.9154316868,5.57,0.6000000000000001,5.6022227731,0.0,0.0,0.0,5.57,0.6000000000000001,5.6022227731,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 09:00:00,7.5600000000000005,1.9,7.7951010256,0.0,0.0,0.0,7.5600000000000005,1.9,7.7951010256,1.7495107665,0.5102739736,1.8224070485000001,0.0,0.0,0.0,1.7495107665,0.5102739736,1.8224070485000001,6.46952,0.86736,6.5274039556,0.05952,0.01736,0.062,6.41,0.85,6.46611166,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 09:30:00,6.92,1.13,7.0116545836,0.0,0.0,0.0,6.92,1.13,7.0116545836,1.7924240019000002,0.5227903339000001,1.8671083353,0.0,0.0,0.0,1.7924240019000002,0.5227903339000001,1.8671083353,7.02,0.93,7.08133462,0.0,0.0,0.0,7.02,0.93,7.08133462,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 10:00:00,7.0,1.09,7.0843560046,0.0,0.0,0.0,7.0,1.09,7.0843560046,1.9243494067,0.561268577,2.004530632,0.0,0.0,0.0,1.9243494067,0.561268577,2.004530632,7.09,0.98,7.157408749,0.0,0.0,0.0,7.09,0.98,7.157408749,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 10:30:00,7.06,1.16,7.1546628153,0.0,0.0,0.0,7.06,1.16,7.1546628153,1.932886893,0.5637586771,2.0134238469,0.0,0.0,0.0,1.932886893,0.5637586771,2.0134238469,6.75,0.98,6.8207697513,0.0,0.0,0.0,6.75,0.98,6.8207697513,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 11:00:00,7.44,1.6400000000000001,7.6186087969,0.0,0.0,0.0,7.44,1.6400000000000001,7.6186087969,1.802363036,0.5256892188,1.8774614958,0.0,0.0,0.0,1.802363036,0.5256892188,1.8774614958,6.59,1.03,6.6700074962,0.0,0.0,0.0,6.59,1.03,6.6700074962,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 11:30:00,7.67,1.97,7.9189519509,0.0,0.0,0.0,7.67,1.97,7.9189519509,1.8368915934999999,0.5357600481,1.9134287433,0.0,0.0,0.0,1.8368915934999999,0.5357600481,1.9134287433,6.75,1.08,6.8358540066,0.0,0.0,0.0,6.75,1.08,6.8358540066,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 12:00:00,7.83,1.9500000000000002,8.0691635254,0.0,0.0,0.0,7.83,1.9500000000000002,8.0691635254,1.896986385,0.5532876956,1.9760274843,0.0,0.0,0.0,1.896986385,0.5532876956,1.9760274843,7.22,1.1,7.3033143161,0.0,0.0,0.0,7.22,1.1,7.3033143161,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 12:30:00,7.64,1.83,7.8561122701,0.0,0.0,0.0,7.64,1.83,7.8561122701,1.9516319505,0.5692259856,2.0329499485,0.0,0.0,0.0,1.9516319505,0.5692259856,2.0329499485,7.0,1.1,7.0859014952,0.0,0.0,0.0,7.0,1.1,7.0859014952,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 13:00:00,7.99,2.05,8.2487938512,0.0,0.0,0.0,7.99,2.05,8.2487938512,1.8618314624,0.5430341765,1.9394077733000001,0.0,0.0,0.0,1.8618314624,0.5430341765,1.9394077733000001,6.5748,1.1014,6.6664141035,0.0048000000000000004,0.0014,0.005,6.57,1.1,6.6614487914,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 13:30:00,7.83,2.02,8.0863650672,0.0,0.0,0.0,7.83,2.02,8.0863650672,1.8109637075,0.5281977480000001,1.8864205286,0.0,0.0,0.0,1.8109637075,0.5281977480000001,1.8864205286,6.5248,1.0014,6.6011981488,0.0048000000000000004,0.0014,0.005,6.52,1.0,6.596241354,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 14:00:00,7.61,1.94,7.8533878040000005,0.0,0.0,0.0,7.61,1.94,7.8533878040000005,1.8093779249000002,0.5277352281000001,1.8847686718,0.0,0.0,0.0,1.8093779249000002,0.5277352281000001,1.8847686718,6.79288,1.03084,6.8706513374,0.00288,0.00084,0.003,6.79,1.03,6.8676779191,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 14:30:00,7.08,1.25,7.1894992872,0.0,0.0,0.0,7.08,1.25,7.1894992872,1.8176756399,0.5301553950000001,1.8934121249,0.0,0.0,0.0,1.8176756399,0.5301553950000001,1.8934121249,6.79,0.93,6.8533933201,0.0,0.0,0.0,6.79,0.93,6.8533933201,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 15:00:00,7.08,1.27,7.1930035451,0.0,0.0,0.0,7.08,1.27,7.1930035451,1.8777000962,0.5476625281,1.9559376002,0.0,0.0,0.0,1.8777000962,0.5476625281,1.9559376002,6.49,0.93,6.5562946853,0.0,0.0,0.0,6.49,0.93,6.5562946853,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 15:30:00,6.71,1.24,6.8236134123,0.0,0.0,0.0,6.71,1.24,6.8236134123,1.8651064518,0.5439893818,1.9428192206000001,0.0,0.0,0.0,1.8651064518,0.5439893818,1.9428192206000001,6.57,0.93,6.63549546,0.0,0.0,0.0,6.57,0.93,6.63549546,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 16:00:00,6.85,1.67,7.0506311774,0.0,0.0,0.0,6.85,1.67,7.0506311774,1.8930930119,0.5521521285000001,1.9719718874,0.0,0.0,0.0,1.8930930119,0.5521521285000001,1.9719718874,6.88,0.93,6.9425715697,0.0,0.0,0.0,6.88,0.93,6.9425715697,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 16:30:00,7.84,1.52,7.9859877285,0.0,0.0,0.0,7.84,1.52,7.9859877285,2.0192693937,0.5889535732,2.1034056184,0.0,0.0,0.0,2.0192693937,0.5889535732,2.1034056184,5.65,0.75,5.6995613866,0.0,0.0,0.0,5.65,0.75,5.6995613866,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 17:00:00,8.13,1.44,8.2565428601,0.0,0.0,0.0,8.13,1.44,8.2565428601,2.0157237055,0.5879194141,2.0997121933,0.0,0.0,0.0,2.0157237055,0.5879194141,2.0997121933,5.46,0.63,5.4962259779,0.0,0.0,0.0,5.46,0.63,5.4962259779,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 17:30:00,8.35,1.44,8.4732579331,0.0,0.0,0.0,8.35,1.44,8.4732579331,1.9758990631,0.5763038934,2.0582281908,0.0,0.0,0.0,1.9758990631,0.5763038934,2.0582281908,5.79,0.56,5.8170181365,0.0,0.0,0.0,5.79,0.56,5.8170181365,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 18:00:00,7.77,1.4100000000000001,7.8968981252,0.0,0.0,0.0,7.77,1.4100000000000001,7.8968981252,2.0588286582,0.6004916920000001,2.1446131856,0.0,0.0,0.0,2.0588286582,0.6004916920000001,2.1446131856,5.19464,0.56052,5.224793527,0.10464000000000001,0.030520000000000002,0.109,5.09,0.53,5.1175189301,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 18:30:00,7.41,1.31,7.524905315,0.0,0.0,0.0,7.41,1.31,7.524905315,2.0438047109,0.5961097073,2.1289632405,0.0,0.0,0.0,2.0438047109,0.5961097073,2.1289632405,5.16,0.53,5.1871475784,0.0,0.0,0.0,5.16,0.53,5.1871475784,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 19:00:00,7.44,1.21,7.5377516542,0.0,0.0,0.0,7.44,1.21,7.5377516542,1.984624276,0.5788487472,2.0673169542,0.0,0.0,0.0,1.984624276,0.5788487472,2.0673169542,5.5,0.45,5.518378385,0.0,0.0,0.0,5.5,0.45,5.518378385,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 19:30:00,7.04,0.99,7.1092685981,0.0,0.0,0.0,7.04,0.99,7.1092685981,1.8977426122,0.5535082619,1.976815221,0.0,0.0,0.0,1.8977426122,0.5535082619,1.976815221,5.05,0.48,5.0727605897,0.0,0.0,0.0,5.05,0.48,5.0727605897,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 20:00:00,6.33,0.44,6.3452738318,0.0,0.0,0.0,6.33,0.44,6.3452738318,1.8734369233,0.5464191026,1.9514967951000002,0.0,0.0,0.0,1.8734369233,0.5464191026,1.9514967951000002,4.8,0.52,4.8280845063,0.0,0.0,0.0,4.8,0.52,4.8280845063,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 20:30:00,5.71,0.41000000000000003,5.7247008655,0.0,0.0,0.0,5.71,0.41000000000000003,5.7247008655,1.7524418953,0.5111288861000001,1.8254603076,0.0,0.0,0.0,1.7524418953,0.5111288861000001,1.8254603076,4.69,0.52,4.7187392383999995,0.0,0.0,0.0,4.69,0.52,4.7187392383999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 21:00:00,6.21,1.25,6.3345560223,0.0,0.0,0.0,6.21,1.25,6.3345560223,1.7596909021,0.5132431798,1.8330113563000001,0.0,0.0,0.0,1.7596909021,0.5132431798,1.8330113563000001,4.88,0.44,4.8997959141,0.0,0.0,0.0,4.88,0.44,4.8997959141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 21:30:00,5.69,0.9500000000000001,5.7687606987999995,0.0,0.0,0.0,5.69,0.9500000000000001,5.7687606987999995,1.6242384321,0.4737362094,1.6919150334,0.0,0.0,0.0,1.6242384321,0.4737362094,1.6919150334,4.23,0.44,4.2528225921,0.0,0.0,0.0,4.23,0.44,4.2528225921,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 22:00:00,5.86,1.05,5.953326801,0.0,0.0,0.0,5.86,1.05,5.953326801,1.5076748491,0.4397384977,1.5704946345000002,0.0,0.0,0.0,1.5076748491,0.4397384977,1.5704946345000002,3.9,0.41000000000000003,3.921492063,0.0,0.0,0.0,3.9,0.41000000000000003,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 22:30:00,5.86,1.03,5.9498319304,0.0,0.0,0.0,5.86,1.03,5.9498319304,1.3676439453,0.3988961507,1.4246291097000001,0.0,0.0,0.0,1.3676439453,0.3988961507,1.4246291097000001,3.76,0.31,3.7727576121,0.0,0.0,0.0,3.76,0.31,3.7727576121,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 23:00:00,5.51,1.08,5.6148463915,0.0,0.0,0.0,5.51,1.08,5.6148463915,1.1921054457,0.3476974217,1.241776506,0.0,0.0,0.0,1.1921054457,0.3476974217,1.241776506,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 23:30:00,4.41,0.45,4.4328997282,0.0,0.0,0.0,4.41,0.45,4.4328997282,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,3.06,0.35000000000000003,3.0799512983,0.0,0.0,0.0,3.06,0.35000000000000003,3.0799512983,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 00:00:00,5.09,1.08,5.2033162502,0.0,0.0,0.0,5.09,1.08,5.2033162502,1.0893832489,0.3177367809,1.1347742176,0.0,0.0,0.0,1.0893832489,0.3177367809,1.1347742176,3.15,0.29,3.1633210397,0.0,0.0,0.0,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 00:30:00,3.95,0.48,3.9790576774,0.0,0.0,0.0,3.95,0.48,3.9790576774,1.0599763517,0.3091597693,1.104142033,0.0,0.0,0.0,1.0599763517,0.3091597693,1.104142033,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 01:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,1.131554058,0.33003660030000004,1.1787021438,0.0,0.0,0.0,1.131554058,0.33003660030000004,1.1787021438,3.02,0.09,3.021340762,0.0,0.0,0.0,3.02,0.09,3.021340762,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 01:30:00,4.61,0.92,4.7009041683,0.0,0.0,0.0,4.61,0.92,4.7009041683,1.183105876,0.3450725472,1.2324019542,0.0,0.0,0.0,1.183105876,0.3450725472,1.2324019542,2.97336,0.28848,2.9873216097,0.06336,0.01848,0.066,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 02:00:00,5.07,0.81,5.1342964464,0.0,0.0,0.0,5.07,0.81,5.1342964464,1.1445582401,0.3338294867,1.1922481667,0.0,0.0,0.0,1.1445582401,0.3338294867,1.1922481667,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 02:30:00,5.4,0.92,5.4778097813,0.0,0.0,0.0,5.4,0.92,5.4778097813,1.0821319143,0.31562180830000003,1.127220744,0.0,0.0,0.0,1.0821319143,0.31562180830000003,1.127220744,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 03:00:00,5.54,1.0,5.6295292876000005,0.0,0.0,0.0,5.54,1.0,5.6295292876000005,1.050826634,0.30649110160000004,1.0946110771,0.0,0.0,0.0,1.050826634,0.30649110160000004,1.0946110771,2.82416,0.27288,2.8373126722,0.044160000000000005,0.01288,0.046,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 03:30:00,4.8,0.8200000000000001,4.8695379658,0.0,0.0,0.0,4.8,0.8200000000000001,4.8695379658,1.0138572981,0.2957083786,1.0561013522,0.0,0.0,0.0,1.0138572981,0.2957083786,1.0561013522,2.76,0.23,2.7695667531,0.0,0.0,0.0,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 04:00:00,4.59,0.85,4.668040274,0.0,0.0,0.0,4.59,0.85,4.668040274,0.9673084188000001,0.2821316222,1.0076129363,0.0,0.0,0.0,0.9673084188000001,0.2821316222,1.0076129363,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 04:30:00,4.01,0.99,4.1303994964,0.0,0.0,0.0,4.01,0.99,4.1303994964,0.9681599227000001,0.2823799775,1.0084999195,0.0,0.0,0.0,0.9681599227000001,0.2823799775,1.0084999195,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 05:00:00,3.98,0.22,3.9860757645,0.0,0.0,0.0,3.98,0.22,3.9860757645,0.9423002102,0.27483756130000003,0.9815627189,0.0,0.0,0.0,0.9423002102,0.27483756130000003,0.9815627189,2.7716000000000003,0.2538,2.7831961842,0.0816,0.0238,0.085,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 05:30:00,4.24,1.02,4.3609631964,0.0,0.0,0.0,4.24,1.02,4.3609631964,1.0284303025,0.2999588382,1.0712815651,0.0,0.0,0.0,1.0284303025,0.2999588382,1.0712815651,2.97088,0.24484000000000003,2.980951962,0.05088,0.01484,0.053,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 06:00:00,4.34,0.48,4.3664630996,0.0,0.0,0.0,4.34,0.48,4.3664630996,1.0617826174,0.3096865968,1.1060235598000001,0.0,0.0,0.0,1.0617826174,0.3096865968,1.1060235598000001,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 06:30:00,5.46,0.87,5.528878729,0.0,0.0,0.0,5.46,0.87,5.528878729,1.2048309477,0.3514090264,1.2550322372,0.0,0.0,0.0,1.2048309477,0.3514090264,1.2550322372,4.03,0.42,4.0518267485,0.0,0.0,0.0,4.03,0.42,4.0518267485,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 07:00:00,6.74,1.2,6.8459915279,0.0,0.0,0.0,6.74,1.2,6.8459915279,1.3537681399000001,0.3948490408,1.4101751457,0.0,0.0,0.0,1.3537681399000001,0.3948490408,1.4101751457,4.38,0.55,4.4143969011,0.0,0.0,0.0,4.38,0.55,4.4143969011,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 07:30:00,7.52,1.72,7.7141947085,0.0,0.0,0.0,7.52,1.72,7.7141947085,1.5686760158,0.4575305046,1.6340375165,0.0,0.0,0.0,1.5686760158,0.4575305046,1.6340375165,4.8,0.5700000000000001,4.8337252715,0.0,0.0,0.0,4.8,0.5700000000000001,4.8337252715,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 08:00:00,8.24,1.99,8.4768921192,0.0,0.0,0.0,8.24,1.99,8.4768921192,1.7647300891,0.5147129427,1.8382605095,0.0,0.0,0.0,1.7647300891,0.5147129427,1.8382605095,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 08:30:00,8.16,2.15,8.4384892013,0.0,0.0,0.0,8.16,2.15,8.4384892013,1.7963489676000002,0.5239351155,1.8711968412000002,0.0,0.0,0.0,1.7963489676000002,0.5239351155,1.8711968412000002,5.3112,0.7766000000000001,5.3676766855,0.0912,0.026600000000000002,0.095,5.22,0.75,5.2736040807,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 09:00:00,8.19,2.1,8.4549452985,0.0,0.0,0.0,8.19,2.1,8.4549452985,1.7331797167,0.5055107507000001,1.8053955382,0.0,0.0,0.0,1.7331797167,0.5055107507000001,1.8053955382,5.44,0.84,5.5044709101,0.0,0.0,0.0,5.44,0.84,5.5044709101,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 09:30:00,8.25,1.48,8.3817003048,0.0,0.0,0.0,8.25,1.48,8.3817003048,1.7716947624000001,0.5167443057000001,1.8455153775,0.0,0.0,0.0,1.7716947624000001,0.5167443057000001,1.8455153775,5.57,0.84,5.6329832238,0.0,0.0,0.0,5.57,0.84,5.6329832238,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 10:00:00,7.9,1.3,8.0062475605,0.0,0.0,0.0,7.9,1.3,8.0062475605,1.7174115141000001,0.5009116916,1.7889703272,0.0,0.0,0.0,1.7174115141000001,0.5009116916,1.7889703272,5.48288,0.84084,5.5469798089,0.00288,0.00084,0.003,5.48,0.84,5.544005772,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 10:30:00,7.66,1.3,7.7695302303,0.0,0.0,0.0,7.66,1.3,7.7695302303,1.7638415055,0.5144537724,1.8373349015,0.0,0.0,0.0,1.7638415055,0.5144537724,1.8373349015,5.62248,0.82364,5.6824875011,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.61,0.8200000000000001,5.6696119797,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 11:00:00,8.0,1.88,8.2179316132,0.0,0.0,0.0,8.0,1.88,8.2179316132,1.6324648143,0.4761355708,1.7004841816,0.0,0.0,0.0,1.6324648143,0.4761355708,1.7004841816,5.58952,0.9173600000000001,5.6642990034,0.05952,0.01736,0.062,5.53,0.9,5.6027582493,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 11:30:00,8.21056,2.13308,8.483120051,0.010560000000000002,0.0030800000000000003,0.011,8.2,2.13,8.472124881,1.6367796993,0.477394079,1.7049788534,0.0,0.0,0.0,1.6367796993,0.477394079,1.7049788534,5.082,0.9510000000000001,5.1702151793,0.07200000000000001,0.021,0.075,5.01,0.93,5.0955863254,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 12:00:00,8.1496,1.8128000000000002,8.34878578,0.009600000000000001,0.0028,0.01,8.14,1.81,8.3388068691,1.6170991681,0.471653924,1.6844783000999999,0.0,0.0,0.0,1.6170991681,0.471653924,1.6844783000999999,5.23088,0.9948400000000001,5.3246419786,0.05088,0.01484,0.053,5.18,0.98,5.2718877075,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 12:30:00,8.03192,2.09056,8.2995289023,0.0019200000000000003,0.0005600000000000001,0.002,8.03,2.09,8.2975297529,1.7245772162000002,0.5030016881,1.7964346002,0.0,0.0,0.0,1.7245772162000002,0.5030016881,1.7964346002,5.42936,0.99148,5.5191469087,0.039360000000000006,0.01148,0.041,5.39,0.98,5.4783665449,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 13:00:00,8.22192,2.20056,8.5113120493,0.0019200000000000003,0.0005600000000000001,0.002,8.22,2.2,8.5093125457,1.6585490006999999,0.4837434585,1.727655209,0.0,0.0,0.0,1.6585490006999999,0.4837434585,1.727655209,5.5293600000000005,0.9114800000000001,5.6039823162,0.039360000000000006,0.01148,0.041,5.49,0.9,5.5632814058,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 13:30:00,8.32,2.03,8.564070294,0.0,0.0,0.0,8.32,2.03,8.564070294,1.6857831579,0.49168675440000004,1.7560241228,0.0,0.0,0.0,1.6857831579,0.49168675440000004,1.7560241228,5.43304,0.8867200000000001,5.5049247043000005,0.02304,0.00672,0.024,5.41,0.88,5.4811039034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 14:00:00,7.62,1.32,7.7334856307,0.0,0.0,0.0,7.62,1.32,7.7334856307,1.6204652772,0.4726357058,1.6879846637,0.0,0.0,0.0,1.6204652772,0.4726357058,1.6879846637,5.21824,0.8853200000000001,5.2928083472,0.018240000000000003,0.00532,0.019,5.2,0.88,5.2739359116,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 14:30:00,7.77,1.46,7.9059787503,0.0,0.0,0.0,7.77,1.46,7.9059787503,1.7530837241000001,0.5113160862,1.8261288792,0.0,0.0,0.0,1.7530837241000001,0.5113160862,1.8261288792,5.41096,0.8202800000000001,5.4727824185,0.0009600000000000001,0.00028000000000000003,0.001,5.41,0.8200000000000001,5.4717912972,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 15:00:00,8.53,2.02,8.7659169515,0.0,0.0,0.0,8.53,2.02,8.7659169515,1.7515526466,0.5108695219,1.8245340068,0.0,0.0,0.0,1.7515526466,0.5108695219,1.8245340068,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 15:30:00,8.59,1.92,8.801960009,0.0,0.0,0.0,8.59,1.92,8.801960009,1.7362418716999999,0.5064038792000001,1.8085852830000002,0.0,0.0,0.0,1.7362418716999999,0.5064038792000001,1.8085852830000002,5.82,0.75,5.8681257655,0.0,0.0,0.0,5.82,0.75,5.8681257655,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 16:00:00,8.59,1.8900000000000001,8.7954647404,0.0,0.0,0.0,8.59,1.8900000000000001,8.7954647404,1.8449856194,0.5381208057,1.9218600202,0.0,0.0,0.0,1.8449856194,0.5381208057,1.9218600202,5.47,0.8200000000000001,5.5311210437,0.0,0.0,0.0,5.47,0.8200000000000001,5.5311210437,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 16:30:00,8.2,1.77,8.3888557027,0.0,0.0,0.0,8.2,1.77,8.3888557027,1.9135901288000001,0.5581304542000001,1.9933230509,0.0,0.0,0.0,1.9135901288000001,0.5581304542000001,1.9933230509,5.57,0.8200000000000001,5.6300355239,0.0,0.0,0.0,5.57,0.8200000000000001,5.6300355239,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 17:00:00,7.04,0.8200000000000001,7.0875947965,0.0,0.0,0.0,7.04,0.8200000000000001,7.0875947965,1.9722087141,0.5752275416,2.0543840772,0.0,0.0,0.0,1.9722087141,0.5752275416,2.0543840772,5.7,0.72,5.7452937262,0.0,0.0,0.0,5.7,0.72,5.7452937262,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 17:30:00,6.99,0.63,7.0183331354,0.0,0.0,0.0,6.99,0.63,7.0183331354,1.9722087141,0.5752275416,2.0543840772,0.0,0.0,0.0,1.9722087141,0.5752275416,2.0543840772,5.57,0.62,5.6044000571,0.0,0.0,0.0,5.57,0.62,5.6044000571,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 18:00:00,6.65,0.53,6.671086868,0.0,0.0,0.0,6.65,0.53,6.671086868,1.9319346253,0.5634809324,2.0124319014,0.0,0.0,0.0,1.9319346253,0.5634809324,2.0124319014,5.49,0.68,5.531952639,0.0,0.0,0.0,5.49,0.68,5.531952639,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 18:30:00,6.73,0.75,6.7716615391,0.0,0.0,0.0,6.73,0.75,6.7716615391,1.9705116923000001,0.5747325769,2.0526163462,0.0,0.0,0.0,1.9705116923000001,0.5747325769,2.0526163462,5.72,0.66,5.7579510245000005,0.0,0.0,0.0,5.72,0.66,5.7579510245000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 19:00:00,7.19,1.16,7.2829732939,0.0,0.0,0.0,7.19,1.16,7.2829732939,2.0123908518,0.5869473318,2.0962404706,0.0,0.0,0.0,2.0123908518,0.5869473318,2.0962404706,5.77,0.61,5.8021547722,0.0,0.0,0.0,5.77,0.61,5.8021547722,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 19:30:00,7.16,1.5,7.3154357355,0.0,0.0,0.0,7.16,1.5,7.3154357355,1.9080587622,0.556517139,1.9875612107,0.0,0.0,0.0,1.9080587622,0.556517139,1.9875612107,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 20:00:00,7.14,1.45,7.2857463585,0.0,0.0,0.0,7.14,1.45,7.2857463585,1.8133248390999999,0.5288864114,1.8888800408000002,0.0,0.0,0.0,1.8133248390999999,0.5288864114,1.8888800408000002,5.16,0.65,5.2007787878,0.0,0.0,0.0,5.16,0.65,5.2007787878,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 20:30:00,6.78,1.37,6.9170297093,0.0,0.0,0.0,6.78,1.37,6.9170297093,1.7662794571,0.5151648416,1.8398744344,0.0,0.0,0.0,1.7662794571,0.5151648416,1.8398744344,5.02,0.61,5.0569259437,0.0,0.0,0.0,5.02,0.61,5.0569259437,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 21:00:00,6.34,1.08,6.431329567,0.0,0.0,0.0,6.34,1.08,6.431329567,1.7496567576,0.5103165543,1.8225591225,0.0,0.0,0.0,1.7496567576,0.5103165543,1.8225591225,4.88,0.64,4.9217882929000005,0.0,0.0,0.0,4.88,0.64,4.9217882929000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 21:30:00,5.74,0.93,5.8148516748,0.0,0.0,0.0,5.74,0.93,5.8148516748,1.6613893423000001,0.4845718915,1.7306138982000001,0.0,0.0,0.0,1.6613893423000001,0.4845718915,1.7306138982000001,5.09,0.61,5.126421754,0.0,0.0,0.0,5.09,0.61,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 22:00:00,5.14,0.22,5.1447060169,0.0,0.0,0.0,5.14,0.22,5.1447060169,1.4832078717,0.4326022959,1.5450081997,0.0,0.0,0.0,1.4832078717,0.4326022959,1.5450081997,4.16,0.51,4.1911454282,0.0,0.0,0.0,4.16,0.51,4.1911454282,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 22:30:00,5.26,0.65,5.300009434,0.0,0.0,0.0,5.26,0.65,5.300009434,1.3454672656,0.3924279525,1.4015284017,0.0,0.0,0.0,1.3454672656,0.3924279525,1.4015284017,3.96,0.51,3.9927058494,0.0,0.0,0.0,3.96,0.51,3.9927058494,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 23:00:00,5.26,0.84,5.3266499791,0.0,0.0,0.0,5.26,0.84,5.3266499791,1.232031517,0.35934252580000003,1.2833661636,0.0,0.0,0.0,1.232031517,0.35934252580000003,1.2833661636,3.88,0.51,3.9133745029,0.0,0.0,0.0,3.88,0.51,3.9133745029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 23:30:00,5.45,1.25,5.5915114236,0.0,0.0,0.0,5.45,1.25,5.5915114236,1.134252898,0.3308237619,1.1815134354,0.0,0.0,0.0,1.134252898,0.3308237619,1.1815134354,4.0,0.51,4.0323814304,0.0,0.0,0.0,4.0,0.51,4.0323814304,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 00:00:00,5.32,1.17,5.4471368626,0.0,0.0,0.0,5.32,1.17,5.4471368626,1.05485386,0.3076657092,1.0988061041,0.0,0.0,0.0,1.05485386,0.3076657092,1.0988061041,3.65,0.53,3.6882787313,0.0,0.0,0.0,3.65,0.53,3.6882787313,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 00:30:00,4.8,0.92,4.8873714817,0.0,0.0,0.0,4.8,0.92,4.8873714817,1.0339844491,0.3015787976,1.0770671344,0.0,0.0,0.0,1.0339844491,0.3015787976,1.0770671344,3.67,0.53,3.7080722755,0.0,0.0,0.0,3.67,0.53,3.7080722755,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 01:00:00,4.9,0.45,4.9206198796,0.0,0.0,0.0,4.9,0.45,4.9206198796,1.1675486788,0.3405350313,1.2161965404,0.0,0.0,0.0,1.1675486788,0.3405350313,1.2161965404,3.74,0.53,3.7773668077,0.0,0.0,0.0,3.74,0.53,3.7773668077,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 01:30:00,4.16,0.53,4.1936261159,0.0,0.0,0.0,4.16,0.53,4.1936261159,1.1716417504,0.3417288439,1.2204601567,0.0,0.0,0.0,1.1716417504,0.3417288439,1.2204601567,3.63,0.5,3.6642734614,0.0,0.0,0.0,3.63,0.5,3.6642734614,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 02:00:00,5.18,0.85,5.2492761406,0.0,0.0,0.0,5.18,0.85,5.2492761406,1.1726650183,0.342027297,1.2215260608,0.0,0.0,0.0,1.1726650183,0.342027297,1.2215260608,3.63,0.38,3.6498356127,0.0,0.0,0.0,3.63,0.38,3.6498356127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 02:30:00,4.87,1.08,4.9883163492,0.0,0.0,0.0,4.87,1.08,4.9883163492,1.1258796933,0.3283815772,1.1727913472,0.0,0.0,0.0,1.1258796933,0.3283815772,1.1727913472,3.29,0.38,3.3118725821,0.0,0.0,0.0,3.29,0.38,3.3118725821,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 03:00:00,5.09,1.11,5.2096257063,0.0,0.0,0.0,5.09,1.11,5.2096257063,1.0753551338,0.3136452474,1.1201615978,0.0,0.0,0.0,1.0753551338,0.3136452474,1.1201615978,3.17,0.43,3.1990311033,0.0,0.0,0.0,3.17,0.43,3.1990311033,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 03:30:00,5.18,1.1400000000000001,5.3039607842,0.0,0.0,0.0,5.18,1.1400000000000001,5.3039607842,1.0520803616,0.3068567721,1.0959170434,0.0,0.0,0.0,1.0520803616,0.3068567721,1.0959170434,3.1,0.43,3.1296804949,0.0,0.0,0.0,3.1,0.43,3.1296804949,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 04:00:00,4.48,0.54,4.5124272847,0.0,0.0,0.0,4.48,0.54,4.5124272847,0.9922456273,0.28940497460000003,1.0335891951,0.0,0.0,0.0,0.9922456273,0.28940497460000003,1.0335891951,2.96,0.35000000000000003,2.9806207407,0.0,0.0,0.0,2.96,0.35000000000000003,2.9806207407,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 04:30:00,4.34,0.26,4.3477810432,0.0,0.0,0.0,4.34,0.26,4.3477810432,0.9913759992000001,0.2891513331,1.0326833325,0.0,0.0,0.0,0.9913759992000001,0.2891513331,1.0326833325,2.99,0.33,3.0081555811,0.0,0.0,0.0,2.99,0.33,3.0081555811,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 05:00:00,4.59,0.92,4.6812925565,0.0,0.0,0.0,4.59,0.92,4.6812925565,0.9654161880000001,0.2815797215,1.0056418625,0.0,0.0,0.0,0.9654161880000001,0.2815797215,1.0056418625,2.96,0.33,2.978338463,0.0,0.0,0.0,2.96,0.33,2.978338463,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 05:30:00,4.57,0.92,4.661684245,0.0,0.0,0.0,4.57,0.92,4.661684245,1.0327320516,0.3012135151,1.0757625538,0.0,0.0,0.0,1.0327320516,0.3012135151,1.0757625538,3.13,0.33,3.1473480901,0.0,0.0,0.0,3.13,0.33,3.1473480901,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 06:00:00,4.66,0.77,4.723187483,0.0,0.0,0.0,4.66,0.77,4.723187483,1.1195161109,0.3265255324,1.1661626155,0.0,0.0,0.0,1.1195161109,0.3265255324,1.1661626155,3.5,0.39,3.5216615397,0.0,0.0,0.0,3.5,0.39,3.5216615397,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 06:30:00,5.25,0.91,5.3282830255,0.0,0.0,0.0,5.25,0.91,5.3282830255,1.263369055,0.368482641,1.3160094323,0.0,0.0,0.0,1.263369055,0.368482641,1.3160094323,4.07,0.53,4.1043635317,0.0,0.0,0.0,4.07,0.53,4.1043635317,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 07:00:00,6.66,1.42,6.8096989654,0.0,0.0,0.0,6.66,1.42,6.8096989654,1.3744363558,0.40087727040000004,1.4317045373,0.0,0.0,0.0,1.3744363558,0.40087727040000004,1.4317045373,4.42,0.53,4.4516626108,0.0,0.0,0.0,4.42,0.53,4.4516626108,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 07:30:00,7.07,1.31,7.190340743,0.0,0.0,0.0,7.07,1.31,7.190340743,1.599532016,0.4665301713,1.6661791833000001,0.0,0.0,0.0,1.599532016,0.4665301713,1.6661791833000001,4.82,0.59,4.8559757001,0.0,0.0,0.0,4.82,0.59,4.8559757001,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 08:00:00,7.3,0.9400000000000001,7.3602717341,0.0,0.0,0.0,7.3,0.9400000000000001,7.3602717341,1.8125140731,0.528649938,1.8880354928,0.0,0.0,0.0,1.8125140731,0.528649938,1.8880354928,5.17,0.71,5.2185246957,0.0,0.0,0.0,5.17,0.71,5.2185246957,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 08:30:00,7.78,1.19,7.8704828314,0.0,0.0,0.0,7.78,1.19,7.8704828314,1.8045011903,0.5263128472,1.8796887399000002,0.0,0.0,0.0,1.8045011903,0.5263128472,1.8796887399000002,5.55,0.79,5.6059432747999995,0.0,0.0,0.0,5.55,0.79,5.6059432747999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 09:00:00,8.47,1.58,8.6161070095,0.0,0.0,0.0,8.47,1.58,8.6161070095,1.8680362503999999,0.5448439064,1.9458710941000001,0.0,0.0,0.0,1.8680362503999999,0.5448439064,1.9458710941000001,5.74,0.81,5.796869845,0.0,0.0,0.0,5.74,0.81,5.796869845,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 09:30:00,8.5,1.98,8.7275655254,0.0,0.0,0.0,8.5,1.98,8.7275655254,1.8651719649,0.5440084898,1.9428874634,0.0,0.0,0.0,1.8651719649,0.5440084898,1.9428874634,6.02,0.9400000000000001,6.0929467419,0.0,0.0,0.0,6.02,0.9400000000000001,6.0929467419,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 10:00:00,8.72,2.12,8.9740069088,0.0,0.0,0.0,8.72,2.12,8.9740069088,1.9310265872999999,0.563216088,2.0114860285,0.0,0.0,0.0,1.9310265872999999,0.563216088,2.0114860285,6.43,0.86,6.4872567392,0.0,0.0,0.0,6.43,0.86,6.4872567392,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 10:30:00,8.86,2.09,9.1031697776,0.0,0.0,0.0,8.86,2.09,9.1031697776,2.0140221942,0.5874231400000001,2.0979397857,0.0,0.0,0.0,2.0140221942,0.5874231400000001,2.0979397857,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 11:00:00,8.86,2.17,9.121869326,0.0,0.0,0.0,8.86,2.17,9.121869326,1.9844001348,0.5787833726,2.0670834737,0.0,0.0,0.0,1.9844001348,0.5787833726,2.0670834737,6.1,0.89,6.1645843331,0.0,0.0,0.0,6.1,0.89,6.1645843331,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 11:30:00,8.58,2.01,8.8122925507,0.0,0.0,0.0,8.58,2.01,8.8122925507,1.9569042578,0.5707637418,2.0384419352,0.0,0.0,0.0,1.9569042578,0.5707637418,2.0384419352,5.97,0.89,6.0359754804,0.0,0.0,0.0,5.97,0.89,6.0359754804,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 12:00:00,9.01,2.04,9.2380571551,0.0,0.0,0.0,9.01,2.04,9.2380571551,1.9569042578,0.5707637418,2.0384419352,0.0,0.0,0.0,1.9569042578,0.5707637418,2.0384419352,6.23,0.89,6.2932503526,0.0,0.0,0.0,6.23,0.89,6.2932503526,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 12:30:00,8.45,1.51,8.583856942,0.0,0.0,0.0,8.45,1.51,8.583856942,1.9430720169,0.5667293383,2.0240333509,0.0,0.0,0.0,1.9430720169,0.5667293383,2.0240333509,6.37,0.98,6.4449437546,0.0,0.0,0.0,6.37,0.98,6.4449437546,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 13:00:00,8.87,2.03,9.0993296456,0.0,0.0,0.0,8.87,2.03,9.0993296456,1.9896047673,0.5803013905000001,2.072504966,0.0,0.0,0.0,1.9896047673,0.5803013905000001,2.072504966,6.3,0.98,6.3757666206,0.0,0.0,0.0,6.3,0.98,6.3757666206,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 13:30:00,8.14,1.22,8.2309173243,0.0,0.0,0.0,8.14,1.22,8.2309173243,1.9966289677,0.5823501156,2.0798218414,0.0,0.0,0.0,1.9966289677,0.5823501156,2.0798218414,6.04,0.81,6.094070889,0.0,0.0,0.0,6.04,0.81,6.094070889,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 14:00:00,8.66,1.52,8.7923830672,0.0,0.0,0.0,8.66,1.52,8.7923830672,1.9206389382,0.5601863570000001,2.0006655607,0.0,0.0,0.0,1.9206389382,0.5601863570000001,2.0006655607,6.04,0.85,6.0995163743,0.0,0.0,0.0,6.04,0.85,6.0995163743,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 14:30:00,8.96,2.17,9.2190292331,0.0,0.0,0.0,8.96,2.17,9.2190292331,1.9655283743,0.5732791092,2.0474253899,0.0,0.0,0.0,1.9655283743,0.5732791092,2.0474253899,6.13,0.92,6.1986530795,0.0,0.0,0.0,6.13,0.92,6.1986530795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 15:00:00,8.87,2.34,9.1734671744,0.0,0.0,0.0,8.87,2.34,9.1734671744,1.8861102144,0.5501154792,1.9646981399999999,0.0,0.0,0.0,1.8861102144,0.5501154792,1.9646981399999999,6.32,0.86,6.3782442725,0.0,0.0,0.0,6.32,0.86,6.3782442725,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 15:30:00,8.91,2.34,9.2121495863,0.0,0.0,0.0,8.91,2.34,9.2121495863,1.9172251077,0.5591906564,1.9971094871,0.0,0.0,0.0,1.9172251077,0.5591906564,1.9971094871,6.1,0.9,6.1660360038,0.0,0.0,0.0,6.1,0.9,6.1660360038,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 16:00:00,9.21,2.34,9.5026154294,0.0,0.0,0.0,9.21,2.34,9.5026154294,1.9620315716,0.5722592084,2.043782887,0.0,0.0,0.0,1.9620315716,0.5722592084,2.043782887,6.06,0.9,6.1264671712,0.0,0.0,0.0,6.06,0.9,6.1264671712,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 16:30:00,8.42,2.02,8.6589144816,0.0,0.0,0.0,8.42,2.02,8.6589144816,2.0399978018,0.5949993589,2.1249977102,0.0,0.0,0.0,2.0399978018,0.5949993589,2.1249977102,6.14,0.81,6.1931978815,0.0,0.0,0.0,6.14,0.81,6.1931978815,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 17:00:00,7.72,1.25,7.8205434594,0.0,0.0,0.0,7.72,1.25,7.8205434594,2.1305455382,0.6214091153,2.219318269,0.0,0.0,0.0,2.1305455382,0.6214091153,2.219318269,6.23,0.75,6.2749820717,0.0,0.0,0.0,6.23,0.75,6.2749820717,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 17:30:00,6.9,0.56,6.9226873395,0.0,0.0,0.0,6.9,0.56,6.9226873395,2.0700703053,0.6037705057,2.1563232347,0.0,0.0,0.0,2.0700703053,0.6037705057,2.1563232347,5.53,0.63,5.5657703869,0.0,0.0,0.0,5.53,0.63,5.5657703869,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 18:00:00,6.73,0.49,6.747814461,0.0,0.0,0.0,6.73,0.49,6.747814461,2.0368850986,0.5940914871,2.1217553111,0.0,0.0,0.0,2.0368850986,0.5940914871,2.1217553111,5.4,0.58,5.4310588286,0.0,0.0,0.0,5.4,0.58,5.4310588286,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 18:30:00,6.69,0.42,6.7031708915,0.0,0.0,0.0,6.69,0.42,6.7031708915,2.0368850986,0.5940914871,2.1217553111,0.0,0.0,0.0,2.0368850986,0.5940914871,2.1217553111,5.76,0.58,5.7891277409,0.0,0.0,0.0,5.76,0.58,5.7891277409,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 19:00:00,6.52,0.38,6.5310642318,0.0,0.0,0.0,6.52,0.38,6.5310642318,1.9916631088,0.5809017401000001,2.0746490717,0.0,0.0,0.0,1.9916631088,0.5809017401000001,2.0746490717,5.53,0.58,5.5603327239,0.0,0.0,0.0,5.53,0.58,5.5603327239,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 19:30:00,6.35,0.38,6.3613599175,0.0,0.0,0.0,6.35,0.38,6.3613599175,1.9391791426,0.5655939166,2.0199782736,0.0,0.0,0.0,1.9391791426,0.5655939166,2.0199782736,5.21,0.54,5.2379098885,0.0,0.0,0.0,5.21,0.54,5.2379098885,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 20:00:00,5.96,0.26,5.9656684454,0.0,0.0,0.0,5.96,0.26,5.9656684454,1.827327015,0.5329703794,1.9034656406,0.0,0.0,0.0,1.827327015,0.5329703794,1.9034656406,5.13,0.51,5.1552885467,0.0,0.0,0.0,5.13,0.51,5.1552885467,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 20:30:00,5.71,0.24,5.7150415572,0.0,0.0,0.0,5.71,0.24,5.7150415572,1.7836690255,0.5202367991,1.8579885682000001,0.0,0.0,0.0,1.7836690255,0.5202367991,1.8579885682000001,4.87,0.51,4.8966314952,0.0,0.0,0.0,4.87,0.51,4.8966314952,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 21:00:00,5.47,0.24,5.4752625508,0.0,0.0,0.0,5.47,0.24,5.4752625508,1.7868010167000001,0.5211502965,1.8612510591,0.0,0.0,0.0,1.7868010167000001,0.5211502965,1.8612510591,4.74,0.42,4.7585712141,0.0,0.0,0.0,4.74,0.42,4.7585712141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 21:30:00,5.17,0.24,5.1755676017,0.0,0.0,0.0,5.17,0.24,5.1755676017,1.6809408427,0.4902744124,1.7509800443999999,0.0,0.0,0.0,1.6809408427,0.4902744124,1.7509800443999999,4.42,0.33,4.432301885,0.0,0.0,0.0,4.42,0.33,4.432301885,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 22:00:00,4.91,0.24,4.9158620811,0.0,0.0,0.0,4.91,0.24,4.9158620811,1.6152867501000001,0.47112530210000003,1.6825903647,0.0,0.0,0.0,1.6152867501000001,0.47112530210000003,1.6825903647,3.85,0.33,3.8641169755,0.0,0.0,0.0,3.85,0.33,3.8641169755,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 22:30:00,4.62,0.24,4.6262295663,0.0,0.0,0.0,4.62,0.24,4.6262295663,1.4581087096,0.425281707,1.5188632391999999,0.0,0.0,0.0,1.4581087096,0.425281707,1.5188632391999999,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 23:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.3080478183,0.381513947,1.3625498107,0.0,0.0,0.0,1.3080478183,0.381513947,1.3625498107,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 23:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.1945866293,0.3484211002,1.2443610722,0.0,0.0,0.0,1.1945866293,0.3484211002,1.2443610722,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 00:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1945866293,0.3484211002,1.2443610722,0.0,0.0,0.0,1.1945866293,0.3484211002,1.2443610722,3.1,0.27,3.11173585,0.0,0.0,0.0,3.1,0.27,3.11173585,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 00:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.0973638739,0.32006446320000004,1.1430873687,0.0,0.0,0.0,1.0973638739,0.32006446320000004,1.1430873687,3.15,0.23,3.1583856636,0.0,0.0,0.0,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 01:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.1907885329,0.3473133221,1.2404047217,0.0,0.0,0.0,1.1907885329,0.3473133221,1.2404047217,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 01:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.1928776356,0.34792264370000003,1.2425808704,0.0,0.0,0.0,1.1928776356,0.34792264370000003,1.2425808704,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 02:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.1928776356,0.34792264370000003,1.2425808704,0.0,0.0,0.0,1.1928776356,0.34792264370000003,1.2425808704,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 02:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1733552336,0.3422286098,1.222245035,0.0,0.0,0.0,1.1733552336,0.3422286098,1.222245035,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 03:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.1082580024,0.3232419174,1.1544354191,0.0,0.0,0.0,1.1082580024,0.3232419174,1.1544354191,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 03:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.1014885381,0.3212674903,1.1473838939,0.0,0.0,0.0,1.1014885381,0.3212674903,1.1473838939,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 04:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0162716384,0.29641256120000004,1.05861629,0.0,0.0,0.0,1.0162716384,0.29641256120000004,1.05861629,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 04:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0162716384,0.29641256120000004,1.05861629,0.0,0.0,0.0,1.0162716384,0.29641256120000004,1.05861629,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 05:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.0000416849,0.2916788248,1.0417100885,0.0,0.0,0.0,1.0000416849,0.2916788248,1.0417100885,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 05:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.0769713451,0.3141166423,1.1218451511,0.0,0.0,0.0,1.0769713451,0.3141166423,1.1218451511,2.91656,0.26108000000000003,2.9282221569,0.10656,0.031080000000000003,0.111,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 06:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.1237536771,0.32776148920000003,1.170576747,0.0,0.0,0.0,1.1237536771,0.32776148920000003,1.170576747,3.35408,0.29744000000000004,3.3672426702,0.09408000000000001,0.027440000000000003,0.098,3.26,0.27,3.2711618731,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 06:30:00,4.93,0.27,4.9373879734,0.0,0.0,0.0,4.93,0.27,4.9373879734,1.2607649928,0.36772312290000003,1.3132968675,0.0,0.0,0.0,1.2607649928,0.36772312290000003,1.3132968675,3.902,0.331,3.9160139172,0.07200000000000001,0.021,0.075,3.83,0.31,3.8425252114,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 07:00:00,5.51,0.4,5.5244999774,0.0,0.0,0.0,5.51,0.4,5.5244999774,1.4595571475,0.42570416800000005,1.5203720286,0.0,0.0,0.0,1.4595571475,0.42570416800000005,1.5203720286,4.30264,0.38952000000000003,4.3202357343,0.03264,0.00952,0.034,4.27,0.38,4.2868753189,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 07:30:00,6.2,0.6000000000000001,6.228964601,0.0,0.0,0.0,6.2,0.6000000000000001,6.228964601,1.6278920339,0.4748018432,1.6957208687,0.0,0.0,0.0,1.6278920339,0.4748018432,1.6957208687,4.62648,0.37064,4.6413027482,0.036480000000000005,0.01064,0.038,4.59,0.36,4.6040960025,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 08:00:00,6.59,0.84,6.6433199532,0.0,0.0,0.0,6.59,0.84,6.6433199532,1.7880256459,0.5215074801,1.8625267145,0.0,0.0,0.0,1.7880256459,0.5215074801,1.8625267145,4.85192,0.5705600000000001,4.8853522289,0.0019200000000000003,0.0005600000000000001,0.002,4.85,0.5700000000000001,4.883379977,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 08:30:00,7.19,0.9500000000000001,7.2524892278,0.0,0.0,0.0,7.19,0.9500000000000001,7.2524892278,1.879749625,0.5482603073,1.958072526,0.0,0.0,0.0,1.879749625,0.5482603073,1.958072526,5.41,0.62,5.445410912,0.0,0.0,0.0,5.41,0.62,5.445410912,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 09:00:00,7.32,1.0,7.3879902545,0.0,0.0,0.0,7.32,1.0,7.3879902545,1.8334632969,0.5347601283,1.9098576009000001,0.0,0.0,0.0,1.8334632969,0.5347601283,1.9098576009000001,5.32344,0.6539200000000001,5.3634526939,0.01344,0.003920000000000001,0.014,5.31,0.65,5.3496355016,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 09:30:00,7.51096,1.16028,7.6000506446,0.0009600000000000001,0.00028000000000000003,0.001,7.51,1.16,7.5990591523,1.8286432627,0.533354285,1.9048367320000001,0.0,0.0,0.0,1.8286432627,0.533354285,1.9048367320000001,5.41864,0.7425200000000001,5.4692774111,0.00864,0.00252,0.009000000000000001,5.41,0.74,5.460375445,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 10:00:00,7.43096,1.17028,7.5225475605,0.0009600000000000001,0.00028000000000000003,0.001,7.43,1.17,7.5215556901,1.8492195275,0.5393556955000001,1.9262703412,0.0,0.0,0.0,1.8492195275,0.5393556955000001,1.9262703412,5.4244,0.7942,5.4822321184,0.014400000000000001,0.004200000000000001,0.015,5.41,0.79,5.4673759702,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 10:30:00,7.47096,1.17028,7.562063118,0.0009600000000000001,0.00028000000000000003,0.001,7.47,1.17,7.5610713527,1.8284334213000002,0.5332930812000001,1.9046181472,0.0,0.0,0.0,1.8284334213000002,0.5332930812000001,1.9046181472,5.50632,0.7747600000000001,5.560558695,0.01632,0.00476,0.017,5.49,0.77,5.5437352029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 11:00:00,7.61096,1.29028,7.7195553369,0.0009600000000000001,0.00028000000000000003,0.001,7.61,1.29,7.7185620422,1.8236301812,0.5318921362,1.8996147721,0.0,0.0,0.0,1.8236301812,0.5318921362,1.8996147721,5.56288,0.86084,5.6290922359,0.00288,0.00084,0.003,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 11:30:00,7.42288,1.29084,7.5342826732,0.00288,0.00084,0.003,7.42,1.29,7.5313013483999995,1.7592658984,0.5131192204,1.8325686441,0.0,0.0,0.0,1.7592658984,0.5131192204,1.8325686441,5.06728,0.75504,5.1232228138,0.01728,0.00504,0.018000000000000002,5.05,0.75,5.1053893093,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 12:00:00,7.42192,1.17056,7.5136613710999995,0.0019200000000000003,0.0005600000000000001,0.002,7.42,1.17,7.5116775756,1.8296274556,0.5336413412000001,1.9058619329000002,0.0,0.0,0.0,1.8296274556,0.5336413412000001,1.9058619329000002,5.1144,0.7042,5.1626529033,0.014400000000000001,0.004200000000000001,0.015,5.1,0.7000000000000001,5.1478150705,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 12:30:00,7.6,1.17,7.6895318453,0.0,0.0,0.0,7.6,1.17,7.6895318453,1.9225286749000001,0.5607375302000001,2.0026340364,0.0,0.0,0.0,1.9225286749000001,0.5607375302000001,2.0026340364,5.42192,0.8205600000000001,5.4836607481,0.0019200000000000003,0.0005600000000000001,0.002,5.42,0.8200000000000001,5.481678575,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 13:00:00,7.54,1.09,7.6183790927,0.0,0.0,0.0,7.54,1.09,7.6183790927,1.9276282205,0.5622248976,2.007946063,0.0,0.0,0.0,1.9276282205,0.5622248976,2.007946063,4.77576,0.74168,4.8330086696,0.00576,0.00168,0.006,4.77,0.74,4.8270591461,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 13:30:00,7.35,0.98,7.4150455157,0.0,0.0,0.0,7.35,0.98,7.4150455157,1.8426544176,0.5374408718,1.9194316850000002,0.0,0.0,0.0,1.8426544176,0.5374408718,1.9194316850000002,4.63208,0.68644,4.6826664412,0.022080000000000002,0.00644,0.023,4.61,0.68,4.6598819728,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 14:00:00,7.2,1.06,7.2776094976,0.0,0.0,0.0,7.2,1.06,7.2776094976,1.8130997002,0.5288207459,1.8886455211,0.0,0.0,0.0,1.8130997002,0.5288207459,1.8886455211,5.13344,0.74392,5.1870630611,0.01344,0.003920000000000001,0.014,5.12,0.74,5.1732001701,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 14:30:00,6.81288,1.06084,6.8949775489,0.00288,0.00084,0.003,6.8100000000000005,1.06,6.8920026117,1.6787511425,0.48963574990000003,1.7486991067000002,0.0,0.0,0.0,1.6787511425,0.48963574990000003,1.7486991067000002,5.37416,0.7328800000000001,5.4239016215,0.044160000000000005,0.01288,0.046,5.33,0.72,5.3784105459,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 15:00:00,6.78,0.93,6.8434859538,0.0,0.0,0.0,6.78,0.93,6.8434859538,1.6684700768,0.4866371057,1.7379896634,0.0,0.0,0.0,1.6684700768,0.4866371057,1.7379896634,5.33016,0.66588,5.3715921104,0.02016,0.005880000000000001,0.021,5.31,0.66,5.350859744,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 15:30:00,6.48,0.7000000000000001,6.5176989805000005,0.0,0.0,0.0,6.48,0.7000000000000001,6.5176989805000005,1.6728762478,0.4879222389,1.7425794248000002,0.0,0.0,0.0,1.6728762478,0.4879222389,1.7425794248000002,5.39384,0.6811200000000001,5.4366749397,0.0038400000000000005,0.0011200000000000001,0.004,5.39,0.68,5.4327249148,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 16:00:00,6.45,0.51,6.4701313742,0.0,0.0,0.0,6.45,0.51,6.4701313742,1.7488403381,0.510078432,1.8217086856,0.0,0.0,0.0,1.7488403381,0.510078432,1.8217086856,5.36,0.68,5.4029621505,0.0,0.0,0.0,5.36,0.68,5.4029621505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 16:30:00,6.49,0.47000000000000003,6.5069962348,0.0,0.0,0.0,6.49,0.47000000000000003,6.5069962348,1.9516648734,0.5692355881,2.0329842431,0.0,0.0,0.0,1.9516648734,0.5692355881,2.0329842431,5.28,0.58,5.3117605368,0.0,0.0,0.0,5.28,0.58,5.3117605368,0.0,0.0,0.0,0.0,0.0,0.0
