Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-20 17:00:00,6.37,0.30000000000000004,6.3770604513,0.0,0.0,0.0,6.37,0.30000000000000004,6.3770604513,2.0347993215,0.5934831354,2.1195826265,0.0,0.0,0.0,2.0347993215,0.5934831354,2.1195826265,5.6,0.49,5.6213966236,0.0,0.0,0.0,5.6,0.49,5.6213966236,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 17:30:00,6.23,0.26,6.2354230009,0.0,0.0,0.0,6.23,0.26,6.2354230009,2.0037853583,0.5844373962,2.0872764149,0.0,0.0,0.0,2.0037853583,0.5844373962,2.0872764149,4.92072,0.38896000000000003,4.9360688002,0.030720000000000004,0.008960000000000001,0.032,4.89,0.38,4.9047426028,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 18:00:00,6.0,0.24,6.0047980815,0.0,0.0,0.0,6.0,0.24,6.0047980815,1.8771086493,0.5474900227,1.9553215097,0.0,0.0,0.0,1.8771086493,0.5474900227,1.9553215097,4.76576,0.41168000000000005,4.7835080014999996,0.00576,0.00168,0.006,4.76,0.41000000000000003,4.777624933,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 18:30:00,6.0,0.24,6.0047980815,0.0,0.0,0.0,6.0,0.24,6.0047980815,1.9189266189,0.5596869305000001,1.9988818947,0.0,0.0,0.0,1.9189266189,0.5596869305000001,1.9988818947,4.98,0.37,4.9937260638000005,0.0,0.0,0.0,4.98,0.37,4.9937260638000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 19:00:00,5.89,0.24,5.8948876156,0.0,0.0,0.0,5.89,0.24,5.8948876156,1.9690554394,0.5743078365000001,2.0510994161,0.0,0.0,0.0,1.9690554394,0.5743078365000001,2.0510994161,5.23,0.39,5.2445209505,0.0,0.0,0.0,5.23,0.39,5.2445209505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 19:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,2.0524818697,0.5986405453,2.1380019476,0.0,0.0,0.0,2.0524818697,0.5986405453,2.1380019476,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 20:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,1.9516693628000001,0.5692368975000001,2.0329889196,0.0,0.0,0.0,1.9516693628000001,0.5692368975000001,2.0329889196,4.61,0.38,4.6256350915,0.0,0.0,0.0,4.61,0.38,4.6256350915,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 20:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.8142599803000001,0.5291591609,1.8898541461,0.0,0.0,0.0,1.8142599803000001,0.5291591609,1.8898541461,4.43,0.42,4.4498651665,0.0,0.0,0.0,4.43,0.42,4.4498651665,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 21:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.6648771661000001,0.4855891734,1.734247048,0.0,0.0,0.0,1.6648771661000001,0.4855891734,1.734247048,4.24,0.31,4.2513174429,0.0,0.0,0.0,4.24,0.31,4.2513174429,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 21:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.6192790579,0.4722897252,1.6867490187,0.0,0.0,0.0,1.6192790579,0.4722897252,1.6867490187,4.18,0.26,4.1880783183,0.0,0.0,0.0,4.18,0.26,4.1880783183,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 22:00:00,4.46,-0.24,4.4664527312,0.0,0.0,0.0,4.46,-0.24,4.4664527312,1.4725340601,0.42948910090000003,1.533889646,0.0,0.0,0.0,1.4725340601,0.42948910090000003,1.533889646,3.41,0.26,3.4198976593,0.0,0.0,0.0,3.41,0.26,3.4198976593,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 22:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.3758666695000001,0.4012944453,1.4331944474,0.0,0.0,0.0,1.3758666695000001,0.4012944453,1.4331944474,3.33,0.28,3.341751038,0.0,0.0,0.0,3.33,0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 23:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.275272983,0.37195462,1.3284093572,0.0,0.0,0.0,1.275272983,0.37195462,1.3284093572,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 23:30:00,3.75,-0.25,3.7583240946,0.0,0.0,0.0,3.75,-0.25,3.7583240946,1.2197316838,0.3557550745,1.2705538373,0.0,0.0,0.0,1.2197316838,0.3557550745,1.2705538373,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 00:00:00,3.61,-0.25,3.6186461557,0.0,0.0,0.0,3.61,-0.25,3.6186461557,1.1511022328,0.3357381512,1.1990648259,0.0,0.0,0.0,1.1511022328,0.3357381512,1.1990648259,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 00:30:00,3.61,-0.25,3.6186461557,0.0,0.0,0.0,3.61,-0.25,3.6186461557,1.1198002781,0.3266084144,1.166458623,0.0,0.0,0.0,1.1198002781,0.3266084144,1.166458623,2.85184,0.24512000000000003,2.8623548347,0.051840000000000004,0.015120000000000001,0.054,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 01:00:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,1.2114209992,0.3533311248,1.2618968742,0.0,0.0,0.0,1.2114209992,0.3533311248,1.2618968742,3.0,0.23,3.008803749,0.0,0.0,0.0,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 01:30:00,3.8200000000000003,-0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,-0.23,3.8269178199000002,1.2156903243000001,0.35457634460000004,1.2663440878,0.0,0.0,0.0,1.2156903243000001,0.35457634460000004,1.2663440878,3.0,0.23,3.008803749,0.0,0.0,0.0,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 02:00:00,3.7,-0.23,3.7071417561,0.0,0.0,0.0,3.7,-0.23,3.7071417561,1.1523920426,0.3361143458,1.2004083777,0.0,0.0,0.0,1.1523920426,0.3361143458,1.2004083777,2.90152,0.25336000000000003,2.9125606603,0.01152,0.00336,0.012,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 02:30:00,3.6,-0.23,3.60733974,0.0,0.0,0.0,3.6,-0.23,3.60733974,1.1554433896,0.337004322,1.2035868641,0.0,0.0,0.0,1.1554433896,0.337004322,1.2035868641,2.82072,0.31896,2.8386963205,0.030720000000000004,0.008960000000000001,0.032,2.79,0.31,2.8071693928,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 03:00:00,3.56,-0.23,3.5674220384,0.0,0.0,0.0,3.56,-0.23,3.5674220384,1.1150570639,0.325224977,1.1615177749,0.0,0.0,0.0,1.1150570639,0.325224977,1.1615177749,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 03:30:00,3.5,-0.23,3.5075490018,0.0,0.0,0.0,3.5,-0.23,3.5075490018,1.0884111943,0.31745326500000004,1.1337616607,0.0,0.0,0.0,1.0884111943,0.31745326500000004,1.1337616607,2.66336,0.34848,2.6860612056,0.30336,0.08848,0.316,2.36,0.26,2.3742788379,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 04:00:00,3.42,-0.25,3.4291252529,0.0,0.0,0.0,3.42,-0.25,3.4291252529,1.000925114,0.2919364916,1.0426303271,0.0,0.0,0.0,1.000925114,0.2919364916,1.0426303271,2.67144,0.27792,2.6858576284,0.06144000000000001,0.017920000000000002,0.064,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 04:30:00,3.42,-0.23,3.4277251932,0.0,0.0,0.0,3.42,-0.23,3.4277251932,0.948230475,0.2765672219,0.9877400781000001,0.0,0.0,0.0,0.948230475,0.2765672219,0.9877400781000001,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 05:00:00,3.39,-0.25,3.3992057896,0.0,0.0,0.0,3.39,-0.25,3.3992057896,0.9766674792000001,0.2848613481,1.0173619575,0.0,0.0,0.0,0.9766674792000001,0.2848613481,1.0173619575,2.98,0.39,3.0054117854,0.0,0.0,0.0,2.98,0.39,3.0054117854,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 05:30:00,3.46,-0.25,3.4690200345,0.0,0.0,0.0,3.46,-0.25,3.4690200345,0.9992295887,0.2914419634,1.0408641549,0.0,0.0,0.0,0.9992295887,0.2914419634,1.0408641549,2.7184,0.37120000000000003,2.7436267968,0.27840000000000004,0.08120000000000001,0.29,2.44,0.29,2.4571731726,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 06:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.0062850491,0.29349980600000003,1.0482135928,0.0,0.0,0.0,1.0062850491,0.29349980600000003,1.0482135928,2.85504,0.31272,2.8721154573,0.21504,0.06272000000000001,0.224,2.64,0.25,2.6518107021,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 06:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1074803254,0.3230150949,1.153625339,0.0,0.0,0.0,1.1074803254,0.3230150949,1.153625339,2.96296,0.24128000000000002,2.9727677339,0.07296000000000001,0.02128,0.076,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 07:00:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.2065249766,0.35190311820000003,1.2567968506,0.0,0.0,0.0,1.2065249766,0.35190311820000003,1.2567968506,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 07:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.2086566461000001,0.35252485510000003,1.2590173397,0.0,0.0,0.0,1.2086566461000001,0.35252485510000003,1.2590173397,3.1808,0.3194,3.1967960523,0.3408,0.0994,0.355,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 08:00:00,4.58,0.22,4.5852807984,0.0,0.0,0.0,4.58,0.22,4.5852807984,1.2616750262,0.3679885493,1.3142448189,0.0,0.0,0.0,1.2616750262,0.3679885493,1.3142448189,3.32632,0.28976,3.3389168304,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 08:30:00,4.73,0.22,4.735113515,0.0,0.0,0.0,4.73,0.22,4.735113515,1.4294839789,0.4169328272,1.4890458113,0.0,0.0,0.0,1.4294839789,0.4169328272,1.4890458113,3.44392,0.32156,3.4588995071,0.07392,0.021560000000000003,0.077,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 09:00:00,4.76192,0.24056000000000002,4.7679923658,0.0019200000000000003,0.0005600000000000001,0.002,4.76,0.24,4.7660465797,1.4830400983,0.43255336200000005,1.5448334358,0.0,0.0,0.0,1.4830400983,0.43255336200000005,1.5448334358,3.80768,0.30224,3.8196565291,0.007680000000000001,0.0022400000000000002,0.008,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 09:30:00,5.01192,0.33056,5.0228091742,0.0019200000000000003,0.0005600000000000001,0.002,5.01,0.33,5.0208565006,1.4789415396,0.431357949,1.5405641037,0.0,0.0,0.0,1.4789415396,0.431357949,1.5405641037,3.64464,0.41052000000000005,3.6676869278,0.10464000000000001,0.030520000000000002,0.109,3.54,0.38,3.5603370627,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 10:00:00,5.0196,0.3528,5.0319829094,0.009600000000000001,0.0028,0.01,5.01,0.35000000000000003,5.0222106686,1.4818215396,0.432197949,1.5435641037,0.00288,0.00084,0.003,1.4789415396,0.431357949,1.5405641037,3.69816,0.47988000000000003,3.7291650808,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.63,0.46,3.6590299261,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 10:30:00,4.86784,0.31812,4.8782237136,0.027840000000000004,0.00812,0.029,4.84,0.31,4.8499175251,1.5181836385,0.44280356120000003,1.5814412902,0.01632,0.00476,0.017,1.5018636385000002,0.43804356120000004,1.5644412902,3.892,0.521,3.926716822,0.07200000000000001,0.021,0.075,3.8200000000000003,0.5,3.8525835487,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 11:00:00,5.10384,0.28112000000000004,5.1115761953,0.0038400000000000005,0.0011200000000000001,0.004,5.1,0.28,5.1076804912,1.6454839613,0.47993282200000004,1.714045793,0.0,0.0,0.0,1.6454839613,0.47993282200000004,1.714045793,4.0328,0.46540000000000004,4.0595656172,0.0528,0.0154,0.055,3.98,0.45,4.0053589103,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 11:30:00,4.95632,0.24476000000000003,4.962359862,0.01632,0.00476,0.017,4.94,0.24,4.9458265234,1.4761162492,0.430533906,1.5376210929,0.00672,0.0019600000000000004,0.007,1.4693962492,0.428573906,1.5306210929000001,3.6924,0.5582,3.7343546966,0.062400000000000004,0.0182,0.065,3.63,0.54,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 12:00:00,4.6736,0.24980000000000002,4.6802710392,0.033600000000000005,0.0098,0.035,4.64,0.24,4.6462027506,1.419962972,0.4141558668,1.4791280959,0.015360000000000002,0.0044800000000000005,0.016,1.404602972,0.4096758668,1.4631280959000001,3.58392,0.5615600000000001,3.6276483016,0.07392,0.021560000000000003,0.077,3.51,0.54,3.5512955382999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 12:30:00,4.55264,0.00952,4.5526499536,0.03264,0.00952,0.034,4.52,0.0,4.52,1.3314580288,0.38834192510000004,1.3869354467,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3189780288000001,0.3847019251,1.3739354467,3.73928,0.5660400000000001,3.7818799822,0.08928000000000001,0.02604,0.093,3.65,0.54,3.6897289873,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 13:00:00,4.43648,0.01064,4.4364927589,0.036480000000000005,0.01064,0.038,4.4,0.0,4.4,1.3570457969,0.3958050241,1.4135893718,0.015360000000000002,0.0044800000000000005,0.016,1.3416857969,0.39132502410000003,1.3975893718,3.82792,0.47856000000000004,3.857718393,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.73,0.45,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 13:30:00,4.15992,0.014560000000000002,4.1599454804,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.11,0.0,4.11,1.2329873717,0.35962131680000003,1.2843618455999999,0.025920000000000002,0.007560000000000001,0.027,1.2070673717,0.3520613168,1.2573618456,3.326,0.528,3.3676490316,0.096,0.028,0.1,3.23,0.5,3.2684705903999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 14:00:00,4.06416,0.01288,4.0641804094,0.044160000000000005,0.01288,0.046,4.02,0.0,4.02,1.2238041479,0.3569428765,1.2747959874,0.02304,0.00672,0.024,1.2007641479,0.3502228765,1.2507959874,3.50256,0.45408000000000004,3.5318713453,0.08256000000000001,0.02408,0.08600000000000001,3.42,0.43,3.4469261669,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 14:30:00,4.14152,0.00336,4.141521363,0.01152,0.00336,0.012,4.13,0.0,4.13,1.2979089203,0.3785567684,1.3519884586,0.0019200000000000003,0.0005600000000000001,0.002,1.2959889203000001,0.3779967684,1.3499884586,3.96216,0.41688000000000003,3.9840307228,0.09216,0.02688,0.096,3.87,0.39,3.889601522,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 15:00:00,4.02112,-0.21384000000000003,4.0268019072,0.021120000000000003,0.0061600000000000005,0.022,4.0,-0.22,4.0060454316,1.2249660008,0.3572817502,1.2760062509,0.00864,0.00252,0.009000000000000001,1.2163260008,0.3547617502,1.2670062509,3.71368,0.42024000000000006,3.7373815433,0.10368000000000001,0.030240000000000003,0.108,3.61,0.39,3.6310053704,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 15:30:00,3.99112,-0.21384000000000003,3.9968445554,0.021120000000000003,0.0061600000000000005,0.022,3.9699999999999998,-0.22,3.9760910452,1.2238971731000001,0.3569700088,1.2748928886,0.00864,0.00252,0.009000000000000001,1.2152571731,0.3544500088,1.2658928886,3.30272,0.45996000000000004,3.3345948180000002,0.10272,0.029960000000000004,0.107,3.2,0.43,3.2287613724,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 16:00:00,4.0944,-0.21580000000000002,4.1000830479,0.014400000000000001,0.004200000000000001,0.015,4.08,-0.22,4.0859270674,1.3122384135,0.3827362039,1.3669150141,0.0048000000000000004,0.0014,0.005,1.3074384135,0.3813362039,1.3619150141,3.5568,0.4324,3.582987022,0.07680000000000001,0.0224,0.08,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 16:30:00,4.30192,0.0005600000000000001,4.3019200364,0.0019200000000000003,0.0005600000000000001,0.002,4.3,0.0,4.3,1.4341390663,0.418290561,1.4938948608,0.0,0.0,0.0,1.4341390663,0.418290561,1.4938948608,4.1944,0.4142,4.2148016561,0.014400000000000001,0.004200000000000001,0.015,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 17:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.5720730524,0.45852130700000004,1.6375760963000001,0.0,0.0,0.0,1.5720730524,0.45852130700000004,1.6375760963000001,4.2148,0.3814,4.2320213846,0.0048000000000000004,0.0014,0.005,4.21,0.38,4.2271148553,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 17:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.8378746224,0.5360467649,1.9144527317,0.0,0.0,0.0,1.8378746224,0.5360467649,1.9144527317,3.85,0.38,3.8687077946,0.0,0.0,0.0,3.85,0.38,3.8687077946,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 18:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,1.8601299511,0.5425379024,1.9376353657,0.0,0.0,0.0,1.8601299511,0.5425379024,1.9376353657,4.01,0.31,4.021964694,0.0,0.0,0.0,4.01,0.31,4.021964694,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 18:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.9242108981000001,0.5612281786000001,2.0043863522,0.0,0.0,0.0,1.9242108981000001,0.5612281786000001,2.0043863522,4.52,0.26,4.5274717006,0.0,0.0,0.0,4.52,0.26,4.5274717006,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 19:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,1.9446449961,0.5671881239000001,2.025671871,0.0,0.0,0.0,1.9446449961,0.5671881239000001,2.025671871,4.49,0.31,4.5006888362,0.0,0.0,0.0,4.49,0.31,4.5006888362,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 19:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,1.8781259313,0.54778673,1.9563811784,0.0,0.0,0.0,1.8781259313,0.54778673,1.9563811784,4.02,0.31,4.0319350193,0.0,0.0,0.0,4.02,0.31,4.0319350193,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 20:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,1.7469806976000002,0.5095360368,1.8197715599,0.0,0.0,0.0,1.7469806976000002,0.5095360368,1.8197715599,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 20:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,1.6066736079,0.4686131356,1.6736183415,0.0,0.0,0.0,1.6066736079,0.4686131356,1.6736183415,3.88,0.25,3.8880457816,0.0,0.0,0.0,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 21:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,1.5283997654,0.44578326490000003,1.592083089,0.0,0.0,0.0,1.5283997654,0.44578326490000003,1.592083089,3.64,0.25,3.6485750643,0.0,0.0,0.0,3.64,0.25,3.6485750643,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 21:30:00,4.3,-0.22,4.3056242288,0.0,0.0,0.0,4.3,-0.22,4.3056242288,1.4312621438,0.4174514586,1.4908980665,0.0,0.0,0.0,1.4312621438,0.4174514586,1.4908980665,3.73,0.23,3.7370844251,0.0,0.0,0.0,3.73,0.23,3.7370844251,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 22:00:00,4.14,-0.25,4.1475414404,0.0,0.0,0.0,4.14,-0.25,4.1475414404,1.3631710973,0.3975915701,1.4199698931,0.0,0.0,0.0,1.3631710973,0.3975915701,1.4199698931,3.7,0.25,3.7084363282,0.0,0.0,0.0,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 22:30:00,3.99,-0.25,3.9978244084,0.0,0.0,0.0,3.99,-0.25,3.9978244084,1.2567924719999999,0.366564471,1.309158825,0.0,0.0,0.0,1.2567924719999999,0.366564471,1.309158825,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 23:00:00,3.74,-0.25,3.748346302,0.0,0.0,0.0,3.74,-0.25,3.748346302,1.2001026984,0.3500299537,1.2501069775,0.0,0.0,0.0,1.2001026984,0.3500299537,1.2501069775,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 23:30:00,3.5300000000000002,-0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,-0.25,3.5388416184,1.0881983599,0.3173911883,1.1335399582,0.0,0.0,0.0,1.0881983599,0.3173911883,1.1335399582,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 00:00:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,1.0685347889,0.3116559801,1.1130570718,0.0,0.0,0.0,1.0685347889,0.3116559801,1.1130570718,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 00:30:00,3.48,-0.25,3.4889683289,0.0,0.0,0.0,3.48,-0.25,3.4889683289,1.0829094249,0.3158485823,1.128030651,0.0,0.0,0.0,1.0829094249,0.3158485823,1.128030651,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 01:00:00,3.69,-0.23,3.697161073,0.0,0.0,0.0,3.69,-0.23,3.697161073,1.1342464132,0.3308218705,1.1815066804,0.0,0.0,0.0,1.1342464132,0.3308218705,1.1815066804,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 01:30:00,3.64,-0.23,3.647259245,0.0,0.0,0.0,3.64,-0.23,3.647259245,1.1157763777,0.3254347768,1.1622670601,0.0,0.0,0.0,1.1157763777,0.3254347768,1.1622670601,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 02:00:00,3.59,-0.23,3.5973601432,0.0,0.0,0.0,3.59,-0.23,3.5973601432,1.0867224863,0.3169607252,1.1320025899,0.0,0.0,0.0,1.0867224863,0.3169607252,1.1320025899,2.75768,0.24224,2.7682989723,0.007680000000000001,0.0022400000000000002,0.008,2.75,0.24,2.7604528614,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 02:30:00,3.54,-0.23,3.5474638828,0.0,0.0,0.0,3.54,-0.23,3.5474638828,1.047834149,0.3056182935,1.0914939052000001,0.0,0.0,0.0,1.047834149,0.3056182935,1.0914939052000001,2.87,0.24,2.8800173611,0.0,0.0,0.0,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 03:00:00,3.47,-0.23,3.4776141247,0.0,0.0,0.0,3.47,-0.23,3.4776141247,1.0088151181,0.29423774280000004,1.0508490814,0.0,0.0,0.0,1.0088151181,0.29423774280000004,1.0508490814,2.89,0.29,2.9045137287,0.0,0.0,0.0,2.89,0.29,2.9045137287,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 03:30:00,3.42,-0.27,3.4306413395,0.0,0.0,0.0,3.42,-0.27,3.4306413395,1.0026206393,0.2924310198,1.0443964993,0.0,0.0,0.0,1.0026206393,0.2924310198,1.0443964993,2.61928,0.31104000000000004,2.6376833775,0.20928000000000002,0.061040000000000004,0.218,2.41,0.25,2.422932108,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 04:00:00,3.35,-0.27,3.3608629844,0.0,0.0,0.0,3.35,-0.27,3.3608629844,0.95249132,0.2778099683,0.9921784583000001,0.0,0.0,0.0,0.95249132,0.2778099683,0.9921784583000001,2.60696,0.24828000000000003,2.6187560788,0.09696,0.028280000000000003,0.101,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 04:30:00,3.33,-0.24,3.3386374466,0.0,0.0,0.0,3.33,-0.24,3.3386374466,0.922352472,0.269019471,0.960783825,0.0,0.0,0.0,0.922352472,0.269019471,0.960783825,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 05:00:00,3.3,-0.24,3.308715763,0.0,0.0,0.0,3.3,-0.24,3.308715763,0.9247882620000001,0.2697299097,0.9633211062,0.0,0.0,0.0,0.9247882620000001,0.2697299097,0.9633211062,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 05:30:00,3.35,-0.24,3.358586012,0.0,0.0,0.0,3.35,-0.24,3.358586012,0.9749659679,0.284365074,1.0155895499,0.0,0.0,0.0,0.9749659679,0.284365074,1.0155895499,2.65728,0.040040000000000006,2.657581645,0.13728,0.040040000000000006,0.14300000000000002,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 06:00:00,3.38,-0.24,3.388509997,0.0,0.0,0.0,3.38,-0.24,3.388509997,0.9758234577,0.2846151752,1.0164827685,0.0,0.0,0.0,0.9758234577,0.2846151752,1.0164827685,2.79,0.26,2.8020885068,0.0,0.0,0.0,2.79,0.26,2.8020885068,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 06:30:00,3.61,-0.24,3.6179690435,0.0,0.0,0.0,3.61,-0.24,3.6179690435,1.0268486769,0.2994975307,1.0696340384,0.0,0.0,0.0,1.0268486769,0.2994975307,1.0696340384,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 07:00:00,3.68,-0.24,3.6878177829,0.0,0.0,0.0,3.68,-0.24,3.6878177829,1.0798356306,0.3149520589,1.1248287819,0.0,0.0,0.0,1.0798356306,0.3149520589,1.1248287819,2.90088,0.30484,2.9168531331,0.29088,0.08484000000000001,0.303,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 07:30:00,3.88,-0.24,3.8874155939,0.0,0.0,0.0,3.88,-0.24,3.8874155939,1.1165465722,0.3256594169,1.163069346,0.0,0.0,0.0,1.1165465722,0.3256594169,1.163069346,2.98688,0.28284000000000004,3.0002417569,0.14688,0.04284,0.153,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 08:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.1175364184,0.325948122,1.1641004358,0.0,0.0,0.0,1.1175364184,0.325948122,1.1641004358,3.10344,0.22392,3.1115076731,0.01344,0.003920000000000001,0.014,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 08:30:00,4.12576,0.00168,4.125760342,0.00576,0.00168,0.006,4.12,0.0,4.12,1.2387777025,0.36131016320000003,1.2903934401,0.0,0.0,0.0,1.2387777025,0.36131016320000003,1.2903934401,3.04792,0.27856000000000003,3.0606228124,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 09:00:00,4.3086400000000005,0.00252,4.3086407369,0.00864,0.00252,0.009000000000000001,4.3,0.0,4.3,1.2816172772,0.3738050392,1.3350179971,0.0,0.0,0.0,1.2816172772,0.3738050392,1.3350179971,3.12928,0.31604000000000004,3.1451986583,0.32928,0.09604000000000001,0.343,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 09:30:00,4.44344,0.003920000000000001,4.4434417291,0.01344,0.003920000000000001,0.014,4.43,0.0,4.43,1.3303773064,0.38802671440000003,1.3858096942,0.0,0.0,0.0,1.3303773064,0.38802671440000003,1.3858096942,3.228,0.269,3.2391889417,0.168,0.049,0.17500000000000002,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 10:00:00,4.54784,0.00812,4.547847249,0.027840000000000004,0.00812,0.029,4.52,0.0,4.52,1.3910763525,0.4057306028,1.4490378672,0.009600000000000001,0.0028,0.01,1.3814763525,0.40293060280000004,1.4390378672000002,3.17312,0.29716000000000004,3.1870040163,0.09312000000000001,0.027160000000000004,0.097,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 10:30:00,4.64512,0.013160000000000002,4.6451386416,0.04512,0.013160000000000002,0.047,4.6,0.0,4.6,1.3488499305000001,0.3934145631,1.4050520109,0.024,0.007,0.025,1.3248499305,0.3864145631,1.3800520109,3.31504,0.33772,3.3321982234,0.09504000000000001,0.02772,0.099,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 11:00:00,4.768,0.234,4.7737385768,0.048,0.014,0.05,4.72,0.22,4.7251243370000005,1.3528900443,0.39459292960000003,1.4092604628,0.02688,0.007840000000000001,0.028,1.3260100443,0.3867529296,1.3812604628,3.572,0.331,3.5873033047,0.07200000000000001,0.021,0.075,3.5,0.31,3.5137017517,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 11:30:00,4.74512,0.013160000000000002,4.7451382488,0.04512,0.013160000000000002,0.047,4.7,0.0,4.7,1.0785733491,0.3145838935,1.1235139053,0.02016,0.005880000000000001,0.021,1.0584133491,0.3087038935,1.1025139053,3.26992,0.09956000000000001,3.2714353119,0.16992000000000002,0.04956000000000001,0.177,3.1,0.05,3.1004031996,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 12:00:00,5.01896,-0.045720000000000004,5.0191682379,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.97,-0.06,4.9703621598000005,0.8185553895000001,0.2387453219,0.8526618640000001,0.024,0.007,0.025,0.7945553895,0.2317453219,0.8276618640000001,3.40488,0.45184,3.4347295671999998,0.07488,0.021840000000000002,0.078,3.33,0.43,3.3576479863,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 12:30:00,5.2728,0.2354,5.2780520081,0.0528,0.0154,0.055,5.22,0.22,5.2246339585,1.0434100327,0.3043279262,1.0868854507,0.02688,0.007840000000000001,0.028,1.0165300327,0.29648792620000003,1.0588854507,3.50968,0.45324000000000003,3.5388246919,0.07968,0.02324,0.083,3.43,0.43,3.4568482755,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 13:00:00,5.23472,0.23596000000000003,5.2400353625000005,0.054720000000000005,0.015960000000000002,0.057,5.18,0.22,5.1846697098,0.9739979999999999,0.28408275,1.01458125,0.027840000000000004,0.00812,0.029,0.9461579999999999,0.27596275,0.9855812500000001,3.9016,0.4138,3.9234822543,0.0816,0.0238,0.085,3.8200000000000003,0.39,3.8398567681999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 13:30:00,5.09856,0.23708,5.104069063,0.05856000000000001,0.01708,0.061,5.04,0.22,5.0447993023,0.9577762795,0.2793514149,0.9976836245,0.03264,0.00952,0.034,0.9251362795,0.2698314149,0.9636836245,3.34256,0.41408000000000006,3.368110687,0.08256000000000001,0.02408,0.08600000000000001,3.26,0.39,3.2832453457,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 14:00:00,5.00184,0.23512000000000002,5.0073630585,0.051840000000000004,0.015120000000000001,0.054,4.95,0.22,4.9548864770000005,0.9563581022000001,0.2789377798,0.9962063565,0.028800000000000003,0.008400000000000001,0.03,0.9275581022,0.2705377798,0.9662063565000001,3.41352,0.48436,3.4477127781,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.33,0.46,3.3616216325,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 14:30:00,4.96664,0.23652,4.9722685567,0.05664,0.01652,0.059000000000000004,4.91,0.22,4.9149262456,0.9120534637000001,0.2660155936,0.9500556914,0.03264,0.00952,0.034,0.8794134637000001,0.2564955936,0.9160556914,3.45968,0.44324,3.4879574825,0.07968,0.02324,0.083,3.38,0.42,3.4059947152,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 15:00:00,5.05224,0.25232000000000004,5.0585367845,0.04224000000000001,0.012320000000000001,0.044,5.01,0.24,5.0157452088,0.8718310826000001,0.2542840657,0.9081573777,0.02304,0.00672,0.024,0.8487910826,0.2475640657,0.8841573777,3.75584,0.40212000000000003,3.7773052034,0.07584,0.02212,0.079,3.68,0.38,3.6995675423,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 15:30:00,5.10632,0.41476,5.1231367149,0.01632,0.00476,0.017,5.09,0.41000000000000003,5.1064860717,0.9025855622000001,0.2632541223,0.9401932939000001,0.0048000000000000004,0.0014,0.005,0.8977855622,0.2618541223,0.9351932939000001,3.38584,0.36212000000000005,3.4051495415,0.07584,0.02212,0.079,3.31,0.34,3.3274164152,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 16:00:00,5.37016,0.46588,5.3903304722,0.02016,0.005880000000000001,0.021,5.35,0.46,5.369739286,0.9728180059,0.28373858500000004,1.0133520894,0.00576,0.00168,0.006,0.9670580059,0.28205858500000003,1.0073520894,3.4608,0.33940000000000003,3.4774026226,0.1008,0.029400000000000003,0.105,3.36,0.31,3.3742702915000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 16:30:00,5.49768,0.46224000000000004,5.5170781397,0.007680000000000001,0.0022400000000000002,0.008,5.49,0.46,5.5092376968,1.078559123,0.3145797442,1.1234990865,0.0,0.0,0.0,1.078559123,0.3145797442,1.1234990865,3.998,0.354,4.0136417379,0.048,0.014,0.05,3.95,0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 17:00:00,5.71,0.46,5.7284989308,0.0,0.0,0.0,5.71,0.46,5.7284989308,1.1796950384,0.3440777195,1.2288489984,0.0,0.0,0.0,1.1796950384,0.3440777195,1.2288489984,3.89152,0.37336,3.9093894152,0.01152,0.00336,0.012,3.88,0.37,3.8976018268,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 17:30:00,5.86,0.56,5.8866968667,0.0,0.0,0.0,5.86,0.56,5.8866968667,1.2619463901,0.36806769710000004,1.3145274896,0.0,0.0,0.0,1.2619463901,0.36806769710000004,1.3145274896,3.8048,0.3714,3.8228838591,0.0048000000000000004,0.0014,0.005,3.8,0.37,3.8179706652,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 18:00:00,5.79,0.46,5.8082441409,0.0,0.0,0.0,5.79,0.46,5.8082441409,1.2465567999,0.3635790666,1.2984966666,0.0,0.0,0.0,1.2465567999,0.3635790666,1.2984966666,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 18:30:00,5.92,0.46,5.9378447268,0.0,0.0,0.0,5.92,0.46,5.9378447268,1.3011129086,0.379491265,1.3553259464,0.0,0.0,0.0,1.3011129086,0.379491265,1.3553259464,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 19:00:00,6.36,0.66,6.3941535796,0.0,0.0,0.0,6.36,0.66,6.3941535796,1.3022532354,0.37982386030000004,1.3565137869,0.0,0.0,0.0,1.3022532354,0.37982386030000004,1.3565137869,3.8728800000000003,0.27084,3.8823387024000002,0.00288,0.00084,0.003,3.87,0.27,3.8794071712,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 19:30:00,6.42,0.73,6.4613698238,0.0,0.0,0.0,6.42,0.73,6.4613698238,1.2617716331,0.36801672630000004,1.3143454511,0.0,0.0,0.0,1.2617716331,0.36801672630000004,1.3143454511,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 20:00:00,6.34,0.81,6.3915334623,0.0,0.0,0.0,6.34,0.81,6.3915334623,1.2617716331,0.36801672630000004,1.3143454511,0.0,0.0,0.0,1.2617716331,0.36801672630000004,1.3143454511,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 20:30:00,6.08,0.84,6.1377520315,0.0,0.0,0.0,6.08,0.84,6.1377520315,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,3.66,0.24,3.6678604117,0.0,0.0,0.0,3.66,0.24,3.6678604117,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 21:00:00,5.5,0.6900000000000001,5.5431128439,0.0,0.0,0.0,5.5,0.6900000000000001,5.5431128439,1.2444327791,0.3629595606,1.2962841449,0.0,0.0,0.0,1.2444327791,0.3629595606,1.2962841449,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 21:30:00,5.16,0.63,5.1983170353,0.0,0.0,0.0,5.16,0.63,5.1983170353,1.2223103056,0.3565071725,1.2732399017,0.0,0.0,0.0,1.2223103056,0.3565071725,1.2732399017,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 22:00:00,5.13,0.7000000000000001,5.177538025,0.0,0.0,0.0,5.13,0.7000000000000001,5.177538025,1.1191764073,0.3264264521,1.1658087576,0.0,0.0,0.0,1.1191764073,0.3264264521,1.1658087576,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 22:30:00,4.89,0.78,4.951817848,0.0,0.0,0.0,4.89,0.78,4.951817848,1.0503278033,0.3063456093,1.0940914618,0.0,0.0,0.0,1.0503278033,0.3063456093,1.0940914618,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 23:00:00,4.42,0.84,4.4991110233,0.0,0.0,0.0,4.42,0.84,4.4991110233,0.9157615891,0.26709713020000003,0.953918322,0.0,0.0,0.0,0.9157615891,0.26709713020000003,0.953918322,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 23:30:00,4.68,0.84,4.7547870615,0.0,0.0,0.0,4.68,0.84,4.7547870615,0.9069638795,0.2645311315,0.9447540412000001,0.0,0.0,0.0,0.9069638795,0.2645311315,0.9447540412000001,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 00:00:00,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,0.8477706414,0.2472664371,0.8830944181,0.0,0.0,0.0,0.8477706414,0.2472664371,0.8830944181,2.67,-0.01,2.6700187265,0.0,0.0,0.0,2.67,-0.01,2.6700187265,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 00:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.8718422124,0.25428731190000003,0.9081689712000001,0.0,0.0,0.0,0.8718422124,0.25428731190000003,0.9081689712000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 01:00:00,4.5600000000000005,0.45,4.5821501503,0.0,0.0,0.0,4.5600000000000005,0.45,4.5821501503,0.9432534755,0.275115597,0.9825557037,0.0,0.0,0.0,0.9432534755,0.275115597,0.9825557037,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 01:30:00,4.51,0.45,4.5323945106,0.0,0.0,0.0,4.51,0.45,4.5323945106,0.9432534755,0.275115597,0.9825557037,0.0,0.0,0.0,0.9432534755,0.275115597,0.9825557037,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 02:00:00,4.31,0.42,4.3304156844,0.0,0.0,0.0,4.31,0.42,4.3304156844,0.9466042871,0.2760929171,0.9860461324,0.0,0.0,0.0,0.9466042871,0.2760929171,0.9860461324,2.71216,0.30188000000000004,2.7289088296,0.21216000000000002,0.061880000000000004,0.221,2.5,0.24,2.5114935795,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 02:30:00,3.9699999999999998,0.30000000000000004,3.981318877,0.0,0.0,0.0,3.9699999999999998,0.30000000000000004,3.981318877,0.9234271195,0.2693329098,0.9619032494,0.0,0.0,0.0,0.9234271195,0.2693329098,0.9619032494,2.69,0.24,2.7006850983,0.0,0.0,0.0,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 03:00:00,4.04,0.34,4.0542816873,0.0,0.0,0.0,4.04,0.34,4.0542816873,0.899298848,0.2622954973,0.9367696334000001,0.0,0.0,0.0,0.899298848,0.2622954973,0.9367696334000001,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 03:30:00,4.63,0.6900000000000001,4.6811323416,0.0,0.0,0.0,4.63,0.6900000000000001,4.6811323416,0.8236990704,0.2402455622,0.858019865,0.0,0.0,0.0,0.8236990704,0.2402455622,0.858019865,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 04:00:00,4.73,0.75,4.7890917719,0.0,0.0,0.0,4.73,0.75,4.7890917719,0.7711595677,0.2249215406,0.8032912164,0.0,0.0,0.0,0.7711595677,0.2249215406,0.8032912164,2.5768,0.1424,2.5807316792,0.3168,0.09240000000000001,0.33,2.26,0.05,2.2605530297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 04:30:00,5.02,0.86,5.0931326313,0.0,0.0,0.0,5.02,0.86,5.0931326313,0.7684346222,0.22412676480000002,0.8004527315000001,0.0,0.0,0.0,0.7684346222,0.22412676480000002,0.8004527315000001,2.66456,0.01008,2.6645790662,0.03456,0.01008,0.036000000000000004,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 05:00:00,5.14,0.89,5.2164834899,0.0,0.0,0.0,5.14,0.89,5.2164834899,0.8037330417,0.23442213720000002,0.8372219185,0.0,0.0,0.0,0.8037330417,0.23442213720000002,0.8372219185,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 05:30:00,4.55,0.7000000000000001,4.6035312533,0.0,0.0,0.0,4.55,0.7000000000000001,4.6035312533,0.8037330417,0.23442213720000002,0.8372219185,0.0,0.0,0.0,0.8037330417,0.23442213720000002,0.8372219185,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 06:00:00,4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,4.31,0.30000000000000004,4.3204282195,0.8044462033,0.2346301426,0.8379647951,0.0,0.0,0.0,0.8044462033,0.2346301426,0.8379647951,3.22472,-0.13404000000000002,3.2275045778,0.29472000000000004,0.08596000000000001,0.307,2.93,-0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 06:30:00,5.08,0.55,5.1096868789,0.0,0.0,0.0,5.08,0.55,5.1096868789,1.0130437054,0.2954710807,1.0552538598,0.0,0.0,0.0,1.0130437054,0.2954710807,1.0552538598,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 07:00:00,6.2,1.01,6.2817274694,0.0,0.0,0.0,6.2,1.01,6.2817274694,1.1661818829,0.3401363825,1.2147727947,0.0,0.0,0.0,1.1661818829,0.3401363825,1.2147727947,4.48096,0.25028,4.4879441396,0.0009600000000000001,0.00028000000000000003,0.001,4.48,0.25,4.4869700244,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 07:30:00,6.76,1.11,6.8505255273,0.0,0.0,0.0,6.76,1.11,6.8505255273,1.2284435946,0.3582960484,1.2796287443,0.0,0.0,0.0,1.2284435946,0.3582960484,1.2796287443,4.64288,0.31084,4.6532737078,0.00288,0.00084,0.003,4.64,0.31,4.6503440733,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 08:00:00,7.14,0.98,7.2069410987,0.0,0.0,0.0,7.14,0.98,7.2069410987,1.4487912185,0.4225641054,1.5091575193,0.0,0.0,0.0,1.4487912185,0.4225641054,1.5091575193,4.76248,0.34364,4.7748616943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.75,0.34,4.7621528745,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 08:30:00,7.94,1.43,8.0677444184,0.0,0.0,0.0,7.94,1.43,8.0677444184,1.3689309284,0.3992715208,1.4259697171,0.0,0.0,0.0,1.3689309284,0.3992715208,1.4259697171,5.02712,0.59916,5.0626996948,0.23712000000000003,0.06916,0.247,4.79,0.53,4.819232304,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 09:00:00,8.47,2.08,8.7216569527,0.0,0.0,0.0,8.47,2.08,8.7216569527,1.4130082682,0.4121274116,1.4718836127000001,0.0,0.0,0.0,1.4130082682,0.4121274116,1.4718836127000001,5.08808,0.66944,5.1319302411,0.23808,0.06944,0.248,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 09:30:00,7.5600000000000005,1.37,7.6831308722,0.0,0.0,0.0,7.5600000000000005,1.37,7.6831308722,1.4543427046000001,0.4241832888,1.5149403173,0.0,0.0,0.0,1.4543427046000001,0.4241832888,1.5149403173,5.41704,0.6337200000000001,5.4539823432,0.047040000000000005,0.013720000000000001,0.049,5.37,0.62,5.4056729461,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 10:00:00,7.53384,1.29112,7.6436729391,0.0038400000000000005,0.0011200000000000001,0.004,7.53,1.29,7.6396989469,1.4607892592,0.4260635339,1.5216554783,0.0,0.0,0.0,1.4607892592,0.4260635339,1.5216554783,5.32456,0.69008,5.3690920648,0.03456,0.01008,0.036000000000000004,5.29,0.68,5.3335260382,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 10:30:00,7.35,1.17,7.442539889,0.0,0.0,0.0,7.35,1.17,7.442539889,1.427053676,0.4162239888,1.4865142459,0.0,0.0,0.0,1.427053676,0.4162239888,1.4865142459,5.18264,0.71952,5.2323480771,0.03264,0.00952,0.034,5.15,0.71,5.1987113788,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 11:00:00,7.74192,1.2505600000000001,7.8422717117000005,0.0019200000000000003,0.0005600000000000001,0.002,7.74,1.25,7.8402869845000005,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,4.8761600000000005,0.8738800000000001,4.9538472524,0.11616000000000001,0.03388,0.121,4.76,0.84,4.8335494205,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 11:30:00,8.12192,1.72056,8.3021630434,0.0019200000000000003,0.0005600000000000001,0.002,8.12,1.72,8.300168673,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,4.94568,0.8562400000000001,5.0192526934,0.05568000000000001,0.01624,0.058,4.89,0.84,4.9616227184,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 12:00:00,7.5348,1.7913999999999999,7.744825692,0.0048000000000000004,0.0014,0.005,7.53,1.79,7.7398320394999995,1.3039607326,0.38032188040000003,1.3582924298,0.0,0.0,0.0,1.3039607326,0.38032188040000003,1.3582924298,5.3276,0.8868,5.4009014062,0.057600000000000005,0.016800000000000002,0.06,5.27,0.87,5.3413294225,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 12:30:00,8.19768,1.92224,8.4200334916,0.007680000000000001,0.0022400000000000002,0.008,8.19,1.92,8.4120449357,1.3212859519,0.38537506930000004,1.3763395332,0.0,0.0,0.0,1.3212859519,0.38537506930000004,1.3763395332,4.7877600000000005,0.89268,4.8702693355,0.07776000000000001,0.022680000000000002,0.081,4.71,0.87,4.7896763983,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 13:00:00,8.15864,1.8525200000000002,8.3663156168,0.00864,0.00252,0.009000000000000001,8.15,1.85,8.3573321102,1.2120506898,0.3535147845,1.2625528018,0.0,0.0,0.0,1.2120506898,0.3535147845,1.2625528018,4.67352,0.77436,4.7372378661,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.59,0.75,4.6508708862,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 13:30:00,8.01768,1.85224,8.2288508068,0.007680000000000001,0.0022400000000000002,0.008,8.01,1.85,8.2208637016,1.1439303786,0.3336463604,1.1915941443,0.0,0.0,0.0,1.1439303786,0.3336463604,1.1915941443,4.961040000000001,0.7707200000000001,5.0205504877,0.07104,0.020720000000000002,0.074,4.89,0.75,4.9471810155,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 14:00:00,8.13152,1.9633600000000002,8.3651897767,0.01152,0.00336,0.012,8.12,1.96,8.3532029785,1.1089009951,0.3234294569,1.1551052032,0.0,0.0,0.0,1.1089009951,0.3234294569,1.1551052032,4.96488,0.69184,5.012851085,0.07488,0.021840000000000002,0.078,4.89,0.67,4.9356863758,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 14:30:00,7.29056,1.7530800000000002,7.4983701296,0.010560000000000002,0.0030800000000000003,0.011,7.28,1.75,7.4873827203,1.1415654225,0.3329565816,1.1891306485,0.0,0.0,0.0,1.1415654225,0.3329565816,1.1891306485,4.4733600000000004,0.76848,4.5388887627,0.06336,0.01848,0.066,4.41,0.75,4.473320914,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 15:00:00,6.94864,1.70252,7.1541716641,0.00864,0.00252,0.009000000000000001,6.94,1.7000000000000002,7.1451801937,1.1456099413,0.3341362329,1.1933436889,0.0,0.0,0.0,1.1456099413,0.3341362329,1.1933436889,4.72608,0.76344,4.7873450680000005,0.04608,0.01344,0.048,4.68,0.75,4.7397151813,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 15:30:00,6.78192,1.30056,6.9054974622,0.0019200000000000003,0.0005600000000000001,0.002,6.78,1.3,6.9035063555,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,4.92784,0.64812,4.9702783222,0.027840000000000004,0.00812,0.029,4.9,0.64,4.9416191678,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 16:00:00,6.55,0.99,6.6243943119,0.0,0.0,0.0,6.55,0.99,6.6243943119,1.1486433304,0.33502097140000003,1.1965034691,0.0,0.0,0.0,1.1486433304,0.33502097140000003,1.1965034691,4.7396,0.6428,4.7829906962,0.009600000000000001,0.0028,0.01,4.73,0.64,4.7731017169,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 16:30:00,6.6,0.8,6.6483080554,0.0,0.0,0.0,6.6,0.8,6.6483080554,1.2090883009,0.3526507544,1.2594669801,0.0,0.0,0.0,1.2090883009,0.3526507544,1.2594669801,4.4667200000000005,0.57696,4.5038284159,0.12672,0.03696,0.132,4.34,0.54,4.3734654452,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 17:00:00,6.64,0.98,6.7119296778,0.0,0.0,0.0,6.64,0.98,6.7119296778,1.2787955586,0.3729820379,1.3320787069,0.0,0.0,0.0,1.2787955586,0.3729820379,1.3320787069,4.73096,0.38028,4.7462190636,0.0009600000000000001,0.00028000000000000003,0.001,4.73,0.38,4.74523972,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 17:30:00,6.92,1.2,7.0232755891,0.0,0.0,0.0,6.92,1.2,7.0232755891,1.3213695892000001,0.38539946350000004,1.3764266554,0.0,0.0,0.0,1.3213695892000001,0.38539946350000004,1.3764266554,4.85,0.34,4.8619029196,0.0,0.0,0.0,4.85,0.34,4.8619029196,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 18:00:00,6.76,1.03,6.8380187189,0.0,0.0,0.0,6.76,1.03,6.8380187189,1.3367783011,0.3898936712,1.392477397,0.0,0.0,0.0,1.3367783011,0.3898936712,1.392477397,4.59,0.37,4.6048887066,0.0,0.0,0.0,4.59,0.37,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 18:30:00,7.11,1.15,7.202402377,0.0,0.0,0.0,7.11,1.15,7.202402377,1.3619243533,0.39722793640000004,1.4186712014,0.0,0.0,0.0,1.3619243533,0.39722793640000004,1.4186712014,4.3086400000000005,0.31252,4.3199591896000005,0.00864,0.00252,0.009000000000000001,4.3,0.31,4.3111599367,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 19:00:00,7.6,1.35,7.7189701386,0.0,0.0,0.0,7.6,1.35,7.7189701386,1.4020453011,0.40892987950000004,1.4604638553,0.0,0.0,0.0,1.4020453011,0.40892987950000004,1.4604638553,5.04,0.35000000000000003,5.0521381612,0.0,0.0,0.0,5.04,0.35000000000000003,5.0521381612,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 19:30:00,7.22,1.13,7.3078929932,0.0,0.0,0.0,7.22,1.13,7.3078929932,1.3753558669000001,0.4011454612,1.4326623614,0.0,0.0,0.0,1.3753558669000001,0.4011454612,1.4326623614,4.78,0.42,4.7984164054,0.0,0.0,0.0,4.78,0.42,4.7984164054,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 20:00:00,6.9,0.92,6.9610631372,0.0,0.0,0.0,6.9,0.92,6.9610631372,1.3693499461,0.3993937343,1.4264061939000001,0.0,0.0,0.0,1.3693499461,0.3993937343,1.4264061939000001,4.52,0.48,4.5454152726,0.0,0.0,0.0,4.52,0.48,4.5454152726,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 20:30:00,6.23,0.24,6.2346210791,0.0,0.0,0.0,6.23,0.24,6.2346210791,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,4.45,0.48,4.4758127754,0.0,0.0,0.0,4.45,0.48,4.4758127754,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 21:00:00,5.97,0.26,5.9756589595000005,0.0,0.0,0.0,5.97,0.26,5.9756589595000005,1.2108052759,0.3531515388,1.2612554958,0.0,0.0,0.0,1.2108052759,0.3531515388,1.2612554958,4.57,0.4,4.5874720708,0.0,0.0,0.0,4.57,0.4,4.5874720708,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 21:30:00,5.42,0.7000000000000001,5.465016011,0.0,0.0,0.0,5.42,0.7000000000000001,5.465016011,1.1214111684999999,0.3270782575,1.1681366338,0.0,0.0,0.0,1.1214111684999999,0.3270782575,1.1681366338,4.0,0.32,4.0127795853,0.0,0.0,0.0,4.0,0.32,4.0127795853,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 22:00:00,5.57,0.85,5.6344831174,0.0,0.0,0.0,5.57,0.85,5.6344831174,1.0998179543,0.3207802367,1.1456437024000001,0.0,0.0,0.0,1.0998179543,0.3207802367,1.1456437024000001,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 22:30:00,5.22,0.89,5.2953281296,0.0,0.0,0.0,5.22,0.89,5.2953281296,1.0002142803,0.2917291651,1.0418898753999999,0.0,0.0,0.0,1.0002142803,0.2917291651,1.0418898753999999,3.66,0.27,3.6699455037,0.0,0.0,0.0,3.66,0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 23:00:00,5.59,1.02,5.6822970707,0.0,0.0,0.0,5.59,1.02,5.6822970707,0.9749809328000001,0.28436943870000003,1.0156051383,0.0,0.0,0.0,0.9749809328000001,0.28436943870000003,1.0156051383,3.58,0.25,3.5887184342,0.0,0.0,0.0,3.58,0.25,3.5887184342,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 23:30:00,5.46,0.99,5.5490269417,0.0,0.0,0.0,5.46,0.99,5.5490269417,0.8674086057,0.2529941767,0.9035506309,0.0,0.0,0.0,0.8674086057,0.2529941767,0.9035506309,2.9359200000000003,0.25756,2.9471958537000003,0.025920000000000002,0.007560000000000001,0.027,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 00:00:00,5.3,0.99,5.3916695003,0.0,0.0,0.0,5.3,0.99,5.3916695003,0.8283107596,0.2415906382,0.8628237079000001,0.0,0.0,0.0,0.8283107596,0.2415906382,0.8628237079000001,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 00:30:00,4.89,0.85,4.9633254981,0.0,0.0,0.0,4.89,0.85,4.9633254981,0.8051593648,0.2348381481,0.8387076717,0.0,0.0,0.0,0.8051593648,0.2348381481,0.8387076717,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 01:00:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,0.8473928603,0.2471562509,0.8827008961,0.0,0.0,0.0,0.8473928603,0.2471562509,0.8827008961,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 01:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.8686109538000001,0.2533448615,0.9048030769000001,0.0,0.0,0.0,0.8686109538000001,0.2533448615,0.9048030769000001,2.8476,0.24680000000000002,2.8582750043000003,0.057600000000000005,0.016800000000000002,0.06,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 02:00:00,4.72,0.61,4.7592541432,0.0,0.0,0.0,4.72,0.61,4.7592541432,0.8398618480000001,0.2449597057,0.8748560916,0.0,0.0,0.0,0.8398618480000001,0.2449597057,0.8748560916,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 02:30:00,5.0,0.73,5.0530090045,0.0,0.0,0.0,5.0,0.73,5.0530090045,0.8398618480000001,0.2449597057,0.8748560916,0.0,0.0,0.0,0.8398618480000001,0.2449597057,0.8748560916,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
