Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-24 03:00:00,5.11,0.81,5.1737993776,0.0,0.0,0.0,5.11,0.81,5.1737993776,0.8133558172,0.23722878,0.8472456429,0.0,0.0,0.0,0.8133558172,0.23722878,0.8472456429,2.74528,0.34904,2.7673798438,0.30528000000000005,0.08904000000000001,0.318,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 03:30:00,5.37,0.9400000000000001,5.451651126,0.0,0.0,0.0,5.37,0.9400000000000001,5.451651126,0.7975753101,0.23262613210000002,0.8308076147000001,0.0,0.0,0.0,0.7975753101,0.23262613210000002,0.8308076147000001,2.74384,0.23112000000000002,2.7535566818,0.0038400000000000005,0.0011200000000000001,0.004,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 04:00:00,4.8,0.87,4.8782066377,0.0,0.0,0.0,4.8,0.87,4.8782066377,0.7500583668,0.2187670237,0.7813107988,0.0,0.0,0.0,0.7500583668,0.2187670237,0.7813107988,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 04:30:00,4.68,0.87,4.7601785681,0.0,0.0,0.0,4.68,0.87,4.7601785681,0.7713019007,0.2249630544,0.8034394799,0.0,0.0,0.0,0.7713019007,0.2249630544,0.8034394799,2.71984,0.25912,2.7321553397000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 05:00:00,4.59,0.91,4.6793375600000005,0.0,0.0,0.0,4.59,0.91,4.6793375600000005,0.7145063751,0.2083976927,0.7442774741,0.0,0.0,0.0,0.7145063751,0.2083976927,0.7442774741,2.76232,0.29776,2.7783219396,0.23232000000000003,0.06776,0.242,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 05:30:00,4.47,0.73,4.5292162677,0.0,0.0,0.0,4.47,0.73,4.5292162677,0.7832059949,0.2284350819,0.8158395780000001,0.0,0.0,0.0,0.7832059949,0.2284350819,0.8158395780000001,2.88648,0.29064,2.9010753868,0.036480000000000005,0.01064,0.038,2.85,0.28,2.8637213552,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 06:00:00,4.37,0.39,4.3873682316,0.0,0.0,0.0,4.37,0.39,4.3873682316,0.7790547264000001,0.2272242952,0.81151534,0.0,0.0,0.0,0.7790547264000001,0.2272242952,0.81151534,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 06:30:00,4.95,0.51,4.9762033720000005,0.0,0.0,0.0,4.95,0.51,4.9762033720000005,0.8982902125000001,0.26200131200000004,0.9357189714,0.0,0.0,0.0,0.8982902125000001,0.26200131200000004,0.9357189714,3.66216,0.41688000000000003,3.6858112811,0.33216,0.09688000000000001,0.34600000000000003,3.33,0.32,3.3453400425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 07:00:00,6.53,1.31,6.6601051043,0.0,0.0,0.0,6.53,1.31,6.6601051043,0.9337136722,0.2723331544,0.9726184086,0.0,0.0,0.0,0.9337136722,0.2723331544,0.9726184086,4.01008,0.37544000000000005,4.0276167643,0.19008000000000003,0.05544,0.198,3.8200000000000003,0.32,3.8333797099,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 07:30:00,6.49,0.67,6.5244923174,0.0,0.0,0.0,6.49,0.67,6.5244923174,1.0214204019,0.2979142839,1.0639795853,0.0,0.0,0.0,1.0214204019,0.2979142839,1.0639795853,4.47,0.38,4.4861230478,0.0,0.0,0.0,4.47,0.38,4.4861230478,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 08:00:00,6.34,0.6000000000000001,6.368327881,0.0,0.0,0.0,6.34,0.6000000000000001,6.368327881,1.1219948003,0.3272484834,1.1687445837000001,0.0,0.0,0.0,1.1219948003,0.3272484834,1.1687445837000001,4.41312,0.5221600000000001,4.4439035993000005,0.21312,0.06216000000000001,0.222,4.2,0.46,4.225115383,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 08:30:00,6.89,1.22,6.9971780026,0.0,0.0,0.0,6.89,1.22,6.9971780026,1.1269814439,0.3287029211,1.173939004,0.0,0.0,0.0,1.1269814439,0.3287029211,1.173939004,4.59312,0.61216,4.633734045,0.21312,0.06216000000000001,0.222,4.38,0.55,4.4143969011,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 09:00:00,7.37,1.55,7.5312283195,0.0,0.0,0.0,7.37,1.55,7.5312283195,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,4.61552,0.64536,4.6604199811,0.15552000000000002,0.045360000000000004,0.162,4.46,0.6000000000000001,4.5001777743,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 09:30:00,7.58,1.58,7.7429193461,0.0,0.0,0.0,7.58,1.58,7.7429193461,1.2206013119,0.356008716,1.2714596999,0.0,0.0,0.0,1.2206013119,0.356008716,1.2714596999,4.9188,0.6584,4.9626690399,0.028800000000000003,0.008400000000000001,0.03,4.89,0.65,4.9330112507,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 10:00:00,7.84,1.6099999999999999,8.0036054376,0.0,0.0,0.0,7.84,1.6099999999999999,8.0036054376,1.1769609477,0.34328027640000003,1.2260009872,0.0,0.0,0.0,1.1769609477,0.34328027640000003,1.2260009872,5.03072,0.7389600000000001,5.0847030985,0.030720000000000004,0.008960000000000001,0.032,5.0,0.73,5.0530090045,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 10:30:00,7.65672,1.55196,7.8124222236000005,0.00672,0.0019600000000000004,0.007,7.65,1.55,7.8054468162,1.1258633982,0.3283768245,1.1727743731,0.0,0.0,0.0,1.1258633982,0.3283768245,1.1727743731,4.5395199999999996,0.7973600000000001,4.6090155999,0.05952,0.01736,0.062,4.48,0.78,4.5473948586,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 11:00:00,7.53864,1.65252,7.717636646,0.00864,0.00252,0.009000000000000001,7.53,1.65,7.7086574707,1.0501635218,0.3062976939,1.0939203352,0.0,0.0,0.0,1.0501635218,0.3062976939,1.0939203352,4.4132,0.8276,4.4901287287,0.1632,0.0476,0.17,4.25,0.78,4.3209836843,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 11:30:00,7.8596,1.8428,8.0727457535,0.009600000000000001,0.0028,0.01,7.85,1.8399999999999999,8.0627600733,0.9348751162000001,0.27267190890000004,0.9738282460000001,0.0,0.0,0.0,0.9348751162000001,0.27267190890000004,0.9738282460000001,4.45544,0.75492,4.5189434385,0.08544,0.02492,0.089,4.37,0.73,4.4305530129,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 12:00:00,7.06152,1.58336,7.2368566104,0.01152,0.00336,0.012,7.05,1.58,7.2248806219,0.9030518834000001,0.2633901327,0.9406790453,0.0,0.0,0.0,0.9030518834000001,0.2633901327,0.9406790453,4.292,0.651,4.3410903008,0.07200000000000001,0.021,0.075,4.22,0.63,4.2667669259,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 12:30:00,6.66152,1.50336,6.8290511786,0.01152,0.00336,0.012,6.65,1.5,6.8170741524,0.9929443227,0.28960876080000003,1.0343170028,0.0,0.0,0.0,0.9929443227,0.28960876080000003,1.0343170028,4.75392,0.7015600000000001,4.8054075582,0.07392,0.021560000000000003,0.077,4.68,0.68,4.7291436857,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 13:00:00,6.26248,1.23364,6.3828303596,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.25,1.23,6.3698822595,0.9929443227,0.28960876080000003,1.0343170028,0.0,0.0,0.0,0.9929443227,0.28960876080000003,1.0343170028,4.1472,0.6996,4.2057945742,0.06720000000000001,0.0196,0.07,4.08,0.68,4.1362785206,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 13:30:00,6.0196,0.8128000000000001,6.0742265351,0.009600000000000001,0.0028,0.01,6.01,0.81,6.0643383811,0.9146417144000001,0.26677049999999997,0.9527517858000001,0.0,0.0,0.0,0.9146417144000001,0.26677049999999997,0.9527517858000001,4.01104,0.59072,4.0543053659,0.07104,0.020720000000000002,0.074,3.94,0.5700000000000001,3.9810174579,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 14:00:00,5.7696000000000005,0.6628000000000001,5.8075457811,0.009600000000000001,0.0028,0.01,5.76,0.66,5.7976891948,0.8820499499000001,0.25726456870000003,0.9188020311,0.0,0.0,0.0,0.8820499499000001,0.25726456870000003,0.9188020311,4.18432,0.6087600000000001,4.2283711521,0.06432,0.018760000000000002,0.067,4.12,0.59,4.1620307543,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 14:30:00,5.69768,0.66224,5.7360368897,0.007680000000000001,0.0022400000000000002,0.008,5.69,0.66,5.7281497885,0.8828284582,0.2574916336,0.9196129773,0.0,0.0,0.0,0.8828284582,0.2574916336,0.9196129773,4.00896,0.60428,4.0542464898,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.96,0.59,4.0037107788,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 15:00:00,5.76,0.62,5.7932719598,0.0,0.0,0.0,5.76,0.62,5.7932719598,0.9031617925000001,0.2634221895,0.9407935338000001,0.0,0.0,0.0,0.9031617925000001,0.2634221895,0.9407935338000001,3.7764800000000003,0.6406400000000001,3.8304335003,0.036480000000000005,0.01064,0.038,3.74,0.63,3.792690338,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 15:30:00,5.97,0.62,6.002107963,0.0,0.0,0.0,5.97,0.62,6.002107963,0.9232390603,0.2692780593,0.9617073545,0.0,0.0,0.0,0.9232390603,0.2692780593,0.9617073545,4.12072,0.6089600000000001,4.1654730344,0.030720000000000004,0.008960000000000001,0.032,4.09,0.6000000000000001,4.133775514,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 16:00:00,6.15,0.6000000000000001,6.1791989772,0.0,0.0,0.0,6.15,0.6000000000000001,6.1791989772,1.0077072153,0.2939146045,1.0496950159,0.0,0.0,0.0,1.0077072153,0.2939146045,1.0496950159,4.40576,0.54168,4.4389343766,0.00576,0.00168,0.006,4.4,0.54,4.4330125197,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 16:30:00,6.39,0.5,6.4095319642,0.0,0.0,0.0,6.39,0.5,6.4095319642,1.0317453646,0.3009257313,1.0747347548,0.0,0.0,0.0,1.0317453646,0.3009257313,1.0747347548,3.82072,0.37896,3.8394676714,0.030720000000000004,0.008960000000000001,0.032,3.79,0.37,3.8080178571000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 17:00:00,6.68,0.54,6.7017908054,0.0,0.0,0.0,6.68,0.54,6.7017908054,1.1114598299,0.3241757837,1.1577706562,0.0,0.0,0.0,1.1114598299,0.3241757837,1.1577706562,4.02192,0.39056,4.0408387248,0.0019200000000000003,0.0005600000000000001,0.002,4.02,0.39,4.0388736054,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 17:30:00,6.26,0.38,6.271522941,0.0,0.0,0.0,6.26,0.38,6.271522941,1.1452682423,0.33403657070000004,1.1929877524,0.0,0.0,0.0,1.1452682423,0.33403657070000004,1.1929877524,4.40096,0.30028000000000005,4.4111922425,0.0009600000000000001,0.00028000000000000003,0.001,4.4,0.30000000000000004,4.4102154142,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 18:00:00,6.01,0.29,6.0169926043,0.0,0.0,0.0,6.01,0.29,6.0169926043,1.2701145754,0.3704500845,1.323036016,0.0,0.0,0.0,1.2701145754,0.3704500845,1.323036016,4.17,0.30000000000000004,4.1807774397,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 18:30:00,6.4,0.53,6.4219078162,0.0,0.0,0.0,6.4,0.53,6.4219078162,1.2276271751,0.35805792610000003,1.2787783074,0.0,0.0,0.0,1.2276271751,0.35805792610000003,1.2787783074,4.37,0.4,4.3882684512,0.0,0.0,0.0,4.37,0.4,4.3882684512,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 19:00:00,7.02,0.93,7.08133462,0.0,0.0,0.0,7.02,0.93,7.08133462,1.1883103423,0.3465905165,1.2378232732,0.0,0.0,0.0,1.1883103423,0.3465905165,1.2378232732,4.82,0.4,4.8365690319,0.0,0.0,0.0,4.82,0.4,4.8365690319,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 19:30:00,6.94,1.12,7.0297937381,0.0,0.0,0.0,6.94,1.12,7.0297937381,1.1719899342,0.3418303975,1.2208228481,0.0,0.0,0.0,1.1719899342,0.3418303975,1.2208228481,4.27,0.33,4.2827327724,0.0,0.0,0.0,4.27,0.33,4.2827327724,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 20:00:00,6.98,1.24,7.0892876934,0.0,0.0,0.0,6.98,1.24,7.0892876934,1.1202099843,0.3267279121,1.1668854003,0.0,0.0,0.0,1.1202099843,0.3267279121,1.1668854003,4.29,0.4,4.3086076637,0.0,0.0,0.0,4.29,0.4,4.3086076637,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 20:30:00,6.47,1.07,6.5578807552,0.0,0.0,0.0,6.47,1.07,6.5578807552,1.1000352782,0.3208436228,1.1458700815,0.0,0.0,0.0,1.1000352782,0.3208436228,1.1458700815,4.54,0.36,4.5542507617,0.0,0.0,0.0,4.54,0.36,4.5542507617,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 21:00:00,5.91,1.07,6.0060802525,0.0,0.0,0.0,5.91,1.07,6.0060802525,1.0130437054,0.2954710807,1.0552538598,0.0,0.0,0.0,1.0130437054,0.2954710807,1.0552538598,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 21:30:00,5.83,1.12,5.9366067748999996,0.0,0.0,0.0,5.83,1.12,5.9366067748999996,0.9671005727,0.2820710004,1.0073964299,0.0,0.0,0.0,0.9671005727,0.2820710004,1.0073964299,3.92,0.47000000000000003,3.9480754805,0.0,0.0,0.0,3.92,0.47000000000000003,3.9480754805,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 22:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,0.9021684544,0.2631324659,0.9397588067,0.0,0.0,0.0,0.9021684544,0.2631324659,0.9397588067,4.07,0.38,4.0877010654,0.0,0.0,0.0,4.07,0.38,4.0877010654,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 22:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,0.8253911039,0.24073907200000003,0.8597823999,0.0,0.0,0.0,0.8253911039,0.24073907200000003,0.8597823999,3.31,0.31,3.3244849225,0.0,0.0,0.0,3.31,0.31,3.3244849225,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 23:00:00,5.13,0.77,5.1874656625,0.0,0.0,0.0,5.13,0.77,5.1874656625,0.7471593295000001,0.2179214711,0.7782909682,0.0,0.0,0.0,0.7471593295000001,0.2179214711,0.7782909682,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 23:30:00,5.13,0.92,5.2118422846,0.0,0.0,0.0,5.13,0.92,5.2118422846,0.702269062,0.20482847640000001,0.7315302729000001,0.0,0.0,0.0,0.702269062,0.20482847640000001,0.7315302729000001,3.21,0.26,3.2205123816,0.0,0.0,0.0,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 00:00:00,4.8,0.9500000000000001,4.8931073971,0.0,0.0,0.0,4.8,0.9500000000000001,4.8931073971,0.6793674151,0.1981488294,0.7076743908,0.0,0.0,0.0,0.6793674151,0.1981488294,0.7076743908,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 00:30:00,4.91,1.15,5.0428761635,0.0,0.0,0.0,4.91,1.15,5.0428761635,0.655690918,0.19124318440000002,0.6830113729,0.0,0.0,0.0,0.655690918,0.19124318440000002,0.6830113729,2.83,0.26,2.8419183662,0.0,0.0,0.0,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 01:00:00,4.73,0.9500000000000001,4.8244585188,0.0,0.0,0.0,4.73,0.9500000000000001,4.8244585188,0.7558406453000001,0.2204535215,0.7873340055,0.0,0.0,0.0,0.7558406453000001,0.2204535215,0.7873340055,2.81,0.26,2.8220028349,0.0,0.0,0.0,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 01:30:00,4.29,0.9500000000000001,4.393927628,0.0,0.0,0.0,4.29,0.9500000000000001,4.393927628,0.7585044008,0.2212304502,0.7901087509,0.0,0.0,0.0,0.7585044008,0.2212304502,0.7901087509,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 02:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.7451748149,0.2173426544,0.7762237656000001,0.0,0.0,0.0,0.7451748149,0.2173426544,0.7762237656000001,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 02:30:00,4.57,0.52,4.5994891021,0.0,0.0,0.0,4.57,0.52,4.5994891021,0.7232106371,0.21093643580000002,0.7533444136,0.0,0.0,0.0,0.7232106371,0.21093643580000002,0.7533444136,2.68872,0.33296000000000003,2.7092577581,0.07872000000000001,0.02296,0.082,2.61,0.31,2.6283454872,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 03:00:00,4.87,0.75,4.9274131144,0.0,0.0,0.0,4.87,0.75,4.9274131144,0.7149490041000001,0.2085267929,0.744738546,0.0,0.0,0.0,0.7149490041000001,0.2085267929,0.744738546,2.65224,0.32232000000000005,2.6717535815,0.04224000000000001,0.012320000000000001,0.044,2.61,0.31,2.6283454872,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 03:30:00,4.91,0.81,4.9763641346,0.0,0.0,0.0,4.91,0.81,4.9763641346,0.6757798252,0.197102449,0.7039373179,0.0,0.0,0.0,0.6757798252,0.197102449,0.7039373179,2.9699999999999998,0.31,2.9861346252,0.0,0.0,0.0,2.9699999999999998,0.31,2.9861346252,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 04:00:00,4.51,0.9,4.5989237871,0.0,0.0,0.0,4.51,0.9,4.5989237871,0.6426055928000001,0.1874266312,0.6693808259,0.0,0.0,0.0,0.6426055928000001,0.1874266312,0.6693808259,2.616,0.268,2.6296919972,0.096,0.028,0.1,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 04:30:00,4.32,0.9,4.412754242,0.0,0.0,0.0,4.32,0.9,4.412754242,0.6386458753,0.1862717136,0.6652561201,0.0,0.0,0.0,0.6386458753,0.1862717136,0.6652561201,2.64336,0.30848000000000003,2.661298931,0.06336,0.01848,0.066,2.58,0.29,2.5962472918,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 05:00:00,4.36,0.49,4.3874480054,0.0,0.0,0.0,4.36,0.49,4.3874480054,0.6591080741,0.1922398549,0.6865709105000001,0.0,0.0,0.0,0.6591080741,0.1922398549,0.6865709105000001,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 05:30:00,4.36,0.34,4.3732367876,0.0,0.0,0.0,4.36,0.34,4.3732367876,0.7160095181,0.2088361094,0.745843248,0.0,0.0,0.0,0.7160095181,0.2088361094,0.745843248,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 06:00:00,4.19,0.26,4.1980590753,0.0,0.0,0.0,4.19,0.26,4.1980590753,0.7191721043,0.2097585304,0.7491376086,0.0,0.0,0.0,0.7191721043,0.2097585304,0.7491376086,3.01352,0.34436000000000005,3.0331314841,0.32352000000000003,0.09436000000000001,0.337,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 06:30:00,5.16,0.75,5.2142209389,0.0,0.0,0.0,5.16,0.75,5.2142209389,0.7941303858000001,0.2316213625,0.8272191519000001,0.0,0.0,0.0,0.7941303858000001,0.2316213625,0.8272191519000001,3.42248,0.31864000000000003,3.4372810185000002,0.13248000000000001,0.03864,0.138,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 07:00:00,6.1,0.9500000000000001,6.1735322142,0.0,0.0,0.0,6.1,0.9500000000000001,6.1735322142,0.8926399579000001,0.26035332110000003,0.9298332895,0.0,0.0,0.0,0.8926399579000001,0.26035332110000003,0.9298332895,4.17096,0.34028,4.1848175349,0.0009600000000000001,0.00028000000000000003,0.001,4.17,0.34,4.183837951,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 07:30:00,6.1,0.7000000000000001,6.1400325732,0.0,0.0,0.0,6.1,0.7000000000000001,6.1400325732,0.9344414661,0.2725454276,0.9733765272,0.0,0.0,0.0,0.9344414661,0.2725454276,0.9733765272,4.03328,0.41304,4.0543741317,0.11328,0.03304,0.11800000000000001,3.92,0.38,3.9383752995,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 08:00:00,6.26,0.6000000000000001,6.2886882575,0.0,0.0,0.0,6.26,0.6000000000000001,6.2886882575,0.9776428593000001,0.28514583400000004,1.0183779785,0.0,0.0,0.0,0.9776428593000001,0.28514583400000004,1.0183779785,4.12856,0.49208,4.1577819087,0.17856000000000002,0.05208,0.186,3.95,0.44,3.9744307769000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 08:30:00,6.17,0.62,6.2010724879,0.0,0.0,0.0,6.17,0.62,6.2010724879,1.0582153133,0.30864613300000004,1.102307618,0.0,0.0,0.0,1.0582153133,0.30864613300000004,1.102307618,4.26496,0.48228000000000004,4.2921414003,0.14496,0.042280000000000005,0.151,4.12,0.44,4.143428532,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 09:00:00,6.32,0.67,6.355415014,0.0,0.0,0.0,6.32,0.67,6.355415014,1.1051383156,0.3223320087,1.1511857454,0.0,0.0,0.0,1.1051383156,0.3223320087,1.1511857454,4.44456,0.45008000000000004,4.467290633,0.03456,0.01008,0.036000000000000004,4.41,0.44,4.4318957569,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 09:30:00,6.53192,1.05056,6.6158639043,0.0019200000000000003,0.0005600000000000001,0.002,6.53,1.05,6.6138793457,1.1178074497,0.3260271728,1.1643827601,0.0,0.0,0.0,1.1178074497,0.3260271728,1.1643827601,4.43856,0.6170800000000001,4.4812501158,0.05856000000000001,0.01708,0.061,4.38,0.6000000000000001,4.4209048847,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 10:00:00,6.8448,1.7814,7.0728122413,0.0048000000000000004,0.0014,0.005,6.84,1.78,7.0678143722,1.0471652171,0.30542318830000004,1.0907971012,0.0,0.0,0.0,1.0471652171,0.30542318830000004,1.0907971012,4.264,0.737,4.3272237058,0.264,0.077,0.275,4.0,0.66,4.0540843602,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 10:30:00,6.6776800000000005,1.58224,6.8625719377,0.007680000000000001,0.0022400000000000002,0.008,6.67,1.58,6.8545824089,1.0480805713,0.30569016660000004,1.0917505952,0.0,0.0,0.0,1.0480805713,0.30569016660000004,1.0917505952,4.24256,0.68408,4.2973574206,0.08256000000000001,0.02408,0.08600000000000001,4.16,0.66,4.2120303893,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 11:00:00,6.76056,1.87308,7.0152405661,0.010560000000000002,0.0030800000000000003,0.011,6.75,1.87,7.0042415721,0.99053813,0.2889069546,1.0318105521,0.0,0.0,0.0,0.99053813,0.2889069546,1.0318105521,4.30544,0.6849200000000001,4.3595789933999995,0.08544,0.02492,0.089,4.22,0.66,4.271299568,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 11:30:00,6.48056,1.60308,6.6758912064,0.010560000000000002,0.0030800000000000003,0.011,6.47,1.6,6.6649005994,0.9679474209000001,0.2823179978,1.0082785634,0.0,0.0,0.0,0.9679474209000001,0.2823179978,1.0082785634,4.1812,0.6066,4.2249730177,0.0912,0.026600000000000002,0.095,4.09,0.58,4.1309199944,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 12:00:00,6.62056,1.81308,6.8643334564,0.010560000000000002,0.0030800000000000003,0.011,6.61,1.81,6.8533349546,0.9192934763,0.2681272639,0.9575973711,0.0,0.0,0.0,0.9192934763,0.2681272639,0.9575973711,4.57832,0.6057600000000001,4.6182203499,0.08832000000000001,0.02576,0.092,4.49,0.58,4.5273060422,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 12:30:00,6.62152,1.76336,6.8522963742,0.01152,0.00336,0.012,6.61,1.76,6.840299701,0.918489195,0.2678926819,0.9567595782,0.0,0.0,0.0,0.918489195,0.2678926819,0.9567595782,4.06024,0.65632,4.1129435688000004,0.09024,0.026320000000000003,0.094,3.9699999999999998,0.63,4.0196766039,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 13:00:00,5.9996,0.8128000000000001,6.05440699,0.009600000000000001,0.0028,0.01,5.99,0.81,6.0445181777,0.9007454569000001,0.2627174249,0.9382765176000001,0.0,0.0,0.0,0.9007454569000001,0.2627174249,0.9382765176000001,4.1612,0.6866,4.2174642856,0.0912,0.026600000000000002,0.095,4.07,0.66,4.1231662591,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 13:30:00,6.09056,0.9730800000000001,6.167803969,0.010560000000000002,0.0030800000000000003,0.011,6.08,0.97,6.1568904489,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,4.0781600000000005,0.65988,4.1312020769,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.01,0.64,4.060751162,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 14:00:00,6.27056,1.83308,6.5330012245999995,0.010560000000000002,0.0030800000000000003,0.011,6.26,1.83,6.5220012266000005,0.8453410036000001,0.2465577927,0.8805635454,0.0,0.0,0.0,0.8453410036000001,0.2465577927,0.8805635454,4.3116,0.6838000000000001,4.365487029,0.0816,0.0238,0.085,4.23,0.66,4.2811797439,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 14:30:00,6.34056,1.85308,6.605800981,0.010560000000000002,0.0030800000000000003,0.011,6.33,1.85,6.5948009826,0.7582544867000001,0.2211575586,0.7898484236000001,0.0,0.0,0.0,0.7582544867000001,0.2211575586,0.7898484236000001,3.9024,0.6282,3.9526397509,0.062400000000000004,0.0182,0.065,3.84,0.61,3.8881486597,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 15:00:00,6.13,1.6600000000000001,6.3507873528,0.0,0.0,0.0,6.13,1.6600000000000001,6.3507873528,0.8150483495,0.2377224353,0.8490086974000001,0.0,0.0,0.0,0.8150483495,0.2377224353,0.8490086974000001,3.77128,0.58204,3.8159302142,0.041280000000000004,0.01204,0.043000000000000003,3.73,0.5700000000000001,3.7733009421,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 15:30:00,6.07,1.5,6.2525914627,0.0,0.0,0.0,6.07,1.5,6.2525914627,0.8186515695000001,0.23877337440000002,0.8527620515000001,0.0,0.0,0.0,0.8186515695000001,0.23877337440000002,0.8527620515000001,3.95552,0.53036,3.9909172129,0.03552,0.010360000000000001,0.037,3.92,0.52,3.9543393886000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 16:00:00,6.13,1.33,6.2726230558000005,0.0,0.0,0.0,6.13,1.33,6.2726230558000005,0.8585074719,0.2503980126,0.8942786166000001,0.0,0.0,0.0,0.8585074719,0.2503980126,0.8942786166000001,4.24824,0.49532000000000004,4.277018237,0.018240000000000003,0.00532,0.019,4.23,0.49,4.2582860402,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 16:30:00,6.04,0.9500000000000001,6.1142538384,0.0,0.0,0.0,6.04,0.9500000000000001,6.1142538384,0.9827974425,0.28664925410000003,1.023747336,0.0,0.0,0.0,0.9827974425,0.28664925410000003,1.023747336,3.66672,0.36196,3.6845421154,0.24672000000000002,0.07196000000000001,0.257,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 17:00:00,5.76,0.4,5.7738721842,0.0,0.0,0.0,5.76,0.4,5.7738721842,1.0595149334,0.3090251889,1.1036613889,0.0,0.0,0.0,1.0595149334,0.3090251889,1.1036613889,3.92288,0.29084000000000004,3.9336465779000003,0.00288,0.00084,0.003,3.92,0.29,3.9307124036000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 17:30:00,5.76,0.27,5.7663246527,0.0,0.0,0.0,5.76,0.27,5.7663246527,1.1214958034,0.3271029427,1.1682247952,0.0,0.0,0.0,1.1214958034,0.3271029427,1.1682247952,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 18:00:00,6.01,0.35000000000000003,6.0201827215,0.0,0.0,0.0,6.01,0.35000000000000003,6.0201827215,1.1923681632,0.3477740476,1.24205017,0.0,0.0,0.0,1.1923681632,0.3477740476,1.24205017,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 18:30:00,6.24,0.47000000000000003,6.2576752872,0.0,0.0,0.0,6.24,0.47000000000000003,6.2576752872,1.1955337424,0.34869734150000004,1.2453476483,0.0,0.0,0.0,1.1955337424,0.34869734150000004,1.2453476483,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 19:00:00,7.1,1.02,7.172893419,0.0,0.0,0.0,7.1,1.02,7.172893419,1.2295157479,0.3586087598,1.2807455707,0.0,0.0,0.0,1.2295157479,0.3586087598,1.2807455707,4.74,0.27,4.7476836457000005,0.0,0.0,0.0,4.74,0.27,4.7476836457000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 19:30:00,7.1,1.13,7.1893601941,0.0,0.0,0.0,7.1,1.13,7.1893601941,1.1934103867,0.3480780294,1.2431358195,0.0,0.0,0.0,1.1934103867,0.3480780294,1.2431358195,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,4.5600000000000005,0.31,4.5705251339,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 20:00:00,6.97,1.25,7.0812004632,0.0,0.0,0.0,6.97,1.25,7.0812004632,1.1432549619,0.3334493639,1.1908905853,0.0,0.0,0.0,1.1432549619,0.3334493639,1.1908905853,4.23,0.34,4.2436423035,0.0,0.0,0.0,4.23,0.34,4.2436423035,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 20:30:00,6.46,0.9400000000000001,6.5280318627,0.0,0.0,0.0,6.46,0.9400000000000001,6.5280318627,1.0378749954,0.30271354030000003,1.0811197869,0.0,0.0,0.0,1.0378749954,0.30271354030000003,1.0811197869,4.34,0.29,4.349678149,0.0,0.0,0.0,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 21:00:00,6.02,0.98,6.099245855,0.0,0.0,0.0,6.02,0.98,6.099245855,1.0052025867,0.2931840878,1.0470860278,0.0,0.0,0.0,1.0052025867,0.2931840878,1.0470860278,4.07,0.29,4.080318615,0.0,0.0,0.0,4.07,0.29,4.080318615,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 21:30:00,5.64,1.1400000000000001,5.7540594366,0.0,0.0,0.0,5.64,1.1400000000000001,5.7540594366,0.9662645326,0.2818271553,1.0065255548,0.0,0.0,0.0,0.9662645326,0.2818271553,1.0065255548,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 22:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,0.8712096951,0.25410282770000003,0.9075100991,0.0,0.0,0.0,0.8712096951,0.25410282770000003,0.9075100991,3.79,0.26,3.7989077378,0.0,0.0,0.0,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 22:30:00,5.38,0.76,5.4334151323,0.0,0.0,0.0,5.38,0.76,5.4334151323,0.8280688267,0.24152007450000001,0.8625716945,0.0,0.0,0.0,0.8280688267,0.24152007450000001,0.8625716945,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 23:00:00,5.48,1.08,5.5854095642,0.0,0.0,0.0,5.48,1.08,5.5854095642,0.7463834816,0.2176951821,0.7774827933,0.0,0.0,0.0,0.7463834816,0.2176951821,0.7774827933,2.9,0.23,2.909106392,0.0,0.0,0.0,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-25 23:30:00,5.05,1.01,5.1500097087,0.0,0.0,0.0,5.05,1.01,5.1500097087,0.7189715744,0.20970004250000002,0.7489287233,0.0,0.0,0.0,0.7189715744,0.20970004250000002,0.7489287233,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 00:00:00,4.68,0.86,4.7583610624,0.0,0.0,0.0,4.68,0.86,4.7583610624,0.6545296403,0.1909044784,0.6818017086,0.0,0.0,0.0,0.6545296403,0.1909044784,0.6818017086,3.17,0.26,3.1806445888,0.0,0.0,0.0,3.17,0.26,3.1806445888,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 00:30:00,4.46,0.86,4.5421580774,0.0,0.0,0.0,4.46,0.86,4.5421580774,0.6551042932000001,0.19107208550000002,0.6824003054000001,0.0,0.0,0.0,0.6551042932000001,0.19107208550000002,0.6824003054000001,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 01:00:00,4.64,0.86,4.7190253231,0.0,0.0,0.0,4.64,0.86,4.7190253231,0.7346747627,0.21428013910000002,0.7652862111000001,0.0,0.0,0.0,0.7346747627,0.21428013910000002,0.7652862111000001,2.74,0.30000000000000004,2.7563744303,0.0,0.0,0.0,2.74,0.30000000000000004,2.7563744303,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 01:30:00,4.35,0.78,4.4193777843,0.0,0.0,0.0,4.35,0.78,4.4193777843,0.7366132185,0.21484552210000002,0.767305436,0.0,0.0,0.0,0.7366132185,0.21484552210000002,0.767305436,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 02:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 02:30:00,4.47,0.62,4.5127929267999995,0.0,0.0,0.0,4.47,0.62,4.5127929267999995,0.7125142118000001,0.2078166451,0.7422023040000001,0.0,0.0,0.0,0.7125142118000001,0.2078166451,0.7422023040000001,2.71,-0.23,2.7197426349000002,0.0,0.0,0.0,2.71,-0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 03:00:00,4.49,0.62,4.532604108,0.0,0.0,0.0,4.49,0.62,4.532604108,0.6905013148,0.2013962168,0.719272203,0.0,0.0,0.0,0.6905013148,0.2013962168,0.719272203,2.5944000000000003,0.2942,2.6110275755,0.2544,0.0742,0.265,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 03:30:00,4.65,0.7000000000000001,4.7023930078,0.0,0.0,0.0,4.65,0.7000000000000001,4.7023930078,0.6726027729,0.19617580880000002,0.7006278885,0.0,0.0,0.0,0.6726027729,0.19617580880000002,0.7006278885,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 04:00:00,4.95,0.98,5.0460776847,0.0,0.0,0.0,4.95,0.98,5.0460776847,0.6250406023,0.182303509,0.6510839607000001,0.0,0.0,0.0,0.6250406023,0.182303509,0.6510839607000001,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 04:30:00,4.44,0.98,4.5468670533,0.0,0.0,0.0,4.44,0.98,4.5468670533,0.6250406023,0.182303509,0.6510839607000001,0.0,0.0,0.0,0.6250406023,0.182303509,0.6510839607000001,2.55152,0.00336,2.5515222123,0.01152,0.00336,0.012,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 05:00:00,3.94,0.29,3.950658173,0.0,0.0,0.0,3.94,0.29,3.950658173,0.6562640744,0.191410355,0.6836084108,0.0,0.0,0.0,0.6562640744,0.191410355,0.6836084108,2.57608,0.048440000000000004,2.5765353869,0.16608,0.048440000000000004,0.17300000000000001,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 05:30:00,4.3,0.75,4.3649169522,0.0,0.0,0.0,4.3,0.75,4.3649169522,0.7165615573,0.2089971209,0.7464182889000001,0.0,0.0,0.0,0.7165615573,0.2089971209,0.7464182889000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 06:00:00,4.19,0.33,4.2029751367,0.0,0.0,0.0,4.19,0.33,4.2029751367,0.7184406523,0.20954519030000002,0.7483756795000001,0.0,0.0,0.0,0.7184406523,0.20954519030000002,0.7483756795000001,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 06:30:00,4.95,0.8,5.0142297514,0.0,0.0,0.0,4.95,0.8,5.0142297514,0.7868454632,0.2294965934,0.8196306909000001,0.0,0.0,0.0,0.7868454632,0.2294965934,0.8196306909000001,3.30952,0.27236000000000005,3.3207081474,0.17952,0.052360000000000004,0.187,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 07:00:00,5.31,0.99,5.4014997917,0.0,0.0,0.0,5.31,0.99,5.4014997917,0.8490704277000001,0.2476455414,0.8844483622,0.0,0.0,0.0,0.8490704277000001,0.2476455414,0.8844483622,3.62624,0.30932000000000004,3.6394086608,0.30624,0.08932000000000001,0.319,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 07:30:00,5.94,1.09,6.039180408,0.0,0.0,0.0,5.94,1.09,6.039180408,0.8686109538000001,0.2533448615,0.9048030769000001,0.0,0.0,0.0,0.8686109538000001,0.2533448615,0.9048030769000001,3.91096,0.22028000000000003,3.9171585875,0.0009600000000000001,0.00028000000000000003,0.001,3.91,0.22,3.9161843675,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 08:00:00,5.84,0.51,5.8622265395,0.0,0.0,0.0,5.84,0.51,5.8622265395,0.9647434317,0.2813835009,1.0049410747,0.0,0.0,0.0,0.9647434317,0.2813835009,1.0049410747,4.21864,0.29252,4.2287694901,0.00864,0.00252,0.009000000000000001,4.21,0.29,4.2199763033,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 08:30:00,6.44,1.03,6.5218478976,0.0,0.0,0.0,6.44,1.03,6.5218478976,1.0033479344,0.29264314750000003,1.0451540983,0.0,0.0,0.0,1.0033479344,0.29264314750000003,1.0451540983,4.17384,0.39112,4.1921253798,0.24384000000000003,0.07112,0.254,3.93,0.32,3.9430064672,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 09:00:00,7.04,1.8,7.2664709454,0.0,0.0,0.0,7.04,1.8,7.2664709454,0.9958503437,0.2904563502,1.037344108,0.0,0.0,0.0,0.9958503437,0.2904563502,1.037344108,4.24744,0.35092,4.2619117072,0.03744,0.010920000000000001,0.039,4.21,0.34,4.2237069027,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 09:30:00,6.77192,1.40056,6.9152345441000005,0.0019200000000000003,0.0005600000000000001,0.002,6.77,1.4,6.9132409187,0.9688095665,0.2825694569,1.0091766317,0.0,0.0,0.0,0.9688095665,0.2825694569,1.0091766317,4.3328,0.33540000000000003,4.3457621886,0.0528,0.0154,0.055,4.28,0.32,4.2919459456,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 10:00:00,6.97672,1.85196,7.218336221,0.00672,0.0019600000000000004,0.007,6.97,1.85,7.2113382947,0.9679612218,0.28232202300000003,1.0082929394,0.0,0.0,0.0,0.9679612218,0.28232202300000003,1.0082929394,4.12192,0.51056,4.1534197958,0.24192000000000002,0.07056000000000001,0.252,3.88,0.44,3.9048687558,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 10:30:00,6.4596,1.4428,6.6187690698,0.009600000000000001,0.0028,0.01,6.45,1.44,6.6087896017,0.9713546004,0.2833117584,1.0118277087,0.0,0.0,0.0,0.9713546004,0.2833117584,1.0118277087,4.02952,0.45736000000000004,4.0553926567,0.05952,0.01736,0.062,3.9699999999999998,0.44,3.9943084508,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 11:00:00,6.57768,1.60224,6.7700108715,0.007680000000000001,0.0022400000000000002,0.008,6.57,1.6,6.7620189293,0.9514841809000001,0.2775162194,0.9911293552,0.0,0.0,0.0,0.9514841809000001,0.2775162194,0.9911293552,4.15856,0.45708000000000004,4.1836041161,0.05856000000000001,0.01708,0.061,4.1,0.44,4.1235421666,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 11:30:00,6.03152,1.54336,6.2258488257,0.01152,0.00336,0.012,6.02,1.54,6.2138554859,1.2769924521,0.3724561319,1.330200471,0.0,0.0,0.0,1.2769924521,0.3724561319,1.330200471,3.6818400000000002,0.52012,3.7183962403,0.17184000000000002,0.050120000000000005,0.179,3.51,0.47000000000000003,3.5413274347,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 12:00:00,6.24056,1.66308,6.4583607982,0.010560000000000002,0.0030800000000000003,0.011,6.23,1.6600000000000001,6.4473638024,1.1673295259,0.3404711117,1.2159682561,0.0,0.0,0.0,1.1673295259,0.3404711117,1.2159682561,3.6055200000000003,0.49536,3.6393895092,0.15552000000000002,0.045360000000000004,0.162,3.45,0.45,3.4792240514,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 12:30:00,5.78152,0.88336,5.8486150839,0.01152,0.00336,0.012,5.77,0.88,5.8367199693,1.240948946,0.3619434426,1.292655152,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,3.6486400000000003,0.41752000000000006,3.6724510616,0.12864,0.037520000000000005,0.134,3.52,0.38,3.5404519486,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 13:00:00,5.90152,1.31336,6.0458955333,0.01152,0.00336,0.012,5.89,1.31,6.0339207817,1.1931205661,0.3479934984,1.242833923,0.0,0.0,0.0,1.1931205661,0.3479934984,1.242833923,3.69064,0.45352000000000003,3.7184007315,0.08064,0.023520000000000003,0.084,3.61,0.43,3.6355192201,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 13:30:00,5.82864,1.38252,5.9903594049,0.00864,0.00252,0.009000000000000001,5.82,1.38,5.9813710803,1.0753551338,0.3136452474,1.1201615978,0.0,0.0,0.0,1.0753551338,0.3136452474,1.1201615978,3.71008,0.37044000000000005,3.7285277792000002,0.07008,0.020440000000000003,0.073,3.64,0.35000000000000003,3.6567882083,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 14:00:00,5.8196,1.2528000000000001,5.9529196198,0.009600000000000001,0.0028,0.01,5.8100000000000005,1.25,5.9429453977,1.0753551338,0.3136452474,1.1201615978,0.0,0.0,0.0,1.0753551338,0.3136452474,1.1201615978,3.7343200000000003,0.45876000000000006,3.7623937327,0.06432,0.018760000000000002,0.067,3.67,0.44,3.6962819157,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 14:30:00,5.95768,1.58224,6.1642059018,0.007680000000000001,0.0022400000000000002,0.008,5.95,1.58,6.1562082486,1.0363748454,0.3022759966,1.0795571307,0.0,0.0,0.0,1.0363748454,0.3022759966,1.0795571307,3.43528,0.50904,3.4727900023,0.06528,0.01904,0.068,3.37,0.49,3.4054368295,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 15:00:00,5.9548000000000005,1.5814,6.1612067811,0.0048000000000000004,0.0014,0.005,5.95,1.58,6.1562082486,1.0711789238,0.31242718610000003,1.1158113789,0.0,0.0,0.0,1.0711789238,0.31242718610000003,1.1158113789,3.59704,0.5037200000000001,3.6321385711,0.047040000000000005,0.013720000000000001,0.049,3.55,0.49,3.5836573497,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 15:30:00,5.61096,1.03028,5.7047654641,0.0009600000000000001,0.00028000000000000003,0.001,5.61,1.03,5.7037706826,1.0739978157,0.3132493629,1.1187477247,0.0,0.0,0.0,1.0739978157,0.3132493629,1.1187477247,3.68168,0.45924000000000004,3.7102114495,0.03168,0.00924,0.033,3.65,0.45,3.6776351097,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 16:00:00,5.42,0.74,5.4702833565,0.0,0.0,0.0,5.42,0.74,5.4702833565,1.1584443547,0.3378796034,1.2067128694,0.0,0.0,0.0,1.1584443547,0.3378796034,1.2067128694,3.7005600000000003,0.38308000000000003,3.7203352806,0.010560000000000002,0.0030800000000000003,0.011,3.69,0.38,3.7095147931,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 16:30:00,5.27,0.37,5.282972648,0.0,0.0,0.0,5.27,0.37,5.282972648,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,3.69192,0.28056000000000003,3.7025649488,0.0019200000000000003,0.0005600000000000001,0.002,3.69,0.28,3.7006080581000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 17:00:00,5.2,0.27,5.2070048973,0.0,0.0,0.0,5.2,0.27,5.2070048973,1.4521453557,0.4235423954,1.5126514121999999,0.0,0.0,0.0,1.4521453557,0.4235423954,1.5126514121999999,4.08192,0.24056000000000002,4.0890023233,0.0019200000000000003,0.0005600000000000001,0.002,4.08,0.24,4.0870527278,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 17:30:00,5.2,0.24,5.2055355152,0.0,0.0,0.0,5.2,0.24,5.2055355152,1.5855471329,0.4624512471,1.6516115968,0.0,0.0,0.0,1.5855471329,0.4624512471,1.6516115968,3.75144,0.32292000000000004,3.7653126563,0.18144000000000002,0.05292,0.189,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 18:00:00,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,1.6822590857000002,0.49065889999999995,1.7523532143,0.0,0.0,0.0,1.6822590857000002,0.49065889999999995,1.7523532143,3.87808,0.30444000000000004,3.8900113366999998,0.11808,0.034440000000000005,0.123,3.76,0.27,3.7696816842,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 18:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.6926251188,0.49368232630000003,1.7631511655,0.0,0.0,0.0,1.6926251188,0.49368232630000003,1.7631511655,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 19:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.7190830956,0.5013992362,1.7907115579,0.0,0.0,0.0,1.7190830956,0.5013992362,1.7907115579,4.18,0.27,4.1887110189,0.0,0.0,0.0,4.18,0.27,4.1887110189,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 19:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.675682669,0.4887407784,1.7455027802,0.0,0.0,0.0,1.675682669,0.4887407784,1.7455027802,4.01,0.27,4.0190794966,0.0,0.0,0.0,4.01,0.27,4.0190794966,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 20:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.5742043894000002,0.4591429469,1.639796239,0.0,0.0,0.0,1.5742043894000002,0.4591429469,1.639796239,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 20:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.4790038934,0.4313761356,1.5406290556000002,0.0,0.0,0.0,1.4790038934,0.4313761356,1.5406290556000002,3.76,0.26,3.7689786415,0.0,0.0,0.0,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 21:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.3713722055,0.3999835599,1.4285127141,0.0,0.0,0.0,1.3713722055,0.3999835599,1.4285127141,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,3.55,0.26,3.5595083929999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 21:30:00,4.36,-0.24,4.3666005084,0.0,0.0,0.0,4.36,-0.24,4.3666005084,1.3190239212,0.3847153104,1.3739832513,0.0,0.0,0.0,1.3190239212,0.3847153104,1.3739832513,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 22:00:00,4.17,-0.24,4.1769007649,0.0,0.0,0.0,4.17,-0.24,4.1769007649,1.2287021551,0.3583714619,1.2798980782,0.0,0.0,0.0,1.2287021551,0.3583714619,1.2798980782,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 22:30:00,4.02,-0.24,4.0271578067,0.0,0.0,0.0,4.02,-0.24,4.0271578067,1.1405562882,0.3326622507,1.1880794668,0.0,0.0,0.0,1.1405562882,0.3326622507,1.1880794668,2.84112,0.26616,2.853559882,0.021120000000000003,0.0061600000000000005,0.022,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 23:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0454532304,0.3049238589,1.0890137817,0.0,0.0,0.0,1.0454532304,0.3049238589,1.0890137817,2.76,0.23,2.7695667531,0.0,0.0,0.0,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-26 23:30:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,0.9687457162,0.2825508339,1.009110121,0.0,0.0,0.0,0.9687457162,0.2825508339,1.009110121,2.6,0.26,2.6129676615,0.0,0.0,0.0,2.6,0.26,2.6129676615,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 00:00:00,3.38,-0.24,3.388509997,0.0,0.0,0.0,3.38,-0.24,3.388509997,0.9628387301,0.2808279629,1.0029570105,0.0,0.0,0.0,0.9628387301,0.2808279629,1.0029570105,2.7,0.29,2.7155294143,0.0,0.0,0.0,2.7,0.29,2.7155294143,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 00:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,0.9176849138000001,0.2676580999,0.9559217852,0.0,0.0,0.0,0.9176849138000001,0.2676580999,0.9559217852,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 01:00:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.9654068765,0.2815770056,1.005632163,0.0,0.0,0.0,0.9654068765,0.2815770056,1.005632163,2.59328,0.03304,2.5934904665,0.11328,0.03304,0.11800000000000001,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 01:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,0.9671005727,0.2820710004,1.0073964299,0.0,0.0,0.0,0.9671005727,0.2820710004,1.0073964299,2.61056,0.0030800000000000003,2.6105618168999998,0.010560000000000002,0.0030800000000000003,0.011,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 02:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,0.9704879653,0.2830589899,1.0109249638,0.0,0.0,0.0,0.9704879653,0.2830589899,1.0109249638,2.56904,0.03472,2.5692746058,0.11904,0.03472,0.124,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 02:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,0.928035982,0.27067716140000003,0.9667041479,0.0,0.0,0.0,0.928035982,0.27067716140000003,0.9667041479,2.51032,0.04676,2.510755464,0.16032000000000002,0.04676,0.167,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 03:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,0.8991734753,0.2622589303,0.9366390367,0.0,0.0,0.0,0.8991734753,0.2622589303,0.9366390367,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 03:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,0.860939105,0.25110723890000003,0.8968115677,0.0,0.0,0.0,0.860939105,0.25110723890000003,0.8968115677,2.47216,-0.12312000000000001,2.4752239495,0.33216,0.09688000000000001,0.34600000000000003,2.14,-0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 04:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,0.8272992973000001,0.24129562840000002,0.8617701014,0.0,0.0,0.0,0.8272992973000001,0.24129562840000002,0.8617701014,2.47696,0.09828,2.4789089939,0.33696000000000004,0.09828,0.35100000000000003,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 04:30:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,0.8441248545000001,0.2462030826,0.8792967235,0.0,0.0,0.0,0.8441248545000001,0.2462030826,0.8792967235,2.45968,0.27824000000000004,2.4753672859,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 05:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,0.8441248545000001,0.2462030826,0.8792967235,0.0,0.0,0.0,0.8441248545000001,0.2462030826,0.8792967235,2.47632,0.039760000000000004,2.4766391744,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 05:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,0.9175829861,0.2676283709,0.9558156105000001,0.0,0.0,0.0,0.9175829861,0.2676283709,0.9558156105000001,2.61272,0.06496,2.6135274248,0.22272000000000003,0.06496,0.232,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 06:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,0.8979250685,0.2618948116,0.9353386130000001,0.0,0.0,0.0,0.8979250685,0.2618948116,0.9353386130000001,2.7848800000000002,0.35184000000000004,2.8070176344,0.31488000000000005,0.09184,0.328,2.47,0.26,2.4836465127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 06:30:00,3.95,-0.22,3.9561218384,0.0,0.0,0.0,3.95,-0.22,3.9561218384,1.0008507882,0.2919148132,1.0425529044,0.0,0.0,0.0,1.0008507882,0.2919148132,1.0425529044,3.04264,0.33952000000000004,3.0615244569,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 07:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.1500131193,0.3354204931,1.1979303326,0.0,0.0,0.0,1.1500131193,0.3354204931,1.1979303326,3.30256,0.27908000000000005,3.3143307318,0.20256000000000002,0.05908000000000001,0.211,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 07:30:00,4.89,0.28,4.8980097999000005,0.0,0.0,0.0,4.89,0.28,4.8980097999000005,1.2442590198,0.3629088808,1.2961031456,0.0,0.0,0.0,1.2442590198,0.3629088808,1.2961031456,3.53264,0.29952,3.5453148802000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 08:00:00,5.25,0.44,5.268405831,0.0,0.0,0.0,5.25,0.44,5.268405831,1.2684157245,0.3699545863,1.3212663797,0.0,0.0,0.0,1.2684157245,0.3699545863,1.3212663797,3.7179200000000003,0.31856,3.7315425229,0.33792000000000005,0.09856000000000001,0.352,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 08:30:00,5.72,0.59,5.7503478156,0.0,0.0,0.0,5.72,0.59,5.7503478156,1.2364889013,0.3606425962,1.2880092722,0.0,0.0,0.0,1.2364889013,0.3606425962,1.2880092722,4.01248,0.34364,4.0271682607,0.25248000000000004,0.07364000000000001,0.263,3.76,0.27,3.7696816842,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 09:00:00,5.82,0.63,5.8539986334,0.0,0.0,0.0,5.82,0.63,5.8539986334,1.3989385839000001,0.40802375360000004,1.4572276916,0.0,0.0,0.0,1.3989385839000001,0.40802375360000004,1.4572276916,4.1144,0.3392,4.1283585116,0.13440000000000002,0.0392,0.14,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 09:30:00,5.91,0.6900000000000001,5.9501428554,0.0,0.0,0.0,5.91,0.6900000000000001,5.9501428554,1.4570064602000001,0.4249602176,1.5177150627,0.0,0.0,0.0,1.4570064602000001,0.4249602176,1.5177150627,4.14928,0.34604,4.1636844501,0.08928000000000001,0.02604,0.093,4.06,0.32,4.0725913127,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 10:00:00,5.97288,0.69084,6.0126995102,0.00288,0.00084,0.003,5.97,0.6900000000000001,6.009742091,1.3938699659,0.4065454067,1.4519478811,0.0,0.0,0.0,1.3938699659,0.4065454067,1.4519478811,4.30672,0.32196,4.3187377091,0.00672,0.0019600000000000004,0.007,4.3,0.32,4.3118905366,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 10:30:00,5.8357600000000005,0.63168,5.8698479026,0.00576,0.00168,0.006,5.83,0.63,5.8639406545,1.3529641911999999,0.3946145558,1.4093376992,0.0,0.0,0.0,1.3529641911999999,0.3946145558,1.4093376992,3.9300800000000002,0.30044000000000004,3.9415470313,0.07008,0.020440000000000003,0.073,3.86,0.28,3.8701421163000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 11:00:00,5.78576,0.8016800000000001,5.8410366888,0.00576,0.00168,0.006,5.78,0.8,5.8351006846,1.356540308,0.3956575898,1.4130628209,0.0,0.0,0.0,1.356540308,0.3956575898,1.4130628209,3.93624,0.45432000000000006,3.9623720169,0.18624000000000002,0.05432000000000001,0.194,3.75,0.4,3.7712729946,0.0,0.0,0.0,0.0,0.0,0.0
