Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-27 11:30:00,5.6596,0.7628,5.7107736779,0.009600000000000001,0.0028,0.01,5.65,0.76,5.7008858961,1.2815978228,0.37379936500000005,1.3349977321,0.0,0.0,0.0,1.2815978228,0.37379936500000005,1.3349977321,3.77568,0.45124000000000003,3.8025487505,0.17568,0.05124,0.183,3.6,0.4,3.6221540553000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 12:00:00,5.6396,0.7628,5.6909535229,0.009600000000000001,0.0028,0.01,5.63,0.76,5.681065041,1.3075441656,0.3813670483,1.3620251725,0.0,0.0,0.0,1.3075441656,0.3813670483,1.3620251725,3.6548,0.4364,3.6807618777,0.12480000000000001,0.0364,0.13,3.5300000000000002,0.4,3.5525906041,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 12:30:00,5.5600000000000005,0.71,5.6051494182,0.0,0.0,0.0,5.5600000000000005,0.71,5.6051494182,1.3052482145,0.3806973959,1.3596335568,0.0,0.0,0.0,1.3052482145,0.3806973959,1.3596335568,3.6929600000000002,0.40128,3.7146977266,0.07296000000000001,0.02128,0.076,3.62,0.38,3.6398901082,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 13:00:00,5.48096,0.59028,5.5126538981,0.0009600000000000001,0.00028000000000000003,0.001,5.48,0.59,5.5116694386,1.2779994249,0.37274983230000003,1.331249401,0.0,0.0,0.0,1.2779994249,0.37274983230000003,1.331249401,3.71912,0.40016,3.7405857295000002,0.06912,0.02016,0.07200000000000001,3.65,0.38,3.6697275103,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 13:30:00,5.28,0.47000000000000003,5.3008772859,0.0,0.0,0.0,5.28,0.47000000000000003,5.3008772859,1.2513186371,0.36496793580000003,1.3034569137,0.0,0.0,0.0,1.2513186371,0.36496793580000003,1.3034569137,3.65776,0.40268000000000004,3.6798586114000003,0.07776000000000001,0.022680000000000002,0.081,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 14:00:00,5.1848,0.5914,5.21841978,0.0048000000000000004,0.0014,0.005,5.18,0.59,5.2134921118,1.1414974153,0.3329367461,1.1890598076,0.0,0.0,0.0,1.1414974153,0.3329367461,1.1890598076,3.802,0.35100000000000003,3.8181677543,0.07200000000000001,0.021,0.075,3.73,0.33,3.7445694011,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 14:30:00,5.15056,0.6230800000000001,5.1881111206,0.010560000000000002,0.0030800000000000003,0.011,5.14,0.62,5.1772579615,1.142491751,0.3332267607,1.190095574,0.0,0.0,0.0,1.142491751,0.3332267607,1.190095574,3.41064,0.38852000000000003,3.4326976272,0.20064,0.05852,0.209,3.21,0.33,3.2269180343,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 15:00:00,5.03096,0.5402800000000001,5.0598874493,0.0009600000000000001,0.00028000000000000003,0.001,5.03,0.54,5.0589030432,1.131554058,0.33003660030000004,1.1787021438,0.0,0.0,0.0,1.131554058,0.33003660030000004,1.1787021438,3.35776,0.35768000000000005,3.3767569057,0.19776000000000002,0.05768,0.20600000000000002,3.16,0.30000000000000004,3.1742085628,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 15:30:00,4.87,0.42,4.8880773316,0.0,0.0,0.0,4.87,0.42,4.8880773316,1.1325483937,0.33032661480000003,1.1797379102,0.0,0.0,0.0,1.1325483937,0.33032661480000003,1.1797379102,3.29944,0.29192,3.3123287276,0.10944000000000001,0.031920000000000004,0.114,3.19,0.26,3.2005780728,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 16:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.1661818829,0.3401363825,1.2147727947,0.0,0.0,0.0,1.1661818829,0.3401363825,1.2147727947,3.352,0.281,3.3637575715,0.07200000000000001,0.021,0.075,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 16:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.3219124832,0.3855578076,1.37699217,0.0,0.0,0.0,1.3219124832,0.3855578076,1.37699217,3.38568,0.28124000000000005,3.3973408719,0.17568,0.05124,0.183,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 17:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,1.4586845264,0.4254496535,1.5194630484,0.0,0.0,0.0,1.4586845264,0.4254496535,1.5194630484,3.51904,0.26472,3.5289827429000002,0.11904,0.03472,0.124,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 17:30:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.6035597408000002,0.4677049244,1.67037473,0.0,0.0,0.0,1.6035597408000002,0.4677049244,1.67037473,3.7298400000000003,0.27912000000000003,3.7402692951,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 18:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.6809943837999999,0.49029002860000004,1.7510358165,0.0,0.0,0.0,1.6809943837999999,0.49029002860000004,1.7510358165,3.80144,0.26792000000000005,3.8108696120000003,0.06144000000000001,0.017920000000000002,0.064,3.74,0.25,3.748346302,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 18:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7228712154,0.5025041045,1.7946575161,0.0,0.0,0.0,1.7228712154,0.5025041045,1.7946575161,4.04,0.25,4.0477277576,0.0,0.0,0.0,4.04,0.25,4.0477277576,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 19:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7379841208,0.5069120352,1.8104001258,0.0,0.0,0.0,1.7379841208,0.5069120352,1.8104001258,4.07,0.25,4.0776709038,0.0,0.0,0.0,4.07,0.25,4.0776709038,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 19:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,1.7032297593,0.4967753465,1.7741976659,0.0,0.0,0.0,1.7032297593,0.4967753465,1.7741976659,4.07,0.28,4.0796200804,0.0,0.0,0.0,4.07,0.28,4.0796200804,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 20:00:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,1.6498217925,0.4811980228,1.7185643672,0.0,0.0,0.0,1.6498217925,0.4811980228,1.7185643672,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 20:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,1.5595141599,0.4548582966,1.6244939165,0.0,0.0,0.0,1.5595141599,0.4548582966,1.6244939165,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 21:00:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,1.4165732444,0.41316719630000004,1.4755971296000001,0.0,0.0,0.0,1.4165732444,0.41316719630000004,1.4755971296000001,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 21:30:00,4.2,-0.26,4.2080399238,0.0,0.0,0.0,4.2,-0.26,4.2080399238,1.3218773987,0.3855475746,1.3769556237,0.0,0.0,0.0,1.3218773987,0.3855475746,1.3769556237,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 22:00:00,3.99,-0.28,3.9998124956,0.0,0.0,0.0,3.99,-0.28,3.9998124956,1.2316746868,0.3592384503,1.2829944655,0.0,0.0,0.0,1.2316746868,0.3592384503,1.2829944655,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 22:30:00,3.83,-0.28,3.8402213478,0.0,0.0,0.0,3.83,-0.28,3.8402213478,1.12482317,0.3280734246,1.1716908021,0.0,0.0,0.0,1.12482317,0.3280734246,1.1716908021,3.26,0.23,3.2681034255,0.0,0.0,0.0,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 23:00:00,3.5700000000000003,-0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,-0.28,3.5809635575,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,2.94,0.26,2.9514742079,0.0,0.0,0.0,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-27 23:30:00,3.4,-0.28,3.4115099296,0.0,0.0,0.0,3.4,-0.28,3.4115099296,0.959081704,0.27973216370000004,0.9990434417,0.0,0.0,0.0,0.959081704,0.27973216370000004,0.9990434417,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 00:00:00,3.3,-0.30000000000000004,3.3136083052,0.0,0.0,0.0,3.3,-0.30000000000000004,3.3136083052,0.959081704,0.27973216370000004,0.9990434417,0.0,0.0,0.0,0.959081704,0.27973216370000004,0.9990434417,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 00:30:00,3.3,-0.28,3.3118574849,0.0,0.0,0.0,3.3,-0.28,3.3118574849,0.9294686235,0.2710950152,0.9681964828,0.0,0.0,0.0,0.9294686235,0.2710950152,0.9681964828,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 01:00:00,3.48,-0.30000000000000004,3.4929070987,0.0,0.0,0.0,3.48,-0.30000000000000004,3.4929070987,0.9600075337,0.28000219730000003,1.0000078476,0.0,0.0,0.0,0.9600075337,0.28000219730000003,1.0000078476,2.69,0.28,2.7045332314,0.0,0.0,0.0,2.69,0.28,2.7045332314,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 01:30:00,3.46,-0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,-0.30000000000000004,3.4729814280999998,0.9600075337,0.28000219730000003,1.0000078476,0.0,0.0,0.0,0.9600075337,0.28000219730000003,1.0000078476,2.6248,0.28140000000000004,2.6398410937,0.0048000000000000004,0.0014,0.005,2.62,0.28,2.6349193536,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 02:00:00,3.38,-0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,-0.30000000000000004,3.3932874915,0.9140481059000001,0.2665973642,0.9521334437000001,0.0,0.0,0.0,0.9140481059000001,0.2665973642,0.9521334437000001,2.56,0.28,2.5752669765,0.0,0.0,0.0,2.56,0.28,2.5752669765,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 02:30:00,3.2800000000000002,-0.34,3.2975748665,0.0,0.0,0.0,3.2800000000000002,-0.34,3.2975748665,0.8853054849,0.2582140998,0.9221932134,0.0,0.0,0.0,0.8853054849,0.2582140998,0.9221932134,2.51,0.28,2.5255692428,0.0,0.0,0.0,2.51,0.28,2.5255692428,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 03:00:00,3.24,-0.31,3.2547964606,0.0,0.0,0.0,3.24,-0.31,3.2547964606,0.8547206823,0.2492935323,0.890334044,0.0,0.0,0.0,0.8547206823,0.2492935323,0.890334044,2.46016,0.24588000000000002,2.472416672,0.02016,0.005880000000000001,0.021,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 03:30:00,3.17,-0.34,3.1881812997,0.0,0.0,0.0,3.17,-0.34,3.1881812997,0.8569739003,0.2499507209,0.8926811461,0.0,0.0,0.0,0.8569739003,0.2499507209,0.8926811461,2.54,0.24,2.5513133873,0.0,0.0,0.0,2.54,0.24,2.5513133873,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 04:00:00,3.12,-0.31,3.1353628179,0.0,0.0,0.0,3.12,-0.31,3.1353628179,0.7973408597,0.23255775080000002,0.8305633956,0.0,0.0,0.0,0.7973408597,0.23255775080000002,0.8305633956,2.48,0.05,2.480503981,0.0,0.0,0.0,2.48,0.05,2.480503981,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 04:30:00,3.09,-0.31,3.1055112301,0.0,0.0,0.0,3.09,-0.31,3.1055112301,0.7952517570000001,0.23194842910000002,0.8283872469,0.0,0.0,0.0,0.7952517570000001,0.23194842910000002,0.8283872469,2.39424,0.29832000000000003,2.4127536136,0.23424000000000003,0.06832,0.244,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 05:00:00,3.09,-0.34,3.1086492243,0.0,0.0,0.0,3.09,-0.34,3.1086492243,0.8292745003,0.2418717293,0.8638276045000001,0.0,0.0,0.0,0.8292745003,0.2418717293,0.8638276045000001,2.4216800000000003,0.27424000000000004,2.4371585094,0.15168,0.04424,0.158,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 05:30:00,3.15,-0.34,3.168296072,0.0,0.0,0.0,3.15,-0.34,3.168296072,0.8278209079000001,0.24144776480000002,0.8623134457,0.0,0.0,0.0,0.8278209079000001,0.24144776480000002,0.8623134457,2.48496,0.31228,2.5045049411,0.14496,0.042280000000000005,0.151,2.34,0.27,2.3555254191,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 06:00:00,3.23,-0.34,3.2478454397,0.0,0.0,0.0,3.23,-0.34,3.2478454397,0.8675926742000001,0.2530478633,0.903742369,0.0,0.0,0.0,0.8675926742000001,0.2530478633,0.903742369,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 06:30:00,3.33,-0.29,3.3426037754999998,0.0,0.0,0.0,3.33,-0.29,3.3426037754999998,0.9327963227,0.27206559410000003,0.9716628361,0.0,0.0,0.0,0.9327963227,0.27206559410000003,0.9716628361,2.65976,0.11868000000000001,2.6624064678,0.26976,0.07868,0.281,2.39,0.04,2.3903347046,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 07:00:00,3.46,-0.24,3.4683137113,0.0,0.0,0.0,3.46,-0.24,3.4683137113,0.9113346335,0.26580593480000003,0.9493069099,0.0,0.0,0.0,0.9113346335,0.26580593480000003,0.9493069099,2.70224,0.31732000000000005,2.7208074169,0.16224000000000002,0.04732,0.169,2.54,0.27,2.554310083,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 07:30:00,3.62,-0.22,3.6266789215,0.0,0.0,0.0,3.62,-0.22,3.6266789215,0.9681284964,0.28237081140000003,1.0084671837,0.0,0.0,0.0,0.9681284964,0.28237081140000003,1.0084671837,2.776,0.298,2.7919491399,0.096,0.028,0.1,2.68,0.27,2.6935664091,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 08:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.0317453646,0.3009257313,1.0747347548,0.0,0.0,0.0,1.0317453646,0.3009257313,1.0747347548,2.81424,0.30332000000000003,2.8305387826,0.11424000000000001,0.03332,0.11900000000000001,2.7,0.27,2.7134664177000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 08:30:00,3.9509600000000002,0.00028000000000000003,3.9509600099,0.0009600000000000001,0.00028000000000000003,0.001,3.95,0.0,3.95,1.0949038075,0.3193469439,1.1405247995,0.0,0.0,0.0,1.0949038075,0.3193469439,1.1405247995,2.9768,0.3274,2.99475024,0.1968,0.0574,0.20500000000000002,2.7800000000000002,0.27,2.7930807364,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 09:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.2265521951,0.35774439020000004,1.2776585365,0.0,0.0,0.0,1.2265521951,0.35774439020000004,1.2776585365,3.1628,0.3204,3.1789872601,0.1728,0.0504,0.18,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 09:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.3281876062,0.3873880518,1.3835287565,0.0,0.0,0.0,1.3281876062,0.3873880518,1.3835287565,3.3075200000000002,0.33136000000000004,3.3240770148,0.10752,0.031360000000000006,0.112,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 10:00:00,4.41016,0.005880000000000001,4.4101639199000005,0.02016,0.005880000000000001,0.021,4.39,0.0,4.39,1.2785099003,0.37289872090000004,1.3317811461,0.01152,0.00336,0.012,1.2669899003,0.3695387209,1.3197811461,3.2604,0.2622,3.2709260157,0.11040000000000001,0.0322,0.115,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 10:30:00,4.3984,0.23120000000000002,4.4044722726,0.038400000000000004,0.0112,0.04,4.36,0.22,4.3655469302,1.3371349767,0.3899977015,1.392848934,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3121749767,0.3827177015,1.366848934,3.33432,0.28376,3.3463726033,0.18432,0.05376,0.192,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 11:00:00,4.55672,0.22196000000000002,4.5621226858,0.00672,0.0019600000000000004,0.007,4.55,0.22,4.5553155763,1.432446534,0.4177969057,1.4921318062,0.0,0.0,0.0,1.432446534,0.4177969057,1.4921318062,3.35216,0.25688,3.3619881023,0.09216,0.02688,0.096,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 11:30:00,4.55672,0.0019600000000000004,4.5567204215,0.00672,0.0019600000000000004,0.007,4.55,0.0,4.55,1.4311800030000001,0.4174275009,1.4908125031,0.0,0.0,0.0,1.4311800030000001,0.4174275009,1.4908125031,3.43744,0.24092000000000002,3.4458723424,0.03744,0.010920000000000001,0.039,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 12:00:00,4.66672,0.0019600000000000004,4.6667204116,0.00672,0.0019600000000000004,0.007,4.66,0.0,4.66,1.4362461269,0.4189051204,1.4960897155000001,0.0,0.0,0.0,1.4362461269,0.4189051204,1.4960897155000001,3.48744,0.24092000000000002,3.495751736,0.03744,0.010920000000000001,0.039,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 12:30:00,4.61672,0.0019600000000000004,4.6167204161,0.00672,0.0019600000000000004,0.007,4.61,0.0,4.61,1.4876534503,0.43389892300000005,1.5496390107,0.0,0.0,0.0,1.4876534503,0.43389892300000005,1.5496390107,3.5384,0.2812,3.5495560286,0.038400000000000004,0.0112,0.04,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 13:00:00,4.61576,0.00168,4.6157603057,0.00576,0.00168,0.006,4.61,0.0,4.61,1.5196725572,0.4432378292,1.5829922471,0.0,0.0,0.0,1.5196725572,0.4432378292,1.5829922471,3.83648,0.30064,3.8482415725,0.036480000000000005,0.01064,0.038,3.8,0.29,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 13:30:00,4.51288,-0.21916000000000002,4.5181984242,0.00288,0.00084,0.003,4.51,-0.22,4.5153626654,1.4627975513,0.4266492858,1.5237474492,0.0,0.0,0.0,1.4627975513,0.4266492858,1.5237474492,3.8745600000000002,0.30008,3.8861630434,0.03456,0.01008,0.036000000000000004,3.84,0.29,3.8509349514,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 14:00:00,4.20304,-0.21328000000000003,4.2084478849,0.02304,0.00672,0.024,4.18,-0.22,4.1857854699,1.2911111935,0.37657409810000003,1.3449074932,0.01152,0.00336,0.012,1.2795911935,0.3732140981,1.3329074932,3.28184,0.30512,3.2959933252,0.051840000000000004,0.015120000000000001,0.054,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 14:30:00,4.13768,-0.21776,4.1434062316,0.007680000000000001,0.0022400000000000002,0.008,4.13,-0.22,4.1358554133,1.3650358934,0.3981354689,1.421912389,0.0019200000000000003,0.0005600000000000001,0.002,1.3631158934,0.3975754689,1.419912389,3.40552,0.24036000000000002,3.4139917106,0.03552,0.010360000000000001,0.037,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 15:00:00,4.0448,-0.21860000000000002,4.0507027785,0.0048000000000000004,0.0014,0.005,4.04,-0.22,4.0459856648,1.3631158934,0.3975754689,1.419912389,0.0,0.0,0.0,1.3631158934,0.3975754689,1.419912389,3.55648,0.24064000000000002,3.5646118442,0.036480000000000005,0.01064,0.038,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 15:30:00,4.08288,-0.23916,4.0898785557,0.00288,0.00084,0.003,4.08,-0.24,4.0870527278,1.3619285102,0.3972291488,1.4186755315,0.0,0.0,0.0,1.3619285102,0.3972291488,1.4186755315,3.73592,0.23756000000000002,3.7434653732000003,0.025920000000000002,0.007560000000000001,0.027,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 16:00:00,4.13192,-0.25944,4.1400570044,0.0019200000000000003,0.0005600000000000001,0.002,4.13,-0.26,4.1381759267,1.3643032766,0.397921789,1.4211492465,0.0,0.0,0.0,1.3643032766,0.397921789,1.4211492465,3.36496,0.27728,3.3763649092,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.34,0.27,3.3508954027,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 16:30:00,4.28096,-0.23972000000000002,4.2876665215,0.0009600000000000001,0.00028000000000000003,0.001,4.28,-0.24,4.2867236907,1.4831377029000001,0.43258183,1.5449351072000002,0.0,0.0,0.0,1.4831377029000001,0.43258183,1.5449351072000002,3.55824,0.24532,3.5666866697,0.018240000000000003,0.00532,0.019,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 17:00:00,4.38096,-0.23972000000000002,4.3875136695,0.0009600000000000001,0.00028000000000000003,0.001,4.38,-0.24,4.3865704143,1.5540449808,0.4532631194,1.618796855,0.0,0.0,0.0,1.5540449808,0.4532631194,1.618796855,3.9753600000000002,0.22448,3.9816929063,0.015360000000000002,0.0044800000000000005,0.016,3.96,0.22,3.966106403,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 17:30:00,4.68,-0.26,4.6872166581,0.0,0.0,0.0,4.68,-0.26,4.6872166581,1.7842599735,0.5204091589000001,1.8586041391,0.0,0.0,0.0,1.7842599735,0.5204091589000001,1.8586041391,3.73576,0.22168000000000002,3.7423314658,0.00576,0.00168,0.006,3.73,0.22,3.7364823029,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 18:00:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,1.8655926454,0.5441311882000001,1.9433256723,0.0,0.0,0.0,1.8655926454,0.5441311882000001,1.9433256723,3.84,0.37,3.8577843382,0.0,0.0,0.0,3.84,0.37,3.8577843382,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 18:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,1.8261923416,0.532639433,1.9022836891,0.0,0.0,0.0,1.8261923416,0.532639433,1.9022836891,4.15,0.23,4.1563686073,0.0,0.0,0.0,4.15,0.23,4.1563686073,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 19:00:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,1.7971018693,0.5241547119000001,1.8719811139,0.0,0.0,0.0,1.7971018693,0.5241547119000001,1.8719811139,4.19,0.23,4.196307901,0.0,0.0,0.0,4.19,0.23,4.196307901,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 19:30:00,4.92,-0.24,4.9258501804,0.0,0.0,0.0,4.92,-0.24,4.9258501804,1.7872642641,0.5212854104,1.8617336085,0.0,0.0,0.0,1.7872642641,0.5212854104,1.8617336085,3.83,0.27,3.8395051765,0.0,0.0,0.0,3.83,0.27,3.8395051765,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 20:00:00,4.63,-0.27,4.6378658885,0.0,0.0,0.0,4.63,-0.27,4.6378658885,1.6428584494,0.4791670477,1.7113108848,0.0,0.0,0.0,1.6428584494,0.4791670477,1.7113108848,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 20:30:00,4.39,-0.31,4.4009317195,0.0,0.0,0.0,4.39,-0.31,4.4009317195,1.5486017409000001,0.45167550780000004,1.6131268135,0.0,0.0,0.0,1.5486017409000001,0.45167550780000004,1.6131268135,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 21:00:00,4.26,-0.31,4.2712644498,0.0,0.0,0.0,4.26,-0.31,4.2712644498,1.4711037464,0.42907192600000005,1.5323997359,0.0,0.0,0.0,1.4711037464,0.42907192600000005,1.5323997359,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 21:30:00,4.08,-0.29,4.090293388,0.0,0.0,0.0,4.08,-0.29,4.090293388,1.3765570511,0.4014958066,1.4339135949,0.0,0.0,0.0,1.3765570511,0.4014958066,1.4339135949,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 22:00:00,3.92,-0.29,3.9307124036000003,0.0,0.0,0.0,3.92,-0.29,3.9307124036000003,1.2650833696000001,0.36898264950000004,1.3177951767,0.0,0.0,0.0,1.2650833696000001,0.36898264950000004,1.3177951767,3.47,0.05,3.4703602119,0.0,0.0,0.0,3.47,0.05,3.4703602119,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 22:30:00,3.79,-0.29,3.8010787942,0.0,0.0,0.0,3.79,-0.29,3.8010787942,1.1948400353,0.3484950103,1.2446250367,0.0,0.0,0.0,1.1948400353,0.3484950103,1.2446250367,2.93304,0.30672000000000005,2.9490338757,0.02304,0.00672,0.024,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 23:00:00,3.5300000000000002,-0.29,3.5418921496999998,0.0,0.0,0.0,3.5300000000000002,-0.29,3.5418921496999998,1.0810175266,0.3152967786,1.1260599236,0.0,0.0,0.0,1.0810175266,0.3152967786,1.1260599236,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-28 23:30:00,3.35,-0.29,3.3625288103,0.0,0.0,0.0,3.35,-0.29,3.3625288103,1.0254991737,0.2991039257,1.068228306,0.0,0.0,0.0,1.0254991737,0.2991039257,1.068228306,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 00:00:00,3.21,-0.31,3.2249341079000002,0.0,0.0,0.0,3.21,-0.31,3.2249341079000002,1.016558466,0.29649621930000003,1.0589150688,0.0,0.0,0.0,1.016558466,0.29649621930000003,1.0589150688,2.55928,-0.20396000000000003,2.5673943599999998,0.08928000000000001,0.02604,0.093,2.47,-0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 00:30:00,3.27,-0.31,3.284661322,0.0,0.0,0.0,3.27,-0.31,3.284661322,0.9637008757000001,0.28107942210000003,1.0038550788,0.0,0.0,0.0,0.9637008757000001,0.28107942210000003,1.0038550788,2.6,0.47000000000000003,2.6421392847,0.0,0.0,0.0,2.6,0.47000000000000003,2.6421392847,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 01:00:00,3.44,-0.28,3.451376537,0.0,0.0,0.0,3.44,-0.28,3.451376537,1.0103940833,0.2946982743,1.0524938368,0.0,0.0,0.0,1.0103940833,0.2946982743,1.0524938368,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.08844,0.027920000000000004,0.09274243900000001,0.08544,0.02492,0.089,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,3.44,-0.28,3.451376537,0.0,0.0,0.0,3.44,-0.28,3.451376537,1.0121792319,0.29521894260000003,1.0543533666,0.0,0.0,0.0,1.0121792319,0.29521894260000003,1.0543533666,2.84296,-0.19872,2.8498966999,0.07296000000000001,0.02128,0.076,2.77,-0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 03:00:00,3.35,-0.28,3.3616811270999998,0.0,0.0,0.0,3.35,-0.28,3.3616811270999998,0.9611648208,0.2803397394,1.001213355,0.0,0.0,0.0,0.9611648208,0.2803397394,1.001213355,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 03:30:00,3.29,-0.26,3.3002575657,0.0,0.0,0.0,3.29,-0.26,3.3002575657,0.9257525016,0.2700111463,0.9643255225,0.0,0.0,0.0,0.9257525016,0.2700111463,0.9643255225,2.59176,0.02968,2.5919299372999998,0.10176,0.02968,0.106,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 04:00:00,3.25,-0.26,3.260383413,0.0,0.0,0.0,3.25,-0.26,3.260383413,0.9265674246000001,0.2702488322,0.9651744006,0.0,0.0,0.0,0.9265674246000001,0.2702488322,0.9651744006,2.93744,-0.18408000000000002,2.9432022017,0.15744000000000002,0.04592,0.164,2.7800000000000002,-0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 04:30:00,3.25,-0.26,3.260383413,0.0,0.0,0.0,3.25,-0.26,3.260383413,0.9265674246000001,0.2702488322,0.9651744006,0.0,0.0,0.0,0.9265674246000001,0.2702488322,0.9651744006,2.4,-0.02,2.4000833319,0.0,0.0,0.0,2.4,-0.02,2.4000833319,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 05:00:00,3.2,-0.26,3.2105451251,0.0,0.0,0.0,3.2,-0.26,3.2105451251,0.9092583342,0.2652003475,0.9471440981,0.0,0.0,0.0,0.9092583342,0.2652003475,0.9471440981,2.35,0.29,2.3678260071,0.0,0.0,0.0,2.35,0.29,2.3678260071,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 05:30:00,3.17,-0.26,3.1806445888,0.0,0.0,0.0,3.17,-0.26,3.1806445888,0.8854486493,0.258255856,0.9223423430000001,0.0,0.0,0.0,0.8854486493,0.258255856,0.9223423430000001,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 06:00:00,3.24,-0.26,3.2504153581,0.0,0.0,0.0,3.24,-0.26,3.2504153581,0.9376679026,0.2734864716,0.9767373986000001,0.0,0.0,0.0,0.9376679026,0.2734864716,0.9767373986000001,3.24392,0.36156000000000005,3.2640071385000002,0.31392000000000003,0.09156,0.327,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 06:30:00,3.32,-0.26,3.3301651611,0.0,0.0,0.0,3.32,-0.26,3.3301651611,0.9352046770000001,0.2727680308,0.9741715385,0.0,0.0,0.0,0.9352046770000001,0.2727680308,0.9741715385,2.8696800000000002,0.24324,2.8799703123000002,0.07968,0.02324,0.083,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 07:00:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,0.9352046770000001,0.2727680308,0.9741715385,0.0,0.0,0.0,0.9352046770000001,0.2727680308,0.9741715385,2.38192,-0.049440000000000005,2.3824330421,0.0019200000000000003,0.0005600000000000001,0.002,2.38,-0.05,2.3805251521,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 07:30:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,1.0449424278,0.3047748748,1.0884816957,0.0,0.0,0.0,1.0449424278,0.3047748748,1.0884816957,2.7248,0.1114,2.7270762732,0.0048000000000000004,0.0014,0.005,2.7199999999999998,0.11,2.722223356,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 08:00:00,3.46288,-0.22916000000000003,3.4704541778,0.00288,0.00084,0.003,3.46,-0.23,3.4676360824,1.0241345394,0.2987059073,1.0668068119,0.0,0.0,0.0,1.0241345394,0.2987059073,1.0668068119,3.0684,0.0112,3.0684204406,0.038400000000000004,0.0112,0.04,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 08:30:00,3.64576,-0.22832000000000002,3.6529024077,0.00576,0.00168,0.006,3.64,-0.23,3.647259245,1.0906365613,0.3181023304,1.1360797514,0.0009600000000000001,0.00028000000000000003,0.001,1.0896765613,0.3178223304,1.1350797514,3.18512,0.23316,3.1936425911,0.04512,0.013160000000000002,0.047,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 09:00:00,3.64576,-0.22832000000000002,3.6529024077,0.00576,0.00168,0.006,3.64,-0.23,3.647259245,1.1198630481,0.3266267224,1.1665240084,0.0009600000000000001,0.00028000000000000003,0.001,1.1189030481,0.3263467224,1.1655240084,3.10168,0.33924000000000004,3.1201766937,0.03168,0.00924,0.033,3.07,0.33,3.0876852171,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 09:30:00,3.74384,-0.22888000000000003,3.7508297749,0.0038400000000000005,0.0011200000000000001,0.004,3.74,-0.23,3.7470655185,1.1761219146,0.3430355584,1.2251269944,0.0,0.0,0.0,1.1761219146,0.3430355584,1.2251269944,3.1316800000000002,0.31924,3.1479094333,0.03168,0.00924,0.033,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 10:00:00,4.01152,-0.22664,4.0179171719,0.01152,0.00336,0.012,4.0,-0.23,4.0066070434,1.3042054113,0.38039324500000005,1.3585473034,0.0048000000000000004,0.0014,0.005,1.2994054113,0.37899324500000003,1.3535473034,3.36648,0.23064,3.3743714081,0.036480000000000005,0.01064,0.038,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 10:30:00,4.22456,-0.21992,4.230280369,0.03456,0.01008,0.036000000000000004,4.19,-0.23,4.196307901,1.3760162449,0.4013380714,1.4333502551000001,0.02016,0.005880000000000001,0.021,1.3558562449,0.3954580714,1.4123502551,3.49144,0.23792000000000002,3.4995369979,0.06144000000000001,0.017920000000000002,0.064,3.43,0.22,3.4370481521,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 11:00:00,4.41416,0.01288,4.4141787911,0.044160000000000005,0.01288,0.046,4.37,0.0,4.37,1.5048171437,0.4389050002,1.567517858,0.025920000000000002,0.007560000000000001,0.027,1.4788971437,0.4313450002,1.540517858,3.57872,0.02296,3.5787936515,0.07872000000000001,0.02296,0.082,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 11:30:00,4.40264,0.00952,4.4026502927,0.03264,0.00952,0.034,4.37,0.0,4.37,1.4542631487,0.424160085,1.5148574466,0.01632,0.00476,0.017,1.4379431487,0.41940008500000003,1.4978574466,3.49392,0.25156,3.5029643732,0.07392,0.021560000000000003,0.077,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 12:00:00,4.3832,-0.2074,4.3881040325,0.0432,0.0126,0.045,4.34,-0.22,4.3455724594,1.4819475046,0.4322346888,1.5436953173,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4569875046,0.42495468880000004,1.5176953173,3.5748800000000003,0.28184000000000003,3.5859727829,0.07488,0.021840000000000002,0.078,3.5,0.26,3.5096438566,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 12:30:00,4.47416,0.01288,4.4741785391,0.044160000000000005,0.01288,0.046,4.43,0.0,4.43,1.4600590663,0.425850561,1.5208948608,0.025920000000000002,0.007560000000000001,0.027,1.4341390663,0.418290561,1.4938948608,3.62064,0.28352000000000005,3.631723778,0.08064,0.023520000000000003,0.084,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 13:00:00,4.51992,0.014560000000000002,4.519943451,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.47,0.0,4.47,1.4616710389,0.4263207197,1.5225739988,0.028800000000000003,0.008400000000000001,0.03,1.4328710389000001,0.4179207197,1.4925739988,3.67104,0.020720000000000002,3.6710984732,0.07104,0.020720000000000002,0.074,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 13:30:00,4.4376,0.016800000000000002,4.4376318009,0.057600000000000005,0.016800000000000002,0.06,4.38,0.0,4.38,1.4427699327,0.42080789700000004,1.5028853466,0.033600000000000005,0.0098,0.035,1.4091699327,0.411007897,1.4678853466000001,3.65448,0.024640000000000002,3.6545630655,0.08448000000000001,0.024640000000000002,0.088,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 14:00:00,4.36008,0.020440000000000003,4.360127911,0.07008,0.020440000000000003,0.073,4.29,0.0,4.29,1.4009762449,0.4086180714,1.4593502551,0.04512,0.013160000000000002,0.047,1.3558562449,0.3954580714,1.4123502551,3.59544,0.25492000000000004,3.6044657023999997,0.08544,0.02492,0.089,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 14:30:00,4.28032,0.011760000000000001,4.280336155,0.04032,0.011760000000000001,0.042,4.24,0.0,4.24,1.3824768512,0.4032224149,1.4400800534,0.02304,0.00672,0.024,1.3594368512,0.3965024149,1.4160800534,3.60624,0.24932,3.6148481849,0.06624000000000001,0.01932,0.069,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 15:00:00,4.34856,0.01708,4.3485935427,0.05856000000000001,0.01708,0.061,4.29,0.0,4.29,1.3161365403,0.3838731576,1.3709755628,0.036480000000000005,0.01064,0.038,1.2796565403,0.37323315760000003,1.3329755628,3.35296,0.29128000000000004,3.365588329,0.07296000000000001,0.02128,0.076,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 15:30:00,4.52208,0.35644000000000003,4.5361059291,0.022080000000000002,0.00644,0.023,4.5,0.35000000000000003,4.5135905884,1.4133980274,0.41224109130000003,1.4722896119,0.01344,0.003920000000000001,0.014,1.3999580274,0.4083210913,1.4582896119,3.47128,0.34204,3.4880906238,0.041280000000000004,0.01204,0.043000000000000003,3.43,0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 16:00:00,4.68496,0.5072800000000001,4.7123437056,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.66,0.5,4.6867472729,1.3772458598,0.4016967091,1.4346311039000001,0.014400000000000001,0.004200000000000001,0.015,1.3628458598,0.3974967091,1.4196311039,3.79416,0.29288000000000003,3.8054472536,0.044160000000000005,0.01288,0.046,3.75,0.28,3.7604388042,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 16:30:00,4.8196,0.45280000000000004,4.8408234837,0.009600000000000001,0.0028,0.01,4.8100000000000005,0.45,4.8310040363999995,1.4577951968,0.4251902657,1.5185366633,0.0048000000000000004,0.0014,0.005,1.4529951967999999,0.4237902657,1.5135366633,3.94168,0.23924,3.9489336535,0.03168,0.00924,0.033,3.91,0.23,3.9167588642,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 17:00:00,5.1448,0.5914,5.1786794649,0.0048000000000000004,0.0014,0.005,5.14,0.59,5.173751057,1.5939306477000001,0.46489643890000004,1.6603444246999999,0.0019200000000000003,0.0005600000000000001,0.002,1.5920106477,0.46433643890000004,1.6583444247,4.11688,0.23784000000000002,4.123744512,0.02688,0.007840000000000001,0.028,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 17:30:00,5.35096,0.59028,5.3834193038,0.0009600000000000001,0.00028000000000000003,0.001,5.35,0.59,5.3824343935,1.6977201749000002,0.4951683844,1.7684585154999999,0.0,0.0,0.0,1.6977201749000002,0.4951683844,1.7684585154999999,4.2748,0.23140000000000002,4.2810583972,0.0048000000000000004,0.0014,0.005,4.27,0.23,4.2761898929,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 18:00:00,5.29,0.53,5.3164838004,0.0,0.0,0.0,5.29,0.53,5.3164838004,1.6888160481,0.4925713474,1.7591833835,0.0,0.0,0.0,1.6888160481,0.4925713474,1.7591833835,4.29096,0.23028,4.2971346965,0.0009600000000000001,0.00028000000000000003,0.001,4.29,0.23,4.2961610771,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 18:30:00,5.82,0.89,5.8876565797,0.0,0.0,0.0,5.82,0.89,5.8876565797,1.6828799636,0.4908399894,1.7529999621,0.0,0.0,0.0,1.6828799636,0.4908399894,1.7529999621,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 19:00:00,5.82,1.06,5.9157417117,0.0,0.0,0.0,5.82,1.06,5.9157417117,1.6843639847,0.4912728289,1.7545458174,0.0,0.0,0.0,1.6843639847,0.4912728289,1.7545458174,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 19:30:00,5.51,0.91,5.5846396482,0.0,0.0,0.0,5.51,0.91,5.5846396482,1.6462416850000001,0.4801538248,1.7148350886000001,0.0,0.0,0.0,1.6462416850000001,0.4801538248,1.7148350886000001,4.09,0.27,4.0989022921,0.0,0.0,0.0,4.09,0.27,4.0989022921,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 20:00:00,5.71,0.99,5.7951876587,0.0,0.0,0.0,5.71,0.99,5.7951876587,1.6520434177999999,0.4818459969,1.7208785602,0.0,0.0,0.0,1.6520434177999999,0.4818459969,1.7208785602,4.09,0.23,4.096461888,0.0,0.0,0.0,4.09,0.23,4.096461888,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 20:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.599238371,0.4664445249,1.6658733031000001,0.0,0.0,0.0,1.599238371,0.4664445249,1.6658733031000001,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 21:00:00,5.26,0.43,5.2775467786,0.0,0.0,0.0,5.26,0.43,5.2775467786,1.5703121803,0.4580077193,1.6357418545,0.0,0.0,0.0,1.5703121803,0.4580077193,1.6357418545,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 21:30:00,5.55,0.87,5.6177753604,0.0,0.0,0.0,5.55,0.87,5.6177753604,1.4585312192,0.42540493890000003,1.5193033533,0.0,0.0,0.0,1.4585312192,0.42540493890000003,1.5193033533,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 22:00:00,5.45,1.06,5.552125719,0.0,0.0,0.0,5.45,1.06,5.552125719,1.3381291345,0.3902876642,1.3938845150999999,0.0,0.0,0.0,1.3381291345,0.3902876642,1.3938845150999999,3.27,0.22,3.277392256,0.0,0.0,0.0,3.27,0.22,3.277392256,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 22:30:00,4.95,0.84,5.0207668737,0.0,0.0,0.0,4.95,0.84,5.0207668737,1.2683951062,0.3699485726,1.3212449023000001,0.0,0.0,0.0,1.2683951062,0.3699485726,1.3212449023000001,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 23:00:00,4.7,0.9500000000000001,4.7950495305,0.0,0.0,0.0,4.7,0.9500000000000001,4.7950495305,1.1436643356,0.3335687645,1.1913170162,0.0,0.0,0.0,1.1436643356,0.3335687645,1.1913170162,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-29 23:30:00,4.79,0.9500000000000001,4.8832980659,0.0,0.0,0.0,4.79,0.9500000000000001,4.8832980659,1.0641906392,0.31038893640000004,1.1085319158,0.0,0.0,0.0,1.0641906392,0.31038893640000004,1.1085319158,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 00:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.9809683969,0.2861157824,1.0218420801,0.0,0.0,0.0,0.9809683969,0.2861157824,1.0218420801,3.04,0.28,3.0528675045,0.0,0.0,0.0,3.04,0.28,3.0528675045,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 00:30:00,4.05,0.28,4.0596674741,0.0,0.0,0.0,4.05,0.28,4.0596674741,0.9741204499,0.2841184646,1.014708802,0.0,0.0,0.0,0.9741204499,0.2841184646,1.014708802,2.92,0.28,2.9333939388,0.0,0.0,0.0,2.92,0.28,2.9333939388,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 01:00:00,3.9,0.68,3.9588382134,0.0,0.0,0.0,3.9,0.68,3.9588382134,0.9307883631,0.2714799392,0.9695712116,0.0,0.0,0.0,0.9307883631,0.2714799392,0.9695712116,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 01:30:00,4.22,0.7000000000000001,4.2776629133,0.0,0.0,0.0,4.22,0.7000000000000001,4.2776629133,0.9577420112,0.2793414199,0.9976479284,0.0,0.0,0.0,0.9577420112,0.2793414199,0.9976479284,2.91,0.28,2.9234397548,0.0,0.0,0.0,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 02:00:00,4.6,0.85,4.6778734485,0.0,0.0,0.0,4.6,0.85,4.6778734485,1.0079925464,0.293997826,1.0499922358,0.0,0.0,0.0,1.0079925464,0.293997826,1.0499922358,3.06,0.28,3.0727837542,0.0,0.0,0.0,3.06,0.28,3.0727837542,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 02:30:00,4.68,0.9,4.7657528262,0.0,0.0,0.0,4.68,0.9,4.7657528262,1.0088759754,0.2942554928,1.0509124744,0.0,0.0,0.0,1.0088759754,0.2942554928,1.0509124744,3.01,0.03,3.0101494979,0.0,0.0,0.0,3.01,0.03,3.0101494979,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 03:00:00,4.28,0.81,4.3559729108,0.0,0.0,0.0,4.28,0.81,4.3559729108,0.9627871843,0.2808129287,1.0029033169,0.0,0.0,0.0,0.9627871843,0.2808129287,1.0029033169,2.65104,0.07072,2.651983107,0.07104,0.020720000000000002,0.074,2.58,0.05,2.5804844506,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 03:30:00,4.44,0.78,4.5079929015,0.0,0.0,0.0,4.44,0.78,4.5079929015,0.9296598419000001,0.2711507872,0.9683956687,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 04:00:00,4.72,0.99,4.8227067089,0.0,0.0,0.0,4.72,0.99,4.8227067089,0.9361552819000001,0.27304529050000004,0.9751617520000001,0.0,0.0,0.0,0.9361552819000001,0.27304529050000004,0.9751617520000001,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 04:30:00,3.67,-0.22,3.6765880922000003,0.0,0.0,0.0,3.67,-0.22,3.6765880922000003,0.9060809493,0.2642736102,0.9438343222000001,0.0,0.0,0.0,0.9060809493,0.2642736102,0.9438343222000001,2.58992,0.04456,2.5903033026999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.54,0.03,2.5401771591999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 05:00:00,3.87,0.5,3.9021660651000003,0.0,0.0,0.0,3.87,0.5,3.9021660651000003,0.8989651304,0.26219816300000004,0.9364220108,0.0,0.0,0.0,0.8989651304,0.26219816300000004,0.9364220108,2.59328,0.27304,2.6076142353,0.11328,0.03304,0.11800000000000001,2.48,0.24,2.4915858404,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 05:30:00,3.94,0.35000000000000003,3.9555151371,0.0,0.0,0.0,3.94,0.35000000000000003,3.9555151371,0.9541436133000001,0.27829188720000003,0.9938995972,0.0,0.0,0.0,0.9541436133000001,0.27829188720000003,0.9938995972,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 06:00:00,3.96,0.29,3.970604488,0.0,0.0,0.0,3.96,0.29,3.970604488,1.0088151181,0.29423774280000004,1.0508490814,0.0,0.0,0.0,1.0088151181,0.29423774280000004,1.0508490814,2.9,0.02,2.9000689647,0.0,0.0,0.0,2.9,0.02,2.9000689647,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 06:30:00,4.43,0.51,4.4592600283,0.0,0.0,0.0,4.43,0.51,4.4592600283,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,3.09112,0.29116000000000003,3.1048022481,0.14112000000000002,0.04116,0.147,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 07:00:00,5.3,0.93,5.3809757479,0.0,0.0,0.0,5.3,0.93,5.3809757479,1.1652923016,0.3398769213,1.2138461475,0.0,0.0,0.0,1.1652923016,0.3398769213,1.2138461475,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 07:30:00,6.06,1.27,6.1916475998,0.0,0.0,0.0,6.06,1.27,6.1916475998,1.2444327791,0.3629595606,1.2962841449,0.0,0.0,0.0,1.2444327791,0.3629595606,1.2962841449,3.73,0.27,3.7397593505,0.0,0.0,0.0,3.73,0.27,3.7397593505,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 08:00:00,6.69,1.46,6.8474593829,0.0,0.0,0.0,6.69,1.46,6.8474593829,1.3689309284,0.3992715208,1.4259697171,0.0,0.0,0.0,1.3689309284,0.3992715208,1.4259697171,3.7454400000000003,0.32992000000000005,3.7599425528,0.20544,0.05992000000000001,0.214,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 08:30:00,6.66,1.28,6.7818876428,0.0,0.0,0.0,6.66,1.28,6.7818876428,1.4170737378,0.4133131735,1.4761184769,0.0,0.0,0.0,1.4170737378,0.4133131735,1.4761184769,4.17992,0.28456000000000004,4.1895949208,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.13,0.27,4.1388162559,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 09:00:00,7.59,1.73,7.7846644115,0.0,0.0,0.0,7.59,1.73,7.7846644115,1.4822868641,0.4323336687,1.5440488168000002,0.0,0.0,0.0,1.4822868641,0.4323336687,1.5440488168000002,4.28632,0.30976000000000004,4.2974981559,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.15,0.27,4.1587738578,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 09:30:00,7.14,0.98,7.2069410987,0.0,0.0,0.0,7.14,0.98,7.2069410987,1.5627435894000001,0.4558002136,1.6278579056,0.0,0.0,0.0,1.5627435894000001,0.4558002136,1.6278579056,4.32904,0.39472,4.3469979526,0.11904,0.03472,0.124,4.21,0.36,4.2253638897,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 10:00:00,6.79,0.78,6.8346543439000005,0.0,0.0,0.0,6.79,0.78,6.8346543439000005,1.614262152,0.47082646100000003,1.681523075,0.0,0.0,0.0,1.614262152,0.47082646100000003,1.681523075,4.41776,0.43268,4.4388979939,0.07776000000000001,0.022680000000000002,0.081,4.34,0.41000000000000003,4.359323342,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 10:30:00,7.1,1.5,7.2567210226,0.0,0.0,0.0,7.1,1.5,7.2567210226,1.572822296,0.45873983630000004,1.6383565584,0.0,0.0,0.0,1.572822296,0.45873983630000004,1.6383565584,4.2584,0.45120000000000005,4.2822367987,0.038400000000000004,0.0112,0.04,4.22,0.44,4.2428763828000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 11:00:00,6.92,1.72,7.1305539757,0.0,0.0,0.0,6.92,1.72,7.1305539757,1.5714402026,0.4583367258,1.6369168777,0.0,0.0,0.0,1.5714402026,0.4583367258,1.6369168777,4.2204,0.4222,4.2414654307,0.11040000000000001,0.0322,0.115,4.11,0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 11:30:00,6.65096,1.6202800000000002,6.8454785224,0.0009600000000000001,0.00028000000000000003,0.001,6.65,1.62,6.8444795273,1.4729416047,0.4296079681,1.5343141716000002,0.0,0.0,0.0,1.4729416047,0.4296079681,1.5343141716000002,4.14104,0.44072000000000006,4.164426299,0.07104,0.020720000000000002,0.074,4.07,0.42,4.0916133737,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 12:00:00,6.74576,1.8216800000000002,6.9874026648,0.00576,0.00168,0.006,6.74,1.82,6.9814038703,1.3942948033,0.4066693176,1.4523904201,0.0,0.0,0.0,1.3942948033,0.4066693176,1.4523904201,4.02768,0.47724000000000005,4.0558555448,0.12768000000000002,0.03724,0.133,3.9,0.44,3.9247420297,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 12:30:00,6.87192,1.66056,7.0697060759,0.0019200000000000003,0.0005600000000000001,0.002,6.87,1.6600000000000001,7.0677082566,1.4882944477,0.43408588060000003,1.5503067163000002,0.0,0.0,0.0,1.4882944477,0.43408588060000003,1.5503067163000002,4.08248,0.51864,4.1152922618,0.13248000000000001,0.03864,0.138,3.95,0.48,3.9790576774,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 13:00:00,6.87096,1.6202800000000002,7.0594191404,0.0009600000000000001,0.00028000000000000003,0.001,6.87,1.62,7.0584205032,1.5431585011,0.4500878961,1.607456772,0.0,0.0,0.0,1.5431585011,0.4500878961,1.607456772,4.16496,0.48728000000000005,4.1933678112,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.14,0.48,4.1677331968,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 13:30:00,6.77,1.17,6.8703566137,0.0,0.0,0.0,6.77,1.17,6.8703566137,1.6169894253,0.4716219157,1.6843639847,0.0,0.0,0.0,1.6169894253,0.4716219157,1.6843639847,4.3796,0.45280000000000004,4.4029449236,0.009600000000000001,0.0028,0.01,4.37,0.45,4.393108239,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 14:00:00,6.32,0.73,6.3620201194,0.0,0.0,0.0,6.32,0.73,6.3620201194,1.5059613659000002,0.4392387317,1.5687097562,0.0,0.0,0.0,1.5059613659000002,0.4392387317,1.5687097562,4.17688,0.49784000000000006,4.2064440089,0.02688,0.007840000000000001,0.028,4.15,0.49,4.1788275868,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 14:30:00,6.95,1.78,7.1743222676,0.0,0.0,0.0,6.95,1.78,7.1743222676,1.4610855645,0.4261499563,1.5219641297000002,0.0,0.0,0.0,1.4610855645,0.4261499563,1.5219641297000002,4.24384,0.49112000000000006,4.2721630119,0.0038400000000000005,0.0011200000000000001,0.004,4.24,0.49,4.2682197694,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 15:00:00,6.51576,1.68168,6.7292775244000005,0.00576,0.00168,0.006,6.51,1.6800000000000002,6.7232804493,1.2985964743,0.37875730500000004,1.3527046607,0.0,0.0,0.0,1.2985964743,0.37875730500000004,1.3527046607,3.8456,0.3708,3.8634352589,0.1056,0.0308,0.11,3.74,0.34,3.7554227458,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 15:30:00,6.49,1.43,6.6456752855,0.0,0.0,0.0,6.49,1.43,6.6456752855,1.3997659777,0.4082650768,1.4580895601,0.0,0.0,0.0,1.3997659777,0.4082650768,1.4580895601,3.9624800000000002,0.34364,3.9773529137,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.95,0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 16:00:00,6.82,1.6400000000000001,7.0144137317,0.0,0.0,0.0,6.82,1.6400000000000001,7.0144137317,1.5238417837,0.4444538536,1.5873351913,0.0,0.0,0.0,1.5238417837,0.4444538536,1.5873351913,4.51096,0.42028000000000004,4.5304961538,0.0009600000000000001,0.00028000000000000003,0.001,4.51,0.42,4.5295143228,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 16:30:00,6.58,1.29,6.70525913,0.0,0.0,0.0,6.58,1.29,6.70525913,1.5886940891,0.4633691093,1.6548896761,0.0,0.0,0.0,1.5886940891,0.4633691093,1.6548896761,4.63192,0.36056000000000005,4.6459322423,0.0019200000000000003,0.0005600000000000001,0.002,4.63,0.36,4.6439745908,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 17:00:00,6.58,1.1400000000000001,6.6780236597,0.0,0.0,0.0,6.58,1.1400000000000001,6.6780236597,1.6947521327000001,0.49430270540000004,1.7653668049,0.0,0.0,0.0,1.6947521327000001,0.49430270540000004,1.7653668049,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 17:30:00,5.87,0.27,5.8762062591,0.0,0.0,0.0,5.87,0.27,5.8762062591,1.7986755137000001,0.5246136915,1.8736203267,0.0,0.0,0.0,1.7986755137000001,0.5246136915,1.8736203267,4.12144,0.29292,4.1318361294,0.18144000000000002,0.05292,0.189,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 18:00:00,5.89,0.43,5.9056752366000005,0.0,0.0,0.0,5.89,0.43,5.9056752366000005,1.8167308547,0.5298798326,1.8924279736,0.0,0.0,0.0,1.8167308547,0.5298798326,1.8924279736,4.09648,0.28064,4.1060817332,0.036480000000000005,0.01064,0.038,4.06,0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0
