Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-03-30 18:30:00,6.12,0.65,6.1544211751,0.0,0.0,0.0,6.12,0.65,6.1544211751,1.7751465041,0.5177510637,1.8491109418,0.0,0.0,0.0,1.7751465041,0.5177510637,1.8491109418,4.2,0.24,4.2068515543,0.0,0.0,0.0,4.2,0.24,4.2068515543,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 19:00:00,6.57,1.1400000000000001,6.6681706637,0.0,0.0,0.0,6.57,1.1400000000000001,6.6681706637,1.6849971671000001,0.4914575071,1.7552053824,0.0,0.0,0.0,1.6849971671000001,0.4914575071,1.7552053824,3.91784,0.28312000000000004,3.9280564151,0.14784,0.043120000000000006,0.154,3.77,0.24,3.7776315331,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 19:30:00,6.14,1.1,6.2377560068,0.0,0.0,0.0,6.14,1.1,6.2377560068,1.6879558978,0.4923204702,1.7582873936,0.0,0.0,0.0,1.6879558978,0.4923204702,1.7582873936,4.0,0.24,4.0071935316,0.0,0.0,0.0,4.0,0.24,4.0071935316,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 20:00:00,6.2,1.05,6.2882827545,0.0,0.0,0.0,6.2,1.05,6.2882827545,1.6425328793,0.47907208980000004,1.7109717492,0.0,0.0,0.0,1.6425328793,0.47907208980000004,1.7109717492,3.84,0.22,3.8462969204,0.0,0.0,0.0,3.84,0.22,3.8462969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 20:30:00,6.55,1.16,6.6519245335,0.0,0.0,0.0,6.55,1.16,6.6519245335,1.5859239163,0.4625611423,1.6520040795000002,0.0,0.0,0.0,1.5859239163,0.4625611423,1.6520040795000002,3.93,0.28,3.9399619288,0.0,0.0,0.0,3.93,0.28,3.9399619288,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 21:00:00,5.31,1.19,5.4417092903,0.0,0.0,0.0,5.31,1.19,5.4417092903,1.446314857,0.4218418333,1.506577976,0.0,0.0,0.0,1.446314857,0.4218418333,1.506577976,4.03,0.28,4.0397153365,0.0,0.0,0.0,4.03,0.28,4.0397153365,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 21:30:00,5.61,0.62,5.64415627,0.0,0.0,0.0,5.61,0.62,5.64415627,1.4200495951,0.4141811319,1.4792183282,0.0,0.0,0.0,1.4200495951,0.4141811319,1.4792183282,3.79,0.31,3.8026569659,0.0,0.0,0.0,3.79,0.31,3.8026569659,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 22:00:00,5.33,0.93,5.4105267766,0.0,0.0,0.0,5.33,0.93,5.4105267766,1.2963615468,0.3781054511,1.3503766112,0.0,0.0,0.0,1.2963615468,0.3781054511,1.3503766112,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 22:30:00,5.4,1.08,5.5069410747,0.0,0.0,0.0,5.4,1.08,5.5069410747,1.1917203485,0.3475851016,1.241375363,0.0,0.0,0.0,1.1917203485,0.3475851016,1.241375363,3.63,0.35000000000000003,3.6468342436,0.0,0.0,0.0,3.63,0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 23:00:00,4.83,1.0,4.9324334765,0.0,0.0,0.0,4.83,1.0,4.9324334765,1.0753551338,0.3136452474,1.1201615978,0.0,0.0,0.0,1.0753551338,0.3136452474,1.1201615978,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-30 23:30:00,4.92,0.97,5.0147083664,0.0,0.0,0.0,4.92,0.97,5.0147083664,0.9768109761,0.28490320140000003,1.0175114334,0.0,0.0,0.0,0.9768109761,0.28490320140000003,1.0175114334,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 00:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.9386670604,0.2737778926,0.9777781879,0.0,0.0,0.0,0.9386670604,0.2737778926,0.9777781879,2.77,0.24,2.7803776722,0.0,0.0,0.0,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 00:30:00,4.18,0.53,4.2134665063,0.0,0.0,0.0,4.18,0.53,4.2134665063,0.899298848,0.2622954973,0.9367696334000001,0.0,0.0,0.0,0.899298848,0.2622954973,0.9367696334000001,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 01:00:00,4.63,0.85,4.7073771891,0.0,0.0,0.0,4.63,0.85,4.7073771891,0.8443855767,0.2462791265,0.879568309,0.0,0.0,0.0,0.8443855767,0.2462791265,0.879568309,2.65,0.30000000000000004,2.6669270706,0.0,0.0,0.0,2.65,0.30000000000000004,2.6669270706,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 01:30:00,4.42,1.02,4.5361657818,0.0,0.0,0.0,4.42,1.02,4.5361657818,0.9006666416,0.2626944371,0.9381944184000001,0.0,0.0,0.0,0.9006666416,0.2626944371,0.9381944184000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 02:00:00,4.46,0.9500000000000001,4.5600548242,0.0,0.0,0.0,4.46,0.9500000000000001,4.5600548242,0.9767792172,0.2848939384,1.0174783513,0.0,0.0,0.0,0.9767792172,0.2848939384,1.0174783513,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 02:30:00,4.41,0.97,4.5154180316,0.0,0.0,0.0,4.41,0.97,4.5154180316,0.9465610552,0.27608030780000004,0.9860010991,0.0,0.0,0.0,0.9465610552,0.27608030780000004,0.9860010991,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,2.7199999999999998,0.04,2.7202941017,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 03:00:00,4.47,0.8200000000000001,4.5445901905,0.0,0.0,0.0,4.47,0.8200000000000001,4.5445901905,0.9239763320000001,0.2694930968,0.9624753458,0.0,0.0,0.0,0.9239763320000001,0.2694930968,0.9624753458,2.67,0.265,2.6831185214,0.12,0.035,0.125,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 03:30:00,4.86,1.0,4.9618141843,0.0,0.0,0.0,4.86,1.0,4.9618141843,0.9064550723,0.2643827294,0.9442240336000001,0.0,0.0,0.0,0.9064550723,0.2643827294,0.9442240336000001,2.62,0.01,2.6200190839,0.0,0.0,0.0,2.62,0.01,2.6200190839,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 04:00:00,4.46,1.03,4.5773900861,0.0,0.0,0.0,4.46,1.03,4.5773900861,0.8907655187,0.2598066096,0.9278807486,0.0,0.0,0.0,0.8907655187,0.2598066096,0.9278807486,2.83,0.11,2.8321370023,0.0,0.0,0.0,2.83,0.11,2.8321370023,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 04:30:00,4.02,0.49,4.0497530789,0.0,0.0,0.0,4.02,0.49,4.0497530789,0.88452548,0.25798659830000004,0.9213807084000001,0.0,0.0,0.0,0.88452548,0.25798659830000004,0.9213807084000001,2.5229600000000003,0.07128000000000001,2.5239667193,0.31296,0.09128000000000001,0.326,2.21,-0.02,2.2100904959,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 05:00:00,4.26,0.61,4.3034521027,0.0,0.0,0.0,4.26,0.61,4.3034521027,0.8806254559000001,0.2568490913,0.9173181832,0.0,0.0,0.0,0.8806254559000001,0.2568490913,0.9173181832,2.5392,0.1306,2.5425563907,0.13920000000000002,0.040600000000000004,0.145,2.4,0.09,2.4016869072,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 05:30:00,4.25,0.61,4.293553307,0.0,0.0,0.0,4.25,0.61,4.293553307,0.9295489353,0.27111843950000003,0.9682801409,0.0,0.0,0.0,0.9295489353,0.27111843950000003,0.9682801409,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 06:00:00,3.95,0.29,3.9606312627999998,0.0,0.0,0.0,3.95,0.29,3.9606312627999998,0.9328452081,0.2720798524,0.9717137584000001,0.0,0.0,0.0,0.9328452081,0.2720798524,0.9717137584000001,2.79024,0.04132,2.7905459323,0.21024,0.061320000000000006,0.219,2.58,-0.02,2.5800775182,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 06:30:00,4.51,0.7000000000000001,4.5640004382,0.0,0.0,0.0,4.51,0.7000000000000001,4.5640004382,1.0054031166,0.2932425757,1.0472949131,0.0,0.0,0.0,1.0054031166,0.2932425757,1.0472949131,2.9882400000000002,0.015320000000000002,2.9882792708,0.018240000000000003,0.00532,0.019,2.9699999999999998,0.01,2.970016835,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 07:00:00,5.83,1.22,5.9562823976,0.0,0.0,0.0,5.83,1.22,5.9562823976,1.0725177852,0.3128176874,1.1172060263,0.0,0.0,0.0,1.0725177852,0.3128176874,1.1172060263,3.08112,0.15616000000000002,3.0850747803,0.26112,0.07616,0.272,2.8200000000000003,0.08,2.8211345236,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 07:30:00,6.44,1.4100000000000001,6.5925488242,0.0,0.0,0.0,6.44,1.4100000000000001,6.5925488242,1.2062554417,0.3518245038,1.2565160851,0.0,0.0,0.0,1.2062554417,0.3518245038,1.2565160851,3.40352,0.30936,3.4175505848,0.20352,0.05936,0.212,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 08:00:00,6.39,1.26,6.5130407645,0.0,0.0,0.0,6.39,1.26,6.5130407645,1.2774568634999999,0.3725915852,1.3306842328,0.0,0.0,0.0,1.2774568634999999,0.3725915852,1.3306842328,3.7096,0.2528,3.7182038674999998,0.009600000000000001,0.0028,0.01,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 08:30:00,6.3,1.26,6.4247645871,0.0,0.0,0.0,6.3,1.26,6.4247645871,1.3551661959,0.3952568071,1.4116314541000001,0.0,0.0,0.0,1.3551661959,0.3952568071,1.4116314541000001,3.89312,0.33216,3.9072642091,0.21312,0.06216000000000001,0.222,3.68,0.27,3.6898915973,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 09:00:00,6.66,1.49,6.8246391846000005,0.0,0.0,0.0,6.66,1.49,6.8246391846000005,1.381388392,0.4029049477,1.4389462417,0.0,0.0,0.0,1.381388392,0.4029049477,1.4389462417,3.98808,0.35944000000000004,4.0042451473,0.23808,0.06944,0.248,3.75,0.29,3.7611966181,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 09:30:00,6.36,0.86,6.4178812703,0.0,0.0,0.0,6.36,0.86,6.4178812703,1.3537681399000001,0.3948490408,1.4101751457,0.0,0.0,0.0,1.3537681399000001,0.3948490408,1.4101751457,4.16072,0.29896,4.1714467514,0.030720000000000004,0.008960000000000001,0.032,4.13,0.29,4.1401690787,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 10:00:00,7.03384,0.9711200000000001,7.1005618933,0.0038400000000000005,0.0011200000000000001,0.004,7.03,0.97,7.096604822,1.3720037251,0.4001677531,1.429170547,0.0,0.0,0.0,1.3720037251,0.4001677531,1.429170547,3.9096,0.2778,3.9194572328,0.1296,0.0378,0.135,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 10:30:00,6.93576,0.9316800000000001,6.9980564731,0.00576,0.00168,0.006,6.93,0.93,6.9921241408,1.3269892488,0.3870385309,1.3822804675,0.0,0.0,0.0,1.3269892488,0.3870385309,1.3822804675,3.91896,0.40928000000000003,3.9402737976,0.40896000000000005,0.11928000000000001,0.426,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 11:00:00,6.50288,1.00084,6.5794474692,0.00288,0.00084,0.003,6.5,1.0,6.576473219,1.3351950127,0.3894318787,1.3908281382,0.0,0.0,0.0,1.3351950127,0.3894318787,1.3908281382,4.04488,0.45684,4.0705966393,0.19488000000000003,0.05684,0.203,3.85,0.4,3.8707234466,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 11:30:00,6.12864,0.96252,6.2037628098,0.00864,0.00252,0.009000000000000001,6.12,0.96,6.1948365596,1.4200414475,0.4141787555,1.4792098412,0.0,0.0,0.0,1.4200414475,0.4141787555,1.4792098412,3.96152,0.41836,3.9835493972,0.13152,0.038360000000000005,0.137,3.83,0.38,3.8488050094,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 12:00:00,6.26576,0.9316800000000001,6.3346488458,0.00576,0.00168,0.006,6.26,0.93,6.3287044488,1.406501854,0.41022970740000003,1.4651060979000001,0.0,0.0,0.0,1.406501854,0.41022970740000003,1.4651060979000001,3.9356,0.45080000000000003,3.9613341187,0.1056,0.0308,0.11,3.83,0.42,3.8529599012,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 12:30:00,6.84768,0.9922400000000001,6.9191951555,0.007680000000000001,0.0022400000000000002,0.008,6.84,0.99,6.9112733993,1.3766712832999999,0.40152912430000004,1.4340325868,0.0,0.0,0.0,1.3766712832999999,0.40152912430000004,1.4340325868,4.02104,0.46072,4.0473479712,0.07104,0.020720000000000002,0.074,3.95,0.44,3.9744307769000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 13:00:00,6.65672,0.95196,6.7244441406,0.00672,0.0019600000000000004,0.007,6.65,0.9500000000000001,6.7175144213,1.3972186159,0.4075220963,1.4554360582,0.0,0.0,0.0,1.3972186159,0.4075220963,1.4554360582,3.96224,0.48232,3.9914882438,0.04224000000000001,0.012320000000000001,0.044,3.92,0.47000000000000003,3.9480754805,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 13:30:00,6.39672,0.71196,6.4362189055,0.00672,0.0019600000000000004,0.007,6.39,0.71,6.4293234481,1.3933439494,0.4063919852,1.4513999473,0.0009600000000000001,0.00028000000000000003,0.001,1.3923839494,0.4061119852,1.4503999473,3.88568,0.35624000000000006,3.9019759097,0.05568000000000001,0.01624,0.058,3.83,0.34,3.845061768,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 14:00:00,5.74672,0.69196,5.7882293838,0.00672,0.0019600000000000004,0.007,5.74,0.6900000000000001,5.7813233779,1.2957837346,0.3779369226,1.3497747236,0.0,0.0,0.0,1.2957837346,0.3779369226,1.3497747236,4.15592,0.32756,4.1688087747,0.025920000000000002,0.007560000000000001,0.027,4.13,0.32,4.1423785438,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 14:30:00,5.9748,0.7714000000000001,6.0243915045,0.0048000000000000004,0.0014,0.005,5.97,0.77,6.0194518023,1.2273568089,0.3579790693,1.2784966759,0.0,0.0,0.0,1.2273568089,0.3579790693,1.2784966759,3.80112,0.36616000000000004,3.8187152813000003,0.021120000000000003,0.0061600000000000005,0.022,3.7800000000000002,0.36,3.7971041598,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 15:00:00,6.32672,0.8719600000000001,6.3865248923,0.00672,0.0019600000000000004,0.007,6.32,0.87,6.379600301,1.1873765313,0.346318155,1.2368505535,0.0,0.0,0.0,1.1873765313,0.346318155,1.2368505535,3.754,0.457,3.7817145582,0.024,0.007,0.025,3.73,0.45,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 15:30:00,6.2096,0.8028000000000001,6.261279422,0.009600000000000001,0.0028,0.01,6.2,0.8,6.2513998432,1.1578058514,0.3376933733,1.2060477619,0.0,0.0,0.0,1.1578058514,0.3376933733,1.2060477619,3.68552,0.35036,3.702135843,0.03552,0.010360000000000001,0.037,3.65,0.34,3.6658014131,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 16:00:00,5.8086400000000005,0.6525200000000001,5.8451758742,0.00864,0.00252,0.009000000000000001,5.8,0.65,5.836308765,1.2018146852,0.3505292832,1.2518902971,0.0,0.0,0.0,1.2018146852,0.3505292832,1.2518902971,3.61168,0.32924000000000003,3.6266556771,0.03168,0.00924,0.033,3.58,0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 16:30:00,5.41672,0.5119600000000001,5.4408600974,0.00672,0.0019600000000000004,0.007,5.41,0.51,5.4339856459,1.3229994351,0.3858748352,1.3781244116,0.0,0.0,0.0,1.3229994351,0.3858748352,1.3781244116,3.77936,0.38148000000000004,3.7985640708,0.039360000000000006,0.01148,0.041,3.74,0.37,3.758257575,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 17:00:00,5.26192,0.38056,5.2756637497,0.0019200000000000003,0.0005600000000000001,0.002,5.26,0.38,5.2737083727,1.4267389139,0.4161321832,1.4861863686,0.0,0.0,0.0,1.4267389139,0.4161321832,1.4861863686,4.19824,0.30532000000000004,4.209327666,0.018240000000000003,0.00532,0.019,4.18,0.30000000000000004,4.1907517225,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 17:30:00,5.1948,0.2514,5.2008796371,0.0048000000000000004,0.0014,0.005,5.19,0.25,5.1960177059,1.5352297545,0.44777534500000005,1.5991976609,0.0,0.0,0.0,1.5352297545,0.44777534500000005,1.5991976609,3.6848,0.3114,3.6979346939,0.24480000000000002,0.0714,0.255,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 18:00:00,5.31096,0.23028,5.3159500562,0.0009600000000000001,0.00028000000000000003,0.001,5.31,0.23,5.3149788334,1.531193217,0.4465980216,1.5949929343,0.0,0.0,0.0,1.531193217,0.4465980216,1.5949929343,3.70592,0.24756000000000003,3.7141794517999998,0.025920000000000002,0.007560000000000001,0.027,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 18:30:00,5.64,0.52,5.6639209034,0.0,0.0,0.0,5.64,0.52,5.6639209034,1.597636127,0.4659772037,1.664204299,0.0,0.0,0.0,1.597636127,0.4659772037,1.664204299,3.8748,0.2414,3.8823123264,0.0048000000000000004,0.0014,0.005,3.87,0.24,3.877434719,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 19:00:00,6.11,0.77,6.1583276951,0.0,0.0,0.0,6.11,0.77,6.1583276951,1.6288030649,0.4750675606,1.6966698593,0.0,0.0,0.0,1.6288030649,0.4750675606,1.6966698593,3.63504,0.30272000000000004,3.6476232262,0.21504,0.06272000000000001,0.224,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 19:30:00,6.11,0.97,6.1865175988,0.0,0.0,0.0,6.11,0.97,6.1865175988,1.5982174310000001,0.4661467507,1.6648098239,0.0,0.0,0.0,1.5982174310000001,0.4661467507,1.6648098239,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 20:00:00,6.19,1.1400000000000001,6.2941004123,0.0,0.0,0.0,6.19,1.1400000000000001,6.2941004123,1.5365227235,0.448152461,1.6005445036000001,0.0,0.0,0.0,1.5365227235,0.448152461,1.6005445036000001,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 20:30:00,6.3,1.19,6.4114039024,0.0,0.0,0.0,6.3,1.19,6.4114039024,1.5628357068,0.45582708110000003,1.6279538612,0.0,0.0,0.0,1.5628357068,0.45582708110000003,1.6279538612,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 21:00:00,5.89,0.86,5.9524532758,0.0,0.0,0.0,5.89,0.86,5.9524532758,1.4775403243,0.4309492613,1.5391045045,0.0,0.0,0.0,1.4775403243,0.4309492613,1.5391045045,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 21:30:00,5.5600000000000005,0.8200000000000001,5.620142347,0.0,0.0,0.0,5.5600000000000005,0.8200000000000001,5.620142347,1.3802570442,0.4025749712,1.4377677543,0.0,0.0,0.0,1.3802570442,0.4025749712,1.4377677543,3.56,0.22,3.5667912751,0.0,0.0,0.0,3.56,0.22,3.5667912751,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 22:00:00,4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,0.35000000000000003,4.8626124666,1.2889876661,0.3759547359,1.3426954855,0.0,0.0,0.0,1.2889876661,0.3759547359,1.3426954855,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 22:30:00,5.17,0.87,5.2426901492,0.0,0.0,0.0,5.17,0.87,5.2426901492,1.2043751828,0.351276095,1.2545574821,0.0,0.0,0.0,1.2043751828,0.351276095,1.2545574821,3.49,0.22,3.4969272226,0.0,0.0,0.0,3.49,0.22,3.4969272226,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 23:00:00,5.27,1.04,5.3716384837,0.0,0.0,0.0,5.27,1.04,5.3716384837,1.0732254596,0.3130240924,1.1179431871,0.0,0.0,0.0,1.0732254596,0.3130240924,1.1179431871,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-31 23:30:00,5.06,1.13,5.1846407783,0.0,0.0,0.0,5.06,1.13,5.1846407783,0.9705062557,0.28306432460000003,1.0109440164,0.0,0.0,0.0,0.9705062557,0.28306432460000003,1.0109440164,2.81,0.28,2.8239157211,0.0,0.0,0.0,2.81,0.28,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 00:00:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,0.9023681529,0.2631907113,0.939966826,0.0,0.0,0.0,0.9023681529,0.2631907113,0.939966826,2.68,0.28,2.6945871669,0.0,0.0,0.0,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 00:30:00,4.51,1.08,4.6375101078,0.0,0.0,0.0,4.51,1.08,4.6375101078,0.8567655553,0.24988995360000002,0.8924641201,0.0,0.0,0.0,0.8567655553,0.24988995360000002,0.8924641201,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 01:00:00,3.73,0.59,3.7763739222,0.0,0.0,0.0,3.73,0.59,3.7763739222,0.8582647077000001,0.2503272064,0.8940257371,0.0,0.0,0.0,0.8582647077000001,0.2503272064,0.8940257371,2.62,0.24,2.6309694031,0.0,0.0,0.0,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 01:30:00,4.1,0.64,4.1496505877,0.0,0.0,0.0,4.1,0.64,4.1496505877,0.8776715471000001,0.2559875346,0.9142411949,0.0,0.0,0.0,0.8776715471000001,0.2559875346,0.9142411949,2.56,0.26,2.5731692521,0.0,0.0,0.0,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 02:00:00,4.82,0.89,4.9014793685,0.0,0.0,0.0,4.82,0.89,4.9014793685,0.9543785626,0.2783604141,0.9941443360000001,0.0,0.0,0.0,0.9543785626,0.2783604141,0.9941443360000001,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 02:30:00,4.82,0.96,4.9146719117,0.0,0.0,0.0,4.82,0.96,4.9146719117,0.9870278588,0.2878831255,1.0281540196,0.0,0.0,0.0,0.9870278588,0.2878831255,1.0281540196,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 03:00:00,4.77,0.96,4.8656448699,0.0,0.0,0.0,4.77,0.96,4.8656448699,0.9473636736000001,0.2763144048,0.98683716,0.0,0.0,0.0,0.9473636736000001,0.2763144048,0.98683716,2.644,0.047,2.6444177053,0.024,0.007,0.025,2.62,0.04,2.6203053257,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 03:30:00,4.7,0.99,4.8031343933,0.0,0.0,0.0,4.7,0.99,4.8031343933,0.9281972705,0.2707242039,0.9668721568,0.0,0.0,0.0,0.9281972705,0.2707242039,0.9668721568,2.60816,0.29488000000000003,2.6247767143000003,0.18816000000000002,0.054880000000000005,0.196,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 04:00:00,4.69,0.91,4.7774679486,0.0,0.0,0.0,4.69,0.91,4.7774679486,0.9117626302,0.26593076720000003,0.9497527398000001,0.0,0.0,0.0,0.9117626302,0.26593076720000003,0.9497527398000001,2.55152,0.24336000000000002,2.5630993738,0.01152,0.00336,0.012,2.54,0.24,2.5513133873,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 04:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.8923255284,0.2602616124,0.9295057587000001,0.0,0.0,0.0,0.8923255284,0.2602616124,0.9295057587000001,2.54,0.24,2.5513133873,0.0,0.0,0.0,2.54,0.24,2.5513133873,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 05:00:00,4.04,0.54,4.0759293419,0.0,0.0,0.0,4.04,0.54,4.0759293419,0.8577249729,0.2501697838,0.8934635134000001,0.0,0.0,0.0,0.8577249729,0.2501697838,0.8934635134000001,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 05:30:00,4.18,0.5,4.2097980949,0.0,0.0,0.0,4.18,0.5,4.2097980949,0.9377317530000001,0.2735050946,0.9768039093,0.0,0.0,0.0,0.9377317530000001,0.2735050946,0.9768039093,2.68304,0.09672000000000001,2.6847827473,0.26304,0.07672000000000001,0.274,2.42,0.02,2.4200826431999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 06:00:00,3.96,0.33,3.973726211,0.0,0.0,0.0,3.96,0.33,3.973726211,0.9385543247,0.2737450114,0.9776607549,0.0,0.0,0.0,0.9385543247,0.2737450114,0.9776607549,2.81944,0.32192000000000004,2.8377586931,0.10944000000000001,0.031920000000000004,0.114,2.71,0.29,2.7254724361,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 06:30:00,4.7,0.6900000000000001,4.7503789323,0.0,0.0,0.0,4.7,0.6900000000000001,4.7503789323,0.9861582308000001,0.287629484,1.0272481571,0.0,0.0,0.0,0.9861582308000001,0.287629484,1.0272481571,2.99504,0.28772000000000003,3.0088282437,0.09504000000000001,0.02772,0.099,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 07:00:00,5.61,1.16,5.7286734939,0.0,0.0,0.0,5.61,1.16,5.7286734939,1.0882510696,0.317406562,1.1335948642,0.0,0.0,0.0,1.0882510696,0.317406562,1.1335948642,3.17384,0.29612000000000005,3.1876240995,0.12384,0.036120000000000006,0.129,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 07:30:00,6.38,1.38,6.5275416506,0.0,0.0,0.0,6.38,1.38,6.5275416506,1.2071516741,0.3520859049,1.2574496605,0.0,0.0,0.0,1.2071516741,0.3520859049,1.2574496605,3.404,0.332,3.4201520434,0.14400000000000002,0.042,0.15,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 08:00:00,6.46,1.17,6.5650971050999996,0.0,0.0,0.0,6.46,1.17,6.5650971050999996,1.3006563122,0.3793580911,1.3548503253,0.0,0.0,0.0,1.3006563122,0.3793580911,1.3548503253,3.74336,0.25848000000000004,3.7522734442,0.06336,0.01848,0.066,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 08:30:00,6.97,1.54,7.1381019886,0.0,0.0,0.0,6.97,1.54,7.1381019886,1.4038337752,0.4094515178,1.4623268492000001,0.0,0.0,0.0,1.4038337752,0.4094515178,1.4623268492000001,4.06568,0.25624,4.0737467766,0.05568000000000001,0.01624,0.058,4.01,0.24,4.0171756247,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 09:00:00,6.19,0.8200000000000001,6.2440771936,0.0,0.0,0.0,6.19,0.8200000000000001,6.2440771936,1.4865989224,0.4335913524,1.5485405441,0.0,0.0,0.0,1.4865989224,0.4335913524,1.5485405441,4.30192,0.33056,4.3146014416,0.0019200000000000003,0.0005600000000000001,0.002,4.3,0.33,4.3126442005,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 09:30:00,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452,1.5482751732,0.4515802588,1.6127866387,0.0,0.0,0.0,1.5482751732,0.4515802588,1.6127866387,4.6,0.31,4.6104338191,0.0,0.0,0.0,4.6,0.31,4.6104338191,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 10:00:00,6.84,1.15,6.9360002884,0.0,0.0,0.0,6.84,1.15,6.9360002884,1.5428804861,0.4500068085,1.6071671731000001,0.0,0.0,0.0,1.5428804861,0.4500068085,1.6071671731000001,4.6,0.36,4.6140654525,0.0,0.0,0.0,4.6,0.36,4.6140654525,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 10:30:00,7.18,1.6600000000000001,7.3693961761,0.0,0.0,0.0,7.18,1.6600000000000001,7.3693961761,1.5401831426,0.4492200833,1.6043574402,0.0,0.0,0.0,1.5401831426,0.4492200833,1.6043574402,4.55,0.33,4.5619513369,0.0,0.0,0.0,4.55,0.33,4.5619513369,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 11:00:00,7.28,1.7000000000000002,7.4758544662,0.0,0.0,0.0,7.28,1.7000000000000002,7.4758544662,1.466402434,0.42770070990000003,1.5275025354,0.0,0.0,0.0,1.466402434,0.42770070990000003,1.5275025354,4.53672,0.40196000000000004,4.5544923098,0.00672,0.0019600000000000004,0.007,4.53,0.4,4.5476257542,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 11:30:00,7.15,1.6,7.3268342413,0.0,0.0,0.0,7.15,1.6,7.3268342413,1.466402434,0.42770070990000003,1.5275025354,0.0,0.0,0.0,1.466402434,0.42770070990000003,1.5275025354,4.59056,0.38308000000000003,4.6065161891,0.010560000000000002,0.0030800000000000003,0.011,4.58,0.38,4.5957371552,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 12:00:00,7.72,1.8,7.9270675536,0.0,0.0,0.0,7.72,1.8,7.9270675536,1.5270602388999999,0.4453925697,1.5906877489,0.0,0.0,0.0,1.5270602388999999,0.4453925697,1.5906877489,4.50768,0.30224,4.5178012351,0.007680000000000001,0.0022400000000000002,0.008,4.5,0.30000000000000004,4.5099889135,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 12:30:00,6.94576,1.4916800000000001,7.1041319808,0.00576,0.00168,0.006,6.94,1.49,7.0981476457,1.4363846356,0.4189455187,1.4962339954,0.0,0.0,0.0,1.4363846356,0.4189455187,1.4962339954,4.04016,0.55088,4.0775435743,0.38016000000000005,0.11088,0.396,3.66,0.44,3.6863532115,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 13:00:00,6.89096,1.5502799999999999,7.0631931731,0.0009600000000000001,0.00028000000000000003,0.001,6.89,1.55,7.0621951262,1.5543916681,0.4533642365,1.6191579876,0.0,0.0,0.0,1.5543916681,0.4533642365,1.6191579876,4.0872,0.4596,4.1129595184,0.06720000000000001,0.0196,0.07,4.02,0.44,4.0440079129,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 13:30:00,6.49,1.18,6.5964005336,0.0,0.0,0.0,6.49,1.18,6.5964005336,1.5571162809999999,0.4541589153,1.6219961261,0.0,0.0,0.0,1.5571162809999999,0.4541589153,1.6219961261,4.20096,0.41028000000000003,4.2209471212,0.0009600000000000001,0.00028000000000000003,0.001,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 14:00:00,6.13,0.84,6.1872853498,0.0,0.0,0.0,6.13,0.84,6.1872853498,1.4784462008,0.43121347520000003,1.5400481258,0.0,0.0,0.0,1.4784462008,0.43121347520000003,1.5400481258,4.03816,0.32988,4.0516116546,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 14:30:00,6.04,0.72,6.0827625303,0.0,0.0,0.0,6.04,0.72,6.0827625303,1.408071674,0.4106875716,1.466741327,0.0,0.0,0.0,1.408071674,0.4106875716,1.466741327,3.98632,0.31476000000000004,3.9987274226,0.01632,0.00476,0.017,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 15:00:00,6.04,0.74,6.0851622821,0.0,0.0,0.0,6.04,0.74,6.0851622821,1.3887231977,0.40504426600000004,1.4465866642,0.0,0.0,0.0,1.3887231977,0.40504426600000004,1.4465866642,4.07288,0.39084,4.0915898377,0.00288,0.00084,0.003,4.07,0.39,4.0886428066,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 15:30:00,6.09,1.16,6.1994919147,0.0,0.0,0.0,6.09,1.16,6.1994919147,1.3601164248,0.3967006239,1.4167879425,0.0,0.0,0.0,1.3601164248,0.3967006239,1.4167879425,4.1644,0.3942,4.1830157781,0.014400000000000001,0.004200000000000001,0.015,4.15,0.39,4.168285019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 16:00:00,6.34,1.29,6.4699072636,0.0,0.0,0.0,6.34,1.29,6.4699072636,1.4859489460000002,0.4334017759,1.5478634855,0.0,0.0,0.0,1.4859489460000002,0.4334017759,1.5478634855,4.45,0.29,4.4594394267,0.0,0.0,0.0,4.45,0.29,4.4594394267,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 16:30:00,6.28,1.25,6.4031945152,0.0,0.0,0.0,6.28,1.25,6.4031945152,1.5757770360999999,0.4596016355,1.6414344126,0.0,0.0,0.0,1.5757770360999999,0.4596016355,1.6414344126,4.0132,0.3226,4.0261451787,0.0432,0.0126,0.045,3.9699999999999998,0.31,3.9820848811,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 17:00:00,6.38,1.27,6.5051748631,0.0,0.0,0.0,6.38,1.27,6.5051748631,1.6503389136000002,0.48134884980000003,1.719103035,0.0,0.0,0.0,1.6503389136000002,0.48134884980000003,1.719103035,4.0788,0.3184,4.0912086234,0.028800000000000003,0.008400000000000001,0.03,4.05,0.31,4.0618468706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 17:30:00,6.35,1.1400000000000001,6.4515192009,0.0,0.0,0.0,6.35,1.1400000000000001,6.4515192009,1.7136162444,0.499804738,1.7850169213,0.0,0.0,0.0,1.7136162444,0.499804738,1.7850169213,4.17192,0.27556,4.1810106195,0.12192000000000001,0.03556,0.127,4.05,0.24,4.0571048791,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 18:00:00,6.0,0.77,6.0492065595,0.0,0.0,0.0,6.0,0.77,6.0492065595,1.8021708199000002,0.5256331558,1.8772612707,0.0,0.0,0.0,1.8021708199000002,0.5256331558,1.8772612707,4.35288,0.24084000000000003,4.3595376131,0.00288,0.00084,0.003,4.35,0.24,4.356615659,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 18:30:00,6.1,0.8200000000000001,6.1548679921,0.0,0.0,0.0,6.1,0.8200000000000001,6.1548679921,1.7848693782,0.520586902,1.8592389357,0.0,0.0,0.0,1.7848693782,0.520586902,1.8592389357,3.94088,0.30984,3.9530413608,0.17088,0.04984,0.178,3.77,0.26,3.778954882,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 19:00:00,6.15,0.97,6.2260260199,0.0,0.0,0.0,6.15,0.97,6.2260260199,1.7421427055,0.5081249558,1.8147319848999999,0.0,0.0,0.0,1.7421427055,0.5081249558,1.8147319848999999,3.84864,0.26752000000000004,3.8579264897,0.12864,0.037520000000000005,0.134,3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 19:30:00,6.19,0.87,6.2508399436,0.0,0.0,0.0,6.19,0.87,6.2508399436,1.7066334469000002,0.4977680887,1.7777431739,0.0,0.0,0.0,1.7066334469000002,0.4977680887,1.7777431739,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 20:00:00,5.64,0.31,5.6485130787,0.0,0.0,0.0,5.64,0.31,5.6485130787,1.6670864869000002,0.4862335587,1.7365484239,0.0,0.0,0.0,1.6670864869000002,0.4862335587,1.7365484239,3.79,0.23,3.7969724782,0.0,0.0,0.0,3.79,0.23,3.7969724782,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 20:30:00,5.72,0.26,5.7259060418,0.0,0.0,0.0,5.72,0.26,5.7259060418,1.5832072847,0.4617687914,1.6491742549000001,0.0,0.0,0.0,1.5832072847,0.4617687914,1.6491742549000001,3.73,0.25,3.7383686282,0.0,0.0,0.0,3.73,0.25,3.7383686282,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 21:00:00,5.47,0.26,5.4761756729,0.0,0.0,0.0,5.47,0.26,5.4761756729,1.4387791889,0.4196439301,1.4987283217,0.0,0.0,0.0,1.4387791889,0.4196439301,1.4987283217,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 21:30:00,5.47,1.03,5.5661297146,0.0,0.0,0.0,5.47,1.03,5.5661297146,1.3822164509000001,0.4031464648,1.439808803,0.0,0.0,0.0,1.3822164509000001,0.4031464648,1.439808803,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 22:00:00,5.33,1.03,5.4286093984,0.0,0.0,0.0,5.33,1.03,5.4286093984,1.2768285031,0.3724083134,1.3300296908,0.0,0.0,0.0,1.2768285031,0.3724083134,1.3300296908,3.45,0.25,3.4590461113,0.0,0.0,0.0,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 22:30:00,5.43,0.99,5.5195108479,0.0,0.0,0.0,5.43,0.99,5.5195108479,1.2127024951,0.3537048944,1.2632317657,0.0,0.0,0.0,1.2127024951,0.3537048944,1.2632317657,3.36,0.29,3.3724916605,0.0,0.0,0.0,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 23:00:00,4.98,0.9400000000000001,5.0679384369,0.0,0.0,0.0,4.98,0.9400000000000001,5.0679384369,1.10924868,0.323530865,1.155467375,0.0,0.0,0.0,1.10924868,0.323530865,1.155467375,3.11,0.29,3.123491636,0.0,0.0,0.0,3.11,0.29,3.123491636,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-01 23:30:00,4.78,0.99,4.8814444584,0.0,0.0,0.0,4.78,0.99,4.8814444584,0.9749659679,0.284365074,1.0155895499,0.0,0.0,0.0,0.9749659679,0.284365074,1.0155895499,2.79,0.26,2.8020885068,0.0,0.0,0.0,2.79,0.26,2.8020885068,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 00:00:00,4.21,0.22,4.2157442996,0.0,0.0,0.0,4.21,0.22,4.2157442996,0.9086609014,0.2650260962,0.9465217722,0.0,0.0,0.0,0.9086609014,0.2650260962,0.9465217722,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 00:30:00,4.18,0.22,4.1857854699,0.0,0.0,0.0,4.18,0.22,4.1857854699,0.8599755304000001,0.25082619640000003,0.8958078442,0.0,0.0,0.0,0.8599755304000001,0.25082619640000003,0.8958078442,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 01:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.8622606736,0.2514926965,0.8981882016,0.0,0.0,0.0,0.8622606736,0.2514926965,0.8981882016,2.42992,0.28456000000000004,2.4465252094,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.38,0.27,2.3952661648,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 01:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.9020736766,0.2631048223,0.9396600798,0.0,0.0,0.0,0.9020736766,0.2631048223,0.9396600798,2.4376,0.26680000000000004,2.4521574175,0.057600000000000005,0.016800000000000002,0.06,2.38,0.25,2.3930942313,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 02:00:00,4.33,1.13,4.475019553,0.0,0.0,0.0,4.33,1.13,4.475019553,0.967272503,0.2821211467,1.007575524,0.0,0.0,0.0,0.967272503,0.2821211467,1.007575524,2.5636,0.2298,2.5738789793,0.033600000000000005,0.0098,0.035,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 02:30:00,4.59,1.13,4.7270498199,0.0,0.0,0.0,4.59,1.13,4.7270498199,0.9427948839,0.2749818411,0.9820780040000001,0.0,0.0,0.0,0.9427948839,0.2749818411,0.9820780040000001,2.60576,0.27168000000000003,2.6198845776,0.00576,0.00168,0.006,2.6,0.27,2.6139816373,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 03:00:00,4.44,0.93,4.5363531609,0.0,0.0,0.0,4.44,0.93,4.5363531609,0.9287567922000001,0.27088739770000003,0.9674549919000001,0.0,0.0,0.0,0.9287567922000001,0.27088739770000003,0.9674549919000001,2.58624,0.25932,2.5992083795000003,0.06624000000000001,0.01932,0.069,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 03:30:00,4.66,0.91,4.7480206402,0.0,0.0,0.0,4.66,0.91,4.7480206402,0.8996644909,0.2624021432,0.9371505114,0.0,0.0,0.0,0.8996644909,0.2624021432,0.9371505114,2.53848,0.27164000000000005,2.5529725811,0.10848000000000001,0.03164,0.113,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 04:00:00,4.75,0.91,4.8363829460000005,0.0,0.0,0.0,4.75,0.91,4.8363829460000005,0.8988814931,0.2621737688,0.9363348886,0.0,0.0,0.0,0.8988814931,0.2621737688,0.9363348886,2.49592,0.28256000000000003,2.5118632128,0.14592000000000002,0.04256,0.152,2.35,0.24,2.3622235288,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 04:30:00,3.7800000000000002,0.43,3.8043790558,0.0,0.0,0.0,3.7800000000000002,0.43,3.8043790558,0.8649132886,0.2522663758,0.9009513423000001,0.0,0.0,0.0,0.8649132886,0.2522663758,0.9009513423000001,2.47104,0.26072,2.4847562456,0.07104,0.020720000000000002,0.074,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 05:00:00,3.7199999999999998,0.43,3.7447696858,0.0,0.0,0.0,3.7199999999999998,0.43,3.7447696858,0.8244167214,0.24045487710000002,0.8587674181,0.0,0.0,0.0,0.8244167214,0.24045487710000002,0.8587674181,2.49888,0.26884,2.5132998627000003,0.09888000000000001,0.02884,0.10300000000000001,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 05:30:00,3.98,0.44,4.0042477446,0.0,0.0,0.0,3.98,0.44,4.0042477446,0.8854486493,0.258255856,0.9223423430000001,0.0,0.0,0.0,0.8854486493,0.258255856,0.9223423430000001,2.5504,0.2722,2.5648845978,0.11040000000000001,0.0322,0.115,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 06:00:00,3.86,0.37,3.8776926129,0.0,0.0,0.0,3.86,0.37,3.8776926129,0.9273823476,0.270486518,0.9660232787,0.0,0.0,0.0,0.9273823476,0.270486518,0.9660232787,2.74536,0.29948,2.761646212,0.13536,0.03948,0.14100000000000001,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 06:30:00,4.15,0.48,4.1776668129,0.0,0.0,0.0,4.15,0.48,4.1776668129,0.9552440337,0.2786128432,0.9950458684000001,0.0,0.0,0.0,0.9552440337,0.2786128432,0.9950458684000001,2.97648,0.30564,2.9921311803,0.15648,0.04564000000000001,0.163,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 07:00:00,5.25,1.1,5.3640003729,0.0,0.0,0.0,5.25,1.1,5.3640003729,1.0303596131,0.3005215538,1.0732912637,0.0,0.0,0.0,1.0303596131,0.3005215538,1.0732912637,3.15888,0.32384,3.175436222,0.21888000000000002,0.06384000000000001,0.228,2.94,0.26,2.9514742079,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 07:30:00,5.96,1.01,6.0449731182,0.0,0.0,0.0,5.96,1.01,6.0449731182,1.165115383,0.33982532,1.2136618573,0.0,0.0,0.0,1.165115383,0.33982532,1.2136618573,3.34312,0.32216,3.3586066158,0.21312,0.06216000000000001,0.222,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 08:00:00,6.08,0.61,6.1105237091,0.0,0.0,0.0,6.08,0.61,6.1105237091,1.2684511415,0.3699649163,1.3213032724,0.0,0.0,0.0,1.2684511415,0.3699649163,1.3213032724,3.56352,0.31936000000000003,3.5778017832,0.20352,0.05936,0.212,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 08:30:00,6.01,0.84,6.0684182453,0.0,0.0,0.0,6.01,0.84,6.0684182453,1.3219071623,0.3855562557,1.3769866274,0.0,0.0,0.0,1.3219071623,0.3855562557,1.3769866274,3.8288,0.3034,3.8408021298,0.14880000000000002,0.0434,0.155,3.68,0.26,3.6891733491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 09:00:00,5.8100000000000005,0.6900000000000001,5.8508290011,0.0,0.0,0.0,5.8100000000000005,0.6900000000000001,5.8508290011,1.3544701609,0.39505379690000003,1.4109064176000001,0.0,0.0,0.0,1.3544701609,0.39505379690000003,1.4109064176000001,3.90632,0.29976,3.9178044872,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.77,0.26,3.778954882,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 09:30:00,6.33,0.81,6.3816142159,0.0,0.0,0.0,6.33,0.81,6.3816142159,1.3397044416,0.3907471288,1.39552546,0.0,0.0,0.0,1.3397044416,0.3907471288,1.39552546,3.95344,0.33892000000000005,3.9679408514,0.13344,0.03892,0.139,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 10:00:00,6.33096,0.7602800000000001,6.3764473024,0.0009600000000000001,0.00028000000000000003,0.001,6.33,0.76,6.3754607677,1.2971415516,0.3783329526,1.3511891163,0.0,0.0,0.0,1.2971415516,0.3783329526,1.3511891163,3.94936,0.37148000000000003,3.9667923818,0.039360000000000006,0.01148,0.041,3.91,0.36,3.9265379153,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 10:30:00,7.09,1.7000000000000002,7.2909601562,0.0,0.0,0.0,7.09,1.7000000000000002,7.2909601562,1.2994434887000001,0.3790043509,1.3535869674,0.0,0.0,0.0,1.2994434887000001,0.3790043509,1.3535869674,3.92552,0.37036,3.9429524217000003,0.03552,0.010360000000000001,0.037,3.89,0.36,3.9066225822,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 11:00:00,7.04576,1.90168,7.2978846798,0.00576,0.00168,0.006,7.04,1.9,7.2918859015,1.2136524349,0.3539819602,1.2642212864,0.0,0.0,0.0,1.2136524349,0.3539819602,1.2642212864,3.82752,0.42136,3.8506432709,0.10752,0.031360000000000006,0.112,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 11:30:00,6.65672,1.81196,6.8989216694,0.00672,0.0019600000000000004,0.007,6.65,1.81,6.8919228086,1.2879767027,0.37565987160000003,1.3416423986,0.0,0.0,0.0,1.2879767027,0.37565987160000003,1.3416423986,3.86792,0.41856000000000004,3.8905009446000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.77,0.39,3.7901187316,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 12:00:00,6.7,1.85,6.9507193872,0.0,0.0,0.0,6.7,1.85,6.9507193872,1.3133320975,0.3830551951,1.3680542682,0.0,0.0,0.0,1.3133320975,0.3830551951,1.3680542682,3.85208,0.39644,3.872426242,0.022080000000000002,0.00644,0.023,3.83,0.39,3.8498051899,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 12:30:00,7.05096,1.8502800000000001,7.2896894996,0.0009600000000000001,0.00028000000000000003,0.001,7.05,1.85,7.2886898686,1.4559682274,0.42465739960000004,1.5166335702,0.0,0.0,0.0,1.4559682274,0.42465739960000004,1.5166335702,4.13768,0.39224000000000003,4.1562300225,0.007680000000000001,0.0022400000000000002,0.008,4.13,0.39,4.1483731751,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 13:00:00,6.76,1.09,6.8473133417,0.0,0.0,0.0,6.76,1.09,6.8473133417,1.5833522781,0.4618110811,1.6493252897000001,0.0,0.0,0.0,1.5833522781,0.4618110811,1.6493252897000001,4.28,0.39,4.29773196,0.0,0.0,0.0,4.28,0.39,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 13:30:00,6.48096,0.6702800000000001,6.5155289732,0.0009600000000000001,0.00028000000000000003,0.001,6.48,0.67,6.5145452643,1.4655328059000001,0.4274470684,1.5265966728,0.0,0.0,0.0,1.4655328059000001,0.4274470684,1.5265966728,4.08824,0.37532000000000004,4.1054319383,0.018240000000000003,0.00532,0.019,4.07,0.37,4.0867835764,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 14:00:00,6.13288,0.8108400000000001,6.1862491544000004,0.00288,0.00084,0.003,6.13,0.81,6.1832839171,1.2940717479,0.3774375931,1.3479914041,0.0,0.0,0.0,1.2940717479,0.3774375931,1.3479914041,3.89304,0.37672000000000005,3.9112246675,0.02304,0.00672,0.024,3.87,0.37,3.8876471033,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 14:30:00,5.84,0.77,5.8905432687,0.0,0.0,0.0,5.84,0.77,5.8905432687,1.3655521822,0.39828605310000004,1.4224501898000002,0.0,0.0,0.0,1.3655521822,0.39828605310000004,1.4224501898000002,3.9848,0.3514,4.0002641163,0.0048000000000000004,0.0014,0.005,3.98,0.35000000000000003,3.9953598086,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 15:00:00,5.78,0.7000000000000001,5.8222332485,0.0,0.0,0.0,5.78,0.7000000000000001,5.8222332485,1.3672339066,0.3987765561,1.424201986,0.0,0.0,0.0,1.3672339066,0.3987765561,1.424201986,4.04,0.33,4.0534553161,0.0,0.0,0.0,4.04,0.33,4.0534553161,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 15:30:00,5.5048,0.6614,5.5443911298,0.0048000000000000004,0.0014,0.005,5.5,0.66,5.5394584573,1.23481865,0.3601554396,1.2862694271000001,0.0,0.0,0.0,1.23481865,0.3601554396,1.2862694271000001,3.86128,0.30204000000000003,3.8730751865,0.041280000000000004,0.01204,0.043000000000000003,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 16:00:00,5.36288,0.5108400000000001,5.3871550377,0.00288,0.00084,0.003,5.36,0.51,5.3842083912,1.2867113356,0.3752908062,1.340324308,0.0,0.0,0.0,1.2867113356,0.3752908062,1.340324308,3.914,0.267,3.9230963536,0.024,0.007,0.025,3.89,0.26,3.8986792635,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 16:30:00,5.5,0.46,5.519202841,0.0,0.0,0.0,5.5,0.46,5.519202841,1.4387273105,0.4196287989,1.4986742818,0.0,0.0,0.0,1.4387273105,0.4196287989,1.4986742818,3.82096,0.29028000000000004,3.8319704853000003,0.0009600000000000001,0.00028000000000000003,0.001,3.8200000000000003,0.29,3.8309920386,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 17:00:00,5.33,0.31,5.3390073984,0.0,0.0,0.0,5.33,0.31,5.3390073984,1.4311550615,0.41742022630000003,1.4907865224,0.0,0.0,0.0,1.4311550615,0.41742022630000003,1.4907865224,3.9088000000000003,0.2684,3.9180040837,0.028800000000000003,0.008400000000000001,0.03,3.88,0.26,3.8887015828,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 17:30:00,5.24,0.23,5.245045281,0.0,0.0,0.0,5.24,0.23,5.245045281,1.5479163477,0.45147560140000004,1.6124128621,0.0,0.0,0.0,1.5479163477,0.45147560140000004,1.6124128621,3.82848,0.29164,3.8395719814,0.10848000000000001,0.03164,0.113,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 18:00:00,5.24,0.23,5.245045281,0.0,0.0,0.0,5.24,0.23,5.245045281,1.622406726,0.4732019618,1.6900070063000001,0.0,0.0,0.0,1.622406726,0.4732019618,1.6900070063000001,4.22,0.26,4.2280018921,0.0,0.0,0.0,4.22,0.26,4.2280018921,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 18:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.6717934528,0.4876064237,1.7414515133,0.0,0.0,0.0,1.6717934528,0.4876064237,1.7414515133,3.73816,0.28488,3.7489994399,0.18816000000000002,0.054880000000000005,0.196,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 19:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,1.5867696005,0.4628078002,1.6528850005,0.0,0.0,0.0,1.5867696005,0.4628078002,1.6528850005,3.5656,0.26080000000000003,3.5751251726,0.1056,0.0308,0.11,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 19:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.5611727717,0.4553420584,1.6262216372,0.0,0.0,0.0,1.5611727717,0.4553420584,1.6262216372,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 20:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.5191138669000002,0.4430748779,1.582410278,0.0,0.0,0.0,1.5191138669000002,0.4430748779,1.582410278,3.81,0.27,3.8195549479,0.0,0.0,0.0,3.81,0.27,3.8195549479,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 20:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.5230596172,0.4442257217,1.5865204346000001,0.0,0.0,0.0,1.5230596172,0.4442257217,1.5865204346000001,3.88,0.27,3.8893829845,0.0,0.0,0.0,3.88,0.27,3.8893829845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 21:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.5230596172,0.4442257217,1.5865204346000001,0.0,0.0,0.0,1.5230596172,0.4442257217,1.5865204346000001,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 21:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.3690528093,0.3993070694,1.4260966764,0.0,0.0,0.0,1.3690528093,0.3993070694,1.4260966764,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 22:00:00,4.22,-0.22,4.225730706,0.0,0.0,0.0,4.22,-0.22,4.225730706,1.2498545692,0.36454091600000005,1.301931843,0.0,0.0,0.0,1.2498545692,0.36454091600000005,1.301931843,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 22:30:00,4.01,-0.22,4.0160303784,0.0,0.0,0.0,4.01,-0.22,4.0160303784,1.1762213482,0.3430645599,1.225230571,0.0,0.0,0.0,1.1762213482,0.3430645599,1.225230571,3.52,0.23,3.5275062013,0.0,0.0,0.0,3.52,0.23,3.5275062013,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 23:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.099693413,0.32074391210000003,1.1455139718,0.0,0.0,0.0,1.099693413,0.32074391210000003,1.1455139718,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-02 23:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,0.9853640924,0.28739786030000003,1.0264209296,0.0,0.0,0.0,0.9853640924,0.28739786030000003,1.0264209296,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 00:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.8977085760000001,0.261831668,0.9351130999999999,0.0,0.0,0.0,0.8977085760000001,0.261831668,0.9351130999999999,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 00:30:00,3.21,-0.22,3.2175301086,0.0,0.0,0.0,3.21,-0.22,3.2175301086,0.8784705075,0.2562205647,0.9150734453,0.0,0.0,0.0,0.8784705075,0.2562205647,0.9150734453,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 01:00:00,3.16,-0.22,3.1676489705,0.0,0.0,0.0,3.16,-0.22,3.1676489705,0.8475742684,0.2472091616,0.8828898629,0.0,0.0,0.0,0.8475742684,0.2472091616,0.8828898629,2.61,0.28,2.6249761904,0.0,0.0,0.0,2.61,0.28,2.6249761904,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 01:30:00,3.2,-0.22,3.2075535849,0.0,0.0,0.0,3.2,-0.22,3.2075535849,0.8704453203,0.25387988510000004,0.9067138753,0.0,0.0,0.0,0.8704453203,0.25387988510000004,0.9067138753,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 02:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,0.9296598419000001,0.2711507872,0.9683956687,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,2.59,0.01,2.5900193049,0.0,0.0,0.0,2.59,0.01,2.5900193049,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 02:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9113476031000001,0.2658097176,0.9493204199,0.0,0.0,0.0,0.9113476031000001,0.2658097176,0.9493204199,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 03:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9137375007,0.26650677100000003,0.9518098966,0.0,0.0,0.0,0.9137375007,0.26650677100000003,0.9518098966,2.54528,0.29904000000000003,2.5627866084,0.06528,0.01904,0.068,2.48,0.28,2.4957563984,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 03:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.8904555786,0.25971621040000004,0.9275578944,0.0,0.0,0.0,0.8904555786,0.25971621040000004,0.9275578944,2.51056,0.29808,2.5281936634999997,0.13056,0.03808,0.136,2.38,0.26,2.3941595603,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 04:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,0.8447723367000001,0.24639193150000002,0.8799711841000001,0.0,0.0,0.0,0.8447723367000001,0.24639193150000002,0.8799711841000001,2.4856,0.2908,2.5025530963,0.1056,0.0308,0.11,2.38,0.26,2.3941595603,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 04:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,0.8625899018000001,0.2515887214,0.8985311477000001,0.0,0.0,0.0,0.8625899018000001,0.2515887214,0.8985311477000001,2.63,0.26,2.6428204631,0.0,0.0,0.0,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
