Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-03 05:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.8294060253000001,0.2419100907,0.8639646097,0.0,0.0,0.0,0.8294060253000001,0.2419100907,0.8639646097,2.44888,0.07384,2.4499929796,0.21888000000000002,0.06384000000000001,0.228,2.23,0.01,2.2300224214,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 05:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.8865976225000001,0.2585909732,0.9235391901000001,0.0,0.0,0.0,0.8865976225000001,0.2585909732,0.9235391901000001,2.56216,0.32188,2.5822994791,0.21216000000000002,0.061880000000000004,0.221,2.35,0.26,2.3643392312,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 06:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9114126174,0.2658286801,0.9493881431000001,0.0,0.0,0.0,0.9114126174,0.2658286801,0.9493881431000001,2.69544,0.32492000000000004,2.7149530014,0.08544,0.02492,0.089,2.61,0.30000000000000004,2.6271848051,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 06:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.9178708113,0.26771232,0.9561154285000001,0.0,0.0,0.0,0.9178708113,0.26771232,0.9561154285000001,2.8792,0.2556,2.890523136,0.019200000000000002,0.0056,0.02,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 07:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.024670616,0.298862263,1.067365225,0.0,0.0,0.0,1.024670616,0.298862263,1.067365225,3.03,0.02,3.0300660059,0.0,0.0,0.0,3.03,0.02,3.0300660059,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 07:30:00,4.57,0.26,4.5773900861,0.0,0.0,0.0,4.57,0.26,4.5773900861,1.1716999473,0.34174581800000003,1.2205207785,0.0,0.0,0.0,1.1716999473,0.34174581800000003,1.2205207785,3.2364,0.37520000000000003,3.2580761194,0.3264,0.0952,0.34,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 08:00:00,5.04,0.42,5.0574697231,0.0,0.0,0.0,5.04,0.42,5.0574697231,1.2586798808,0.36711496520000003,1.3111248758,0.0,0.0,0.0,1.2586798808,0.36711496520000003,1.3111248758,3.44656,0.29608,3.4592541393,0.22656,0.06608,0.23600000000000002,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 08:30:00,5.47,0.6000000000000001,5.5028083739,0.0,0.0,0.0,5.47,0.6000000000000001,5.5028083739,1.3623363874,0.397348113,1.4191004036,0.0,0.0,0.0,1.3623363874,0.397348113,1.4191004036,3.70712,0.29916000000000004,3.7191713324,0.23712000000000003,0.06916,0.247,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 09:00:00,5.55,0.66,5.589105474,0.0,0.0,0.0,5.55,0.66,5.589105474,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,3.7684,0.31120000000000003,3.7812278429,0.27840000000000004,0.08120000000000001,0.29,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 09:30:00,5.58,0.6900000000000001,5.6224994442,0.0,0.0,0.0,5.58,0.6900000000000001,5.6224994442,1.4417608658,0.42051358590000004,1.5018342353,0.0,0.0,0.0,1.4417608658,0.42051358590000004,1.5018342353,3.73288,0.30084000000000005,3.7449830173,0.24288,0.07084,0.253,3.49,0.23,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 10:00:00,5.5600000000000005,0.65,5.5978656647000005,0.0,0.0,0.0,5.5600000000000005,0.65,5.5978656647000005,1.4610403372,0.42613676500000003,1.521917018,0.0,0.0,0.0,1.4610403372,0.42613676500000003,1.521917018,3.68712,0.29916000000000004,3.6992364888,0.23712000000000003,0.06916,0.247,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 10:30:00,5.51,0.56,5.5383842409,0.0,0.0,0.0,5.51,0.56,5.5383842409,1.3834342627,0.40350166,1.441077357,0.0,0.0,0.0,1.3834342627,0.40350166,1.441077357,3.68424,0.29832000000000003,3.6962980399000003,0.23424000000000003,0.06832,0.244,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 11:00:00,5.45576,0.63168,5.4922069153,0.00576,0.00168,0.006,5.45,0.63,5.4862920083,1.2639041340000001,0.3686387058,1.3165668063,0.0,0.0,0.0,1.2639041340000001,0.3686387058,1.3165668063,3.6872,0.3246,3.7014603875,0.1872,0.0546,0.195,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 11:30:00,5.21344,0.59392,5.2471609085,0.01344,0.003920000000000001,0.014,5.2,0.59,5.2333641188,1.2453552831999999,0.3632286243,1.2972450867,0.0,0.0,0.0,1.2453552831999999,0.3632286243,1.2972450867,3.59136,0.35248,3.6086159120000003,0.11136000000000001,0.03248,0.116,3.48,0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 12:00:00,5.37288,0.59084,5.4052688555,0.00288,0.00084,0.003,5.37,0.59,5.4023143189,1.2453552831999999,0.3632286243,1.2972450867,0.0,0.0,0.0,1.2453552831999999,0.3632286243,1.2972450867,3.63544,0.42492,3.6601886563,0.08544,0.02492,0.089,3.55,0.4,3.5724641355999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 12:30:00,5.4019200000000005,0.5905600000000001,5.4341053357,0.0019200000000000003,0.0005600000000000001,0.002,5.4,0.59,5.4321358599,1.3201261707,0.3850367998,1.3751314278,0.0,0.0,0.0,1.3201261707,0.3850367998,1.3751314278,3.8688000000000002,0.46840000000000004,3.8970517061,0.028800000000000003,0.008400000000000001,0.03,3.84,0.46,3.8674539428,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 13:00:00,5.15056,0.48308000000000006,5.1731648534,0.010560000000000002,0.0030800000000000003,0.011,5.14,0.48,5.1623637997,1.190402438,0.3472007111,1.2400025395,0.0,0.0,0.0,1.190402438,0.3472007111,1.2400025395,3.66664,0.44652000000000003,3.6937283333,0.05664,0.01652,0.059000000000000004,3.61,0.43,3.6355192201,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 13:30:00,5.02672,0.34196000000000004,5.0383380792,0.00672,0.0019600000000000004,0.007,5.02,0.34,5.0315007701,1.2739351192,0.3715644098,1.3270157492,0.0,0.0,0.0,1.2739351192,0.3715644098,1.3270157492,3.5495200000000002,0.37736000000000003,3.5695227692,0.05952,0.01736,0.062,3.49,0.36,3.5085182057,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 14:00:00,4.84728,0.34504,4.8595448347,0.01728,0.00504,0.018000000000000002,4.83,0.34,4.8419520857,1.0966532065,0.3198571852,1.1423470901,0.0,0.0,0.0,1.0966532065,0.3198571852,1.1423470901,3.25432,0.29876,3.2680049266,0.06432,0.018760000000000002,0.067,3.19,0.28,3.2022648235,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 14:30:00,4.83288,0.46084,4.8548020145,0.00288,0.00084,0.003,4.83,0.46,4.8518553152,1.0268486769,0.2994975307,1.0696340384,0.0,0.0,0.0,1.0268486769,0.2994975307,1.0696340384,3.23224,0.26232,3.2428671265,0.04224000000000001,0.012320000000000001,0.044,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 15:00:00,4.81384,0.44112,4.8340089367,0.0038400000000000005,0.0011200000000000001,0.004,4.8100000000000005,0.44,4.830082815,1.1392563355,0.3322830979,1.1867253495,0.0,0.0,0.0,1.1392563355,0.3322830979,1.1867253495,3.4922400000000002,0.39232000000000006,3.5142076205,0.04224000000000001,0.012320000000000001,0.044,3.45,0.38,3.4708644456,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 15:30:00,4.59096,0.35028000000000004,4.6043034001,0.0009600000000000001,0.00028000000000000003,0.001,4.59,0.35000000000000003,4.6033248853,1.1422622889,0.3331598343,1.189856551,0.0,0.0,0.0,1.1422622889,0.3331598343,1.189856551,3.54304,0.33672,3.5590044675,0.02304,0.00672,0.024,3.52,0.33,3.5354349096,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 16:00:00,4.3948,0.0014,4.394800223,0.0048000000000000004,0.0014,0.005,4.39,0.0,4.39,1.1690594705,0.3409756789,1.2177702818,0.0,0.0,0.0,1.1690594705,0.3409756789,1.2177702818,3.29552,0.28036,3.307424043,0.03552,0.010360000000000001,0.037,3.26,0.27,3.2711618731,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 16:30:00,4.3496,0.0028,4.3496009012,0.009600000000000001,0.0028,0.01,4.34,0.0,4.34,1.2482538217,0.3640740313,1.3002643976,0.0,0.0,0.0,1.2482538217,0.3640740313,1.3002643976,3.2432,0.2526,3.2530221333,0.0432,0.0126,0.045,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 17:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.4091699327,0.411007897,1.4678853466000001,0.0,0.0,0.0,1.4091699327,0.411007897,1.4678853466000001,3.45976,0.24868,3.4686857742,0.02976,0.00868,0.031,3.43,0.24,3.4383862494,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 17:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.5082842538999999,0.4399162407,1.5711294311000001,0.0,0.0,0.0,1.5082842538999999,0.4399162407,1.5711294311000001,3.42328,0.27304,3.4341515400000002,0.11328,0.03304,0.11800000000000001,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 18:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.6113912154,0.46998910450000003,1.6785325161,0.0,0.0,0.0,1.6113912154,0.46998910450000003,1.6785325161,3.60456,0.25008,3.6132247093,0.03456,0.01008,0.036000000000000004,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 18:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.5557539746,0.4537615759,1.6205770568,0.0,0.0,0.0,1.5557539746,0.4537615759,1.6205770568,3.45976,0.11868000000000001,3.461794939,0.26976,0.07868,0.281,3.19,0.04,3.1902507738,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 19:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.5557539746,0.4537615759,1.6205770568,0.0,0.0,0.0,1.5557539746,0.4537615759,1.6205770568,3.36104,0.32572,3.3767859571,0.19104000000000002,0.055720000000000006,0.199,3.17,0.27,3.1814776441,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 19:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.4723930573000001,0.4294479751,1.533742768,0.0,0.0,0.0,1.4723930573000001,0.4294479751,1.533742768,3.31,0.29,3.3226796415,0.0,0.0,0.0,3.31,0.29,3.3226796415,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 20:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,1.4384492955,0.4195477112,1.4983846829,0.0,0.0,0.0,1.4384492955,0.4195477112,1.4983846829,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 20:30:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,1.4346771383,0.41844749870000003,1.4944553524,0.0,0.0,0.0,1.4346771383,0.41844749870000003,1.4944553524,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 21:00:00,4.29,-0.22,4.2956373217,0.0,0.0,0.0,4.29,-0.22,4.2956373217,1.4083874338,0.4107796682,1.4670702435,0.0,0.0,0.0,1.4083874338,0.4107796682,1.4670702435,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 21:30:00,4.12,-0.22,4.1258696053,0.0,0.0,0.0,4.12,-0.22,4.1258696053,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,3.3,0.23,3.3080054413,0.0,0.0,0.0,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 22:00:00,3.94,-0.24,3.9473028766000002,0.0,0.0,0.0,3.94,-0.24,3.9473028766000002,1.2352794033,0.36028982600000004,1.2867493784000001,0.0,0.0,0.0,1.2352794033,0.36028982600000004,1.2867493784000001,3.14,0.27,3.1515869019,0.0,0.0,0.0,3.14,0.27,3.1515869019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 22:30:00,3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,3.76,-0.24,3.7676517886000003,1.1387866034,0.3321460926,1.1862360452,0.0,0.0,0.0,1.1387866034,0.3321460926,1.1862360452,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 23:00:00,3.5700000000000003,-0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,-0.27,3.5801955253999997,1.063255498,0.31011618690000003,1.1075578104,0.0,0.0,0.0,1.063255498,0.31011618690000003,1.1075578104,2.7359999999999998,0.28800000000000003,2.7511161371,0.096,0.028,0.1,2.64,0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-03 23:30:00,3.38,-0.27,3.3907668749,0.0,0.0,0.0,3.38,-0.27,3.3907668749,0.9515693147000001,0.2775410501,0.9912180362,0.0,0.0,0.0,0.9515693147000001,0.2775410501,0.9912180362,2.64304,0.29672000000000004,2.6596434347,0.02304,0.00672,0.024,2.62,0.29,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-04 00:00:00,3.22,-0.27,3.231300048,0.0,0.0,0.0,3.22,-0.27,3.231300048,0.8951080056,0.2610731683,0.9324041725000001,0.0,0.0,0.0,0.8951080056,0.2610731683,0.9324041725000001,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 00:30:00,2.9,-0.35000000000000003,2.9210443338000003,0.0,0.0,0.0,2.9,-0.35000000000000003,2.9210443338000003,0.8577249729,0.2501697838,0.8934635134000001,0.0,0.0,0.0,0.8577249729,0.2501697838,0.8934635134000001,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 01:00:00,2.88,-0.35000000000000003,2.9011894113,0.0,0.0,0.0,2.88,-0.35000000000000003,2.9011894113,0.8607292635,0.2510460352,0.8965929828,0.0,0.0,0.0,0.8607292635,0.2510460352,0.8965929828,2.37,-0.185,2.3772094986,0.12,0.035,0.125,2.25,-0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 01:30:00,2.93,-0.35000000000000003,2.9508303916000003,0.0,0.0,0.0,2.93,-0.35000000000000003,2.9508303916000003,0.8375700538,0.2442912657,0.8724688060000001,0.0,0.0,0.0,0.8375700538,0.2442912657,0.8724688060000001,2.36712,0.31416000000000005,2.3878763787,0.11712000000000002,0.03416,0.122,2.25,0.28,2.2673552876,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 02:00:00,3.09,-0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,-0.35000000000000003,3.1097588331,0.8819084483,0.2572232974,0.9186546336,0.0,0.0,0.0,0.8819084483,0.2572232974,0.9186546336,2.45448,0.059640000000000006,2.4552044721,0.20448000000000002,0.059640000000000006,0.213,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 02:30:00,3.09,-0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,-0.35000000000000003,3.1097588331,0.8842394838000001,0.2579031828,0.9210827956000001,0.0,0.0,0.0,0.8842394838000001,0.2579031828,0.9210827956000001,2.51104,0.24072000000000002,2.5225518825,0.07104,0.020720000000000002,0.074,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 03:00:00,3.07,-0.35000000000000003,3.0898867293,0.0,0.0,0.0,3.07,-0.35000000000000003,3.0898867293,0.8637975708000001,0.2519409581,0.8997891362,0.0,0.0,0.0,0.8637975708000001,0.2519409581,0.8997891362,2.44368,0.030240000000000003,2.4438670995000003,0.10368000000000001,0.030240000000000003,0.108,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 03:30:00,3.0,-0.33,3.0180954259,0.0,0.0,0.0,3.0,-0.33,3.0180954259,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,2.33832,0.06076,2.3391092749,0.20832,0.06076,0.217,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 04:00:00,2.95,-0.33,2.9684002426,0.0,0.0,0.0,2.95,-0.33,2.9684002426,0.8448607960000001,0.24641773220000002,0.8800633292000001,0.0,0.0,0.0,0.8448607960000001,0.24641773220000002,0.8800633292000001,2.29496,0.07728,2.2962607866,0.26496000000000003,0.07728,0.276,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 04:30:00,2.93,-0.33,2.948525055,0.0,0.0,0.0,2.93,-0.33,2.948525055,0.8179962723,0.2385822461,0.8520794503,0.0,0.0,0.0,0.8179962723,0.2385822461,0.8520794503,2.2875199999999998,0.28636,2.3053741128,0.22752000000000003,0.06636,0.23700000000000002,2.06,0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 05:00:00,2.86,-0.33,2.8789755122000003,0.0,0.0,0.0,2.86,-0.33,2.8789755122000003,0.7939138933000001,0.2315582189,0.8269936388,0.0,0.0,0.0,0.7939138933000001,0.2315582189,0.8269936388,2.3124000000000002,0.2732,2.3284827678,0.1824,0.053200000000000004,0.19,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 05:30:00,2.8200000000000003,-0.33,2.8392428568,0.0,0.0,0.0,2.8200000000000003,-0.33,2.8392428568,0.8144304646,0.23754221890000002,0.8483650673,0.0,0.0,0.0,0.8144304646,0.23754221890000002,0.8483650673,2.32208,0.07644000000000001,2.3233378144,0.26208000000000004,0.07644000000000001,0.273,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 06:00:00,2.8200000000000003,-0.33,2.8392428568,0.0,0.0,0.0,2.8200000000000003,-0.33,2.8392428568,0.8130041416,0.237126208,0.8468793142000001,0.0,0.0,0.0,0.8130041416,0.237126208,0.8468793142000001,2.4368,0.09240000000000001,2.4385512092,0.3168,0.09240000000000001,0.33,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 06:30:00,2.92,-0.33,2.9385880963,0.0,0.0,0.0,2.92,-0.33,2.9385880963,0.8350639287,0.24356031250000001,0.869858259,0.0,0.0,0.0,0.8350639287,0.24356031250000001,0.869858259,2.49352,0.09436000000000001,2.4953047509,0.32352000000000003,0.09436000000000001,0.337,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 07:00:00,2.89,-0.33,2.9087798128999998,0.0,0.0,0.0,2.89,-0.33,2.9087798128999998,0.8677707567,0.25309980400000004,0.9039278716,0.0,0.0,0.0,0.8677707567,0.25309980400000004,0.9039278716,2.39008,0.09044,2.3917905009,0.31008,0.09044,0.323,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 07:30:00,2.96,-0.33,2.978338463,0.0,0.0,0.0,2.96,-0.33,2.978338463,0.9285827003,0.2708366209,0.9672736462,0.0,0.0,0.0,0.9285827003,0.2708366209,0.9672736462,2.45752,0.10136,2.4596093999,0.34752000000000005,0.10136,0.362,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 08:00:00,3.12,-0.25,3.13,0.0,0.0,0.0,3.12,-0.25,3.13,0.9507666962,0.27730695310000003,0.9903819752,0.0,0.0,0.0,0.9507666962,0.27730695310000003,0.9903819752,2.5348800000000002,0.31184,2.5539891934,0.31488000000000005,0.09184,0.328,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 08:30:00,3.29384,-0.22888000000000003,3.3017825489,0.0038400000000000005,0.0011200000000000001,0.004,3.29,-0.23,3.2980297148,1.0121542904,0.29521166800000004,1.0543273858,0.0,0.0,0.0,1.0121542904,0.29521166800000004,1.0543273858,2.6016,0.3138,2.6204566396,0.3216,0.09380000000000001,0.335,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 09:00:00,3.32768,-0.22776000000000002,3.3354653049,0.007680000000000001,0.0022400000000000002,0.008,3.32,-0.23,3.3279573315,1.0112648753,0.2949522553,1.0534009118,0.0,0.0,0.0,1.0112648753,0.2949522553,1.0534009118,2.67264,0.43452,2.7077319291,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.2800000000000002,0.32,2.302346629,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 09:30:00,3.46536,-0.22552000000000003,3.4726904843,0.015360000000000002,0.0044800000000000005,0.016,3.45,-0.23,3.457658167,1.1050959168,0.3223196424,1.15114158,0.0038400000000000005,0.0011200000000000001,0.004,1.1012559168,0.3211996424,1.14714158,2.6996,0.1428,2.7033741879,0.48960000000000004,0.1428,0.51,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 10:00:00,3.51456,0.01008,3.514574455,0.03456,0.01008,0.036000000000000004,3.48,0.0,3.48,1.1534883977,0.336434116,1.2015504143,0.018240000000000003,0.00532,0.019,1.1352483977,0.331114116,1.1825504143,2.64856,0.38208000000000003,2.6759774289,0.41856000000000004,0.12208000000000001,0.436,2.23,0.26,2.2451057882,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 10:30:00,3.69208,0.00644,3.6920856166,0.022080000000000002,0.00644,0.023,3.67,0.0,3.67,1.2266690086,0.35777846080000003,1.2777802173000001,0.00864,0.00252,0.009000000000000001,1.2180290086,0.3552584608,1.2687802173,2.83384,0.32612,2.8525433212999998,0.36384000000000005,0.10612,0.379,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 11:00:00,3.77304,0.00672,3.7730459843,0.02304,0.00672,0.024,3.75,0.0,3.75,1.3238440434,0.3861211793,1.3790042118999999,0.010560000000000002,0.0030800000000000003,0.011,1.3132840434,0.38304117930000003,1.3680042119,2.95472,0.30596,2.9705187762,0.29472000000000004,0.08596000000000001,0.307,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 11:30:00,3.83496,0.007280000000000001,3.8349669099,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.81,0.0,3.81,1.2656453908,0.36914657230000003,1.3183806155,0.01152,0.00336,0.012,1.2541253908,0.3657865723,1.3063806155,2.93912,0.31016000000000005,2.9554400011,0.30912,0.09016,0.322,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 12:00:00,3.9144,0.004200000000000001,3.9144022532,0.014400000000000001,0.004200000000000001,0.015,3.9,0.0,3.9,1.3439362726000001,0.39198141280000004,1.3999336172999999,0.00288,0.00084,0.003,1.3410562726,0.39114141280000003,1.3969336173,3.02048,0.31264000000000003,3.0366170651,0.18048,0.052640000000000006,0.188,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 12:30:00,3.97344,0.003920000000000001,3.9734419336,0.01344,0.003920000000000001,0.014,3.96,0.0,3.96,1.3794986562,0.4023537747,1.4369777669000001,0.0019200000000000003,0.0005600000000000001,0.002,1.3775786562,0.4017937747,1.4349777669,3.0592,0.30060000000000003,3.0739331483,0.13920000000000002,0.040600000000000004,0.145,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 13:00:00,4.0492,0.0056,4.0492038724,0.019200000000000002,0.0056,0.02,4.03,0.0,4.03,1.3869511877,0.4045274297,1.4447408205,0.00576,0.00168,0.006,1.3811911877,0.40284742970000004,1.4387408205,3.18816,0.32988,3.2051809621,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.12,0.31,3.1353628179,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 13:30:00,3.81856,0.01708,3.8185981983,0.05856000000000001,0.01708,0.061,3.76,0.0,3.76,1.2097206671,0.3528351946,1.2601256949,0.03264,0.00952,0.034,1.1770806671,0.34331519460000004,1.2261256949,3.11448,0.31464000000000003,3.1303328896,0.08448000000000001,0.024640000000000002,0.088,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 14:00:00,3.5762400000000003,0.01932,3.576292186,0.06624000000000001,0.01932,0.069,3.51,0.0,3.51,1.1228732599,0.3275047008,1.1696596457,0.04032,0.011760000000000001,0.042,1.0825532599,0.3157447008,1.1276596457,2.9064,0.2852,2.9203595669,0.0864,0.0252,0.09,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 14:30:00,3.6224,0.0182,3.6224457208,0.062400000000000004,0.0182,0.065,3.56,0.0,3.56,1.1200269323,0.3266745219,1.1666947211,0.04032,0.011760000000000001,0.042,1.0797069323,0.3149145219,1.1246947211,2.7116,0.2838,2.7264110108,0.0816,0.0238,0.085,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 15:00:00,3.758,0.014,3.7580260776000003,0.048,0.014,0.05,3.71,0.0,3.71,1.1084957081,0.3233112482,1.1546830293,0.027840000000000004,0.00812,0.029,1.0806557081000001,0.3151912482,1.1256830293,2.74912,0.25016,2.7604783643,0.06912,0.02016,0.07200000000000001,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 15:30:00,3.97376,0.44568,3.9986746804,0.05376,0.015680000000000003,0.056,3.92,0.43,3.9435136617,1.0679812684,0.31149453660000004,1.1124804879,0.03264,0.00952,0.034,1.0353412684,0.3019745366,1.0784804879,3.03008,0.25044,3.0404119787,0.07008,0.020440000000000003,0.073,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 16:00:00,3.98624,0.44932000000000005,4.0114832419,0.06624000000000001,0.01932,0.069,3.92,0.43,3.9435136617,1.0534999706,0.3072708248,1.0973958027,0.0432,0.0126,0.045,1.0102999706,0.2946708248,1.0523958027,3.23776,0.25268,3.2476048097,0.07776000000000001,0.022680000000000002,0.081,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 16:30:00,4.5288,0.6584,4.5764090726,0.028800000000000003,0.008400000000000001,0.03,4.5,0.65,4.5467021015,1.2097303867,0.35283802940000003,1.2601358195,0.01632,0.00476,0.017,1.1934103867,0.3480780294,1.2431358195,2.77624,0.29932000000000003,2.7923289563,0.06624000000000001,0.01932,0.069,2.71,0.28,2.7244265452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 17:00:00,4.68344,0.74392,4.7421542784,0.01344,0.003920000000000001,0.014,4.67,0.74,4.728266067,1.4305301948,0.4172379735,1.4901356196,0.0038400000000000005,0.0011200000000000001,0.004,1.4266901948,0.4161179735,1.4861356196,3.2632,0.2926,3.2762919589,0.0432,0.0126,0.045,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 17:30:00,4.9848,0.7614000000000001,5.0426145004,0.0048000000000000004,0.0014,0.005,4.98,0.76,5.0376581861,1.5224171234,0.4440383277,1.5858511702,0.0,0.0,0.0,1.5224171234,0.4440383277,1.5858511702,3.6444,0.3242,3.6587917405,0.014400000000000001,0.004200000000000001,0.015,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 18:00:00,4.79096,0.57028,4.8247815495,0.0009600000000000001,0.00028000000000000003,0.001,4.79,0.5700000000000001,4.8237951864,1.5118952888,0.4409694592,1.5748909259000001,0.0,0.0,0.0,1.5118952888,0.4409694592,1.5748909259000001,3.79672,0.26196,3.8057464182,0.00672,0.0019600000000000004,0.007,3.79,0.26,3.7989077378,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 18:30:00,4.83192,0.64056,4.8741940872,0.0019200000000000003,0.0005600000000000001,0.002,4.83,0.64,4.8722171544,1.4495910103,0.422797378,1.5099906357,0.0,0.0,0.0,1.4495910103,0.422797378,1.5099906357,3.31288,0.26084,3.3231327689,0.00288,0.00084,0.003,3.31,0.26,3.3201957774,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 19:00:00,5.26,1.2,5.3951459665,0.0,0.0,0.0,5.26,1.2,5.3951459665,1.3648845806,0.398091336,1.4217547714,0.0,0.0,0.0,1.3648845806,0.398091336,1.4217547714,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 19:30:00,4.71,1.1400000000000001,4.8459983492,0.0,0.0,0.0,4.71,1.1400000000000001,4.8459983492,1.3446478532000001,0.3921889572,1.4006748471,0.0,0.0,0.0,1.3446478532000001,0.3921889572,1.4006748471,3.58,0.24,3.5880356743,0.0,0.0,0.0,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 20:00:00,4.84,1.02,4.9463117573,0.0,0.0,0.0,4.84,1.02,4.9463117573,1.3446478532000001,0.3921889572,1.4006748471,0.0,0.0,0.0,1.3446478532000001,0.3921889572,1.4006748471,3.29,0.27,3.3010604357,0.0,0.0,0.0,3.29,0.27,3.3010604357,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 20:30:00,5.24,1.12,5.3583579574,0.0,0.0,0.0,5.24,1.12,5.3583579574,1.3329552632000001,0.3887786184,1.3884950658,0.0,0.0,0.0,1.3329552632000001,0.3887786184,1.3884950658,3.18,0.27,3.1914416805,0.0,0.0,0.0,3.18,0.27,3.1914416805,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 21:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.2729333010000001,0.3712722128,1.3259721886,0.0,0.0,0.0,1.2729333010000001,0.3712722128,1.3259721886,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 21:30:00,4.61,0.49,4.6359680758,0.0,0.0,0.0,4.61,0.49,4.6359680758,1.2982620915,0.3786597767,1.3523563453,0.0,0.0,0.0,1.2982620915,0.3786597767,1.3523563453,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 22:00:00,4.57,0.7000000000000001,4.6232996875,0.0,0.0,0.0,4.57,0.7000000000000001,4.6232996875,1.1238940148,0.327802421,1.1707229321,0.0,0.0,0.0,1.1238940148,0.327802421,1.1707229321,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 22:30:00,3.93,0.58,3.9725684386999998,0.0,0.0,0.0,3.93,0.58,3.9725684386999998,1.0582688545,0.3086617492,1.1023633901,0.0,0.0,0.0,1.0582688545,0.3086617492,1.1023633901,2.99,0.24,2.9996166422,0.0,0.0,0.0,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 23:00:00,4.28,0.91,4.3756713771,0.0,0.0,0.0,4.28,0.91,4.3756713771,0.9923591944000001,0.2894380984,1.0337074941,0.0,0.0,0.0,0.9923591944000001,0.2894380984,1.0337074941,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-05 23:30:00,4.22,1.04,4.3462627624,0.0,0.0,0.0,4.22,1.04,4.3462627624,0.8594502618000001,0.250672993,0.8952606894,0.0,0.0,0.0,0.8594502618000001,0.250672993,0.8952606894,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 00:00:00,4.0,0.88,4.0956562356,0.0,0.0,0.0,4.0,0.88,4.0956562356,0.8397092058000001,0.244915185,0.8746970894,0.0,0.0,0.0,0.8397092058000001,0.244915185,0.8746970894,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 00:30:00,4.0,1.06,4.1380671817,0.0,0.0,0.0,4.0,1.06,4.1380671817,0.8360294985000001,0.24384193710000002,0.8708640609,0.0,0.0,0.0,0.8360294985000001,0.24384193710000002,0.8708640609,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 01:00:00,4.0,1.06,4.1380671817,0.0,0.0,0.0,4.0,1.06,4.1380671817,0.8115778185,0.23671019710000002,0.8453935610000001,0.0,0.0,0.0,0.8115778185,0.23671019710000002,0.8453935610000001,2.67,0.39,2.6983328186,0.0,0.0,0.0,2.67,0.39,2.6983328186,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 01:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7893735369,0.23023394830000002,0.8222641009,0.0,0.0,0.0,0.7893735369,0.23023394830000002,0.8222641009,2.28496,-0.26272,2.300013913,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.26,-0.27,2.2760711764,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 02:00:00,3.63,0.5,3.6642734614,0.0,0.0,0.0,3.63,0.5,3.6642734614,0.8391199205000001,0.2447433102,0.8740832506,0.0,0.0,0.0,0.8391199205000001,0.2447433102,0.8740832506,2.36344,0.003920000000000001,2.3634432509,0.01344,0.003920000000000001,0.014,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 02:30:00,3.7800000000000002,0.55,3.8198036599,0.0,0.0,0.0,3.7800000000000002,0.55,3.8198036599,0.8413457028,0.24539249670000002,0.8764017738000001,0.0,0.0,0.0,0.8413457028,0.24539249670000002,0.8764017738000001,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 03:00:00,4.06,0.9500000000000001,4.1696642551,0.0,0.0,0.0,4.06,0.9500000000000001,4.1696642551,0.8420876302,0.2456088922,0.8771746148,0.0,0.0,0.0,0.8420876302,0.2456088922,0.8771746148,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 03:30:00,3.9699999999999998,0.91,4.0729596119,0.0,0.0,0.0,3.9699999999999998,0.91,4.0729596119,0.7827462394,0.2283009865,0.815360666,0.0,0.0,0.0,0.7827462394,0.2283009865,0.815360666,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 04:00:00,3.93,0.85,4.0208705525,0.0,0.0,0.0,3.93,0.85,4.0208705525,0.7429744730000001,0.216700888,0.7739317427,0.0,0.0,0.0,0.7429744730000001,0.216700888,0.7739317427,2.27008,-0.17456000000000002,2.2767815881,0.19008000000000003,0.05544,0.198,2.08,-0.23,2.0926777105,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 04:30:00,3.69,0.9500000000000001,3.8103280699,0.0,0.0,0.0,3.69,0.9500000000000001,3.8103280699,0.7665427239,0.2235749611,0.7984820041,0.0,0.0,0.0,0.7665427239,0.2235749611,0.7984820041,2.24216,0.36688000000000004,2.2719776407,0.09216,0.02688,0.096,2.15,0.34,2.1767177125,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 05:00:00,3.34,0.44,3.3688573731,0.0,0.0,0.0,3.34,0.44,3.3688573731,0.7658691363,0.22337849810000002,0.7977803503,0.0,0.0,0.0,0.7658691363,0.22337849810000002,0.7977803503,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 05:30:00,3.27,0.32,3.285620185,0.0,0.0,0.0,3.27,0.32,3.285620185,0.7658691363,0.22337849810000002,0.7977803503,0.0,0.0,0.0,0.7658691363,0.22337849810000002,0.7977803503,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 06:00:00,3.3,0.32,3.3154788493,0.0,0.0,0.0,3.3,0.32,3.3154788493,0.8172102815000001,0.23835299880000002,0.8512607099,0.0,0.0,0.0,0.8172102815000001,0.23835299880000002,0.8512607099,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 06:30:00,3.69,0.43,3.7149697172,0.0,0.0,0.0,3.69,0.43,3.7149697172,0.8566185666,0.24984708190000002,0.8923110068000001,0.0,0.0,0.0,0.8566185666,0.24984708190000002,0.8923110068000001,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 07:00:00,4.75,0.85,4.8254533466,0.0,0.0,0.0,4.75,0.85,4.8254533466,0.9159734259000001,0.2671589159,0.9541389853000001,0.0,0.0,0.0,0.9159734259000001,0.2671589159,0.9541389853000001,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 07:30:00,5.41,1.26,5.5547907251,0.0,0.0,0.0,5.41,1.26,5.5547907251,0.9860591298,0.2876005795,1.0271449268,0.0,0.0,0.0,0.9860591298,0.2876005795,1.0271449268,3.02232,0.31276000000000004,3.0384596426,0.11232,0.032760000000000004,0.117,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 08:00:00,5.66,1.38,5.8258046655,0.0,0.0,0.0,5.66,1.38,5.8258046655,1.1115742284,0.32420915,1.1578898213,0.0,0.0,0.0,1.1115742284,0.32420915,1.1578898213,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 08:30:00,5.76,1.34,5.9138143359,0.0,0.0,0.0,5.76,1.34,5.9138143359,1.1145253104,0.3250698822,1.160963865,0.0,0.0,0.0,1.1145253104,0.3250698822,1.160963865,3.36664,0.30652,3.3805649528,0.29664,0.08652000000000001,0.309,3.07,0.22,3.0778726419,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 09:00:00,5.09,0.74,5.1435104744,0.0,0.0,0.0,5.09,0.74,5.1435104744,1.1430384694,0.3333862202,1.1906650723,0.0,0.0,0.0,1.1430384694,0.3333862202,1.1906650723,3.43096,0.29028000000000004,3.4432178264,0.24096,0.07028000000000001,0.251,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 09:30:00,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,5.51,0.6900000000000001,5.5530352061,1.1400145581,0.3325042461,1.1875151647,0.0,0.0,0.0,1.1400145581,0.3325042461,1.1875151647,3.6784,0.23120000000000002,3.6856586928,0.038400000000000004,0.0112,0.04,3.64,0.22,3.6466422912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 10:00:00,5.75384,0.78112,5.8066189129,0.0038400000000000005,0.0011200000000000001,0.004,5.75,0.78,5.8026631817,1.126796544,0.32864899200000003,1.1737464,0.0,0.0,0.0,1.126796544,0.32864899200000003,1.1737464,3.7476000000000003,0.26680000000000004,3.7570850403,0.057600000000000005,0.016800000000000002,0.06,3.69,0.25,3.6984591386,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 10:30:00,5.64672,0.69196,5.6889590788,0.00672,0.0019600000000000004,0.007,5.64,0.6900000000000001,5.6820506862,1.1554433896,0.337004322,1.2035868641,0.0,0.0,0.0,1.1554433896,0.337004322,1.2035868641,3.42776,0.30768,3.4415411664,0.19776000000000002,0.05768,0.20600000000000002,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 11:00:00,5.6505600000000005,0.82308,5.710191678,0.010560000000000002,0.0030800000000000003,0.011,5.64,0.8200000000000001,5.6992982024,1.1574776209,0.33759763940000004,1.2057058551,0.0,0.0,0.0,1.1574776209,0.33759763940000004,1.2057058551,3.3252800000000002,0.34904,3.3435484145,0.06528,0.01904,0.068,3.26,0.33,3.2766598847,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 11:30:00,5.5196000000000005,0.8528,5.5850919419,0.009600000000000001,0.0028,0.01,5.51,0.85,5.5751771272,1.1595118522,0.3381909569,1.207824846,0.0,0.0,0.0,1.1595118522,0.3381909569,1.207824846,3.7279999999999998,0.324,3.7420529125,0.048,0.014,0.05,3.68,0.31,3.6930339831,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 12:00:00,5.41384,0.8511200000000001,5.4803347343,0.0038400000000000005,0.0011200000000000001,0.004,5.41,0.85,5.4763674091,1.1574776209,0.33759763940000004,1.2057058551,0.0,0.0,0.0,1.1574776209,0.33759763940000004,1.2057058551,3.55728,0.35504,3.5749537619,0.01728,0.00504,0.018000000000000002,3.54,0.35000000000000003,3.5572601817000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 12:30:00,5.48384,0.8111200000000001,5.5435022143,0.0038400000000000005,0.0011200000000000001,0.004,5.48,0.81,5.5395396921,1.2295157479,0.3586087598,1.2807455707,0.0,0.0,0.0,1.2295157479,0.3586087598,1.2807455707,3.49848,0.41164000000000006,3.5226140578000003,0.10848000000000001,0.03164,0.113,3.39,0.38,3.4112314491999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 13:00:00,5.62672,0.7719600000000001,5.6794278057,0.00672,0.0019600000000000004,0.007,5.62,0.77,5.6725038563,1.1248868541,0.32809199910000003,1.1717571396,0.0,0.0,0.0,1.1248868541,0.32809199910000003,1.1717571396,3.43992,0.29456000000000004,3.4525085373,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.39,0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 13:30:00,5.2296,0.6228,5.2665544714,0.009600000000000001,0.0028,0.01,5.22,0.62,5.2566909744,1.0327320516,0.3012135151,1.0757625538,0.0,0.0,0.0,1.0327320516,0.3012135151,1.0757625538,3.66776,0.28268000000000004,3.6786371661,0.07776000000000001,0.022680000000000002,0.081,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 14:00:00,5.65864,1.28252,5.8021603046,0.00864,0.00252,0.009000000000000001,5.65,1.28,5.7931770213,1.0528573735,0.3070834006,1.0967264307,0.0,0.0,0.0,1.0528573735,0.3070834006,1.0967264307,3.60224,0.27232,3.6125186782,0.04224000000000001,0.012320000000000001,0.044,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 14:30:00,5.96344,1.75392,6.2160157657,0.01344,0.003920000000000001,0.014,5.95,1.75,6.2020158013,0.9108549248000001,0.26566601970000003,0.9488072133000001,0.0,0.0,0.0,0.9108549248000001,0.26566601970000003,0.9488072133000001,3.10168,0.31424,3.1175576338,0.15168,0.04424,0.158,2.95,0.27,2.9623301639,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 15:00:00,5.87384,1.70112,6.1152110021,0.0038400000000000005,0.0011200000000000001,0.004,5.87,1.7000000000000002,6.1112110093,1.1172723707,0.32587110810000003,1.1638253862,0.0,0.0,0.0,1.1172723707,0.32587110810000003,1.1638253862,3.39992,0.28456000000000004,3.4118074975,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 15:30:00,5.87192,1.53056,6.0681181927,0.0019200000000000003,0.0005600000000000001,0.002,5.87,1.53,6.0661190229,1.1182515753,0.32615670950000003,1.1648453909,0.0,0.0,0.0,1.1182515753,0.32615670950000003,1.1648453909,3.97744,0.34092,3.9920239729,0.03744,0.010920000000000001,0.039,3.94,0.33,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 16:00:00,5.5648,1.5314,5.7716709019,0.0048000000000000004,0.0014,0.005,5.5600000000000005,1.53,5.7666714836,1.0780039245,0.3144178113,1.1229207547,0.0,0.0,0.0,1.0780039245,0.3144178113,1.1229207547,3.62488,0.37184,3.643901755,0.07488,0.021840000000000002,0.078,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 16:30:00,4.97672,0.8719600000000001,5.0525296832,0.00672,0.0019600000000000004,0.007,4.97,0.87,5.0455723164,1.1234754959,0.32768035300000004,1.1702869749,0.0,0.0,0.0,1.1234754959,0.32768035300000004,1.1702869749,3.16864,0.33752000000000004,3.1865654238,0.12864,0.037520000000000005,0.134,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 17:00:00,5.35192,0.9405600000000001,5.4339397126,0.0019200000000000003,0.0005600000000000001,0.002,5.35,0.9400000000000001,5.4319517671,1.3604528029,0.3967987342,1.4171383364,0.0,0.0,0.0,1.3604528029,0.3967987342,1.4171383364,3.52776,0.29268000000000005,3.5398802522,0.07776000000000001,0.022680000000000002,0.081,3.45,0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 17:30:00,5.44384,0.32112,5.4533028524,0.0038400000000000005,0.0011200000000000001,0.004,5.44,0.32,5.4494036371,1.4338668711,0.4182111707,1.493611324,0.0,0.0,0.0,1.4338668711,0.4182111707,1.493611324,3.58128,0.25204000000000004,3.5901379639,0.041280000000000004,0.01204,0.043000000000000003,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 18:00:00,5.25,0.46,5.2701138508,0.0,0.0,0.0,5.25,0.46,5.2701138508,1.4707522371000001,0.42896940250000004,1.5320335803,0.0,0.0,0.0,1.4707522371000001,0.42896940250000004,1.5320335803,3.6205600000000002,0.24308000000000002,3.628710873,0.010560000000000002,0.0030800000000000003,0.011,3.61,0.24,3.6179690435,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 18:30:00,5.3,0.65,5.3397097299,0.0,0.0,0.0,5.3,0.65,5.3397097299,1.5027439083,0.4383003066,1.5653582378,0.0,0.0,0.0,1.5027439083,0.4383003066,1.5653582378,3.3544,0.31420000000000003,3.3690831097,0.2544,0.0742,0.265,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 19:00:00,5.35,0.86,5.4186806512,0.0,0.0,0.0,5.35,0.86,5.4186806512,1.5066846702999999,0.4394496955,1.5694631983,0.0,0.0,0.0,1.5066846702999999,0.4394496955,1.5694631983,3.31216,0.26688,3.3228946417,0.09216,0.02688,0.096,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 19:30:00,5.59,1.12,5.7010963858,0.0,0.0,0.0,5.59,1.12,5.7010963858,1.4296991411,0.41699558280000004,1.4892699387000001,0.0,0.0,0.0,1.4296991411,0.41699558280000004,1.4892699387000001,3.66,0.29,3.6714710948000002,0.0,0.0,0.0,3.66,0.29,3.6714710948000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 20:00:00,5.32,1.1400000000000001,5.440772004,0.0,0.0,0.0,5.32,1.1400000000000001,5.440772004,1.379290643,0.40229310420000003,1.4367610864,0.0,0.0,0.0,1.379290643,0.40229310420000003,1.4367610864,3.56,0.24,3.5680807166,0.0,0.0,0.0,3.56,0.24,3.5680807166,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 20:30:00,5.51,1.1400000000000001,5.6266953001,0.0,0.0,0.0,5.51,1.1400000000000001,5.6266953001,1.4546997011,0.42428741280000004,1.5153121886,0.0,0.0,0.0,1.4546997011,0.42428741280000004,1.5153121886,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 21:00:00,5.85,1.29,5.9905425464,0.0,0.0,0.0,5.85,1.29,5.9905425464,1.4211392075,0.4144989355,1.4803533411,0.0,0.0,0.0,1.4211392075,0.4144989355,1.4803533411,3.66,0.26,3.6692233511,0.0,0.0,0.0,3.66,0.26,3.6692233511,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 21:30:00,4.99,1.03,5.0951938138,0.0,0.0,0.0,4.99,1.03,5.0951938138,1.3254581713,0.3865919666,1.3806855951,0.0,0.0,0.0,1.3254581713,0.3865919666,1.3806855951,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,3.52,0.26,3.5295892112000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 22:00:00,4.62,0.73,4.6773176073,0.0,0.0,0.0,4.62,0.73,4.6773176073,1.1855400032,0.3457825009,1.2349375034,0.0,0.0,0.0,1.1855400032,0.3457825009,1.2349375034,3.15,0.23,3.1583856636,0.0,0.0,0.0,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 22:30:00,4.82,0.84,4.892647545,0.0,0.0,0.0,4.82,0.84,4.892647545,1.1124313856999999,0.3244591542,1.1587826935,0.0,0.0,0.0,1.1124313856999999,0.3244591542,1.1587826935,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 23:00:00,4.54,1.12,4.676109494,0.0,0.0,0.0,4.54,1.12,4.676109494,1.0129821829,0.2954531367,1.0551897739,0.0,0.0,0.0,1.0129821829,0.2954531367,1.0551897739,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-06 23:30:00,4.47,1.09,4.6009781569,0.0,0.0,0.0,4.47,1.09,4.6009781569,0.920292634,0.26841868490000004,0.9586381605000001,0.0,0.0,0.0,0.920292634,0.26841868490000004,0.9586381605000001,2.5636,0.3048,2.5816560576,0.15360000000000001,0.0448,0.16,2.41,0.26,2.4239843234,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-07 00:00:00,4.47,1.12,4.6081775139,0.0,0.0,0.0,4.47,1.12,4.6081775139,0.8457972674,0.2466908697,0.8810388202,0.0,0.0,0.0,0.8457972674,0.2466908697,0.8810388202,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 00:30:00,3.87,1.12,4.0288087569,0.0,0.0,0.0,3.87,1.12,4.0288087569,0.7791105954,0.22724059030000002,0.8115735369,0.0,0.0,0.0,0.7791105954,0.22724059030000002,0.8115735369,2.33,0.22,2.3403632197,0.0,0.0,0.0,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 01:00:00,4.33,1.1,4.4675384721,0.0,0.0,0.0,4.33,1.1,4.4675384721,0.7770763641,0.2266472729,0.8094545459,0.0,0.0,0.0,0.7770763641,0.2266472729,0.8094545459,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 01:30:00,3.94,1.1,4.0906723164,0.0,0.0,0.0,3.94,1.1,4.0906723164,0.7770763641,0.2266472729,0.8094545459,0.0,0.0,0.0,0.7770763641,0.2266472729,0.8094545459,2.62,0.28,2.6349193536,0.0,0.0,0.0,2.62,0.28,2.6349193536,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 02:00:00,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,3.22,0.28,3.2321509865999998,0.8204274065,0.23929132690000002,0.8546118818,0.0,0.0,0.0,0.8204274065,0.23929132690000002,0.8546118818,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 02:30:00,3.84,0.7000000000000001,3.9032806714,0.0,0.0,0.0,3.84,0.7000000000000001,3.9032806714,0.8204274065,0.23929132690000002,0.8546118818,0.0,0.0,0.0,0.8204274065,0.23929132690000002,0.8546118818,2.3559200000000002,0.007560000000000001,2.3559321298,0.025920000000000002,0.007560000000000001,0.027,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 03:00:00,3.93,0.96,4.0455531142,0.0,0.0,0.0,3.93,0.96,4.0455531142,0.7903056850000001,0.2305058248,0.8232350886,0.0,0.0,0.0,0.7903056850000001,0.2305058248,0.8232350886,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 03:30:00,3.91,0.9,4.0122437613,0.0,0.0,0.0,3.91,0.9,4.0122437613,0.7637136891,0.222749826,0.7955350928,0.0,0.0,0.0,0.7637136891,0.222749826,0.7955350928,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 04:00:00,3.95,0.9,4.0512343798,0.0,0.0,0.0,3.95,0.9,4.0512343798,0.7557583382,0.22042951530000002,0.787248269,0.0,0.0,0.0,0.7557583382,0.22042951530000002,0.787248269,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 04:30:00,4.0,0.85,4.0893153461,0.0,0.0,0.0,4.0,0.85,4.0893153461,0.7544324464000001,0.2200427969,0.7858671316,0.0,0.0,0.0,0.7544324464000001,0.2200427969,0.7858671316,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 05:00:00,3.41,0.59,3.460664676,0.0,0.0,0.0,3.41,0.59,3.460664676,0.7537695005,0.2198494376,0.785176563,0.0,0.0,0.0,0.7537695005,0.2198494376,0.785176563,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 05:30:00,3.3,0.51,3.3391765452,0.0,0.0,0.0,3.3,0.51,3.3391765452,0.8051425708000001,0.2348332498,0.8386901779,0.0,0.0,0.0,0.8051425708000001,0.2348332498,0.8386901779,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 06:00:00,3.33,0.32,3.3453400425,0.0,0.0,0.0,3.33,0.32,3.3453400425,0.8051425708000001,0.2348332498,0.8386901779,0.0,0.0,0.0,0.8051425708000001,0.2348332498,0.8386901779,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 06:30:00,3.58,0.43,3.6057315485,0.0,0.0,0.0,3.58,0.43,3.6057315485,0.8408124529000001,0.2452369654,0.8758463051,0.0,0.0,0.0,0.8408124529000001,0.2452369654,0.8758463051,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 07:00:00,4.94,1.17,5.0766622893,0.0,0.0,0.0,4.94,1.17,5.0766622893,0.9153635223000001,0.2669810273,0.9535036691000001,0.0,0.0,0.0,0.9153635223000001,0.2669810273,0.9535036691000001,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 07:30:00,5.34,0.97,5.4273842687,0.0,0.0,0.0,5.34,0.97,5.4273842687,0.9836308222000001,0.2868923232,1.0246154398,0.0,0.0,0.0,0.9836308222000001,0.2868923232,1.0246154398,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 08:00:00,5.91,1.19,6.028615098,0.0,0.0,0.0,5.91,1.19,6.028615098,1.1055219164,0.32244389230000003,1.1515853295,0.0,0.0,0.0,1.1055219164,0.32244389230000003,1.1515853295,3.15912,0.29516000000000003,3.1728785984,0.18912,0.05516000000000001,0.197,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 08:30:00,4.99,0.5,5.0149875374,0.0,0.0,0.0,4.99,0.5,5.0149875374,1.1645620134999999,0.3396639206,1.2130854308,0.0,0.0,0.0,1.1645620134999999,0.3396639206,1.2130854308,3.58,0.24,3.5880356743,0.0,0.0,0.0,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 09:00:00,5.43,1.01,5.5231331688,0.0,0.0,0.0,5.43,1.01,5.5231331688,1.2405465559,0.3618260788,1.2922359957,0.0,0.0,0.0,1.2405465559,0.3618260788,1.2922359957,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,3.7800000000000002,0.24,3.7876113845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 09:30:00,5.85,1.54,6.0493057453,0.0,0.0,0.0,5.85,1.54,6.0493057453,1.2708333903,0.3706597388,1.3237847816000001,0.0,0.0,0.0,1.2708333903,0.3706597388,1.3237847816000001,3.53384,0.29612000000000005,3.5462250634,0.12384,0.036120000000000006,0.129,3.41,0.26,3.4198976593,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 10:00:00,6.12,1.6400000000000001,6.3359292925,0.0,0.0,0.0,6.12,1.6400000000000001,6.3359292925,1.3173044521000001,0.38421379850000004,1.3721921376,0.0,0.0,0.0,1.3173044521000001,0.38421379850000004,1.3721921376,3.60784,0.33812000000000003,3.6236493484,0.027840000000000004,0.00812,0.029,3.58,0.33,3.5951773253,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 10:30:00,6.18,1.69,6.4069103318,0.0,0.0,0.0,6.18,1.69,6.4069103318,1.2798248125,0.373282237,1.3331508463000001,0.0,0.0,0.0,1.2798248125,0.373282237,1.3331508463000001,3.76576,0.29168000000000005,3.7770392638,0.00576,0.00168,0.006,3.76,0.29,3.7711669282,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 11:00:00,6.42,1.87,6.6868004307,0.0,0.0,0.0,6.42,1.87,6.6868004307,1.2542572484,0.3658250308,1.3065179671,0.0,0.0,0.0,1.2542572484,0.3658250308,1.3065179671,3.80824,0.27532,3.8181792781,0.018240000000000003,0.00532,0.019,3.79,0.27,3.7996052427,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 11:30:00,6.04096,1.3702800000000002,6.1944220877,0.0009600000000000001,0.00028000000000000003,0.001,6.04,1.37,6.1934239319,1.1580492808,0.3377643736,1.2063013342,0.0,0.0,0.0,1.1580492808,0.3377643736,1.2063013342,3.41864,0.40752000000000005,3.4428435921,0.12864,0.037520000000000005,0.134,3.29,0.37,3.3107400985,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 12:00:00,6.23192,1.11056,6.3301003468,0.0019200000000000003,0.0005600000000000001,0.002,6.23,1.11,6.3281118827,1.2199212395,0.3558103615,1.2707512911,0.0,0.0,0.0,1.2199212395,0.3558103615,1.2707512911,3.52456,0.45008000000000004,3.5531809974,0.03456,0.01008,0.036000000000000004,3.49,0.44,3.5176270411,0.0,0.0,0.0,0.0,0.0,0.0
