Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-08 12:30:00,6.03384,1.61112,6.2452328059,0.0038400000000000005,0.0011200000000000001,0.004,6.03,1.6099999999999999,6.2412338524,1.1806597769,0.3443591016,1.2298539341999999,0.0,0.0,0.0,1.1806597769,0.3443591016,1.2298539341999999,3.85528,0.42904000000000003,3.8790796847,0.06528,0.01904,0.068,3.79,0.41000000000000003,3.8121122754,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 13:00:00,5.2548,0.6714,5.2975183813,0.0048000000000000004,0.0014,0.005,5.25,0.67,5.2925797113,1.0981104571,0.3202822167,1.1438650595,0.0,0.0,0.0,1.0981104571,0.3202822167,1.1438650595,3.51432,0.42876000000000003,3.5403785390999998,0.06432,0.018760000000000002,0.067,3.45,0.41000000000000003,3.4742769032,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 13:30:00,5.27288,0.5208400000000001,5.2985411011,0.00288,0.00084,0.003,5.27,0.52,5.295592507,1.0120754751,0.2951886802,1.0542452866,0.0,0.0,0.0,1.0120754751,0.2951886802,1.0542452866,3.21432,0.36876000000000003,3.2354036842,0.06432,0.018760000000000002,0.067,3.15,0.35000000000000003,3.1693847983,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 14:00:00,5.59288,1.4308400000000001,5.7730069981,0.00288,0.00084,0.003,5.59,1.43,5.7700086655,0.9261728495,0.2701337478,0.9647633849,0.0,0.0,0.0,0.9261728495,0.2701337478,0.9647633849,3.3428,0.39540000000000003,3.3661035338,0.0528,0.0154,0.055,3.29,0.38,3.3118725821,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 14:30:00,5.48384,1.64112,5.7241397607,0.0038400000000000005,0.0011200000000000001,0.004,5.48,1.6400000000000001,5.7201398584,0.8520941727,0.248527467,0.8875980966,0.0,0.0,0.0,0.8520941727,0.248527467,0.8875980966,3.36896,0.28428000000000003,3.3809328003,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 15:00:00,5.63288,1.64084,5.8670003409,0.00288,0.00084,0.003,5.63,1.6400000000000001,5.8640003411,0.8543563696,0.2491872745,0.8899545517,0.0,0.0,0.0,0.8543563696,0.2491872745,0.8899545517,2.8861600000000003,0.29388000000000003,2.9010834183,0.11616000000000001,0.03388,0.121,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 15:30:00,5.58288,1.56084,5.7969621872,0.00288,0.00084,0.003,5.58,1.56,5.7939623747,0.9078596131000001,0.2647923871,0.9456870970000001,0.0,0.0,0.0,0.9078596131000001,0.2647923871,0.9456870970000001,3.08352,0.26436000000000004,3.0948314655,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 16:00:00,5.07288,1.32084,5.2420158146,0.00288,0.00084,0.003,5.07,1.32,5.2390170834,0.9390084268000001,0.2738774578,0.9781337779,0.0,0.0,0.0,0.9390084268000001,0.2738774578,0.9781337779,3.43432,0.29876,3.4472904432,0.06432,0.018760000000000002,0.067,3.37,0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 16:30:00,5.23192,1.37056,5.4084583386,0.0019200000000000003,0.0005600000000000001,0.002,5.23,1.37,5.4064591,1.0551704511,0.3077580482,1.0991358866,0.0,0.0,0.0,1.0551704511,0.3077580482,1.0991358866,3.01336,0.35848,3.0346081131,0.06336,0.01848,0.066,2.95,0.34,2.9695285821,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 17:00:00,5.45096,1.3502800000000001,5.6157119762,0.0009600000000000001,0.00028000000000000003,0.001,5.45,1.35,5.6147128155,1.1842518563,0.3454067914,1.2335956836,0.0,0.0,0.0,1.1842518563,0.3454067914,1.2335956836,3.39184,0.42512000000000005,3.4183776269,0.051840000000000004,0.015120000000000001,0.054,3.34,0.41000000000000003,3.3650705788,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 17:30:00,5.42,1.09,5.5285169802,0.0,0.0,0.0,5.42,1.09,5.5285169802,1.2793658883,0.3731483841,1.3326728003000001,0.0,0.0,0.0,1.2793658883,0.3731483841,1.3326728003000001,3.35648,0.27064000000000005,3.3673734572000003,0.036480000000000005,0.01064,0.038,3.32,0.26,3.3301651611,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 18:00:00,5.03,0.53,5.0578453911,0.0,0.0,0.0,5.03,0.53,5.0578453911,1.3493880744,0.39357152170000004,1.4056125775,0.0,0.0,0.0,1.3493880744,0.39357152170000004,1.4056125775,3.4144,0.23420000000000002,3.4224226799,0.014400000000000001,0.004200000000000001,0.015,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 18:30:00,5.21,0.8,5.2710625115,0.0,0.0,0.0,5.21,0.8,5.2710625115,1.4066824306,0.4102823756,1.4652941986,0.0,0.0,0.0,1.4066824306,0.4102823756,1.4652941986,3.21192,0.30056000000000005,3.2259520145,0.24192000000000002,0.07056000000000001,0.252,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 19:00:00,5.62,0.99,5.7065313457,0.0,0.0,0.0,5.62,0.99,5.7065313457,1.354447381,0.3950471528,1.4108826885,0.0,0.0,0.0,1.354447381,0.3950471528,1.4108826885,3.23816,0.24988000000000002,3.2477869696,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 19:30:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,1.3373416472000001,0.3900579804,1.3930642158,0.0,0.0,0.0,1.3373416472000001,0.3900579804,1.3930642158,3.51,0.23,3.5175275408,0.0,0.0,0.0,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 20:00:00,4.76,0.7000000000000001,4.8111952776999996,0.0,0.0,0.0,4.76,0.7000000000000001,4.8111952776999996,1.3349788528,0.3893688321,1.3906029716,0.0,0.0,0.0,1.3349788528,0.3893688321,1.3906029716,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 20:30:00,5.26,1.38,5.4380143435,0.0,0.0,0.0,5.26,1.38,5.4380143435,1.3491556193,0.3935037223,1.4053704368,0.0,0.0,0.0,1.3491556193,0.3935037223,1.4053704368,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 21:00:00,5.21,1.08,5.3207612237,0.0,0.0,0.0,5.21,1.08,5.3207612237,1.3218773987,0.3855475746,1.3769556237,0.0,0.0,0.0,1.3218773987,0.3855475746,1.3769556237,3.68,0.39,3.7006080581000003,0.0,0.0,0.0,3.68,0.39,3.7006080581000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 21:30:00,5.31,1.15,5.4331022446,0.0,0.0,0.0,5.31,1.15,5.4331022446,1.2613261773,0.3678868017,1.3138814347,0.0,0.0,0.0,1.2613261773,0.3678868017,1.3138814347,3.43,0.34,3.4468101195,0.0,0.0,0.0,3.43,0.34,3.4468101195,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 22:00:00,4.86,1.11,4.9851479416,0.0,0.0,0.0,4.86,1.11,4.9851479416,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 22:30:00,5.01,1.08,5.1250853651,0.0,0.0,0.0,5.01,1.08,5.1250853651,1.0669960627,0.3112071849,1.1114542319,0.0,0.0,0.0,1.0669960627,0.3112071849,1.1114542319,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 23:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.9940442442,0.2899295712,1.0354627544,0.0,0.0,0.0,0.9940442442,0.2899295712,1.0354627544,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-08 23:30:00,3.63,0.45,3.6577862157,0.0,0.0,0.0,3.63,0.45,3.6577862157,0.9081645649000001,0.26488133140000003,0.9460047551,0.0,0.0,0.0,0.9081645649000001,0.26488133140000003,0.9460047551,2.44,0.28,2.4560130293,0.0,0.0,0.0,2.44,0.28,2.4560130293,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 00:00:00,3.68,0.62,3.7318628056,0.0,0.0,0.0,3.68,0.62,3.7318628056,0.8268511811,0.2411649278,0.8613033137,0.0,0.0,0.0,0.8268511811,0.2411649278,0.8613033137,2.41,0.22,2.4200206611,0.0,0.0,0.0,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 00:30:00,4.02,0.96,4.1330376238,0.0,0.0,0.0,4.02,0.96,4.1330376238,0.7930748602000001,0.2313135009,0.8261196460000001,0.0,0.0,0.0,0.7930748602000001,0.2313135009,0.8261196460000001,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 01:00:00,4.02,0.98,4.1377288456,0.0,0.0,0.0,4.02,0.98,4.1377288456,0.7721708637,0.2252165019,0.8043446497000001,0.0,0.0,0.0,0.7721708637,0.2252165019,0.8043446497000001,2.38,0.26,2.3941595603,0.0,0.0,0.0,2.38,0.26,2.3941595603,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 01:30:00,4.05,0.98,4.1668813278,0.0,0.0,0.0,4.05,0.98,4.1668813278,0.7701226651,0.2246191107,0.8022111095000001,0.0,0.0,0.0,0.7701226651,0.2246191107,0.8022111095000001,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 02:00:00,4.48,1.1400000000000001,4.6227697325,0.0,0.0,0.0,4.48,1.1400000000000001,4.6227697325,0.7687571994,0.2242208498,0.8007887493,0.0,0.0,0.0,0.7687571994,0.2242208498,0.8007887493,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 02:30:00,4.13,1.07,4.2663567596,0.0,0.0,0.0,4.13,1.07,4.2663567596,0.770805398,0.2248182411,0.8029222895,0.0,0.0,0.0,0.770805398,0.2248182411,0.8029222895,2.2244,0.004200000000000001,2.2244039651,0.014400000000000001,0.004200000000000001,0.015,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 03:00:00,3.49,0.85,3.5920189309,0.0,0.0,0.0,3.49,0.85,3.5920189309,0.7742190622,0.2258138932,0.8064781898000001,0.0,0.0,0.0,0.7742190622,0.2258138932,0.8064781898000001,2.22352,0.024360000000000003,2.2236534352,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 03:30:00,3.08,0.48,3.1171782111,0.0,0.0,0.0,3.08,0.48,3.1171782111,0.7374286403,0.2150833534,0.7681548337,0.0,0.0,0.0,0.7374286403,0.2150833534,0.7681548337,2.1800800000000002,0.05544,2.1807848129,0.19008000000000003,0.05544,0.198,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 04:00:00,3.55,0.6000000000000001,3.6003472055,0.0,0.0,0.0,3.55,0.6000000000000001,3.6003472055,0.7374286403,0.2150833534,0.7681548337,0.0,0.0,0.0,0.7374286403,0.2150833534,0.7681548337,2.09888,0.06384000000000001,2.0998506614,0.21888000000000002,0.06384000000000001,0.228,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 04:30:00,3.93,0.88,4.0273192076,0.0,0.0,0.0,3.93,0.88,4.0273192076,0.7374286403,0.2150833534,0.7681548337,0.0,0.0,0.0,0.7374286403,0.2150833534,0.7681548337,2.15496,0.31728,2.1781917271,0.26496000000000003,0.07728,0.276,1.8900000000000001,0.24,1.9051771571,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 05:00:00,4.16,0.99,4.2761782002,0.0,0.0,0.0,4.16,0.99,4.2761782002,0.7179070698000001,0.209389562,0.7478198644,0.0,0.0,0.0,0.7179070698000001,0.209389562,0.7478198644,2.23208,0.31644,2.2543991217,0.26208000000000004,0.07644000000000001,0.273,1.97,0.24,1.9845654436000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 05:30:00,3.8200000000000003,0.63,3.8716017357,0.0,0.0,0.0,3.8200000000000003,0.63,3.8716017357,0.7638483734,0.2227891089,0.795675389,0.0,0.0,0.0,0.7638483734,0.2227891089,0.795675389,2.31832,0.06076,2.3191160816,0.20832,0.06076,0.217,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 06:00:00,3.44,0.36,3.4587859142,0.0,0.0,0.0,3.44,0.36,3.4587859142,0.7913778383000001,0.2308185362,0.8243519149,0.0,0.0,0.0,0.7913778383000001,0.2308185362,0.8243519149,2.4349600000000002,0.07728,2.4361860356,0.26496000000000003,0.07728,0.276,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 06:30:00,3.67,0.43,3.6951048699999998,0.0,0.0,0.0,3.67,0.43,3.6951048699999998,0.8099707525000001,0.2362414695,0.8437195339,0.0,0.0,0.0,0.8099707525000001,0.2362414695,0.8437195339,2.6004,0.3322,2.6215333299,0.3504,0.1022,0.365,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 07:00:00,4.74,1.2,4.8895398557,0.0,0.0,0.0,4.74,1.2,4.8895398557,0.8756923535000001,0.25541026980000003,0.9121795349,0.0,0.0,0.0,0.8756923535000001,0.25541026980000003,0.9121795349,2.64888,0.09884000000000001,2.6507234107,0.33888,0.09884000000000001,0.353,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 07:30:00,4.51,0.92,4.6028795335,0.0,0.0,0.0,4.51,0.92,4.6028795335,1.000925114,0.2919364916,1.0426303271,0.0,0.0,0.0,1.000925114,0.2919364916,1.0426303271,2.8221600000000002,0.35688000000000003,2.8446353721,0.33216,0.09688000000000001,0.34600000000000003,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 08:00:00,5.03,1.2,5.1711604114,0.0,0.0,0.0,5.03,1.2,5.1711604114,1.0932984043,0.3188787012,1.1388525044,0.0,0.0,0.0,1.0932984043,0.3188787012,1.1388525044,3.06808,0.28944000000000003,3.0817025165,0.23808,0.06944,0.248,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 08:30:00,5.39,1.27,5.5375987576,0.0,0.0,0.0,5.39,1.27,5.5375987576,1.1258796933,0.3283815772,1.1727913472,0.0,0.0,0.0,1.1258796933,0.3283815772,1.1727913472,3.27112,0.33116,3.2878401725,0.38112,0.11116000000000001,0.397,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 09:00:00,5.18,0.71,5.2284318873,0.0,0.0,0.0,5.18,0.71,5.2284318873,1.1258796933,0.3283815772,1.1727913472,0.0,0.0,0.0,1.1258796933,0.3283815772,1.1727913472,3.26856,0.33708000000000005,3.2858952205,0.29856000000000005,0.08708,0.311,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 09:30:00,5.57,0.79,5.6257443952,0.0,0.0,0.0,5.57,0.79,5.6257443952,1.1652923016,0.3398769213,1.2138461475,0.0,0.0,0.0,1.1652923016,0.3398769213,1.2138461475,3.25992,0.33456,3.2770426912,0.28992,0.08456000000000001,0.302,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 10:00:00,6.07,1.49,6.2501999968,0.0,0.0,0.0,6.07,1.49,6.2501999968,1.1571434044,0.3375001596,1.2053577129,0.0,0.0,0.0,1.1571434044,0.3375001596,1.2053577129,3.1932,0.36260000000000003,3.2137213632,0.2832,0.0826,0.295,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 10:30:00,5.92096,1.5802800000000001,6.1282177017,0.0009600000000000001,0.00028000000000000003,0.001,5.92,1.58,6.1272179658,1.1520503436,0.33601468360000003,1.2000524413,0.0,0.0,0.0,1.1520503436,0.33601468360000003,1.2000524413,3.1898400000000002,0.40412000000000003,3.2153370274,0.21984,0.06412000000000001,0.229,2.9699999999999998,0.34,2.9893979327,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 11:00:00,5.89288,1.66084,6.1224524661,0.00288,0.00084,0.003,5.89,1.6600000000000001,6.1194525899,1.0529689453,0.3071159424,1.0968426513,0.0,0.0,0.0,1.0529689453,0.3071159424,1.0968426513,3.20288,0.42584000000000005,3.23106484,0.12288000000000002,0.035840000000000004,0.128,3.08,0.39,3.1045933711,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 11:30:00,5.60288,1.66084,5.8438560728,0.00288,0.00084,0.003,5.6,1.6600000000000001,5.8408561016,1.0529689453,0.3071159424,1.0968426513,0.0,0.0,0.0,1.0529689453,0.3071159424,1.0968426513,3.11384,0.42612000000000005,3.1428614032,0.12384,0.036120000000000006,0.129,2.99,0.39,3.0153275112,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 12:00:00,5.63288,1.66084,5.8726251881,0.00288,0.00084,0.003,5.63,1.6600000000000001,5.869625201,1.0257071861,0.2991645959,1.0684449855,0.0,0.0,0.0,1.0257071861,0.2991645959,1.0684449855,3.13352,0.44436000000000003,3.1648702027,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.05,0.42,3.0787822268,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 12:30:00,5.55384,1.7111200000000002,5.811460264,0.0038400000000000005,0.0011200000000000001,0.004,5.55,1.71,5.8074607188,1.0910721231,0.3182293692,1.1365334616,0.0,0.0,0.0,1.0910721231,0.3182293692,1.1365334616,3.21624,0.49932000000000004,3.2547688397,0.06624000000000001,0.01932,0.069,3.15,0.48,3.1863615614,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 13:00:00,5.49288,1.4308400000000001,5.6761812691,0.00288,0.00084,0.003,5.49,1.43,5.6731825284,1.0496708434,0.30615399600000004,1.0934071285,0.0,0.0,0.0,1.0496708434,0.30615399600000004,1.0934071285,3.1264,0.5452,3.1735815729,0.0864,0.0252,0.09,3.04,0.52,3.0841530442,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 13:30:00,5.37288,1.06084,5.4766067049,0.00288,0.00084,0.003,5.37,1.06,5.4736185472,1.0167260731,0.2965451047,1.0590896595000001,0.0,0.0,0.0,1.0167260731,0.2965451047,1.0590896595000001,3.06816,0.44988000000000006,3.1009672362,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.0,0.43,3.0306599941,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 14:00:00,4.76288,0.7508400000000001,4.8216995551,0.00288,0.00084,0.003,4.76,0.75,4.8187238975,0.9522628556,0.27774333290000003,0.9919404745,0.0,0.0,0.0,0.9522628556,0.27774333290000003,0.9919404745,3.00544,0.39492000000000005,3.0312755401,0.08544,0.02492,0.089,2.92,0.37,2.9433484333,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 14:30:00,5.12288,0.7908400000000001,5.1835631953,0.00288,0.00084,0.003,5.12,0.79,5.1805887696,0.8997557769000001,0.2624287683,0.9372456009000001,0.0,0.0,0.0,0.8997557769000001,0.2624287683,0.9372456009000001,3.066,0.378,3.0892134921,0.096,0.028,0.1,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 15:00:00,5.01096,0.72028,5.0624621875,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.72,5.0614721179,0.9248659133,0.26975255800000003,0.9634019930000001,0.0,0.0,0.0,0.9248659133,0.26975255800000003,0.9634019930000001,3.22064,0.40352000000000005,3.245820451,0.08064,0.023520000000000003,0.084,3.14,0.38,3.1629100525,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 15:30:00,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,5.01,0.6000000000000001,5.0458002339,0.9507666962,0.27730695310000003,0.9903819752,0.0,0.0,0.0,0.9507666962,0.27730695310000003,0.9903819752,3.43352,0.41436000000000006,3.4584322749,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.35,0.39,3.3726250903,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 16:00:00,4.69,0.46,4.7125046419,0.0,0.0,0.0,4.69,0.46,4.7125046419,0.9828459954000001,0.2866634153,1.0237979118,0.0,0.0,0.0,0.9828459954000001,0.2866634153,1.0237979118,3.55432,0.30876000000000003,3.5677056213,0.06432,0.018760000000000002,0.067,3.49,0.29,3.5020279839,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 16:30:00,4.3,0.30000000000000004,4.3104524125,0.0,0.0,0.0,4.3,0.30000000000000004,4.3104524125,1.061683849,0.3096577893,1.105920676,0.0,0.0,0.0,1.061683849,0.3096577893,1.105920676,3.06856,0.30708,3.0838869305,0.05856000000000001,0.01708,0.061,3.01,0.29,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 17:00:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,1.1409578468000001,0.332779372,1.1884977571,0.0,0.0,0.0,1.1409578468000001,0.332779372,1.1884977571,3.29528,0.26904,3.3062445161,0.06528,0.01904,0.068,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 17:30:00,4.42,0.23,4.4259801174,0.0,0.0,0.0,4.42,0.23,4.4259801174,1.2810629101,0.3736433488,1.3344405314,0.0,0.0,0.0,1.2810629101,0.3736433488,1.3344405314,3.28456,0.26008000000000003,3.2948408156,0.03456,0.01008,0.036000000000000004,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 18:00:00,4.35,0.23,4.356076216,0.0,0.0,0.0,4.35,0.23,4.356076216,1.3907411338,0.4056328307,1.4486886811000002,0.0,0.0,0.0,1.3907411338,0.4056328307,1.4486886811000002,3.5732,0.2626,3.5828364462,0.0432,0.0126,0.045,3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 18:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,3.18096,0.29528000000000004,3.1946356287,0.12096000000000001,0.035280000000000006,0.126,3.06,0.26,3.0710258872,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 19:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3660766195,0.39843901400000004,1.4229964786,0.0,0.0,0.0,1.3660766195,0.39843901400000004,1.4229964786,3.15072,0.26896000000000003,3.1621789956,0.030720000000000004,0.008960000000000001,0.032,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 19:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.3684606974,0.3991343701,1.4254798931,0.0,0.0,0.0,1.3684606974,0.3991343701,1.4254798931,3.6,0.23,3.60733974,0.0,0.0,0.0,3.6,0.23,3.60733974,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 20:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.316538747,0.3839904679,1.3713945282,0.0,0.0,0.0,1.316538747,0.3839904679,1.3713945282,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 20:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.3328520052,0.3887485015,1.3883875053999999,0.0,0.0,0.0,1.3328520052,0.3887485015,1.3883875053999999,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 21:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.2852592397,0.3748672782,1.3388117080000002,0.0,0.0,0.0,1.2852592397,0.3748672782,1.3388117080000002,3.8,0.29,3.8110497242,0.0,0.0,0.0,3.8,0.29,3.8110497242,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 21:30:00,3.77,-0.22,3.7764136426,0.0,0.0,0.0,3.77,-0.22,3.7764136426,1.247421606,0.3638313017,1.2993975062,0.0,0.0,0.0,1.247421606,0.3638313017,1.2993975062,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,3.42,0.29,3.4322732991000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 22:00:00,3.61,-0.22,3.6166973885,0.0,0.0,0.0,3.61,-0.22,3.6166973885,1.1973431674000001,0.3492250905,1.247232466,0.0,0.0,0.0,1.1973431674000001,0.3492250905,1.247232466,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 22:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 23:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,0.9862945778000001,0.28766925190000003,1.0273901852,0.0,0.0,0.0,0.9862945778000001,0.28766925190000003,1.0273901852,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-09 23:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.52,0.23,2.5304742638,0.0,0.0,0.0,2.52,0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 00:00:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.8555843244,0.2495454279,0.8912336712000001,0.0,0.0,0.0,0.8555843244,0.2495454279,0.8912336712000001,2.47,0.23,2.4806853892,0.0,0.0,0.0,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 00:30:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.7844703643000001,0.2288038563,0.8171566295,0.0,0.0,0.0,0.7844703643000001,0.2288038563,0.8171566295,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 01:00:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7830989126,0.2284038495,0.815728034,0.0,0.0,0.0,0.7830989126,0.2284038495,0.815728034,2.21912,0.02016,2.2192115717,0.06912,0.02016,0.07200000000000001,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 01:30:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.7449313856,0.21727165410000002,0.7759701933,0.0,0.0,0.0,0.7449313856,0.21727165410000002,0.7759701933,2.20952,0.01736,2.2095881969,0.05952,0.01736,0.062,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 02:00:00,2.7,-0.24,2.7106456795,0.0,0.0,0.0,2.7,-0.24,2.7106456795,0.7769499937000001,0.22661041480000002,0.8093229101,0.0,0.0,0.0,0.7769499937000001,0.22661041480000002,0.8093229101,2.19288,0.00084,2.1928801609,0.00288,0.00084,0.003,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 02:30:00,2.7,-0.24,2.7106456795,0.0,0.0,0.0,2.7,-0.24,2.7106456795,0.7783154594,0.2270086757,0.8107452702,0.0,0.0,0.0,0.7783154594,0.2270086757,0.8107452702,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 03:00:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.7803636580000001,0.22760606690000001,0.8128788104,0.0,0.0,0.0,0.7803636580000001,0.22760606690000001,0.8128788104,2.17872,-0.21704,2.1895038707,0.07872000000000001,0.02296,0.082,2.1,-0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 03:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7298091687,0.2128610075,0.7602178841,0.0,0.0,0.0,0.7298091687,0.2128610075,0.7602178841,2.14784,0.26312,2.1638966703999998,0.14784,0.043120000000000006,0.154,2.0,0.22,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 04:00:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7304476719,0.2130472376,0.7608829916000001,0.0,0.0,0.0,0.7304476719,0.2130472376,0.7608829916000001,2.17568,0.27124000000000004,2.1925224286000002,0.17568,0.05124,0.183,2.0,0.22,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 04:30:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.19,0.45,2.2357549061,0.0,0.0,0.0,2.19,0.45,2.2357549061,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 05:00:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7039038963,0.2053053031,0.7332332253,0.0,0.0,0.0,0.7039038963,0.2053053031,0.7332332253,2.08432,-0.22124000000000002,2.0960288643,0.06432,0.018760000000000002,0.067,2.02,-0.24,2.0342074624,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 05:30:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7468882982,0.2178424203,0.7780086439,0.0,0.0,0.0,0.7468882982,0.2178424203,0.7780086439,2.09832,0.09576000000000001,2.1005039395,0.32832,0.09576000000000001,0.342,1.77,0.0,1.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 06:00:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.7449313856,0.21727165410000002,0.7759701933,0.0,0.0,0.0,0.7449313856,0.21727165410000002,0.7759701933,2.1574400000000002,0.08092,2.1589570167,0.27744,0.08092,0.289,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 06:30:00,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,0.7468882982,0.2178424203,0.7780086439,0.0,0.0,0.0,0.7468882982,0.2178424203,0.7780086439,2.27112,0.33616,2.2958635848,0.021120000000000003,0.0061600000000000005,0.022,2.25,0.33,2.274071239,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 07:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7827583776,0.22830452680000002,0.81537331,0.0,0.0,0.0,0.7827583776,0.22830452680000002,0.81537331,2.41,-0.01,2.4100207468,0.0,0.0,0.0,2.41,-0.01,2.4100207468,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 07:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.8486537379,0.2475240069,0.8840143103,0.0,0.0,0.0,0.8486537379,0.2475240069,0.8840143103,2.34032,0.11676,2.3432308038,0.40032,0.11676,0.417,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 08:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8772382296000001,0.2558611503,0.9137898225000001,0.0,0.0,0.0,0.8772382296000001,0.2558611503,0.9137898225000001,2.42064,0.09352,2.4224458714,0.32064000000000004,0.09352,0.334,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 08:30:00,3.15192,0.0005600000000000001,3.1519200497,0.0019200000000000003,0.0005600000000000001,0.002,3.15,0.0,3.15,0.9939546210000001,0.2899034311,1.0353693969,0.0,0.0,0.0,0.9939546210000001,0.2899034311,1.0353693969,2.47464,0.10052000000000001,2.4766807223000002,0.34464,0.10052000000000001,0.359,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 09:00:00,3.28576,0.00168,3.2857604295,0.00576,0.00168,0.006,3.2800000000000002,0.0,3.2800000000000002,0.9922000674,0.2893916863,1.0335417369,0.0,0.0,0.0,0.9922000674,0.2893916863,1.0335417369,2.4931200000000002,0.35216000000000003,2.5178689402,0.45312,0.13216,0.47200000000000003,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 09:30:00,3.45576,0.00168,3.4557604084,0.00576,0.00168,0.006,3.45,0.0,3.45,1.0110954392,0.29490283640000003,1.0532244158,0.0,0.0,0.0,1.0110954392,0.29490283640000003,1.0532244158,2.57048,0.34264000000000006,2.5932160727999998,0.42048,0.12264000000000001,0.438,2.15,0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 10:00:00,3.51864,0.00252,3.5186409024,0.00864,0.00252,0.009000000000000001,3.51,0.0,3.51,1.0536313924,0.30730915610000004,1.0975327004,0.0,0.0,0.0,1.0536313924,0.30730915610000004,1.0975327004,2.6632,0.3376,2.6845126187,0.4032,0.11760000000000001,0.42,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 10:30:00,3.4444,0.004200000000000001,3.4444025607,0.014400000000000001,0.004200000000000001,0.015,3.43,0.0,3.43,1.0499214227,0.3062270816,1.0936681486,0.0,0.0,0.0,1.0499214227,0.3062270816,1.0936681486,2.6960800000000003,0.33844,2.7172392239,0.40608000000000005,0.11844,0.423,2.29,0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 11:00:00,3.4144,0.004200000000000001,3.4144025832000002,0.014400000000000001,0.004200000000000001,0.015,3.4,0.0,3.4,0.9440770449,0.2753558048,0.9834135884,0.0,0.0,0.0,0.9440770449,0.2753558048,0.9834135884,2.55496,0.33228,2.5764763923,0.38496,0.11228,0.401,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 11:30:00,3.40248,0.0036400000000000004,3.402481947,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.39,0.0,3.39,0.9723934983,0.2836147703,1.0129098941,0.0,0.0,0.0,0.9723934983,0.2836147703,1.0129098941,2.53928,0.36604000000000003,2.5655268855,0.32928,0.09604000000000001,0.343,2.21,0.27,2.2264321234,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 12:00:00,3.3444000000000003,0.004200000000000001,3.3444026372,0.014400000000000001,0.004200000000000001,0.015,3.33,0.0,3.33,0.9540293811,0.2782585695,0.9937806053,0.0,0.0,0.0,0.9540293811,0.2782585695,0.9937806053,2.56776,0.36768,2.5939506549,0.19776000000000002,0.05768,0.20600000000000002,2.37,0.31,2.3901882771,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 12:30:00,3.2744,0.004200000000000001,3.2744026936,0.014400000000000001,0.004200000000000001,0.015,3.26,0.0,3.26,0.9826714047,0.286612493,1.0236160465,0.0,0.0,0.0,0.9826714047,0.286612493,1.0236160465,2.53008,0.36544000000000004,2.5563355022,0.19008000000000003,0.05544,0.198,2.34,0.31,2.3604448733,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 13:00:00,3.25632,0.00476,3.256323479,0.01632,0.00476,0.017,3.24,0.0,3.24,0.8957495018,0.2612602714,0.9330723977000001,0.0,0.0,0.0,0.8957495018,0.2612602714,0.9330723977000001,2.50984,0.37412,2.5375702157999998,0.21984,0.06412000000000001,0.229,2.29,0.31,2.3108872755,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 13:30:00,3.1344,0.004200000000000001,3.1344028139,0.014400000000000001,0.004200000000000001,0.015,3.12,0.0,3.12,0.8553595180000001,0.2494798594,0.890999498,0.0,0.0,0.0,0.8553595180000001,0.2494798594,0.890999498,2.42536,0.34948,2.4504096392,0.13536,0.03948,0.14100000000000001,2.29,0.31,2.3108872755,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 14:00:00,2.97304,-2.8732800000000003,4.1345743191,0.02304,0.00672,0.024,2.95,-2.88,4.1227296783,0.8801781711000001,0.2567186332,0.9168522615,0.0,0.0,0.0,0.8801781711000001,0.2567186332,0.9168522615,2.35176,0.37968,2.3822115775,0.10176,0.02968,0.106,2.25,0.35000000000000003,2.2770595073,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 14:30:00,2.37496,-0.13272,2.3786655082,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.35,-0.14,2.3541665192,1.1334115379,0.3305783652,1.1806370187,0.0019200000000000003,0.0005600000000000001,0.002,1.1314915379000001,0.3300183652,1.1786370187,2.57752,0.35136,2.6013579531,0.10752,0.031360000000000006,0.112,2.47,0.32,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 15:00:00,2.29016,0.005880000000000001,2.2901675485,0.02016,0.005880000000000001,0.021,2.27,0.0,2.27,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,2.58392,0.31156,2.6026356257,0.07392,0.021560000000000003,0.077,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 15:30:00,2.31824,0.00532,2.3182461043,0.018240000000000003,0.00532,0.019,2.3,0.0,2.3,1.2918248485000001,0.3767822475,1.3456508838,0.0,0.0,0.0,1.2918248485000001,0.3767822475,1.3456508838,2.46584,0.31212,2.4855151981,0.07584,0.02212,0.079,2.39,0.29,2.4075298544,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 16:00:00,2.31824,0.00532,2.3182461043,0.018240000000000003,0.00532,0.019,2.3,0.0,2.3,1.4222007191000001,0.41480854310000004,1.4814590824,0.0,0.0,0.0,1.4222007191000001,0.41480854310000004,1.4814590824,2.42312,0.29716000000000004,2.4412731515,0.09312000000000001,0.027160000000000004,0.097,2.33,0.27,2.3455916098,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 16:30:00,2.4344,0.004200000000000001,2.4344036231,0.014400000000000001,0.004200000000000001,0.015,2.42,0.0,2.42,1.6247434986,0.47388352040000004,1.6924411443,0.0009600000000000001,0.00028000000000000003,0.001,1.6237834986,0.47360352040000003,1.6914411443000001,2.54448,0.25464000000000003,2.5571898639,0.08448000000000001,0.024640000000000002,0.088,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 17:00:00,2.64536,0.0044800000000000005,2.6453637935,0.015360000000000002,0.0044800000000000005,0.016,2.63,0.0,2.63,1.8036621572,0.5260681292,1.8788147471,0.0,0.0,0.0,1.8036621572,0.5260681292,1.8788147471,2.77792,0.28856000000000004,2.7928670573,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.68,0.26,2.6925824036,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 17:30:00,2.83384,0.0011200000000000001,2.8338402213,0.0038400000000000005,0.0011200000000000001,0.004,2.83,0.0,2.83,2.0229397895,0.5900241053,2.1072289474,0.0,0.0,0.0,2.0229397895,0.5900241053,2.1072289474,2.84904,0.29972000000000004,2.8647619447,0.23904000000000003,0.06972,0.249,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 18:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,2.1993786784,0.6414854479000001,2.2910194566,0.0,0.0,0.0,2.1993786784,0.6414854479000001,2.2910194566,3.01672,0.30696,3.0322968192,0.12672,0.03696,0.132,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 18:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,2.197447705,0.6409222473,2.289008026,0.0,0.0,0.0,2.197447705,0.6409222473,2.289008026,2.934,0.34700000000000003,2.9544483411,0.264,0.077,0.275,2.67,0.27,2.6836169622,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 19:00:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,2.1628198801,0.630822465,2.2529373751,0.0,0.0,0.0,2.1628198801,0.630822465,2.2529373751,2.89664,0.31652,2.9138819811000003,0.29664,0.08652000000000001,0.309,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 19:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,2.0849875028,0.6081213550000001,2.1718619821,0.0,0.0,0.0,2.0849875028,0.6081213550000001,2.1718619821,2.83472,0.28096000000000004,2.8486094853,0.17472000000000001,0.050960000000000005,0.182,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 20:00:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,2.0904791292000002,0.6097230794,2.1775824263,0.0,0.0,0.0,2.0904791292000002,0.6097230794,2.1775824263,2.7788,0.3034,2.7953141147,0.14880000000000002,0.0434,0.155,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 20:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,2.1423578476,0.6248543722000001,2.2316227579,0.0,0.0,0.0,2.1423578476,0.6248543722000001,2.2316227579,3.17,0.32,3.1861104814,0.0,0.0,0.0,3.17,0.32,3.1861104814,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 21:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,2.0436557268,0.5960662537,2.1288080488,0.0,0.0,0.0,2.0436557268,0.5960662537,2.1288080488,3.25,0.37,3.2709937328,0.0,0.0,0.0,3.25,0.37,3.2709937328,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 21:30:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,1.960224807,0.5717322354000001,2.0419008406,0.0,0.0,0.0,1.960224807,0.5717322354000001,2.0419008406,2.91,0.32,2.9275416308,0.0,0.0,0.0,2.91,0.32,2.9275416308,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 22:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,1.8429630274000002,0.5375308830000001,1.9197531535999999,0.0,0.0,0.0,1.8429630274000002,0.5375308830000001,1.9197531535999999,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 22:30:00,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,1.7869360336,0.5211896765,1.8613917016000001,0.0,0.0,0.0,1.7869360336,0.5211896765,1.8613917016000001,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 23:00:00,2.31,-0.22,2.3204525421,0.0,0.0,0.0,2.31,-0.22,2.3204525421,1.6255373871,0.4741150712,1.6932681115000001,0.0,0.0,0.0,1.6255373871,0.4741150712,1.6932681115000001,2.3834400000000002,0.23392000000000002,2.3948913963000003,0.01344,0.003920000000000001,0.014,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-10 23:30:00,2.19,-0.22,2.2010224897,0.0,0.0,0.0,2.19,-0.22,2.2010224897,1.4822822083,0.4323323108,1.544043967,0.0,0.0,0.0,1.4822822083,0.4323323108,1.544043967,2.3112,0.2566,2.3254008257,0.0912,0.026600000000000002,0.095,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 00:00:00,2.09,0.0,2.09,0.0,0.0,0.0,2.09,0.0,2.09,1.415388688,0.4128217007,1.4743632166,0.0,0.0,0.0,1.415388688,0.4128217007,1.4743632166,2.19976,0.27368000000000003,2.2167193778,0.14976,0.043680000000000004,0.156,2.05,0.23,2.0628620894,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 00:30:00,2.05,0.0,2.05,0.0,0.0,0.0,2.05,0.0,2.05,1.3601164248,0.3967006239,1.4167879425,0.0,0.0,0.0,1.3601164248,0.3967006239,1.4167879425,2.1492,0.2706,2.166168276,0.13920000000000002,0.040600000000000004,0.145,2.01,0.23,2.0231164079,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 01:00:00,1.98,-0.22,1.9921847304,0.0,0.0,0.0,1.98,-0.22,1.9921847304,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,2.09928,0.02604,2.0994414972,0.08928000000000001,0.02604,0.093,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 01:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912,1.3288123085,0.3875702566,1.384179488,0.0,0.0,0.0,1.3288123085,0.3875702566,1.384179488,2.06584,0.02212,2.0659584217,0.07584,0.02212,0.079,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 02:00:00,1.96,-0.22,1.9723082923000002,0.0,0.0,0.0,1.96,-0.22,1.9723082923000002,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,2.04728,0.040040000000000006,2.0476715069,0.13728,0.040040000000000006,0.14300000000000002,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 02:30:00,1.94,-0.22,1.9524343779,0.0,0.0,0.0,1.94,-0.22,1.9524343779,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,2.06256,0.29908,2.0841311379,0.20256000000000002,0.05908000000000001,0.211,1.8599999999999999,0.24,1.8754199530000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 03:00:00,1.88,-0.22,1.8928285712,0.0,0.0,0.0,1.88,-0.22,1.8928285712,1.3218773987,0.3855475746,1.3769556237,0.0,0.0,0.0,1.3218773987,0.3855475746,1.3769556237,1.9964,0.2652,2.013937437,0.0864,0.0252,0.09,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 03:30:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,1.9912800000000002,0.047040000000000005,1.9918355354,0.16128,0.047040000000000005,0.168,1.83,0.0,1.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 04:00:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,2.00656,0.29608,2.0282865675,0.22656,0.06608,0.23600000000000002,1.78,0.23,1.7947980388,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 04:30:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,2.01776,0.28768000000000005,2.0381646646,0.19776000000000002,0.05768,0.20600000000000002,1.82,0.23,1.8344754019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 05:00:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.224876623,0.3572556817,1.2759131489,0.0,0.0,0.0,1.224876623,0.3572556817,1.2759131489,2.01008,0.020440000000000003,2.0101839219,0.07008,0.020440000000000003,0.073,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 05:30:00,1.85,-0.22,1.8630351580000002,0.0,0.0,0.0,1.85,-0.22,1.8630351580000002,1.2628755452,0.3683387007,1.3154953596,0.0,0.0,0.0,1.2628755452,0.3683387007,1.3154953596,2.02288,0.07084,2.0241200063,0.24288,0.07084,0.253,1.78,0.0,1.78,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 06:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.3214319429999999,0.38541765,1.3764916073,0.0,0.0,0.0,1.3214319429999999,0.38541765,1.3764916073,2.0984,0.08120000000000001,2.099970476,0.27840000000000004,0.08120000000000001,0.29,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 06:30:00,2.0,0.0,2.0,0.0,0.0,0.0,2.0,0.0,2.0,1.3214319429999999,0.38541765,1.3764916073,0.0,0.0,0.0,1.3214319429999999,0.38541765,1.3764916073,2.13864,0.07252,2.1398692016,0.24864000000000003,0.07252,0.259,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 07:00:00,2.04,0.0,2.04,0.0,0.0,0.0,2.04,0.0,2.04,1.3524294448,0.3944585881,1.4087806716,0.0,0.0,0.0,1.3524294448,0.3944585881,1.4087806716,2.12024,0.026320000000000003,2.1204033579,0.09024,0.026320000000000003,0.094,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 07:30:00,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,1.4406774057,0.4201975767,1.5007056309,0.0,0.0,0.0,1.4406774057,0.4201975767,1.5007056309,2.31,-0.25,2.3234887562,0.0,0.0,0.0,2.31,-0.25,2.3234887562,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 08:00:00,2.24096,0.00028000000000000003,2.2409600175,0.0009600000000000001,0.00028000000000000003,0.001,2.24,0.0,2.24,1.4768166874,0.4307382005,1.538350716,0.0,0.0,0.0,1.4768166874,0.4307382005,1.538350716,2.29672,0.10696000000000001,2.2992092554,0.36672000000000005,0.10696000000000001,0.382,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 08:30:00,2.37384,0.0011200000000000001,2.3738402642,0.0038400000000000005,0.0011200000000000001,0.004,2.37,0.0,2.37,1.5586202554000002,0.4545975745,1.623562766,0.0,0.0,0.0,1.5586202554000002,0.4545975745,1.623562766,2.38664,0.05152,2.3871960121,0.17664000000000002,0.05152,0.184,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 09:00:00,2.52576,0.00168,2.5257605587,0.00576,0.00168,0.006,2.52,0.0,2.52,1.6447784494,0.4797270477,1.7133108848,0.0019200000000000003,0.0005600000000000001,0.002,1.6428584494,0.4791670477,1.7113108848,2.80128,0.01204,2.8013058741,0.041280000000000004,0.01204,0.043000000000000003,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 09:30:00,2.59208,0.00644,2.592088,0.022080000000000002,0.00644,0.023,2.5700000000000003,0.0,2.5700000000000003,1.6505538314,0.48141153410000004,1.7193269077000002,0.010560000000000002,0.0030800000000000003,0.011,1.6399938314,0.4783315341,1.7083269077,2.4836,0.14980000000000002,2.4881135424,0.5136000000000001,0.14980000000000002,0.535,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 10:00:00,2.61496,0.007280000000000001,2.6149701337,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.59,0.0,2.59,1.6780714924,0.4894375186,1.7479911380000002,0.014400000000000001,0.004200000000000001,0.015,1.6636714924,0.48523751860000003,1.732991138,2.57888,0.35884000000000005,2.6037258304,0.33888,0.09884000000000001,0.353,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 10:30:00,2.5908800000000003,0.01484,2.5909224998,0.05088,0.01484,0.053,2.54,0.0,2.54,1.6500251643000001,0.4812573396,1.7187762128,0.03264,0.00952,0.034,1.6173851643,0.4717373396,1.6847762128000001,2.54544,0.25492000000000004,2.5581729809000002,0.08544,0.02492,0.089,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 11:00:00,2.60336,0.01848,2.6034255895,0.06336,0.01848,0.066,2.54,0.0,2.54,1.6501451371,0.4812923317,1.7189011845,0.041280000000000004,0.01204,0.043000000000000003,1.6088651371,0.4692523317,1.6759011845,2.84296,0.02128,2.8430396409,0.07296000000000001,0.02128,0.076,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 11:30:00,2.5752800000000002,0.01904,2.5753503839,0.06528,0.01904,0.068,2.51,0.0,2.51,1.5861073403,0.46261464090000004,1.6521951461,0.044160000000000005,0.01288,0.046,1.5419473403000001,0.44973464090000004,1.6061951461000001,2.61584,0.27212000000000003,2.6299559312,0.07584,0.02212,0.079,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 12:00:00,2.532,0.021,2.5320870838,0.07200000000000001,0.021,0.075,2.46,0.0,2.46,1.5596835348,0.4549076976,1.6246703487,0.047040000000000005,0.013720000000000001,0.049,1.5126435348,0.44118769760000004,1.5756703487000001,2.59256,0.30408,2.6103317797,0.08256000000000001,0.02408,0.08600000000000001,2.51,0.28,2.5255692428,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 12:30:00,2.53008,0.020440000000000003,2.5301625639000003,0.07008,0.020440000000000003,0.073,2.46,0.0,2.46,1.5899179084,0.4637260566,1.6561644879,0.04608,0.01344,0.048,1.5438379084,0.45028605660000004,1.6081644878999999,2.98544,0.26492000000000004,2.9971710996,0.08544,0.02492,0.089,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 13:00:00,2.49048,0.017640000000000003,2.490542471,0.060480000000000006,0.017640000000000003,0.063,2.43,0.0,2.43,1.5372423877,0.4483623631,1.6012941538,0.038400000000000004,0.0112,0.04,1.4988423877,0.4371623631,1.5612941538,2.45592,0.32256,2.4770119095,0.14592000000000002,0.04256,0.152,2.31,0.28,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 13:30:00,2.40856,0.01708,2.4086205596,0.05856000000000001,0.01708,0.061,2.35,0.0,2.35,1.6104738001999999,0.46972152510000004,1.6775768752,0.03744,0.010920000000000001,0.039,1.5730338002000002,0.4588015251,1.6385768752,2.5487200000000003,0.33296000000000003,2.5703766261,0.07872000000000001,0.02296,0.082,2.47,0.31,2.4893774322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 14:00:00,2.39992,0.014560000000000002,2.3999641664,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.35,0.0,2.35,1.5536219868,0.4531397461,1.6183562362,0.030720000000000004,0.008960000000000001,0.032,1.5229019868,0.4441797461,1.5863562361999999,2.642,0.281,2.6569013907,0.07200000000000001,0.021,0.075,2.5700000000000003,0.26,2.5831182706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 14:30:00,2.28048,0.017640000000000003,2.2805482236,0.060480000000000006,0.017640000000000003,0.063,2.22,0.0,2.22,1.3612373987,0.3970275746,1.4179556237,0.039360000000000006,0.01148,0.041,1.3218773987,0.3855475746,1.3769556237,2.9439200000000003,0.26156,2.9555166384,0.07392,0.021560000000000003,0.077,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 15:00:00,2.2372,0.0196,2.2372858557,0.06720000000000001,0.0196,0.07,2.17,0.0,2.17,1.426799542,0.4161498664,1.4862495229000001,0.0432,0.0126,0.045,1.383599542,0.4035498664,1.4412495229,2.4168,0.3924,2.4484484883,0.07680000000000001,0.0224,0.08,2.34,0.37,2.3690715481,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 15:30:00,2.2995200000000002,0.01736,2.2995855279,0.05952,0.01736,0.062,2.24,0.0,2.24,1.4469187098,0.422017957,1.5072069894,0.039360000000000006,0.01148,0.041,1.4075587098,0.410537957,1.4662069894,2.3472,0.3296,2.370228681,0.06720000000000001,0.0196,0.07,2.2800000000000002,0.31,2.3009780529,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 16:00:00,2.2676,0.016800000000000002,2.2676622323,0.057600000000000005,0.016800000000000002,0.06,2.21,0.0,2.21,1.4459587098,0.42173795700000005,1.5062069893999999,0.038400000000000004,0.0112,0.04,1.4075587098,0.410537957,1.4662069894,2.42256,0.28408,2.4391593634,0.08256000000000001,0.02408,0.08600000000000001,2.34,0.26,2.3544001359,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 16:30:00,2.39608,0.01344,2.3961176933,0.04608,0.01344,0.048,2.35,0.0,2.35,1.5342625353,0.44749323950000003,1.5981901409,0.028800000000000003,0.008400000000000001,0.03,1.5054625353,0.4390932395,1.5681901409,2.77368,0.26024,2.7858617338,0.10368000000000001,0.030240000000000003,0.108,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 17:00:00,2.48976,0.00868,2.4897751304,0.02976,0.00868,0.031,2.46,0.0,2.46,1.7571917687,0.5125142659,1.8304080924,0.01728,0.00504,0.018000000000000002,1.7399117686999999,0.5074742659,1.8124080924000001,3.26776,0.28268000000000004,3.2799639327,0.07776000000000001,0.022680000000000002,0.081,3.19,0.26,3.2005780728,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 17:30:00,2.68536,0.0044800000000000005,2.6853637370000003,0.015360000000000002,0.0044800000000000005,0.016,2.67,0.0,2.67,2.0366843224,0.5940329274,2.1215461692,0.00672,0.0019600000000000004,0.007,2.0299643224,0.5920729274000001,2.1145461692,3.06184,0.27512000000000003,3.0741755317,0.051840000000000004,0.015120000000000001,0.054,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 18:00:00,2.7548,0.0014,2.7548003557,0.0048000000000000004,0.0014,0.005,2.75,0.0,2.75,2.1924781052,0.6394727807,2.2838313596,0.0009600000000000001,0.00028000000000000003,0.001,2.1915181052,0.6391927807000001,2.2828313596,3.0244,0.2642,3.0359178184,0.014400000000000001,0.004200000000000001,0.015,3.01,0.26,3.0212083675,0.0,0.0,0.0,0.0,0.0,0.0
