Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-11 18:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,2.2301141278,0.6504499539,2.3230355498,0.0,0.0,0.0,2.2301141278,0.6504499539,2.3230355498,3.31096,0.22028000000000003,3.3182795844,0.0009600000000000001,0.00028000000000000003,0.001,3.31,0.22,3.3173031215,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 19:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,2.1303874089,0.6213629943,2.2191535509,0.0,0.0,0.0,2.1303874089,0.6213629943,2.2191535509,2.8,0.06,2.8006427834,0.0,0.0,0.0,2.8,0.06,2.8006427834,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 19:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,2.1601591175,0.6300464093,2.2501657474,0.0,0.0,0.0,2.1601591175,0.6300464093,2.2501657474,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 20:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,2.0938316036,0.6107008844,2.1810745871,0.0,0.0,0.0,2.0938316036,0.6107008844,2.1810745871,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 20:30:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,2.1353650735,0.6228148131,2.2243386182,0.0,0.0,0.0,2.1353650735,0.6228148131,2.2243386182,2.82736,0.07048,2.8282383209,0.20736000000000002,0.060480000000000006,0.216,2.62,0.01,2.6200190839,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 21:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,2.1194340859,0.618168275,2.2077438394,0.0,0.0,0.0,2.1194340859,0.618168275,2.2077438394,2.84344,0.24392000000000003,2.8538829689,0.01344,0.003920000000000001,0.014,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 21:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,1.9949653675999999,0.5818648989,2.0780889246,0.0,0.0,0.0,1.9949653675999999,0.5818648989,2.0780889246,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 22:00:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,1.9516573909,0.5692334057,2.0329764489,0.0,0.0,0.0,1.9516573909,0.5692334057,2.0329764489,3.0,0.26,3.0112455895,0.0,0.0,0.0,3.0,0.26,3.0112455895,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 22:30:00,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,1.8212919957,0.5312101654,1.8971791622,0.0,0.0,0.0,1.8212919957,0.5312101654,1.8971791622,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 23:00:00,2.32,-0.22,2.3304076897,0.0,0.0,0.0,2.32,-0.22,2.3304076897,1.7261807904,0.5034693972000001,1.7981049900000001,0.0,0.0,0.0,1.7261807904,0.5034693972000001,1.7981049900000001,2.3656800000000002,0.25624,2.3795169258,0.05568000000000001,0.01624,0.058,2.31,0.24,2.322434068,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-11 23:30:00,2.21,-0.22,2.2209232315,0.0,0.0,0.0,2.21,-0.22,2.2209232315,1.5895630521,0.46362255690000004,1.6557948459,0.0,0.0,0.0,1.5895630521,0.46362255690000004,1.6557948459,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 00:00:00,2.09,-0.22,2.1015470492,0.0,0.0,0.0,2.09,-0.22,2.1015470492,1.4889096721000001,0.43426532100000004,1.5509475751,0.0,0.0,0.0,1.4889096721000001,0.43426532100000004,1.5509475751,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 00:30:00,2.0,-0.22,2.0120636173,0.0,0.0,0.0,2.0,-0.22,2.0120636173,1.393823242,0.40653177890000003,1.4518992105000001,0.0,0.0,0.0,1.393823242,0.40653177890000003,1.4518992105000001,2.33,-0.22,2.3403632197,0.0,0.0,0.0,2.33,-0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 01:00:00,1.96,-0.22,1.9723082923000002,0.0,0.0,0.0,1.96,-0.22,1.9723082923000002,1.3631285305,0.3975791547,1.4199255526,0.0,0.0,0.0,1.3631285305,0.3975791547,1.4199255526,2.0912,0.0616,2.0921070718,0.2112,0.0616,0.22,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 01:30:00,1.94,-0.22,1.9524343779,0.0,0.0,0.0,1.94,-0.22,1.9524343779,1.3643327076,0.3979303731,1.4211799038000001,0.0,0.0,0.0,1.3643327076,0.3979303731,1.4211799038000001,2.08184,0.015120000000000001,2.0818949061,0.051840000000000004,0.015120000000000001,0.054,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 02:00:00,1.96,-0.22,1.9723082923000002,0.0,0.0,0.0,1.96,-0.22,1.9723082923000002,1.3643327076,0.3979303731,1.4211799038000001,0.0,0.0,0.0,1.3643327076,0.3979303731,1.4211799038000001,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 02:30:00,1.94,-0.22,1.9524343779,0.0,0.0,0.0,1.94,-0.22,1.9524343779,1.367945239,0.3989840281,1.4249429573,0.0,0.0,0.0,1.367945239,0.3989840281,1.4249429573,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 03:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.3461330383,0.3926221362,1.4022219148000001,0.0,0.0,0.0,1.3461330383,0.3926221362,1.4022219148000001,2.02872,0.057960000000000005,2.0295477821,0.19872,0.057960000000000005,0.20700000000000002,1.83,0.0,1.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 03:30:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.3016785825000001,0.3796562532,1.3559151901,0.0,0.0,0.0,1.3016785825000001,0.3796562532,1.3559151901,2.0348,0.2914,2.0555595345,0.24480000000000002,0.0714,0.255,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 04:00:00,1.8599999999999999,-0.22,1.8729655630000002,0.0,0.0,0.0,1.8599999999999999,-0.22,1.8729655630000002,1.2855557113,0.3749537491,1.3391205326,0.0,0.0,0.0,1.2855557113,0.3749537491,1.3391205326,2.02936,-0.20852,2.0400447544,0.039360000000000006,0.01148,0.041,1.99,-0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 04:30:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2776688665,0.3726534194,1.3309050693,0.0,0.0,0.0,1.2776688665,0.3726534194,1.3309050693,2.04,-0.22,2.0518284529,0.0,0.0,0.0,2.04,-0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 05:00:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2476560564,0.36389968310000004,1.2996417254,0.0,0.0,0.0,1.2476560564,0.36389968310000004,1.2996417254,1.9913600000000002,0.07748000000000001,1.9928667291000002,0.23136,0.06748000000000001,0.241,1.76,0.01,1.7600284089,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 05:30:00,1.83,-0.22,1.8431766058,0.0,0.0,0.0,1.83,-0.22,1.8431766058,1.2752097977,0.371936191,1.3283435393,0.0,0.0,0.0,1.2752097977,0.371936191,1.3283435393,2.04096,0.035280000000000006,2.041264902,0.12096000000000001,0.035280000000000006,0.126,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 06:00:00,1.85,-0.22,1.8630351580000002,0.0,0.0,0.0,1.85,-0.22,1.8630351580000002,1.3241538955,0.3862115528,1.3793269745,0.0,0.0,0.0,1.3241538955,0.3862115528,1.3793269745,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 06:30:00,1.85,-0.22,1.8630351580000002,0.0,0.0,0.0,1.85,-0.22,1.8630351580000002,1.2723523295999999,0.37110276280000004,1.32536701,0.0,0.0,0.0,1.2723523295999999,0.37110276280000004,1.32536701,2.17,0.0,2.17,0.0,0.0,0.0,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 07:00:00,1.88,-0.22,1.8928285712,0.0,0.0,0.0,1.88,-0.22,1.8928285712,1.3235232073,0.38602760210000003,1.3786700076,0.0,0.0,0.0,1.3235232073,0.38602760210000003,1.3786700076,2.1244,-0.2008,2.133868787,0.13440000000000002,0.0392,0.14,1.99,-0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 07:30:00,1.92,-0.22,1.9325630649,0.0,0.0,0.0,1.92,-0.22,1.9325630649,1.3773811193,0.4017361598,1.4347719993,0.0,0.0,0.0,1.3773811193,0.4017361598,1.4347719993,2.19032,0.11676,2.1934298712,0.40032,0.11676,0.417,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 08:00:00,1.94,-0.22,1.9524343779,0.0,0.0,0.0,1.94,-0.22,1.9524343779,1.4304836355,0.41722439370000003,1.4900871203000001,0.0,0.0,0.0,1.4304836355,0.41722439370000003,1.4900871203000001,2.2720000000000002,0.056,2.2726900361,0.192,0.056,0.2,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 08:30:00,2.10384,-0.21888000000000002,2.1151953101,0.0038400000000000005,0.0011200000000000001,0.004,2.1,-0.22,2.1114923632,1.5228634105,0.4441684947,1.5863160526,0.0,0.0,0.0,1.5228634105,0.4441684947,1.5863160526,2.36016,-0.21412,2.3698528646,0.02016,0.005880000000000001,0.021,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 09:00:00,2.20152,-0.21664000000000003,2.2121535209,0.01152,0.00336,0.012,2.19,-0.22,2.2010224897,1.5887652574,0.46338986670000004,1.6549638098,0.0038400000000000005,0.0011200000000000001,0.004,1.5849252574000001,0.46226986670000003,1.6509638098,2.37824,-0.07468000000000001,2.3794122383,0.49824,0.14532,0.519,1.88,-0.22,1.8928285712,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 09:30:00,2.30688,0.007840000000000001,2.3068933222,0.02688,0.007840000000000001,0.028,2.2800000000000002,0.0,2.2800000000000002,1.6543224986,0.4825107287,1.7232526027000001,0.014400000000000001,0.004200000000000001,0.015,1.6399224986,0.4783107287,1.7082526027,2.40872,0.38296,2.4389732266,0.31872,0.09296,0.332,2.09,0.29,2.1100236965,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 10:00:00,2.37496,0.007280000000000001,2.3749711577,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.35,0.0,2.35,1.8089566700000002,0.5276123621000001,1.8843298646000002,0.01632,0.00476,0.017,1.79263667,0.5228523621,1.8673298646,2.6624,0.0182,2.6624622063,0.062400000000000004,0.0182,0.065,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 10:30:00,2.40664,0.01652,2.4066966988000003,0.05664,0.01652,0.059000000000000004,2.35,0.0,2.35,1.7821422891,0.519791501,1.8563982178,0.038400000000000004,0.0112,0.04,1.7437422891,0.5085915010000001,1.8163982178,2.67104,0.020720000000000002,2.6711203642,0.07104,0.020720000000000002,0.074,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 11:00:00,2.41048,0.017640000000000003,2.4105445443,0.060480000000000006,0.017640000000000003,0.063,2.35,0.0,2.35,1.7308107062,0.5048197893,1.8029278189,0.041280000000000004,0.01204,0.043000000000000003,1.6895307062,0.4927797893,1.7599278189,2.53864,0.29252,2.5554375359,0.24864000000000003,0.07252,0.259,2.29,0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 11:30:00,2.45104,0.020720000000000002,2.4511275773,0.07104,0.020720000000000002,0.074,2.38,0.0,2.38,1.7534103142,0.5114113417,1.8264690773,0.048,0.014,0.05,1.7054103141999999,0.4974113417,1.7764690773,2.5364,0.2452,2.5482244799,0.0864,0.0252,0.09,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 12:00:00,2.6176,0.016800000000000002,2.6176539114,0.057600000000000005,0.016800000000000002,0.06,2.56,0.0,2.56,1.8935119639,0.5522743228,1.9724082957,0.03744,0.010920000000000001,0.039,1.8560719639,0.5413543228000001,1.9334082957,2.7325600000000003,0.24408000000000002,2.7434393013,0.08256000000000001,0.02408,0.08600000000000001,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 12:30:00,2.67528,0.01904,2.6753477531,0.06528,0.01904,0.068,2.61,0.0,2.61,1.9801613416000001,0.5775470580000001,2.0626680642,0.0432,0.0126,0.045,1.9369613416,0.564947058,2.0176680642,2.66144,0.33792000000000005,2.6828068883,0.30144000000000004,0.08792000000000001,0.314,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 13:00:00,2.72392,0.021560000000000003,2.724005323,0.07392,0.021560000000000003,0.077,2.65,0.0,2.65,1.9563663744,0.5706068592,2.0378816401,0.048,0.014,0.05,1.9083663744,0.5566068592,1.9878816401,2.64584,0.30712,2.6636050758,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.45,0.25,2.4627220712,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 13:30:00,2.61376,0.015680000000000003,2.6138070319,0.05376,0.015680000000000003,0.056,2.56,0.0,2.56,1.9619094578,0.5722235918,2.0436556852,0.03552,0.010360000000000001,0.037,1.9263894578,0.5618635918,2.0066556852,2.6868,0.3224,2.7060739088,0.07680000000000001,0.0224,0.08,2.61,0.30000000000000004,2.6271848051,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 14:00:00,2.5888,0.008400000000000001,2.5888136279,0.028800000000000003,0.008400000000000001,0.03,2.56,0.0,2.56,1.940336604,0.5659315095,2.0211839625,0.01728,0.00504,0.018000000000000002,1.9230566040000001,0.5608915095,2.0031839625,2.98968,0.29324,3.0040266643,0.07968,0.02324,0.083,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 14:30:00,2.42816,0.019880000000000002,2.4282413801000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.36,0.0,2.36,1.8155289433,0.5295292751,1.8911759826,0.04512,0.013160000000000002,0.047,1.7704089433,0.5163692751,1.8441759826,2.9358400000000002,0.25212,2.9466457201000003,0.07584,0.02212,0.079,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 15:00:00,2.44704,0.013720000000000001,2.4470784622,0.047040000000000005,0.013720000000000001,0.049,2.4,0.0,2.4,1.7372945013,0.5067108962,1.8096817722,0.02976,0.00868,0.031,1.7075345013,0.4980308962,1.7786817722000001,2.54104,0.25072,2.5533790945,0.07104,0.020720000000000002,0.074,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 15:30:00,2.41608,0.01344,2.4161173813,0.04608,0.01344,0.048,2.37,0.0,2.37,1.736755349,0.5065536435,1.8091201552,0.030720000000000004,0.008960000000000001,0.032,1.706035349,0.4975936435,1.7771201552,2.65408,0.25744,2.6665363301,0.09408000000000001,0.027440000000000003,0.098,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 16:00:00,2.488,0.014,2.4880393888,0.048,0.014,0.05,2.44,0.0,2.44,1.7861564591999999,0.5209623006,1.860579645,0.03168,0.00924,0.033,1.7544764592000002,0.5117223006,1.8275796450000001,2.9912,0.3266,3.008977401,0.0912,0.026600000000000002,0.095,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 16:30:00,2.61592,0.007560000000000001,2.6159309242,0.025920000000000002,0.007560000000000001,0.027,2.59,0.0,2.59,1.9490451056,0.5684714891,2.0302553184,0.01632,0.00476,0.017,1.9327251055999999,0.5637114891,2.0132553184,2.626,0.258,2.6386435909,0.096,0.028,0.1,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 17:00:00,2.68016,-0.21412,2.6886994998000002,0.02016,0.005880000000000001,0.021,2.66,-0.22,2.6690822392999998,2.1669397277,0.6320240872,2.257228883,0.01152,0.00336,0.012,2.1554197277,0.6286640872,2.2452288830000002,2.79704,0.24372000000000002,2.8076381889,0.047040000000000005,0.013720000000000001,0.049,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 17:30:00,2.79056,0.0030800000000000003,2.7905616997,0.010560000000000002,0.0030800000000000003,0.011,2.7800000000000002,0.0,2.7800000000000002,2.2694991359,0.6619372480000001,2.3640615999,0.0038400000000000005,0.0011200000000000001,0.004,2.2656591359,0.6608172480000001,2.3600615999,3.3136,0.2398,3.3222656426,0.033600000000000005,0.0098,0.035,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 18:00:00,2.8348,0.0014,2.8348003457,0.0048000000000000004,0.0014,0.005,2.83,0.0,2.83,2.1885216296,0.6383188086,2.2797100309,0.0,0.0,0.0,2.1885216296,0.6383188086,2.2797100309,3.53632,0.27476,3.5469778967,0.01632,0.00476,0.017,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 18:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,2.1348408025,0.6226619007,2.2237925026,0.0,0.0,0.0,2.1348408025,0.6226619007,2.2237925026,3.04576,0.27168000000000003,3.0578528415,0.00576,0.00168,0.006,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 19:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,2.073406152,0.604743461,2.159798075,0.0,0.0,0.0,2.073406152,0.604743461,2.159798075,2.72544,0.24492000000000003,2.7364226647,0.08544,0.02492,0.089,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 19:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,2.0415288793,0.5954459231,2.1265925826,0.0,0.0,0.0,2.0415288793,0.5954459231,2.1265925826,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 20:00:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,2.0361375178,0.5938734427,2.120976581,0.0,0.0,0.0,2.0361375178,0.5938734427,2.120976581,3.0,0.02,3.0000666659,0.0,0.0,0.0,3.0,0.02,3.0000666659,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 20:30:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,2.1166837,0.6173660792,2.2048788542,0.0,0.0,0.0,2.1166837,0.6173660792,2.2048788542,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 21:00:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,2.1259511418,0.6200690830000001,2.2145324394,0.0,0.0,0.0,2.1259511418,0.6200690830000001,2.2145324394,3.16,0.01,3.1600158227,0.0,0.0,0.0,3.16,0.01,3.1600158227,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 21:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,2.0086619265,0.5858597286,2.0923561735,0.0,0.0,0.0,2.0086619265,0.5858597286,2.0923561735,2.69,0.04,2.6902973813,0.0,0.0,0.0,2.69,0.04,2.6902973813,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 22:00:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,1.8821717803,0.5489667692,1.9605956044,0.0,0.0,0.0,1.8821717803,0.5489667692,1.9605956044,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 22:30:00,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,1.80754572,0.527200835,1.882860125,0.0,0.0,0.0,1.80754572,0.527200835,1.882860125,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 23:00:00,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,-0.22,2.2905894438,1.6639194113,0.4853098283,1.7332493867,0.0,0.0,0.0,1.6639194113,0.4853098283,1.7332493867,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-12 23:30:00,2.17,-0.22,2.1811235637,0.0,0.0,0.0,2.17,-0.22,2.1811235637,1.5573060028999999,0.4542142509,1.622193753,0.0,0.0,0.0,1.5573060028999999,0.4542142509,1.622193753,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 00:00:00,2.07,-0.22,2.081657993,0.0,0.0,0.0,2.07,-0.22,2.081657993,1.4801289228,0.43170426910000004,1.5418009611999999,0.0,0.0,0.0,1.4801289228,0.43170426910000004,1.5418009611999999,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 00:30:00,2.01,-0.22,2.0220039565,0.0,0.0,0.0,2.01,-0.22,2.0220039565,1.4237204897,0.4152518095,1.4830421768,0.0,0.0,0.0,1.4237204897,0.4152518095,1.4830421768,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 01:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912,1.3508991987,0.3940122663,1.4071866653,0.0,0.0,0.0,1.3508991987,0.3940122663,1.4071866653,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 01:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912,1.3992658168,0.4081191966,1.4575685592,0.0,0.0,0.0,1.3992658168,0.4081191966,1.4575685592,2.12,0.22,2.1313845265,0.0,0.0,0.0,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 02:00:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912,1.3563612278,0.3956053581,1.412876279,0.0,0.0,0.0,1.3563612278,0.3956053581,1.412876279,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 02:30:00,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,1.9300000000000002,-0.22,1.9424983912,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,2.23,0.06,2.2308070289,0.0,0.0,0.0,2.23,0.06,2.2308070289,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 03:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 03:30:00,1.87,-0.22,1.8828967045,0.0,0.0,0.0,1.87,-0.22,1.8828967045,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,2.10144,0.017920000000000002,2.1015164049,0.06144000000000001,0.017920000000000002,0.064,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 04:00:00,1.87,-0.22,1.8828967045,0.0,0.0,0.0,1.87,-0.22,1.8828967045,1.2668149770000001,0.3694877016,1.3195989344,0.0,0.0,0.0,1.2668149770000001,0.3694877016,1.3195989344,2.0624,0.0182,2.0624803029,0.062400000000000004,0.0182,0.065,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 04:30:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,2.05568,0.01624,2.0557441475,0.05568000000000001,0.01624,0.058,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 05:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.2525440977,0.3653253618,1.3047334351,0.0,0.0,0.0,1.2525440977,0.3653253618,1.3047334351,2.03808,0.034440000000000005,2.0383709672,0.11808,0.034440000000000005,0.123,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 05:30:00,1.87,-0.22,1.8828967045,0.0,0.0,0.0,1.87,-0.22,1.8828967045,1.2536418577,0.36564554180000003,1.3058769351000001,0.0,0.0,0.0,1.2536418577,0.36564554180000003,1.3058769351000001,2.08632,0.039760000000000004,2.0866988283,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 06:00:00,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,1.8900000000000001,-0.22,1.9027611516,1.3323197529,0.3885932613,1.387833076,0.0,0.0,0.0,1.3323197529,0.3885932613,1.387833076,2.17408,0.27744,2.1917109298,0.09408000000000001,0.027440000000000003,0.098,2.08,0.25,2.0949701669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 06:30:00,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,1.9100000000000001,-0.22,1.9226284092,1.3311489974000001,0.3882517909,1.386613539,0.0,0.0,0.0,1.3311489974000001,0.3882517909,1.386613539,2.32,0.22,2.3304076897,0.0,0.0,0.0,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:00:00,1.94,-0.22,1.9524343779,0.0,0.0,0.0,1.94,-0.22,1.9524343779,1.3580597461,0.3961007593,1.4146455689000001,0.0,0.0,0.0,1.3580597461,0.3961007593,1.4146455689000001,2.3224,0.23820000000000002,2.3345836888,0.062400000000000004,0.0182,0.065,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 07:30:00,2.04,-0.22,2.0518284529,0.0,0.0,0.0,2.04,-0.22,2.0518284529,1.4392111762,0.4197699264,1.4991783085,0.0,0.0,0.0,1.4392111762,0.4197699264,1.4991783085,2.46552,0.010360000000000001,2.465541766,0.03552,0.010360000000000001,0.037,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 08:00:00,2.12,-0.22,2.1313845265,0.0,0.0,0.0,2.12,-0.22,2.1313845265,1.4754462334,0.4303384847,1.5369231597000002,0.0,0.0,0.0,1.4754462334,0.4303384847,1.5369231597000002,2.54856,0.25708000000000003,2.5614933535,0.05856000000000001,0.01708,0.061,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 08:30:00,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,1.6161035021,0.4713635215,1.6834411481,0.0,0.0,0.0,1.6161035021,0.4713635215,1.6834411481,2.65944,0.27192,2.6733053698,0.10944000000000001,0.031920000000000004,0.114,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 09:00:00,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,1.7115033641,0.49918848120000003,1.7828160042999999,0.0,0.0,0.0,1.7115033641,0.49918848120000003,1.7828160042999999,2.8184,0.046200000000000005,2.8187786362000002,0.1584,0.046200000000000005,0.165,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 09:30:00,2.58384,0.0011200000000000001,2.5838402427,0.0038400000000000005,0.0011200000000000001,0.004,2.58,0.0,2.58,1.7251468808000001,0.5031678402,1.7970280008000001,0.0,0.0,0.0,1.7251468808000001,0.5031678402,1.7970280008000001,2.89176,0.30968,2.9082946206,0.10176,0.02968,0.106,2.79,0.28,2.8040149786,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 10:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,1.9068269831,0.5561578701000001,1.9862781074,0.0,0.0,0.0,1.9068269831,0.5561578701000001,1.9862781074,2.99576,0.22168000000000002,3.003950732,0.00576,0.00168,0.006,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 10:30:00,2.65768,0.0022400000000000002,2.657680944,0.007680000000000001,0.0022400000000000002,0.008,2.65,0.0,2.65,1.9085040517,0.5566470151,1.9880250539,0.0,0.0,0.0,1.9085040517,0.5566470151,1.9880250539,2.9888,0.3184,3.0057118957,0.028800000000000003,0.008400000000000001,0.03,2.96,0.31,2.9761888381,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 11:00:00,2.64536,0.0044800000000000005,2.6453637935,0.015360000000000002,0.0044800000000000005,0.016,2.63,0.0,2.63,1.8404253942,0.53679074,1.9171097856000001,0.00288,0.00084,0.003,1.8375453942000002,0.53595074,1.9141097856,2.93488,0.24184000000000003,2.9448271936,0.07488,0.021840000000000002,0.078,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 11:30:00,2.60784,0.25812,2.6205830267,0.027840000000000004,0.00812,0.029,2.58,0.25,2.5920841036,1.6680043371000002,0.486501265,1.7375045178000001,0.0038400000000000005,0.0011200000000000001,0.004,1.6641643371,0.485381265,1.7335045178000001,2.776,0.308,2.7930341924,0.096,0.028,0.1,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 12:00:00,2.64744,0.010920000000000001,2.647462521,0.03744,0.010920000000000001,0.039,2.61,0.0,2.61,1.6950414589,0.49438709220000004,1.7656681864000001,0.009600000000000001,0.0028,0.01,1.6854414589000002,0.4915870922,1.7556681863999999,2.8502400000000003,0.25632000000000005,2.8617421267000003,0.09024,0.026320000000000003,0.094,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 12:30:00,2.70552,0.010360000000000001,2.7055398352,0.03552,0.010360000000000001,0.037,2.67,0.0,2.67,1.7129656057,0.4996149683,1.7843391726000002,0.00576,0.00168,0.006,1.7072056057,0.4979349683,1.7783391726,2.926,0.258,2.9373525495,0.096,0.028,0.1,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 13:00:00,2.63456,0.01008,2.6345792833,0.03456,0.01008,0.036000000000000004,2.6,0.0,2.6,1.5844644233,0.4621354568,1.6504837742,0.0048000000000000004,0.0014,0.005,1.5796644233000001,0.4607354568,1.6454837742000001,2.8621600000000003,0.25688,2.8736644202,0.09216,0.02688,0.096,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 13:30:00,2.5736,0.0098,2.5736186586,0.033600000000000005,0.0098,0.035,2.54,0.0,2.54,1.66596728,0.4859071233,1.7353825833,0.00576,0.00168,0.006,1.66020728,0.4842271233,1.7293825833,2.7968,0.2524,2.8081659495,0.07680000000000001,0.0224,0.08,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 14:00:00,2.52264,0.00952,2.5226579633,0.03264,0.00952,0.034,2.49,0.0,2.49,1.5373126231,0.44838284840000003,1.6013673157000001,0.00288,0.00084,0.003,1.5344326231,0.4475428484,1.5983673157,2.76024,0.25632000000000005,2.772115582,0.09024,0.026320000000000003,0.094,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 14:30:00,2.55168,0.45924000000000004,2.5926766478000003,0.03168,0.00924,0.033,2.52,0.45,2.5598632776,1.5403941489,0.4492816268,1.6045772384,0.0019200000000000003,0.0005600000000000001,0.002,1.5384741489,0.4487216268,1.6025772383999999,3.01736,0.27548,3.0299093386,0.08736000000000001,0.025480000000000003,0.091,2.93,0.25,2.9406461875,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 15:00:00,2.7836,0.4898,2.8263639185000002,0.033600000000000005,0.0098,0.035,2.75,0.48,2.7915766155,1.4926977937,0.43537018980000003,1.5548935351000002,0.0038400000000000005,0.0011200000000000001,0.004,1.4888577937,0.4342501898,1.5508935351000002,2.97352,0.27436000000000005,2.9861504651,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 15:30:00,2.7988,0.5184,2.8464047499,0.028800000000000003,0.008400000000000001,0.03,2.77,0.51,2.8165581833,1.4907777937,0.4348101898,1.5528935351,0.0019200000000000003,0.0005600000000000001,0.002,1.4888577937,0.4342501898,1.5508935351000002,2.73776,0.27268000000000003,2.7513059081,0.07776000000000001,0.022680000000000002,0.081,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 16:00:00,3.014,0.517,3.0580197841,0.024,0.007,0.025,2.99,0.51,3.0331831465,1.5418921364,0.44971853980000004,1.6061376421,0.0,0.0,0.0,1.5418921364,0.44971853980000004,1.6061376421,3.1772,0.2696,3.1886178824,0.06720000000000001,0.0196,0.07,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 16:30:00,3.12208,0.5864400000000001,3.1766799335,0.022080000000000002,0.00644,0.023,3.1,0.58,3.1537913691,1.7367087772,0.50654006,1.8090716429,0.0,0.0,0.0,1.7367087772,0.50654006,1.8090716429,3.12776,0.27268000000000003,3.1396237036,0.07776000000000001,0.022680000000000002,0.081,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 17:00:00,3.43824,0.80532,3.5312936157,0.018240000000000003,0.00532,0.019,3.42,0.8,3.5123211698,2.0171932606,0.5883480343,2.1012429798,0.0,0.0,0.0,2.0171932606,0.5883480343,2.1012429798,3.30944,0.25192000000000003,3.319014432,0.10944000000000001,0.031920000000000004,0.114,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 17:30:00,3.5244,0.9242,3.6435615817,0.014400000000000001,0.004200000000000001,0.015,3.51,0.92,3.6285672103,2.1896007666,0.6386335569,2.2808341318,0.0,0.0,0.0,2.1896007666,0.6386335569,2.2808341318,3.10352,0.28436,3.1165200144,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.02,0.26,3.0311713907,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 18:00:00,3.4096,0.5928,3.4607490519,0.009600000000000001,0.0028,0.01,3.4,0.59,3.4508114988000003,2.3736024266999998,0.6923007078,2.4725025278,0.0,0.0,0.0,2.3736024266999998,0.6923007078,2.4725025278,3.3128,0.27540000000000003,3.3242275795,0.0528,0.0154,0.055,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 18:30:00,3.61768,0.5722400000000001,3.662658488,0.007680000000000001,0.0022400000000000002,0.008,3.61,0.5700000000000001,3.6547229717,2.3047145814,0.6722084196,2.4007443557,0.0,0.0,0.0,2.3047145814,0.6722084196,2.4007443557,3.34112,0.0061600000000000005,3.3411256786,0.021120000000000003,0.0061600000000000005,0.022,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 19:00:00,3.89192,0.78056,3.9694225273,0.0019200000000000003,0.0005600000000000001,0.002,3.89,0.78,3.9674298986,2.3047145814,0.6722084196,2.4007443557,0.0,0.0,0.0,2.3047145814,0.6722084196,2.4007443557,3.29192,0.24056000000000002,3.3006978656,0.0019200000000000003,0.0005600000000000001,0.002,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 19:30:00,3.58,0.71,3.6497260171,0.0,0.0,0.0,3.58,0.71,3.6497260171,2.3047145814,0.6722084196,2.4007443557,0.0,0.0,0.0,2.3047145814,0.6722084196,2.4007443557,3.25,0.28,3.2620392395,0.0,0.0,0.0,3.25,0.28,3.2620392395,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 20:00:00,3.36,0.64,3.4204093322,0.0,0.0,0.0,3.36,0.64,3.4204093322,2.1625693009,0.6307493794,2.2526763551,0.0,0.0,0.0,2.1625693009,0.6307493794,2.2526763551,3.3,0.28,3.3118574849,0.0,0.0,0.0,3.3,0.28,3.3118574849,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 20:30:00,3.3,0.74,3.3819520990000003,0.0,0.0,0.0,3.3,0.74,3.3819520990000003,2.2611540302,0.6595032588,2.3553687814,0.0,0.0,0.0,2.2611540302,0.6595032588,2.3553687814,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 21:00:00,3.4,0.91,3.5196732803,0.0,0.0,0.0,3.4,0.91,3.5196732803,2.3115625284,0.6742057374,2.4078776337,0.0,0.0,0.0,2.3115625284,0.6742057374,2.4078776337,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 21:30:00,3.37,1.05,3.529787529,0.0,0.0,0.0,3.37,1.05,3.529787529,2.1733884385,0.6339049612000001,2.2639462901,0.0,0.0,0.0,2.1733884385,0.6339049612000001,2.2639462901,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 22:00:00,3.33,1.04,3.4886243707,0.0,0.0,0.0,3.33,1.04,3.4886243707,2.03173567,0.5925895704,2.1163913229,0.0,0.0,0.0,2.03173567,0.5925895704,2.1163913229,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 22:30:00,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,1.9142966393,0.5583365198,1.9940589993,0.0,0.0,0.0,1.9142966393,0.5583365198,1.9940589993,3.27,0.30000000000000004,3.2837326322,0.0,0.0,0.0,3.27,0.30000000000000004,3.2837326322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 23:00:00,2.6,0.38,2.6276224995,0.0,0.0,0.0,2.6,0.38,2.6276224995,1.7723128136000001,0.5169245706,1.8461591808,0.0,0.0,0.0,1.7723128136000001,0.5169245706,1.8461591808,3.01,-0.22,3.0180291582,0.0,0.0,0.0,3.01,-0.22,3.0180291582,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-13 23:30:00,2.68,0.48,2.722645772,0.0,0.0,0.0,2.68,0.48,2.722645772,1.6323673761,0.47610715140000004,1.7003826834,0.0,0.0,0.0,1.6323673761,0.47610715140000004,1.7003826834,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 00:00:00,2.84,0.74,2.9348253781,0.0,0.0,0.0,2.84,0.74,2.9348253781,1.5137412947,0.44150787760000004,1.5768138487,0.0,0.0,0.0,1.5137412947,0.44150787760000004,1.5768138487,2.62,0.24,2.6309694031,0.0,0.0,0.0,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 00:30:00,2.91,0.99,3.0737924458,0.0,0.0,0.0,2.91,0.99,3.0737924458,1.4132126225000001,0.41218701490000004,1.4720964817,0.0,0.0,0.0,1.4132126225000001,0.41218701490000004,1.4720964817,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 01:00:00,2.83,0.99,2.9981661061000002,0.0,0.0,0.0,2.83,0.99,2.9981661061000002,1.3632331186,0.3976096596,1.4200344986,0.0,0.0,0.0,1.3632331186,0.3976096596,1.4200344986,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 01:30:00,2.37,0.99,2.5684625752,0.0,0.0,0.0,2.37,0.99,2.5684625752,1.4082826793,0.41074911480000004,1.4669611243,0.0,0.0,0.0,1.4082826793,0.41074911480000004,1.4669611243,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 02:00:00,2.91,0.99,3.0737924458,0.0,0.0,0.0,2.91,0.99,3.0737924458,1.4758353212,0.4304519687,1.5373284595999999,0.0,0.0,0.0,1.4758353212,0.4304519687,1.5373284595999999,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 02:30:00,2.61,0.99,2.7914512355000003,0.0,0.0,0.0,2.61,0.99,2.7914512355000003,1.4809865789,0.4319544188,1.542694353,0.0,0.0,0.0,1.4809865789,0.4319544188,1.542694353,2.55,0.28,2.5653264899,0.0,0.0,0.0,2.55,0.28,2.5653264899,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:00:00,2.2,0.0,2.2,0.0,0.0,0.0,2.2,0.0,2.2,1.4379730786,0.4194088146,1.4978886235,0.0,0.0,0.0,1.4379730786,0.4194088146,1.4978886235,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 03:30:00,2.65,0.49,2.6949211491,0.0,0.0,0.0,2.65,0.49,2.6949211491,1.3842854341,0.4037499183,1.4419639938,0.0,0.0,0.0,1.3842854341,0.4037499183,1.4419639938,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 04:00:00,3.01,0.89,3.1388214349,0.0,0.0,0.0,3.01,0.89,3.1388214349,1.3432486333,0.3917808514,1.3992173263,0.0,0.0,0.0,1.3432486333,0.3917808514,1.3992173263,2.29,-0.22,2.3005434141,0.0,0.0,0.0,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 04:30:00,2.74,0.62,2.8092703679,0.0,0.0,0.0,2.74,0.62,2.8092703679,1.3432486333,0.3917808514,1.3992173263,0.0,0.0,0.0,1.3432486333,0.3917808514,1.3992173263,2.25,-0.22,2.2607299706,0.0,0.0,0.0,2.25,-0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 05:00:00,2.9699999999999998,0.74,3.0608005489,0.0,0.0,0.0,2.9699999999999998,0.74,3.0608005489,1.3725524388,0.4003277946,1.4297421237,0.0,0.0,0.0,1.3725524388,0.4003277946,1.4297421237,2.25,-0.22,2.2607299706,0.0,0.0,0.0,2.25,-0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 05:30:00,2.85,0.42,2.8807811441,0.0,0.0,0.0,2.85,0.42,2.8807811441,1.4436456142,0.4210633042,1.5037975148,0.0,0.0,0.0,1.4436456142,0.4210633042,1.5037975148,2.37,-0.22,2.3801890681,0.0,0.0,0.0,2.37,-0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:00:00,2.71,0.38,2.7365123789,0.0,0.0,0.0,2.71,0.38,2.7365123789,1.5116194355,0.44088900200000003,1.5746035786,0.0,0.0,0.0,1.5116194355,0.44088900200000003,1.5746035786,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 06:30:00,3.01,0.51,3.0529002604,0.0,0.0,0.0,3.01,0.51,3.0529002604,1.5652789792,0.4565397023,1.6304989367,0.0,0.0,0.0,1.5652789792,0.4565397023,1.6304989367,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 07:00:00,3.71,1.1,3.869638226,0.0,0.0,0.0,3.71,1.1,3.869638226,1.6737590118,0.4881797118,1.7434989706000001,0.0,0.0,0.0,1.6737590118,0.4881797118,1.7434989706000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 07:30:00,4.55,1.23,4.7133215464,0.0,0.0,0.0,4.55,1.23,4.7133215464,1.7693189984000002,0.5160513745,1.8430406233,0.0,0.0,0.0,1.7693189984000002,0.5160513745,1.8430406233,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 08:00:00,4.76,1.54,5.0029191479,0.0,0.0,0.0,4.76,1.54,5.0029191479,1.9003611405,0.5542719993,1.9795428546,0.0,0.0,0.0,1.9003611405,0.5542719993,1.9795428546,3.17288,0.22084,3.1805562092,0.00288,0.00084,0.003,3.17,0.22,3.1776248992,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 08:30:00,4.24,0.76,4.3075747237,0.0,0.0,0.0,4.24,0.76,4.3075747237,1.9898992437,0.5803872794,2.0728117122,0.0,0.0,0.0,1.9898992437,0.5803872794,2.0728117122,3.48152,0.22336000000000003,3.4886775718000003,0.01152,0.00336,0.012,3.47,0.22,3.4769670692,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 09:00:00,4.65,0.81,4.7200211864,0.0,0.0,0.0,4.65,0.81,4.7200211864,2.0123908518,0.5869473318,2.0962404706,0.0,0.0,0.0,2.0123908518,0.5869473318,2.0962404706,3.63536,0.22448,3.6422841185,0.015360000000000002,0.0044800000000000005,0.016,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 09:30:00,5.39096,1.44028,5.580040878,0.0009600000000000001,0.00028000000000000003,0.001,5.39,1.44,5.5790411363,2.0470994872,0.5970706838000001,2.1323952992,0.0,0.0,0.0,2.0470994872,0.5970706838000001,2.1323952992,3.5069600000000003,0.35828000000000004,3.5252138942,0.33696000000000004,0.09828,0.35100000000000003,3.17,0.26,3.1806445888,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 10:00:00,5.57,1.67,5.8149634565,0.0,0.0,0.0,5.57,1.67,5.8149634565,1.965550988,0.5732857048000001,2.0474489458,0.0,0.0,0.0,1.965550988,0.5732857048000001,2.0474489458,3.47104,0.31572,3.4853691053,0.19104000000000002,0.055720000000000006,0.199,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 10:30:00,5.66,1.74,5.9214187489,0.0,0.0,0.0,5.66,1.74,5.9214187489,1.9586784321000001,0.5712812093,2.0402900334,0.0,0.0,0.0,1.9586784321000001,0.5712812093,2.0402900334,3.43032,0.27176,3.4410679738,0.04032,0.011760000000000001,0.042,3.39,0.26,3.3999558821,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 11:00:00,5.41,1.87,5.7240719772,0.0,0.0,0.0,5.41,1.87,5.7240719772,1.8612034346000002,0.5428510018,1.9387535777,0.0,0.0,0.0,1.8612034346000002,0.5428510018,1.9387535777,3.80472,0.32596,3.8186573819,0.054720000000000005,0.015960000000000002,0.057,3.75,0.31,3.7627915169,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 11:30:00,5.14,1.54,5.3657431918,0.0,0.0,0.0,5.14,1.54,5.3657431918,1.8628317841,0.543325937,1.9404497751,0.0,0.0,0.0,1.8628317841,0.543325937,1.9404497751,3.30856,0.42708,3.3360105815,0.05856000000000001,0.01708,0.061,3.25,0.41000000000000003,3.2757594539,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 12:00:00,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,1.7807206038999999,0.5193768428000001,1.8549172957,0.0,0.0,0.0,1.7807206038999999,0.5193768428000001,1.8549172957,3.46856,0.47708000000000006,3.5012160459,0.05856000000000001,0.01708,0.061,3.41,0.46,3.4408865137,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 12:30:00,4.8,0.84,4.872945721,0.0,0.0,0.0,4.8,0.84,4.872945721,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,3.86144,0.42792,3.8850784291,0.06144000000000001,0.017920000000000002,0.064,3.8,0.41000000000000003,3.8220544214,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 13:00:00,5.3,1.63,5.5449887286,0.0,0.0,0.0,5.3,1.63,5.5449887286,1.8002491580000002,0.5250726711,1.8752595396,0.0,0.0,0.0,1.8002491580000002,0.5250726711,1.8752595396,3.72472,0.40596000000000004,3.7467776288,0.054720000000000005,0.015960000000000002,0.057,3.67,0.39,3.6906638969000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 13:30:00,5.33096,1.61028,5.5688541191,0.0009600000000000001,0.00028000000000000003,0.001,5.33,1.6099999999999999,5.5678541648,1.7338546346,0.5057076017000001,1.8060985777,0.0,0.0,0.0,1.7338546346,0.5057076017000001,1.8060985777,3.47144,0.37792000000000003,3.4919506297,0.06144000000000001,0.017920000000000002,0.064,3.41,0.36,3.4289502767,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 14:00:00,4.95,1.6600000000000001,5.2209290361,0.0,0.0,0.0,4.95,1.6600000000000001,5.2209290361,1.6524852155,0.4819748545,1.7213387661000001,0.0,0.0,0.0,1.6524852155,0.4819748545,1.7213387661000001,3.5324,0.4082,3.5559073385,0.062400000000000004,0.0182,0.065,3.47,0.39,3.4918476485,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 14:30:00,5.17,1.76,5.4613642984,0.0,0.0,0.0,5.17,1.76,5.4613642984,1.5676073543,0.4572188117,1.6329243274,0.0,0.0,0.0,1.5676073543,0.4572188117,1.6329243274,3.69952,0.31736000000000003,3.7131072702,0.05952,0.01736,0.062,3.64,0.30000000000000004,3.6523417146,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 15:00:00,4.83,1.6800000000000002,5.113834178,0.0,0.0,0.0,4.83,1.6800000000000002,5.113834178,1.5703745341,0.4580259058,1.6358068064,0.0,0.0,0.0,1.5703745341,0.4580259058,1.6358068064,3.14432,0.31876000000000004,3.1604360775,0.06432,0.018760000000000002,0.067,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 15:30:00,4.53,1.27,4.704657267,0.0,0.0,0.0,4.53,1.27,4.704657267,1.5745253038,0.45923654690000004,1.6401305248,0.0,0.0,0.0,1.5745253038,0.45923654690000004,1.6401305248,3.10912,0.34016,3.1276726171,0.06912,0.02016,0.07200000000000001,3.04,0.32,3.0567957079,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 16:00:00,4.15,0.58,4.1903341156,0.0,0.0,0.0,4.15,0.58,4.1903341156,1.5800596634000001,0.46085073520000003,1.6458954827,0.0,0.0,0.0,1.5800596634000001,0.46085073520000003,1.6458954827,3.16312,0.31716000000000005,3.1789807486,0.09312000000000001,0.027160000000000004,0.097,3.07,0.29,3.0836666487,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 16:30:00,4.32,0.53,4.352390148,0.0,0.0,0.0,4.32,0.53,4.352390148,1.7433635104,0.5084810239,1.8160036566,0.0,0.0,0.0,1.7433635104,0.5084810239,1.8160036566,3.58488,0.40184000000000003,3.6073314236,0.07488,0.021840000000000002,0.078,3.51,0.38,3.5305098782,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 17:00:00,4.35,0.97,4.4568374437,0.0,0.0,0.0,4.35,0.97,4.4568374437,2.0209738979,0.5894507202,2.1051811437,0.0,0.0,0.0,2.0209738979,0.5894507202,2.1051811437,3.54296,0.34128000000000003,3.5593591558,0.07296000000000001,0.02128,0.076,3.47,0.32,3.4847238054,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 17:30:00,4.49,1.29,4.6716378284,0.0,0.0,0.0,4.49,1.29,4.6716378284,2.1780967345,0.6352782142,2.2688507651,0.0,0.0,0.0,2.1780967345,0.6352782142,2.2688507651,3.28376,0.31568,3.2988988466,0.29376,0.08568,0.306,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 18:00:00,3.98,0.7000000000000001,4.0410889621,0.0,0.0,0.0,3.98,0.7000000000000001,4.0410889621,2.2066320083,0.6436010024000001,2.2985750087,0.0,0.0,0.0,2.2066320083,0.6436010024000001,2.2985750087,3.29216,0.33688,3.3093512355,0.09216,0.02688,0.096,3.2,0.31,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 18:30:00,4.15,0.97,4.2618540566,0.0,0.0,0.0,4.15,0.97,4.2618540566,2.3002139652,0.6708957398000001,2.3960562137,0.0,0.0,0.0,2.3002139652,0.6708957398000001,2.3960562137,3.3696,0.2328,3.3776323068,0.009600000000000001,0.0028,0.01,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 19:00:00,4.41,1.33,4.6061914854,0.0,0.0,0.0,4.41,1.33,4.6061914854,2.3152445635,0.6752796644,2.411713087,0.0,0.0,0.0,2.3152445635,0.6752796644,2.411713087,3.20376,0.28068000000000004,3.216031623,0.17376000000000003,0.05068,0.181,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 19:30:00,4.46,1.04,4.5796506417,0.0,0.0,0.0,4.46,1.04,4.5796506417,2.3255071724,0.6782729253,2.4224033046,0.0,0.0,0.0,2.3255071724,0.6782729253,2.4224033046,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 20:00:00,4.02,1.2,4.1952830655,0.0,0.0,0.0,4.02,1.2,4.1952830655,2.2284126165,0.6499536798000001,2.3212631422,0.0,0.0,0.0,2.2284126165,0.6499536798000001,2.3212631422,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 20:30:00,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,2.2574307583,0.6584173045,2.3514903733,0.0,0.0,0.0,2.2574307583,0.6584173045,2.3514903733,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 21:00:00,3.92,0.5,3.951759102,0.0,0.0,0.0,3.92,0.5,3.951759102,2.2614051083,0.6595764899000001,2.3556303211,0.0,0.0,0.0,2.2614051083,0.6595764899000001,2.3556303211,3.86,0.25,3.8680873827,0.0,0.0,0.0,3.86,0.25,3.8680873827,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 21:30:00,4.11,1.1400000000000001,4.2651729156,0.0,0.0,0.0,4.11,1.1400000000000001,4.2651729156,2.1683269703,0.6324286997,2.2586739274,0.0,0.0,0.0,2.1683269703,0.6324286997,2.2586739274,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 22:00:00,4.19,1.26,4.3753514145,0.0,0.0,0.0,4.19,1.26,4.3753514145,2.0782138816,0.6061457155000001,2.1648061267,0.0,0.0,0.0,2.0782138816,0.6061457155000001,2.1648061267,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 22:30:00,4.19,1.32,4.3930058047,0.0,0.0,0.0,4.19,1.32,4.3930058047,1.9169761912,0.5591180558000001,1.9968501991,0.0,0.0,0.0,1.9169761912,0.5591180558000001,1.9968501991,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 23:00:00,3.7199999999999998,1.03,3.8599611397,0.0,0.0,0.0,3.7199999999999998,1.03,3.8599611397,1.7781399867,0.5186241628,1.8522291529000001,0.0,0.0,0.0,1.7781399867,0.5186241628,1.8522291529000001,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-14 23:30:00,3.67,1.27,3.8835293227000003,0.0,0.0,0.0,3.67,1.27,3.8835293227000003,1.6553894074,0.4828219105,1.7243639660999999,0.0,0.0,0.0,1.6553894074,0.4828219105,1.7243639660999999,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 00:00:00,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,1.5198197123,0.4432807494,1.5831455336,0.0,0.0,0.0,1.5198197123,0.4432807494,1.5831455336,2.64,0.31,2.6581384464,0.0,0.0,0.0,2.64,0.31,2.6581384464,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 00:30:00,2.86,0.65,2.9329336849,0.0,0.0,0.0,2.86,0.65,2.9329336849,1.44719945,0.4220998396,1.507499427,0.0,0.0,0.0,1.44719945,0.4220998396,1.507499427,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 01:00:00,3.22,1.18,3.4294022803,0.0,0.0,0.0,3.22,1.18,3.4294022803,1.4332840706,0.4180411873,1.4930042401999999,0.0,0.0,0.0,1.4332840706,0.4180411873,1.4930042401999999,2.43,0.1,2.4320567428,0.0,0.0,0.0,2.43,0.1,2.4320567428,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 01:30:00,3.09,0.93,3.2269180343,0.0,0.0,0.0,3.09,0.93,3.2269180343,1.4320190361,0.4176722189,1.491686496,0.0,0.0,0.0,1.4320190361,0.4176722189,1.491686496,2.34,0.25,2.3533168083,0.0,0.0,0.0,2.34,0.25,2.3533168083,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 02:00:00,3.38,1.11,3.5575975039000003,0.0,0.0,0.0,3.38,1.11,3.5575975039000003,1.4922511723,0.4352399252,1.5544283044,0.0,0.0,0.0,1.4922511723,0.4352399252,1.5544283044,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 02:30:00,3.36,1.07,3.5262586405,0.0,0.0,0.0,3.36,1.07,3.5262586405,1.4724492589,0.42946436720000003,1.5338013114,0.0,0.0,0.0,1.4724492589,0.42946436720000003,1.5338013114,2.59,0.39,2.6191983506,0.0,0.0,0.0,2.59,0.39,2.6191983506,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 03:00:00,3.19,0.96,3.3313210593,0.0,0.0,0.0,3.19,0.96,3.3313210593,1.4334197526,0.41808076120000004,1.4931455756,0.0,0.0,0.0,1.4334197526,0.41808076120000004,1.4931455756,2.24904,0.08972000000000001,2.2508288696,0.23904000000000003,0.06972,0.249,2.01,0.02,2.0100995,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 03:30:00,3.31,1.06,3.4755862815,0.0,0.0,0.0,3.31,1.06,3.4755862815,1.3727619476,0.4003889014,1.4299603621,0.0,0.0,0.0,1.3727619476,0.4003889014,1.4299603621,2.2768,0.0574,2.2775234357,0.1968,0.0574,0.20500000000000002,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
