Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-15 04:00:00,3.36,1.06,3.5232371478999998,0.0,0.0,0.0,3.36,1.06,3.5232371478999998,1.3727619476,0.4003889014,1.4299603621,0.0,0.0,0.0,1.3727619476,0.4003889014,1.4299603621,2.28704,0.26372,2.3021946486,0.047040000000000005,0.013720000000000001,0.049,2.24,0.25,2.2539077177,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 04:30:00,2.62,0.93,2.7801618658000002,0.0,0.0,0.0,2.62,0.93,2.7801618658000002,1.401926912,0.4088953493,1.4603405333000001,0.0,0.0,0.0,1.401926912,0.4088953493,1.4603405333000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 05:00:00,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,1.4043778331,0.40961020130000003,1.4628935762,0.0,0.0,0.0,1.4043778331,0.40961020130000003,1.4628935762,2.26,-0.15,2.264972406,0.24,0.07,0.25,2.02,-0.22,2.0319448811,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 05:30:00,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,1.4736823682,0.42982402410000004,1.5350858002,0.0,0.0,0.0,1.4736823682,0.42982402410000004,1.5350858002,2.39504,0.24772000000000002,2.407816812,0.09504000000000001,0.02772,0.099,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 06:00:00,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,1.4993851154,0.43732065870000003,1.5618594952,0.0,0.0,0.0,1.4993851154,0.43732065870000003,1.5618594952,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 06:30:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,1.5555502854,0.4537021666,1.6203648806,0.0,0.0,0.0,1.5555502854,0.4537021666,1.6203648806,2.62936,0.20648000000000002,2.6374548337,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.23,0.09,2.2318154046,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 07:00:00,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,1.7179203214,0.5010600937,1.7895003348,0.0,0.0,0.0,1.7179203214,0.5010600937,1.7895003348,2.77248,0.07364000000000001,2.7734578057,0.25248000000000004,0.07364000000000001,0.263,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 07:30:00,3.43,0.27,3.440610411,0.0,0.0,0.0,3.43,0.27,3.440610411,1.7852799159,0.5207066421000001,1.8596665790000002,0.0,0.0,0.0,1.7852799159,0.5207066421000001,1.8596665790000002,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 08:00:00,3.94,0.49,3.9703526291999998,0.0,0.0,0.0,3.94,0.49,3.9703526291999998,1.9015333924000002,0.5546139061,1.9807639505,0.0,0.0,0.0,1.9015333924000002,0.5546139061,1.9807639505,3.15856,0.31208,3.173940012,0.17856000000000002,0.05208,0.186,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 08:30:00,4.48,0.62,4.5226983096,0.0,0.0,0.0,4.48,0.62,4.5226983096,1.9345943903,0.5642566972,2.0152024899,0.0,0.0,0.0,1.9345943903,0.5642566972,2.0152024899,3.34936,0.37648000000000004,3.3704524325,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 09:00:00,4.62,0.64,4.6641183518,0.0,0.0,0.0,4.62,0.64,4.6641183518,1.932886893,0.5637586771,2.0134238469,0.0,0.0,0.0,1.932886893,0.5637586771,2.0134238469,3.41712,0.32416,3.4324610413,0.35712000000000005,0.10416,0.372,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 09:30:00,4.77,0.71,4.8225511921,0.0,0.0,0.0,4.77,0.71,4.8225511921,1.9052052847,0.5556848747,1.9845888383,0.0,0.0,0.0,1.9052052847,0.5556848747,1.9845888383,3.28208,0.29644000000000004,3.2954401527,0.26208000000000004,0.07644000000000001,0.273,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 10:00:00,4.82768,0.9222400000000001,4.9149792268,0.007680000000000001,0.0022400000000000002,0.008,4.82,0.92,4.9070153862,1.9293194226,0.5627181649,2.0097077319,0.0,0.0,0.0,1.9293194226,0.5627181649,2.0097077319,3.25328,0.28804,3.2660063993,0.23328000000000002,0.06804,0.243,3.02,0.22,3.028002642,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 10:30:00,5.08864,1.43252,5.2864326913,0.00864,0.00252,0.009000000000000001,5.08,1.43,5.2774330882000005,1.8847750111,0.5497260449,1.9633073032000001,0.0,0.0,0.0,1.8847750111,0.5497260449,1.9633073032000001,3.19448,0.27964,3.206696275,0.20448000000000002,0.059640000000000006,0.213,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 11:00:00,5.25768,1.65224,5.5111791841999995,0.007680000000000001,0.0022400000000000002,0.008,5.25,1.65,5.5031808984,1.8112041438,0.5282678753,1.8866709832000002,0.0,0.0,0.0,1.8112041438,0.5282678753,1.8866709832000002,3.23672,0.32196,3.2526934378,0.24672000000000002,0.07196000000000001,0.257,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 11:30:00,5.07248,1.65364,5.3352205765,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.06,1.65,5.3222269775,1.8401955151,0.5367236919,1.9168703282,0.0,0.0,0.0,1.8401955151,0.5367236919,1.9168703282,3.14576,0.34168000000000004,3.1642615568,0.24576000000000003,0.07168000000000001,0.256,2.9,0.27,2.9125418452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 12:00:00,5.35344,1.79392,5.6460135316999995,0.01344,0.003920000000000001,0.014,5.34,1.79,5.6320245028,1.7585908142000002,0.5129223208,1.8318654315,0.0,0.0,0.0,1.7585908142000002,0.5129223208,1.8318654315,3.09728,0.34504,3.1164396352,0.25728,0.07504000000000001,0.268,2.84,0.27,2.8528056366000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 12:30:00,4.70248,1.56364,4.9556319678000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.69,1.56,4.9426409944,1.8211734403,0.5311755868,1.897055667,0.0,0.0,0.0,1.8211734403,0.5311755868,1.897055667,3.1064,0.3302,3.1239002865,0.2064,0.060200000000000004,0.215,2.9,0.27,2.9125418452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 13:00:00,4.83344,1.48392,5.0561013439,0.01344,0.003920000000000001,0.014,4.82,1.48,5.042102736,1.7530930356,0.511318802,1.8261385787000002,0.0,0.0,0.0,1.7530930356,0.511318802,1.8261385787000002,3.06448,0.34964,3.0843614898,0.20448000000000002,0.059640000000000006,0.213,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 13:30:00,5.2943999999999996,1.6341999999999999,5.5408736676,0.014400000000000001,0.004200000000000001,0.015,5.28,1.63,5.5258754962,1.7062377080000002,0.49765266480000003,1.7773309458000002,0.0,0.0,0.0,1.7062377080000002,0.49765266480000003,1.7773309458000002,2.9216,0.3488,2.9423473622,0.2016,0.058800000000000005,0.21,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 14:00:00,5.27344,1.75392,5.557463882,0.01344,0.003920000000000001,0.014,5.26,1.75,5.5434736402,1.6018552365,0.4672077773,1.6685992047,0.0,0.0,0.0,1.6018552365,0.4672077773,1.6685992047,2.89664,0.34152000000000005,2.9167034817,0.17664000000000002,0.05152,0.184,2.7199999999999998,0.29,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 14:30:00,5.35536,1.86448,5.6706407398,0.015360000000000002,0.0044800000000000005,0.016,5.34,1.8599999999999999,5.6546617936,1.5115166763999999,0.44085903060000003,1.5744965379,0.0,0.0,0.0,1.5115166763999999,0.44085903060000003,1.5744965379,2.8332,0.3376,2.8532430671,0.1632,0.0476,0.17,2.67,0.29,2.6857028875,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 15:00:00,4.82344,1.36392,5.0125693212,0.01344,0.003920000000000001,0.014,4.8100000000000005,1.3599999999999999,4.9985697955,1.5406118044000001,0.4493451096,1.6048039629000002,0.0,0.0,0.0,1.5406118044000001,0.4493451096,1.6048039629000002,2.82632,0.33476,2.8460760707,0.25632000000000005,0.07476000000000001,0.267,2.5700000000000003,0.26,2.5831182706,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 15:30:00,4.9924800000000005,1.66364,5.2623715756,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.98,1.6600000000000001,5.2493809159,1.5406118044000001,0.4493451096,1.6048039629000002,0.0,0.0,0.0,1.5406118044000001,0.4493451096,1.6048039629000002,2.78904,0.29972000000000004,2.8050982514,0.23904000000000003,0.06972,0.249,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 16:00:00,4.1796,1.2328000000000001,4.3576199926,0.009600000000000001,0.0028,0.01,4.17,1.23,4.3476200386,1.5849252574000001,0.46226986670000003,1.6509638098,0.0,0.0,0.0,1.5849252574000001,0.46226986670000003,1.6509638098,2.82632,0.30476000000000003,2.8427035371000002,0.25632000000000005,0.07476000000000001,0.267,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 16:30:00,4.43864,1.36252,4.6430578071,0.00864,0.00252,0.009000000000000001,4.43,1.3599999999999999,4.6340586962,1.7542410111,0.5116536282,1.8273343866,0.0,0.0,0.0,1.7542410111,0.5116536282,1.8273343866,2.95744,0.29592,2.9722079335,0.15744000000000002,0.04592,0.164,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 17:00:00,4.16576,0.5516800000000001,4.2021312688,0.00576,0.00168,0.006,4.16,0.55,4.1962006625,1.9409273777,0.5661038185,2.0217993518,0.0,0.0,0.0,1.9409273777,0.5661038185,2.0217993518,3.06904,0.28472000000000003,3.0822186814,0.11904,0.03472,0.124,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 17:30:00,4.3,0.37,4.3158892479,0.0,0.0,0.0,4.3,0.37,4.3158892479,2.1096578368,0.6153168691,2.1975602467,0.0,0.0,0.0,2.1096578368,0.6153168691,2.1975602467,3.11544,0.34492,3.1344754266,0.32544,0.09492,0.339,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 18:00:00,4.05,0.31,4.0618468706,0.0,0.0,0.0,4.05,0.31,4.0618468706,2.273328158,0.6630540461000001,2.3680501646,0.0,0.0,0.0,2.273328158,0.6630540461000001,2.3680501646,3.04856,0.36708,3.0705806943,0.29856000000000005,0.08708,0.311,2.75,0.28,2.7642177917,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 18:30:00,3.74,0.28,3.7504666375999998,0.0,0.0,0.0,3.74,0.28,3.7504666375999998,2.3219651424,0.6772398332,2.41871369,0.0,0.0,0.0,2.3219651424,0.6772398332,2.41871369,3.0884,0.3312,3.1061081758,0.27840000000000004,0.08120000000000001,0.29,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 19:00:00,4.51,1.06,4.6328932645,0.0,0.0,0.0,4.51,1.06,4.6328932645,2.3179269421,0.6760620248,2.4145072314,0.0,0.0,0.0,2.3179269421,0.6760620248,2.4145072314,3.09896,0.35428000000000004,3.1191452996,0.28896000000000005,0.08428000000000001,0.301,2.81,0.27,2.8229417281,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 19:30:00,4.26,1.06,4.3898974931,0.0,0.0,0.0,4.26,1.06,4.3898974931,2.1995853605,0.6415457302,2.2912347505,0.0,0.0,0.0,2.1995853605,0.6415457302,2.2912347505,3.06096,0.30528000000000005,3.0761456402,0.12096000000000001,0.035280000000000006,0.126,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 20:00:00,4.41,1.09,4.5427084432000004,0.0,0.0,0.0,4.41,1.09,4.5427084432000004,2.1522022701,0.6277256621,2.2418773647,0.0,0.0,0.0,2.1522022701,0.6277256621,2.2418773647,2.95488,0.32684,2.9729009738,0.19488000000000003,0.05684,0.203,2.76,0.27,2.7731750756,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 20:30:00,4.26,1.12,4.4047701416,0.0,0.0,0.0,4.26,1.12,4.4047701416,2.1687652762,0.6325565389000001,2.259130496,0.0,0.0,0.0,2.1687652762,0.6325565389000001,2.259130496,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:00:00,4.36,1.12,4.5015552868,0.0,0.0,0.0,4.36,1.12,4.5015552868,2.172593635,0.6336731435,2.2631183698,0.0,0.0,0.0,2.172593635,0.6336731435,2.2631183698,3.18,0.23,3.1883067606,0.0,0.0,0.0,3.18,0.23,3.1883067606,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 21:30:00,3.99,0.6900000000000001,4.0492221475,0.0,0.0,0.0,3.99,0.6900000000000001,4.0492221475,2.1129329925,0.6162721228,2.2009718672,0.0,0.0,0.0,2.1129329925,0.6162721228,2.2009718672,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 22:00:00,4.19,0.88,4.2814133181,0.0,0.0,0.0,4.19,0.88,4.2814133181,1.9620904336,0.5722763765000001,2.0438442016,0.0,0.0,0.0,1.9620904336,0.5722763765000001,2.0438442016,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 22:30:00,3.52,0.25,3.5288666736,0.0,0.0,0.0,3.52,0.25,3.5288666736,1.8474222407,0.5388314869,1.9243981674000001,0.0,0.0,0.0,1.8474222407,0.5388314869,1.9243981674000001,2.62416,0.24288,2.6353759504000003,0.044160000000000005,0.01288,0.046,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 23:00:00,3.44,0.25,3.4490723390999998,0.0,0.0,0.0,3.44,0.25,3.4490723390999998,1.7306917158,0.5047850838,1.8028038706,0.0,0.0,0.0,1.7306917158,0.5047850838,1.8028038706,2.48632,0.039760000000000004,2.4866378908,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-15 23:30:00,3.88,0.91,3.9852854352,0.0,0.0,0.0,3.88,0.91,3.9852854352,1.5921716037,0.46438338440000004,1.6585120872,0.0,0.0,0.0,1.5921716037,0.46438338440000004,1.6585120872,2.40344,0.03892,2.403755104,0.13344,0.03892,0.139,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 00:00:00,3.48,0.89,3.5920050111,0.0,0.0,0.0,3.48,0.89,3.5920050111,1.4879638892,0.4339894677,1.5499623846000001,0.0,0.0,0.0,1.4879638892,0.4339894677,1.5499623846000001,2.28384,0.036120000000000006,2.2841256095,0.12384,0.036120000000000006,0.129,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 00:30:00,3.69,1.05,3.8364827642,0.0,0.0,0.0,3.69,1.05,3.8364827642,1.4116288352,0.41172507690000004,1.4704467033,0.0,0.0,0.0,1.4116288352,0.41172507690000004,1.4704467033,2.28168,0.26424000000000003,2.2969297769,0.15168,0.04424,0.158,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 01:00:00,3.8200000000000003,1.12,3.9808039389000003,0.0,0.0,0.0,3.8200000000000003,1.12,3.9808039389000003,1.3701380985,0.3996236121,1.4272271859,0.0,0.0,0.0,1.3701380985,0.3996236121,1.4272271859,2.2264,0.060200000000000004,2.2272137302,0.2064,0.060200000000000004,0.215,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 01:30:00,3.39,0.93,3.5152524803,0.0,0.0,0.0,3.39,0.93,3.5152524803,1.3955232568,0.40702761660000003,1.4536700592,0.0,0.0,0.0,1.3955232568,0.40702761660000003,1.4536700592,2.18504,0.06272000000000001,2.1859399809,0.21504,0.06272000000000001,0.224,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 02:00:00,3.37,0.93,3.4959691074,0.0,0.0,0.0,3.37,0.93,3.4959691074,1.4197012451,0.4140795298,1.4788554636,0.0,0.0,0.0,1.4197012451,0.4140795298,1.4788554636,2.21864,0.30252,2.2391698908,0.24864000000000003,0.07252,0.259,1.97,0.23,1.9833809518,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 02:30:00,3.6,1.12,3.7701989337,0.0,0.0,0.0,3.6,1.12,3.7701989337,1.4222007191000001,0.41480854310000004,1.4814590824,0.0,0.0,0.0,1.4222007191000001,0.41480854310000004,1.4814590824,2.20064,0.40352000000000005,2.2373298371,0.32064000000000004,0.09352,0.334,1.88,0.31,1.9053870998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 03:00:00,3.24,0.39,3.2633878102000002,0.0,0.0,0.0,3.24,0.39,3.2633878102000002,1.3802972832,0.40258670760000004,1.43780967,0.0,0.0,0.0,1.3802972832,0.40258670760000004,1.43780967,2.16152,0.10836000000000001,2.1642344143,0.37152,0.10836000000000001,0.387,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 03:30:00,2.49,0.28,2.5056935168,0.0,0.0,0.0,2.49,0.28,2.5056935168,1.3317572383,0.3884291945,1.3872471231999999,0.0,0.0,0.0,1.3317572383,0.3884291945,1.3872471231999999,2.20976,0.11368,2.2126821733,0.38976000000000005,0.11368,0.406,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 04:00:00,2.92,0.79,3.0249793388,0.0,0.0,0.0,2.92,0.79,3.0249793388,1.3294310247,0.3877507155,1.3848239841,0.0,0.0,0.0,1.3294310247,0.3877507155,1.3848239841,2.14168,0.11424000000000001,2.144724691,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.75,0.0,1.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 04:30:00,3.05,0.75,3.1408597549,0.0,0.0,0.0,3.05,0.75,3.1408597549,1.3271048112,0.3870722366,1.382400845,0.0,0.0,0.0,1.3271048112,0.3870722366,1.382400845,2.12552,0.11536,2.1286482095,0.39552000000000004,0.11536,0.41200000000000003,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 05:00:00,3.4,0.92,3.522271994,0.0,0.0,0.0,3.4,0.92,3.522271994,1.3271048112,0.3870722366,1.382400845,0.0,0.0,0.0,1.3271048112,0.3870722366,1.382400845,2.16752,0.32136000000000003,2.19121318,0.34752000000000005,0.10136,0.362,1.82,0.22,1.8332484829,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 05:30:00,3.27,0.68,3.3399550895,0.0,0.0,0.0,3.27,0.68,3.3399550895,1.4187947035000001,0.4138151219,1.4779111495000001,0.0,0.0,0.0,1.4187947035000001,0.4138151219,1.4779111495000001,2.21464,0.10052000000000001,2.2169200707,0.34464,0.10052000000000001,0.359,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:00:00,2.91,0.45,2.9445882564,0.0,0.0,0.0,2.91,0.45,2.9445882564,1.4794259041,0.431499222,1.5410686501000002,0.0,0.0,0.0,1.4794259041,0.431499222,1.5410686501000002,2.40776,0.34768000000000004,2.4327329488,0.43776000000000004,0.12768000000000002,0.456,1.97,0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 06:30:00,3.66,0.92,3.773857443,0.0,0.0,0.0,3.66,0.92,3.773857443,1.4715982539,0.4292161574,1.5329148477999999,0.0,0.0,0.0,1.4715982539,0.4292161574,1.5329148477999999,2.53776,0.12768000000000002,2.5409698936,0.43776000000000004,0.12768000000000002,0.456,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 07:00:00,4.27,1.22,4.4408670325,0.0,0.0,0.0,4.27,1.22,4.4408670325,1.5969720172000001,0.46578350500000004,1.6635125179,0.0,0.0,0.0,1.5969720172000001,0.46578350500000004,1.6635125179,2.6952,0.3236,2.7145570541,0.3552,0.10360000000000001,0.37,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 07:30:00,4.3,1.31,4.4951195757,0.0,0.0,0.0,4.3,1.31,4.4951195757,1.7503082304,0.5105065672,1.8232377400000002,0.0,0.0,0.0,1.7503082304,0.5105065672,1.8232377400000002,2.8868,0.3774,2.9113648002,0.4368,0.1274,0.455,2.45,0.25,2.4627220712,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 08:00:00,4.18,1.16,4.3379718763,0.0,0.0,0.0,4.18,1.16,4.3379718763,1.8325276569,0.5344872333,1.9088829759000001,0.0,0.0,0.0,1.8325276569,0.5344872333,1.9088829759000001,3.04928,0.41104,3.0768591778,0.44928,0.13104000000000002,0.468,2.6,0.28,2.6150334606,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 08:30:00,4.62,0.9,4.7068460778,0.0,0.0,0.0,4.62,0.9,4.7068460778,1.8809719263,0.5486168118,1.9593457565999999,0.0,0.0,0.0,1.8809719263,0.5486168118,1.9593457565999999,3.27016,0.40588,3.2952518872,0.50016,0.14588,0.521,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 09:00:00,4.79,0.8,4.8563463633,0.0,0.0,0.0,4.79,0.8,4.8563463633,1.8398717740000001,0.5366292674,1.9165330979,0.0,0.0,0.0,1.8398717740000001,0.5366292674,1.9165330979,3.32224,0.43232000000000004,3.3502506175,0.52224,0.15232,0.544,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 09:30:00,5.09,1.1,5.2075042007,0.0,0.0,0.0,5.09,1.1,5.2075042007,1.9514427274,0.5691707955,2.0327528411,0.0,0.0,0.0,1.9514427274,0.5691707955,2.0327528411,3.38016,0.39588,3.403263522,0.50016,0.14588,0.521,2.88,0.25,2.8908303305,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 10:00:00,5.92288,1.60084,6.1354051374,0.00288,0.00084,0.003,5.92,1.6,6.132405727,1.913838879,0.5582030064,1.9935821657,0.0,0.0,0.0,1.913838879,0.5582030064,1.9935821657,3.26552,0.40036000000000005,3.2899709725,0.5155200000000001,0.15036000000000002,0.537,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 10:30:00,5.2596,1.6028,5.4983961298,0.009600000000000001,0.0028,0.01,5.25,1.6,5.4883968515,1.8550939233000001,0.5410690610000001,1.9323895035,0.0,0.0,0.0,1.8550939233000001,0.5410690610000001,1.9323895035,3.3348,0.4214,3.3613195326,0.4848,0.1414,0.505,2.85,0.28,2.8637213552,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 11:00:00,5.30768,1.6822400000000002,5.5678899414,0.007680000000000001,0.0022400000000000002,0.008,5.3,1.6800000000000002,5.5598920853,1.8140237008,0.5290902461,1.8896080217,0.0,0.0,0.0,1.8140237008,0.5290902461,1.8896080217,3.29816,0.46488,3.3307615946,0.42816000000000004,0.12488,0.446,2.87,0.34,2.8900692033,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 11:30:00,5.5186399999999995,1.71252,5.7782447335,0.00864,0.00252,0.009000000000000001,5.51,1.71,5.7692460513,1.7931863814,0.5230126946,1.8679024806000002,0.0,0.0,0.0,1.7931863814,0.5230126946,1.8679024806000002,3.21312,0.43716000000000005,3.2427224673,0.33312,0.09716000000000001,0.34700000000000003,2.88,0.34,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 12:00:00,5.33672,1.34196,5.502857167,0.00672,0.0019600000000000004,0.007,5.33,1.34,5.4958620798,1.7741420255,0.5174580908,1.8480646099,0.0,0.0,0.0,1.7741420255,0.5174580908,1.8480646099,3.1252,0.4136,3.152449841,0.3552,0.10360000000000001,0.37,2.77,0.31,2.7872925932,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 12:30:00,5.4696,1.7128,5.7315100977,0.009600000000000001,0.0028,0.01,5.46,1.71,5.7215120379,1.8260807698,0.5326068912,1.9021674685,0.0,0.0,0.0,1.8260807698,0.5326068912,1.9021674685,3.17832,0.42076,3.206050062,0.44832000000000005,0.13076000000000002,0.467,2.73,0.29,2.7453597214,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 13:00:00,4.61768,0.77224,4.6818076851,0.007680000000000001,0.0022400000000000002,0.008,4.61,0.77,4.6738634982,1.8029175694,0.5258509577,1.8780391348,0.0,0.0,0.0,1.8029175694,0.5258509577,1.8780391348,3.17856,0.41708000000000006,3.2058071371,0.29856000000000005,0.08708,0.311,2.88,0.33,2.8988445974,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 13:30:00,4.50096,0.69028,4.553584017,0.0009600000000000001,0.00028000000000000003,0.001,4.5,0.6900000000000001,4.5525926679,1.8705280756,0.5455706887,1.9484667455,0.0,0.0,0.0,1.8705280756,0.5455706887,1.9484667455,3.15488,0.34684000000000004,3.1738881203,0.19488000000000003,0.05684,0.203,2.96,0.29,2.9741721537,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 14:00:00,4.3296,0.7728,4.3980286493000005,0.009600000000000001,0.0028,0.01,4.32,0.77,4.3880861432,1.6983906033,0.495363926,1.7691568784,0.0,0.0,0.0,1.6983906033,0.495363926,1.7691568784,2.9550400000000003,0.35272000000000003,2.9760162634,0.21504,0.06272000000000001,0.224,2.74,0.29,2.755303976,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 14:30:00,4.02768,0.7022400000000001,4.0884406807,0.007680000000000001,0.0022400000000000002,0.008,4.02,0.7000000000000001,4.0804901666,1.6706912034,0.4872849343,1.7403033368,0.0,0.0,0.0,1.6706912034,0.4872849343,1.7403033368,2.99152,0.33336000000000005,3.0100366775,0.25152,0.07336000000000001,0.262,2.74,0.26,2.7523081223,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 15:00:00,4.56576,1.29168,4.7449553844,0.00576,0.00168,0.006,4.5600000000000005,1.29,4.7389555811,1.7181456266000001,0.5011258077,1.7897350277,0.0,0.0,0.0,1.7181456266000001,0.5011258077,1.7897350277,2.98704,0.33872,3.0061834941,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 15:30:00,5.08672,1.53196,5.3124026391,0.00672,0.0019600000000000004,0.007,5.08,1.53,5.3054029065,1.6662985008,0.48600372940000003,1.7357276050000001,0.0,0.0,0.0,1.6662985008,0.48600372940000003,1.7357276050000001,2.93968,0.31324,2.9563216672,0.07968,0.02324,0.083,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 16:00:00,5.30768,1.57224,5.535648616,0.007680000000000001,0.0022400000000000002,0.008,5.3,1.57,5.5276486864,1.6188051688,0.4721515076,1.6862553841999999,0.0,0.0,0.0,1.6188051688,0.4721515076,1.6862553841999999,3.00144,0.34292,3.0209661037,0.18144000000000002,0.05292,0.189,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 16:30:00,5.0548,1.4614,5.2618146109,0.0048000000000000004,0.0014,0.005,5.05,1.46,5.2568146248,1.8110854221000001,0.5282332481,1.8865473147,0.0,0.0,0.0,1.8110854221000001,0.5282332481,1.8865473147,3.10272,0.35496000000000005,3.122958213,0.22272000000000003,0.06496,0.232,2.88,0.29,2.8945638704,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 17:00:00,4.15288,1.04084,4.2813269205,0.00288,0.00084,0.003,4.15,1.04,4.2783291131,1.9984365637,0.5828773311000001,2.0817047538,0.0,0.0,0.0,1.9984365637,0.5828773311000001,2.0817047538,3.2296,0.32280000000000003,3.2456919139,0.24960000000000002,0.0728,0.26,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 17:30:00,5.0,1.29,5.1637292725,0.0,0.0,0.0,5.0,1.29,5.1637292725,2.0104051733,0.5863681756,2.0941720555,0.0,0.0,0.0,2.0104051733,0.5863681756,2.0941720555,3.19664,0.33652000000000004,3.2143044349,0.29664,0.08652000000000001,0.309,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 18:00:00,4.03,0.8,4.1086372437,0.0,0.0,0.0,4.03,0.8,4.1086372437,2.1149221628,0.6168522975,2.2030439196,0.0,0.0,0.0,2.1149221628,0.6168522975,2.2030439196,3.41072,0.25896,3.420536683,0.030720000000000004,0.008960000000000001,0.032,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 18:30:00,3.59,0.55,3.6318865621,0.0,0.0,0.0,3.59,0.55,3.6318865621,2.1778935442,0.6352189504,2.2686391085,0.0,0.0,0.0,2.1778935442,0.6352189504,2.2686391085,3.12064,0.41352000000000005,3.1479188045,0.32064000000000004,0.09352,0.334,2.8,0.32,2.8182263926,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 19:00:00,4.45,1.02,4.5654025014,0.0,0.0,0.0,4.45,1.02,4.5654025014,2.2010831826,0.6419825949,2.2927949819,0.0,0.0,0.0,2.2010831826,0.6419825949,2.2927949819,3.1312,0.3816,3.1543671315,0.2112,0.0616,0.22,2.92,0.32,2.9374819148,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 19:30:00,3.67,0.5700000000000001,3.7140005385,0.0,0.0,0.0,3.67,0.5700000000000001,3.7140005385,2.2499715776,0.6562417101,2.3437203933,0.0,0.0,0.0,2.2499715776,0.6562417101,2.3437203933,3.0884,0.31120000000000003,3.1040393039,0.038400000000000004,0.0112,0.04,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 20:00:00,3.89,0.86,3.9839302203,0.0,0.0,0.0,3.89,0.86,3.9839302203,2.1873473823,0.6379763198,2.2784868566,0.0,0.0,0.0,2.1873473823,0.6379763198,2.2784868566,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 20:30:00,3.58,0.23,3.58738066,0.0,0.0,0.0,3.58,0.23,3.58738066,2.2096949947,0.6444943734,2.3017656194000002,0.0,0.0,0.0,2.2096949947,0.6444943734,2.3017656194000002,4.15,0.22,4.1558272341,0.0,0.0,0.0,4.15,0.22,4.1558272341,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 21:00:00,3.61,0.49,3.6431030729,0.0,0.0,0.0,3.61,0.49,3.6431030729,2.1735876382,0.6339630611,2.2641537898,0.0,0.0,0.0,2.1735876382,0.6339630611,2.2641537898,4.23,0.22,4.2357171766,0.0,0.0,0.0,4.23,0.22,4.2357171766,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 21:30:00,4.11,0.92,4.2117098666,0.0,0.0,0.0,4.11,0.92,4.2117098666,2.08634665,0.6085177729,2.1732777604,0.0,0.0,0.0,2.08634665,0.6085177729,2.1732777604,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 22:00:00,4.2,1.02,4.3220828312,0.0,0.0,0.0,4.2,1.02,4.3220828312,1.9673767081,0.5738182065,2.0493507376,0.0,0.0,0.0,1.9673767081,0.5738182065,2.0493507376,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 22:30:00,4.2,1.12,4.346768915,0.0,0.0,0.0,4.2,1.12,4.346768915,1.8425691175,0.5374159926000001,1.9193428307,0.0,0.0,0.0,1.8425691175,0.5374159926000001,1.9193428307,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 23:00:00,4.43,1.23,4.5975863233,0.0,0.0,0.0,4.43,1.23,4.5975863233,1.7222736162999999,0.5023298048,1.7940350170000001,0.0,0.0,0.0,1.7222736162999999,0.5023298048,1.7940350170000001,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-16 23:30:00,3.39,1.01,3.5372588257,0.0,0.0,0.0,3.39,1.01,3.5372588257,1.5940342373,0.46492665250000004,1.6604523305,0.0,0.0,0.0,1.5940342373,0.46492665250000004,1.6604523305,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 00:00:00,3.39,0.84,3.4925205798,0.0,0.0,0.0,3.39,0.84,3.4925205798,1.4353791593,0.4186522548,1.4951866243,0.0,0.0,0.0,1.4353791593,0.4186522548,1.4951866243,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 00:30:00,3.2,0.88,3.318794962,0.0,0.0,0.0,3.2,0.88,3.318794962,1.3773811193,0.4017361598,1.4347719993,0.0,0.0,0.0,1.3773811193,0.4017361598,1.4347719993,2.96,0.28,2.9732137495,0.0,0.0,0.0,2.96,0.28,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 01:00:00,2.9699999999999998,1.05,3.1501428539,0.0,0.0,0.0,2.9699999999999998,1.05,3.1501428539,1.3602685682,0.39674499900000004,1.4169464252,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,2.96,0.34,2.9794630389,0.0,0.0,0.0,2.96,0.34,2.9794630389,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 01:30:00,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,1.3614576140999999,0.3970918041,1.4181850147000001,0.0,0.0,0.0,1.3614576140999999,0.3970918041,1.4181850147000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 02:00:00,2.94,0.92,3.0805843601,0.0,0.0,0.0,2.94,0.92,3.0805843601,1.4170506253,0.41330643240000003,1.4760944014000001,0.0,0.0,0.0,1.4170506253,0.41330643240000003,1.4760944014000001,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 02:30:00,3.55,0.89,3.6598633854,0.0,0.0,0.0,3.55,0.89,3.6598633854,1.4004538651,0.40846571070000004,1.4588061095,0.0,0.0,0.0,1.4004538651,0.40846571070000004,1.4588061095,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 03:00:00,3.01,0.8,3.1144983545000002,0.0,0.0,0.0,3.01,0.8,3.1144983545000002,1.3488672952,0.3934196278,1.4050700992,0.0,0.0,0.0,1.3488672952,0.3934196278,1.4050700992,2.73,-0.23,2.7396715132000002,0.0,0.0,0.0,2.73,-0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 03:30:00,3.21,0.89,3.3310959158,0.0,0.0,0.0,3.21,0.89,3.3310959158,1.2995083367,0.3790232649,1.3536545174,0.0,0.0,0.0,1.2995083367,0.3790232649,1.3536545174,2.8,-0.03,2.8001607097,0.0,0.0,0.0,2.8,-0.03,2.8001607097,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 04:00:00,3.58,1.01,3.7197446149,0.0,0.0,0.0,3.58,1.01,3.7197446149,1.2706922213,0.3706185645,1.3236377305,0.0,0.0,0.0,1.2706922213,0.3706185645,1.3236377305,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 04:30:00,3.74,1.01,3.8739772844,0.0,0.0,0.0,3.74,1.01,3.8739772844,1.2361861111,0.36055428240000004,1.2876938657,0.0,0.0,0.0,1.2361861111,0.36055428240000004,1.2876938657,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 05:00:00,2.94,0.56,2.9928581657,0.0,0.0,0.0,2.94,0.56,2.9928581657,1.2574442773,0.3667545809,1.3098377889,0.0,0.0,0.0,1.2574442773,0.3667545809,1.3098377889,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 05:30:00,2.65,0.5,2.696757312,0.0,0.0,0.0,2.65,0.5,2.696757312,1.316189233,0.38388852630000003,1.3710304511,0.0,0.0,0.0,1.316189233,0.38388852630000003,1.3710304511,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 06:00:00,2.6,0.53,2.653469427,0.0,0.0,0.0,2.6,0.53,2.653469427,1.3833602695,0.4034800786,1.4410002808,0.0,0.0,0.0,1.3833602695,0.4034800786,1.4410002808,2.96,-0.22,2.9681644159,0.0,0.0,0.0,2.96,-0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 06:30:00,3.3,0.73,3.3797780992,0.0,0.0,0.0,3.3,0.73,3.3797780992,1.4317902392000001,0.4176054864,1.4914481658,0.0,0.0,0.0,1.4317902392000001,0.4176054864,1.4914481658,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 07:00:00,3.83,1.01,3.9609342332,0.0,0.0,0.0,3.83,1.01,3.9609342332,1.5451957254000002,0.45068208660000003,1.6095788806,0.0,0.0,0.0,1.5451957254000002,0.45068208660000003,1.6095788806,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 07:30:00,3.83,0.7000000000000001,3.8934432062,0.0,0.0,0.0,3.83,0.7000000000000001,3.8934432062,1.7058299971,0.49753374910000003,1.7769062468999999,0.0,0.0,0.0,1.7058299971,0.49753374910000003,1.7769062468999999,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 08:00:00,4.06,1.12,4.2116505078,0.0,0.0,0.0,4.06,1.12,4.2116505078,1.7228273183,0.5024913012000001,1.7946117899,0.0,0.0,0.0,1.7228273183,0.5024913012000001,1.7946117899,3.65096,0.22028000000000003,3.6575992399,0.0009600000000000001,0.00028000000000000003,0.001,3.65,0.22,3.6566241262,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 08:30:00,4.25,1.33,4.4532460071,0.0,0.0,0.0,4.25,1.33,4.4532460071,1.9327251055999999,0.5637114891,2.0132553184,0.0,0.0,0.0,1.9327251055999999,0.5637114891,2.0132553184,3.83824,0.25532000000000005,3.846722579,0.018240000000000003,0.00532,0.019,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 09:00:00,4.33,1.09,4.4650867853000005,0.0,0.0,0.0,4.33,1.09,4.4650867853000005,1.8888296727,0.5509086545,1.9675309091000002,0.0,0.0,0.0,1.8888296727,0.5509086545,1.9675309091000002,3.92152,0.29336,3.9324774888,0.01152,0.00336,0.012,3.91,0.29,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 09:30:00,4.19288,0.7708400000000001,4.263148719,0.00288,0.00084,0.003,4.19,0.77,4.2601643161,1.8473294582,0.5388044253000001,1.9243015190000001,0.0,0.0,0.0,1.8473294582,0.5388044253000001,1.9243015190000001,3.92512,0.27316,3.9346135007000003,0.04512,0.013160000000000002,0.047,3.88,0.26,3.8887015828,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 10:00:00,4.13672,0.7419600000000001,4.2027320876,0.00672,0.0019600000000000004,0.007,4.13,0.74,4.1957716811,1.8424808245,0.5373902405000001,1.9192508589,0.0,0.0,0.0,1.8424808245,0.5373902405000001,1.9192508589,3.6441600000000003,0.23288000000000003,3.6515935152,0.044160000000000005,0.01288,0.046,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 10:30:00,4.55,0.76,4.6130358767,0.0,0.0,0.0,4.55,0.76,4.6130358767,2.0418933582,0.5955522295,2.1269722481,0.0,0.0,0.0,2.0418933582,0.5955522295,2.1269722481,3.40128,0.42204,3.4273639141,0.5212800000000001,0.15204,0.543,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 11:00:00,5.44,0.93,5.5189219962,0.0,0.0,0.0,5.44,0.93,5.5189219962,2.1039715002,0.6136583542,2.1916369794,0.0,0.0,0.0,2.1039715002,0.6136583542,2.1916369794,3.58096,0.24028000000000002,3.5890122597,0.0009600000000000001,0.00028000000000000003,0.001,3.58,0.24,3.5880356743,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 11:30:00,5.44,0.93,5.5189219962,0.0,0.0,0.0,5.44,0.93,5.5189219962,2.198779749,0.6413107601,2.2903955719,0.0,0.0,0.0,2.198779749,0.6413107601,2.2903955719,4.03,0.26,4.0383783874,0.0,0.0,0.0,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 12:00:00,4.9,0.77,4.9601310467,0.0,0.0,0.0,4.9,0.77,4.9601310467,2.3027119427000002,0.6716243166,2.3986582737,0.0,0.0,0.0,2.3027119427000002,0.6716243166,2.3986582737,4.11,0.26,4.118215633,0.0,0.0,0.0,4.11,0.26,4.118215633,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 12:30:00,4.46,0.77,4.5259805567,0.0,0.0,0.0,4.46,0.77,4.5259805567,2.5028926756,0.7300103637,2.6071798704,0.0,0.0,0.0,2.5028926756,0.7300103637,2.6071798704,4.09,0.4,4.1095133532,0.0,0.0,0.0,4.09,0.4,4.1095133532,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 13:00:00,5.34,0.65,5.3794144663,0.0,0.0,0.0,5.34,0.65,5.3794144663,1.6275247283,0.4746947124,1.6953382587,0.0,0.0,0.0,1.6275247283,0.4746947124,1.6953382587,3.68728,0.40504,3.7094596911,0.01728,0.00504,0.018000000000000002,3.67,0.4,3.6917340099000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 13:30:00,5.37,0.58,5.4012313411,0.0,0.0,0.0,5.37,0.58,5.4012313411,1.5058228573,0.43919833340000003,1.5685654762999999,0.0,0.0,0.0,1.5058228573,0.43919833340000003,1.5685654762999999,3.65624,0.36932000000000004,3.6748453301,0.06624000000000001,0.01932,0.069,3.59,0.35000000000000003,3.6070209315,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 14:00:00,5.18,0.49,5.2031240616,0.0,0.0,0.0,5.18,0.49,5.2031240616,1.3497224572,0.39366905,1.4059608929,0.0,0.0,0.0,1.3497224572,0.39366905,1.4059608929,3.76864,0.29252,3.7799755819,0.00864,0.00252,0.009000000000000001,3.76,0.29,3.7711669282,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 14:30:00,5.08,0.41000000000000003,5.0965184195,0.0,0.0,0.0,5.08,0.41000000000000003,5.0965184195,1.3096713457,0.38198747580000003,1.3642409851,0.0,0.0,0.0,1.3096713457,0.38198747580000003,1.3642409851,3.98536,0.29448,3.9962248185,0.015360000000000002,0.0044800000000000005,0.016,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 15:00:00,4.88,0.29,4.8886092092,0.0,0.0,0.0,4.88,0.29,4.8886092092,1.282175635,0.37396789350000004,1.3355996198,0.0,0.0,0.0,1.282175635,0.37396789350000004,1.3355996198,3.63536,0.23448000000000002,3.6429141082000003,0.015360000000000002,0.0044800000000000005,0.016,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 15:30:00,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647,1.2833023271,0.37429651210000003,1.3367732574,0.0,0.0,0.0,1.2833023271,0.37429651210000003,1.3367732574,3.4692,0.2556,3.4786031679000002,0.019200000000000002,0.0056,0.02,3.45,0.25,3.4590461113,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 16:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.2833023271,0.37429651210000003,1.3367732574,0.0,0.0,0.0,1.2833023271,0.37429651210000003,1.3367732574,3.45304,0.25672,3.4625699127000003,0.02304,0.00672,0.024,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 16:30:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.3033845833,0.38015383680000003,1.3576922742,0.0,0.0,0.0,1.3033845833,0.38015383680000003,1.3576922742,3.56128,0.30204000000000003,3.5740653883,0.041280000000000004,0.01204,0.043000000000000003,3.52,0.29,3.5319258203,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 17:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.4762373787,0.43056923550000004,1.5377472695,0.0,0.0,0.0,1.4762373787,0.43056923550000004,1.5377472695,3.81288,0.29084000000000004,3.8239563021,0.00288,0.00084,0.003,3.81,0.29,3.821020806,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 17:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.6315852096999999,0.4758790195,1.6995679267,0.0,0.0,0.0,1.6315852096999999,0.4758790195,1.6995679267,3.81096,0.32028,3.8243947756,0.0009600000000000001,0.00028000000000000003,0.001,3.81,0.32,3.8234147042,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 18:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.6648771661000001,0.4855891734,1.734247048,0.0,0.0,0.0,1.6648771661000001,0.4855891734,1.734247048,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,4.06,0.35000000000000003,4.0750582818,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 18:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.5918962492,0.46430307270000004,1.6582252596,0.0,0.0,0.0,1.5918962492,0.46430307270000004,1.6582252596,4.04,0.35000000000000003,4.0551325502,0.0,0.0,0.0,4.04,0.35000000000000003,4.0551325502,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 19:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.4923456175,0.4352674718,1.5545266849,0.0,0.0,0.0,1.4923456175,0.4352674718,1.5545266849,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 19:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.4401612823,0.42004704070000004,1.5001680024000001,0.0,0.0,0.0,1.4401612823,0.42004704070000004,1.5001680024000001,3.94,0.33,3.9537956447,0.0,0.0,0.0,3.94,0.33,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 20:00:00,4.05,-0.23,4.056525607,0.0,0.0,0.0,4.05,-0.23,4.056525607,1.3814815071,0.40293210620000003,1.4390432365999999,0.0,0.0,0.0,1.3814815071,0.40293210620000003,1.4390432365999999,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 20:30:00,4.05,-0.23,4.056525607,0.0,0.0,0.0,4.05,-0.23,4.056525607,1.3439069234,0.39197285270000004,1.3999030452,0.0,0.0,0.0,1.3439069234,0.39197285270000004,1.3999030452,3.66,0.33,3.6748469355999998,0.0,0.0,0.0,3.66,0.33,3.6748469355999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 21:00:00,3.9699999999999998,-0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,-0.23,3.9766568874,1.2707271394,0.37062874900000004,1.3236741035000001,0.0,0.0,0.0,1.2707271394,0.37062874900000004,1.3236741035000001,3.8,0.38,3.818952736,0.0,0.0,0.0,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 21:30:00,3.7800000000000002,-0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,-0.23,3.7869908899,1.2325655983,0.3594982995,1.2839224983,0.0,0.0,0.0,1.2325655983,0.3594982995,1.2839224983,3.62,0.41000000000000003,3.6431442464,0.0,0.0,0.0,3.62,0.41000000000000003,3.6431442464,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 22:00:00,3.62,-0.23,3.6272992708,0.0,0.0,0.0,3.62,-0.23,3.6272992708,1.1617540959000001,0.33884494460000003,1.2101605166,0.0,0.0,0.0,1.1617540959000001,0.33884494460000003,1.2101605166,3.41,0.31,3.4240619153000003,0.0,0.0,0.0,3.41,0.31,3.4240619153000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 22:30:00,3.46,-0.26,3.4697550346,0.0,0.0,0.0,3.46,-0.26,3.4697550346,1.105867606,0.3225447184,1.1519454229,0.0,0.0,0.0,1.105867606,0.3225447184,1.1519454229,3.22,0.31,3.2348879424,0.0,0.0,0.0,3.22,0.31,3.2348879424,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 23:00:00,3.26,-0.26,3.270351663,0.0,0.0,0.0,3.26,-0.26,3.270351663,0.9966835571,0.2906993708,1.0382120387,0.0,0.0,0.0,0.9966835571,0.2906993708,1.0382120387,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-17 23:30:00,3.12,-0.26,3.1308145905,0.0,0.0,0.0,3.12,-0.26,3.1308145905,0.9210039665,0.2686261569,0.9593791318,0.0,0.0,0.0,0.9210039665,0.2686261569,0.9593791318,2.89,0.29,2.9045137287,0.0,0.0,0.0,2.89,0.29,2.9045137287,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 00:00:00,2.95,-0.26,2.9614354627,0.0,0.0,0.0,2.95,-0.26,2.9614354627,0.851495576,0.2483528763,0.8869745583,0.0,0.0,0.0,0.851495576,0.2483528763,0.8869745583,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 00:30:00,2.83,-0.26,2.8419183662,0.0,0.0,0.0,2.83,-0.26,2.8419183662,0.8231457009,0.2400841628,0.8574434384,0.0,0.0,0.0,0.8231457009,0.2400841628,0.8574434384,2.41,0.27,2.4250773184,0.0,0.0,0.0,2.41,0.27,2.4250773184,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 01:00:00,2.77,-0.27,2.7831277369,0.0,0.0,0.0,2.77,-0.27,2.7831277369,0.8245810029,0.2405027925,0.8589385447000001,0.0,0.0,0.0,0.8245810029,0.2405027925,0.8589385447000001,2.2800000000000002,0.30000000000000004,2.2996521476,0.0,0.0,0.0,2.2800000000000002,0.30000000000000004,2.2996521476,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 01:30:00,2.77,-0.25,2.7812587079,0.0,0.0,0.0,2.77,-0.25,2.7812587079,0.7756716570000001,0.2262375666,0.8079913094000001,0.0,0.0,0.0,0.7756716570000001,0.2262375666,0.8079913094000001,2.19,0.27,2.2065810658,0.0,0.0,0.0,2.19,0.27,2.2065810658,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 02:00:00,2.84,-0.29,2.8547679415,0.0,0.0,0.0,2.84,-0.29,2.8547679415,0.7951729418,0.23192544140000002,0.8283051477000001,0.0,0.0,0.0,0.7951729418,0.23192544140000002,0.8283051477000001,2.19,0.24,2.2031114361,0.0,0.0,0.0,2.19,0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 02:30:00,2.84,-0.29,2.8547679415,0.0,0.0,0.0,2.84,-0.29,2.8547679415,0.7972710234,0.2325373818,0.8304906494000001,0.0,0.0,0.0,0.7972710234,0.2325373818,0.8304906494000001,2.1996,0.24280000000000002,2.2129600087,0.009600000000000001,0.0028,0.01,2.19,0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 03:00:00,2.75,-0.29,2.7652486326,0.0,0.0,0.0,2.75,-0.29,2.7652486326,0.7675706476,0.22387477220000002,0.7995527579,0.0,0.0,0.0,0.7675706476,0.22387477220000002,0.7995527579,2.14264,0.054520000000000006,2.1433335251,0.15264000000000003,0.044520000000000004,0.159,1.99,0.01,1.9900251254999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 03:30:00,2.71,-0.29,2.7254724361,0.0,0.0,0.0,2.71,-0.29,2.7254724361,0.7240436842,0.2111794079,0.7542121711,0.0,0.0,0.0,0.7240436842,0.2111794079,0.7542121711,2.0850400000000002,0.26772,2.1021574156,0.09504000000000001,0.02772,0.099,1.99,0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 04:00:00,2.63,-0.29,2.6459402866,0.0,0.0,0.0,2.63,-0.29,2.6459402866,0.7553752363,0.2203177772,0.7868492044000001,0.0,0.0,0.0,0.7553752363,0.2203177772,0.7868492044000001,2.0716,0.26380000000000003,2.0883287576,0.0816,0.0238,0.085,1.99,0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 04:30:00,2.63,-0.31,2.6482069406,0.0,0.0,0.0,2.63,-0.31,2.6482069406,0.8630418423,0.2517205374,0.8990019191,0.0,0.0,0.0,0.8630418423,0.2517205374,0.8990019191,2.07824,0.27532,2.0963975291,0.018240000000000003,0.00532,0.019,2.06,0.27,2.0776188293,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 05:00:00,2.66,-0.28,2.6746962443999998,0.0,0.0,0.0,2.66,-0.28,2.6746962443999998,0.8191089971000001,0.23890679080000002,0.8532385387,0.0,0.0,0.0,0.8191089971000001,0.23890679080000002,0.8532385387,2.05464,0.28052000000000005,2.0737012803,0.10464000000000001,0.030520000000000002,0.109,1.9500000000000002,0.25,1.9659603251000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 05:30:00,2.68,-0.28,2.6945871669,0.0,0.0,0.0,2.68,-0.28,2.6945871669,0.7844507436,0.2287981336,0.8171361913,0.0,0.0,0.0,0.7844507436,0.2287981336,0.8171361913,2.13064,0.27352000000000004,2.1481247636,0.08064,0.023520000000000003,0.084,2.05,0.25,2.0651876428,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 06:00:00,2.71,-0.28,2.7244265452,0.0,0.0,0.0,2.71,-0.28,2.7244265452,0.803869555,0.2344619536,0.8373641198,0.0,0.0,0.0,0.803869555,0.2344619536,0.8373641198,2.24616,0.28388,2.2640279592,0.11616000000000001,0.03388,0.121,2.13,0.25,2.1446211787,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 06:30:00,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.8365328186000001,0.24398873880000002,0.8713883527,0.0,0.0,0.0,0.8365328186000001,0.24398873880000002,0.8713883527,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 07:00:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.8343294837,0.24334609940000002,0.8690932122,0.0,0.0,0.0,0.8343294837,0.24334609940000002,0.8690932122,2.36344,0.28892,2.3810341031,0.13344,0.03892,0.139,2.23,0.25,2.2439696968,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 07:30:00,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,0.8993981153,0.2623244503,0.9368730368,0.0,0.0,0.0,0.8993981153,0.2623244503,0.9368730368,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 08:00:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,0.9527124682,0.27787446990000003,0.9924088211000001,0.0,0.0,0.0,0.9527124682,0.27787446990000003,0.9924088211000001,2.86,0.25,2.8709057804,0.0,0.0,0.0,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 08:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.033434904,0.3014185137,1.0764946916,0.0,0.0,0.0,1.033434904,0.3014185137,1.0764946916,3.25,0.31,3.2647511391,0.0,0.0,0.0,3.25,0.31,3.2647511391,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 09:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,1.082223034,0.3156483849,1.1273156604,0.0,0.0,0.0,1.082223034,0.3156483849,1.1273156604,3.2848,0.34140000000000004,3.3024937547,0.0048000000000000004,0.0014,0.005,3.2800000000000002,0.34,3.2975748665,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 09:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.2105648396,0.3530814115,1.2610050412,0.0,0.0,0.0,1.2105648396,0.3530814115,1.2610050412,3.19576,0.30168,3.2099677257,0.00576,0.00168,0.006,3.19,0.30000000000000004,3.2040755297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 10:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.2895470215,0.3761178813,1.3432781474,0.0,0.0,0.0,1.2895470215,0.3761178813,1.3432781474,3.19576,0.27168000000000003,3.2072873273,0.00576,0.00168,0.006,3.19,0.27,3.2014059411,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 10:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3379550426,0.3902368874,1.3937031694,0.0,0.0,0.0,1.3379550426,0.3902368874,1.3937031694,3.42672,0.31196,3.4408907277000003,0.00672,0.0019600000000000004,0.007,3.42,0.31,3.4340209667,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 11:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.3795475407,0.4023680327,1.4370286883,0.0,0.0,0.0,1.3795475407,0.4023680327,1.4370286883,3.45152,0.31336,3.465715626,0.01152,0.00336,0.012,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 11:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.4012776007,0.4087059669,1.4596641674,0.0,0.0,0.0,1.4012776007,0.4087059669,1.4596641674,3.26728,0.31504000000000004,3.2824333657,0.01728,0.00504,0.018000000000000002,3.25,0.31,3.2647511391,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 12:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.4336791445000001,0.4181564171,1.4934157755,0.0,0.0,0.0,1.4336791445000001,0.4181564171,1.4934157755,3.37072,0.31896,3.3857774292,0.030720000000000004,0.008960000000000001,0.032,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 12:30:00,4.06,-0.22,4.0659562221,0.0,0.0,0.0,4.06,-0.22,4.0659562221,1.4286309785,0.41668403540000004,1.4881572693,0.0,0.0,0.0,1.4286309785,0.41668403540000004,1.4881572693,3.534,0.377,3.554051913,0.024,0.007,0.025,3.51,0.37,3.5294475488,0.0,0.0,0.0,0.0,0.0,0.0
