Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-18 13:00:00,4.06384,-0.21888000000000002,4.0697302122,0.0038400000000000005,0.0011200000000000001,0.004,4.06,-0.22,4.0659562221,1.4286309785,0.41668403540000004,1.4881572693,0.0,0.0,0.0,1.4286309785,0.41668403540000004,1.4881572693,3.98456,0.40008000000000005,4.0045951606,0.03456,0.01008,0.036000000000000004,3.95,0.39,3.9692064698,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 13:30:00,3.9648,-0.21860000000000002,3.9708217034,0.0048000000000000004,0.0014,0.005,3.96,-0.22,3.966106403,1.4336791445000001,0.4181564171,1.4934157755,0.0,0.0,0.0,1.4336791445000001,0.4181564171,1.4934157755,3.8040000000000003,0.377,3.8226358707,0.024,0.007,0.025,3.7800000000000002,0.37,3.798065297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 14:00:00,3.8586400000000003,-0.21748,3.8647639255,0.00864,0.00252,0.009000000000000001,3.85,-0.22,3.8562805915,1.3397792661999999,0.3907689526,1.3956034023,0.0,0.0,0.0,1.3397792661999999,0.3907689526,1.3956034023,3.33608,0.38344000000000006,3.358043478,0.04608,0.01344,0.048,3.29,0.37,3.3107400985,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 14:30:00,3.74672,-0.21804,3.7530590456,0.00672,0.0019600000000000004,0.007,3.74,-0.22,3.7464650004999998,1.3433050011,0.391797292,1.3992760428,0.0,0.0,0.0,1.3433050011,0.391797292,1.3992760428,3.60184,0.36512000000000006,3.6202988827,0.051840000000000004,0.015120000000000001,0.054,3.55,0.35000000000000003,3.5672117963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 15:00:00,3.80192,-0.21944000000000002,3.8082475760000003,0.0019200000000000003,0.0005600000000000001,0.002,3.8,-0.22,3.8063630936,1.3655521822,0.39828605310000004,1.4224501898000002,0.0,0.0,0.0,1.3655521822,0.39828605310000004,1.4224501898000002,3.60016,0.33588,3.615794159,0.02016,0.005880000000000001,0.021,3.58,0.33,3.5951773253,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 15:30:00,3.68672,-0.21804,3.6931620327,0.00672,0.0019600000000000004,0.007,3.68,-0.22,3.6865702218000003,1.3224628595999999,0.3857183341,1.3775654788,0.0,0.0,0.0,1.3224628595999999,0.3857183341,1.3775654788,3.23552,0.34036000000000005,3.2533728037,0.03552,0.010360000000000001,0.037,3.2,0.33,3.2169706247,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 16:00:00,3.72576,-0.23832000000000003,3.733374345,0.00576,0.00168,0.006,3.7199999999999998,-0.24,3.7277338961,1.2578872389,0.36688377800000005,1.3102992072,0.0,0.0,0.0,1.2578872389,0.36688377800000005,1.3102992072,3.34648,0.32064000000000004,3.3618058243,0.036480000000000005,0.01064,0.038,3.31,0.31,3.3244849225,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 16:30:00,3.75,-0.24,3.7576721517,0.0,0.0,0.0,3.75,-0.24,3.7576721517,1.3410562726,0.39114141280000003,1.3969336173,0.0,0.0,0.0,1.3410562726,0.39114141280000003,1.3969336173,3.6292,0.2556,3.6381896597,0.019200000000000002,0.0056,0.02,3.61,0.25,3.6186461557,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 17:00:00,3.95,-0.26,3.9585477135,0.0,0.0,0.0,3.95,-0.26,3.9585477135,1.4564042053000001,0.4247845599,1.5170877139,0.0,0.0,0.0,1.4564042053000001,0.4247845599,1.5170877139,3.7544,0.25420000000000004,3.7629957481,0.014400000000000001,0.004200000000000001,0.015,3.74,0.25,3.748346302,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 17:30:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,1.5592594237,0.4547839986,1.6242285663,0.0,0.0,0.0,1.5592594237,0.4547839986,1.6242285663,3.4767200000000003,0.28196000000000004,3.4881346591,0.00672,0.0019600000000000004,0.007,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 18:00:00,4.23,-0.23,4.2362483402,0.0,0.0,0.0,4.23,-0.23,4.2362483402,1.6230651825,0.47339401150000004,1.6906928984,0.0,0.0,0.0,1.6230651825,0.47339401150000004,1.6906928984,3.73056,0.25308,3.739134579,0.010560000000000002,0.0030800000000000003,0.011,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 18:30:00,4.26,-0.23,4.266204402,0.0,0.0,0.0,4.26,-0.23,4.266204402,1.5744265353,0.4592077395,1.640027641,0.0,0.0,0.0,1.5744265353,0.4592077395,1.640027641,3.9348,0.23140000000000002,3.9415982799,0.0048000000000000004,0.0014,0.005,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 19:00:00,4.18,-0.23,4.1863229689,0.0,0.0,0.0,4.18,-0.23,4.1863229689,1.5744265353,0.4592077395,1.640027641,0.0,0.0,0.0,1.5744265353,0.4592077395,1.640027641,3.41,0.23,3.4177477964,0.0,0.0,0.0,3.41,0.23,3.4177477964,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 19:30:00,4.08,-0.23,4.0864777009,0.0,0.0,0.0,4.08,-0.23,4.0864777009,1.4502323402,0.4229844326,1.5106586877,0.0,0.0,0.0,1.4502323402,0.4229844326,1.5106586877,3.41,0.32,3.4249817518,0.0,0.0,0.0,3.41,0.32,3.4249817518,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 20:00:00,4.02,-0.25,4.0277661303,0.0,0.0,0.0,4.02,-0.25,4.0277661303,1.4796736567,0.4315714832,1.5413267257,0.0,0.0,0.0,1.4796736567,0.4315714832,1.5413267257,3.64,0.24,3.6479035075,0.0,0.0,0.0,3.64,0.24,3.6479035075,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 20:30:00,3.94,-0.25,3.9479235048,0.0,0.0,0.0,3.94,-0.25,3.9479235048,1.4248659711,0.41558590830000003,1.4842353866,0.0,0.0,0.0,1.4248659711,0.41558590830000003,1.4842353866,3.04176,0.30968,3.0574835404,0.10176,0.02968,0.106,2.94,0.28,2.9533032354,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 21:00:00,3.87,-0.27,3.8794071712,0.0,0.0,0.0,3.87,-0.27,3.8794071712,1.3434785942,0.3918479233,1.3994568689,0.0,0.0,0.0,1.3434785942,0.3918479233,1.3994568689,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 21:30:00,3.7199999999999998,-0.30000000000000004,3.7320771696,0.0,0.0,0.0,3.7199999999999998,-0.30000000000000004,3.7320771696,1.2601658972,0.3675483867,1.3126728096,0.0,0.0,0.0,1.2601658972,0.3675483867,1.3126728096,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 22:00:00,3.56,-0.30000000000000004,3.5726180876,0.0,0.0,0.0,3.56,-0.30000000000000004,3.5726180876,1.211866455,0.3534610494,1.2623608906000001,0.0,0.0,0.0,1.211866455,0.3534610494,1.2623608906000001,2.74496,0.007280000000000001,2.7449696537,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 22:30:00,3.39,-0.34,3.4070074846000002,0.0,0.0,0.0,3.39,-0.34,3.4070074846000002,1.1096986252,0.32366209900000004,1.155936068,0.0,0.0,0.0,1.1096986252,0.32366209900000004,1.155936068,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 23:00:00,3.2800000000000002,-0.32,3.2955727878,0.0,0.0,0.0,3.2800000000000002,-0.32,3.2955727878,1.0267347772,0.29946431,1.0695153929,0.0,0.0,0.0,1.0267347772,0.29946431,1.0695153929,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-18 23:30:00,3.12,-0.30000000000000004,3.1343898928,0.0,0.0,0.0,3.12,-0.30000000000000004,3.1343898928,0.9456210920000001,0.2758061518,0.9850219708000001,0.0,0.0,0.0,0.9456210920000001,0.2758061518,0.9850219708000001,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 00:00:00,2.92,-0.30000000000000004,2.9353705047,0.0,0.0,0.0,2.92,-0.30000000000000004,2.9353705047,0.9018633363,0.26304347310000004,0.9394409753,0.0,0.0,0.0,0.9018633363,0.26304347310000004,0.9394409753,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 00:30:00,2.77,-0.35000000000000003,2.7920243552,0.0,0.0,0.0,2.77,-0.35000000000000003,2.7920243552,0.8341490733,0.2432934797,0.8689052847000001,0.0,0.0,0.0,0.8341490733,0.2432934797,0.8689052847000001,2.47,0.25,2.4826195842,0.0,0.0,0.0,2.47,0.25,2.4826195842,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 01:00:00,2.75,-0.35000000000000003,2.7721832551,0.0,0.0,0.0,2.75,-0.35000000000000003,2.7721832551,0.8341490733,0.2432934797,0.8689052847000001,0.0,0.0,0.0,0.8341490733,0.2432934797,0.8689052847000001,2.16096,0.26028,2.1765784617,0.0009600000000000001,0.00028000000000000003,0.001,2.16,0.26,2.1755918735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 01:30:00,2.75,-0.35000000000000003,2.7721832551,0.0,0.0,0.0,2.75,-0.35000000000000003,2.7721832551,0.8022776202,0.2339976392,0.8357058544,0.0,0.0,0.0,0.8022776202,0.2339976392,0.8357058544,2.16056,0.41308000000000006,2.199694206,0.010560000000000002,0.0030800000000000003,0.011,2.15,0.41000000000000003,2.188743932,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 02:00:00,2.8200000000000003,-0.35000000000000003,2.8416368522,0.0,0.0,0.0,2.8200000000000003,-0.35000000000000003,2.8416368522,0.7987650212,0.23297313120000002,0.8320468971,0.0,0.0,0.0,0.7987650212,0.23297313120000002,0.8320468971,2.16,0.41000000000000003,2.1985677156,0.0,0.0,0.0,2.16,0.41000000000000003,2.1985677156,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 02:30:00,2.8200000000000003,-0.33,2.8392428568,0.0,0.0,0.0,2.8200000000000003,-0.33,2.8392428568,0.7747139022,0.2259582215,0.8069936482000001,0.0,0.0,0.0,0.7747139022,0.2259582215,0.8069936482000001,2.19,0.45,2.2357549061,0.0,0.0,0.0,2.19,0.45,2.2357549061,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 03:00:00,2.77,-0.31,2.7872925932,0.0,0.0,0.0,2.77,-0.31,2.7872925932,0.7774321966000001,0.2267510573,0.8098252048,0.0,0.0,0.0,0.7774321966000001,0.2267510573,0.8098252048,2.22,0.52,2.2800877176,0.0,0.0,0.0,2.22,0.52,2.2800877176,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 03:30:00,2.69,-0.31,2.7078035379000003,0.0,0.0,0.0,2.69,-0.31,2.7078035379000003,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,2.16,0.39,2.1949259669,0.0,0.0,0.0,2.16,0.39,2.1949259669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 04:00:00,2.69,-0.31,2.7078035379000003,0.0,0.0,0.0,2.69,-0.31,2.7078035379000003,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.13,0.27,2.1470444802,0.0,0.0,0.0,2.13,0.27,2.1470444802,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 04:30:00,2.63,-0.31,2.6482069406,0.0,0.0,0.0,2.63,-0.31,2.6482069406,0.7594576662,0.221508486,0.7911017356000001,0.0,0.0,0.0,0.7594576662,0.221508486,0.7911017356000001,2.08,-0.22,2.0916022566,0.0,0.0,0.0,2.08,-0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 05:00:00,2.64,-0.29,2.6558802684,0.0,0.0,0.0,2.64,-0.29,2.6558802684,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.16,0.38,2.1931712199,0.0,0.0,0.0,2.16,0.38,2.1931712199,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 05:30:00,2.64,-0.29,2.6558802684,0.0,0.0,0.0,2.64,-0.29,2.6558802684,0.7462359940000001,0.2176521649,0.7773291604,0.0,0.0,0.0,0.7462359940000001,0.2176521649,0.7773291604,2.2800000000000002,0.25,2.2936651892,0.0,0.0,0.0,2.2800000000000002,0.25,2.2936651892,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 06:00:00,2.67,-0.32,2.6891076587000002,0.0,0.0,0.0,2.67,-0.32,2.6891076587000002,0.7669700555000001,0.2236995995,0.7989271411000001,0.0,0.0,0.0,0.7669700555000001,0.2236995995,0.7989271411000001,2.2800000000000002,-0.03,2.2801973599,0.0,0.0,0.0,2.2800000000000002,-0.03,2.2801973599,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 06:30:00,2.69,-0.29,2.7055868125,0.0,0.0,0.0,2.69,-0.29,2.7055868125,0.7662996271,0.2235040579,0.7982287783,0.0,0.0,0.0,0.7662996271,0.2235040579,0.7982287783,2.2128,0.0454,2.2132656867,0.0528,0.0154,0.055,2.16,0.03,2.1602083233,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 07:00:00,2.69,-0.29,2.7055868125,0.0,0.0,0.0,2.69,-0.29,2.7055868125,0.7889161092,0.2301005318,0.8217876137,0.0,0.0,0.0,0.7889161092,0.2301005318,0.8217876137,2.20128,-0.20796,2.2110814096,0.041280000000000004,0.01204,0.043000000000000003,2.16,-0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 07:30:00,2.75,-0.29,2.7652486326,0.0,0.0,0.0,2.75,-0.29,2.7652486326,0.8351282778,0.243579081,0.8699252894,0.0,0.0,0.0,0.8351282778,0.243579081,0.8699252894,2.43,0.04,2.4303291958,0.0,0.0,0.0,2.43,0.04,2.4303291958,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 08:00:00,2.86,-0.29,2.8746651979,0.0,0.0,0.0,2.86,-0.29,2.8746651979,0.9022509277,0.2631565206,0.9398447164,0.0,0.0,0.0,0.9022509277,0.2631565206,0.9398447164,2.56672,0.26196,2.5800532165,0.00672,0.0019600000000000004,0.007,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 08:30:00,2.99576,-0.26832,3.0077522504,0.00576,0.00168,0.006,2.99,-0.27,3.0021658848,0.9740905201000001,0.28410973500000003,1.0146776251,0.0,0.0,0.0,0.9740905201000001,0.28410973500000003,1.0146776251,2.5264800000000003,0.25064000000000003,2.5388819587,0.036480000000000005,0.01064,0.038,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 09:00:00,3.03152,-0.23664000000000002,3.0407420147,0.01152,0.00336,0.012,3.02,-0.24,3.0295214143,0.9941200674,0.2899516863,1.0355417369,0.0019200000000000003,0.0005600000000000001,0.002,0.9922000674,0.2893916863,1.0335417369,2.4968,0.2624,2.5105505372,0.07680000000000001,0.0224,0.08,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 09:30:00,3.194,-0.213,3.2010943441,0.024,0.007,0.025,3.17,-0.22,3.1776248992,1.0455372883,0.3049483758,1.089101342,0.010560000000000002,0.0030800000000000003,0.011,1.0349772883,0.30186837580000003,1.078101342,2.65896,0.27428,2.6730689853,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 10:00:00,3.30512,-0.20684000000000002,3.3115858739,0.04512,0.013160000000000002,0.047,3.26,-0.22,3.2674148803,1.0692457187,0.3118633346,1.1137976236,0.027840000000000004,0.00812,0.029,1.0414057187,0.3037433346,1.0847976236,2.77184,0.26512,2.7844901867000003,0.051840000000000004,0.015120000000000001,0.054,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 10:30:00,3.3976,0.016800000000000002,3.3976415349,0.057600000000000005,0.016800000000000002,0.06,3.34,0.0,3.34,1.1074826703,0.3230157788,1.1536277816,0.036480000000000005,0.01064,0.038,1.0710026703,0.3123757788,1.1156277816,2.90624,0.23932000000000003,2.916076988,0.06624000000000001,0.01932,0.069,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 11:00:00,3.46816,0.019880000000000002,3.4682169771,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.4,0.0,3.4,1.1548834732,0.336841013,1.2030036179,0.04512,0.013160000000000002,0.047,1.1097634732,0.323681013,1.1560036179,2.80816,0.23988,2.81838695,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 11:30:00,3.45776,0.022680000000000002,3.4578343801,0.07776000000000001,0.022680000000000002,0.081,3.38,0.0,3.38,1.11738114,0.3259028325,1.1639386875,0.051840000000000004,0.015120000000000001,0.054,1.06554114,0.3107828325,1.1099386875,2.8168,0.2424,2.8272106395,0.07680000000000001,0.0224,0.08,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 12:00:00,3.45488,0.021840000000000002,3.45494903,0.07488,0.021840000000000002,0.078,3.38,0.0,3.38,1.1600735588,0.338354788,1.2084099571,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1101535588,0.323794788,1.1564099571,2.9292800000000003,0.28604,2.9432125645,0.08928000000000001,0.02604,0.093,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 12:30:00,3.5968,0.0224,3.5968697501999998,0.07680000000000001,0.0224,0.08,3.52,0.0,3.52,1.1669177649,0.3403510148,1.2155393385,0.05088,0.01484,0.053,1.1160377649,0.3255110148,1.1625393385,3.13408,0.32744,3.1511385879000002,0.09408000000000001,0.027440000000000003,0.098,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 13:00:00,3.52872,0.02296,3.5287946951,0.07872000000000001,0.02296,0.082,3.45,0.0,3.45,1.1659163629,0.3400589392,1.2144962113,0.051840000000000004,0.015120000000000001,0.054,1.1140763629000001,0.3249389392,1.1604962113,3.0608,0.3294,3.0784738102,0.1008,0.029400000000000003,0.105,2.96,0.30000000000000004,2.975163861,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 13:30:00,3.45008,0.020440000000000003,3.4501405479000002,0.07008,0.020440000000000003,0.073,3.38,0.0,3.38,1.0953452941,0.31947571080000003,1.1409846814,0.04608,0.01344,0.048,1.0492652941,0.3060357108,1.0929846814,3.006,0.278,3.018827587,0.096,0.028,0.1,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 14:00:00,3.342,0.021,3.3420659778,0.07200000000000001,0.021,0.075,3.27,0.0,3.27,1.0513269817,0.3066370363,1.0951322726,0.044160000000000005,0.01288,0.046,1.0071669817,0.2937570363,1.0491322726,2.94888,0.25884,2.9602181338999998,0.09888000000000001,0.02884,0.10300000000000001,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 14:30:00,3.20968,-0.19676000000000002,3.2157052415,0.07968,0.02324,0.083,3.13,-0.22,3.1377221037,0.9642915153,0.281251692,1.0044703285,0.051840000000000004,0.015120000000000001,0.054,0.9124515153,0.26613169200000003,0.9504703285,3.00272,0.25996,3.0139519903,0.10272,0.029960000000000004,0.107,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 15:00:00,3.6468,0.4924,3.6798923897,0.07680000000000001,0.0224,0.08,3.5700000000000003,0.47000000000000003,3.6008054654,0.9797471165,0.28575957560000004,1.020569913,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9298271165,0.2711995756,0.9685699130000001,2.93888,0.27884000000000003,2.9520784881,0.09888000000000001,0.02884,0.10300000000000001,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 15:30:00,3.742,0.5710000000000001,3.7853143859,0.07200000000000001,0.021,0.075,3.67,0.55,3.7109836971,0.9767220395,0.28487726150000003,1.0174187911,0.04608,0.01344,0.048,0.9306420395,0.2714372615,0.9694187911000001,2.856,0.278,2.869498214,0.096,0.028,0.1,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 16:00:00,3.98528,0.6590400000000001,4.0394047086,0.06528,0.01904,0.068,3.92,0.64,3.9719013079,0.9870465842,0.28788858710000004,1.0281735252,0.041280000000000004,0.01204,0.043000000000000003,0.9457665842,0.2758485871,0.9851735252,2.84448,0.27464,2.8577077527,0.08448000000000001,0.024640000000000002,0.088,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 16:30:00,4.23856,0.70708,4.2971331141,0.05856000000000001,0.01708,0.061,4.18,0.6900000000000001,4.2365670064,1.0982829868,0.32033253780000004,1.1440447779,0.03744,0.010920000000000001,0.039,1.0608429868,0.3094125378,1.1050447778999999,3.11392,0.27156,3.1257387287,0.07392,0.021560000000000003,0.077,3.04,0.25,3.0502622838,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 17:00:00,4.46416,0.7528800000000001,4.5272014313,0.044160000000000005,0.01288,0.046,4.42,0.74,4.4815176001,1.1954401411,0.3486700411,1.2452501469000001,0.02688,0.007840000000000001,0.028,1.1685601411,0.34083004110000004,1.2172501469,3.3856,0.2808,3.3972247497,0.1056,0.0308,0.11,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 17:30:00,4.68784,0.74812,4.7471599299000005,0.027840000000000004,0.00812,0.029,4.66,0.74,4.7183895558,1.3162604058,0.38390928500000004,1.3711045894,0.01344,0.003920000000000001,0.014,1.3028204058,0.379989285,1.3571045894,4.05368,0.28024000000000004,4.0633552638,0.10368000000000001,0.030240000000000003,0.108,3.95,0.25,3.9579034854,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 18:00:00,4.59536,0.62448,4.637597309,0.015360000000000002,0.0044800000000000005,0.016,4.58,0.62,4.621774551,1.3568041912,0.3957345558,1.4133376992,0.0038400000000000005,0.0011200000000000001,0.004,1.3529641911999999,0.3946145558,1.4093376992,4.07528,0.26904,4.0841510256,0.06528,0.01904,0.068,4.01,0.25,4.0177854597,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 18:30:00,5.16672,0.84196,5.2348727014,0.00672,0.0019600000000000004,0.007,5.16,0.84,5.2279250186,1.3636925416,0.397743658,1.4205130642000001,0.0,0.0,0.0,1.3636925416,0.397743658,1.4205130642000001,3.94168,0.25924,3.9501957673,0.03168,0.00924,0.033,3.91,0.25,3.9179841756,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 19:00:00,5.35288,0.9008400000000001,5.4281522639,0.00288,0.00084,0.003,5.35,0.9,5.4251728083,1.3899642883,0.4054062507,1.447879467,0.0,0.0,0.0,1.3899642883,0.4054062507,1.447879467,3.89248,0.25364000000000003,3.9007350333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 19:30:00,4.47,0.6900000000000001,4.5229415207,0.0,0.0,0.0,4.47,0.6900000000000001,4.5229415207,1.3899642883,0.4054062507,1.447879467,0.0,0.0,0.0,1.3899642883,0.4054062507,1.447879467,3.97288,0.25084,3.9807909013,0.00288,0.00084,0.003,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 20:00:00,4.18,0.9500000000000001,4.2865953856,0.0,0.0,0.0,4.18,0.9500000000000001,4.2865953856,1.3935997659,0.4064665984,1.4516664228,0.0,0.0,0.0,1.3935997659,0.4064665984,1.4516664228,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,3.8200000000000003,0.25,3.8281718875,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 20:30:00,4.63,0.92,4.7205190393,0.0,0.0,0.0,4.63,0.92,4.7205190393,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 21:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.4165732444,0.41316719630000004,1.4755971296000001,0.0,0.0,0.0,1.4165732444,0.41316719630000004,1.4755971296000001,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 21:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,3.49,0.25,3.4989426974,0.0,0.0,0.0,3.49,0.25,3.4989426974,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 22:00:00,4.79,0.59,4.8261993328,0.0,0.0,0.0,4.79,0.59,4.8261993328,1.165115383,0.33982532,1.2136618573,0.0,0.0,0.0,1.165115383,0.33982532,1.2136618573,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 22:30:00,4.25,0.55,4.2854404674,0.0,0.0,0.0,4.25,0.55,4.2854404674,1.1224856497,0.3273916478,1.1692558851000001,0.0,0.0,0.0,1.1224856497,0.3273916478,1.1692558851000001,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 23:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,1.0437282741,0.3044207466,1.0872169522,0.0,0.0,0.0,1.0437282741,0.3044207466,1.0872169522,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-19 23:30:00,3.43,0.17,3.434210244,0.0,0.0,0.0,3.43,0.17,3.434210244,0.9274525164,0.2705069839,0.9660963712,0.0,0.0,0.0,0.9274525164,0.2705069839,0.9660963712,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 00:00:00,3.5700000000000003,0.49,3.6034705493,0.0,0.0,0.0,3.5700000000000003,0.49,3.6034705493,0.8628472984000001,0.2516637954,0.8987992692000001,0.0,0.0,0.0,0.8628472984000001,0.2516637954,0.8987992692000001,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 00:30:00,3.64,0.68,3.7029717795,0.0,0.0,0.0,3.64,0.68,3.7029717795,0.8408124529000001,0.2452369654,0.8758463051,0.0,0.0,0.0,0.8408124529000001,0.2452369654,0.8758463051,2.71,0.29,2.7254724361,0.0,0.0,0.0,2.71,0.29,2.7254724361,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 01:00:00,3.83,0.76,3.9046766832,0.0,0.0,0.0,3.83,0.76,3.9046766832,0.8393256050000001,0.24480330150000001,0.8742975052,0.0,0.0,0.0,0.8393256050000001,0.24480330150000001,0.8742975052,2.58,0.29,2.5962472918,0.0,0.0,0.0,2.58,0.29,2.5962472918,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 01:30:00,4.07,1.02,4.1958670141,0.0,0.0,0.0,4.07,1.02,4.1958670141,0.8152966009,0.2377948419,0.8492672926,0.0,0.0,0.0,0.8152966009,0.2377948419,0.8492672926,2.54,0.29,2.5565015157,0.0,0.0,0.0,2.54,0.29,2.5565015157,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 02:00:00,4.05,1.0,4.1716303767,0.0,0.0,0.0,4.05,1.0,4.1716303767,0.8138523199000001,0.23737359330000002,0.8477628333,0.0,0.0,0.0,0.8138523199000001,0.23737359330000002,0.8477628333,2.59,0.31,2.608486151,0.0,0.0,0.0,2.59,0.31,2.608486151,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 02:30:00,3.67,0.92,3.7835565279,0.0,0.0,0.0,3.67,0.92,3.7835565279,0.7989204901,0.2330184763,0.8322088438,0.0,0.0,0.0,0.7989204901,0.2330184763,0.8322088438,2.65,0.27,2.6637192044,0.0,0.0,0.0,2.65,0.27,2.6637192044,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 03:00:00,3.48,0.92,3.5995555281,0.0,0.0,0.0,3.48,0.92,3.5995555281,0.7718408041,0.22512023450000002,0.8040008376000001,0.0,0.0,0.0,0.7718408041,0.22512023450000002,0.8040008376000001,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 03:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7524436086,0.21946271920000002,0.7837954257,0.0,0.0,0.0,0.7524436086,0.21946271920000002,0.7837954257,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 04:00:00,3.22,0.6000000000000001,3.2754236367000003,0.0,0.0,0.0,3.22,0.6000000000000001,3.2754236367000003,0.8111085852000001,0.23657333730000002,0.8449047762,0.0,0.0,0.0,0.8111085852000001,0.23657333730000002,0.8449047762,2.6,0.02,2.6000769219,0.0,0.0,0.0,2.6,0.02,2.6000769219,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 04:30:00,3.58,0.67,3.6421559548999998,0.0,0.0,0.0,3.58,0.67,3.6421559548999998,0.8458787430000001,0.24671463340000002,0.8811236907000001,0.0,0.0,0.0,0.8458787430000001,0.24671463340000002,0.8811236907000001,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 05:00:00,3.92,0.9,4.0219895574,0.0,0.0,0.0,3.92,0.9,4.0219895574,0.8150483495,0.2377224353,0.8490086974000001,0.0,0.0,0.0,0.8150483495,0.2377224353,0.8490086974000001,2.52,0.06,2.5207141845,0.0,0.0,0.0,2.52,0.06,2.5207141845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 05:30:00,3.38,0.5,3.4167821119,0.0,0.0,0.0,3.38,0.5,3.4167821119,0.8143277055,0.23751224740000002,0.8482580266,0.0,0.0,0.0,0.8143277055,0.23751224740000002,0.8482580266,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 06:00:00,3.35,0.33,3.3662144911,0.0,0.0,0.0,3.35,0.33,3.3662144911,0.8901612685,0.25963037,0.9272513214,0.0,0.0,0.0,0.8901612685,0.25963037,0.9272513214,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 06:30:00,3.86,0.64,3.9126972794,0.0,0.0,0.0,3.86,0.64,3.9126972794,0.8972636191000001,0.2617018889,0.9346496032,0.0,0.0,0.0,0.8972636191000001,0.2617018889,0.9346496032,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 07:00:00,5.08,1.33,5.2512189061,0.0,0.0,0.0,5.08,1.33,5.2512189061,0.9673024329000001,0.2821298763,1.0076067009,0.0,0.0,0.0,0.9673024329000001,0.2821298763,1.0076067009,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 07:30:00,4.68,1.08,4.8029990631,0.0,0.0,0.0,4.68,1.08,4.8029990631,1.0234601204,0.2985092018,1.0661042921,0.0,0.0,0.0,1.0234601204,0.2985092018,1.0661042921,3.22192,0.29056000000000004,3.2349951468,0.0019200000000000003,0.0005600000000000001,0.002,3.22,0.29,3.2330326321,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 08:00:00,5.04,1.05,5.1482132823,0.0,0.0,0.0,5.04,1.05,5.1482132823,1.0954420458,0.31950393,1.1410854643000001,0.0,0.0,0.0,1.0954420458,0.31950393,1.1410854643000001,3.28248,0.23364000000000001,3.2907844961,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 08:30:00,5.27,0.61,5.3051861419,0.0,0.0,0.0,5.27,0.61,5.3051861419,1.2861534767,0.3751280974,1.3397432049,0.0,0.0,0.0,1.2861534767,0.3751280974,1.3397432049,3.62072,0.26896000000000003,3.6306959113,0.030720000000000004,0.008960000000000001,0.032,3.59,0.26,3.5994027282000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 09:00:00,5.52,1.0,5.6098484828,0.0,0.0,0.0,5.52,1.0,5.6098484828,1.2838911135,0.3744682414,1.3373865766,0.0,0.0,0.0,1.2838911135,0.3744682414,1.3373865766,3.82184,0.24512000000000003,3.8296925203,0.051840000000000004,0.015120000000000001,0.054,3.77,0.23,3.777009399,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 09:30:00,6.10288,1.57084,6.3017999492,0.00288,0.00084,0.003,6.1,1.57,6.2988014733,1.2850222951,0.3747981694,1.3385648907,0.0,0.0,0.0,1.2850222951,0.3747981694,1.3385648907,3.66488,0.30184,3.6772887839,0.07488,0.021840000000000002,0.078,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 10:00:00,5.82672,1.37196,5.9860621614,0.00672,0.0019600000000000004,0.007,5.82,1.37,5.9790718343,1.2284362784,0.35829391450000003,1.2796211233,0.0,0.0,0.0,1.2284362784,0.35829391450000003,1.2796211233,3.56744,0.32092000000000004,3.5818455857,0.03744,0.010920000000000001,0.039,3.5300000000000002,0.31,3.5435857546,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 10:30:00,5.9196,1.5528,6.1198735281,0.009600000000000001,0.0028,0.01,5.91,1.55,6.1098772492,1.1711213038000001,0.3415770469,1.2199180248000001,0.0,0.0,0.0,1.1711213038000001,0.3415770469,1.2199180248000001,3.98168,0.28924,3.9921717648,0.03168,0.00924,0.033,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 11:00:00,6.01248,1.81364,6.2800641557,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0,1.81,6.2670647037,1.1329654162,0.33044824640000003,1.1801723085,0.0,0.0,0.0,1.1329654162,0.33044824640000003,1.1801723085,4.13648,0.37064,4.1530519862,0.036480000000000005,0.01064,0.038,4.1,0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 11:30:00,5.17248,1.09364,5.2868324921,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.16,1.09,5.2738695471,1.0874737252,0.31717983650000003,1.1327851305,0.0,0.0,0.0,1.0874737252,0.31717983650000003,1.1327851305,3.93472,0.41596000000000005,3.9566455742,0.054720000000000005,0.015960000000000002,0.057,3.88,0.4,3.9005640618,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 12:00:00,5.0044,0.7742,5.0639317728,0.014400000000000001,0.004200000000000001,0.015,4.99,0.77,5.0490593183,1.0599763517,0.3091597693,1.104142033,0.0,0.0,0.0,1.0599763517,0.3091597693,1.104142033,3.47568,0.49624,3.5109266013,0.05568000000000001,0.01624,0.058,3.42,0.48,3.4535199435,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 12:30:00,5.12632,0.7347600000000001,5.1787092021,0.01632,0.00476,0.017,5.11,0.73,5.1618795027,1.0599763517,0.3091597693,1.104142033,0.0,0.0,0.0,1.0599763517,0.3091597693,1.104142033,3.72992,0.39456,3.7507307021000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.68,0.38,3.6995675423,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 13:00:00,5.19632,0.7347600000000001,5.2480104611,0.01632,0.00476,0.017,5.18,0.73,5.2311853341,1.1085451625,0.3233256724,1.1547345443,0.0,0.0,0.0,1.1085451625,0.3233256724,1.1547345443,3.9572000000000003,0.3996,3.9773247290000002,0.06720000000000001,0.0196,0.07,3.89,0.38,3.9085163426,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 13:30:00,5.11536,0.64448,5.15579891,0.015360000000000002,0.0044800000000000005,0.016,5.1,0.64,5.14,1.0089308468,0.294271497,1.0509696321,0.0,0.0,0.0,1.0089308468,0.294271497,1.0509696321,3.66528,0.32904000000000005,3.6800196739,0.06528,0.01904,0.068,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 14:00:00,5.35728,0.8050400000000001,5.417429132,0.01728,0.00504,0.018000000000000002,5.34,0.8,5.3995925772,0.9460971427,0.2759449999,0.9855178569,0.0,0.0,0.0,0.9460971427,0.2759449999,0.9855178569,3.13816,0.39988,3.1635347635,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.07,0.38,3.0934285187,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 14:30:00,5.06344,0.7839200000000001,5.1237637729,0.01344,0.003920000000000001,0.014,5.05,0.78,5.1098825818,0.9085880721,0.2650048544,0.9464459084,0.0,0.0,0.0,0.9085880721,0.2650048544,0.9464459084,3.47144,0.39792000000000005,3.4941717187,0.06144000000000001,0.017920000000000002,0.064,3.41,0.38,3.4311076929,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 15:00:00,4.61864,0.58252,4.6552298547,0.00864,0.00252,0.009000000000000001,4.61,0.58,4.6463426477,0.8784705075,0.2562205647,0.9150734453,0.0,0.0,0.0,0.8784705075,0.2562205647,0.9150734453,3.52432,0.28876,3.536129777,0.06432,0.018760000000000002,0.067,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 15:30:00,4.9924800000000005,0.53364,5.0209190593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.98,0.53,5.008123401,0.9217912875000001,0.2688557922,0.9601992579,0.0,0.0,0.0,0.9217912875000001,0.2688557922,0.9601992579,3.25472,0.26596000000000003,3.2655684038,0.054720000000000005,0.015960000000000002,0.057,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 16:00:00,4.82672,0.5019600000000001,4.8527507457,0.00672,0.0019600000000000004,0.007,4.82,0.5,4.845864216,0.9543978507,0.2783660398,0.9941644278,0.0,0.0,0.0,0.9543978507,0.2783660398,0.9941644278,3.71472,0.32596,3.7289937785,0.054720000000000005,0.015960000000000002,0.057,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 16:30:00,4.59576,0.7016800000000001,4.6490176167,0.00576,0.00168,0.006,4.59,0.7000000000000001,4.643070105,1.0589637255,0.3088644199,1.1030872141,0.0,0.0,0.0,1.0589637255,0.3088644199,1.1030872141,3.63256,0.27408000000000005,3.6428851203,0.08256000000000001,0.02408,0.08600000000000001,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 17:00:00,4.80576,0.89168,4.8877829739,0.00576,0.00168,0.006,4.8,0.89,4.8818131877,1.1738537317,0.3423740051,1.2227643039,0.0,0.0,0.0,1.1738537317,0.3423740051,1.2227643039,3.22832,0.31576000000000004,3.2437253891,0.08832000000000001,0.02576,0.092,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 17:30:00,4.97192,0.80056,5.0359591738,0.0019200000000000003,0.0005600000000000001,0.002,4.97,0.8,5.0339745728,1.3231409367,0.3859161065,1.3782718091000001,0.0,0.0,0.0,1.3231409367,0.3859161065,1.3782718091000001,3.17296,0.31128,3.1881923405,0.07296000000000001,0.02128,0.076,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 18:00:00,5.35,0.8200000000000001,5.4124763279,0.0,0.0,0.0,5.35,0.8200000000000001,5.4124763279,1.3484988257000001,0.39331215750000004,1.4046862767000001,0.0,0.0,0.0,1.3484988257000001,0.39331215750000004,1.4046862767000001,3.79704,0.25372,3.8055074038,0.047040000000000005,0.013720000000000001,0.049,3.75,0.24,3.7576721517,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 18:30:00,5.39,0.9,5.4646225853,0.0,0.0,0.0,5.39,0.9,5.4646225853,1.4007014514,0.4085379233,1.4590640118,0.0,0.0,0.0,1.4007014514,0.4085379233,1.4590640118,3.5592,0.2456,3.5676636613,0.019200000000000002,0.0056,0.02,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 19:00:00,5.62,0.9400000000000001,5.6980698486,0.0,0.0,0.0,5.62,0.9400000000000001,5.6980698486,1.3982505302,0.4078230713,1.4565109689,0.0,0.0,0.0,1.3982505302,0.4078230713,1.4565109689,3.48096,0.24028000000000002,3.4892430411,0.0009600000000000001,0.00028000000000000003,0.001,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 19:30:00,4.65,1.02,4.7605566901,0.0,0.0,0.0,4.65,1.02,4.7605566901,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 20:00:00,4.65,0.65,4.6952103254,0.0,0.0,0.0,4.65,0.65,4.6952103254,1.3545260299000002,0.3950700921,1.4109646145,0.0,0.0,0.0,1.3545260299000002,0.3950700921,1.4109646145,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 20:30:00,5.28,0.89,5.3544841021,0.0,0.0,0.0,5.28,0.89,5.3544841021,1.312088679,0.38269253140000004,1.3667590406,0.0,0.0,0.0,1.312088679,0.38269253140000004,1.3667590406,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 21:00:00,4.95,1.06,5.0622228319,0.0,0.0,0.0,4.95,1.06,5.0622228319,1.382693333,0.4032855555,1.4403055552000001,0.0,0.0,0.0,1.382693333,0.4032855555,1.4403055552000001,4.12,0.24,4.1269843712,0.0,0.0,0.0,4.12,0.24,4.1269843712,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 21:30:00,5.04,1.21,5.1832132891,0.0,0.0,0.0,5.04,1.21,5.1832132891,1.2860986053,0.3751120932,1.3396860472,0.0,0.0,0.0,1.2860986053,0.3751120932,1.3396860472,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 22:00:00,4.76,1.16,4.8993060733,0.0,0.0,0.0,4.76,1.16,4.8993060733,1.1796213778,0.3440562352,1.2287722685,0.0,0.0,0.0,1.1796213778,0.3440562352,1.2287722685,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 22:30:00,4.89,1.18,5.0303578402,0.0,0.0,0.0,4.89,1.18,5.0303578402,1.0912927726,0.3182937253,1.1367633047,0.0,0.0,0.0,1.0912927726,0.3182937253,1.1367633047,3.12,0.30000000000000004,3.1343898928,0.0,0.0,0.0,3.12,0.30000000000000004,3.1343898928,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 23:00:00,4.02,1.15,4.1812557922,0.0,0.0,0.0,4.02,1.15,4.1812557922,0.9993064086000001,0.2914643692,1.0409441756,0.0,0.0,0.0,0.9993064086000001,0.2914643692,1.0409441756,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-20 23:30:00,3.99,0.87,4.0837482782,0.0,0.0,0.0,3.99,0.87,4.0837482782,0.9232390603,0.2692780593,0.9617073545,0.0,0.0,0.0,0.9232390603,0.2692780593,0.9617073545,2.56,0.28,2.5752669765,0.0,0.0,0.0,2.56,0.28,2.5752669765,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 00:00:00,4.53,1.03,4.6456215946,0.0,0.0,0.0,4.53,1.03,4.6456215946,0.8438631347000001,0.2461267476,0.8790240987,0.0,0.0,0.0,0.8438631347000001,0.2461267476,0.8790240987,2.47,0.31,2.4893774322,0.0,0.0,0.0,2.47,0.31,2.4893774322,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 00:30:00,4.08,0.93,4.184650523,0.0,0.0,0.0,4.08,0.93,4.184650523,0.7810417351000001,0.2278038394,0.8135851407,0.0,0.0,0.0,0.7810417351000001,0.2278038394,0.8135851407,2.5300000000000002,0.06,2.5307113624,0.0,0.0,0.0,2.5300000000000002,0.06,2.5307113624,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 01:00:00,3.58,0.88,3.6865702218000003,0.0,0.0,0.0,3.58,0.88,3.6865702218000003,0.7824131868,0.2282038461,0.8150137362000001,0.0,0.0,0.0,0.7824131868,0.2282038461,0.8150137362000001,2.43,0.22,2.4399385238,0.0,0.0,0.0,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 01:30:00,3.96,1.02,4.0892542107,0.0,0.0,0.0,3.96,1.02,4.0892542107,0.7649587704,0.22311297470000002,0.7968320525,0.0,0.0,0.0,0.7649587704,0.22311297470000002,0.7968320525,2.2048,0.2864,2.2233236382,0.12480000000000001,0.0364,0.13,2.08,0.25,2.0949701669,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 02:00:00,4.09,1.1,4.2353394197,0.0,0.0,0.0,4.09,1.1,4.2353394197,0.7649587704,0.22311297470000002,0.7968320525,0.0,0.0,0.0,0.7649587704,0.22311297470000002,0.7968320525,2.27,-0.22,2.2806358762,0.0,0.0,0.0,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 02:30:00,4.09,1.08,4.2301891211000004,0.0,0.0,0.0,4.09,1.08,4.2301891211000004,0.7851560901,0.2290038596,0.8178709272,0.0,0.0,0.0,0.7851560901,0.2290038596,0.8178709272,2.23,-0.02,2.2300896843,0.0,0.0,0.0,2.23,-0.02,2.2300896843,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 03:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.7544324464000001,0.2200427969,0.7858671316,0.0,0.0,0.0,0.7544324464000001,0.2200427969,0.7858671316,2.14736,0.28048,2.1656001478,0.20736000000000002,0.060480000000000006,0.216,1.94,0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 03:30:00,3.56,0.71,3.6301101912,0.0,0.0,0.0,3.56,0.71,3.6301101912,0.7198175911,0.2099467974,0.7498099907,0.0,0.0,0.0,0.7198175911,0.2099467974,0.7498099907,2.31,0.17,2.3162469644,0.0,0.0,0.0,2.31,0.17,2.3162469644,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 04:00:00,3.7800000000000002,0.67,3.8389191187,0.0,0.0,0.0,3.7800000000000002,0.67,3.8389191187,0.7755559283,0.2262038124,0.8078707587,0.0,0.0,0.0,0.7755559283,0.2262038124,0.8078707587,2.39,0.03,2.3901882771,0.0,0.0,0.0,2.39,0.03,2.3901882771,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 04:30:00,3.6,0.72,3.6712940498,0.0,0.0,0.0,3.6,0.72,3.6712940498,0.8340423235000001,0.2432623444,0.868794087,0.0,0.0,0.0,0.8340423235000001,0.2432623444,0.868794087,2.32,0.13,2.3236393868,0.0,0.0,0.0,2.32,0.13,2.3236393868,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 05:00:00,3.84,0.92,3.9486706624,0.0,0.0,0.0,3.84,0.92,3.9486706624,0.8008825572,0.2335907459,0.8342526638000001,0.0,0.0,0.0,0.8008825572,0.2335907459,0.8342526638000001,2.23,-0.22,2.2408257407,0.0,0.0,0.0,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 05:30:00,3.71,0.72,3.7792194961,0.0,0.0,0.0,3.71,0.72,3.7792194961,0.8399060776,0.244972606,0.8749021642,0.0,0.0,0.0,0.8399060776,0.244972606,0.8749021642,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 06:00:00,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,0.8399060776,0.244972606,0.8749021642,0.0,0.0,0.0,0.8399060776,0.244972606,0.8749021642,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 06:30:00,3.8200000000000003,0.49,3.8512984823,0.0,0.0,0.0,3.8200000000000003,0.49,3.8512984823,0.8812714415,0.2570375038,0.9179910849,0.0,0.0,0.0,0.8812714415,0.2570375038,0.9179910849,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 07:00:00,5.05,1.24,5.2000096154,0.0,0.0,0.0,5.05,1.24,5.2000096154,0.9316062791,0.2717184981,0.9704232074,0.0,0.0,0.0,0.9316062791,0.2717184981,0.9704232074,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 07:30:00,4.9,0.98,4.9970391233,0.0,0.0,0.0,4.9,0.98,4.9970391233,1.0613649299,0.30956477120000003,1.1055884687,0.0,0.0,0.0,1.0613649299,0.30956477120000003,1.1055884687,3.20192,0.27056,3.2133307331,0.0019200000000000003,0.0005600000000000001,0.002,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 08:00:00,4.85,0.81,4.9171739851,0.0,0.0,0.0,4.85,0.81,4.9171739851,1.1063604506,0.3226884648,1.1524588028,0.0,0.0,0.0,1.1063604506,0.3226884648,1.1524588028,3.19744,0.12092000000000001,3.1997256445,0.27744,0.08092,0.289,2.92,0.04,2.9202739598000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 08:30:00,5.12,0.53,5.1473585459,0.0,0.0,0.0,5.12,0.53,5.1473585459,1.1390065877,0.3322102547,1.1864651955,0.0,0.0,0.0,1.1390065877,0.3322102547,1.1864651955,3.33208,0.38144000000000006,3.3538416182,0.38208000000000003,0.11144000000000001,0.398,2.95,0.27,2.9623301639,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 09:00:00,5.41,0.66,5.4501100906,0.0,0.0,0.0,5.41,0.66,5.4501100906,1.1775445796,0.3434505024,1.2266089371,0.0,0.0,0.0,1.1775445796,0.3434505024,1.2266089371,3.46512,0.28316,3.4766702748,0.04512,0.013160000000000002,0.047,3.42,0.27,3.4306413395,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 09:30:00,5.41288,0.74084,5.4633427313,0.00288,0.00084,0.003,5.41,0.74,5.460375445,1.1551061801,0.3369059692,1.2032356042,0.0,0.0,0.0,1.1551061801,0.3369059692,1.2032356042,3.394,0.382,3.4154296948000002,0.384,0.112,0.4,3.01,0.27,3.0220853727,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 10:00:00,5.39768,0.74224,5.4484740616,0.007680000000000001,0.0022400000000000002,0.008,5.39,0.74,5.4405606329000005,1.128858211,0.3292503115,1.1758939698,0.0,0.0,0.0,1.128858211,0.3292503115,1.1758939698,3.27616,0.33888,3.2936399317,0.23616,0.06888000000000001,0.246,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 10:30:00,5.09056,0.69308,5.1375247931,0.010560000000000002,0.0030800000000000003,0.011,5.08,0.6900000000000001,5.1266460771,1.1298510502,0.32953988970000003,1.1769281773,0.0,0.0,0.0,1.1298510502,0.32953988970000003,1.1769281773,3.34416,0.28288,3.3561029782,0.044160000000000005,0.01288,0.046,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 11:00:00,5.22152,0.7233600000000001,5.2713869902,0.01152,0.00336,0.012,5.21,0.72,5.2595151868,1.0562603961,0.3080759489,1.1002712459,0.0,0.0,0.0,1.0562603961,0.3080759489,1.1002712459,3.48512,0.30316000000000004,3.4982806348,0.04512,0.013160000000000002,0.047,3.44,0.29,3.4522021957,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 11:30:00,4.7943999999999996,0.6542,4.8388272339,0.014400000000000001,0.004200000000000001,0.015,4.78,0.65,4.8239921227,0.9974637282000001,0.29092692070000004,1.0390247169,0.0,0.0,0.0,0.9974637282000001,0.29092692070000004,1.0390247169,3.2124800000000002,0.39364000000000005,3.2365074077,0.25248000000000004,0.07364000000000001,0.263,2.96,0.32,2.9772470505,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 12:00:00,5.00536,0.6844800000000001,5.0519443386,0.015360000000000002,0.0044800000000000005,0.016,4.99,0.68,5.0361195379,0.9758084928,0.2846108104,1.01646718,0.0,0.0,0.0,0.9758084928,0.2846108104,1.01646718,3.23664,0.33652000000000004,3.2540873068,0.05664,0.01652,0.059000000000000004,3.18,0.32,3.1960600745,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 12:30:00,5.19632,0.68476,5.2412439172,0.01632,0.00476,0.017,5.18,0.68,5.224442554,1.0438784221,0.3044645398,1.0873733564,0.0,0.0,0.0,1.0438784221,0.3044645398,1.0873733564,3.62376,0.30568,3.6366298684,0.05376,0.015680000000000003,0.056,3.5700000000000003,0.29,3.5817593442,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 13:00:00,5.43728,0.72504,5.4854076239000005,0.01728,0.00504,0.018000000000000002,5.42,0.72,5.4676137391,1.001808543,0.2921941584,1.0435505657,0.0,0.0,0.0,1.001808543,0.2921941584,1.0435505657,3.20608,0.30344000000000004,3.2204075518,0.04608,0.01344,0.048,3.16,0.29,3.1732790612,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 13:30:00,5.45632,0.66476,5.4966656984,0.01632,0.00476,0.017,5.44,0.66,5.4798905099,0.9420700830000001,0.2747704409,0.9813230031000001,0.0,0.0,0.0,0.9420700830000001,0.2747704409,0.9813230031000001,3.07888,0.31884,3.0953450535,0.09888000000000001,0.02884,0.10300000000000001,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 14:00:00,4.79728,0.6650400000000001,4.8431573999,0.01728,0.00504,0.018000000000000002,4.78,0.66,4.8253497283,0.8761358139000001,0.2555396124,0.9126414728000001,0.0,0.0,0.0,0.8761358139000001,0.2555396124,0.9126414728000001,3.232,0.251,3.2417317903,0.07200000000000001,0.021,0.075,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 14:30:00,4.6372800000000005,0.72504,4.6936178796,0.01728,0.00504,0.018000000000000002,4.62,0.72,4.6757673167,0.8516340846,0.2483932747,0.8871188381,0.0,0.0,0.0,0.8516340846,0.2483932747,0.8871188381,3.16008,0.25044,3.1699882965,0.07008,0.020440000000000003,0.073,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 15:00:00,4.9896,0.7928000000000001,5.0521916037,0.009600000000000001,0.0028,0.01,4.98,0.79,5.0422713136,0.8698778173,0.25371436340000003,0.9061227264,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,2.93448,0.28964,2.9487394256,0.20448000000000002,0.059640000000000006,0.213,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 15:30:00,5.57864,1.6225200000000002,5.8098016662,0.00864,0.00252,0.009000000000000001,5.57,1.62,5.8008016687,0.9186780856000001,0.267947775,0.9569563391,0.0,0.0,0.0,0.9186780856000001,0.267947775,0.9569563391,3.00816,0.24988000000000002,3.0185205979,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 16:00:00,5.57768,1.57224,5.795036911,0.007680000000000001,0.0022400000000000002,0.008,5.57,1.57,5.7870372385,0.9178708113,0.26771232,0.9561154285000001,0.0,0.0,0.0,0.9178708113,0.26771232,0.9561154285000001,3.37408,0.25744,3.3838869957,0.09408000000000001,0.027440000000000003,0.098,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 16:30:00,5.04672,1.25196,5.1996910101000005,0.00672,0.0019600000000000004,0.007,5.04,1.25,5.1926967945,1.0584133491,0.3087038935,1.1025139053,0.0,0.0,0.0,1.0584133491,0.3087038935,1.1025139053,3.07992,0.32956,3.0975017353,0.16992000000000002,0.04956000000000001,0.177,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 17:00:00,4.8086400000000005,1.18252,4.9519059159,0.00864,0.00252,0.009000000000000001,4.8,1.18,4.9429141202,1.2332662891,0.35970266770000003,1.2846523845,0.0,0.0,0.0,1.2332662891,0.35970266770000003,1.2846523845,3.19056,0.29808,3.2044539004,0.13056,0.03808,0.136,3.06,0.26,3.0710258872,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 17:30:00,5.15768,1.13224,5.2804952798,0.007680000000000001,0.0022400000000000002,0.008,5.15,1.13,5.272513632,1.3109285652,0.3823541648,1.3655505887000001,0.0,0.0,0.0,1.3109285652,0.3823541648,1.3655505887000001,3.29816,0.24988000000000002,3.3076123413,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 18:00:00,4.88096,0.6302800000000001,4.9214858935,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.63,4.9204979423,1.3875728942,0.4047087608,1.4453884315,0.0,0.0,0.0,1.3875728942,0.4047087608,1.4453884315,3.38032,0.24176000000000003,3.388954293,0.04032,0.011760000000000001,0.042,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 18:30:00,5.14,0.92,5.2216855516,0.0,0.0,0.0,5.14,0.92,5.2216855516,1.4188987928,0.41384548120000003,1.4780195758999999,0.0,0.0,0.0,1.4188987928,0.41384548120000003,1.4780195758999999,3.1316,0.2888,3.1448885513000002,0.2016,0.058800000000000005,0.21,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
