Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-21 19:00:00,4.98,1.01,5.0813876058,0.0,0.0,0.0,4.98,1.01,5.0813876058,1.3665165881,0.3985673382,1.4234547793,0.0,0.0,0.0,1.3665165881,0.3985673382,1.4234547793,3.1704,0.2622,3.1812238211,0.11040000000000001,0.0322,0.115,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 19:30:00,5.45,1.17,5.5741725843,0.0,0.0,0.0,5.45,1.17,5.5741725843,1.3364943002,0.3898108376,1.3921815627,0.0,0.0,0.0,1.3364943002,0.3898108376,1.3921815627,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 20:00:00,4.74,0.98,4.8402479275,0.0,0.0,0.0,4.74,0.98,4.8402479275,1.3459813937,0.3925779065,1.4020639518,0.0,0.0,0.0,1.3459813937,0.3925779065,1.4020639518,3.07224,0.08232,3.0733426753,0.04224000000000001,0.012320000000000001,0.044,3.03,0.07,3.030808473,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 20:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.2942709476,0.377495693,1.3481989037,0.0,0.0,0.0,1.2942709476,0.377495693,1.3481989037,3.128,0.024,3.1280920703,0.048,0.014,0.05,3.08,0.01,3.0800162337,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 21:00:00,4.89,0.92,4.9757913943,0.0,0.0,0.0,4.89,0.92,4.9757913943,1.3091339388,0.3818307322,1.3636811863,0.0,0.0,0.0,1.3091339388,0.3818307322,1.3636811863,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 21:30:00,5.09,1.13,5.2139236665,0.0,0.0,0.0,5.09,1.13,5.2139236665,1.2728859121,0.371258391,1.3259228251000001,0.0,0.0,0.0,1.2728859121,0.371258391,1.3259228251000001,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 22:00:00,5.07,1.18,5.2055066996,0.0,0.0,0.0,5.07,1.18,5.2055066996,1.1601992408,0.33839144520000003,1.2085408759,0.0,0.0,0.0,1.1601992408,0.33839144520000003,1.2085408759,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 22:30:00,4.89,1.18,5.0303578402,0.0,0.0,0.0,4.89,1.18,5.0303578402,1.096185636,0.3197208105,1.1418600375,0.0,0.0,0.0,1.096185636,0.3197208105,1.1418600375,2.7199999999999998,0.31,2.7376084453000002,0.0,0.0,0.0,2.7199999999999998,0.31,2.7376084453000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 23:00:00,4.67,1.1,4.7978015799,0.0,0.0,0.0,4.67,1.1,4.7978015799,1.007045267,0.2937215362,1.0490054865,0.0,0.0,0.0,1.007045267,0.2937215362,1.0490054865,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-21 23:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.9101630467,0.2654642219,0.9480865069000001,0.0,0.0,0.0,0.9101630467,0.2654642219,0.9480865069000001,2.38896,0.07928,2.3902751306,0.16896000000000003,0.049280000000000004,0.176,2.22,0.03,2.2202026934,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 00:00:00,3.83,0.59,3.8751774153,0.0,0.0,0.0,3.83,0.59,3.8751774153,0.8761358139000001,0.2555396124,0.9126414728000001,0.0,0.0,0.0,0.8761358139000001,0.2555396124,0.9126414728000001,2.3284000000000002,0.0112,2.3284269368,0.038400000000000004,0.0112,0.04,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 00:30:00,3.46,0.67,3.5242729747,0.0,0.0,0.0,3.46,0.67,3.5242729747,0.8078121461000001,0.23561187590000002,0.8414709855,0.0,0.0,0.0,0.8078121461000001,0.23561187590000002,0.8414709855,2.25512,0.013160000000000002,2.255158398,0.04512,0.013160000000000002,0.047,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 01:00:00,3.59,0.79,3.6758944490000003,0.0,0.0,0.0,3.59,0.79,3.6758944490000003,0.8085176589,0.2358176505,0.8422058947000001,0.0,0.0,0.0,0.8085176589,0.2358176505,0.8422058947000001,2.4,-0.24,2.4119701491,0.0,0.0,0.0,2.4,-0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 01:30:00,3.89,0.99,4.0140004983,0.0,0.0,0.0,3.89,0.99,4.0140004983,0.7896063245,0.2303018446,0.8225065880000001,0.0,0.0,0.0,0.7896063245,0.2303018446,0.8225065880000001,2.12768,0.07224000000000001,2.1289060101,0.24768,0.07224000000000001,0.258,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 02:00:00,4.1,1.05,4.2323161508,0.0,0.0,0.0,4.1,1.05,4.2323161508,0.7896063245,0.2303018446,0.8225065880000001,0.0,0.0,0.0,0.7896063245,0.2303018446,0.8225065880000001,2.15064,0.05852,2.151436032,0.20064,0.05852,0.209,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 02:30:00,4.16,1.08,4.2979064671,0.0,0.0,0.0,4.16,1.08,4.2979064671,0.7923671858,0.2311070958,0.8253824852,0.0,0.0,0.0,0.7923671858,0.2311070958,0.8253824852,2.14408,0.06244,2.1449889976,0.21408000000000002,0.06244,0.223,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 03:00:00,3.92,1.12,4.076861538,0.0,0.0,0.0,3.92,1.12,4.076861538,0.7635460820000001,0.2227009406,0.7953605021,0.0,0.0,0.0,0.7635460820000001,0.2227009406,0.7953605021,2.12632,-0.14524,2.1312745952,0.25632000000000005,0.07476000000000001,0.267,1.87,-0.22,1.8828967045,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 03:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.7323285959,0.2135958405,0.7628422874,0.0,0.0,0.0,0.7323285959,0.2135958405,0.7628422874,2.12624,0.08932000000000001,2.1281152694,0.30624,0.08932000000000001,0.319,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 04:00:00,3.2800000000000002,0.6900000000000001,3.3517905662,0.0,0.0,0.0,3.2800000000000002,0.6900000000000001,3.3517905662,0.7329732514,0.21378386500000002,0.7635138035,0.0,0.0,0.0,0.7329732514,0.21378386500000002,0.7635138035,2.10904,0.28972000000000003,2.1288464952,0.23904000000000003,0.06972,0.249,1.87,0.22,1.8828967045,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 04:30:00,3.68,0.77,3.7596941365000003,0.0,0.0,0.0,3.68,0.77,3.7596941365000003,0.8292779921000001,0.2418727477,0.8638312418,0.0,0.0,0.0,0.8292779921000001,0.2418727477,0.8638312418,2.1004,0.06720000000000001,2.1014747203,0.23040000000000002,0.06720000000000001,0.24,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 05:00:00,3.58,0.6900000000000001,3.6458880948,0.0,0.0,0.0,3.58,0.6900000000000001,3.6458880948,0.8292779921000001,0.2418727477,0.8638312418,0.0,0.0,0.0,0.8292779921000001,0.2418727477,0.8638312418,2.10104,0.09072000000000001,2.10299767,0.31104000000000004,0.09072000000000001,0.324,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 05:30:00,3.45,0.66,3.5125631667,0.0,0.0,0.0,3.45,0.66,3.5125631667,0.8037225663,0.2344190818,0.8372110065,0.0,0.0,0.0,0.8037225663,0.2344190818,0.8372110065,2.25848,0.10164000000000001,2.2607659322,0.34848,0.10164000000000001,0.363,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 06:00:00,3.23,0.36,3.25,0.0,0.0,0.0,3.23,0.36,3.25,0.8044325686,0.2346261658,0.8379505922,0.0,0.0,0.0,0.8044325686,0.2346261658,0.8379505922,2.49112,0.34116,2.5143724863,0.38112,0.11116000000000001,0.397,2.11,0.23,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 06:30:00,4.01,0.79,4.0870771953,0.0,0.0,0.0,4.01,0.79,4.0870771953,0.841202871,0.24535083740000002,0.8762529906000001,0.0,0.0,0.0,0.841202871,0.24535083740000002,0.8762529906000001,2.8137600000000003,0.41068000000000005,2.8435722955,0.41376,0.12068000000000001,0.431,2.4,0.29,2.4174573419,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 07:00:00,4.75,1.01,4.8561919237,0.0,0.0,0.0,4.75,1.01,4.8561919237,0.9370603269000001,0.273309262,0.9761045072000001,0.0,0.0,0.0,0.9370603269000001,0.273309262,0.9761045072000001,2.98592,0.40256000000000003,3.0129342509,0.38592000000000004,0.11256000000000001,0.402,2.6,0.29,2.6161230858,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 07:30:00,5.22,1.13,5.3409081625,0.0,0.0,0.0,5.22,1.13,5.3409081625,0.9835930774,0.2868813142,1.0245761223,0.0,0.0,0.0,0.9835930774,0.2868813142,1.0245761223,3.13768,0.33724000000000004,3.1557513527,0.36768,0.10724,0.383,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 08:00:00,4.48,0.39,4.4969434064,0.0,0.0,0.0,4.48,0.39,4.4969434064,1.0519313776,0.3068133185,1.0957618516,0.0,0.0,0.0,1.0519313776,0.3068133185,1.0957618516,3.26024,0.40132,3.2848474242,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.81,0.27,2.8229417281,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 08:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,1.1275767151,0.3288765419,1.1745590782,0.0,0.0,0.0,1.1275767151,0.3288765419,1.1745590782,3.5064,0.3602,3.5248524791999998,0.4464,0.1302,0.465,3.06,0.23,3.0686316169,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 09:00:00,5.77,1.57,5.9797826047000004,0.0,0.0,0.0,5.77,1.57,5.9797826047000004,1.1782017058,0.3436421642,1.2272934435,0.0,0.0,0.0,1.1782017058,0.3436421642,1.2272934435,3.56792,0.38356,3.5884775881,0.45792000000000005,0.13356,0.47700000000000004,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 09:30:00,6.21,1.6600000000000001,6.4280401368,0.0,0.0,0.0,6.21,1.6600000000000001,6.4280401368,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.48288,0.41084000000000004,3.5070276018,0.48288000000000003,0.14084000000000002,0.503,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 10:00:00,6.16,1.6,6.364400993,0.0,0.0,0.0,6.16,1.6,6.364400993,1.1318367287,0.3301190459,1.1789965924,0.0,0.0,0.0,1.1318367287,0.3301190459,1.1789965924,3.46664,0.39152000000000003,3.4886789477,0.41664,0.12152,0.434,3.05,0.27,3.0619274975,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 10:30:00,5.96,1.57,6.1633189111,0.0,0.0,0.0,5.96,1.57,6.1633189111,1.1268725325,0.3286711553,1.1738255547,0.0,0.0,0.0,1.1268725325,0.3286711553,1.1738255547,3.5149600000000003,0.38228,3.5356868922,0.38496,0.11228,0.401,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 11:00:00,5.16,1.03,5.2617962712,0.0,0.0,0.0,5.16,1.03,5.2617962712,1.0925593035,0.31866313020000003,1.1380826078,0.0,0.0,0.0,1.0925593035,0.31866313020000003,1.1380826078,3.4664800000000002,0.40064000000000005,3.4895552725,0.27648,0.08064,0.28800000000000003,3.19,0.32,3.2060099813,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 11:30:00,4.96,0.63,4.9998499977,0.0,0.0,0.0,4.96,0.63,4.9998499977,0.9956501463,0.2903979593,1.0371355691,0.0,0.0,0.0,0.9956501463,0.2903979593,1.0371355691,3.47224,0.42232000000000003,3.4978285836,0.28224000000000005,0.08232,0.294,3.19,0.34,3.2080679544,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 12:00:00,5.35,1.06,5.4539985332,0.0,0.0,0.0,5.35,1.06,5.4539985332,0.9577810863,0.2793528168,0.9976886316,0.0,0.0,0.0,0.9577810863,0.2793528168,0.9976886316,3.17288,0.37584,3.1950623155,0.36288000000000004,0.10584,0.378,2.81,0.27,2.8229417281,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 12:30:00,5.93384,1.76112,6.1896688764,0.0038400000000000005,0.0011200000000000001,0.004,5.93,1.76,6.185668921,1.0152147826,0.2961043116,1.0575153985,0.0,0.0,0.0,1.0152147826,0.2961043116,1.0575153985,3.15448,0.41464,3.181614433,0.32448000000000005,0.09464,0.338,2.83,0.32,2.8480344099,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 13:00:00,6.09288,1.7308400000000002,6.3339556203,0.00288,0.00084,0.003,6.09,1.73,6.330955694,1.0170212146,0.2966311876,1.0593970985,0.0,0.0,0.0,1.0170212146,0.2966311876,1.0593970985,3.10904,0.42472000000000004,3.1379159963,0.11904,0.03472,0.124,2.99,0.39,3.0153275112,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 13:30:00,6.17096,1.5802800000000001,6.3700888691,0.0009600000000000001,0.00028000000000000003,0.001,6.17,1.58,6.3690894169,0.9810734839,0.2861464328,1.0219515457,0.0,0.0,0.0,0.9810734839,0.2861464328,1.0219515457,3.10864,0.42752,3.1378999347,0.12864,0.037520000000000005,0.134,2.98,0.39,3.0054117854,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 14:00:00,5.43288,1.67084,5.684003114,0.00288,0.00084,0.003,5.43,1.67,5.6810034325,0.8951216403000001,0.2610771451,0.9324183753,0.0,0.0,0.0,0.8951216403000001,0.2610771451,0.9324183753,3.03184,0.38012,3.0555760504,0.17184000000000002,0.050120000000000005,0.179,2.86,0.33,2.8789755122000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 14:30:00,4.66288,0.7508400000000001,4.7229451193,0.00288,0.00084,0.003,4.66,0.75,4.7199682202,0.8676892811,0.2530760403,0.9038430011,0.0,0.0,0.0,0.8676892811,0.2530760403,0.9038430011,2.91552,0.37536,2.939583644,0.15552000000000002,0.045360000000000004,0.162,2.76,0.33,2.7796582524,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 15:00:00,4.71,0.72,4.7647140523000004,0.0,0.0,0.0,4.71,0.72,4.7647140523000004,0.8285467064,0.24165945600000002,0.8630694859,0.0,0.0,0.0,0.8285467064,0.24165945600000002,0.8630694859,2.92328,0.35804,2.9451245475,0.23328000000000002,0.06804,0.243,2.69,0.29,2.7055868125,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 15:30:00,4.74,0.64,4.7830116036,0.0,0.0,0.0,4.74,0.64,4.7830116036,0.8300092779,0.2420860394,0.8645929978,0.0,0.0,0.0,0.8300092779,0.2420860394,0.8645929978,2.97504,0.32272,2.9924924728,0.21504,0.06272000000000001,0.224,2.76,0.26,2.7722193275,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 16:00:00,5.09,0.68,5.1352215142,0.0,0.0,0.0,5.09,0.68,5.1352215142,0.8507689460000001,0.2481409426,0.8862176521,0.0,0.0,0.0,0.8507689460000001,0.2481409426,0.8862176521,3.03064,0.31852,3.0473322431,0.20064,0.05852,0.209,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 16:30:00,5.06,0.71,5.1095694535,0.0,0.0,0.0,5.06,0.71,5.1095694535,1.0286581018,0.30002527970000004,1.0715188561,0.0,0.0,0.0,1.0286581018,0.30002527970000004,1.0715188561,3.0496,0.3378,3.0682517824,0.1296,0.0378,0.135,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 17:00:00,4.43,0.48,4.455928635,0.0,0.0,0.0,4.43,0.48,4.455928635,1.180281497,0.34424877,1.2294598927,0.0,0.0,0.0,1.180281497,0.34424877,1.2294598927,3.15056,0.33808000000000005,3.1686474086,0.13056,0.03808,0.136,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 17:30:00,5.06,0.36,5.0727901593,0.0,0.0,0.0,5.06,0.36,5.0727901593,1.3012023655,0.3795173566,1.3554191307,0.0,0.0,0.0,1.3012023655,0.3795173566,1.3554191307,3.25712,0.34416,3.2752521735,0.35712000000000005,0.10416,0.372,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 18:00:00,4.7,0.28,4.7083330383,0.0,0.0,0.0,4.7,0.28,4.7083330383,1.4021430719,0.408958396,1.4605656999,0.0,0.0,0.0,1.4021430719,0.408958396,1.4605656999,3.2616,0.2988,3.2752581578,0.2016,0.058800000000000005,0.21,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 18:30:00,4.66,0.28,4.6684044383,0.0,0.0,0.0,4.66,0.28,4.6684044383,1.4257959577000001,0.41585715430000003,1.4852041226,0.0,0.0,0.0,1.4257959577000001,0.41585715430000003,1.4852041226,3.15688,0.28284000000000004,3.1695251695,0.14688,0.04284,0.153,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 19:00:00,4.57,0.28,4.5785696456,0.0,0.0,0.0,4.57,0.28,4.5785696456,1.3613084638,0.3970483019,1.4180296497,0.0,0.0,0.0,1.3613084638,0.3970483019,1.4180296497,3.15472,0.29096,3.1681092153,0.17472000000000001,0.050960000000000005,0.182,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 19:30:00,4.59,0.28,4.5985323745999995,0.0,0.0,0.0,4.59,0.28,4.5985323745999995,1.3625005027000001,0.39739598,1.419271357,0.0,0.0,0.0,1.3625005027000001,0.39739598,1.419271357,3.1036,0.24980000000000002,3.1136366198,0.033600000000000005,0.0098,0.035,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 20:00:00,4.37,0.23,4.3760484458,0.0,0.0,0.0,4.37,0.23,4.3760484458,1.3405913625,0.3910058141,1.3964493359,0.0,0.0,0.0,1.3405913625,0.3910058141,1.3964493359,3.07408,0.26744,3.0856914946,0.09408000000000001,0.027440000000000003,0.098,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 20:30:00,4.68,0.23,4.6856483009000005,0.0,0.0,0.0,4.68,0.23,4.6856483009000005,1.3014471251,0.3795887448,1.3556740886,0.0,0.0,0.0,1.3014471251,0.3795887448,1.3556740886,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 21:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.3014471251,0.3795887448,1.3556740886,0.0,0.0,0.0,1.3014471251,0.3795887448,1.3556740886,3.7,0.24,3.7077756135,0.0,0.0,0.0,3.7,0.24,3.7077756135,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 21:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.2507014174,0.3647879134,1.3028139764,0.0,0.0,0.0,1.2507014174,0.3647879134,1.3028139764,2.9584,0.2712,2.9708046048,0.038400000000000004,0.0112,0.04,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 22:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1460623807,0.3342681944,1.1938149799,0.0,0.0,0.0,1.1460623807,0.3342681944,1.1938149799,2.80112,0.23616,2.8110575946000003,0.021120000000000003,0.0061600000000000005,0.022,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 22:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.0730581851,0.312975304,1.1177689428,0.0,0.0,0.0,1.0730581851,0.312975304,1.1177689428,2.61384,0.23112000000000002,2.6240381095,0.0038400000000000005,0.0011200000000000001,0.004,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 23:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.0044378793,0.2929610481,1.0462894576,0.0,0.0,0.0,1.0044378793,0.2929610481,1.0462894576,2.5166399999999998,0.24652000000000002,2.5286852315,0.05664,0.01652,0.059000000000000004,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-22 23:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.9178708113,0.26771232,0.9561154285000001,0.0,0.0,0.0,0.9178708113,0.26771232,0.9561154285000001,2.34216,0.02688,2.3423142402,0.09216,0.02688,0.096,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 00:00:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.8357983736,0.2437745256,0.8706233059,0.0,0.0,0.0,0.8357983736,0.2437745256,0.8706233059,2.29888,0.02884,2.2990608952000002,0.09888000000000001,0.02884,0.10300000000000001,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 00:30:00,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.7987650212,0.23297313120000002,0.8320468971,0.0,0.0,0.0,0.7987650212,0.23297313120000002,0.8320468971,2.25848,0.03164,2.2587016182,0.10848000000000001,0.03164,0.113,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 01:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.7665427239,0.2235749611,0.7984820041,0.0,0.0,0.0,0.7665427239,0.2235749611,0.7984820041,2.154,0.042,2.1544094318,0.14400000000000002,0.042,0.15,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 01:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.7406191611,0.21601392200000002,0.7714782928,0.0,0.0,0.0,0.7406191611,0.21601392200000002,0.7714782928,2.1228,0.0504,2.1233982198,0.1728,0.0504,0.18,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 02:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.7406191611,0.21601392200000002,0.7714782928,0.0,0.0,0.0,0.7406191611,0.21601392200000002,0.7714782928,2.10968,0.05824000000000001,2.110483736,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 02:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.7419207764,0.2163935598,0.7728341421,0.0,0.0,0.0,0.7419207764,0.2163935598,0.7728341421,2.15672,0.30196,2.1777559551,0.24672000000000002,0.07196000000000001,0.257,1.9100000000000001,0.23,1.9237983262,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.7210696560000001,0.210311983,0.751114225,0.0,0.0,0.0,0.7210696560000001,0.210311983,0.751114225,2.09256,0.32408000000000003,2.1175068359,0.32256,0.09408000000000001,0.336,1.77,0.23,1.7848809484000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.6992514692,0.20394834520000002,0.7283869471000001,0.0,0.0,0.0,0.6992514692,0.20394834520000002,0.7283869471000001,2.0888,0.0784,2.0902707959,0.26880000000000004,0.0784,0.28,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 04:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7935841662,0.23146204850000002,0.8266501732,0.0,0.0,0.0,0.7935841662,0.23146204850000002,0.8266501732,2.11632,0.38976000000000005,2.1519115223,0.37632000000000004,0.10976000000000001,0.392,1.74,0.28,1.7623847480000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 04:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8338951685,0.2432194241,0.8686408005,0.0,0.0,0.0,0.8338951685,0.2432194241,0.8686408005,2.13072,0.33396000000000003,2.1567329459,0.39072,0.11396,0.40700000000000003,1.74,0.22,1.7538529015000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 05:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.7987335949000001,0.2329639652,0.8320141613,0.0,0.0,0.0,0.7987335949000001,0.2329639652,0.8320141613,2.14008,0.34544,2.1677802472,0.43008,0.12544000000000002,0.448,1.71,0.22,1.724093965,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 05:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.7966444922,0.2323546435,0.8298380127,0.0,0.0,0.0,0.7966444922,0.2323546435,0.8298380127,2.23104,0.12572,2.2345793788,0.43104000000000003,0.12572,0.449,1.8,0.0,1.8,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 06:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.8139545802,0.23740341920000002,0.8478693544,0.0,0.0,0.0,0.8139545802,0.23740341920000002,0.8478693544,2.4028,0.3054,2.4221306736,0.2928,0.0854,0.305,2.11,0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 06:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.8075510914,0.23553573500000002,0.8411990535,0.0,0.0,0.0,0.8075510914,0.23553573500000002,0.8411990535,2.57016,0.33088,2.5913710656999998,0.38016000000000005,0.11088,0.396,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 07:00:00,4.16,0.34,4.1738711049,0.0,0.0,0.0,4.16,0.34,4.1738711049,0.9041779105000001,0.26371855720000004,0.9418519901,0.0,0.0,0.0,0.9041779105000001,0.26371855720000004,0.9418519901,2.74752,0.34136000000000005,2.7686445781,0.34752000000000005,0.10136,0.362,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 07:30:00,4.51,1.06,4.6328932645,0.0,0.0,0.0,4.51,1.06,4.6328932645,0.9991652395,0.2914231949,1.0407971245,0.0,0.0,0.0,0.9991652395,0.2914231949,1.0407971245,2.9429600000000002,0.33128,2.9615468931,0.31296,0.09128000000000001,0.326,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 08:00:00,4.98,1.51,5.2038927737,0.0,0.0,0.0,4.98,1.51,5.2038927737,1.0998011604,0.3207753384,1.1456262087,0.0,0.0,0.0,1.0998011604,0.3207753384,1.1456262087,3.16128,0.25204000000000004,3.1713113061,0.041280000000000004,0.01204,0.043000000000000003,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 08:30:00,5.57,1.54,5.7789704966,0.0,0.0,0.0,5.57,1.54,5.7789704966,1.2541235618,0.3657860389,1.3063787102,0.0,0.0,0.0,1.2541235618,0.3657860389,1.3063787102,3.45264,0.35452,3.4707934828,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 09:00:00,5.78,1.54,5.9816385715,0.0,0.0,0.0,5.78,1.54,5.9816385715,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.384,0.352,3.4022580737,0.384,0.112,0.4,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 09:30:00,5.89,1.51,6.080476955,0.0,0.0,0.0,5.89,1.51,6.080476955,1.20503048,0.3514672233,1.2552400833,0.0,0.0,0.0,1.20503048,0.3514672233,1.2552400833,3.35448,0.33464000000000005,3.3711303742,0.32448000000000005,0.09464,0.338,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 10:00:00,5.99,1.6,6.2000080645,0.0,0.0,0.0,5.99,1.6,6.2000080645,1.1651571185,0.33983749290000004,1.2137053317,0.0,0.0,0.0,1.1651571185,0.33983749290000004,1.2137053317,3.25272,0.30496,3.2669845424,0.22272000000000003,0.06496,0.232,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 10:30:00,5.78,1.57,5.9894323604,0.0,0.0,0.0,5.78,1.57,5.9894323604,1.1063604506,0.3226884648,1.1524588028,0.0,0.0,0.0,1.1063604506,0.3226884648,1.1524588028,3.54896,0.25428,3.5580578129,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 11:00:00,5.46,1.25,5.6012587871,0.0,0.0,0.0,5.46,1.25,5.6012587871,1.0795093954,0.314856907,1.1244889535,0.0,0.0,0.0,1.0795093954,0.314856907,1.1244889535,3.2204,0.3322,3.2374886872,0.11040000000000001,0.0322,0.115,3.11,0.30000000000000004,3.1244359491,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 11:30:00,5.1448,0.8014,5.2068425173,0.0048000000000000004,0.0014,0.005,5.14,0.8,5.201884274,0.9516029026,0.2775508466,0.9912530236,0.0,0.0,0.0,0.9516029026,0.2775508466,0.9912530236,3.15992,0.35456000000000004,3.1797495499,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.11,0.34,3.1285300062,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 12:00:00,5.1448,0.7114,5.1937517268,0.0048000000000000004,0.0014,0.005,5.14,0.71,5.1888052575,0.8972636191000001,0.2617018889,0.9346496032,0.0,0.0,0.0,0.8972636191000001,0.2617018889,0.9346496032,3.53336,0.37848000000000004,3.55357285,0.06336,0.01848,0.066,3.47,0.36,3.4886243707,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 12:30:00,5.46096,0.9402800000000001,5.5413184893,0.0009600000000000001,0.00028000000000000003,0.001,5.46,0.9400000000000001,5.5403249002,0.9696411171,0.2828119925,1.0100428304,0.0,0.0,0.0,0.9696411171,0.2828119925,1.0100428304,3.36048,0.42764,3.387580523,0.060480000000000006,0.017640000000000003,0.063,3.3,0.41000000000000003,3.3253721596,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 13:00:00,5.66,1.34,5.8164594041,0.0,0.0,0.0,5.66,1.34,5.8164594041,0.9679474209000001,0.2823179978,1.0082785634,0.0,0.0,0.0,0.9679474209000001,0.2823179978,1.0082785634,3.12768,0.40224000000000004,3.1534392653,0.24768,0.07224000000000001,0.258,2.88,0.33,2.8988445974,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 13:30:00,5.48,1.54,5.6922754677,0.0,0.0,0.0,5.48,1.54,5.6922754677,0.9654068765,0.2815770056,1.005632163,0.0,0.0,0.0,0.9654068765,0.2815770056,1.005632163,3.04304,0.31172000000000005,3.0589641711,0.14304,0.04172,0.149,2.9,0.27,2.9125418452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 14:00:00,5.65,1.67,5.8916381423,0.0,0.0,0.0,5.65,1.67,5.8916381423,0.8614989592000001,0.25127052980000003,0.8973947492000001,0.0,0.0,0.0,0.8614989592000001,0.25127052980000003,0.8973947492000001,3.10336,0.40848,3.1301276651,0.06336,0.01848,0.066,3.04,0.39,3.0649143544,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 14:30:00,5.43192,1.74056,5.7039726507,0.0019200000000000003,0.0005600000000000001,0.002,5.43,1.74,5.7019733426,0.8374273882000001,0.2442496549,0.8723201960000001,0.0,0.0,0.0,0.8374273882000001,0.2442496549,0.8723201960000001,3.45528,0.42904000000000003,3.481814929,0.06528,0.01904,0.068,3.39,0.41000000000000003,3.414703501,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 15:00:00,5.18,1.29,5.3382113109,0.0,0.0,0.0,5.18,1.29,5.3382113109,0.8426104047,0.245761368,0.8777191716,0.0,0.0,0.0,0.8426104047,0.245761368,0.8777191716,3.4324,0.3682,3.4520922641,0.062400000000000004,0.0182,0.065,3.37,0.35000000000000003,3.3881263259,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 15:30:00,4.59,0.62,4.6316843588,0.0,0.0,0.0,4.59,0.62,4.6316843588,0.8455721285000001,0.24662520410000002,0.8808043005,0.0,0.0,0.0,0.8455721285000001,0.24662520410000002,0.8808043005,2.96856,0.31708000000000003,2.9854460638,0.05856000000000001,0.01708,0.061,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 16:00:00,4.39,0.54,4.4230871572,0.0,0.0,0.0,4.39,0.54,4.4230871572,0.9149617974,0.26686385760000003,0.9530852056,0.0,0.0,0.0,0.9149617974,0.26686385760000003,0.9530852056,3.1428,0.3754,3.1651409131,0.0528,0.0154,0.055,3.09,0.36,3.1109001913,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 16:30:00,4.52,0.45,4.5423452093000005,0.0,0.0,0.0,4.52,0.45,4.5423452093000005,1.1124313856999999,0.3244591542,1.1587826935,0.0,0.0,0.0,1.1124313856999999,0.3244591542,1.1587826935,3.7036,0.3498,3.7200823916,0.033600000000000005,0.0098,0.035,3.67,0.34,3.68571567,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 17:00:00,4.45,0.27,4.4581834866,0.0,0.0,0.0,4.45,0.27,4.4581834866,1.1868901715,0.3461763,1.2363439286,0.0,0.0,0.0,1.1868901715,0.3461763,1.2363439286,3.8224,0.2782,3.8325105349,0.062400000000000004,0.0182,0.065,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 17:30:00,4.43,0.24,4.4364963654,0.0,0.0,0.0,4.43,0.24,4.4364963654,1.2589820059,0.36720308500000004,1.3114395895,0.0,0.0,0.0,1.2589820059,0.36720308500000004,1.3114395895,3.1696,0.2978,3.1835591717,0.1296,0.0378,0.135,3.04,0.26,3.051098163,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 18:00:00,4.5,0.24,4.5063954554,0.0,0.0,0.0,4.5,0.24,4.5063954554,1.3299321832,0.3878968868,1.3853460242,0.0,0.0,0.0,1.3299321832,0.3878968868,1.3853460242,3.15448,0.31964000000000004,3.1706330283,0.20448000000000002,0.059640000000000006,0.213,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 18:30:00,4.41,0.24,4.4165257839,0.0,0.0,0.0,4.41,0.24,4.4165257839,1.3299321832,0.3878968868,1.3853460242,0.0,0.0,0.0,1.3299321832,0.3878968868,1.3853460242,3.4844,0.2642,3.4944019517,0.014400000000000001,0.004200000000000001,0.015,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 19:00:00,4.32,0.24,4.3266615306,0.0,0.0,0.0,4.32,0.24,4.3266615306,1.356782906,0.39572834760000003,1.4133155271,0.0,0.0,0.0,1.356782906,0.39572834760000003,1.4133155271,3.15664,0.27652000000000004,3.1687283569,0.05664,0.01652,0.059000000000000004,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 19:30:00,4.19,0.24,4.1968678797,0.0,0.0,0.0,4.19,0.24,4.1968678797,1.3189780288000001,0.3847019251,1.3739354467,0.0,0.0,0.0,1.3189780288000001,0.3847019251,1.3739354467,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 20:00:00,4.02,0.24,4.0271578067,0.0,0.0,0.0,4.02,0.24,4.0271578067,1.2804726272,0.37347118290000003,1.3338256533,0.0,0.0,0.0,1.2804726272,0.37347118290000003,1.3338256533,3.17,0.01,3.1700157728,0.0,0.0,0.0,3.17,0.01,3.1700157728,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 20:30:00,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,3.99,0.24,3.9972115281000002,1.2804726272,0.37347118290000003,1.3338256533,0.0,0.0,0.0,1.2804726272,0.37347118290000003,1.3338256533,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 21:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.2793474316,0.3731430009,1.3326535745,0.0,0.0,0.0,1.2793474316,0.3731430009,1.3326535745,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 21:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.2526568335000001,0.36535824310000004,1.3048508682,0.0,0.0,0.0,1.2526568335000001,0.36535824310000004,1.3048508682,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 22:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.1267187264,0.32862629520000003,1.17366534,0.0,0.0,0.0,1.1267187264,0.32862629520000003,1.17366534,3.15,0.26,3.1607119451,0.0,0.0,0.0,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 22:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0785316873,0.3145717421,1.1234705076,0.0,0.0,0.0,1.0785316873,0.3145717421,1.1234705076,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 23:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,1.0131905279,0.295513904,1.0554067999,0.0,0.0,0.0,1.0131905279,0.295513904,1.0554067999,2.73,0.24,2.740529146,0.0,0.0,0.0,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-23 23:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 00:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.8443134125,0.24625807870000002,0.8794931380000001,0.0,0.0,0.0,0.8443134125,0.24625807870000002,0.8794931380000001,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 00:30:00,2.89,-0.22,2.8983616061,0.0,0.0,0.0,2.89,-0.22,2.8983616061,0.7989770242,0.23303496540000002,0.8322677335,0.0,0.0,0.0,0.7989770242,0.23303496540000002,0.8322677335,2.3,0.24,2.3124878378,0.0,0.0,0.0,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 01:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7989770242,0.23303496540000002,0.8322677335,0.0,0.0,0.0,0.7989770242,0.23303496540000002,0.8322677335,2.16,0.0,2.16,0.0,0.0,0.0,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 01:30:00,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.7745657495,0.2259150103,0.8068393224,0.0,0.0,0.0,0.7745657495,0.2259150103,0.8068393224,2.12,0.27,2.137124236,0.0,0.0,0.0,2.12,0.27,2.137124236,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 02:00:00,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.7745657495,0.2259150103,0.8068393224,0.0,0.0,0.0,0.7745657495,0.2259150103,0.8068393224,2.17,0.0,2.17,0.0,0.0,0.0,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 02:30:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,0.777290695,0.22670978600000002,0.8096778073,0.0,0.0,0.0,0.777290695,0.22670978600000002,0.8096778073,2.36,-0.22,2.3702320561,0.0,0.0,0.0,2.36,-0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 03:00:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.06736,0.28048,2.0862996908,0.20736000000000002,0.060480000000000006,0.216,1.8599999999999999,0.22,1.8729655630000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 03:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.07144,0.29292,2.0920482308,0.18144000000000002,0.05292,0.189,1.8900000000000001,0.24,1.9051771571,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 04:00:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.8405011826000001,0.2451461782,0.8755220652,0.0,0.0,0.0,0.8405011826000001,0.2451461782,0.8755220652,2.06952,0.29236,2.0900687548,0.17952,0.052360000000000004,0.187,1.8900000000000001,0.24,1.9051771571,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 04:30:00,2.7199999999999998,-0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,-0.22,2.7288825552000002,0.7899604942,0.2304051442,0.8228755148,0.0,0.0,0.0,0.7899604942,0.2304051442,0.8228755148,2.10392,0.056560000000000006,2.1046801182,0.19392,0.056560000000000006,0.202,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 05:00:00,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,-0.22,2.7886914494,0.7892717754,0.2302042678,0.8221580994000001,0.0,0.0,0.0,0.7892717754,0.2302042678,0.8221580994000001,2.09408,0.06244,2.0950106921,0.21408000000000002,0.06244,0.223,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 05:30:00,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,-0.22,2.7886914494,0.8060986629,0.23511211,0.8396861072,0.0,0.0,0.0,0.8060986629,0.23511211,0.8396861072,2.18704,0.26872,2.2034868731,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.02,0.22,2.0319448811,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 06:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.8060986629,0.23511211,0.8396861072,0.0,0.0,0.0,0.8060986629,0.23511211,0.8396861072,2.29008,0.27544,2.3065848347999998,0.19008000000000003,0.05544,0.198,2.1,0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 06:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.803986614,0.23449609570000002,0.8374860562,0.0,0.0,0.0,0.803986614,0.23449609570000002,0.8374860562,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 07:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.8789412374000001,0.2563578609,0.9155637889,0.0,0.0,0.0,0.8789412374000001,0.2563578609,0.9155637889,2.6308,0.1444,2.6347599511,0.46080000000000004,0.13440000000000002,0.48,2.17,0.01,2.1700230414,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 07:30:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,0.9654195135,0.2815806914,1.0056453266,0.0,0.0,0.0,0.9654195135,0.2815806914,1.0056453266,2.80728,0.30504000000000003,2.8238042425,0.25728,0.07504000000000001,0.268,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 08:00:00,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,1.0719437974,0.3126502742,1.1166081223,0.0,0.0,0.0,1.0719437974,0.3126502742,1.1166081223,2.9432,0.3126,2.9597542128,0.2832,0.0826,0.295,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 08:30:00,4.62,0.5,4.6469775123,0.0,0.0,0.0,4.62,0.5,4.6469775123,1.1651571185,0.33983749290000004,1.2137053317,0.0,0.0,0.0,1.1651571185,0.33983749290000004,1.2137053317,3.19336,0.33848,3.21124848,0.30336,0.08848,0.316,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 09:00:00,4.88,0.65,4.9230986177,0.0,0.0,0.0,4.88,0.65,4.9230986177,1.1682314116999999,0.34073416170000004,1.2169077205,0.0,0.0,0.0,1.1682314116999999,0.34073416170000004,1.2169077205,3.23856,0.35708,3.2581861518,0.29856000000000005,0.08708,0.311,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 09:30:00,4.9,0.68,4.9469586616,0.0,0.0,0.0,4.9,0.68,4.9469586616,1.1641323541,0.3395386033,1.2126378688,0.0,0.0,0.0,1.1641323541,0.3395386033,1.2126378688,3.2508,0.39940000000000003,3.2752436551,0.3408,0.0994,0.355,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 10:00:00,4.85,0.68,4.8974381058,0.0,0.0,0.0,4.85,0.68,4.8974381058,1.1184600865,0.3262175252,1.1650625901,0.0,0.0,0.0,1.1184600865,0.3262175252,1.1650625901,3.16896,0.34428000000000003,3.187606657,0.28896000000000005,0.08428000000000001,0.301,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 10:30:00,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,4.85,0.6000000000000001,4.8869724779,1.1214111684999999,0.3270782575,1.1681366338,0.0,0.0,0.0,1.1214111684999999,0.3270782575,1.1681366338,3.1536,0.3798,3.176388043,0.2736,0.07980000000000001,0.28500000000000003,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 11:00:00,4.83,0.71,4.8819053657,0.0,0.0,0.0,4.83,0.71,4.8819053657,1.0717630545,0.3125975576,1.1164198484,0.0,0.0,0.0,1.0717630545,0.3125975576,1.1164198484,3.1404,0.3972,3.1654194035,0.23040000000000002,0.06720000000000001,0.24,2.91,0.33,2.9286515668,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 11:30:00,4.72,0.63,4.7618588807,0.0,0.0,0.0,4.72,0.63,4.7618588807,1.0407577377,0.3035543402,1.0841226434,0.0,0.0,0.0,1.0407577377,0.3035543402,1.0841226434,3.11856,0.42708,3.1476679939,0.05856000000000001,0.01708,0.061,3.06,0.41000000000000003,3.0873451378,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 12:00:00,4.67,0.63,4.7123030463,0.0,0.0,0.0,4.67,0.63,4.7123030463,1.0095633641,0.2944559812,1.0516285042,0.0,0.0,0.0,1.0095633641,0.2944559812,1.0516285042,3.2876,0.4268,3.3151880791,0.057600000000000005,0.016800000000000002,0.06,3.23,0.41000000000000003,3.2559176894,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 12:30:00,4.77,0.63,4.8114239057,0.0,0.0,0.0,4.77,0.63,4.8114239057,1.0527038999,0.3070386375,1.0965665624,0.0,0.0,0.0,1.0527038999,0.3070386375,1.0965665624,3.43856,0.42708,3.4649808369,0.05856000000000001,0.01708,0.061,3.38,0.41000000000000003,3.4047760572,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 13:00:00,4.58,0.53,4.6105639568,0.0,0.0,0.0,4.58,0.53,4.6105639568,1.0094860453,0.2944334299,1.0515479639,0.0,0.0,0.0,1.0094860453,0.2944334299,1.0515479639,3.0850400000000002,0.5077200000000001,3.1265398446,0.09504000000000001,0.02772,0.099,2.99,0.48,3.0282833421,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 13:30:00,4.42,0.43,4.4408670325,0.0,0.0,0.0,4.42,0.43,4.4408670325,0.9766809476,0.28486527640000003,1.0173759871,0.0,0.0,0.0,0.9766809476,0.28486527640000003,1.0173759871,3.06776,0.50268,3.1086715169,0.07776000000000001,0.022680000000000002,0.081,2.99,0.48,3.0282833421,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 14:00:00,4.46,0.56,4.4950194660000005,0.0,0.0,0.0,4.46,0.56,4.4950194660000005,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,3.0968,0.5224,3.1405528176,0.07680000000000001,0.0224,0.08,3.02,0.5,3.0611109095,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 14:30:00,4.31,0.61,4.3529530207,0.0,0.0,0.0,4.31,0.61,4.3529530207,0.8440912666,0.24619328610000002,0.8792617361,0.0,0.0,0.0,0.8440912666,0.24619328610000002,0.8792617361,2.9839200000000003,0.47156000000000003,3.0209514064,0.07392,0.021560000000000003,0.077,2.91,0.45,2.9445882564,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 15:00:00,4.29,0.58,4.3290299144,0.0,0.0,0.0,4.29,0.58,4.3290299144,0.8455721285000001,0.24662520410000002,0.8808043005,0.0,0.0,0.0,0.8455721285000001,0.24662520410000002,0.8808043005,2.97624,0.44932000000000005,3.0099656144,0.06624000000000001,0.01932,0.069,2.91,0.43,2.9415982051,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 15:30:00,4.19,0.38,4.207196216,0.0,0.0,0.0,4.19,0.38,4.207196216,0.9363465003,0.2731010626,0.9753609378,0.0,0.0,0.0,0.9363465003,0.2731010626,0.9753609378,3.15048,0.44764000000000004,3.1821228449,0.060480000000000006,0.017640000000000003,0.063,3.09,0.43,3.119775633,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 16:00:00,3.91,0.25,3.9179841756,0.0,0.0,0.0,3.91,0.25,3.9179841756,0.9371614233000001,0.2733387485,0.9762098159,0.0,0.0,0.0,0.9371614233000001,0.2733387485,0.9762098159,3.08088,0.32484,3.0979578112,0.05088,0.01484,0.053,3.03,0.31,3.0458168034,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 16:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.0114698947,0.2950120526,1.0536144737,0.0,0.0,0.0,1.0114698947,0.2950120526,1.0536144737,2.96416,0.27288,2.9766941395,0.044160000000000005,0.01288,0.046,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 17:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1066020509,0.3227589315,1.1527104697000001,0.0,0.0,0.0,1.1066020509,0.3227589315,1.1527104697000001,2.99488,0.28184000000000003,3.0081123649,0.07488,0.021840000000000002,0.078,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 17:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.2090883009,0.3526507544,1.2594669801,0.0,0.0,0.0,1.2090883009,0.3526507544,1.2594669801,3.1929600000000002,0.35128000000000004,3.2122252723,0.31296,0.09128000000000001,0.326,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 18:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.2598710883,0.36746240080000003,1.312365717,0.0,0.0,0.0,1.2598710883,0.36746240080000003,1.312365717,3.15488,0.31684,3.1707499744,0.19488000000000003,0.05684,0.203,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 18:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,3.06624,0.31432000000000004,3.0823083558,0.18624000000000002,0.05432000000000001,0.194,2.88,0.26,2.8917122955,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 19:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.2633610737,0.3684803132,1.3160011185,0.0,0.0,0.0,1.2633610737,0.3684803132,1.3160011185,2.85568,0.27624000000000004,2.8690097246,0.05568000000000001,0.01624,0.058,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 19:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 20:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.3299391669,0.3878989237,1.3853532988000001,0.0,0.0,0.0,1.3299391669,0.3878989237,1.3853532988000001,2.8824,0.23820000000000002,2.8922256136,0.062400000000000004,0.0182,0.065,2.8200000000000003,0.22,2.8285685426000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 20:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.3133741655,0.3830674649,1.3680980891,0.0,0.0,0.0,1.3133741655,0.3830674649,1.3680980891,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 21:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.2619463901,0.36806769710000004,1.3145274896,0.0,0.0,0.0,1.2619463901,0.36806769710000004,1.3145274896,3.21,0.26,3.2205123816,0.0,0.0,0.0,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 21:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.2190795459000001,0.3555648676,1.269874527,0.0,0.0,0.0,1.2190795459000001,0.3555648676,1.269874527,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 22:00:00,3.51,-0.22,3.5168878287,0.0,0.0,0.0,3.51,-0.22,3.5168878287,1.1349394552,0.3310240078,1.1822285992000001,0.0,0.0,0.0,1.1349394552,0.3310240078,1.1822285992000001,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 22:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,1.0579359682,0.3085646574,1.1020166335,0.0,0.0,0.0,1.0579359682,0.3085646574,1.1020166335,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 23:00:00,3.14,-0.28,3.1524593574,0.0,0.0,0.0,3.14,-0.28,3.1524593574,1.0018015594,0.2921921215,1.0435432911,0.0,0.0,0.0,1.0018015594,0.2921921215,1.0435432911,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-24 23:30:00,2.96,-0.28,2.9732137495,0.0,0.0,0.0,2.96,-0.28,2.9732137495,0.9132498106,0.2663645281,0.9513018861,0.0,0.0,0.0,0.9132498106,0.2663645281,0.9513018861,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 00:00:00,2.86,-0.25,2.8709057804,0.0,0.0,0.0,2.86,-0.25,2.8709057804,0.8617877821000001,0.2513547698,0.8976956064,0.0,0.0,0.0,0.8617877821000001,0.2513547698,0.8976956064,2.31,0.23,2.321421978,0.0,0.0,0.0,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 00:30:00,2.7199999999999998,-0.28,2.7343737857,0.0,0.0,0.0,2.7199999999999998,-0.28,2.7343737857,0.7873572634,0.22964586850000002,0.8201638161,0.0,0.0,0.0,0.7873572634,0.22964586850000002,0.8201638161,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 01:00:00,2.65,-0.28,2.6647513955,0.0,0.0,0.0,2.65,-0.28,2.6647513955,0.7901247758000001,0.2304530596,0.8230466415000001,0.0,0.0,0.0,0.7901247758000001,0.2304530596,0.8230466415000001,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 01:30:00,2.61,-0.28,2.6249761904,0.0,0.0,0.0,2.61,-0.28,2.6249761904,0.7450728872,0.2173129254,0.7761175908,0.0,0.0,0.0,0.7450728872,0.2173129254,0.7761175908,2.07208,-0.17856000000000002,2.0797594092,0.14208,0.041440000000000005,0.148,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 02:00:00,2.63,-0.28,2.6448629454,0.0,0.0,0.0,2.63,-0.28,2.6448629454,0.7450728872,0.2173129254,0.7761175908,0.0,0.0,0.0,0.7450728872,0.2173129254,0.7761175908,2.09224,0.26732,2.1092482547,0.16224000000000002,0.04732,0.169,1.9300000000000002,0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 02:30:00,2.61,-0.26,2.6229182221,0.0,0.0,0.0,2.61,-0.26,2.6229182221,0.7232106371,0.21093643580000002,0.7533444136,0.0,0.0,0.0,0.7232106371,0.21093643580000002,0.7533444136,2.15,0.11,2.1528121144,0.0,0.0,0.0,2.15,0.11,2.1528121144,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 03:00:00,2.55,-0.26,2.5632206304,0.0,0.0,0.0,2.55,-0.26,2.5632206304,0.7251171678,0.21149250730000002,0.7553303831,0.0,0.0,0.0,0.7251171678,0.21149250730000002,0.7553303831,2.26,0.45,2.3043654224,0.0,0.0,0.0,2.26,0.45,2.3043654224,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 03:30:00,2.5,-0.26,2.5134836383,0.0,0.0,0.0,2.5,-0.26,2.5134836383,0.6887893281,0.2008968874,0.7174888834,0.0,0.0,0.0,0.6887893281,0.2008968874,0.7174888834,2.02832,-0.15924000000000002,2.0345612303,0.20832,0.06076,0.217,1.82,-0.22,1.8332484829,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 04:00:00,2.45,-0.29,2.4671035649,0.0,0.0,0.0,2.45,-0.29,2.4671035649,0.7357738528000001,0.2146007071,0.7664310967,0.0,0.0,0.0,0.7357738528000001,0.2146007071,0.7664310967,1.9961600000000002,0.32388,2.022264325,0.11616000000000001,0.03388,0.121,1.88,0.29,1.9022355270000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 04:30:00,2.43,-0.29,2.4472433471,0.0,0.0,0.0,2.43,-0.29,2.4472433471,0.8109396479000001,0.236524064,0.8447287999,0.0,0.0,0.0,0.8109396479000001,0.236524064,0.8447287999,2.19,-0.25,2.2042232192,0.0,0.0,0.0,2.19,-0.25,2.2042232192,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 05:00:00,2.43,-0.29,2.4472433471,0.0,0.0,0.0,2.43,-0.29,2.4472433471,0.7729713206000001,0.22544996850000001,0.8051784589000001,0.0,0.0,0.0,0.7729713206000001,0.22544996850000001,0.8051784589000001,2.13,0.22,2.1413313616,0.0,0.0,0.0,2.13,0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 05:30:00,2.49,-0.29,2.5068306684,0.0,0.0,0.0,2.49,-0.29,2.5068306684,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.05304,0.06672,2.0541238522,0.26304,0.07672000000000001,0.274,1.79,-0.01,1.7900279327000002,0.0,0.0,0.0,0.0,0.0,0.0
