Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-25 06:00:00,2.49,-0.32,2.5104780421,0.0,0.0,0.0,2.49,-0.32,2.5104780421,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.14,0.22,2.1512786895,0.0,0.0,0.0,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 06:30:00,2.56,-0.28,2.5752669765,0.0,0.0,0.0,2.56,-0.28,2.5752669765,0.7355518732,0.21453596300000002,0.7661998679,0.0,0.0,0.0,0.7355518732,0.21453596300000002,0.7661998679,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 07:00:00,2.66,-0.24,2.6708051221,0.0,0.0,0.0,2.66,-0.24,2.6708051221,0.7807056895000001,0.2277058261,0.8132350932,0.0,0.0,0.0,0.7807056895000001,0.2277058261,0.8132350932,2.22,-0.25,2.234032229,0.0,0.0,0.0,2.22,-0.25,2.234032229,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 07:30:00,2.7800000000000002,-0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,-0.24,2.7903404810000003,0.8336657064,0.2431524977,0.8684017775,0.0,0.0,0.0,0.8336657064,0.2431524977,0.8684017775,2.27552,-0.13464,2.2794997697,0.39552000000000004,0.11536,0.41200000000000003,1.88,-0.25,1.8965494984,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 08:00:00,2.91,-0.24,2.9198801345,0.0,0.0,0.0,2.91,-0.24,2.9198801345,0.8877855045,0.25893743880000003,0.9247765672,0.0,0.0,0.0,0.8877855045,0.25893743880000003,0.9247765672,2.36472,0.25596,2.3785323626,0.054720000000000005,0.015960000000000002,0.057,2.31,0.24,2.322434068,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 08:30:00,3.08,-0.24,3.0893364983,0.0,0.0,0.0,3.08,-0.24,3.0893364983,0.9361414809,0.2730412653,0.9751473759,0.0,0.0,0.0,0.9361414809,0.2730412653,0.9751473759,2.43952,0.23736000000000002,2.4510401058,0.05952,0.01736,0.062,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 09:00:00,3.19,-0.24,3.1990154735,0.0,0.0,0.0,3.19,-0.24,3.1990154735,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,2.46992,0.11956000000000001,2.4728120430000002,0.40992,0.11956000000000001,0.427,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 09:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,1.007787527,0.2939380287,1.049778674,0.0,0.0,0.0,1.007787527,0.2939380287,1.049778674,2.54296,0.31128,2.5619408268,0.31296,0.09128000000000001,0.326,2.23,0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 10:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.0211063049,0.29782267230000004,1.0636524009,0.0,0.0,0.0,1.0211063049,0.29782267230000004,1.0636524009,2.84608,0.27344,2.8591853385,0.04608,0.01344,0.048,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 10:30:00,3.34384,0.0011200000000000001,3.3438401876,0.0038400000000000005,0.0011200000000000001,0.004,3.34,0.0,3.34,1.0630433287,0.3100543042,1.1073368008,0.0,0.0,0.0,1.0630433287,0.3100543042,1.1073368008,2.60608,0.27844,2.6209123984,0.16608,0.048440000000000004,0.17300000000000001,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 11:00:00,3.24768,0.0022400000000000002,3.2476807725,0.007680000000000001,0.0022400000000000002,0.008,3.24,0.0,3.24,1.0158396511,0.2962865649,1.0581663032,0.0,0.0,0.0,1.0158396511,0.2962865649,1.0581663032,2.58216,0.29188000000000003,2.5986042792,0.21216000000000002,0.061880000000000004,0.221,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 11:30:00,3.19056,0.0030800000000000003,3.1905614866,0.010560000000000002,0.0030800000000000003,0.011,3.18,0.0,3.18,0.9785352673000001,0.2854061196,1.0193075701,0.0,0.0,0.0,0.9785352673000001,0.2854061196,1.0193075701,2.5284,0.2762,2.5434411729,0.1584,0.046200000000000005,0.165,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 12:00:00,3.24344,0.003920000000000001,3.2434423688,0.01344,0.003920000000000001,0.014,3.23,0.0,3.23,0.9232390603,0.2692780593,0.9617073545,0.0,0.0,0.0,0.9232390603,0.2692780593,0.9617073545,2.5024800000000003,0.26864000000000005,2.5168578824,0.13248000000000001,0.03864,0.138,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 12:30:00,3.1544,0.004200000000000001,3.1544027961,0.014400000000000001,0.004200000000000001,0.015,3.14,0.0,3.14,0.9240524868000001,0.2695153087,0.9625546738,0.0,0.0,0.0,0.9240524868000001,0.2695153087,0.9625546738,2.55352,0.27436000000000005,2.5682168522,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.47,0.25,2.4826195842,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 13:00:00,3.1344,-0.21580000000000002,3.1418200139,0.014400000000000001,0.004200000000000001,0.015,3.12,-0.22,3.1277467928,0.9240524868000001,0.2695153087,0.9625546738,0.0,0.0,0.0,0.9240524868000001,0.2695153087,0.9625546738,2.84544,0.27492,2.8586902246,0.08544,0.02492,0.089,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 13:30:00,2.9844,-0.21580000000000002,2.9921920059,0.014400000000000001,0.004200000000000001,0.015,2.9699999999999998,-0.22,2.9781370015,0.8649423871,0.2522748629,0.9009816532,0.0,0.0,0.0,0.8649423871,0.2522748629,0.9009816532,2.8416,0.2738,2.8547604103,0.0816,0.0238,0.085,2.76,0.25,2.7712993342,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 14:00:00,2.8944,-0.21580000000000002,2.9024336340000003,0.014400000000000001,0.004200000000000001,0.015,2.88,-0.22,2.8883905553,0.8314548890000001,0.242507676,0.8660988427,0.0,0.0,0.0,0.8314548890000001,0.242507676,0.8660988427,2.41352,0.29436,2.4314042445,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.33,0.27,2.3455916098,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 14:30:00,2.7534400000000003,-0.21608000000000002,2.7619055741,0.01344,0.003920000000000001,0.014,2.74,-0.22,2.7488179278000002,0.7932205187,0.2313559846,0.8262713736,0.0,0.0,0.0,0.7932205187,0.2313559846,0.8262713736,2.64448,0.26464000000000004,2.6576886198,0.08448000000000001,0.024640000000000002,0.088,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 15:00:00,2.69344,-0.21608000000000002,2.7020935587,0.01344,0.003920000000000001,0.014,2.68,-0.22,2.6890146894,0.7869801475,0.2295358764,0.8197709870000001,0.0,0.0,0.0,0.7869801475,0.2295358764,0.8197709870000001,2.42064,0.26352000000000003,2.434941642,0.08064,0.023520000000000003,0.084,2.34,0.24,2.3522754941,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 15:30:00,2.74152,-0.21664000000000003,2.7500663265,0.01152,0.00336,0.012,2.73,-0.22,2.7388501237,0.7628234427,0.2224901708,0.7946077528000001,0.0,0.0,0.0,0.7628234427,0.2224901708,0.7946077528000001,2.40624,0.25932,2.420173093,0.06624000000000001,0.01932,0.069,2.34,0.24,2.3522754941,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 16:00:00,2.7915200000000002,-0.21664000000000003,2.799913713,0.01152,0.00336,0.012,2.7800000000000002,-0.22,2.7886914494,0.7924662868,0.2311360003,0.8254857154,0.0,0.0,0.0,0.7924662868,0.2311360003,0.8254857154,2.68432,0.25876000000000005,2.6967629855,0.06432,0.018760000000000002,0.067,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 16:30:00,2.9296,-0.2172,2.9376405498000002,0.009600000000000001,0.0028,0.01,2.92,-0.22,2.9282759433,0.8756965104000001,0.2554114822,0.912183865,0.0,0.0,0.0,0.8756965104000001,0.2554114822,0.912183865,2.84512,0.25316,2.8563609366,0.04512,0.013160000000000002,0.047,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 17:00:00,3.17768,-0.21776,3.1851325875,0.007680000000000001,0.0022400000000000002,0.008,3.17,-0.22,3.1776248992,1.0198658794,0.2974608815,1.062360291,0.0,0.0,0.0,1.0198658794,0.2974608815,1.062360291,2.59624,0.25932,2.6091586767,0.06624000000000001,0.01932,0.069,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 17:30:00,3.36288,-0.21916000000000002,3.3700137982,0.00288,0.00084,0.003,3.36,-0.22,3.3671946781,1.1610580609,0.3386419344,1.2094354801,0.0,0.0,0.0,1.1610580609,0.3386419344,1.2094354801,2.87008,0.26044,2.8818723428,0.07008,0.020440000000000003,0.073,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 18:00:00,3.5309600000000003,0.00028000000000000003,3.5309600111,0.0009600000000000001,0.00028000000000000003,0.001,3.5300000000000002,0.0,3.5300000000000002,1.2122768263,0.35358074100000003,1.2627883607000001,0.0,0.0,0.0,1.2122768263,0.35358074100000003,1.2627883607000001,3.35432,0.25876000000000005,3.3642858678,0.06432,0.018760000000000002,0.067,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 18:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.2069784136,0.3520353706,1.2572691808,0.0,0.0,0.0,1.2069784136,0.3520353706,1.2572691808,3.25072,0.24896000000000001,3.2602395004,0.030720000000000004,0.008960000000000001,0.032,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 19:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.2400663483,0.3616860183,1.2917357795,0.0,0.0,0.0,1.2400663483,0.3616860183,1.2917357795,3.09672,0.24196,3.1061583025,0.00672,0.0019600000000000004,0.007,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 19:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.2711814077999999,0.37076124400000005,1.3241472998,0.0,0.0,0.0,1.2711814077999999,0.37076124400000005,1.3241472998,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 20:00:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.2722974582,0.3710867587,1.3253098523,0.0,0.0,0.0,1.2722974582,0.3710867587,1.3253098523,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 20:30:00,3.37,-0.25,3.3792602741,0.0,0.0,0.0,3.37,-0.25,3.3792602741,1.2756456094,0.3720633028,1.3287975098,0.0,0.0,0.0,1.2756456094,0.3720633028,1.3287975098,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 21:00:00,3.5,-0.25,3.5089172119,0.0,0.0,0.0,3.5,-0.25,3.5089172119,1.2305952173,0.3589236051,1.2818700181,0.0,0.0,0.0,1.2305952173,0.3589236051,1.2818700181,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 21:30:00,3.44,-0.25,3.4490723390999998,0.0,0.0,0.0,3.44,-0.25,3.4490723390999998,1.1949667382,0.3485319653,1.2447570190000001,0.0,0.0,0.0,1.1949667382,0.3485319653,1.2447570190000001,2.7112,0.2466,2.7223917793,0.0912,0.026600000000000002,0.095,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 22:00:00,3.3,-0.28,3.3118574849,0.0,0.0,0.0,3.3,-0.28,3.3118574849,1.1309986932,0.3298746189,1.1781236388,0.0,0.0,0.0,1.1309986932,0.3298746189,1.1781236388,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 22:30:00,3.16,-0.31,3.1751692868,0.0,0.0,0.0,3.16,-0.31,3.1751692868,1.0813550687,0.3153952284,1.1264115299,0.0,0.0,0.0,1.0813550687,0.3153952284,1.1264115299,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 23:00:00,2.99,-0.31,3.0060272787,0.0,0.0,0.0,2.99,-0.31,3.0060272787,1.0396016145,0.3032171376,1.0829183485,0.0,0.0,0.0,1.0396016145,0.3032171376,1.0829183485,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 23:30:00,2.8200000000000003,-0.34,2.8404225038,0.0,0.0,0.0,2.8200000000000003,-0.34,2.8404225038,0.9024793922000001,0.263223156,0.9400827002000001,0.0,0.0,0.0,0.9024793922000001,0.263223156,0.9400827002000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 00:00:00,2.69,-0.34,2.7114018514,0.0,0.0,0.0,2.69,-0.34,2.7114018514,0.8329344207,0.24293920600000002,0.8676400215000001,0.0,0.0,0.0,0.8329344207,0.24293920600000002,0.8676400215000001,2.202,0.251,2.2162592357,0.07200000000000001,0.021,0.075,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 00:30:00,2.54,-0.34,2.5626548734,0.0,0.0,0.0,2.54,-0.34,2.5626548734,0.8010795953000001,0.23364821530000002,0.8344579118000001,0.0,0.0,0.0,0.8010795953000001,0.23364821530000002,0.8344579118000001,2.3,0.27,2.3157936005,0.0,0.0,0.0,2.3,0.27,2.3157936005,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 01:00:00,2.46,-0.34,2.4833847869,0.0,0.0,0.0,2.46,-0.34,2.4833847869,0.7668559896,0.22366633030000002,0.7988083225,0.0,0.0,0.0,0.7668559896,0.22366633030000002,0.7988083225,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 01:30:00,2.46,-0.34,2.4833847869,0.0,0.0,0.0,2.46,-0.34,2.4833847869,0.7507151605,0.2189585885,0.7819949589,0.0,0.0,0.0,0.7507151605,0.2189585885,0.7819949589,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 02:00:00,2.51,-0.34,2.5329232124,0.0,0.0,0.0,2.51,-0.34,2.5329232124,0.7507151605,0.2189585885,0.7819949589,0.0,0.0,0.0,0.7507151605,0.2189585885,0.7819949589,2.41,0.01,2.4100207468,0.0,0.0,0.0,2.41,0.01,2.4100207468,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 02:30:00,2.48,-0.34,2.5031979546,0.0,0.0,0.0,2.48,-0.34,2.5031979546,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.01192,-0.18444000000000002,2.0203564537,0.12192000000000001,0.03556,0.127,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 03:00:00,2.43,-0.30000000000000004,2.4484484883,0.0,0.0,0.0,2.43,-0.30000000000000004,2.4484484883,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 03:30:00,2.39,-0.30000000000000004,2.4087548651,0.0,0.0,0.0,2.39,-0.30000000000000004,2.4087548651,0.6800391737,0.198344759,0.7083741393,0.0,0.0,0.0,0.6800391737,0.198344759,0.7083741393,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 04:00:00,2.36,-0.35000000000000003,2.3858122307,0.0,0.0,0.0,2.36,-0.35000000000000003,2.3858122307,0.6788502940000001,0.1979980024,0.707135723,0.0,0.0,0.0,0.6788502940000001,0.1979980024,0.707135723,2.22,-0.22,2.2308742681,0.0,0.0,0.0,2.22,-0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 04:30:00,2.36,-0.35000000000000003,2.3858122307,0.0,0.0,0.0,2.36,-0.35000000000000003,2.3858122307,0.7114255971,0.20749913250000002,0.7410683303000001,0.0,0.0,0.0,0.7114255971,0.20749913250000002,0.7410683303000001,2.2,0.22,2.2109726366,0.0,0.0,0.0,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 05:00:00,2.38,-0.33,2.4027692357,0.0,0.0,0.0,2.38,-0.33,2.4027692357,0.7114255971,0.20749913250000002,0.7410683303000001,0.0,0.0,0.0,0.7114255971,0.20749913250000002,0.7410683303000001,2.13,0.0,2.13,0.0,0.0,0.0,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 05:30:00,2.44,-0.33,2.4622144504,0.0,0.0,0.0,2.44,-0.33,2.4622144504,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,2.11,-0.22,2.1214381914000002,0.0,0.0,0.0,2.11,-0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 06:00:00,2.33,-0.33,2.3532530676,0.0,0.0,0.0,2.33,-0.33,2.3532530676,0.7132912237,0.2080432736,0.7430116913,0.0,0.0,0.0,0.7132912237,0.2080432736,0.7430116913,2.08,0.0,2.08,0.0,0.0,0.0,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 06:30:00,2.38,-0.33,2.4027692357,0.0,0.0,0.0,2.38,-0.33,2.4027692357,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,2.08,-0.22,2.0916022566,0.0,0.0,0.0,2.08,-0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 07:00:00,2.38,-0.33,2.4027692357,0.0,0.0,0.0,2.38,-0.33,2.4027692357,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,2.13096,0.00028000000000000003,2.1309600184,0.0009600000000000001,0.00028000000000000003,0.001,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 07:30:00,2.48,-0.30000000000000004,2.4980792622,0.0,0.0,0.0,2.48,-0.30000000000000004,2.4980792622,0.7540523374,0.2199319318,0.7854711848,0.0,0.0,0.0,0.7540523374,0.2199319318,0.7854711848,2.15984,0.024120000000000003,2.1599746758,0.21984,0.06412000000000001,0.229,1.94,-0.04,1.9404123273,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 08:00:00,2.59,-0.30000000000000004,2.6073166283,0.0,0.0,0.0,2.59,-0.30000000000000004,2.6073166283,0.7952517570000001,0.23194842910000002,0.8283872469,0.0,0.0,0.0,0.7952517570000001,0.23194842910000002,0.8283872469,2.218,0.269,2.2342526715,0.168,0.049,0.17500000000000002,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 08:30:00,2.77384,-0.25888,2.7858943268000003,0.0038400000000000005,0.0011200000000000001,0.004,2.77,-0.26,2.7821754078,0.8657011084,0.2524961566,0.901771988,0.0,0.0,0.0,0.8657011084,0.2524961566,0.901771988,2.40704,-0.20628000000000002,2.4158627858,0.047040000000000005,0.013720000000000001,0.049,2.36,-0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 09:00:00,2.84672,-0.23804000000000003,2.8566550019,0.00672,0.0019600000000000004,0.007,2.84,-0.24,2.8501228043999998,0.9056599363000001,0.2641508147,0.9433957669,0.0,0.0,0.0,0.9056599363000001,0.2641508147,0.9433957669,2.44544,0.26492000000000004,2.4597478326,0.08544,0.02492,0.089,2.36,0.24,2.3721720005,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 09:30:00,3.02768,-0.23776000000000003,3.0370011525,0.007680000000000001,0.0022400000000000002,0.008,3.02,-0.24,3.0295214143,0.9550089182,0.2785442678,0.9948009565,0.0,0.0,0.0,0.9550089182,0.2785442678,0.9948009565,2.50456,0.32008000000000003,2.524930098,0.27456,0.08008000000000001,0.28600000000000003,2.23,0.24,2.2428776159,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 10:00:00,3.1396,-0.23720000000000002,3.1485476017,0.009600000000000001,0.0028,0.01,3.13,-0.24,3.139187793,0.9948318978,0.2901593035,1.0362832269,0.0,0.0,0.0,0.9948318978,0.2901593035,1.0362832269,2.62048,0.23764000000000002,2.631233209,0.060480000000000006,0.017640000000000003,0.063,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 10:30:00,3.22056,-0.23692000000000002,3.2292627332,0.010560000000000002,0.0030800000000000003,0.011,3.21,-0.24,3.2189594592,1.0000955586,0.2916945379,1.0417662069,0.0,0.0,0.0,1.0000955586,0.2916945379,1.0417662069,2.92664,0.01652,2.9266866248000003,0.05664,0.01652,0.059000000000000004,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 11:00:00,3.1996,-0.23720000000000002,3.2083802767,0.009600000000000001,0.0028,0.01,3.19,-0.24,3.1990154735,1.0576273583,0.30847464620000004,1.1016951649,0.0,0.0,0.0,1.0576273583,0.30847464620000004,1.1016951649,2.88296,0.27128,2.8956952878,0.07296000000000001,0.02128,0.076,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 11:30:00,3.20344,-0.23608,3.2121272702,0.01344,0.003920000000000001,0.014,3.19,-0.24,3.1990154735,0.9696579111,0.2828168907,1.0100603241,0.0,0.0,0.0,0.9696579111,0.2828168907,1.0100603241,2.7587200000000003,0.27296000000000004,2.7721910468,0.07872000000000001,0.02296,0.082,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 12:00:00,3.2044,-0.2358,3.2130641139,0.014400000000000001,0.004200000000000001,0.015,3.19,-0.24,3.1990154735,1.0148908752,0.2960098386,1.057177995,0.0,0.0,0.0,1.0148908752,0.2960098386,1.057177995,2.60352,0.27436000000000005,2.6179361719000003,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.52,0.25,2.532370431,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 12:30:00,3.29344,0.003920000000000001,3.2934423328999998,0.01344,0.003920000000000001,0.014,3.2800000000000002,0.0,3.2800000000000002,1.0601238393,0.3092027865,1.1042956659,0.0,0.0,0.0,1.0601238393,0.3092027865,1.1042956659,2.60256,0.27408000000000005,2.6169521203,0.08256000000000001,0.02408,0.08600000000000001,2.52,0.25,2.532370431,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 13:00:00,3.29536,0.0044800000000000005,3.2953630453000002,0.015360000000000002,0.0044800000000000005,0.016,3.2800000000000002,0.0,3.2800000000000002,1.0619788242000001,0.30974382370000003,1.1062279418,0.0,0.0,0.0,1.0619788242000001,0.30974382370000003,1.1062279418,3.0664,0.2752,3.0787244112,0.0864,0.0252,0.09,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 13:30:00,3.19536,0.0044800000000000005,3.1953631406,0.015360000000000002,0.0044800000000000005,0.016,3.18,0.0,3.18,0.9469227074000001,0.2761857896,0.9863778202000001,0.0,0.0,0.0,0.9469227074000001,0.2761857896,0.9863778202000001,3.04448,0.25464000000000003,3.0551104726,0.08448000000000001,0.024640000000000002,0.088,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 14:00:00,3.0544000000000002,0.004200000000000001,3.0544028876000002,0.014400000000000001,0.004200000000000001,0.015,3.04,0.0,3.04,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.93544,0.25492000000000004,2.946488113,0.08544,0.02492,0.089,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 14:30:00,3.0544000000000002,0.004200000000000001,3.0544028876000002,0.014400000000000001,0.004200000000000001,0.015,3.04,0.0,3.04,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.85216,0.25688,2.8637045937,0.09216,0.02688,0.096,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 15:00:00,3.37344,0.34392,3.3909258913,0.01344,0.003920000000000001,0.014,3.36,0.34,3.377158569,0.8106341973000001,0.2364349742,0.8444106221000001,0.0,0.0,0.0,0.8106341973000001,0.2364349742,0.8444106221000001,2.43544,0.29492,2.4532317053,0.08544,0.02492,0.089,2.35,0.27,2.3654597862,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 15:30:00,3.64672,0.5119600000000001,3.6824814731,0.00672,0.0019600000000000004,0.007,3.64,0.51,3.67555438,0.9556427657000001,0.27872914,0.9954612142,0.0,0.0,0.0,0.9556427657000001,0.27872914,0.9954612142,2.9472,0.2896,2.9613942662,0.06720000000000001,0.0196,0.07,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 16:00:00,3.8448,0.47140000000000004,3.8735907115,0.0048000000000000004,0.0014,0.005,3.84,0.47000000000000003,3.8686560974,1.1224088298,0.327369242,1.1691758643,0.0,0.0,0.0,1.1224088298,0.327369242,1.1691758643,3.44816,0.24988000000000002,3.4572022504,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 16:30:00,3.80864,0.47252000000000005,3.8378397309,0.00864,0.00252,0.009000000000000001,3.8,0.47000000000000003,3.8289554711,1.1635803148,0.3393775918,1.212062828,0.0,0.0,0.0,1.1635803148,0.3393775918,1.212062828,3.30856,0.24708000000000002,3.3177730182,0.05856000000000001,0.01708,0.061,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 17:00:00,4.27576,0.52168,4.3074671908,0.00576,0.00168,0.006,4.27,0.52,4.3015462336,1.264767111,0.3688904074,1.3174657405999999,0.0,0.0,0.0,1.264767111,0.3688904074,1.3174657405999999,3.39184,0.24512000000000003,3.4006855779,0.051840000000000004,0.015120000000000001,0.054,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 17:30:00,4.69,0.66,4.7362115662,0.0,0.0,0.0,4.69,0.66,4.7362115662,1.3982505302,0.4078230713,1.4565109689,0.0,0.0,0.0,1.3982505302,0.4078230713,1.4565109689,3.6863200000000003,0.27476,3.6965454414,0.01632,0.00476,0.017,3.67,0.27,3.6799184774,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 18:00:00,4.69,0.63,4.7321242587,0.0,0.0,0.0,4.69,0.63,4.7321242587,1.4456544052,0.4216492015,1.5058900054,0.0,0.0,0.0,1.4456544052,0.4216492015,1.5058900054,3.67864,0.24252,3.6866255844999998,0.00864,0.00252,0.009000000000000001,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 18:30:00,4.66,0.65,4.7051142388,0.0,0.0,0.0,4.66,0.65,4.7051142388,1.4456544052,0.4216492015,1.5058900054,0.0,0.0,0.0,1.4456544052,0.4216492015,1.5058900054,3.67096,0.24028000000000002,3.6788152713,0.0009600000000000001,0.00028000000000000003,0.001,3.67,0.24,3.6778390394000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 19:00:00,4.98,0.79,5.0422713136,0.0,0.0,0.0,4.98,0.79,5.0422713136,1.4431336477,0.4209139806,1.5032642163999999,0.0,0.0,0.0,1.4431336477,0.4209139806,1.5032642163999999,3.59,0.24,3.5980133407,0.0,0.0,0.0,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 19:30:00,4.82,0.76,4.8795491595,0.0,0.0,0.0,4.82,0.76,4.8795491595,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 20:00:00,4.84,0.81,4.9073108726,0.0,0.0,0.0,4.84,0.81,4.9073108726,1.2875003194,0.3755209265,1.3411461661000001,0.0,0.0,0.0,1.2875003194,0.3755209265,1.3411461661000001,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 20:30:00,4.24,0.81,4.3166769627,0.0,0.0,0.0,4.24,0.81,4.3166769627,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 21:00:00,4.24,0.9500000000000001,4.3451237036,0.0,0.0,0.0,4.24,0.9500000000000001,4.3451237036,1.3147968305,0.3834824089,1.3695800317,0.0,0.0,0.0,1.3147968305,0.3834824089,1.3695800317,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 21:30:00,4.6,0.86,4.6797008451,0.0,0.0,0.0,4.6,0.86,4.6797008451,1.2327850838,0.3595623161,1.284151129,0.0,0.0,0.0,1.2327850838,0.3595623161,1.284151129,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 22:00:00,3.7199999999999998,-0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,-0.22,3.7264996981,1.1445582401,0.3338294867,1.1922481667,0.0,0.0,0.0,1.1445582401,0.3338294867,1.1922481667,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,2.9699999999999998,0.26,2.9813587506,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 22:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.0627633185,0.3099726346,1.1070451234,0.0,0.0,0.0,1.0627633185,0.3099726346,1.1070451234,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 23:00:00,3.74,0.49,3.7719623540000002,0.0,0.0,0.0,3.74,0.49,3.7719623540000002,0.9679612218,0.28232202300000003,1.0082929394,0.0,0.0,0.0,0.9679612218,0.28232202300000003,1.0082929394,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 23:30:00,4.32,0.6000000000000001,4.3614676429,0.0,0.0,0.0,4.32,0.6000000000000001,4.3614676429,0.8795508084,0.2565356525,0.9161987588,0.0,0.0,0.0,0.8795508084,0.2565356525,0.9161987588,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 00:00:00,3.5700000000000003,0.54,3.6106093669,0.0,0.0,0.0,3.5700000000000003,0.54,3.6106093669,0.8202750969,0.2392469033,0.8544532259000001,0.0,0.0,0.0,0.8202750969,0.2392469033,0.8544532259000001,2.16672,0.0019600000000000004,2.1667208865,0.00672,0.0019600000000000004,0.007,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 00:30:00,3.88,0.64,3.9324292746,0.0,0.0,0.0,3.88,0.64,3.9324292746,0.7993691051,0.23314932230000002,0.8326761511,0.0,0.0,0.0,0.7993691051,0.23314932230000002,0.8326761511,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 01:00:00,3.81,0.64,3.8633793497,0.0,0.0,0.0,3.81,0.64,3.8633793497,0.7692370744,0.2243608134,0.8012886192,0.0,0.0,0.0,0.7692370744,0.2243608134,0.8012886192,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 01:30:00,3.22,0.64,3.2829864453,0.0,0.0,0.0,3.22,0.64,3.2829864453,0.7500583668,0.2187670237,0.7813107988,0.0,0.0,0.0,0.7500583668,0.2187670237,0.7813107988,2.27,0.22,2.2806358762,0.0,0.0,0.0,2.27,0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 02:00:00,3.47,0.62,3.5249539004,0.0,0.0,0.0,3.47,0.62,3.5249539004,0.7500583668,0.2187670237,0.7813107988,0.0,0.0,0.0,0.7500583668,0.2187670237,0.7813107988,2.01928,0.24604,2.0342141972,0.08928000000000001,0.02604,0.093,1.9300000000000002,0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 02:30:00,3.34,0.85,3.4464619539,0.0,0.0,0.0,3.34,0.85,3.4464619539,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.08,0.22,2.0916022566,0.0,0.0,0.0,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 03:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7300096986,0.21291949540000002,0.7604267694,0.0,0.0,0.0,0.7300096986,0.21291949540000002,0.7604267694,2.24,0.22,2.2507776434,0.0,0.0,0.0,2.24,0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 03:30:00,3.44,0.4,3.4631777315,0.0,0.0,0.0,3.44,0.4,3.4631777315,0.7097136104,0.206999803,0.7392850108,0.0,0.0,0.0,0.7097136104,0.206999803,0.7392850108,2.03744,-0.039080000000000004,2.037814761,0.03744,0.010920000000000001,0.039,2.0,-0.05,2.0006249024,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 04:00:00,3.29,0.53,3.3324165406,0.0,0.0,0.0,3.29,0.53,3.3324165406,0.7824118566,0.22820345820000001,0.8150123506,0.0,0.0,0.0,0.7824118566,0.22820345820000001,0.8150123506,2.00808,0.28944000000000003,2.0288323736,0.23808,0.06944,0.248,1.77,0.22,1.7836199147,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 04:30:00,3.56,0.6000000000000001,3.6102077503,0.0,0.0,0.0,3.56,0.6000000000000001,3.6102077503,0.7769499937000001,0.22661041480000002,0.8093229101,0.0,0.0,0.0,0.7769499937000001,0.22661041480000002,0.8093229101,2.13,0.28,2.1483249289,0.0,0.0,0.0,2.13,0.28,2.1483249289,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 05:00:00,3.73,0.67,3.7896965578,0.0,0.0,0.0,3.73,0.67,3.7896965578,0.7508372077000001,0.2189941856,0.7821220914,0.0,0.0,0.0,0.7508372077000001,0.2189941856,0.7821220914,2.18,0.22,2.1910727966,0.0,0.0,0.0,2.18,0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 05:30:00,3.41,0.55,3.454070063,0.0,0.0,0.0,3.41,0.55,3.454070063,0.7249136449,0.2114331464,0.7551183801,0.0,0.0,0.0,0.7249136449,0.2114331464,0.7551183801,2.14968,0.06824000000000001,2.1507628414,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9500000000000002,0.01,1.9500256409,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 06:00:00,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.7491341999000001,0.21849747500000002,0.7803481249,0.0,0.0,0.0,0.7491341999000001,0.21849747500000002,0.7803481249,2.30704,0.26872,2.3226372941,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 06:30:00,3.65,0.51,3.6854579091,0.0,0.0,0.0,3.65,0.51,3.6854579091,0.7849000238,0.2289291736,0.8176041914000001,0.0,0.0,0.0,0.7849000238,0.2289291736,0.8176041914000001,2.7,0.31,2.7177380301,0.0,0.0,0.0,2.7,0.31,2.7177380301,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 07:00:00,4.37,0.89,4.4597085107,0.0,0.0,0.0,4.37,0.89,4.4597085107,0.8633546092000001,0.251811761,0.8993277179,0.0,0.0,0.0,0.8633546092000001,0.251811761,0.8993277179,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 07:30:00,4.91,1.01,5.0128036068,0.0,0.0,0.0,4.91,1.01,5.0128036068,0.9345791434,0.2725855835,0.973519941,0.0,0.0,0.0,0.9345791434,0.2725855835,0.973519941,3.076,0.11800000000000001,3.0782624969,0.336,0.098,0.35000000000000003,2.74,0.02,2.7400729917,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 08:00:00,4.67,0.8300000000000001,4.7431845842,0.0,0.0,0.0,4.67,0.8300000000000001,4.7431845842,1.0660323219,0.31092609390000003,1.1104503353,0.0,0.0,0.0,1.0660323219,0.31092609390000003,1.1104503353,3.25088,0.32484,3.2670692983,0.29088,0.08484000000000001,0.303,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 08:30:00,5.01,0.68,5.055937104,0.0,0.0,0.0,5.01,0.68,5.055937104,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.58472,0.32096,3.5990599884,0.17472000000000001,0.050960000000000005,0.182,3.41,0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 09:00:00,5.46,0.68,5.5021813856,0.0,0.0,0.0,5.46,0.68,5.5021813856,1.2031369189,0.3509149347,1.2532676239,0.0,0.0,0.0,1.2031369189,0.3509149347,1.2532676239,3.63552,0.32036000000000003,3.6496076775,0.27552000000000004,0.08036,0.28700000000000003,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 09:30:00,5.88,1.53,6.0757962441,0.0,0.0,0.0,5.88,1.53,6.0757962441,1.1999483935,0.3499849481,1.2499462432,0.0,0.0,0.0,1.1999483935,0.3499849481,1.2499462432,3.67784,0.34812000000000004,3.6942786305,0.26784,0.07812000000000001,0.279,3.41,0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 10:00:00,6.25,1.7000000000000002,6.4770749571,0.0,0.0,0.0,6.25,1.7000000000000002,6.4770749571,1.2176415835,0.3551454618,1.2683766495,0.0,0.0,0.0,1.2176415835,0.3551454618,1.2683766495,3.69928,0.36104,3.7168565213,0.20928000000000002,0.061040000000000004,0.218,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 10:30:00,6.45,1.81,6.6991491997,0.0,0.0,0.0,6.45,1.81,6.6991491997,1.2208799919,0.3560899977,1.2717499916000001,0.0,0.0,0.0,1.2208799919,0.3560899977,1.2717499916000001,3.74728,0.38004000000000004,3.7665020643,0.13728,0.040040000000000006,0.14300000000000002,3.61,0.34,3.6259757308,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 11:00:00,5.79,1.6,6.007004245,0.0,0.0,0.0,5.79,1.6,6.007004245,1.2001934856,0.3500564333,1.2502015475000001,0.0,0.0,0.0,1.2001934856,0.3500564333,1.2502015475000001,3.6724,0.4082,3.6950167794,0.062400000000000004,0.0182,0.065,3.61,0.39,3.6310053704,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 11:30:00,5.53,1.38,5.6995877044,0.0,0.0,0.0,5.53,1.38,5.6995877044,1.1332444288,0.3305296251,1.1804629466,0.0,0.0,0.0,1.1332444288,0.3305296251,1.1804629466,4.01704,0.42372000000000004,4.039325315,0.047040000000000005,0.013720000000000001,0.049,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 12:00:00,5.47192,0.9505600000000001,5.5538700741,0.0019200000000000003,0.0005600000000000001,0.002,5.47,0.9500000000000001,5.5518825635999995,1.0834087544,0.31599422,1.1285507858,0.0,0.0,0.0,1.0834087544,0.31599422,1.1285507858,3.49392,0.5865600000000001,3.542813797,0.19392,0.056560000000000006,0.202,3.3,0.53,3.3422896344,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 12:30:00,5.58192,1.2905600000000002,5.7291688752,0.0019200000000000003,0.0005600000000000001,0.002,5.58,1.29,5.7271720770000005,1.1152605868,0.3252843378,1.1617297779,0.0,0.0,0.0,1.1152605868,0.3252843378,1.1617297779,3.49992,0.47456000000000004,3.5319466587,0.28992,0.08456000000000001,0.302,3.21,0.39,3.2336047996,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 13:00:00,5.72192,1.57056,5.9335509773,0.0019200000000000003,0.0005600000000000001,0.002,5.72,1.57,5.9315512305,1.1192259578,0.3264409043,1.1658603727,0.0,0.0,0.0,1.1192259578,0.3264409043,1.1658603727,3.5358400000000003,0.46212000000000003,3.5659107392,0.07584,0.02212,0.079,3.46,0.44,3.4878646763,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 13:30:00,5.95,1.53,6.1435657399,0.0,0.0,0.0,5.95,1.53,6.1435657399,1.1192259578,0.3264409043,1.1658603727,0.0,0.0,0.0,1.1192259578,0.3264409043,1.1658603727,3.52704,0.40372,3.5500705627,0.047040000000000005,0.013720000000000001,0.049,3.48,0.39,3.501785259,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 14:00:00,6.27,1.87,6.5429198375,0.0,0.0,0.0,6.27,1.87,6.5429198375,1.1039072016,0.3219729338,1.149903335,0.0,0.0,0.0,1.1039072016,0.3219729338,1.149903335,3.33336,0.38848000000000005,3.3559209764,0.06336,0.01848,0.066,3.27,0.37,3.2908661474,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 14:30:00,5.31096,1.3302800000000001,5.4750288584,0.0009600000000000001,0.00028000000000000003,0.001,5.31,1.33,5.4740295944,1.0525444404,0.3069921285,1.0964004588,0.0,0.0,0.0,1.0525444404,0.3069921285,1.0964004588,3.27992,0.38456,3.3023872577,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.23,0.37,3.2511228829,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 15:00:00,4.99,0.8300000000000001,5.0585571065,0.0,0.0,0.0,4.99,0.8300000000000001,5.0585571065,1.0544024182,0.3075340387,1.0983358523,0.0,0.0,0.0,1.0544024182,0.3075340387,1.0983358523,3.33992,0.42456000000000005,3.3667962219,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.29,0.41000000000000003,3.3154486876,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 15:30:00,5.24,0.8,5.3007169326,0.0,0.0,0.0,5.24,0.8,5.3007169326,1.0993187912,0.32063464740000003,1.1451237408,0.0,0.0,0.0,1.0993187912,0.32063464740000003,1.1451237408,3.33176,0.36968,3.3522064376,0.10176,0.02968,0.106,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 16:00:00,5.32,0.92,5.3989628634,0.0,0.0,0.0,5.32,0.92,5.3989628634,1.1385553122,0.3320786327,1.1859951169,0.0,0.0,0.0,1.1385553122,0.3320786327,1.1859951169,3.22376,0.35568000000000005,3.2433218773,0.05376,0.015680000000000003,0.056,3.17,0.34,3.1881812997,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 16:30:00,5.76,1.33,5.9115564786,0.0,0.0,0.0,5.76,1.33,5.9115564786,1.2343519108,0.36001930730000004,1.2857832405,0.0,0.0,0.0,1.2343519108,0.36001930730000004,1.2857832405,3.41496,0.34728000000000003,3.4325726795,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 17:00:00,5.7,1.09,5.8032835533,0.0,0.0,0.0,5.7,1.09,5.8032835533,1.3674479049000001,0.39883897230000004,1.4244249009,0.0,0.0,0.0,1.3674479049000001,0.39883897230000004,1.4244249009,3.5282400000000003,0.28532,3.5397577601,0.018240000000000003,0.00532,0.019,3.51,0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 17:30:00,5.23,0.98,5.3210243375,0.0,0.0,0.0,5.23,0.98,5.3210243375,1.4521315547,0.4235383701,1.5126370361,0.0,0.0,0.0,1.4521315547,0.4235383701,1.5126370361,3.43608,0.27844,3.4473431219,0.16608,0.048440000000000004,0.17300000000000001,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 18:00:00,5.14,0.77,5.1973550966,0.0,0.0,0.0,5.14,0.77,5.1973550966,1.4610403372,0.42613676500000003,1.521917018,0.0,0.0,0.0,1.4610403372,0.42613676500000003,1.521917018,3.36096,0.23028,3.3688397112,0.0009600000000000001,0.00028000000000000003,0.001,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 18:30:00,5.17,0.9500000000000001,5.2565578091,0.0,0.0,0.0,5.17,0.9500000000000001,5.2565578091,1.4610403372,0.42613676500000003,1.521917018,0.0,0.0,0.0,1.4610403372,0.42613676500000003,1.521917018,3.296,0.258,3.3060822736,0.096,0.028,0.1,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 19:00:00,5.28,0.99,5.3720107967,0.0,0.0,0.0,5.28,0.99,5.3720107967,1.459767654,0.4257655658,1.5205913063,0.0,0.0,0.0,1.459767654,0.4257655658,1.5205913063,3.23008,0.28544,3.2426675439,0.19008000000000003,0.05544,0.198,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 19:30:00,5.33,1.19,5.4612269684,0.0,0.0,0.0,5.33,1.19,5.4612269684,1.3718966428,0.4001365208,1.4290590029,0.0,0.0,0.0,1.3718966428,0.4001365208,1.4290590029,3.05832,0.25576000000000004,3.0689956663,0.08832000000000001,0.02576,0.092,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 20:00:00,4.91,1.08,5.0273750606,0.0,0.0,0.0,4.91,1.08,5.0273750606,1.3079339186,0.3814807263,1.3624311652,0.0,0.0,0.0,1.3079339186,0.3814807263,1.3624311652,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 20:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.2942859125,0.3775000578,1.3482144922,0.0,0.0,0.0,1.2942859125,0.3775000578,1.3482144922,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 21:00:00,4.91,0.75,4.9669507749,0.0,0.0,0.0,4.91,0.75,4.9669507749,1.2389747406,0.3613676327,1.2905986881,0.0,0.0,0.0,1.2389747406,0.3613676327,1.2905986881,3.27,0.29,3.2828341414,0.0,0.0,0.0,3.27,0.29,3.2828341414,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 21:30:00,5.11,1.04,5.2147579043,0.0,0.0,0.0,5.11,1.04,5.2147579043,1.1789582656,0.3438628275,1.2280815267,0.0,0.0,0.0,1.1789582656,0.3438628275,1.2280815267,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 22:00:00,4.84,1.09,4.9612196081,0.0,0.0,0.0,4.84,1.09,4.9612196081,1.1191764073,0.3264264521,1.1658087576,0.0,0.0,0.0,1.1191764073,0.3264264521,1.1658087576,3.0,0.29,3.0139840743,0.0,0.0,0.0,3.0,0.29,3.0139840743,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 22:30:00,4.35,1.04,4.4725943254,0.0,0.0,0.0,4.35,1.04,4.4725943254,1.0700615432,0.3121012834,1.1146474408,0.0,0.0,0.0,1.0700615432,0.3121012834,1.1146474408,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 23:00:00,4.35,0.99,4.4612330134,0.0,0.0,0.0,4.35,0.99,4.4612330134,0.9119634927,0.265989352,0.9499619716000001,0.0,0.0,0.0,0.9119634927,0.265989352,0.9499619716000001,2.65,0.24,2.6608457302,0.0,0.0,0.0,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 23:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.8771193416,0.2558264746,0.9136659809000001,0.0,0.0,0.0,0.8771193416,0.2558264746,0.9136659809000001,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 00:00:00,3.79,0.6000000000000001,3.8371994996,0.0,0.0,0.0,3.79,0.6000000000000001,3.8371994996,0.7976586148,0.23265042930000002,0.8308943905,0.0,0.0,0.0,0.7976586148,0.23265042930000002,0.8308943905,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 00:30:00,3.7,0.52,3.7363618668000003,0.0,0.0,0.0,3.7,0.52,3.7363618668000003,0.7426217998,0.21659802490000002,0.7735643748000001,0.0,0.0,0.0,0.7426217998,0.21659802490000002,0.7735643748000001,2.14592,0.22756,2.157951853,0.025920000000000002,0.007560000000000001,0.027,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 01:00:00,3.94,0.86,4.0327658003,0.0,0.0,0.0,3.94,0.86,4.0327658003,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,2.12448,0.31464000000000003,2.1476530446,0.08448000000000001,0.024640000000000002,0.088,2.04,0.29,2.0605096457,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 01:30:00,3.74,0.89,3.8444375401,0.0,0.0,0.0,3.74,0.89,3.8444375401,0.7452183795,0.2173553607,0.7762691453,0.0,0.0,0.0,0.7452183795,0.2173553607,0.7762691453,2.11936,0.26648,2.1360473778,0.15936,0.04648,0.166,1.96,0.22,1.9723082923000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 02:00:00,3.66,0.76,3.7380743706,0.0,0.0,0.0,3.66,0.76,3.7380743706,0.7452183795,0.2173553607,0.7762691453,0.0,0.0,0.0,0.7452183795,0.2173553607,0.7762691453,2.07648,0.30064,2.0981309778,0.27648,0.08064,0.28800000000000003,1.8,0.22,1.8133946068,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 02:30:00,3.63,0.8300000000000001,3.7236809745,0.0,0.0,0.0,3.63,0.8300000000000001,3.7236809745,0.7393760751,0.2156513552,0.7701834116,0.0,0.0,0.0,0.7393760751,0.2156513552,0.7701834116,2.04176,0.08968000000000001,2.0437285534,0.34176,0.09968,0.356,1.7000000000000002,-0.01,1.7000294115,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 03:00:00,3.67,0.93,3.7860005283,0.0,0.0,0.0,3.67,0.93,3.7860005283,0.7143154892,0.20834201770000002,0.7440786346,0.0,0.0,0.0,0.7143154892,0.20834201770000002,0.7440786346,1.9956800000000001,0.08624000000000001,1.9975424902,0.29568,0.08624000000000001,0.308,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 03:30:00,4.15,1.03,4.27590926,0.0,0.0,0.0,4.15,1.03,4.27590926,0.7136844685,0.20815797,0.7434213213,0.0,0.0,0.0,0.7136844685,0.20815797,0.7434213213,2.04432,0.30876000000000003,2.0675050181,0.30432000000000003,0.08876,0.317,1.74,0.22,1.7538529015000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:00:00,3.44,0.9400000000000001,3.5661183379,0.0,0.0,0.0,3.44,0.9400000000000001,3.5661183379,0.7162085515000001,0.20889416090000001,0.7460505745,0.0,0.0,0.0,0.7162085515000001,0.20889416090000001,0.7460505745,2.02696,0.09828,2.0293412232,0.33696000000000004,0.09828,0.35100000000000003,1.69,0.0,1.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:30:00,3.41,0.22,3.4170894047,0.0,0.0,0.0,3.41,0.22,3.4170894047,0.7990584999,0.2330587291,0.8323526040000001,0.0,0.0,0.0,0.7990584999,0.2330587291,0.8323526040000001,2.03624,0.08932000000000001,2.0381980767,0.30624,0.08932000000000001,0.319,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 05:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7471593295000001,0.2179214711,0.7782909682,0.0,0.0,0.0,0.7471593295000001,0.2179214711,0.7782909682,2.08648,0.08064,2.0880377391,0.27648,0.08064,0.28800000000000003,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 05:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7451844590000001,0.2173454672,0.7762338115,0.0,0.0,0.0,0.7451844590000001,0.2173454672,0.7762338115,2.17144,0.08792000000000001,2.173219179,0.30144000000000004,0.08792000000000001,0.314,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 06:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7669052075,0.2236806855,0.7988595912,0.0,0.0,0.0,0.7669052075,0.2236806855,0.7988595912,2.32632,0.10976000000000001,2.3289078986,0.37632000000000004,0.10976000000000001,0.392,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 06:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.7951729418,0.23192544140000002,0.8283051477000001,0.0,0.0,0.0,0.7951729418,0.23192544140000002,0.8283051477000001,2.68088,0.13984000000000002,2.6845246878999998,0.41088,0.11984000000000002,0.428,2.27,0.02,2.270088104,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 07:00:00,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.8919700284000001,0.2601579249,0.9291354462,0.0,0.0,0.0,0.8919700284000001,0.2601579249,0.9291354462,2.84984,0.30412,2.8660211095,0.21984,0.06412000000000001,0.229,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 07:30:00,4.27,0.26,4.2779083674,0.0,0.0,0.0,4.27,0.26,4.2779083674,0.9819610698000001,0.286405312,1.0228761144,0.0,0.0,0.0,0.9819610698000001,0.286405312,1.0228761144,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 08:00:00,5.07,0.8300000000000001,5.1374896594,0.0,0.0,0.0,5.07,0.8300000000000001,5.1374896594,1.1178235786,0.32603187710000003,1.164399561,0.0,0.0,0.0,1.1178235786,0.32603187710000003,1.164399561,3.52,0.36,3.5383612026,0.0,0.0,0.0,3.52,0.36,3.5383612026,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 08:30:00,5.83,1.33,5.9797826047000004,0.0,0.0,0.0,5.83,1.33,5.9797826047000004,1.2765282071000001,0.3723207271,1.3297168824,0.0,0.0,0.0,1.2765282071000001,0.3723207271,1.3297168824,3.8200000000000003,0.42,3.8430196461,0.0,0.0,0.0,3.8200000000000003,0.42,3.8430196461,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 09:00:00,6.16,1.43,6.3238042348,0.0,0.0,0.0,6.16,1.43,6.3238042348,1.3300814999,0.3879404375,1.3855015624,0.0,0.0,0.0,1.3300814999,0.3879404375,1.3855015624,4.12,0.59,4.1620307543,0.0,0.0,0.0,4.12,0.59,4.1620307543,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 09:30:00,6.96,1.76,7.1790807211,0.0,0.0,0.0,6.96,1.76,7.1790807211,1.3659214832,0.39839376590000003,1.4228348783,0.0,0.0,0.0,1.3659214832,0.39839376590000003,1.4228348783,4.3,0.62,4.3444677465,0.0,0.0,0.0,4.3,0.62,4.3444677465,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 10:00:00,7.27,1.9100000000000001,7.5167147079,0.0,0.0,0.0,7.27,1.9100000000000001,7.5167147079,1.4108626314000001,0.41150160080000003,1.4696485743,0.0,0.0,0.0,1.4108626314000001,0.41150160080000003,1.4696485743,4.34,0.58,4.3785842461,0.0,0.0,0.0,4.34,0.58,4.3785842461,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 10:30:00,6.71,1.4,6.8544948756,0.0,0.0,0.0,6.71,1.4,6.8544948756,1.4145754277,0.4125844998,1.4735160706000001,0.0,0.0,0.0,1.4145754277,0.4125844998,1.4735160706000001,4.54,0.55,4.5731936325,0.0,0.0,0.0,4.54,0.55,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 11:00:00,6.73,1.52,6.8995144757,0.0,0.0,0.0,6.73,1.52,6.8995144757,1.4553184173,0.4244678717,1.5159566847,0.0,0.0,0.0,1.4553184173,0.4244678717,1.5159566847,4.5600000000000005,0.61,4.6006195235,0.0,0.0,0.0,4.5600000000000005,0.61,4.6006195235,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 11:30:00,5.69,0.79,5.7445800543,0.0,0.0,0.0,5.69,0.79,5.7445800543,1.5006305292,0.4376839044,1.5631568013,0.0,0.0,0.0,1.5006305292,0.4376839044,1.5631568013,4.5,0.59,4.5385129723,0.0,0.0,0.0,4.5,0.59,4.5385129723,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 12:00:00,6.27,1.22,6.3875895297,0.0,0.0,0.0,6.27,1.22,6.3875895297,1.4966987462,0.4365371343,1.5590611938999999,0.0,0.0,0.0,1.4966987462,0.4365371343,1.5590611938999999,4.5,0.59,4.5385129723,0.0,0.0,0.0,4.5,0.59,4.5385129723,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 12:30:00,7.22,1.82,7.4458579089,0.0,0.0,0.0,7.22,1.82,7.4458579089,1.5759088936999999,0.45964009400000005,1.6415717643,0.0,0.0,0.0,1.5759088936999999,0.45964009400000005,1.6415717643,4.35,0.61,4.3925618948,0.0,0.0,0.0,4.35,0.61,4.3925618948,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 13:00:00,7.47,1.76,7.6745358166,0.0,0.0,0.0,7.47,1.76,7.6745358166,1.610275165,0.4696635898,1.6773699636,0.0,0.0,0.0,1.610275165,0.4696635898,1.6773699636,4.44,0.55,4.4739356276,0.0,0.0,0.0,4.44,0.55,4.4739356276,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 13:30:00,6.79,1.08,6.8753545363,0.0,0.0,0.0,6.79,1.08,6.8753545363,1.5943594749,0.46502151350000004,1.6607911197,0.0,0.0,0.0,1.5943594749,0.46502151350000004,1.6607911197,4.2,0.49,4.228486727,0.0,0.0,0.0,4.2,0.49,4.228486727,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 14:00:00,6.66,1.05,6.7422622316,0.0,0.0,0.0,6.66,1.05,6.7422622316,1.5037415696,0.4385912911,1.5663974683,0.0,0.0,0.0,1.5037415696,0.4385912911,1.5663974683,4.14,0.55,4.1763740254,0.0,0.0,0.0,4.14,0.55,4.1763740254,0.0,0.0,0.0,0.0,0.0,0.0
