Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-04-28 14:30:00,6.51,1.97,6.8015439424,0.0,0.0,0.0,6.51,1.97,6.8015439424,1.4972035628,0.43668437250000003,1.5595870446,0.0,0.0,0.0,1.4972035628,0.43668437250000003,1.5595870446,4.26,0.49,4.2880881521,0.0,0.0,0.0,4.26,0.49,4.2880881521,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 15:00:00,6.27,1.53,6.453975519,0.0,0.0,0.0,6.27,1.53,6.453975519,1.4275724599,0.4163753008,1.4870546457,0.0,0.0,0.0,1.4275724599,0.4163753008,1.4870546457,3.95,0.46,3.9766946073,0.0,0.0,0.0,3.95,0.46,3.9766946073,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 15:30:00,6.52,1.49,6.6880864229,0.0,0.0,0.0,6.52,1.49,6.6880864229,1.4557026832,0.42457994930000004,1.5163569617000001,0.0,0.0,0.0,1.4557026832,0.42457994930000004,1.5163569617000001,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 16:00:00,6.11,1.04,6.1978786694,0.0,0.0,0.0,6.11,1.04,6.1978786694,1.5606368613,0.45518575120000004,1.6256633971999999,0.0,0.0,0.0,1.5606368613,0.45518575120000004,1.6256633971999999,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 16:30:00,5.97,0.6000000000000001,6.0000749995,0.0,0.0,0.0,5.97,0.6000000000000001,6.0000749995,1.6074451326,0.46883816370000003,1.6744220131,0.0,0.0,0.0,1.6074451326,0.46883816370000003,1.6744220131,4.06,0.43,4.082707435,0.0,0.0,0.0,4.06,0.43,4.082707435,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 17:00:00,5.88,0.46,5.897965751,0.0,0.0,0.0,5.88,0.46,5.897965751,1.632979275,0.4762856219,1.7010200781,0.0,0.0,0.0,1.632979275,0.4762856219,1.7010200781,4.04,0.43,4.0628192182,0.0,0.0,0.0,4.04,0.43,4.0628192182,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 17:30:00,5.8,0.39,5.8130972811,0.0,0.0,0.0,5.8,0.39,5.8130972811,1.7147396110000002,0.5001323865,1.7861870948,0.0,0.0,0.0,1.7147396110000002,0.5001323865,1.7861870948,3.84,0.35000000000000003,3.8559175302,0.0,0.0,0.0,3.84,0.35000000000000003,3.8559175302,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 18:00:00,5.55,0.52,5.5743071318,0.0,0.0,0.0,5.55,0.52,5.5743071318,1.7623975571,0.5140326208,1.8358307886,0.0,0.0,0.0,1.7623975571,0.5140326208,1.8358307886,4.05,0.4,4.069705149,0.0,0.0,0.0,4.05,0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 18:30:00,5.94,1.1,6.0409932958,0.0,0.0,0.0,5.94,1.1,6.0409932958,1.7042478725999999,0.49707229620000004,1.7752582006000002,0.0,0.0,0.0,1.7042478725999999,0.49707229620000004,1.7752582006000002,3.7,0.32,3.7138120577000002,0.0,0.0,0.0,3.7,0.32,3.7138120577000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 19:00:00,6.35,1.19,6.4605417729,0.0,0.0,0.0,6.35,1.19,6.4605417729,1.5988436297000002,0.466329392,1.6654621143,0.0,0.0,0.0,1.5988436297000002,0.466329392,1.6654621143,3.49,0.26,3.4996714131,0.0,0.0,0.0,3.49,0.26,3.4996714131,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 19:30:00,5.33,1.12,5.4464024824,0.0,0.0,0.0,5.33,1.12,5.4464024824,1.5479043757,0.4514721096,1.6124003914,0.0,0.0,0.0,1.5479043757,0.4514721096,1.6124003914,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 20:00:00,4.99,0.74,5.0445713396,0.0,0.0,0.0,4.99,0.74,5.0445713396,1.4691908972,0.42851401170000003,1.5304071846,0.0,0.0,0.0,1.4691908972,0.42851401170000003,1.5304071846,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,3.51,0.30000000000000004,3.5227971841,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 20:30:00,4.84,0.4,4.8565007979,0.0,0.0,0.0,4.84,0.4,4.8565007979,1.4117305967,0.4117547574,1.4705527048,0.0,0.0,0.0,1.4117305967,0.4117547574,1.4705527048,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 21:00:00,5.45,0.84,5.5143539966,0.0,0.0,0.0,5.45,0.84,5.5143539966,1.3688285018,0.39924164640000004,1.4258630227,0.0,0.0,0.0,1.3688285018,0.39924164640000004,1.4258630227,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 21:30:00,5.48,1.06,5.5815768381,0.0,0.0,0.0,5.48,1.06,5.5815768381,1.264767111,0.3688904074,1.3174657405999999,0.0,0.0,0.0,1.264767111,0.3688904074,1.3174657405999999,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 22:00:00,5.32,1.06,5.424573716,0.0,0.0,0.0,5.32,1.06,5.424573716,1.1590323097,0.3380510903,1.2073253226,0.0,0.0,0.0,1.1590323097,0.3380510903,1.2073253226,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 22:30:00,4.51,0.99,4.6173802096,0.0,0.0,0.0,4.51,0.99,4.6173802096,1.091488813,0.31835090380000003,1.1369675135,0.0,0.0,0.0,1.091488813,0.31835090380000003,1.1369675135,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 23:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0001411185,0.2917078262,1.0418136651,0.0,0.0,0.0,1.0001411185,0.2917078262,1.0418136651,2.65,0.29,2.6658206991,0.0,0.0,0.0,2.65,0.29,2.6658206991,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 23:30:00,4.28,0.62,4.3246733981,0.0,0.0,0.0,4.28,0.62,4.3246733981,0.9076617436000001,0.2647346752,0.9454809829,0.0,0.0,0.0,0.9076617436000001,0.2647346752,0.9454809829,2.49,0.23,2.500599928,0.0,0.0,0.0,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 00:00:00,4.37,1.16,4.5213382975,0.0,0.0,0.0,4.37,1.16,4.5213382975,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,2.42,0.25,2.432878953,0.0,0.0,0.0,2.42,0.25,2.432878953,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 00:30:00,4.28,1.04,4.4045431091000005,0.0,0.0,0.0,4.28,1.04,4.4045431091000005,0.8000684656,0.2333533025,0.8334046517,0.0,0.0,0.0,0.8000684656,0.2333533025,0.8334046517,2.35,0.22,2.3602754077,0.0,0.0,0.0,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 01:00:00,3.7199999999999998,0.79,3.8029593740000003,0.0,0.0,0.0,3.7199999999999998,0.79,3.8029593740000003,0.8265786533,0.2410854406,0.8610194305000001,0.0,0.0,0.0,0.8265786533,0.2410854406,0.8610194305000001,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 01:30:00,4.14,0.98,4.2544094772,0.0,0.0,0.0,4.14,0.98,4.2544094772,0.8075066955,0.2355227862,0.8411528078,0.0,0.0,0.0,0.8075066955,0.2355227862,0.8411528078,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 02:00:00,3.39,0.9,3.5074349602,0.0,0.0,0.0,3.39,0.9,3.5074349602,0.8263004721,0.2410043044,0.8607296584,0.0,0.0,0.0,0.8263004721,0.2410043044,0.8607296584,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 02:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.7973408597,0.23255775080000002,0.8305633956,0.0,0.0,0.0,0.7973408597,0.23255775080000002,0.8305633956,2.17168,0.22924000000000003,2.1837456354,0.03168,0.00924,0.033,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 03:00:00,3.77,0.5700000000000001,3.8128467055,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055,0.7631829333,0.22259502220000002,0.7949822222,0.0,0.0,0.0,0.7631829333,0.22259502220000002,0.7949822222,2.15312,0.24716000000000002,2.1672595138,0.09312000000000001,0.027160000000000004,0.097,2.06,0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 03:30:00,4.18,0.9,4.2757923242,0.0,0.0,0.0,4.18,0.9,4.2757923242,0.7231536041000001,0.2109198012,0.7532850043,0.0,0.0,0.0,0.7231536041000001,0.2109198012,0.7532850043,2.14352,0.05936,2.1443417638,0.20352,0.05936,0.212,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 04:00:00,3.9699999999999998,0.84,4.0578935422,0.0,0.0,0.0,3.9699999999999998,0.84,4.0578935422,0.7231536041000001,0.2109198012,0.7532850043,0.0,0.0,0.0,0.7231536041000001,0.2109198012,0.7532850043,2.13872,0.057960000000000005,2.1395052232,0.19872,0.057960000000000005,0.20700000000000002,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 04:30:00,3.62,0.77,3.700986355,0.0,0.0,0.0,3.62,0.77,3.700986355,0.8533924626,0.24890613490000002,0.8889504819,0.0,0.0,0.0,0.8533924626,0.24890613490000002,0.8889504819,2.15888,0.06384000000000001,2.1598236965,0.21888000000000002,0.06384000000000001,0.228,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 05:00:00,3.23,0.61,3.2870959828,0.0,0.0,0.0,3.23,0.61,3.2870959828,0.7778726641,0.22687952700000003,0.8102840251000001,0.0,0.0,0.0,0.7778726641,0.22687952700000003,0.8102840251000001,2.15504,0.28272,2.1735059236,0.21504,0.06272000000000001,0.224,1.94,0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 05:30:00,3.11,0.35000000000000003,3.1296325663,0.0,0.0,0.0,3.11,0.35000000000000003,3.1296325663,0.7840846019000001,0.2286913422,0.8167547937,0.0,0.0,0.0,0.7840846019000001,0.2286913422,0.8167547937,2.2768,0.27740000000000004,2.2936366321,0.1968,0.0574,0.20500000000000002,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 06:00:00,3.08,0.26,3.0909545451,0.0,0.0,0.0,3.08,0.26,3.0909545451,0.8021680438000001,0.23396567940000002,0.8355917122000001,0.0,0.0,0.0,0.8021680438000001,0.23396567940000002,0.8355917122000001,2.31968,0.27824000000000004,2.336307514,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 06:30:00,3.34,0.36,3.3593451743,0.0,0.0,0.0,3.34,0.36,3.3593451743,0.8475742684,0.2472091616,0.8828898629,0.0,0.0,0.0,0.8475742684,0.2472091616,0.8828898629,2.56664,0.23652,2.5775148108,0.05664,0.01652,0.059000000000000004,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 07:00:00,4.12,0.66,4.172529209,0.0,0.0,0.0,4.12,0.66,4.172529209,0.8939868006,0.2607461502,0.9312362507,0.0,0.0,0.0,0.8939868006,0.2607461502,0.9312362507,2.73944,0.28692,2.7544245497,0.22944,0.06692000000000001,0.23900000000000002,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 07:30:00,5.1,0.71,5.1491844014,0.0,0.0,0.0,5.1,0.71,5.1491844014,0.9854299380000001,0.2874170653,1.0264895188,0.0,0.0,0.0,0.9854299380000001,0.2874170653,1.0264895188,2.93216,0.31188000000000005,2.9486999508,0.21216000000000002,0.061880000000000004,0.221,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 08:00:00,5.43,0.92,5.5073859498,0.0,0.0,0.0,5.43,0.92,5.5073859498,1.1024556045,0.3215495513,1.1483912546,0.0,0.0,0.0,1.1024556045,0.3215495513,1.1483912546,3.15152,0.32336000000000004,3.1680656559,0.25152,0.07336000000000001,0.262,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 08:30:00,5.91,1.24,6.0386836314,0.0,0.0,0.0,5.91,1.24,6.0386836314,1.1584947365,0.3378942982,1.2067653506,0.0,0.0,0.0,1.1584947365,0.3378942982,1.2067653506,3.34352,0.32436000000000004,3.3592164860000002,0.32352000000000003,0.09436000000000001,0.337,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 09:00:00,6.05,1.19,6.1659224776,0.0,0.0,0.0,6.05,1.19,6.1659224776,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,3.33232,0.37276000000000004,3.3531040246,0.35232,0.10276,0.367,2.98,0.27,2.9922065437,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 09:30:00,6.01,1.33,6.1554041297,0.0,0.0,0.0,6.01,1.33,6.1554041297,1.2548583393000001,0.366000349,1.3071441035,0.0,0.0,0.0,1.2548583393000001,0.366000349,1.3071441035,3.36136,0.35748,3.3803155178,0.23136,0.06748000000000001,0.241,3.13,0.29,3.1434057963,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 10:00:00,5.65,1.43,5.8281557975,0.0,0.0,0.0,5.65,1.43,5.8281557975,1.2526568335000001,0.36535824310000004,1.3048508682,0.0,0.0,0.0,1.2526568335000001,0.36535824310000004,1.3048508682,3.35488,0.37684,3.3759781101,0.19488000000000003,0.05684,0.203,3.16,0.32,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 10:30:00,6.13,1.49,6.3084863478,0.0,0.0,0.0,6.13,1.49,6.3084863478,1.3628451947,0.3974965151,1.4196304111,0.0,0.0,0.0,1.3628451947,0.3974965151,1.4196304111,3.60824,0.30032000000000003,3.6207165036999998,0.13824,0.04032,0.14400000000000002,3.47,0.26,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 11:00:00,6.84,1.82,7.0779940661,0.0,0.0,0.0,6.84,1.82,7.0779940661,1.4599031697,0.42580509120000004,1.5207324683999999,0.0,0.0,0.0,1.4599031697,0.42580509120000004,1.5207324683999999,3.71096,0.34028,3.7265284918,0.0009600000000000001,0.00028000000000000003,0.001,3.71,0.34,3.7255469397,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 11:30:00,6.79,1.57,6.9691462892,0.0,0.0,0.0,6.79,1.57,6.9691462892,1.4573215549,0.4250521202,1.5180432863000002,0.0,0.0,0.0,1.4573215549,0.4250521202,1.5180432863000002,3.87,0.39,3.889601522,0.0,0.0,0.0,3.87,0.39,3.889601522,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 12:00:00,6.86,1.57,7.0373645635,0.0,0.0,0.0,6.86,1.57,7.0373645635,1.4547399401,0.4242991492,1.5153541042,0.0,0.0,0.0,1.4547399401,0.4242991492,1.5153541042,3.8,0.39,3.8199607328000003,0.0,0.0,0.0,3.8,0.39,3.8199607328000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 12:30:00,7.03,1.69,7.2302835352,0.0,0.0,0.0,7.03,1.69,7.2302835352,1.5511118567,0.4524076249,1.6157415174,0.0,0.0,0.0,1.5511118567,0.4524076249,1.6157415174,3.86,0.41000000000000003,3.8817135391,0.0,0.0,0.0,3.86,0.41000000000000003,3.8817135391,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 13:00:00,6.96,1.69,7.1622412693,0.0,0.0,0.0,6.96,1.69,7.1622412693,1.5358423184999999,0.44795400960000004,1.5998357483999999,0.0,0.0,0.0,1.5358423184999999,0.44795400960000004,1.5998357483999999,3.75608,0.42344000000000004,3.7798728021,0.04608,0.01344,0.048,3.71,0.41000000000000003,3.7325862348000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 13:30:00,5.89096,0.9302800000000001,5.9639609824,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.93,5.9629690591,1.4422214528000001,0.42064792370000004,1.5023140133,0.0,0.0,0.0,1.4422214528000001,0.42064792370000004,1.5023140133,3.64016,0.35588000000000003,3.6575149214,0.02016,0.005880000000000001,0.021,3.62,0.35000000000000003,3.6368805314,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 14:00:00,5.63,0.85,5.6938036496,0.0,0.0,0.0,5.63,0.85,5.6938036496,1.2475478101,0.3638681113,1.2995289689,0.0,0.0,0.0,1.2475478101,0.3638681113,1.2995289689,3.5522400000000003,0.39232000000000006,3.5738388324,0.04224000000000001,0.012320000000000001,0.044,3.51,0.38,3.5305098782,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 14:30:00,5.84096,1.44028,6.0159139123,0.0009600000000000001,0.00028000000000000003,0.001,5.84,1.44,6.0149147957,1.1068376653,0.3228276524,1.1529559013,0.0,0.0,0.0,1.1068376653,0.3228276524,1.1529559013,3.37336,0.49848000000000003,3.4099912023,0.06336,0.01848,0.066,3.31,0.48,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 15:00:00,6.19,1.44,6.3552891358,0.0,0.0,0.0,6.19,1.44,6.3552891358,1.1270579313,0.3287252299,1.1740186784,0.0,0.0,0.0,1.1270579313,0.3287252299,1.1740186784,3.38104,0.50072,3.4179163243,0.07104,0.020720000000000002,0.074,3.31,0.48,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 15:30:00,6.46,1.65,6.667390794,0.0,0.0,0.0,6.46,1.65,6.667390794,1.1046374896,0.3221859345,1.1506640517,0.0,0.0,0.0,1.1046374896,0.3221859345,1.1506640517,3.40144,0.43792000000000003,3.4295142513,0.06144000000000001,0.017920000000000002,0.064,3.34,0.42,3.3663036108,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 16:00:00,6.68096,1.65028,6.8817621726,0.0009600000000000001,0.00028000000000000003,0.001,6.68,1.65,6.8807630391,1.1046374896,0.3221859345,1.1506640517,0.0,0.0,0.0,1.1046374896,0.3221859345,1.1506640517,3.21184,0.38512,3.2348467661,0.051840000000000004,0.015120000000000001,0.054,3.16,0.37,3.181587654,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 16:30:00,6.13096,1.16028,6.2397852687,0.0009600000000000001,0.00028000000000000003,0.001,6.13,1.16,6.2387899468,1.2084511279,0.3524649123,1.2588032582,0.0,0.0,0.0,1.2084511279,0.3524649123,1.2588032582,3.23968,0.31324,3.2547881344,0.07968,0.02324,0.083,3.16,0.29,3.1732790612,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 17:00:00,5.17,0.44,5.1886896226,0.0,0.0,0.0,5.17,0.44,5.1886896226,1.3403672212,0.3909404395,1.3962158555,0.0,0.0,0.0,1.3403672212,0.3909404395,1.3962158555,3.3928000000000003,0.3254,3.4083686714,0.0528,0.0154,0.055,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 17:30:00,4.8,0.25,4.8065060075,0.0,0.0,0.0,4.8,0.25,4.8065060075,1.3773452035,0.4017256844,1.434734587,0.0,0.0,0.0,1.3773452035,0.4017256844,1.434734587,3.46816,0.33988,3.4847743399,0.30816000000000004,0.08988,0.321,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 18:00:00,4.94,0.5,4.9652391685,0.0,0.0,0.0,4.94,0.5,4.9652391685,1.4833397293,0.4326407544,1.5451455513,0.0,0.0,0.0,1.4833397293,0.4326407544,1.5451455513,3.45728,0.29004,3.469424765,0.13728,0.040040000000000006,0.14300000000000002,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 18:30:00,5.2,0.73,5.2509903828,0.0,0.0,0.0,5.2,0.73,5.2509903828,1.4911673796,0.43492381900000004,1.5532993537,0.0,0.0,0.0,1.4911673796,0.43492381900000004,1.5532993537,3.44512,0.29816000000000004,3.4579981492,0.16512000000000002,0.04816,0.17200000000000001,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 19:00:00,5.72,1.1400000000000001,5.8324951779,0.0,0.0,0.0,5.72,1.1400000000000001,5.8324951779,1.4247001931,0.4155375563,1.4840627011,0.0,0.0,0.0,1.4247001931,0.4155375563,1.4840627011,3.30352,0.27436000000000005,3.3148933316,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.22,0.25,3.2296903876,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 19:30:00,5.91,1.09,6.009675532,0.0,0.0,0.0,5.91,1.09,6.009675532,1.3841668786999999,0.4037153396,1.4418404986,0.0,0.0,0.0,1.3841668786999999,0.4037153396,1.4418404986,3.26704,0.24372000000000002,3.2761180992,0.047040000000000005,0.013720000000000001,0.049,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 20:00:00,5.82,1.09,5.9211907586,0.0,0.0,0.0,5.82,1.09,5.9211907586,1.3508646131,0.3940021788,1.4071506386000001,0.0,0.0,0.0,1.3508646131,0.3940021788,1.4071506386000001,3.1236,0.2398,3.1327912474,0.033600000000000005,0.0098,0.035,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 20:30:00,5.37,1.0,5.4623163585,0.0,0.0,0.0,5.37,1.0,5.4623163585,1.3544132942,0.39503721080000004,1.4108471814999999,0.0,0.0,0.0,1.3544132942,0.39503721080000004,1.4108471814999999,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 21:00:00,4.9,0.25,4.9063734061,0.0,0.0,0.0,4.9,0.25,4.9063734061,1.3555961879,0.3953822215,1.4120793624,0.0,0.0,0.0,1.3555961879,0.3953822215,1.4120793624,3.37,0.28,3.3816120416,0.0,0.0,0.0,3.37,0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 21:30:00,5.26,0.62,5.2964138811,0.0,0.0,0.0,5.26,0.62,5.2964138811,1.2829438341000001,0.3741919516,1.3363998272,0.0,0.0,0.0,1.2829438341000001,0.3741919516,1.3363998272,3.12536,0.26448000000000005,3.1365306949,0.015360000000000002,0.0044800000000000005,0.016,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 22:00:00,4.66,0.9,4.7461142001,0.0,0.0,0.0,4.66,0.9,4.7461142001,1.1692350589,0.3410268922,1.2179531864,0.0,0.0,0.0,1.1692350589,0.3410268922,1.2179531864,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 22:30:00,4.71,0.88,4.7915028958,0.0,0.0,0.0,4.71,0.88,4.7915028958,1.1085451625,0.3233256724,1.1547345443,0.0,0.0,0.0,1.1085451625,0.3233256724,1.1547345443,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 23:00:00,4.8100000000000005,0.9400000000000001,4.900989696,0.0,0.0,0.0,4.8100000000000005,0.9400000000000001,4.900989696,1.0053592195,0.2932297723,1.047249187,0.0,0.0,0.0,1.0053592195,0.2932297723,1.047249187,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 23:30:00,4.78,0.9400000000000001,4.8715500613,0.0,0.0,0.0,4.78,0.9400000000000001,4.8715500613,0.8996310692,0.2623923952,0.9371156971000001,0.0,0.0,0.0,0.8996310692,0.2623923952,0.9371156971000001,2.44,0.23,2.4508161906,0.0,0.0,0.0,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 00:00:00,4.86,1.07,4.976394277,0.0,0.0,0.0,4.86,1.07,4.976394277,0.8319597056,0.2426549141,0.8666246934,0.0,0.0,0.0,0.8319597056,0.2426549141,0.8666246934,2.27304,0.26672,2.2886350517,0.02304,0.00672,0.024,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 00:30:00,3.76,0.45,3.7868324494000003,0.0,0.0,0.0,3.76,0.45,3.7868324494000003,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,2.23712,0.03416,2.2373807901,0.11712000000000002,0.03416,0.122,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:00:00,3.37,0.72,3.4460557163,0.0,0.0,0.0,3.37,0.72,3.4460557163,0.7824131868,0.2282038461,0.8150137362000001,0.0,0.0,0.0,0.7824131868,0.2282038461,0.8150137362000001,2.22,0.22,2.2308742681,0.0,0.0,0.0,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:30:00,4.16,0.68,4.2152105523,0.0,0.0,0.0,4.16,0.68,4.2152105523,0.7796702834,0.2274038327,0.8121565452,0.0,0.0,0.0,0.7796702834,0.2274038327,0.8121565452,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 02:00:00,4.49,0.98,4.5957045162,0.0,0.0,0.0,4.49,0.98,4.5957045162,0.7782988317,0.2270038259,0.8107279497000001,0.0,0.0,0.0,0.7782988317,0.2270038259,0.8107279497000001,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 02:30:00,4.6,0.98,4.7032329307000005,0.0,0.0,0.0,4.6,0.98,4.7032329307000005,0.7796702834,0.2274038327,0.8121565452,0.0,0.0,0.0,0.7796702834,0.2274038327,0.8121565452,2.1436,-0.1752,2.1507477769,0.15360000000000001,0.0448,0.16,1.99,-0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 03:00:00,4.39,0.9400000000000001,4.4895099955,0.0,0.0,0.0,4.39,0.9400000000000001,4.4895099955,0.7796702834,0.2274038327,0.8121565452,0.0,0.0,0.0,0.7796702834,0.2274038327,0.8121565452,2.15,0.34,2.1767177125,0.0,0.0,0.0,2.15,0.34,2.1767177125,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 03:30:00,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,2.64,0.22,2.6491508073,0.0,0.0,0.0,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 04:00:00,4.01,0.64,4.060751162,0.0,0.0,0.0,4.01,0.64,4.060751162,0.8357983736,0.2437745256,0.8706233059,0.0,0.0,0.0,0.8357983736,0.2437745256,0.8706233059,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 04:30:00,3.8200000000000003,0.8200000000000001,3.9070193242,0.0,0.0,0.0,3.8200000000000003,0.8200000000000001,3.9070193242,0.8626662229000001,0.2516109817,0.8986106488000001,0.0,0.0,0.0,0.8626662229000001,0.2516109817,0.8986106488000001,2.22,0.22,2.2308742681,0.0,0.0,0.0,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 05:00:00,3.9,0.8,3.9812058475,0.0,0.0,0.0,3.9,0.8,3.9812058475,0.8142676796,0.2374947399,0.8481954996000001,0.0,0.0,0.0,0.8142676796,0.2374947399,0.8481954996000001,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 05:30:00,4.28,0.9400000000000001,4.3820086718,0.0,0.0,0.0,4.28,0.9400000000000001,4.3820086718,0.812119216,0.2368681047,0.8459575167000001,0.0,0.0,0.0,0.812119216,0.2368681047,0.8459575167000001,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 06:00:00,3.51,0.51,3.5468577643,0.0,0.0,0.0,3.51,0.51,3.5468577643,0.8292779921000001,0.2418727477,0.8638312418,0.0,0.0,0.0,0.8292779921000001,0.2418727477,0.8638312418,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 06:30:00,3.7199999999999998,0.54,3.7589892258,0.0,0.0,0.0,3.7199999999999998,0.54,3.7589892258,0.8533924626,0.24890613490000002,0.8889504819,0.0,0.0,0.0,0.8533924626,0.24890613490000002,0.8889504819,2.56056,0.25808000000000003,2.5735331356,0.13056,0.03808,0.136,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 07:00:00,5.05,0.98,5.1442103378,0.0,0.0,0.0,5.05,0.98,5.1442103378,0.8983999552,0.2620333203,0.9358332867,0.0,0.0,0.0,0.8983999552,0.2620333203,0.9358332867,2.9248000000000003,0.2214,2.9331677415,0.0048000000000000004,0.0014,0.005,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 07:30:00,4.74,0.98,4.8402479275,0.0,0.0,0.0,4.74,0.98,4.8402479275,0.9793701435000001,0.28564962520000003,1.0201772328,0.0,0.0,0.0,0.9793701435000001,0.28564962520000003,1.0201772328,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 08:00:00,4.71,0.89,4.7933495595,0.0,0.0,0.0,4.71,0.89,4.7933495595,1.1382543511,0.33199085240000004,1.1856816157,0.0,0.0,0.0,1.1382543511,0.33199085240000004,1.1856816157,3.29576,0.23168000000000002,3.3038930975,0.00576,0.00168,0.006,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 08:30:00,5.03,0.49,5.0538104436,0.0,0.0,0.0,5.03,0.49,5.0538104436,1.3320713353,0.3885208061,1.3875743076,0.0,0.0,0.0,1.3320713353,0.3885208061,1.3875743076,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 09:00:00,5.78,0.75,5.8284560563,0.0,0.0,0.0,5.78,0.75,5.8284560563,1.3919070673,0.4059728946,1.4499031951,0.0,0.0,0.0,1.3919070673,0.4059728946,1.4499031951,3.63904,0.30472000000000005,3.6517757872,0.11904,0.03472,0.124,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 09:30:00,6.33,1.45,6.4939510315,0.0,0.0,0.0,6.33,1.45,6.4939510315,1.454270873,0.424162338,1.5148654927,0.0,0.0,0.0,1.454270873,0.424162338,1.5148654927,3.80616,0.30388000000000004,3.8182714676,0.11616000000000001,0.03388,0.121,3.69,0.27,3.6998648624,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 10:00:00,6.66,1.79,6.8963541092,0.0,0.0,0.0,6.66,1.79,6.8963541092,1.3858022118,0.40419231180000004,1.4435439706,0.0,0.0,0.0,1.3858022118,0.40419231180000004,1.4435439706,3.72584,0.33212,3.7406132385,0.07584,0.02212,0.079,3.65,0.31,3.6631407289,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 10:30:00,6.88,1.6,7.0635968175,0.0,0.0,0.0,6.88,1.6,7.0635968175,1.4559682274,0.42465739960000004,1.5166335702,0.0,0.0,0.0,1.4559682274,0.42465739960000004,1.5166335702,3.82608,0.38344000000000006,3.8452456879,0.04608,0.01344,0.048,3.7800000000000002,0.37,3.798065297,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 11:00:00,6.84,1.6600000000000001,7.0385509872,0.0,0.0,0.0,6.84,1.6600000000000001,7.0385509872,1.4871351653,0.4337477565,1.5490991305000001,0.0,0.0,0.0,1.4871351653,0.4337477565,1.5490991305000001,4.02,0.43,4.0429321043,0.0,0.0,0.0,4.02,0.43,4.0429321043,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 11:30:00,6.63,1.3599999999999999,6.7680499407,0.0,0.0,0.0,6.63,1.3599999999999999,6.7680499407,1.4544178618,0.42420520970000003,1.515018606,0.0,0.0,0.0,1.4544178618,0.42420520970000003,1.515018606,4.22152,0.43336,4.243704985,0.01152,0.00336,0.012,4.21,0.43,4.2319026454,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 12:00:00,6.1,0.86,6.1603246668,0.0,0.0,0.0,6.1,0.86,6.1603246668,1.4037476438,0.40942639610000003,1.4622371289,0.0,0.0,0.0,1.4037476438,0.40942639610000003,1.4622371289,3.73168,0.43924,3.757441603,0.03168,0.00924,0.033,3.7,0.43,3.7249026833,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 12:30:00,6.3,0.92,6.3668202425,0.0,0.0,0.0,6.3,0.92,6.3668202425,1.5333055984000001,0.4472141329,1.5971933317,0.0,0.0,0.0,1.5333055984000001,0.4472141329,1.5971933317,4.0748,0.47140000000000004,4.1019767186,0.0048000000000000004,0.0014,0.005,4.07,0.47000000000000003,4.0970477176,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 13:00:00,6.71,1.8599999999999999,6.9630237685,0.0,0.0,0.0,6.71,1.8599999999999999,6.9630237685,1.5967417237000001,0.4657163361,1.6632726288000002,0.0,0.0,0.0,1.5967417237000001,0.4657163361,1.6632726288000002,4.27056,0.55308,4.3062257488,0.010560000000000002,0.0030800000000000003,0.011,4.26,0.55,4.2953579595,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 13:30:00,7.1,1.7000000000000002,7.3006848994,0.0,0.0,0.0,7.1,1.7000000000000002,7.3006848994,1.6872580338,0.4921169265,1.7575604518999999,0.0,0.0,0.0,1.6872580338,0.4921169265,1.7575604518999999,4.65384,0.48112000000000005,4.6786433076,0.0038400000000000005,0.0011200000000000001,0.004,4.65,0.48,4.6747085471,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 14:00:00,6.89,1.56,7.064396648,0.0,0.0,0.0,6.89,1.56,7.064396648,1.440964067,0.4202811862,1.5010042365,0.0,0.0,0.0,1.440964067,0.4202811862,1.5010042365,4.03264,0.48952000000000007,4.0622426318,0.03264,0.00952,0.034,4.0,0.48,4.0286970598,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 14:30:00,6.27,1.31,6.4053883567,0.0,0.0,0.0,6.27,1.31,6.4053883567,1.4283902096,0.4166138111,1.4879064683,0.0,0.0,0.0,1.4283902096,0.4166138111,1.4879064683,3.98288,0.48084000000000005,4.0118001196,0.00288,0.00084,0.003,3.98,0.48,4.0088402313,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 15:00:00,5.59,0.8300000000000001,5.6512830402,0.0,0.0,0.0,5.59,0.8300000000000001,5.6512830402,1.3836786898,0.40357295120000003,1.4413319685000001,0.0,0.0,0.0,1.3836786898,0.40357295120000003,1.4413319685000001,4.04416,0.51288,4.0765519744,0.044160000000000005,0.01288,0.046,4.0,0.5,4.0311288741,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 15:30:00,5.23096,0.6402800000000001,5.2700000949,0.0009600000000000001,0.00028000000000000003,0.001,5.23,0.64,5.2690131903,1.3512420616,0.39411226800000004,1.4075438142,0.0,0.0,0.0,1.3512420616,0.39411226800000004,1.4075438142,4.008,0.454,4.0336311185,0.048,0.014,0.05,3.96,0.44,3.9843694608,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 16:00:00,5.1909600000000005,0.55028,5.2200453829,0.0009600000000000001,0.00028000000000000003,0.001,5.19,0.55,5.2190612183,1.3144060798,0.3833684399,1.3691729998,0.0,0.0,0.0,1.3144060798,0.3833684399,1.3691729998,4.23224,0.40232,4.2513194187,0.04224000000000001,0.012320000000000001,0.044,4.19,0.39,4.2081112153,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 16:30:00,5.23096,0.42028000000000004,5.2478164793,0.0009600000000000001,0.00028000000000000003,0.001,5.23,0.42,5.2468371425,1.4089650796,0.41094814820000003,1.4676719579,0.0,0.0,0.0,1.4089650796,0.41094814820000003,1.4676719579,3.84688,0.47784000000000004,3.8764438342,0.02688,0.007840000000000001,0.028,3.8200000000000003,0.47000000000000003,3.8488050094,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 17:00:00,4.99096,0.29028000000000004,4.9993943833,0.0009600000000000001,0.00028000000000000003,0.001,4.99,0.29,4.9984197503,1.3766712832999999,0.40152912430000004,1.4340325868,0.0,0.0,0.0,1.3766712832999999,0.40152912430000004,1.4340325868,3.79416,0.40288,3.8154897982,0.044160000000000005,0.01288,0.046,3.75,0.39,3.7702254574,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 17:30:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.4404792037,0.4201397677,1.5004991705,0.0,0.0,0.0,1.4404792037,0.4201397677,1.5004991705,3.7184,0.31120000000000003,3.7313997374,0.038400000000000004,0.0112,0.04,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 18:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.4647702602,0.4272246592,1.5258023543,0.0,0.0,0.0,1.4647702602,0.4272246592,1.5258023543,4.03128,0.31204000000000004,4.0433386452,0.041280000000000004,0.01204,0.043000000000000003,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 18:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.5804470885000002,0.46096373420000003,1.6462990505000001,0.0,0.0,0.0,1.5804470885000002,0.46096373420000003,1.6462990505000001,3.79,0.28,3.8003289331000003,0.0,0.0,0.0,3.79,0.28,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 19:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.5371269736,0.4483287006,1.6011739309,0.0,0.0,0.0,1.5371269736,0.4483287006,1.6011739309,3.75,0.33,3.7644919976,0.0,0.0,0.0,3.75,0.33,3.7644919976,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 19:30:00,4.58,0.28,4.5885509695,0.0,0.0,0.0,4.58,0.28,4.5885509695,1.5045623123,0.4388306744,1.5672524086,0.0,0.0,0.0,1.5045623123,0.4388306744,1.5672524086,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 20:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.2340838725,0.3599411295,1.2855040339000001,0.0,0.0,0.0,1.2340838725,0.3599411295,1.2855040339000001,3.66,0.25,3.6685283153,0.0,0.0,0.0,3.66,0.25,3.6685283153,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 20:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.0229310273,0.298354883,1.0655531535,0.0,0.0,0.0,1.0229310273,0.298354883,1.0655531535,3.29,0.25,3.2994848083,0.0,0.0,0.0,3.29,0.25,3.2994848083,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 21:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.9852528532,0.2873654155,1.0263050554,0.0,0.0,0.0,0.9852528532,0.2873654155,1.0263050554,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 21:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.9644689086,0.2813034317,1.0046551131,0.0,0.0,0.0,0.9644689086,0.2813034317,1.0046551131,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 22:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.9313733252,0.27165055320000003,0.9701805470000001,0.0,0.0,0.0,0.9313733252,0.27165055320000003,0.9701805470000001,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 22:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.8460799381,0.24677331530000002,0.8813332688000001,0.0,0.0,0.0,0.8460799381,0.24677331530000002,0.8813332688000001,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 23:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.785495295,0.2291027944,0.8182242656000001,0.0,0.0,0.0,0.785495295,0.2291027944,0.8182242656000001,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 23:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8154901472,0.2378512929,0.8494689033,0.0,0.0,0.0,0.8154901472,0.2378512929,0.8494689033,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 00:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.7868695734000001,0.2295036256,0.8196558056000001,0.0,0.0,0.0,0.7868695734000001,0.2295036256,0.8196558056000001,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 00:30:00,3.01,-0.22,3.0180291582,0.0,0.0,0.0,3.01,-0.22,3.0180291582,0.7106440958,0.2072711946,0.7402542664,0.0,0.0,0.0,0.7106440958,0.2072711946,0.7402542664,2.8,0.22,2.8086295591,0.0,0.0,0.0,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 01:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7112674678,0.2074530114,0.7409036123,0.0,0.0,0.0,0.7112674678,0.2074530114,0.7409036123,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 01:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.8241430296000001,0.2403750503,0.8584823225,0.0,0.0,0.0,0.8241430296000001,0.2403750503,0.8584823225,2.17752,-0.18864,2.1856757308,0.10752,0.031360000000000006,0.112,2.07,-0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 02:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.8263004721,0.2410043044,0.8607296584,0.0,0.0,0.0,0.8263004721,0.2410043044,0.8607296584,2.17176,0.02968,2.1719627989,0.10176,0.02968,0.106,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 02:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7875479830000001,0.229701495,0.8203624823000001,0.0,0.0,0.0,0.7875479830000001,0.229701495,0.8203624823000001,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 03:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7875479830000001,0.229701495,0.8203624823000001,0.0,0.0,0.0,0.7875479830000001,0.229701495,0.8203624823000001,2.44,0.22,2.4498979571,0.0,0.0,0.0,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 03:30:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.7605755456000001,0.2218345341,0.7922661933,0.0,0.0,0.0,0.7605755456000001,0.2218345341,0.7922661933,2.18216,-0.24312000000000003,2.1956615404,0.09216,0.02688,0.096,2.09,-0.27,2.1073680267,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 04:00:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.7612444775,0.2220296393,0.7929629974,0.0,0.0,0.0,0.7612444775,0.2220296393,0.7929629974,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 04:30:00,2.89,-0.22,2.8983616061,0.0,0.0,0.0,2.89,-0.22,2.8983616061,0.7854650326,0.22909396780000002,0.8181927423,0.0,0.0,0.0,0.7854650326,0.22909396780000002,0.8181927423,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 05:00:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.7370239224,0.2149653107,0.7677332525,0.0,0.0,0.0,0.7370239224,0.2149653107,0.7677332525,2.31,-0.22,2.3204525421,0.0,0.0,0.0,2.31,-0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 05:30:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.7920757024,0.2310220799,0.8250788567,0.0,0.0,0.0,0.7920757024,0.2310220799,0.8250788567,2.25392,0.27656000000000003,2.2708238153,0.19392,0.056560000000000006,0.202,2.06,0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 06:00:00,2.9,-0.22,2.9083328558,0.0,0.0,0.0,2.9,-0.22,2.9083328558,0.7920757024,0.2310220799,0.8250788567,0.0,0.0,0.0,0.7920757024,0.2310220799,0.8250788567,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8675309855000001,0.2530298708,0.9036781099000001,0.0,0.0,0.0,0.8675309855000001,0.2530298708,0.9036781099000001,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 07:00:00,3.51,0.36,3.5284132411,0.0,0.0,0.0,3.51,0.36,3.5284132411,0.9423002102,0.27483756130000003,0.9815627189,0.0,0.0,0.0,0.9423002102,0.27483756130000003,0.9815627189,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 07:30:00,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,1.0190644248,0.2972271239,1.0615254425,0.0,0.0,0.0,1.0190644248,0.2972271239,1.0615254425,2.89672,0.0019600000000000004,2.8967206631,0.00672,0.0019600000000000004,0.007,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 08:00:00,4.36,0.27,4.368352092,0.0,0.0,0.0,4.36,0.27,4.368352092,1.0957330303,0.3195888005,1.1413885732,0.0,0.0,0.0,1.0957330303,0.3195888005,1.1413885732,3.08248,0.03864,3.0827221737,0.13248000000000001,0.03864,0.138,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 08:30:00,4.75,0.43,4.7694234452,0.0,0.0,0.0,4.75,0.43,4.7694234452,1.1957502349,0.3487604852,1.2455731613,0.0,0.0,0.0,1.1957502349,0.3487604852,1.2455731613,3.32208,0.28144,3.3339802039,0.14208,0.041440000000000005,0.148,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 09:00:00,4.98,0.43,4.9985297838000005,0.0,0.0,0.0,4.98,0.43,4.9985297838000005,1.2789528565000001,0.3730279165,1.3322425589,0.0,0.0,0.0,1.2789528565000001,0.3730279165,1.3322425589,3.46264,0.38952000000000003,3.4844801047000002,0.5126400000000001,0.14952000000000001,0.534,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 09:30:00,5.05,0.49,5.0737165865,0.0,0.0,0.0,5.05,0.49,5.0737165865,1.3498885677999999,0.3937174989,1.4061339248,0.0,0.0,0.0,1.3498885677999999,0.3937174989,1.4061339248,3.45464,0.35552,3.4728852558,0.22464,0.06552000000000001,0.234,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 10:00:00,4.98096,0.5302800000000001,5.0091076451,0.0009600000000000001,0.00028000000000000003,0.001,4.98,0.53,5.008123401,1.1965619986,0.3489972496,1.2464187486,0.0,0.0,0.0,1.1965619986,0.3489972496,1.2464187486,3.6068800000000003,0.33784000000000003,3.622667415,0.02688,0.007840000000000001,0.028,3.58,0.33,3.5951773253,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 10:30:00,5.01192,0.5605600000000001,5.04317059,0.0019200000000000003,0.0005600000000000001,0.002,5.01,0.56,5.0412002539,1.2209932265,0.3561230244,1.2718679443,0.0,0.0,0.0,1.2209932265,0.3561230244,1.2718679443,3.31168,0.40424000000000004,3.3362605414,0.15168,0.04424,0.158,3.16,0.36,3.1804402211,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 11:00:00,5.3,0.58,5.3316413983,0.0,0.0,0.0,5.3,0.58,5.3316413983,1.4470408218,0.422053573,1.5073341893999999,0.0,0.0,0.0,1.4470408218,0.422053573,1.5073341893999999,3.57256,0.39408000000000004,3.5942292637,0.08256000000000001,0.02408,0.08600000000000001,3.49,0.37,3.5095583768000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 11:30:00,5.45,0.61,5.4840313639,0.0,0.0,0.0,5.45,0.61,5.4840313639,1.3797755063000001,0.4024345227,1.4372661523999999,0.0,0.0,0.0,1.3797755063000001,0.4024345227,1.4372661523999999,3.95152,0.34336000000000005,3.966409762,0.01152,0.00336,0.012,3.94,0.34,3.954642841,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 12:00:00,5.41192,0.5605600000000001,5.4408736063,0.0019200000000000003,0.0005600000000000001,0.002,5.41,0.56,5.43890614,1.4021430719,0.408958396,1.4605656999,0.0,0.0,0.0,1.4021430719,0.408958396,1.4605656999,4.08088,0.45484,4.1061491692,0.05088,0.01484,0.053,4.03,0.44,4.0539486923,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 12:30:00,5.27288,0.56084,5.3026224644,0.00288,0.00084,0.003,5.27,0.56,5.299669801,1.4009131218,0.4085996605,1.4592845019,0.0,0.0,0.0,1.4009131218,0.4085996605,1.4592845019,3.72936,0.45148000000000005,3.7565889048,0.039360000000000006,0.01148,0.041,3.69,0.44,3.716140471,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 13:00:00,5.14288,0.60084,5.1778589591,0.00288,0.00084,0.003,5.14,0.6000000000000001,5.1749009652,1.3751703019,0.4010913381,1.4324690645,0.0,0.0,0.0,1.3751703019,0.4010913381,1.4324690645,3.7908,0.5394,3.8289838077000002,0.1008,0.029400000000000003,0.105,3.69,0.51,3.7250771804,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 13:30:00,5.14096,0.55028,5.1703266628,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.55,5.1693423179,1.3544294231,0.39504191510000003,1.4108639824,0.0,0.0,0.0,1.3544294231,0.39504191510000003,1.4108639824,3.9793600000000002,0.46148000000000006,4.0060291811,0.039360000000000006,0.01148,0.041,3.94,0.45,3.9656147064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 14:00:00,4.98672,0.6119600000000001,5.0241289195,0.00672,0.0019600000000000004,0.007,4.98,0.61,5.017220346,1.0539293605,0.30739606350000004,1.0978430839,0.0,0.0,0.0,1.0539293605,0.30739606350000004,1.0978430839,3.9348,0.3864,3.9537268494,0.12480000000000001,0.0364,0.13,3.81,0.35000000000000003,3.8260423416,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 14:30:00,4.7948,0.6114,4.833623589,0.0048000000000000004,0.0014,0.005,4.79,0.61,4.8286851212,0.9688188780000001,0.2825721727,1.0091863312,0.0,0.0,0.0,0.9688188780000001,0.2825721727,1.0091863312,3.4208,0.3794,3.4417752687,0.1008,0.029400000000000003,0.105,3.32,0.35000000000000003,3.3383978193,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 15:00:00,4.68,0.47000000000000003,4.7035412191,0.0,0.0,0.0,4.68,0.47000000000000003,4.7035412191,1.0728574889,0.31291676760000003,1.1175598842,0.0,0.0,0.0,1.0728574889,0.31291676760000003,1.1175598842,3.41984,0.39912000000000003,3.4430513211,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.32,0.37,3.3405538463,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 15:30:00,4.65,0.42,4.6689292134,0.0,0.0,0.0,4.65,0.42,4.6689292134,1.0976202729,0.3201392462,1.1433544509,0.0,0.0,0.0,1.0976202729,0.3201392462,1.1433544509,3.74336,0.36848000000000003,3.76145206,0.06336,0.01848,0.066,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 16:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,1.0260533746,0.2992655676,1.0688055985,0.0,0.0,0.0,1.0260533746,0.2992655676,1.0688055985,3.7976,0.3168,3.810790994,0.057600000000000005,0.016800000000000002,0.06,3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 16:30:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.1765891526,0.3431718362,1.2256137007,0.0,0.0,0.0,1.1765891526,0.3431718362,1.2256137007,3.38088,0.34484000000000004,3.3984208392,0.05088,0.01484,0.053,3.33,0.33,3.3463114021,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 17:00:00,4.25,0.34,4.2635783094,0.0,0.0,0.0,4.25,0.34,4.2635783094,1.192097797,0.3476951908,1.2417685385000001,0.0,0.0,0.0,1.192097797,0.3476951908,1.2417685385000001,3.4224,0.30820000000000003,3.4362492634,0.062400000000000004,0.0182,0.065,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 17:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,3.6368,0.28240000000000004,3.6477477983,0.07680000000000001,0.0224,0.08,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 18:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4090362461,0.4109689051,1.4677460897,0.0,0.0,0.0,1.4090362461,0.4109689051,1.4677460897,3.29344,0.22392,3.3010433502,0.01344,0.003920000000000001,0.014,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 18:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.4351648284,0.4185897416,1.4949633629,0.0,0.0,0.0,1.4351648284,0.4185897416,1.4949633629,3.23264,0.30452,3.2469514625,0.15264000000000003,0.044520000000000004,0.159,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 19:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.3662137979,0.3984790244,1.4231393728000001,0.0,0.0,0.0,1.3662137979,0.3984790244,1.4231393728000001,3.31248,0.23364000000000001,3.3207094724,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 19:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.4244762181000001,0.4154722303,1.4838293939,0.0,0.0,0.0,1.4244762181000001,0.4154722303,1.4838293939,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 20:00:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,1.4195258229,0.414028365,1.4786727322,0.0,0.0,0.0,1.4195258229,0.414028365,1.4786727322,3.044,0.23700000000000002,3.0532122429,0.024,0.007,0.025,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 20:30:00,3.9,-0.22,3.9062001996999998,0.0,0.0,0.0,3.9,-0.22,3.9062001996999998,1.4108626314000001,0.41150160080000003,1.4696485743,0.0,0.0,0.0,1.4108626314000001,0.41150160080000003,1.4696485743,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 21:00:00,3.88,-0.22,3.8862321083999998,0.0,0.0,0.0,3.88,-0.22,3.8862321083999998,1.3362535313000001,0.38974061330000004,1.3919307618,0.0,0.0,0.0,1.3362535313000001,0.38974061330000004,1.3919307618,3.59,0.30000000000000004,3.6025130118,0.0,0.0,0.0,3.59,0.30000000000000004,3.6025130118,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 21:30:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.2740538409,0.3715990369,1.3271394176,0.0,0.0,0.0,1.2740538409,0.3715990369,1.3271394176,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 22:00:00,3.66,-0.22,3.6666060601,0.0,0.0,0.0,3.66,-0.22,3.6666060601,1.1884180897,0.3466219428,1.2379355101,0.0,0.0,0.0,1.1884180897,0.3466219428,1.2379355101,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 22:30:00,3.49,-0.22,3.4969272226,0.0,0.0,0.0,3.49,-0.22,3.4969272226,1.1333739584,0.3305674045,1.1805978734,0.0,0.0,0.0,1.1333739584,0.3305674045,1.1805978734,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 23:00:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,1.094713753,0.3192915113,1.1403268261,0.0,0.0,0.0,1.094713753,0.3192915113,1.1403268261,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 23:30:00,3.08,-0.26,3.0909545451,0.0,0.0,0.0,3.08,-0.26,3.0909545451,1.0305649651,0.30058144810000004,1.0735051719,0.0,0.0,0.0,1.0305649651,0.30058144810000004,1.0735051719,2.38416,0.01288,2.3841947907,0.044160000000000005,0.01288,0.046,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-02 00:00:00,2.93,-0.28,2.9433484333,0.0,0.0,0.0,2.93,-0.28,2.9433484333,0.960883314,0.28025763330000003,1.0009201188,0.0,0.0,0.0,0.960883314,0.28025763330000003,1.0009201188,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 00:30:00,2.71,-0.32,2.7288275871,0.0,0.0,0.0,2.71,-0.32,2.7288275871,0.8081116107,0.2356992198,0.8417829279,0.0,0.0,0.0,0.8081116107,0.2356992198,0.8417829279,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 01:00:00,2.6,-0.32,2.6196182928000002,0.0,0.0,0.0,2.6,-0.32,2.6196182928000002,0.7800214602000001,0.2275062592,0.8125223543000001,0.0,0.0,0.0,0.7800214602000001,0.2275062592,0.8125223543000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 01:30:00,2.6,-0.32,2.6196182928000002,0.0,0.0,0.0,2.6,-0.32,2.6196182928000002,0.7800214602000001,0.2275062592,0.8125223543000001,0.0,0.0,0.0,0.7800214602000001,0.2275062592,0.8125223543000001,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
