Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-03 02:00:00,2.64,-0.32,2.6593232222000003,0.0,0.0,0.0,2.64,-0.32,2.6593232222000003,0.7793372308000001,0.2273066923,0.8118096154000001,0.0,0.0,0.0,0.7793372308000001,0.2273066923,0.8118096154000001,2.10872,0.02296,2.1088449919,0.07872000000000001,0.02296,0.082,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 02:30:00,2.6,-0.30000000000000004,2.6172504656999998,0.0,0.0,0.0,2.6,-0.30000000000000004,2.6172504656999998,0.7514969944000001,0.2191866234,0.7828093691,0.0,0.0,0.0,0.7514969944000001,0.2191866234,0.7828093691,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 03:00:00,2.6,-0.30000000000000004,2.6172504656999998,0.0,0.0,0.0,2.6,-0.30000000000000004,2.6172504656999998,0.7547959276,0.22014881220000002,0.7862457579000001,0.0,0.0,0.0,0.7547959276,0.22014881220000002,0.7862457579000001,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 03:30:00,2.5700000000000003,-0.30000000000000004,2.5874504826,0.0,0.0,0.0,2.5700000000000003,-0.30000000000000004,2.5874504826,0.7242322422,0.21123440400000001,0.7544085856,0.0,0.0,0.0,0.7242322422,0.21123440400000001,0.7544085856,2.36,0.28,2.3765521244,0.0,0.0,0.0,2.36,0.28,2.3765521244,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 04:00:00,2.52,-0.30000000000000004,2.5377943179,0.0,0.0,0.0,2.52,-0.30000000000000004,2.5377943179,0.7280273457,0.2123413092,0.7583618184,0.0,0.0,0.0,0.7280273457,0.2123413092,0.7583618184,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 04:30:00,2.49,-0.28,2.5056935168,0.0,0.0,0.0,2.49,-0.28,2.5056935168,0.7273948284,0.21215682500000002,0.7577029463,0.0,0.0,0.0,0.7273948284,0.21215682500000002,0.7577029463,2.12712,-0.19584000000000001,2.136116289,0.11712000000000002,0.03416,0.122,2.01,-0.23,2.0231164079,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 05:00:00,2.49,-0.28,2.5056935168,0.0,0.0,0.0,2.49,-0.28,2.5056935168,0.7273948284,0.21215682500000002,0.7577029463,0.0,0.0,0.0,0.7273948284,0.21215682500000002,0.7577029463,2.10936,0.01148,2.1093912392,0.039360000000000006,0.01148,0.041,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 05:30:00,2.49,-0.31,2.5092229873000003,0.0,0.0,0.0,2.49,-0.31,2.5092229873000003,0.7460910005,0.2176098752,0.7771781256,0.0,0.0,0.0,0.7460910005,0.2176098752,0.7771781256,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:00:00,2.43,-0.34,2.4536707196,0.0,0.0,0.0,2.43,-0.34,2.4536707196,0.7383192193,0.2153431056,0.7690825201,0.0,0.0,0.0,0.7383192193,0.2153431056,0.7690825201,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:30:00,2.48,-0.34,2.5031979546,0.0,0.0,0.0,2.48,-0.34,2.5031979546,0.7608763405000001,0.221922266,0.7925795213,0.0,0.0,0.0,0.7608763405000001,0.221922266,0.7925795213,2.29,-0.22,2.3005434141,0.0,0.0,0.0,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 07:00:00,2.51,-0.29,2.5266974492000003,0.0,0.0,0.0,2.51,-0.29,2.5266974492000003,0.7602089051,0.2217275973,0.7918842761,0.0,0.0,0.0,0.7602089051,0.2217275973,0.7918842761,2.23216,0.04188,2.2325528437,0.21216000000000002,0.061880000000000004,0.221,2.02,-0.02,2.0200990075,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 07:30:00,2.5700000000000003,-0.29,2.5863101129,0.0,0.0,0.0,2.5700000000000003,-0.29,2.5863101129,0.8139954843,0.23741534960000002,0.8479119628,0.0,0.0,0.0,0.8139954843,0.23741534960000002,0.8479119628,2.32192,0.41056000000000004,2.3579380823,0.24192000000000002,0.07056000000000001,0.252,2.08,0.34,2.1076052761,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 08:00:00,2.66,-0.29,2.6757615738,0.0,0.0,0.0,2.66,-0.29,2.6757615738,0.8360294985000001,0.24384193710000002,0.8708640609,0.0,0.0,0.0,0.8360294985000001,0.24384193710000002,0.8708640609,2.59192,0.0005600000000000001,2.5919200605,0.0019200000000000003,0.0005600000000000001,0.002,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 08:30:00,2.8,-0.27,2.8129877355,0.0,0.0,0.0,2.8,-0.27,2.8129877355,0.8955621078,0.2612056148,0.9328771956,0.0,0.0,0.0,0.8955621078,0.2612056148,0.9328771956,2.69632,0.00476,2.6963242016,0.01632,0.00476,0.017,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 09:00:00,2.99,-0.24,2.9996166422,0.0,0.0,0.0,2.99,-0.24,2.9996166422,1.0071091173,0.2937401592,1.0490719972,0.0,0.0,0.0,1.0071091173,0.2937401592,1.0490719972,2.8396,0.0028,2.8396013805,0.009600000000000001,0.0028,0.01,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 09:30:00,3.15,-0.24,3.159129627,0.0,0.0,0.0,3.15,-0.24,3.159129627,1.0389270292,0.3030203835,1.0822156555,0.0,0.0,0.0,1.0389270292,0.3030203835,1.0822156555,2.7897600000000002,0.00868,2.7897735034,0.02976,0.00868,0.031,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 10:00:00,3.3,-0.24,3.308715763,0.0,0.0,0.0,3.3,-0.24,3.308715763,1.1682031446,0.3407259172,1.2168782756,0.0,0.0,0.0,1.1682031446,0.3407259172,1.2168782756,2.91168,0.00924,2.9116946612,0.03168,0.00924,0.033,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 10:30:00,3.38192,-0.23944000000000001,3.3903855828,0.0019200000000000003,0.0005600000000000001,0.002,3.38,-0.24,3.388509997,1.2366663187,0.36069434300000003,1.288194082,0.0,0.0,0.0,1.2366663187,0.36069434300000003,1.288194082,3.09704,0.013720000000000001,3.0970703899,0.047040000000000005,0.013720000000000001,0.049,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 11:00:00,3.53192,-0.23944000000000001,3.5400268926000003,0.0019200000000000003,0.0005600000000000001,0.002,3.5300000000000002,-0.24,3.5381492337,1.2759718447,0.37215845470000003,1.3291373382,0.0,0.0,0.0,1.2759718447,0.37215845470000003,1.3291373382,2.91872,-0.19704000000000002,2.9253634304,0.07872000000000001,0.02296,0.082,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 11:30:00,3.5948,-0.2386,3.6027096747,0.0048000000000000004,0.0014,0.005,3.59,-0.24,3.5980133407,1.2725962578,0.37117390850000004,1.3256211019,0.0,0.0,0.0,1.2725962578,0.37117390850000004,1.3256211019,2.98184,0.33512000000000003,3.0006124708,0.29184000000000004,0.08512,0.304,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 12:00:00,3.75576,0.00168,3.7557603757,0.00576,0.00168,0.006,3.75,0.0,3.75,1.3294474861,0.38775551680000003,1.3848411314,0.0,0.0,0.0,1.3294474861,0.38775551680000003,1.3848411314,3.31928,0.27604,3.3307383266,0.08928000000000001,0.02604,0.093,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 12:30:00,3.94192,0.0005600000000000001,3.9419200398000003,0.0019200000000000003,0.0005600000000000001,0.002,3.94,0.0,3.94,1.4304836355,0.41722439370000003,1.4900871203000001,0.0,0.0,0.0,1.4304836355,0.41722439370000003,1.4900871203000001,3.53184,0.26512,3.5417767293,0.051840000000000004,0.015120000000000001,0.054,3.48,0.25,3.4889683289,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 13:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.527663824,0.4455686153,1.5913164833,0.0,0.0,0.0,1.527663824,0.4455686153,1.5913164833,3.2788,0.2984,3.2923505281,0.028800000000000003,0.008400000000000001,0.03,3.25,0.29,3.2629128091,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 13:30:00,3.9519200000000003,0.0005600000000000001,3.9519200397,0.0019200000000000003,0.0005600000000000001,0.002,3.95,0.0,3.95,1.4332799137,0.4180399748,1.4929999101,0.0,0.0,0.0,1.4332799137,0.4180399748,1.4929999101,3.22088,0.26484,3.2317500213,0.05088,0.01484,0.053,3.17,0.25,3.1798427634,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 14:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.3229994351,0.3858748352,1.3781244116,0.0,0.0,0.0,1.3229994351,0.3858748352,1.3781244116,3.48128,0.24204000000000003,3.4896839112,0.041280000000000004,0.01204,0.043000000000000003,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 14:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.314911229,0.3835157751,1.3696991968,0.0,0.0,0.0,1.314911229,0.3835157751,1.3696991968,3.40088,0.24484000000000003,3.4096820086,0.05088,0.01484,0.053,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 15:00:00,3.67288,-0.21916000000000002,3.6794128064000002,0.00288,0.00084,0.003,3.67,-0.22,3.6765880922000003,1.316066687,0.38385278370000003,1.3709027989,0.0,0.0,0.0,1.316066687,0.38385278370000003,1.3709027989,2.99664,0.28652,3.0103064628,0.05664,0.01652,0.059000000000000004,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 15:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.3172221450000001,0.3841897923,1.372106401,0.0,0.0,0.0,1.3172221450000001,0.3841897923,1.372106401,3.02664,0.24652000000000002,3.0366629382,0.05664,0.01652,0.059000000000000004,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 16:00:00,4.31,0.61,4.3529530207,0.0,0.0,0.0,4.31,0.61,4.3529530207,1.3546627095,0.3951099569,1.4111069891,0.0,0.0,0.0,1.3546627095,0.3951099569,1.4111069891,3.56592,0.23756000000000002,3.5738243102,0.025920000000000002,0.007560000000000001,0.027,3.54,0.23,3.5474638828,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 16:30:00,4.64,0.61,4.6799252131,0.0,0.0,0.0,4.64,0.61,4.6799252131,1.3987310704,0.40796322890000003,1.4570115316,0.0,0.0,0.0,1.3987310704,0.40796322890000003,1.4570115316,3.61304,0.25672,3.6221489754,0.02304,0.00672,0.024,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 17:00:00,4.73,0.61,4.7691718359,0.0,0.0,0.0,4.73,0.61,4.7691718359,1.4443940265,0.4212815911,1.5045771109000001,0.0,0.0,0.0,1.4443940265,0.4212815911,1.5045771109000001,3.18472,0.26596000000000003,3.1958060329,0.054720000000000005,0.015960000000000002,0.057,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 17:30:00,4.89,0.61,4.9279001613,0.0,0.0,0.0,4.89,0.61,4.9279001613,1.5690704246,0.4576455405,1.6344483589,0.0,0.0,0.0,1.5690704246,0.4576455405,1.6344483589,3.43056,0.22308000000000003,3.4378054919,0.010560000000000002,0.0030800000000000003,0.011,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 18:00:00,4.91,0.61,4.947746962,0.0,0.0,0.0,4.91,0.61,4.947746962,1.6243571538000001,0.4737708365,1.6920387019,0.0,0.0,0.0,1.6243571538000001,0.4737708365,1.6920387019,3.79576,0.22168000000000002,3.802227768,0.00576,0.00168,0.006,3.79,0.22,3.7963798545,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 18:30:00,4.98,0.63,5.0196912256,0.0,0.0,0.0,4.98,0.63,5.0196912256,1.5909404897,0.4640243095,1.6572296768,0.0,0.0,0.0,1.5909404897,0.4640243095,1.6572296768,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 19:00:00,5.06,0.67,5.104164966,0.0,0.0,0.0,5.06,0.67,5.104164966,1.4971194267,0.43665983280000004,1.5594994028,0.0,0.0,0.0,1.4971194267,0.43665983280000004,1.5594994028,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 19:30:00,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,5.11,0.6900000000000001,5.1563746955,1.4671077805000001,0.427906436,1.5282372714,0.0,0.0,0.0,1.4671077805000001,0.427906436,1.5282372714,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 20:00:00,4.88,0.66,4.9244289009,0.0,0.0,0.0,4.88,0.66,4.9244289009,1.4039820942,0.4094947775,1.4624813481,0.0,0.0,0.0,1.4039820942,0.4094947775,1.4624813481,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 20:30:00,4.57,0.66,4.6174126954,0.0,0.0,0.0,4.57,0.66,4.6174126954,1.3827651646,0.40330650630000003,1.4403803798,0.0,0.0,0.0,1.3827651646,0.40330650630000003,1.4403803798,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 21:00:00,4.33,0.73,4.3911046446,0.0,0.0,0.0,4.33,0.73,4.3911046446,1.3791890478,0.40226347230000004,1.4366552581,0.0,0.0,0.0,1.3791890478,0.40226347230000004,1.4366552581,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 21:30:00,4.47,0.8200000000000001,4.5445901905,0.0,0.0,0.0,4.47,0.8200000000000001,4.5445901905,1.2543598411999999,0.36585495370000004,1.3066248346,0.0,0.0,0.0,1.2543598411999999,0.36585495370000004,1.3066248346,2.88568,0.23624,2.8953339013,0.05568000000000001,0.01624,0.058,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 22:00:00,4.34,0.84,4.4205429531,0.0,0.0,0.0,4.34,0.84,4.4205429531,1.1765061805,0.34314763600000003,1.2255272713,0.0,0.0,0.0,1.1765061805,0.34314763600000003,1.2255272713,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 22:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.0831129478000001,0.31590794310000003,1.1282426540000001,0.0,0.0,0.0,1.0831129478000001,0.31590794310000003,1.1282426540000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 23:00:00,3.85,0.62,3.8996025438,0.0,0.0,0.0,3.85,0.62,3.8996025438,0.9828459954000001,0.2866634153,1.0237979118,0.0,0.0,0.0,0.9828459954000001,0.2866634153,1.0237979118,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 23:30:00,4.07,0.66,4.1231662591,0.0,0.0,0.0,4.07,0.66,4.1231662591,0.9243290052,0.2695959599,0.9628427138000001,0.0,0.0,0.0,0.9243290052,0.2695959599,0.9628427138000001,2.40088,0.01484,2.4009258631,0.05088,0.01484,0.053,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 00:00:00,3.54,0.5,3.575136361,0.0,0.0,0.0,3.54,0.5,3.575136361,0.8599781909,0.2508269723,0.8958106155000001,0.0,0.0,0.0,0.8599781909,0.2508269723,0.8958106155000001,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 00:30:00,4.01,0.61,4.0561311616,0.0,0.0,0.0,4.01,0.61,4.0561311616,0.8328605938,0.24291767320000002,0.8675631185,0.0,0.0,0.0,0.8328605938,0.24291767320000002,0.8675631185,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 01:00:00,4.09,0.65,4.1413282893,0.0,0.0,0.0,4.09,0.65,4.1413282893,0.7789845576000001,0.22720382930000002,0.8114422475,0.0,0.0,0.0,0.7789845576000001,0.22720382930000002,0.8114422475,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 01:30:00,3.7,0.6000000000000001,3.7483329628,0.0,0.0,0.0,3.7,0.6000000000000001,3.7483329628,0.7769273800000001,0.2266038192,0.8092993542,0.0,0.0,0.0,0.7769273800000001,0.2266038192,0.8092993542,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 02:00:00,3.8200000000000003,0.68,3.880051546,0.0,0.0,0.0,3.8200000000000003,0.68,3.880051546,0.7755559283,0.2262038124,0.8078707587,0.0,0.0,0.0,0.7755559283,0.2262038124,0.8078707587,2.14,-0.27,2.156965461,0.0,0.0,0.0,2.14,-0.27,2.156965461,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 02:30:00,3.58,0.8300000000000001,3.674955782,0.0,0.0,0.0,3.58,0.8300000000000001,3.674955782,0.7776131059,0.2268038225,0.8100136519000001,0.0,0.0,0.0,0.7776131059,0.2268038225,0.8100136519000001,2.12072,0.043960000000000006,2.1211755703,0.15072000000000002,0.043960000000000006,0.157,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 03:00:00,3.43,0.47000000000000003,3.462051415,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,0.7776131059,0.2268038225,0.8100136519000001,0.0,0.0,0.0,0.7776131059,0.2268038225,0.8100136519000001,2.33,0.22,2.3403632197,0.0,0.0,0.0,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 03:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.7454608112000001,0.21742606990000002,0.7765216783000001,0.0,0.0,0.0,0.7454608112000001,0.21742606990000002,0.7765216783000001,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 04:00:00,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.8241869267,0.2403878536,0.8585280487,0.0,0.0,0.0,0.8241869267,0.2403878536,0.8585280487,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 04:30:00,3.9699999999999998,0.5,4.001362268,0.0,0.0,0.0,3.9699999999999998,0.5,4.001362268,0.8234601305,0.24017587140000002,0.8577709693000001,0.0,0.0,0.0,0.8234601305,0.24017587140000002,0.8577709693000001,2.34,-0.22,2.3503191273,0.0,0.0,0.0,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 05:00:00,4.28,0.65,4.3290761139,0.0,0.0,0.0,4.28,0.65,4.3290761139,0.7728535965000001,0.2254156323,0.8050558297,0.0,0.0,0.0,0.7728535965000001,0.2254156323,0.8050558297,2.25928,-0.20896,2.26892274,0.20928000000000002,0.061040000000000004,0.218,2.05,-0.27,2.0677040407,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 05:30:00,4.07,0.67,4.1247787819,0.0,0.0,0.0,4.07,0.67,4.1247787819,0.7240277217000001,0.2111747522,0.7541955434000001,0.0,0.0,0.0,0.7240277217000001,0.2111747522,0.7541955434000001,2.32152,-0.14664000000000002,2.326146685,0.25152,0.07336000000000001,0.262,2.07,-0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:00:00,3.3,0.28,3.3118574849,0.0,0.0,0.0,3.3,0.28,3.3118574849,0.7875917138,0.2297142499,0.8204080353000001,0.0,0.0,0.0,0.7875917138,0.2297142499,0.8204080353000001,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:30:00,3.9,0.59,3.9443757428,0.0,0.0,0.0,3.9,0.59,3.9443757428,0.8203140057,0.2392582517,0.8544937559,0.0,0.0,0.0,0.8203140057,0.2392582517,0.8544937559,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 07:00:00,4.63,0.97,4.7305179420000005,0.0,0.0,0.0,4.63,0.97,4.7305179420000005,0.8662443350000001,0.2526545977,0.902337849,0.0,0.0,0.0,0.8662443350000001,0.2526545977,0.902337849,2.88096,0.22028000000000003,2.8893691007,0.0009600000000000001,0.00028000000000000003,0.001,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 07:30:00,5.29,1.1400000000000001,5.4114415824,0.0,0.0,0.0,5.29,1.1400000000000001,5.4114415824,0.9655814672,0.2816279279,1.0058140283,0.0,0.0,0.0,0.9655814672,0.2816279279,1.0058140283,2.99648,0.26564000000000004,3.0082315403,0.15648,0.04564000000000001,0.163,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 08:00:00,4.55,0.6000000000000001,4.5893899377,0.0,0.0,0.0,4.55,0.6000000000000001,4.5893899377,1.1328563385,0.3304164321,1.180058686,0.0,0.0,0.0,1.1328563385,0.3304164321,1.180058686,3.27744,0.30092,3.2912255772,0.27744,0.08092,0.289,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 08:30:00,4.89,0.72,4.9427219222000005,0.0,0.0,0.0,4.89,0.72,4.9427219222000005,1.2603215323999999,0.3675937803,1.3128349296000001,0.0,0.0,0.0,1.2603215323999999,0.3675937803,1.3128349296000001,3.47864,0.25252,3.4877933712,0.00864,0.00252,0.009000000000000001,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 09:00:00,5.19,0.8,5.2512950784,0.0,0.0,0.0,5.19,0.8,5.2512950784,1.1837250911,0.34525315160000003,1.2330469699,0.0,0.0,0.0,1.1837250911,0.34525315160000003,1.2330469699,3.54216,0.31688000000000005,3.5563057236,0.09216,0.02688,0.096,3.45,0.29,3.4621669515,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 09:30:00,5.6,0.9,5.671860365,0.0,0.0,0.0,5.6,0.9,5.671860365,1.1581620165,0.3377972548,1.2064187672,0.0,0.0,0.0,1.1581620165,0.3377972548,1.2064187672,3.53336,0.47348,3.5649426643,0.42336,0.12348,0.441,3.11,0.35000000000000003,3.1296325663,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 10:00:00,5.55,0.81,5.6087966624,0.0,0.0,0.0,5.55,0.81,5.6087966624,1.1601992408,0.33839144520000003,1.2085408759,0.0,0.0,0.0,1.1601992408,0.33839144520000003,1.2085408759,3.42288,0.47084000000000004,3.4551118361,0.24288,0.07084,0.253,3.18,0.4,3.2050585018,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 10:30:00,5.88,0.84,5.939696962,0.0,0.0,0.0,5.88,0.84,5.939696962,1.1581620165,0.3377972548,1.2064187672,0.0,0.0,0.0,1.1581620165,0.3377972548,1.2064187672,3.50456,0.37008,3.5240459702,0.03456,0.01008,0.036000000000000004,3.47,0.36,3.4886243707,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 11:00:00,6.0,0.96,6.0763146726,0.0,0.0,0.0,6.0,0.96,6.0763146726,1.2158023949,0.35460903190000004,1.2664608281,0.0,0.0,0.0,1.2158023949,0.35460903190000004,1.2664608281,3.81224,0.33232,3.8266970614,0.04224000000000001,0.012320000000000001,0.044,3.77,0.32,3.7835565279,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 11:30:00,5.32096,0.83028,5.385348661,0.0009600000000000001,0.00028000000000000003,0.001,5.32,0.8300000000000001,5.3843569718,1.2313334867,0.3591389336,1.2826390486,0.0,0.0,0.0,1.2313334867,0.3591389336,1.2826390486,3.73936,0.43148000000000003,3.7641716486,0.039360000000000006,0.01148,0.041,3.7,0.42,3.7237615391,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 12:00:00,5.36096,0.87028,5.4311397883,0.0009600000000000001,0.00028000000000000003,0.001,5.36,0.87,5.4301473277,1.29485009,0.37766460960000003,1.348802177,0.0,0.0,0.0,1.29485009,0.37766460960000003,1.348802177,3.7436,0.5948,3.7905577426,0.15360000000000001,0.0448,0.16,3.59,0.55,3.6318865621,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 12:30:00,5.65,0.87,5.7165898926,0.0,0.0,0.0,5.65,0.87,5.7165898926,1.4016655247,0.4088191114,1.4600682549,0.0,0.0,0.0,1.4016655247,0.4088191114,1.4600682549,3.8857600000000003,0.5516800000000001,3.9247269459,0.00576,0.00168,0.006,3.88,0.55,3.918788078,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 13:00:00,5.82,0.87,5.8846665156,0.0,0.0,0.0,5.82,0.87,5.8846665156,1.274529559,0.3717377881,1.3276349573,0.0,0.0,0.0,1.274529559,0.3717377881,1.3276349573,4.00456,0.42008,4.026533,0.03456,0.01008,0.036000000000000004,3.9699999999999998,0.41000000000000003,3.9911151324,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 13:30:00,5.77,0.75,5.8185393356,0.0,0.0,0.0,5.77,0.75,5.8185393356,1.2778777102,0.3727143322,1.3311226148,0.0,0.0,0.0,1.2778777102,0.3727143322,1.3311226148,3.51968,0.37324,3.5394145561,0.07968,0.02324,0.083,3.44,0.35000000000000003,3.4577593901,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 14:00:00,5.8100000000000005,0.81,5.8661912686,0.0,0.0,0.0,5.8100000000000005,0.81,5.8661912686,1.2700653574,0.3704357293,1.3229847473,0.0,0.0,0.0,1.2700653574,0.3704357293,1.3229847473,3.78304,0.35672000000000004,3.7998211537,0.02304,0.00672,0.024,3.76,0.35000000000000003,3.7762547584,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 14:30:00,5.6909600000000005,0.83028,5.7512077514,0.0009600000000000001,0.00028000000000000003,0.001,5.69,0.8300000000000001,5.7502173872,1.2421093923,0.3622819061,1.2938639503,0.0,0.0,0.0,1.2421093923,0.3622819061,1.2938639503,4.01072,0.39896000000000004,4.0305141111,0.030720000000000004,0.008960000000000001,0.032,3.98,0.39,3.9990623901,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 15:00:00,5.55,0.98,5.6358584084,0.0,0.0,0.0,5.55,0.98,5.6358584084,1.1695952146,0.3411319376,1.2183283486,0.0,0.0,0.0,1.1695952146,0.3411319376,1.2183283486,3.4484,0.4012,3.4716601216000003,0.038400000000000004,0.0112,0.04,3.41,0.39,3.432229596,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 15:30:00,5.67,0.91,5.7425604046,0.0,0.0,0.0,5.67,0.91,5.7425604046,1.1290283122,0.3292999244,1.1760711586,0.0,0.0,0.0,1.1290283122,0.3292999244,1.1760711586,3.36648,0.40064000000000005,3.39023598,0.036480000000000005,0.01064,0.038,3.33,0.39,3.3527600570000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 16:00:00,5.39,0.66,5.4302578208,0.0,0.0,0.0,5.39,0.66,5.4302578208,1.2420299119,0.3622587243,1.2937811583,0.0,0.0,0.0,1.2420299119,0.3622587243,1.2937811583,3.8976800000000003,0.37224,3.9154146651,0.007680000000000001,0.0022400000000000002,0.008,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 16:30:00,4.87,0.58,4.9044163771000004,0.0,0.0,0.0,4.87,0.58,4.9044163771000004,1.1198897351000001,0.3266345061,1.1665518074,0.0,0.0,0.0,1.1198897351000001,0.3266345061,1.1665518074,3.39704,0.25372,3.4065018127,0.047040000000000005,0.013720000000000001,0.049,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 17:00:00,4.77,0.73,4.8255362396,0.0,0.0,0.0,4.77,0.73,4.8255362396,1.230735555,0.3589645369,1.2820162032,0.0,0.0,0.0,1.230735555,0.3589645369,1.2820162032,3.36912,0.29516000000000003,3.3820243938,0.18912,0.05516000000000001,0.197,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 17:30:00,5.09,0.73,5.1420812907,0.0,0.0,0.0,5.09,0.73,5.1420812907,1.2633999825,0.3684916616,1.3160416485,0.0,0.0,0.0,1.2633999825,0.3684916616,1.3160416485,3.4203200000000002,0.32176000000000005,3.4354211387,0.28032,0.08176000000000001,0.292,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 18:00:00,5.09,0.73,5.1420812907,0.0,0.0,0.0,5.09,0.73,5.1420812907,1.3454672656,0.3924279525,1.4015284017,0.0,0.0,0.0,1.3454672656,0.3924279525,1.4015284017,3.26672,0.27696000000000004,3.2784396288,0.12672,0.03696,0.132,3.14,0.24,3.1491586178,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 18:30:00,5.15,0.76,5.2057756387,0.0,0.0,0.0,5.15,0.76,5.2057756387,1.4287533583,0.4167197295,1.4882847482,0.0,0.0,0.0,1.4287533583,0.4167197295,1.4882847482,3.42304,0.24672000000000002,3.4319198126,0.02304,0.00672,0.024,3.4,0.24,3.4084600628,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 19:00:00,5.38,0.8,5.4391543460000005,0.0,0.0,0.0,5.38,0.8,5.4391543460000005,1.4287533583,0.4167197295,1.4882847482,0.0,0.0,0.0,1.4287533583,0.4167197295,1.4882847482,3.20536,0.31448000000000004,3.2207499748,0.25536000000000003,0.07448,0.266,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 19:30:00,5.58,0.9400000000000001,5.6586217403,0.0,0.0,0.0,5.58,0.9400000000000001,5.6586217403,1.3323197529,0.3885932613,1.387833076,0.0,0.0,0.0,1.3323197529,0.3885932613,1.387833076,3.1908,0.26940000000000003,3.2021525573,0.1008,0.029400000000000003,0.105,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 20:00:00,5.8,0.92,5.8725122392,0.0,0.0,0.0,5.8,0.92,5.8725122392,1.3584089276,0.3962026039,1.4150092995,0.0,0.0,0.0,1.3584089276,0.3962026039,1.4150092995,3.41,0.27,3.4206724485,0.0,0.0,0.0,3.41,0.27,3.4206724485,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 20:30:00,5.18,0.78,5.2383967013,0.0,0.0,0.0,5.18,0.78,5.2383967013,1.3016785825000001,0.3796562532,1.3559151901,0.0,0.0,0.0,1.3016785825000001,0.3796562532,1.3559151901,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 21:00:00,4.51,0.68,4.5609757728,0.0,0.0,0.0,4.51,0.68,4.5609757728,1.3039622291000001,0.3803223168,1.3582939887,0.0,0.0,0.0,1.3039622291000001,0.3803223168,1.3582939887,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 21:30:00,4.8,0.9500000000000001,4.8931073971,0.0,0.0,0.0,4.8,0.9500000000000001,4.8931073971,1.3039622291000001,0.3803223168,1.3582939887,0.0,0.0,0.0,1.3039622291000001,0.3803223168,1.3582939887,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 22:00:00,4.62,0.85,4.6975419104,0.0,0.0,0.0,4.62,0.85,4.6975419104,1.1723304692,0.3419297202,1.2211775721,0.0,0.0,0.0,1.1723304692,0.3419297202,1.2211775721,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 22:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.1459752516,0.3342427817,1.1937242204,0.0,0.0,0.0,1.1459752516,0.3342427817,1.1937242204,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 23:00:00,3.9699999999999998,0.43,3.9932192527,0.0,0.0,0.0,3.9699999999999998,0.43,3.9932192527,1.0383086455,0.3028400216,1.0815715058,0.0,0.0,0.0,1.0383086455,0.3028400216,1.0815715058,2.87,0.25,2.8808679248,0.0,0.0,0.0,2.87,0.25,2.8808679248,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 23:30:00,4.87,1.04,4.9798092333,0.0,0.0,0.0,4.87,1.04,4.9798092333,1.0364902416,0.3023096538,1.079677335,0.0,0.0,0.0,1.0364902416,0.3023096538,1.079677335,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 00:00:00,4.36,1.12,4.5015552868,0.0,0.0,0.0,4.36,1.12,4.5015552868,0.9478699867,0.2764620795,0.9873645695000001,0.0,0.0,0.0,0.9478699867,0.2764620795,0.9873645695000001,2.33992,0.24456000000000003,2.3526655521,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.29,0.23,2.3015212361,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 00:30:00,3.86,1.05,4.0002624914,0.0,0.0,0.0,3.86,1.05,4.0002624914,0.8821919503000001,0.2573059855,0.9189499483,0.0,0.0,0.0,0.8821919503000001,0.2573059855,0.9189499483,2.29,0.23,2.3015212361,0.0,0.0,0.0,2.29,0.23,2.3015212361,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 01:00:00,3.7199999999999998,0.98,3.8469208465999998,0.0,0.0,0.0,3.7199999999999998,0.98,3.8469208465999998,0.8767749822,0.25572603650000003,0.9133072731,0.0,0.0,0.0,0.8767749822,0.25572603650000003,0.9133072731,2.18,0.25,2.1942880394,0.0,0.0,0.0,2.18,0.25,2.1942880394,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 01:30:00,3.43,0.97,3.564519603,0.0,0.0,0.0,3.43,0.97,3.564519603,0.8072725776,0.23545450180000002,0.8409089350000001,0.0,0.0,0.0,0.8072725776,0.23545450180000002,0.8409089350000001,2.18,0.25,2.1942880394,0.0,0.0,0.0,2.18,0.25,2.1942880394,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 02:00:00,3.7800000000000002,0.68,3.8406770237,0.0,0.0,0.0,3.7800000000000002,0.68,3.8406770237,0.8044325686,0.2346261658,0.8379505922,0.0,0.0,0.0,0.8044325686,0.2346261658,0.8379505922,2.17512,0.32816,2.1997354386,0.16512000000000002,0.04816,0.17200000000000001,2.01,0.28,2.0294087809,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 02:30:00,4.24,0.96,4.3473210141,0.0,0.0,0.0,4.24,0.96,4.3473210141,0.7827041713,0.2282887166,0.8153168451,0.0,0.0,0.0,0.7827041713,0.2282887166,0.8153168451,2.16744,0.38592000000000004,2.201529105,0.15744000000000002,0.04592,0.164,2.01,0.34,2.0385534087,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 03:00:00,4.26,0.96,4.3668295135,0.0,0.0,0.0,4.26,0.96,4.3668295135,0.7562042928,0.2205595854,0.7877128050000001,0.0,0.0,0.0,0.7562042928,0.2205595854,0.7877128050000001,2.15848,0.03164,2.1587118844,0.10848000000000001,0.03164,0.113,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 03:30:00,4.24,1.04,4.3656843679,0.0,0.0,0.0,4.24,1.04,4.3656843679,0.7568717282,0.220754254,0.7884080502,0.0,0.0,0.0,0.7568717282,0.220754254,0.7884080502,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 04:00:00,3.7199999999999998,0.9500000000000001,3.8393879721,0.0,0.0,0.0,3.7199999999999998,0.9500000000000001,3.8393879721,0.7595414697,0.22153292870000002,0.791189031,0.0,0.0,0.0,0.7595414697,0.22153292870000002,0.791189031,2.2048,0.046400000000000004,2.2052881898,0.3648,0.10640000000000001,0.38,1.8399999999999999,-0.06,1.840978001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 04:30:00,3.16,0.9500000000000001,3.2997121087,0.0,0.0,0.0,3.16,0.9500000000000001,3.2997121087,0.7595414697,0.22153292870000002,0.791189031,0.0,0.0,0.0,0.7595414697,0.22153292870000002,0.791189031,2.24792,0.09856000000000001,2.250079643,0.33792000000000005,0.09856000000000001,0.352,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 05:00:00,3.37,0.32,3.385158785,0.0,0.0,0.0,3.37,0.32,3.385158785,0.7232106371,0.21093643580000002,0.7533444136,0.0,0.0,0.0,0.7232106371,0.21093643580000002,0.7533444136,2.22776,0.31268,2.2495962749,0.31776000000000004,0.09268000000000001,0.331,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 05:30:00,3.19,0.28,3.2022648235,0.0,0.0,0.0,3.19,0.28,3.2022648235,0.7733547550000001,0.2255618036,0.8055778698,0.0,0.0,0.0,0.7733547550000001,0.2255618036,0.8055778698,2.30744,0.08092,2.3088584625,0.27744,0.08092,0.289,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 06:00:00,3.15,0.28,3.1624199595,0.0,0.0,0.0,3.15,0.28,3.1624199595,0.7973599816,0.232563328,0.8305833141000001,0.0,0.0,0.0,0.7973599816,0.232563328,0.8305833141000001,2.35672,0.0019600000000000004,2.356720815,0.00672,0.0019600000000000004,0.007,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 06:30:00,3.39,0.33,3.4060240751,0.0,0.0,0.0,3.39,0.33,3.4060240751,0.8131301795,0.237162969,0.8470106036,0.0,0.0,0.0,0.8131301795,0.237162969,0.8470106036,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 07:00:00,4.34,0.9500000000000001,4.4427581523,0.0,0.0,0.0,4.34,0.9500000000000001,4.4427581523,0.8862225018000001,0.258481563,0.9231484394,0.0,0.0,0.0,0.8862225018000001,0.258481563,0.9231484394,2.81528,0.30904000000000004,2.8321912365,0.30528000000000005,0.08904000000000001,0.318,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 07:30:00,5.48,1.26,5.6229885292,0.0,0.0,0.0,5.48,1.26,5.6229885292,1.0345534485,0.3017447558,1.0776598422,0.0,0.0,0.0,1.0345534485,0.3017447558,1.0776598422,3.05344,0.27392,3.0657018772,0.01344,0.003920000000000001,0.014,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 08:00:00,5.75,1.46,5.9324615464,0.0,0.0,0.0,5.75,1.46,5.9324615464,1.1500131193,0.3354204931,1.1979303326,0.0,0.0,0.0,1.1500131193,0.3354204931,1.1979303326,3.35,0.27,3.3608629844,0.0,0.0,0.0,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 08:30:00,5.18,0.92,5.2610645311,0.0,0.0,0.0,5.18,0.92,5.2610645311,1.3148370695,0.38349414530000003,1.3696219474,0.0,0.0,0.0,1.3148370695,0.38349414530000003,1.3696219474,3.4349600000000002,0.35228000000000004,3.4529771792,0.38496,0.11228,0.401,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 09:00:00,5.74,1.38,5.9035582491,0.0,0.0,0.0,5.74,1.38,5.9035582491,1.2071516741,0.3520859049,1.2574496605,0.0,0.0,0.0,1.2071516741,0.3520859049,1.2574496605,3.51816,0.43988000000000005,3.5455527355000003,0.30816000000000004,0.08988,0.321,3.21,0.35000000000000003,3.2290246205,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 09:30:00,5.83,1.18,5.9482182206,0.0,0.0,0.0,5.83,1.18,5.9482182206,1.1965619986,0.3489972496,1.2464187486,0.0,0.0,0.0,1.1965619986,0.3489972496,1.2464187486,3.616,0.448,3.6436465251,0.336,0.098,0.35000000000000003,3.2800000000000002,0.35000000000000003,3.298620924,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 10:00:00,5.4,0.75,5.4518345536,0.0,0.0,0.0,5.4,0.75,5.4518345536,1.2553508514,0.3661439983,1.3076571369,0.0,0.0,0.0,1.2553508514,0.3661439983,1.3076571369,3.54096,0.40528000000000003,3.5640776647,0.36096,0.10528000000000001,0.376,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 10:30:00,5.47,0.78,5.5253325692,0.0,0.0,0.0,5.47,0.78,5.5253325692,1.1627758673,0.3391429613,1.2112248617999999,0.0,0.0,0.0,1.1627758673,0.3391429613,1.2112248617999999,3.50392,0.37156000000000006,3.5235652683,0.31392000000000003,0.09156,0.327,3.19,0.28,3.2022648235,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 11:00:00,5.54096,0.9002800000000001,5.6136210952,0.0009600000000000001,0.00028000000000000003,0.001,5.54,0.9,5.6126286177,1.104810085,0.3222362748,1.1508438386,0.0,0.0,0.0,1.104810085,0.3222362748,1.1508438386,3.5477600000000002,0.40268000000000004,3.570539483,0.31776000000000004,0.09268000000000001,0.331,3.23,0.31,3.2448420609,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 11:30:00,5.44192,0.8505600000000001,5.507989252,0.0019200000000000003,0.0005600000000000001,0.002,5.44,0.85,5.5060058118,1.0677888708,0.3114384207,1.1122800738,0.0,0.0,0.0,1.0677888708,0.3114384207,1.1122800738,3.35296,0.45628,3.383863502,0.19296000000000002,0.056280000000000004,0.201,3.16,0.4,3.1852158483,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 12:00:00,5.65576,0.8516800000000001,5.7195262042,0.00576,0.00168,0.006,5.65,0.85,5.7135803136,1.0283074239,0.2999229986,1.0711535666,0.0,0.0,0.0,1.0283074239,0.2999229986,1.0711535666,3.31168,0.44424,3.3413430833,0.15168,0.04424,0.158,3.16,0.4,3.1852158483,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 12:30:00,5.6748,0.8514,5.7383130796,0.0048000000000000004,0.0014,0.005,5.67,0.85,5.7333585271,1.0237614141,0.2985970791,1.0664181397,0.0,0.0,0.0,1.0237614141,0.2985970791,1.0664181397,3.38016,0.46088,3.411435475,0.14016,0.04088000000000001,0.146,3.24,0.42,3.2671088136,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 13:00:00,5.66288,0.7808400000000001,5.7164605308,0.00288,0.00084,0.003,5.66,0.78,5.7134928021,1.1096986252,0.32366209900000004,1.155936068,0.0,0.0,0.0,1.1096986252,0.32366209900000004,1.155936068,3.34544,0.44492000000000004,3.3748959391,0.08544,0.02492,0.089,3.26,0.42,3.2869438693,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 13:30:00,5.04768,0.5822400000000001,5.0811491614,0.007680000000000001,0.0022400000000000002,0.008,5.04,0.58,5.0732632496,1.038011675,0.3027534052,1.0812621615,0.0,0.0,0.0,1.038011675,0.3027534052,1.0812621615,3.21352,0.40436000000000005,3.2388605713,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.13,0.38,3.1529827148,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 14:00:00,5.08768,0.7322400000000001,5.1401034231,0.007680000000000001,0.0022400000000000002,0.008,5.08,0.73,5.1321827715,0.9344933445,0.2725605588,0.9734305672,0.0,0.0,0.0,0.9344933445,0.2725605588,0.9734305672,3.5164,0.4252,3.5420141163,0.0864,0.0252,0.09,3.43,0.4,3.4532448509,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 14:30:00,4.90288,0.7908400000000001,4.9662521281,0.00288,0.00084,0.003,4.9,0.79,4.9632751284,0.9344933445,0.2725605588,0.9734305672,0.0,0.0,0.0,0.9344933445,0.2725605588,0.9734305672,3.04368,0.47024000000000005,3.0797911618,0.10368000000000001,0.030240000000000003,0.108,2.94,0.44,2.9727428412,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 15:00:00,5.13,0.84,5.1983170353,0.0,0.0,0.0,5.13,0.84,5.1983170353,0.9377896173,0.27352197170000003,0.9768641847,0.0,0.0,0.0,0.9377896173,0.27352197170000003,0.9768641847,2.9992,0.36060000000000003,3.0208000596,0.13920000000000002,0.040600000000000004,0.145,2.86,0.32,2.877846417,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 15:30:00,5.41,0.84,5.4748241981,0.0,0.0,0.0,5.41,0.84,5.4748241981,0.9828247119,0.2866572076,1.0237757416,0.0,0.0,0.0,0.9828247119,0.2866572076,1.0237757416,3.112,0.381,3.1352360358,0.07200000000000001,0.021,0.075,3.04,0.36,3.0612415782,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 16:00:00,5.26,0.6900000000000001,5.3050636188,0.0,0.0,0.0,5.26,0.6900000000000001,5.3050636188,1.0157119504,0.2962493189,1.0580332817,0.0,0.0,0.0,1.0157119504,0.2962493189,1.0580332817,3.27408,0.44744000000000006,3.30451243,0.09408000000000001,0.027440000000000003,0.098,3.18,0.42,3.2076159371,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 16:30:00,5.33,0.58,5.3614643522,0.0,0.0,0.0,5.33,0.58,5.3614643522,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.18176,0.28968000000000005,3.1949195921,0.10176,0.02968,0.106,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 17:00:00,4.58,0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,0.35000000000000003,4.5933538945,1.1702809405,0.341331941,1.2190426463,0.0,0.0,0.0,1.1702809405,0.341331941,1.2190426463,3.38848,0.29164,3.401007292,0.10848000000000001,0.03164,0.113,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 17:30:00,4.44,0.23,4.4459532161,0.0,0.0,0.0,4.44,0.23,4.4459532161,1.2464515467,0.3635483678,1.2983870278,0.0,0.0,0.0,1.2464515467,0.3635483678,1.2983870278,3.29096,0.36528000000000005,3.3111700651,0.12096000000000001,0.035280000000000006,0.126,3.17,0.33,3.1871303707,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 18:00:00,4.42,0.23,4.4259801174,0.0,0.0,0.0,4.42,0.23,4.4259801174,1.3091339388,0.3818307322,1.3636811863,0.0,0.0,0.0,1.3091339388,0.3818307322,1.3636811863,3.07912,0.33016,3.0967701884,0.06912,0.02016,0.07200000000000001,3.01,0.31,3.0259213473,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 18:30:00,4.72,0.5,4.746409169,0.0,0.0,0.0,4.72,0.5,4.746409169,1.3351950127,0.3894318787,1.3908281382,0.0,0.0,0.0,1.3351950127,0.3894318787,1.3908281382,2.98592,0.30756,3.0017180747,0.26592000000000005,0.07756,0.277,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 19:00:00,5.23,0.98,5.3210243375,0.0,0.0,0.0,5.23,0.98,5.3210243375,1.3375395167,0.3901156924,1.3932703299,0.0,0.0,0.0,1.3375395167,0.3901156924,1.3932703299,2.93776,0.28768000000000005,2.9518119180999998,0.19776000000000002,0.05768,0.20600000000000002,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 19:30:00,5.41,1.1400000000000001,5.5288063811,0.0,0.0,0.0,5.41,1.1400000000000001,5.5288063811,1.3189780288000001,0.3847019251,1.3739354467,0.0,0.0,0.0,1.3189780288000001,0.3847019251,1.3739354467,3.0524,0.2482,3.0624743264,0.062400000000000004,0.0182,0.065,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 20:00:00,5.31,1.1400000000000001,5.4309943841,0.0,0.0,0.0,5.31,1.1400000000000001,5.4309943841,1.2886921921,0.375868556,1.3423877001,0.0,0.0,0.0,1.2886921921,0.375868556,1.3423877001,3.05,0.05,3.0504098085,0.0,0.0,0.0,3.05,0.05,3.0504098085,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 20:30:00,5.12,1.08,5.2326666242,0.0,0.0,0.0,5.12,1.08,5.2326666242,1.3149960302,0.3835405088,1.3697875314,0.0,0.0,0.0,1.3149960302,0.3835405088,1.3697875314,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 21:00:00,5.12,0.99,5.2148346091,0.0,0.0,0.0,5.12,0.99,5.2148346091,1.2612713059,0.3678707976,1.3138242770000002,0.0,0.0,0.0,1.2612713059,0.3678707976,1.3138242770000002,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 21:30:00,4.37,0.97,4.4763601285,0.0,0.0,0.0,4.37,0.97,4.4763601285,1.2994054113,0.37899324500000003,1.3535473034,0.0,0.0,0.0,1.2994054113,0.37899324500000003,1.3535473034,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 22:00:00,4.24,0.56,4.2768212495,0.0,0.0,0.0,4.24,0.56,4.2768212495,1.2154558739,0.3545079632,1.2660998687,0.0,0.0,0.0,1.2154558739,0.3545079632,1.2660998687,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 22:30:00,4.69,0.9400000000000001,4.7832729381,0.0,0.0,0.0,4.69,0.9400000000000001,4.7832729381,1.1159429871,0.32548337120000004,1.1624406116000001,0.0,0.0,0.0,1.1159429871,0.32548337120000004,1.1624406116000001,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 23:00:00,4.79,1.12,4.919197089,0.0,0.0,0.0,4.79,1.12,4.919197089,1.0625325262,0.3099053201,1.1068047147,0.0,0.0,0.0,1.0625325262,0.3099053201,1.1068047147,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 23:30:00,4.46,1.12,4.5984780091,0.0,0.0,0.0,4.46,1.12,4.5984780091,1.0681792889,0.3115522926,1.1126867593,0.0,0.0,0.0,1.0681792889,0.3115522926,1.1126867593,2.66,0.24,2.6708051221,0.0,0.0,0.0,2.66,0.24,2.6708051221,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 00:00:00,4.61,1.04,4.7258544201,0.0,0.0,0.0,4.61,1.04,4.7258544201,0.931973751,0.2718256774,0.9708059906000001,0.0,0.0,0.0,0.931973751,0.2718256774,0.9708059906000001,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 00:30:00,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.8502488319,0.24798924260000002,0.8856758666000001,0.0,0.0,0.0,0.8502488319,0.24798924260000002,0.8856758666000001,2.3,0.24,2.3124878378,0.0,0.0,0.0,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 01:00:00,3.5700000000000003,0.67,3.6323270778,0.0,0.0,0.0,3.5700000000000003,0.67,3.6323270778,0.8316499318,0.24256456340000002,0.8663020123,0.0,0.0,0.0,0.8316499318,0.24256456340000002,0.8663020123,2.11008,0.020440000000000003,2.1101789971000002,0.07008,0.020440000000000003,0.073,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 01:30:00,3.8200000000000003,1.06,3.9643410550000002,0.0,0.0,0.0,3.8200000000000003,1.06,3.9643410550000002,0.8050876995,0.2348172457,0.8386330203,0.0,0.0,0.0,0.8050876995,0.2348172457,0.8386330203,2.16776,0.022680000000000002,2.1678786405,0.07776000000000001,0.022680000000000002,0.081,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 02:00:00,4.0,0.98,4.1183006204,0.0,0.0,0.0,4.0,0.98,4.1183006204,0.7931448627000001,0.2313339183,0.8261925653000001,0.0,0.0,0.0,0.7931448627000001,0.2313339183,0.8261925653000001,2.19424,0.03332,2.1944929711,0.11424000000000001,0.03332,0.11900000000000001,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 02:30:00,4.08,1.05,4.2129443386,0.0,0.0,0.0,4.08,1.05,4.2129443386,0.7487607421,0.2183885498,0.7799591063,0.0,0.0,0.0,0.7487607421,0.2183885498,0.7799591063,2.16936,0.04648,2.1698578755,0.15936,0.04648,0.166,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 03:00:00,4.05,1.0,4.1716303767,0.0,0.0,0.0,4.05,1.0,4.1716303767,0.7272285516,0.2121083275,0.7575297412,0.0,0.0,0.0,0.7272285516,0.2121083275,0.7575297412,2.09968,0.05824000000000001,2.1004875624,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 03:30:00,3.88,1.03,4.0143866281,0.0,0.0,0.0,3.88,1.03,4.0143866281,0.7291490495,0.2126684728,0.7595302599,0.0,0.0,0.0,0.7291490495,0.2126684728,0.7595302599,2.09608,0.30344000000000004,2.1179299327,0.28608,0.08344,0.298,1.81,0.22,1.8233211456,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 04:00:00,3.63,0.22,3.6366605561,0.0,0.0,0.0,3.63,0.22,3.6366605561,0.7310695474000001,0.213228618,0.7615307786000001,0.0,0.0,0.0,0.7310695474000001,0.213228618,0.7615307786000001,2.16992,0.30456,2.1911890836,0.28992,0.08456000000000001,0.302,1.88,0.22,1.8928285712,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 04:30:00,3.41,0.5700000000000001,3.4573110939,0.0,0.0,0.0,3.41,0.5700000000000001,3.4573110939,0.7310695474000001,0.213228618,0.7615307786000001,0.0,0.0,0.0,0.7310695474000001,0.213228618,0.7615307786000001,2.2032,0.30260000000000004,2.2238833153,0.2832,0.0826,0.295,1.92,0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 05:00:00,3.36,0.66,3.4242079376,0.0,0.0,0.0,3.36,0.66,3.4242079376,0.7317097134,0.21341533310000002,0.7621976181,0.0,0.0,0.0,0.7317097134,0.21341533310000002,0.7621976181,2.2348,0.0714,2.2359402944,0.24480000000000002,0.0714,0.255,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 05:30:00,3.39,0.81,3.4854268031,0.0,0.0,0.0,3.39,0.81,3.4854268031,0.7887410196,0.23004946410000002,0.8216052288,0.0,0.0,0.0,0.7887410196,0.23004946410000002,0.8216052288,2.29816,0.08988,2.2999169115,0.30816000000000004,0.08988,0.321,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 06:00:00,3.11,0.33,3.1274590325,0.0,0.0,0.0,3.11,0.33,3.1274590325,0.7901247758000001,0.2304530596,0.8230466415000001,0.0,0.0,0.0,0.7901247758000001,0.2304530596,0.8230466415000001,2.36728,0.38004000000000004,2.3975914998,0.37728,0.11004000000000001,0.393,1.99,0.27,2.0082330542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 06:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0.0,0.0,3.55,0.5700000000000001,3.5954693713,0.8434381310000001,0.24600278820000002,0.8785813865000001,0.0,0.0,0.0,0.8434381310000001,0.24600278820000002,0.8785813865000001,2.51592,0.34256000000000003,2.5391338681,0.38592000000000004,0.11256000000000001,0.402,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 07:00:00,4.64,1.12,4.7732588449,0.0,0.0,0.0,4.64,1.12,4.7732588449,0.8374774375,0.2442642526,0.8723723308,0.0,0.0,0.0,0.8374774375,0.2442642526,0.8723723308,2.63856,0.35208,2.6619465058,0.41856000000000004,0.12208000000000001,0.436,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 07:30:00,4.84,0.8300000000000001,4.9106516879,0.0,0.0,0.0,4.84,0.8300000000000001,4.9106516879,1.0197642842,0.2974312496,1.0622544627,0.0,0.0,0.0,1.0197642842,0.2974312496,1.0622544627,2.82984,0.40412000000000003,2.8585498771,0.45984,0.13412000000000002,0.47900000000000004,2.37,0.27,2.3853301658,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 08:00:00,5.28,0.6900000000000001,5.3248943651000005,0.0,0.0,0.0,5.28,0.6900000000000001,5.3248943651000005,1.0700615432,0.3121012834,1.1146474408,0.0,0.0,0.0,1.0700615432,0.3121012834,1.1146474408,3.1632,0.3876,3.1868586414,0.4032,0.11760000000000001,0.42,2.76,0.27,2.7731750756,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 08:30:00,5.76,0.85,5.8223792388,0.0,0.0,0.0,5.76,0.85,5.8223792388,1.3224523842,0.3857152787,1.3775545669,0.0,0.0,0.0,1.3224523842,0.3857152787,1.3775545669,3.42432,0.41376,3.4492266959,0.42432000000000003,0.12376000000000001,0.442,3.0,0.29,3.0139840743,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 09:00:00,6.03,1.74,6.2760258126,0.0,0.0,0.0,6.03,1.74,6.2760258126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4752,0.4086,3.4991383225,0.4752,0.1386,0.495,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 09:30:00,6.01,1.74,6.2568122874,0.0,0.0,0.0,6.01,1.74,6.2568122874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5204,0.4072,3.5438718938,0.47040000000000004,0.13720000000000002,0.49,3.05,0.27,3.0619274975,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 10:00:00,5.68,1.6400000000000001,5.9120216508,0.0,0.0,0.0,5.68,1.6400000000000001,5.9120216508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.45808,0.46944,3.4897981604,0.47808000000000006,0.13944,0.498,2.98,0.33,2.9982161363,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 10:30:00,5.98,1.4100000000000001,6.1439807942,0.0,0.0,0.0,5.98,1.4100000000000001,6.1439807942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3668,0.4274,3.3938198243,0.4368,0.1274,0.455,2.93,0.30000000000000004,2.945318319,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 11:00:00,6.01,1.6400000000000001,6.2297431729,0.0,0.0,0.0,6.01,1.6400000000000001,6.2297431729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.34952,0.42236,3.3760438682,0.41952000000000006,0.12236000000000001,0.437,2.93,0.30000000000000004,2.945318319,0.0,0.0,0.0,0.0,0.0,0.0
