Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-06 11:30:00,5.47,0.9500000000000001,5.5518825635999995,0.0,0.0,0.0,5.47,0.9500000000000001,5.5518825635999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3705600000000002,0.45808000000000004,3.4015455311,0.37056000000000006,0.10808000000000001,0.386,3.0,0.35000000000000003,3.0203476621,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 12:00:00,5.71,1.12,5.8188057194,0.0,0.0,0.0,5.71,1.12,5.8188057194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.37336,0.5384800000000001,3.4160676808,0.30336,0.08848,0.316,3.07,0.45,3.1028051824,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 12:30:00,5.94,1.9500000000000002,6.2518877149,0.0,0.0,0.0,5.94,1.9500000000000002,6.2518877149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.32744,0.48092,3.3620144259,0.27744,0.08092,0.289,3.05,0.4,3.0761176831,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 13:00:00,6.07,1.62,6.2824597094,0.0,0.0,0.0,6.07,1.62,6.2824597094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.21432,0.47376,3.2490462601,0.18432,0.05376,0.192,3.03,0.42,3.058970415,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 13:30:00,5.5600000000000005,1.62,5.791200221,0.0,0.0,0.0,5.5600000000000005,1.62,5.791200221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.09896,0.44928,3.1313584273,0.16896000000000003,0.049280000000000004,0.176,2.93,0.4,2.9571777086,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 14:00:00,5.38,1.55,5.598830235,0.0,0.0,0.0,5.38,1.55,5.598830235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.04904,0.43472000000000005,3.079874413,0.11904,0.03472,0.124,2.93,0.4,2.9571777086,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 14:30:00,4.98,1.06,5.0915616465,0.0,0.0,0.0,4.98,1.06,5.0915616465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9798400000000003,0.39912000000000003,3.0064502657,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.88,0.37,2.9036700915,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 15:00:00,5.5,1.46,5.6904832835,0.0,0.0,0.0,5.5,1.46,5.6904832835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9829600000000003,0.39128,3.0085129882,0.07296000000000001,0.02128,0.076,2.91,0.37,2.9334280288,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 15:30:00,5.94,1.34,6.0892692501,0.0,0.0,0.0,5.94,1.34,6.0892692501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.00784,0.33312,3.0262303944,0.14784,0.043120000000000006,0.154,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 16:00:00,5.64,0.74,5.6883389491,0.0,0.0,0.0,5.64,0.74,5.6883389491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.02424,0.35332,3.0448091237,0.11424000000000001,0.03332,0.11900000000000001,2.91,0.32,2.9275416308,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 16:30:00,4.97,0.56,5.0014497898,0.0,0.0,0.0,4.97,0.56,5.0014497898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.13296,0.33128,3.1504261299,0.07296000000000001,0.02128,0.076,3.06,0.31,3.0756625303,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 17:00:00,4.8,0.74,4.8567067031,0.0,0.0,0.0,4.8,0.74,4.8567067031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.13328,0.28304,3.1460380163,0.11328,0.03304,0.11800000000000001,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 17:30:00,5.04,1.16,5.1717695231,0.0,0.0,0.0,5.04,1.16,5.1717695231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.12216,0.34688,3.1413705289,0.33216,0.09688000000000001,0.34600000000000003,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 18:00:00,4.49,0.31,4.5006888362,0.0,0.0,0.0,4.49,0.31,4.5006888362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.17144,0.30292,3.1858738519,0.18144000000000002,0.05292,0.189,2.99,0.25,3.000433302,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 18:30:00,5.3,1.11,5.414988458,0.0,0.0,0.0,5.3,1.11,5.414988458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1052,0.30360000000000004,3.1200064102,0.11520000000000001,0.033600000000000005,0.12,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 19:00:00,5.44,1.25,5.5817649538000005,0.0,0.0,0.0,5.44,1.25,5.5817649538000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.01032,0.27676,3.0230154813,0.16032000000000002,0.04676,0.167,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 19:30:00,5.12,1.02,5.2206129908,0.0,0.0,0.0,5.12,1.02,5.2206129908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.265,2.9817989537000003,0.12,0.035,0.125,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 20:00:00,4.86,0.8200000000000001,4.9286915099,0.0,0.0,0.0,4.86,0.8200000000000001,4.9286915099,1.3712430084,0.39994587740000004,1.4283781336999999,0.0,0.0,0.0,1.3712430084,0.39994587740000004,1.4283781336999999,2.9556,0.26080000000000003,2.9670840905,0.1056,0.0308,0.11,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 20:30:00,4.54,0.22,4.5453272709,0.0,0.0,0.0,4.54,0.22,4.5453272709,1.2663937977,0.3693648577,1.3191602059,0.0,0.0,0.0,1.2663937977,0.3693648577,1.3191602059,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 21:00:00,4.51,0.8200000000000001,4.5839393539,0.0,0.0,0.0,4.51,0.8200000000000001,4.5839393539,1.2697234922,0.37033601850000003,1.3226286377,0.0,0.0,0.0,1.2697234922,0.37033601850000003,1.3226286377,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 21:30:00,5.19,1.09,5.3032254336,0.0,0.0,0.0,5.19,1.09,5.3032254336,1.2697234922,0.37033601850000003,1.3226286377,0.0,0.0,0.0,1.2697234922,0.37033601850000003,1.3226286377,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 22:00:00,4.72,1.0,4.8247694245,0.0,0.0,0.0,4.72,1.0,4.8247694245,1.2218603604,0.3563759385,1.2727712088,0.0,0.0,0.0,1.2218603604,0.3563759385,1.2727712088,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 22:30:00,4.26,0.9,4.3540326136,0.0,0.0,0.0,4.26,0.9,4.3540326136,1.1140763629000001,0.3249389392,1.1604962113,0.0,0.0,0.0,1.1140763629000001,0.3249389392,1.1604962113,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 23:00:00,4.55,0.9500000000000001,4.6481178987,0.0,0.0,0.0,4.55,0.9500000000000001,4.6481178987,1.1910904917,0.34740139340000004,1.2407192622,0.0,0.0,0.0,1.1910904917,0.34740139340000004,1.2407192622,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-06 23:30:00,4.03,1.03,4.1595432442,0.0,0.0,0.0,4.03,1.03,4.1595432442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.22,2.4001041644,0.0,0.0,0.0,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 00:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 00:30:00,3.9699999999999998,0.71,4.032988966,0.0,0.0,0.0,3.9699999999999998,0.71,4.032988966,0.8778433112,0.2560376324,0.9144201158,0.0,0.0,0.0,0.8778433112,0.2560376324,0.9144201158,2.22768,0.0022400000000000002,2.2276811262,0.007680000000000001,0.0022400000000000002,0.008,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 01:00:00,4.26,1.08,4.3947696185,0.0,0.0,0.0,4.26,1.08,4.3947696185,0.8081116107,0.2356992198,0.8417829279,0.0,0.0,0.0,0.8081116107,0.2356992198,0.8417829279,2.108,0.014,2.1080464891,0.048,0.014,0.05,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 01:30:00,4.42,1.13,4.5621595763,0.0,0.0,0.0,4.42,1.13,4.5621595763,0.7889161092,0.2301005318,0.8217876137,0.0,0.0,0.0,0.7889161092,0.2301005318,0.8217876137,2.5300000000000002,-0.34,2.5527436221,0.0,0.0,0.0,2.5300000000000002,-0.34,2.5527436221,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 02:00:00,3.76,0.91,3.8685527009,0.0,0.0,0.0,3.76,0.91,3.8685527009,0.7896063245,0.2303018446,0.8225065880000001,0.0,0.0,0.0,0.7896063245,0.2303018446,0.8225065880000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 02:30:00,3.74,0.87,3.8398567681999998,0.0,0.0,0.0,3.74,0.87,3.8398567681999998,0.7509705618,0.2190330805,0.7822610019,0.0,0.0,0.0,0.7509705618,0.2190330805,0.7822610019,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 03:00:00,3.32,0.87,3.4320984834,0.0,0.0,0.0,3.32,0.87,3.4320984834,0.7297498078,0.212843694,0.7601560498000001,0.0,0.0,0.0,0.7297498078,0.212843694,0.7601560498000001,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 03:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.7030133173,0.2050455509,0.7323055389,0.0,0.0,0.0,0.7030133173,0.2050455509,0.7323055389,2.58,-0.25,2.5920841036,0.0,0.0,0.0,2.58,-0.25,2.5920841036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 04:00:00,3.76,0.67,3.8192276706,0.0,0.0,0.0,3.76,0.67,3.8192276706,0.7005444382,0.2043254612,0.7297337898,0.0,0.0,0.0,0.7005444382,0.2043254612,0.7297337898,2.0412,0.1366,2.0457656268,0.5712,0.1666,0.595,1.47,-0.03,1.4703060906,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 04:30:00,4.02,1.0,4.1425113156,0.0,0.0,0.0,4.02,1.0,4.1425113156,0.7005444382,0.2043254612,0.7297337898,0.0,0.0,0.0,0.7005444382,0.2043254612,0.7297337898,2.07224,0.30232000000000003,2.0941766879,0.28224000000000005,0.08232,0.294,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 05:00:00,3.99,0.88,4.0858903558,0.0,0.0,0.0,3.99,0.88,4.0858903558,0.7005444382,0.2043254612,0.7297337898,0.0,0.0,0.0,0.7005444382,0.2043254612,0.7297337898,2.11688,0.26284,2.1331352043,0.14688,0.04284,0.153,1.97,0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 05:30:00,3.31,0.6900000000000001,3.3811536493,0.0,0.0,0.0,3.31,0.6900000000000001,3.3811536493,0.7551747064000001,0.2202592894,0.7866403191,0.0,0.0,0.0,0.7551747064000001,0.2202592894,0.7866403191,2.10528,0.054040000000000005,2.1059734566,0.18528000000000003,0.054040000000000005,0.193,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 06:00:00,3.24,0.34,3.2577906624,0.0,0.0,0.0,3.24,0.34,3.2577906624,0.7545087675000001,0.2200650572,0.7859466328,0.0,0.0,0.0,0.7545087675000001,0.2200650572,0.7859466328,2.20672,0.29196,2.2259500893,0.24672000000000002,0.07196000000000001,0.257,1.96,0.22,1.9723082923000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 06:30:00,3.69,0.62,3.7417242015000003,0.0,0.0,0.0,3.69,0.62,3.7417242015000003,0.8011476026000001,0.23366805070000002,0.8345287527,0.0,0.0,0.0,0.8011476026000001,0.23366805070000002,0.8345287527,2.39672,0.32196,2.418248333,0.24672000000000002,0.07196000000000001,0.257,2.15,0.25,2.1644860822,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 07:00:00,4.38,1.07,4.5088025018,0.0,0.0,0.0,4.38,1.07,4.5088025018,0.8620870805,0.2514420652,0.8980073755,0.0,0.0,0.0,0.8620870805,0.2514420652,0.8980073755,2.64192,0.0005600000000000001,2.6419200594000003,0.0019200000000000003,0.0005600000000000001,0.002,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 07:30:00,4.38,0.91,4.4735332792,0.0,0.0,0.0,4.38,0.91,4.4735332792,0.9119634927,0.265989352,0.9499619716000001,0.0,0.0,0.0,0.9119634927,0.265989352,0.9499619716000001,2.83056,0.20308,2.8378356894000003,0.49056000000000005,0.14308,0.511,2.34,0.06,2.3407691044,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 08:00:00,4.77,0.61,4.8088460154,0.0,0.0,0.0,4.77,0.61,4.8088460154,1.0527038999,0.3070386375,1.0965665624,0.0,0.0,0.0,1.0527038999,0.3070386375,1.0965665624,3.10464,0.39552000000000004,3.1297325125,0.46464000000000005,0.13552,0.484,2.64,0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 08:30:00,5.05,0.63,5.0891453113,0.0,0.0,0.0,5.05,0.63,5.0891453113,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,3.27064,0.35352000000000006,3.2896903198,0.32064000000000004,0.09352,0.334,2.95,0.26,2.9614354627,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 09:00:00,5.72,1.12,5.8286190474,0.0,0.0,0.0,5.72,1.12,5.8286190474,1.175918558,0.3429762461,1.2249151646,0.0,0.0,0.0,1.175918558,0.3429762461,1.2249151646,3.33968,0.28324000000000005,3.3516693453,0.07968,0.02324,0.083,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 09:30:00,6.14,1.78,6.3928084595,0.0,0.0,0.0,6.14,1.78,6.3928084595,1.1707564923,0.3414706436,1.2195380128,0.0,0.0,0.0,1.1707564923,0.3414706436,1.2195380128,3.3944,0.2892,3.4066975211,0.13440000000000002,0.0392,0.14,3.26,0.25,3.2695718374,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 10:00:00,6.42,1.73,6.6490074447000005,0.0,0.0,0.0,6.42,1.73,6.6490074447000005,1.2196478803,0.35573063180000003,1.270466542,0.0,0.0,0.0,1.2196478803,0.35573063180000003,1.270466542,3.41176,0.29968,3.4248962612,0.10176,0.02968,0.106,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 10:30:00,6.37,1.76,6.6086685497,0.0,0.0,0.0,6.37,1.76,6.6086685497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.41936,0.28148,3.4309260849,0.039360000000000006,0.01148,0.041,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 11:00:00,5.7,1.51,5.8966176746,0.0,0.0,0.0,5.7,1.51,5.8966176746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.3799200000000003,0.37456,3.4006108863,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.33,0.36,3.3494029319,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 11:30:00,5.45,1.16,5.5720821961,0.0,0.0,0.0,5.45,1.16,5.5720821961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.33048,0.35764,3.3496273524,0.060480000000000006,0.017640000000000003,0.063,3.27,0.34,3.2876283245,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 12:00:00,5.09,0.73,5.1420812907,0.0,0.0,0.0,5.09,0.73,5.1420812907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4776,0.4068,3.5013123254,0.057600000000000005,0.016800000000000002,0.06,3.42,0.39,3.4421650164,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 12:30:00,5.40096,1.23028,5.5393102278,0.0009600000000000001,0.00028000000000000003,0.001,5.4,1.23,5.5383120172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.49376,0.40568000000000004,3.5172340268999998,0.05376,0.015680000000000003,0.056,3.44,0.39,3.4620369727,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 13:00:00,5.62,1.6400000000000001,5.8544000547,0.0,0.0,0.0,5.62,1.6400000000000001,5.8544000547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.39512,0.40316,3.4189732084,0.04512,0.013160000000000002,0.047,3.35,0.39,3.3726250903,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 13:30:00,5.64,1.47,5.8284217418,0.0,0.0,0.0,5.64,1.47,5.8284217418,1.2118541505,0.3534574606,1.2623480734,0.0,0.0,0.0,1.2118541505,0.3534574606,1.2623480734,3.25584,0.40212000000000003,3.2805783941,0.31584,0.09212000000000001,0.329,2.94,0.31,2.9562983611,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 14:00:00,5.43,1.55,5.646892951,0.0,0.0,0.0,5.43,1.55,5.646892951,1.0121542904,0.29521166800000004,1.0543273858,0.0,0.0,0.0,1.0121542904,0.29521166800000004,1.0543273858,3.10504,0.33772,3.1233520775,0.09504000000000001,0.02772,0.099,3.01,0.31,3.0259213473,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 14:30:00,5.12,1.48,5.3296153707,0.0,0.0,0.0,5.12,1.48,5.3296153707,0.9298271165,0.2711995756,0.9685699130000001,0.0,0.0,0.0,0.9298271165,0.2711995756,0.9685699130000001,2.9985600000000003,0.35708,3.0197463801,0.05856000000000001,0.01708,0.061,2.94,0.34,2.9595945668,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 15:00:00,5.21,1.25,5.357854048,0.0,0.0,0.0,5.21,1.25,5.357854048,0.9330868084,0.2721503191,0.9719654254000001,0.0,0.0,0.0,0.9330868084,0.2721503191,0.9719654254000001,2.9824,0.3982,3.0088657331,0.062400000000000004,0.0182,0.065,2.92,0.38,2.9446222169,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 15:30:00,4.62,0.58,4.6562645973,0.0,0.0,0.0,4.62,0.58,4.6562645973,0.9637008757000001,0.28107942210000003,1.0038550788,0.0,0.0,0.0,0.9637008757000001,0.28107942210000003,1.0038550788,3.07008,0.31044000000000005,3.0857356011,0.07008,0.020440000000000003,0.073,3.0,0.29,3.0139840743,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 16:00:00,4.48,0.51,4.5089355728000005,0.0,0.0,0.0,4.48,0.51,4.5089355728000005,0.9721543921,0.283545031,1.0126608252,0.0,0.0,0.0,0.9721543921,0.283545031,1.0126608252,3.15472,0.32596,3.1715151269,0.054720000000000005,0.015960000000000002,0.057,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 16:30:00,4.32,0.36,4.3349740484,0.0,0.0,0.0,4.32,0.36,4.3349740484,1.0227378136,0.29829852900000003,1.0653518892,0.0,0.0,0.0,1.0227378136,0.29829852900000003,1.0653518892,3.4468,0.2924,3.4591802497,0.07680000000000001,0.0224,0.08,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 17:00:00,4.13,0.24,4.1369674884,0.0,0.0,0.0,4.13,0.24,4.1369674884,1.1214760165,0.3270971715,1.1682041838,0.0,0.0,0.0,1.1214760165,0.3270971715,1.1682041838,3.12,0.325,3.1368814131000002,0.12,0.035,0.125,3.0,0.29,3.0139840743,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 17:30:00,4.13,0.24,4.1369674884,0.0,0.0,0.0,4.13,0.24,4.1369674884,1.2280651484,0.35818566830000004,1.2792345296,0.0,0.0,0.0,1.2280651484,0.35818566830000004,1.2792345296,3.10784,0.30312,3.1225872606,0.14784,0.043120000000000006,0.154,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 18:00:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,3.4603200000000003,0.27176,3.4709750791,0.04032,0.011760000000000001,0.042,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 18:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,3.11624,0.25932,3.1270111289,0.06624000000000001,0.01932,0.069,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 19:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,2.96848,0.29164,2.9827717647,0.10848000000000001,0.03164,0.113,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 19:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.3266167886,0.3869298967,1.3818924881,0.0,0.0,0.0,1.3266167886,0.3869298967,1.3818924881,3.02288,0.23084000000000002,3.0316811508,0.00288,0.00084,0.003,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 20:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,2.9919200000000004,0.0005600000000000001,2.9919200524000003,0.0019200000000000003,0.0005600000000000001,0.002,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 20:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.2385909736,0.3612557006,1.2901989308,0.0,0.0,0.0,1.2385909736,0.3612557006,1.2901989308,3.05,0.24,3.0594280511,0.0,0.0,0.0,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 21:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,3.21,0.29,3.2230730677,0.0,0.0,0.0,3.21,0.29,3.2230730677,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 21:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.3235938749,0.3860482135,1.3787436197,0.0,0.0,0.0,1.3235938749,0.3860482135,1.3787436197,3.16,0.26,3.1706781609,0.0,0.0,0.0,3.16,0.26,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 22:00:00,3.68,-0.22,3.6865702218000003,0.0,0.0,0.0,3.68,-0.22,3.6865702218000003,1.2541253908,0.3657865723,1.3063806155,0.0,0.0,0.0,1.2541253908,0.3657865723,1.3063806155,3.12,0.26,3.1308145905,0.0,0.0,0.0,3.12,0.26,3.1308145905,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 22:30:00,3.52,-0.22,3.5268682992000002,0.0,0.0,0.0,3.52,-0.22,3.5268682992000002,1.2940717479,0.3774375931,1.3479914041,0.0,0.0,0.0,1.2940717479,0.3774375931,1.3479914041,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 23:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,1.1620931345,0.3389438309,1.2105136817,0.0,0.0,0.0,1.1620931345,0.3389438309,1.2105136817,2.61,0.26,2.6229182221,0.0,0.0,0.0,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-07 23:30:00,3.08,-0.22,3.0878471465,0.0,0.0,0.0,3.08,-0.22,3.0878471465,1.0469158018,0.3053504422,1.0905372936,0.0,0.0,0.0,1.0469158018,0.3053504422,1.0905372936,2.46,0.23,2.4707286375,0.0,0.0,0.0,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-08 00:00:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.9549081544,0.2785148784,0.9946959942,0.0,0.0,0.0,0.9549081544,0.2785148784,0.9946959942,2.49,0.23,2.500599928,0.0,0.0,0.0,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 00:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.8636075163,0.2518855256,0.8995911628000001,0.0,0.0,0.0,0.8636075163,0.2518855256,0.8995911628000001,2.0856,0.0308,2.0858274138,0.1056,0.0308,0.11,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 01:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.8341490733,0.2432934797,0.8689052847000001,0.0,0.0,0.0,0.8341490733,0.2432934797,0.8689052847000001,2.09,0.0,2.09,0.0,0.0,0.0,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 01:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.7793344041,0.2273058679,0.8118066709,0.0,0.0,0.0,0.7793344041,0.2273058679,0.8118066709,2.18,-0.02,2.1800917412,0.0,0.0,0.0,2.18,-0.02,2.1800917412,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 02:00:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.7496599674000001,0.2186508238,0.7808957994,0.0,0.0,0.0,0.7496599674000001,0.2186508238,0.7808957994,1.9455200000000001,0.045360000000000004,1.9460487147,0.15552000000000002,0.045360000000000004,0.162,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 02:30:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.7483493731,0.2182685672,0.779530597,0.0,0.0,0.0,0.7483493731,0.2182685672,0.779530597,1.92168,0.00924,1.9217022142,0.03168,0.00924,0.033,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 03:00:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7072320943,0.20627602750000001,0.7367000982,0.0,0.0,0.0,0.7072320943,0.20627602750000001,0.7367000982,2.13,0.0,2.13,0.0,0.0,0.0,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 03:30:00,2.51,-0.26,2.5234302051,0.0,0.0,0.0,2.51,-0.26,2.5234302051,0.7072320943,0.20627602750000001,0.7367000982,0.0,0.0,0.0,0.7072320943,0.20627602750000001,0.7367000982,1.93216,0.04188,1.9326138259,0.21216000000000002,0.061880000000000004,0.221,1.72,-0.02,1.7201162751,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 04:00:00,2.45,-0.26,2.4637572932,0.0,0.0,0.0,2.45,-0.26,2.4637572932,0.6891878938,0.2010131357,0.7179040560000001,0.0,0.0,0.0,0.6891878938,0.2010131357,0.7179040560000001,1.9038400000000002,0.29112000000000005,1.9259692625,0.24384000000000003,0.07112,0.254,1.6600000000000001,0.22,1.6745148551,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 04:30:00,2.42,-0.24,2.4318717071,0.0,0.0,0.0,2.42,-0.24,2.4318717071,0.7170281302,0.2091332046,0.7469043023,0.0,0.0,0.0,0.7170281302,0.2091332046,0.7469043023,1.9518400000000002,0.015120000000000001,1.9518985629,0.051840000000000004,0.015120000000000001,0.054,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 05:00:00,2.42,-0.24,2.4318717071,0.0,0.0,0.0,2.42,-0.24,2.4318717071,0.718916703,0.2096840384,0.7488715656,0.0,0.0,0.0,0.718916703,0.2096840384,0.7488715656,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 05:30:00,2.42,-0.26,2.4339268683,0.0,0.0,0.0,2.42,-0.26,2.4339268683,0.7170281302,0.2091332046,0.7469043023,0.0,0.0,0.0,0.7170281302,0.2091332046,0.7469043023,1.86528,0.039040000000000005,1.8656885056,0.30528000000000005,0.08904000000000001,0.318,1.56,-0.05,1.5608010764,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 06:00:00,2.35,-0.26,2.3643392312,0.0,0.0,0.0,2.35,-0.26,2.3643392312,0.7170281302,0.2091332046,0.7469043023,0.0,0.0,0.0,0.7170281302,0.2091332046,0.7469043023,1.88896,0.049280000000000004,1.8896027096,0.16896000000000003,0.049280000000000004,0.176,1.72,0.0,1.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 06:30:00,2.44,-0.29,2.4571731726,0.0,0.0,0.0,2.44,-0.29,2.4571731726,0.7665427239,0.2235749611,0.7984820041,0.0,0.0,0.0,0.7665427239,0.2235749611,0.7984820041,2.01,-0.22,2.0220039565,0.0,0.0,0.0,2.01,-0.22,2.0220039565,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 07:00:00,2.49,-0.27,2.5045957758,0.0,0.0,0.0,2.49,-0.27,2.5045957758,0.7665427239,0.2235749611,0.7984820041,0.0,0.0,0.0,0.7665427239,0.2235749611,0.7984820041,1.9568,0.047400000000000005,1.9573740062,0.4368,0.1274,0.455,1.52,-0.08,1.5221038072000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 07:30:00,2.5700000000000003,-0.27,2.5841439588,0.0,0.0,0.0,2.5700000000000003,-0.27,2.5841439588,0.8341490733,0.2432934797,0.8689052847000001,0.0,0.0,0.0,0.8341490733,0.2432934797,0.8689052847000001,2.07024,0.34632,2.0990071939,0.33024000000000003,0.09632,0.34400000000000003,1.74,0.25,1.7578680269,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 08:00:00,2.71096,-0.23972000000000002,2.7215381313,0.0009600000000000001,0.00028000000000000003,0.001,2.71,-0.24,2.7206065500000003,0.8590142838,0.25054583280000003,0.8948065456000001,0.0,0.0,0.0,0.8590142838,0.25054583280000003,0.8948065456000001,2.19056,-0.19192,2.1989512046,0.13056,0.03808,0.136,2.06,-0.23,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 08:30:00,2.88384,-0.23888,2.8937167795,0.0038400000000000005,0.0011200000000000001,0.004,2.88,-0.24,2.8899826989,0.8893253947,0.2593865734,0.9263806194,0.0,0.0,0.0,0.8893253947,0.2593865734,0.9263806194,2.30288,-0.15916000000000002,2.3083734966,0.24288,0.07084,0.253,2.06,-0.23,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 09:00:00,2.94672,-0.23804000000000003,2.9563189611,0.00672,0.0019600000000000004,0.007,2.94,-0.24,2.9497796528,0.9498207471000001,0.2770310512,0.9893966115,0.0,0.0,0.0,0.9498207471000001,0.2770310512,0.9893966115,2.27016,0.37588000000000005,2.3010676218,0.50016,0.14588,0.521,1.77,0.23,1.7848809484000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 09:30:00,3.12768,0.0022400000000000002,3.1276808021,0.007680000000000001,0.0022400000000000002,0.008,3.12,0.0,3.12,1.0000955586,0.2916945379,1.0417662069,0.0,0.0,0.0,1.0000955586,0.2916945379,1.0417662069,2.4212,0.0966,2.4231262864,0.3312,0.0966,0.34500000000000003,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 10:00:00,3.19864,0.00252,3.1986409927,0.00864,0.00252,0.009000000000000001,3.19,0.0,3.19,0.9974637282000001,0.29092692070000004,1.0390247169,0.0,0.0,0.0,0.9974637282000001,0.29092692070000004,1.0390247169,2.4352,0.29860000000000003,2.4534386073,0.23520000000000002,0.06860000000000001,0.245,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 10:30:00,3.20056,0.0030800000000000003,3.200561482,0.010560000000000002,0.0030800000000000003,0.011,3.19,0.0,3.19,1.0349910893,0.301872401,1.078115718,0.0,0.0,0.0,1.0349910893,0.301872401,1.078115718,2.47264,0.30952,2.4919372384000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 11:00:00,3.26248,0.0036400000000000004,3.2624820306,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.25,0.0,3.25,0.9557839347,0.2787703143,0.9956082653,0.0,0.0,0.0,0.9557839347,0.2787703143,0.9956082653,2.43904,0.33472,2.4619004042,0.35904,0.10472000000000001,0.374,2.08,0.23,2.0926777105,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 11:30:00,3.19248,0.0036400000000000004,3.1924820751,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.18,0.0,3.18,0.9281196192000001,0.27070155560000003,0.96679127,0.0,0.0,0.0,0.9281196192000001,0.27070155560000003,0.96679127,2.41184,0.31512,2.4323389565999998,0.29184000000000004,0.08512,0.304,2.12,0.23,2.1324399171,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 12:00:00,3.15344,0.003920000000000001,3.1534424363999998,0.01344,0.003920000000000001,0.014,3.14,0.0,3.14,0.9264927663,0.27022705680000003,0.9650966315,0.0,0.0,0.0,0.9264927663,0.27022705680000003,0.9650966315,2.53736,0.25548000000000004,2.5501893655,0.08736000000000001,0.025480000000000003,0.091,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 12:30:00,3.29576,0.00168,3.2957604282,0.00576,0.00168,0.006,3.29,0.0,3.29,0.9281196192000001,0.27070155560000003,0.96679127,0.0,0.0,0.0,0.9281196192000001,0.27070155560000003,0.96679127,2.85528,0.31904000000000005,2.8730489728,0.06528,0.01904,0.068,2.79,0.30000000000000004,2.8060826788,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 13:00:00,3.2196,0.0028,3.2196012175,0.009600000000000001,0.0028,0.01,3.21,0.0,3.21,0.9437271983000001,0.2752537662,0.9830491649,0.0,0.0,0.0,0.9437271983000001,0.2752537662,0.9830491649,2.5264800000000003,0.29564,2.5437185772,0.15648,0.04564000000000001,0.163,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 13:30:00,3.12344,0.003920000000000001,3.1234424599,0.01344,0.003920000000000001,0.014,3.11,0.0,3.11,0.9462128714,0.2759787542,0.9856384077,0.0,0.0,0.0,0.9462128714,0.2759787542,0.9856384077,2.39032,0.29676,2.4086710444,0.16032000000000002,0.04676,0.167,2.23,0.25,2.2439696968,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 14:00:00,2.85536,0.0044800000000000005,2.8553635145,0.015360000000000002,0.0044800000000000005,0.016,2.84,0.0,2.84,0.7848110656,0.2289032275,0.8175115267,0.0,0.0,0.0,0.7848110656,0.2289032275,0.8175115267,2.35368,0.28024000000000004,2.3703046218,0.10368000000000001,0.030240000000000003,0.108,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 14:30:00,2.9296,0.0028,2.9296013381,0.009600000000000001,0.0028,0.01,2.92,0.0,2.92,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.69408,0.27744,2.7083278974000002,0.09408000000000001,0.027440000000000003,0.098,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 15:00:00,2.96672,0.0019600000000000004,2.9667206474,0.00672,0.0019600000000000004,0.007,2.96,0.0,2.96,0.7284817804,0.2124738526,0.7588351879,0.0,0.0,0.0,0.7284817804,0.2124738526,0.7588351879,2.30208,0.32144,2.3244130442,0.14208,0.041440000000000005,0.148,2.16,0.28,2.1780725424,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 15:30:00,2.9115200000000003,0.00336,2.9115219388,0.01152,0.00336,0.012,2.9,0.0,2.9,0.8908760928,0.2598388604,0.92799593,0.0,0.0,0.0,0.8908760928,0.2598388604,0.92799593,2.51584,0.25212,2.5284412984999998,0.07584,0.02212,0.079,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 16:00:00,2.85248,-0.21636000000000002,2.8606736619,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.84,-0.22,2.8485083816000003,0.8561046047,0.2496971764,0.8917756299,0.0,0.0,0.0,0.8561046047,0.2496971764,0.8917756299,2.82776,0.25268,2.8390269108,0.07776000000000001,0.022680000000000002,0.081,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 16:30:00,3.08672,-0.21804,3.0944113818,0.00672,0.0019600000000000004,0.007,3.08,-0.22,3.0878471465,1.0246051029,0.298843155,1.0672969822,0.0,0.0,0.0,1.0246051029,0.298843155,1.0672969822,2.72256,0.25408000000000003,2.7343901697,0.08256000000000001,0.02408,0.08600000000000001,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 17:00:00,3.22864,0.00252,3.2286409834,0.00864,0.00252,0.009000000000000001,3.22,0.0,3.22,1.0713491913,0.3124768475,1.1159887409,0.0,0.0,0.0,1.0713491913,0.3124768475,1.1159887409,2.65624,0.28932,2.6719500370000002,0.06624000000000001,0.01932,0.069,2.59,0.27,2.60403533,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 17:30:00,3.50768,0.0022400000000000002,3.5076807152000002,0.007680000000000001,0.0022400000000000002,0.008,3.5,0.0,3.5,1.1754047624,0.342826389,1.2243799609,0.0,0.0,0.0,1.1754047624,0.342826389,1.2243799609,2.97664,0.26652000000000003,2.9885479083,0.05664,0.01652,0.059000000000000004,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 18:00:00,3.50096,0.00028000000000000003,3.5009600112,0.0009600000000000001,0.00028000000000000003,0.001,3.5,0.0,3.5,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,3.17224,0.26232,3.1830674514,0.04224000000000001,0.012320000000000001,0.044,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 18:30:00,3.57096,0.00028000000000000003,3.570960011,0.0009600000000000001,0.00028000000000000003,0.001,3.5700000000000003,0.0,3.5700000000000003,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,2.79936,0.24148000000000003,2.8097560392,0.039360000000000006,0.01148,0.041,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 19:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.2203808288,0.3559444084,1.27123003,0.0,0.0,0.0,1.2203808288,0.3559444084,1.27123003,2.73376,0.05068,2.7342297269999998,0.17376000000000003,0.05068,0.181,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 19:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,2.96152,0.22336000000000003,2.969931043,0.01152,0.00336,0.012,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 20:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,3.24288,0.00084,3.2428801088,0.00288,0.00084,0.003,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 20:30:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,1.1736882862,0.3423257502,1.2225919648,0.0,0.0,0.0,1.1736882862,0.3423257502,1.2225919648,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 21:00:00,3.34,-0.22,3.3472376671,0.0,0.0,0.0,3.34,-0.22,3.3472376671,1.1529996183,0.3362915553,1.2010412691,0.0,0.0,0.0,1.1529996183,0.3362915553,1.2010412691,3.35,0.27,3.3608629844,0.0,0.0,0.0,3.35,0.27,3.3608629844,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 21:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.1469787326,0.33453546370000004,1.1947695131,0.0,0.0,0.0,1.1469787326,0.33453546370000004,1.1947695131,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,3.61,0.27,3.6200828720000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 22:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.1204534137,0.3267989123,1.1671389726,0.0,0.0,0.0,1.1204534137,0.3267989123,1.1671389726,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 22:30:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,1.0696401976,0.311978391,1.1142085391,0.0,0.0,0.0,1.0696401976,0.311978391,1.1142085391,3.33,0.22,3.3372593546,0.0,0.0,0.0,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 23:00:00,3.07,-0.22,3.0778726419,0.0,0.0,0.0,3.07,-0.22,3.0778726419,1.0088759754,0.2942554928,1.0509124744,0.0,0.0,0.0,1.0088759754,0.2942554928,1.0509124744,2.59,-0.22,2.5993268359,0.0,0.0,0.0,2.59,-0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-09 23:30:00,2.92,-0.22,2.9282759433,0.0,0.0,0.0,2.92,-0.22,2.9282759433,0.9038352138,0.26361860400000003,0.9414950144,0.0,0.0,0.0,0.9038352138,0.26361860400000003,0.9414950144,2.20448,0.32464000000000004,2.2282556406,0.32448000000000005,0.09464,0.338,1.88,0.23,1.8940168954,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 00:00:00,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.8630418423,0.2517205374,0.8990019191,0.0,0.0,0.0,0.8630418423,0.2517205374,0.8990019191,2.21,0.0,2.21,0.0,0.0,0.0,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 00:30:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.8143726003,0.2375253418,0.8483047920000001,0.0,0.0,0.0,0.8143726003,0.2375253418,0.8483047920000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 01:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7702164453,0.2246464632,0.8023087971,0.0,0.0,0.0,0.7702164453,0.2246464632,0.8023087971,2.14,-0.24,2.1534158911,0.0,0.0,0.0,2.14,-0.24,2.1534158911,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 01:30:00,2.56,-0.25,2.5721780654,0.0,0.0,0.0,2.56,-0.25,2.5721780654,0.7682001718,0.2240583835,0.8002085123,0.0,0.0,0.0,0.7682001718,0.2240583835,0.8002085123,1.95512,-0.19184,1.9645093026,0.16512000000000002,0.04816,0.17200000000000001,1.79,-0.24,1.8060177186000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 02:00:00,2.56,-0.25,2.5721780654,0.0,0.0,0.0,2.56,-0.25,2.5721780654,0.7702164453,0.2246464632,0.8023087971,0.0,0.0,0.0,0.7702164453,0.2246464632,0.8023087971,2.15,0.28,2.1681558985000002,0.0,0.0,0.0,2.15,0.28,2.1681558985000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 02:30:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 03:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,1.8900000000000001,0.01,1.8900264548,0.0,0.0,0.0,1.8900000000000001,0.01,1.8900264548,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 03:30:00,2.48,-0.25,2.4925689559,0.0,0.0,0.0,2.48,-0.25,2.4925689559,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,1.9140000000000001,0.34700000000000003,1.9452005038,0.264,0.077,0.275,1.65,0.27,1.6719449752000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 04:00:00,2.44,-0.25,2.4527739398,0.0,0.0,0.0,2.44,-0.25,2.4527739398,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,1.88704,0.28372,1.9082497216,0.047040000000000005,0.013720000000000001,0.049,1.8399999999999999,0.27,1.8597042776000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 04:30:00,2.39,-0.25,2.4030397417,0.0,0.0,0.0,2.39,-0.25,2.4030397417,0.7182735440000001,0.2094964503,0.7482016084,0.0,0.0,0.0,0.7182735440000001,0.2094964503,0.7482016084,2.03,0.03,2.0302216628,0.0,0.0,0.0,2.03,0.03,2.0302216628,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 05:00:00,2.39,-0.25,2.4030397417,0.0,0.0,0.0,2.39,-0.25,2.4030397417,0.7170178211,0.2091301978,0.7468935636,0.0,0.0,0.0,0.7170178211,0.2091301978,0.7468935636,2.03,0.0,2.03,0.0,0.0,0.0,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 05:30:00,2.37,-0.25,2.383149177,0.0,0.0,0.0,2.37,-0.25,2.383149177,0.6891878938,0.2010131357,0.7179040560000001,0.0,0.0,0.0,0.6891878938,0.2010131357,0.7179040560000001,1.9500000000000002,-0.26,1.9672569736,0.0,0.0,0.0,1.9500000000000002,-0.26,1.9672569736,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 06:00:00,2.33,-0.27,2.3455916098,0.0,0.0,0.0,2.33,-0.27,2.3455916098,0.7118908398,0.20763482830000002,0.7415529581,0.0,0.0,0.0,0.7118908398,0.20763482830000002,0.7415529581,1.89168,0.34424000000000005,1.9227465772,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.5,0.23,1.5175308893000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 06:30:00,2.37,-0.31,2.3901882771,0.0,0.0,0.0,2.37,-0.31,2.3901882771,0.7118908398,0.20763482830000002,0.7415529581,0.0,0.0,0.0,0.7118908398,0.20763482830000002,0.7415529581,1.8784800000000001,0.04164,1.8789414573,0.10848000000000001,0.03164,0.113,1.77,0.01,1.7700282484,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 07:00:00,2.37,-0.29,2.387676695,0.0,0.0,0.0,2.37,-0.29,2.387676695,0.7125142118000001,0.2078166451,0.7422023040000001,0.0,0.0,0.0,0.7125142118000001,0.2078166451,0.7422023040000001,2.03864,-0.21748,2.0502074529,0.00864,0.00252,0.009000000000000001,2.03,-0.22,2.0418863827,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 07:30:00,2.4,-0.31,2.4199380157,0.0,0.0,0.0,2.4,-0.31,2.4199380157,0.7976586148,0.23265042930000002,0.8308943905,0.0,0.0,0.0,0.7976586148,0.23265042930000002,0.8308943905,2.08152,-0.21664000000000003,2.0927633407,0.01152,0.00336,0.012,2.07,-0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 08:00:00,2.54384,-0.26888,2.5580106333,0.0038400000000000005,0.0011200000000000001,0.004,2.54,-0.27,2.554310083,0.7969607508000001,0.2324468856,0.8301674487,0.0,0.0,0.0,0.7969607508000001,0.2324468856,0.8301674487,2.08824,-0.16468000000000002,2.094723323,0.25824,0.07532000000000001,0.269,1.83,-0.24,1.8456706098,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 08:30:00,2.68672,-0.22804000000000002,2.6963802773000003,0.00672,0.0019600000000000004,0.007,2.68,-0.23,2.689851297,0.7976586148,0.23265042930000002,0.8308943905,0.0,0.0,0.0,0.7976586148,0.23265042930000002,0.8308943905,2.09864,0.14252,2.103473746,0.48864,0.14252,0.509,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 09:00:00,2.90288,-0.22916000000000003,2.9119111594,0.00288,0.00084,0.003,2.9,-0.23,2.909106392,0.9289330457,0.270938805,0.9676385893,0.0,0.0,0.0,0.9289330457,0.270938805,0.9676385893,2.31048,0.23764000000000002,2.3226688529,0.060480000000000006,0.017640000000000003,0.063,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 09:30:00,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268,1.1226517603,0.3274400967,1.169428917,0.0,0.0,0.0,1.1226517603,0.3274400967,1.169428917,2.76152,0.00336,2.7615220441,0.01152,0.00336,0.012,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 10:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,1.1960112896,0.3488366261,1.2458450933,0.0,0.0,0.0,1.1960112896,0.3488366261,1.2458450933,2.6907200000000002,-0.21104,2.6989835124,0.030720000000000004,0.008960000000000001,0.032,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 10:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.2530291274,0.36546682880000003,1.3052386744,0.0,0.0,0.0,1.2530291274,0.36546682880000003,1.3052386744,2.79096,0.10528000000000001,2.792944969,0.36096,0.10528000000000001,0.376,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 11:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.3276477052,0.3872305807,1.3829663596000001,0.0,0.0,0.0,1.3276477052,0.3872305807,1.3829663596000001,2.86648,0.01064,2.8664997470999998,0.036480000000000005,0.01064,0.038,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 11:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.3710559468999999,0.39989131780000003,1.4281832780000001,0.0,0.0,0.0,1.3710559468999999,0.39989131780000003,1.4281832780000001,3.17768,0.0022400000000000002,3.1776807895,0.007680000000000001,0.0022400000000000002,0.008,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 12:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.4145754277,0.4125844998,1.4735160706000001,0.0,0.0,0.0,1.4145754277,0.4125844998,1.4735160706000001,3.2596,0.0028,3.2596012026,0.009600000000000001,0.0028,0.01,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 12:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.4846443377,0.4330212652,1.5465045184,0.0,0.0,0.0,1.4846443377,0.4330212652,1.5465045184,3.3396,0.2228,3.3470237525,0.009600000000000001,0.0028,0.01,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 13:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.5449527949,0.4506112318,1.609325828,0.0,0.0,0.0,1.5449527949,0.4506112318,1.609325828,3.28056,0.06308000000000001,3.2811664085,0.010560000000000002,0.0030800000000000003,0.011,3.27,0.06,3.2705504124,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 13:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.5200466802,0.4433469484,1.5833819586,0.0,0.0,0.0,1.5200466802,0.4433469484,1.5833819586,3.1544,0.2842,3.1671768185999998,0.014400000000000001,0.004200000000000001,0.015,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 14:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.4014388893,0.40875300940000003,1.4598321764,0.0,0.0,0.0,1.4014388893,0.40875300940000003,1.4598321764,3.13632,0.23476000000000002,3.1450938619,0.01632,0.00476,0.017,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 14:30:00,3.94,0.37,3.9573349618,0.0,0.0,0.0,3.94,0.37,3.9573349618,1.3525736068,0.3945006353,1.4089308404,0.0,0.0,0.0,1.3525736068,0.3945006353,1.4089308404,3.13824,0.23532000000000003,3.1470503332,0.018240000000000003,0.00532,0.019,3.12,0.23,3.1284660778,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 15:00:00,4.17,0.4,4.1891407233,0.0,0.0,0.0,4.17,0.4,4.1891407233,1.3561267774,0.3955369767,1.4126320598,0.0,0.0,0.0,1.3561267774,0.3955369767,1.4126320598,3.0944,0.23420000000000002,3.1032500705,0.014400000000000001,0.004200000000000001,0.015,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 15:30:00,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,1.3259417045,0.38673299710000003,1.3811892755000001,0.0,0.0,0.0,1.3259417045,0.38673299710000003,1.3811892755000001,3.24824,0.23532000000000003,3.2567527692000002,0.018240000000000003,0.00532,0.019,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 16:00:00,4.34,0.44,4.3622471273,0.0,0.0,0.0,4.34,0.44,4.3622471273,1.3902484555,0.40548913280000004,1.4481754744,0.0,0.0,0.0,1.3902484555,0.40548913280000004,1.4481754744,3.4392,0.2356,3.4472603615,0.019200000000000002,0.0056,0.02,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 16:30:00,4.5,0.44,4.5214599412,0.0,0.0,0.0,4.5,0.44,4.5214599412,1.478533995,0.43123908190000004,1.5401395781,0.0,0.0,0.0,1.478533995,0.43123908190000004,1.5401395781,3.54536,0.0044800000000000005,3.5453628305000002,0.015360000000000002,0.0044800000000000005,0.016,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 17:00:00,4.83,0.54,4.8600925917,0.0,0.0,0.0,4.83,0.54,4.8600925917,1.4837218335,0.4327522015,1.5455435766,0.0,0.0,0.0,1.4837218335,0.4327522015,1.5455435766,3.084,-0.178,3.0891325643,0.14400000000000002,0.042,0.15,2.94,-0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 17:30:00,5.09,0.5700000000000001,5.1218160842,0.0,0.0,0.0,5.09,0.5700000000000001,5.1218160842,1.5168202437,0.4424059044,1.5800210872,0.0,0.0,0.0,1.5168202437,0.4424059044,1.5800210872,3.37152,0.29336,3.3842587372,0.01152,0.00336,0.012,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 18:00:00,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,4.9,0.56,4.9318961870999996,1.5168202437,0.4424059044,1.5800210872,0.0,0.0,0.0,1.5168202437,0.4424059044,1.5800210872,3.55632,0.00476,3.5563231855,0.01632,0.00476,0.017,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 18:30:00,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,4.54,0.47000000000000003,4.5642633579,1.5128425682,0.44124574910000003,1.5758776752,0.0,0.0,0.0,1.5128425682,0.44124574910000003,1.5758776752,3.28632,0.00476,3.2863234473,0.01632,0.00476,0.017,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 19:00:00,4.72,0.61,4.7592541432,0.0,0.0,0.0,4.72,0.61,4.7592541432,1.3778460294000001,0.4018717586,1.4352562807,0.0,0.0,0.0,1.3778460294000001,0.4018717586,1.4352562807,2.96456,0.08008000000000001,2.9656413809,0.03456,0.01008,0.036000000000000004,2.93,0.07,2.9308360582,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 19:30:00,4.9,0.66,4.9442491847,0.0,0.0,0.0,4.9,0.66,4.9442491847,1.3172221450000001,0.3841897923,1.372106401,0.0,0.0,0.0,1.3172221450000001,0.3841897923,1.372106401,2.93,0.25,2.9406461875,0.0,0.0,0.0,2.93,0.25,2.9406461875,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 20:00:00,4.54,0.59,4.5781764929,0.0,0.0,0.0,4.54,0.59,4.5781764929,1.3761445182,0.4013754845,1.4334838731000001,0.0,0.0,0.0,1.3761445182,0.4013754845,1.4334838731000001,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 20:30:00,4.11,0.5,4.1403019214,0.0,0.0,0.0,4.11,0.5,4.1403019214,1.3120542596,0.3826824924,1.3667231871,0.0,0.0,0.0,1.3120542596,0.3826824924,1.3667231871,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 21:00:00,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,3.94,0.41000000000000003,3.9612750473,1.3120542596,0.3826824924,1.3667231871,0.0,0.0,0.0,1.3120542596,0.3826824924,1.3667231871,2.9,-0.26,2.9116318449,0.0,0.0,0.0,2.9,-0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 21:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2585511825,0.3670774282,1.3109908151,0.0,0.0,0.0,1.2585511825,0.3670774282,1.3109908151,2.77304,-0.19828,2.7801197456,0.14304,0.04172,0.149,2.63,-0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 22:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1858517724,0.3458734336,1.2352622629,0.0,0.0,0.0,1.1858517724,0.3458734336,1.2352622629,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 22:30:00,4.28,0.54,4.313930922,0.0,0.0,0.0,4.28,0.54,4.313930922,1.0789512039,0.3146941011,1.123907504,0.0,0.0,0.0,1.0789512039,0.3146941011,1.123907504,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 23:00:00,4.05,0.48,4.0783452527,0.0,0.0,0.0,4.05,0.48,4.0783452527,1.0192027672,0.2972674738,1.0616695492,0.0,0.0,0.0,1.0192027672,0.2972674738,1.0616695492,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 23:30:00,3.9699999999999998,0.55,4.0079171648,0.0,0.0,0.0,3.9699999999999998,0.55,4.0079171648,0.9238941912,0.26946913910000003,0.9623897825000001,0.0,0.0,0.0,0.9238941912,0.26946913910000003,0.9623897825000001,2.75,0.34,2.7709384692,0.0,0.0,0.0,2.75,0.34,2.7709384692,0.0,0.0,0.0,0.0,0.0,0.0
