Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-11 00:00:00,3.71,0.53,3.7476659403,0.0,0.0,0.0,3.71,0.53,3.7476659403,0.8662652859000001,0.2526607084,0.9023596728000001,0.0,0.0,0.0,0.8662652859000001,0.2526607084,0.9023596728000001,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 00:30:00,3.47,0.37,3.4896704715,0.0,0.0,0.0,3.47,0.37,3.4896704715,0.8647508361,0.2522189939,0.9007821209,0.0,0.0,0.0,0.8647508361,0.2522189939,0.9007821209,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 01:00:00,3.23,0.29,3.2429924453,0.0,0.0,0.0,3.23,0.29,3.2429924453,0.8356086517,0.2437191901,0.8704256789,0.0,0.0,0.0,0.8356086517,0.2437191901,0.8704256789,2.12392,0.0015600000000000002,2.1239205729,0.07392,0.021560000000000003,0.077,2.05,-0.02,2.0500975587,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 01:30:00,3.74,0.64,3.7943642419,0.0,0.0,0.0,3.74,0.64,3.7943642419,0.8363384409,0.2439320453,0.8711858760000001,0.0,0.0,0.0,0.8363384409,0.2439320453,0.8711858760000001,2.22,0.0,2.22,0.0,0.0,0.0,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 02:00:00,4.0,0.49,4.0299007432,0.0,0.0,0.0,4.0,0.49,4.0299007432,0.8092231717,0.23602342510000002,0.8429408038,0.0,0.0,0.0,0.8092231717,0.23602342510000002,0.8429408038,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 02:30:00,4.43,0.55,4.4640116487,0.0,0.0,0.0,4.43,0.55,4.4640116487,0.7882440180000001,0.2299045053,0.8210875188000001,0.0,0.0,0.0,0.7882440180000001,0.2299045053,0.8210875188000001,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 03:00:00,3.91,0.47000000000000003,3.9381467723,0.0,0.0,0.0,3.91,0.47000000000000003,3.9381467723,0.7889312404000001,0.2301049451,0.8218033754,0.0,0.0,0.0,0.7889312404000001,0.2301049451,0.8218033754,2.27,0.08,2.2714092542,0.0,0.0,0.0,2.27,0.08,2.2714092542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 03:30:00,3.52,0.51,3.5567541383,0.0,0.0,0.0,3.52,0.51,3.5567541383,0.7474311922,0.21800076440000002,0.7785741585,0.0,0.0,0.0,0.7474311922,0.21800076440000002,0.7785741585,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 04:00:00,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998,0.7938590219,0.2315422147,0.8269364812000001,0.0,0.0,0.0,0.7938590219,0.2315422147,0.8269364812000001,2.17,0.08,2.1714741537,0.0,0.0,0.0,2.17,0.08,2.1714741537,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 04:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8302023253,0.2421423449,0.8647940889,0.0,0.0,0.0,0.8302023253,0.2421423449,0.8647940889,2.11256,0.05908000000000001,2.1133859562,0.20256000000000002,0.05908000000000001,0.211,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 05:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.8287547188000001,0.2417201263,0.8632861654,0.0,0.0,0.0,0.8287547188000001,0.2417201263,0.8632861654,2.14848,0.25164000000000003,2.1631664291,0.10848000000000001,0.03164,0.113,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 05:30:00,3.58,0.63,3.6350103164,0.0,0.0,0.0,3.58,0.63,3.6350103164,0.7868695734000001,0.2295036256,0.8196558056000001,0.0,0.0,0.0,0.7868695734000001,0.2295036256,0.8196558056000001,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 06:00:00,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,0.30000000000000004,3.5128336141,0.7854951287,0.22910274590000002,0.8182240924,0.0,0.0,0.0,0.7854951287,0.22910274590000002,0.8182240924,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 06:30:00,3.98,0.7000000000000001,4.0410889621,0.0,0.0,0.0,3.98,0.7000000000000001,4.0410889621,0.8292745003,0.2418717293,0.8638276045000001,0.0,0.0,0.0,0.8292745003,0.2418717293,0.8638276045000001,2.65288,-0.21916000000000002,2.6619172414000003,0.00288,0.00084,0.003,2.65,-0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 07:00:00,4.64,0.77,4.7034561759999995,0.0,0.0,0.0,4.64,0.77,4.7034561759999995,0.8744283166,0.2550415924,0.9108628298,0.0,0.0,0.0,0.8744283166,0.2550415924,0.9108628298,2.58056,-0.21692000000000003,2.5896610203,0.010560000000000002,0.0030800000000000003,0.011,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 07:30:00,5.2,0.81,5.2627084282,0.0,0.0,0.0,5.2,0.81,5.2627084282,0.9766899265000001,0.2848678952,1.0173853401,0.0,0.0,0.0,0.9766899265000001,0.2848678952,1.0173853401,2.86984,0.06412000000000001,2.8705562179,0.21984,0.06412000000000001,0.229,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 08:00:00,4.91,0.97,5.0048976014,0.0,0.0,0.0,4.91,0.97,5.0048976014,1.1241023598,0.3278631883,1.1709399581,0.0,0.0,0.0,1.1241023598,0.3278631883,1.1709399581,3.16984,0.36912,3.1912591872,0.33984000000000003,0.09912000000000001,0.354,2.83,0.27,2.842850682,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 08:30:00,5.68,1.13,5.7913124592,0.0,0.0,0.0,5.68,1.13,5.7913124592,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,3.6849600000000002,0.23728000000000002,3.6925915019,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 09:00:00,5.62,0.6900000000000001,5.6621992194,0.0,0.0,0.0,5.62,0.6900000000000001,5.6621992194,1.2531523386,0.36550276540000004,1.3053670193,0.0,0.0,0.0,1.2531523386,0.36550276540000004,1.3053670193,3.95304,0.23672,3.9601214123,0.02304,0.00672,0.024,3.93,0.23,3.9367245268,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 09:30:00,6.01,0.78,6.0604042769,0.0,0.0,0.0,6.01,0.78,6.0604042769,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,3.8891999999999998,0.2356,3.8963295549,0.019200000000000002,0.0056,0.02,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 10:00:00,6.13,0.91,6.1971767766,0.0,0.0,0.0,6.13,0.91,6.1971767766,1.3229994351,0.3858748352,1.3781244116,0.0,0.0,0.0,1.3229994351,0.3858748352,1.3781244116,3.73392,0.31656,3.7473148787,0.19392,0.056560000000000006,0.202,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 10:30:00,5.93096,0.73028,5.9757506139,0.0009600000000000001,0.00028000000000000003,0.001,5.93,0.73,5.9747635936000005,1.2702283088,0.37048325670000004,1.3231544883,0.0,0.0,0.0,1.2702283088,0.37048325670000004,1.3231544883,3.60896,0.31428,3.6226184177,0.28896000000000005,0.08428000000000001,0.301,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 11:00:00,5.50096,0.7902800000000001,5.5574367653,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.79,5.5564467063,1.2635778988,0.36854355380000003,1.3162269779,0.0,0.0,0.0,1.2635778988,0.36854355380000003,1.3162269779,4.03688,0.25784,4.0451058824,0.02688,0.007840000000000001,0.028,4.01,0.25,4.0177854597,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 11:30:00,5.70192,1.69056,5.9472585954,0.0019200000000000003,0.0005600000000000001,0.002,5.7,1.69,5.9452586151,1.2325655983,0.3594982995,1.2839224983,0.0,0.0,0.0,1.2325655983,0.3594982995,1.2839224983,3.99704,0.32372,4.010127604,0.047040000000000005,0.013720000000000001,0.049,3.95,0.31,3.9621458832,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 12:00:00,6.2248,1.6214,6.432501302,0.0048000000000000004,0.0014,0.005,6.22,1.62,6.4275034033,1.2675036959,0.36968857800000005,1.3203163498000001,0.0,0.0,0.0,1.2675036959,0.36968857800000005,1.3203163498000001,3.9043200000000002,0.32876000000000005,3.9181370318,0.06432,0.018760000000000002,0.067,3.84,0.31,3.8524926995,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 12:30:00,6.55288,1.60084,6.7455855935999995,0.00288,0.00084,0.003,6.55,1.6,6.7425885237,1.268613594,0.3700122983,1.3214724938,0.0,0.0,0.0,1.268613594,0.3700122983,1.3214724938,3.63568,0.32624000000000003,3.6502878791,0.05568000000000001,0.01624,0.058,3.58,0.31,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 13:00:00,6.10384,1.25112,6.2307434548,0.0038400000000000005,0.0011200000000000001,0.004,6.1,1.25,6.2267567802,1.18382652,0.345282735,1.233152625,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,3.50584,0.29212000000000005,3.5179892268,0.07584,0.02212,0.079,3.43,0.27,3.440610411,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 13:30:00,6.3148,1.4414,6.4772164546,0.0048000000000000004,0.0014,0.005,6.31,1.44,6.4722252742,1.1848604296,0.345584292,1.2342296142,0.0,0.0,0.0,1.1848604296,0.345584292,1.2342296142,3.53256,0.32408000000000003,3.5473945368,0.08256000000000001,0.02408,0.08600000000000001,3.45,0.30000000000000004,3.4630189142,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 14:00:00,5.5948,0.7614000000000001,5.646372021,0.0048000000000000004,0.0014,0.005,5.59,0.76,5.6414271244,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,3.52584,0.28212000000000004,3.5371089042,0.07584,0.02212,0.079,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 14:30:00,5.8347999999999995,1.0014,5.9201092051,0.0048000000000000004,0.0014,0.005,5.83,1.0,5.9151415875,1.081604484,0.3154679745,1.1266713375,0.0,0.0,0.0,1.081604484,0.3154679745,1.1266713375,3.63336,0.27848,3.6440164654,0.06336,0.01848,0.066,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 15:00:00,5.83,1.83,6.1104664306,0.0,0.0,0.0,5.83,1.83,6.1104664306,1.2427267783,0.36246197700000005,1.2945070608,0.0,0.0,0.0,1.2427267783,0.36246197700000005,1.2945070608,3.4509600000000002,0.33028,3.466728977,0.24096,0.07028000000000001,0.251,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 15:30:00,5.47192,1.49056,5.6713029896,0.0019200000000000003,0.0005600000000000001,0.002,5.47,1.49,5.6693033082,1.151406187,0.3358268045,1.1993814448,0.0,0.0,0.0,1.151406187,0.3358268045,1.1993814448,3.408,0.254,3.4174522674,0.048,0.014,0.05,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 16:00:00,6.07288,1.60084,6.2803312174,0.00288,0.00084,0.003,6.07,1.6,6.2773322359,1.2018146852,0.3505292832,1.2518902971,0.0,0.0,0.0,1.2018146852,0.3505292832,1.2518902971,3.7132,0.2326,3.7204780607,0.0432,0.0126,0.045,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 16:30:00,5.96,1.23,6.0855977521,0.0,0.0,0.0,5.96,1.23,6.0855977521,1.2875686592,0.3755408589,1.3412173534,0.0,0.0,0.0,1.2875686592,0.3755408589,1.3412173534,3.8136,0.2298,3.8205173733,0.033600000000000005,0.0098,0.035,3.7800000000000002,0.22,3.786396704,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 17:00:00,5.32,0.46,5.3398501851999995,0.0,0.0,0.0,5.32,0.46,5.3398501851999995,1.252074033,0.3651882596,1.3042437844,0.0,0.0,0.0,1.252074033,0.3651882596,1.3042437844,3.48584,0.27712000000000003,3.4968380003,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 17:30:00,5.51,0.41000000000000003,5.5252330268000005,0.0,0.0,0.0,5.51,0.41000000000000003,5.5252330268000005,1.3474466256,0.3930052658,1.403590235,0.0,0.0,0.0,1.3474466256,0.3930052658,1.403590235,3.36872,0.24296,3.3774700591,0.07872000000000001,0.02296,0.082,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 18:00:00,5.04,0.5,5.0647408621,0.0,0.0,0.0,5.04,0.5,5.0647408621,1.4508588715,0.4231671708,1.5113113244,0.0,0.0,0.0,1.4508588715,0.4231671708,1.5113113244,3.60296,0.29128000000000004,3.6147150372,0.07296000000000001,0.02128,0.076,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 18:30:00,5.38,0.7000000000000001,5.4253479151,0.0,0.0,0.0,5.38,0.7000000000000001,5.4253479151,1.50962112,0.44030616,1.572522,0.0,0.0,0.0,1.50962112,0.44030616,1.572522,3.35552,0.02536,3.3556158302,0.15552000000000002,0.045360000000000004,0.162,3.2,-0.02,3.2000624994,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 19:00:00,5.38,1.12,5.4953434834,0.0,0.0,0.0,5.38,1.12,5.4953434834,1.4872535544,0.4337822867,1.5492224525,0.0,0.0,0.0,1.4872535544,0.4337822867,1.5492224525,3.22736,0.33548,3.2447495127,0.32736000000000004,0.09548000000000001,0.341,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 19:30:00,5.32,1.12,5.4366165949,0.0,0.0,0.0,5.32,1.12,5.4366165949,1.3705404886,0.3997409758,1.4276463422,0.0,0.0,0.0,1.3705404886,0.3997409758,1.4276463422,3.18384,0.24112000000000003,3.1929572499,0.0038400000000000005,0.0011200000000000001,0.004,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 20:00:00,5.19,1.17,5.3202443553,0.0,0.0,0.0,5.19,1.17,5.3202443553,1.3357257685000001,0.3895866825,1.3913810088,0.0,0.0,0.0,1.3357257685000001,0.3895866825,1.3913810088,3.18288,-0.029160000000000002,3.1830135721,0.00288,0.00084,0.003,3.18,-0.03,3.1801415063,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 20:30:00,5.19,1.02,5.2892816147,0.0,0.0,0.0,5.19,1.02,5.2892816147,1.2717683652,0.3709324399,1.3247587138,0.0,0.0,0.0,1.2717683652,0.3709324399,1.3247587138,3.07224,0.27232,3.0842854602,0.04224000000000001,0.012320000000000001,0.044,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 21:00:00,4.77,1.0,4.873694697,0.0,0.0,0.0,4.77,1.0,4.873694697,1.3126576784,0.3828584895,1.3673517484,0.0,0.0,0.0,1.3126576784,0.3828584895,1.3673517484,3.36,0.34,3.377158569,0.0,0.0,0.0,3.36,0.34,3.377158569,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 21:30:00,4.77,0.79,4.8349767321,0.0,0.0,0.0,4.77,0.79,4.8349767321,1.3103527484,0.3821862183,1.3649507795,0.0,0.0,0.0,1.3103527484,0.3821862183,1.3649507795,3.24,0.34,3.2577906624,0.0,0.0,0.0,3.24,0.34,3.2577906624,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 22:00:00,5.43,0.84,5.4945882466,0.0,0.0,0.0,5.43,0.84,5.4945882466,1.2273568089,0.3579790693,1.2784966759,0.0,0.0,0.0,1.2273568089,0.3579790693,1.2784966759,2.92,0.36,2.9421080877,0.0,0.0,0.0,2.92,0.36,2.9421080877,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 22:30:00,5.15,0.9,5.2280493494,0.0,0.0,0.0,5.15,0.9,5.2280493494,1.1827365751,0.34496483440000003,1.2320172657,0.0,0.0,0.0,1.1827365751,0.34496483440000003,1.2320172657,3.0,0.28,3.0130383336,0.0,0.0,0.0,3.0,0.28,3.0130383336,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 23:00:00,4.48,0.9400000000000001,4.577553932,0.0,0.0,0.0,4.48,0.9400000000000001,4.577553932,1.1107179025,0.32395938820000003,1.1569978151,0.0,0.0,0.0,1.1107179025,0.32395938820000003,1.1569978151,3.0,0.01,3.0000166666,0.0,0.0,0.0,3.0,0.01,3.0000166666,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 23:30:00,4.05,0.9400000000000001,4.1576555894,0.0,0.0,0.0,4.05,0.9400000000000001,4.1576555894,0.9915289739,0.28919595070000004,1.0328426812,0.0,0.0,0.0,0.9915289739,0.28919595070000004,1.0328426812,2.36824,0.08532000000000001,2.369776403,0.25824,0.07532000000000001,0.269,2.11,0.01,2.1100236965,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 00:00:00,3.73,0.88,3.832401336,0.0,0.0,0.0,3.73,0.88,3.832401336,0.9214628907,0.26876000980000003,0.9598571778,0.0,0.0,0.0,0.9214628907,0.26876000980000003,0.9598571778,2.32408,0.027440000000000003,2.324241984,0.09408000000000001,0.027440000000000003,0.098,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 00:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9029183631000001,0.2633511892,0.9405399616000001,0.0,0.0,0.0,0.9029183631000001,0.2633511892,0.9405399616000001,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 01:00:00,4.01,0.84,4.0970355136,0.0,0.0,0.0,4.01,0.84,4.0970355136,0.9247882620000001,0.2697299097,0.9633211062,0.0,0.0,0.0,0.9247882620000001,0.2697299097,0.9633211062,2.21288,-0.23916,2.2257662501,0.24288,0.07084,0.253,1.97,-0.31,1.9942417104999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 01:30:00,4.18,0.97,4.2910721271,0.0,0.0,0.0,4.18,0.97,4.2910721271,0.8584760456,0.2503888466,0.8942458808,0.0,0.0,0.0,0.8584760456,0.2503888466,0.8942458808,2.18408,0.06244,2.1849723568,0.21408000000000002,0.06244,0.223,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 02:00:00,4.32,0.97,4.4275614056,0.0,0.0,0.0,4.32,0.97,4.4275614056,0.7955650227000001,0.23203979830000002,0.8287135653000001,0.0,0.0,0.0,0.7955650227000001,0.23203979830000002,0.8287135653000001,2.24,-0.22,2.2507776434,0.0,0.0,0.0,2.24,-0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 02:30:00,3.93,0.9,4.0317365985,0.0,0.0,0.0,3.93,0.9,4.0317365985,0.7941692946000001,0.2316327109,0.8272596818,0.0,0.0,0.0,0.7941692946000001,0.2316327109,0.8272596818,2.35,-0.22,2.3602754077,0.0,0.0,0.0,2.35,-0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 03:00:00,4.05,0.9,4.1487950058,0.0,0.0,0.0,4.05,0.9,4.1487950058,0.7941692946000001,0.2316327109,0.8272596818,0.0,0.0,0.0,0.7941692946000001,0.2316327109,0.8272596818,2.13296,-0.23372,2.1457267766,0.19296000000000002,0.056280000000000004,0.201,1.94,-0.29,1.9615555052,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 03:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.7622112113,0.22231160330000002,0.7939700117,0.0,0.0,0.0,0.7622112113,0.22231160330000002,0.7939700117,2.20632,0.039760000000000004,2.2066782276,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 04:00:00,3.63,0.74,3.7046592286,0.0,0.0,0.0,3.63,0.74,3.7046592286,0.7622112113,0.22231160330000002,0.7939700117,0.0,0.0,0.0,0.7622112113,0.22231160330000002,0.7939700117,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 04:30:00,4.26,0.81,4.3363233274,0.0,0.0,0.0,4.26,0.81,4.3363233274,0.7851394625,0.2289990099,0.8178536067000001,0.0,0.0,0.0,0.7851394625,0.2289990099,0.8178536067000001,2.34,0.07,2.3410467744,0.0,0.0,0.0,2.34,0.07,2.3410467744,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 05:00:00,4.1,0.89,4.1954856691,0.0,0.0,0.0,4.1,0.89,4.1954856691,0.7851394625,0.2289990099,0.8178536067000001,0.0,0.0,0.0,0.7851394625,0.2289990099,0.8178536067000001,2.34,-0.22,2.3503191273,0.0,0.0,0.0,2.34,-0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 05:30:00,3.96,0.66,4.01462327,0.0,0.0,0.0,3.96,0.66,4.01462327,0.8392043892000001,0.2447679468,0.8741712387,0.0,0.0,0.0,0.8392043892000001,0.2447679468,0.8741712387,2.2508,-0.18560000000000001,2.2584392841,0.22080000000000002,0.0644,0.23,2.03,-0.25,2.0453361582,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 06:00:00,3.61,0.41000000000000003,3.6332079489,0.0,0.0,0.0,3.61,0.41000000000000003,3.6332079489,0.8634249443,0.2518322754,0.8994009836,0.0,0.0,0.0,0.8634249443,0.2518322754,0.8994009836,2.31128,0.08204,2.3127355663999998,0.28128000000000003,0.08204,0.293,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 06:30:00,3.99,0.68,4.0475301111,0.0,0.0,0.0,3.99,0.68,4.0475301111,0.8973838372,0.2617369525,0.9347748305,0.0,0.0,0.0,0.8973838372,0.2617369525,0.9347748305,2.7048,-0.2286,2.7144430368,0.0048000000000000004,0.0014,0.005,2.7,-0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 07:00:00,4.47,0.87,4.5538774687,0.0,0.0,0.0,4.47,0.87,4.5538774687,0.9611726358,0.28034201880000004,1.0012214956,0.0,0.0,0.0,0.9611726358,0.28034201880000004,1.0012214956,2.82056,-0.22692,2.8296733734,0.010560000000000002,0.0030800000000000003,0.011,2.81,-0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 07:30:00,4.45,0.43,4.4707270102,0.0,0.0,0.0,4.45,0.43,4.4707270102,1.0453345087,0.3048892317,1.0888901132,0.0,0.0,0.0,1.0453345087,0.3048892317,1.0888901132,2.9892000000000003,0.2556,3.0001079981,0.019200000000000002,0.0056,0.02,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 08:00:00,4.72,0.31,4.7301691302,0.0,0.0,0.0,4.72,0.31,4.7301691302,1.1192307798,0.3264423108,1.1658653956,0.0,0.0,0.0,1.1192307798,0.3264423108,1.1658653956,3.24064,0.27352000000000004,3.2521624806,0.08064,0.023520000000000003,0.084,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 08:30:00,5.41,1.17,5.5350700086,0.0,0.0,0.0,5.41,1.17,5.5350700086,1.2265521951,0.35774439020000004,1.2776585365,0.0,0.0,0.0,1.2265521951,0.35774439020000004,1.2776585365,3.42816,0.37988000000000005,3.4491433429000002,0.30816000000000004,0.08988,0.321,3.12,0.29,3.1334485794,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 09:00:00,6.2,1.69,6.4262041673,0.0,0.0,0.0,6.2,1.69,6.4262041673,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.44136,0.29748,3.4541935383,0.23136,0.06748000000000001,0.241,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 09:30:00,6.86,1.8900000000000001,7.1155955478,0.0,0.0,0.0,6.86,1.8900000000000001,7.1155955478,1.2308521151,0.3589985336,1.2821376199,0.0,0.0,0.0,1.2308521151,0.3589985336,1.2821376199,3.58856,0.24708000000000002,3.5970559351,0.05856000000000001,0.01708,0.061,3.5300000000000002,0.23,3.5374849823,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 10:00:00,6.58,1.74,6.8061736681,0.0,0.0,0.0,6.58,1.74,6.8061736681,1.2530291274,0.36546682880000003,1.3052386744,0.0,0.0,0.0,1.2530291274,0.36546682880000003,1.3052386744,3.41,0.41500000000000004,3.4351601127,0.36,0.105,0.375,3.05,0.31,3.06571362,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 10:30:00,5.95,1.1,6.0508263898,0.0,0.0,0.0,5.95,1.1,6.0508263898,1.2330020752,0.35962560530000004,1.2843771616,0.0,0.0,0.0,1.2330020752,0.35962560530000004,1.2843771616,3.44696,0.37328000000000006,3.4671128046,0.21696000000000001,0.06328,0.226,3.23,0.31,3.2448420609,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 11:00:00,5.57,0.93,5.6471054532,0.0,0.0,0.0,5.57,0.93,5.6471054532,1.1418472618,0.33303878470000003,1.1894242311,0.0,0.0,0.0,1.1418472618,0.33303878470000003,1.1894242311,3.52144,0.28792,3.5331908524999998,0.06144000000000001,0.017920000000000002,0.064,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 11:30:00,5.57192,1.48056,5.7652710604,0.0019200000000000003,0.0005600000000000001,0.002,5.57,1.48,5.7632716403,1.1408482704,0.33274741220000004,1.188383615,0.0,0.0,0.0,1.1408482704,0.33274741220000004,1.188383615,3.32416,0.36788000000000004,3.3444544249,0.16416,0.047880000000000006,0.171,3.16,0.32,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 12:00:00,5.981920000000001,1.7905600000000002,6.2441550269,0.0019200000000000003,0.0005600000000000001,0.002,5.98,1.79,6.2421550766,1.0973638739,0.32006446320000004,1.1430873687,0.0,0.0,0.0,1.0973638739,0.32006446320000004,1.1430873687,3.4352,0.4486,3.4643673304,0.23520000000000002,0.06860000000000001,0.245,3.2,0.38,3.2224835143,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 12:30:00,6.15288,1.7908400000000002,6.4082010112,0.00288,0.00084,0.003,6.15,1.79,6.4052010117,1.1372403947,0.3316951151,1.1846254111,0.0,0.0,0.0,1.1372403947,0.3316951151,1.1846254111,3.66392,0.40156000000000003,3.6858594927,0.07392,0.021560000000000003,0.077,3.59,0.38,3.6100554012,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 13:00:00,5.94672,1.54196,6.1433801282000005,0.00672,0.0019600000000000004,0.007,5.94,1.54,6.1363832996,1.1784956833,0.3437279076,1.2275996701,0.0,0.0,0.0,1.1784956833,0.3437279076,1.2275996701,3.592,0.361,3.6100948741,0.07200000000000001,0.021,0.075,3.52,0.34,3.5363823323,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 13:30:00,5.30288,0.9008400000000001,5.3788520151,0.00288,0.00084,0.003,5.3,0.9,5.3758720223,1.1270579313,0.3287252299,1.1740186784,0.0,0.0,0.0,1.1270579313,0.3287252299,1.1740186784,3.3487999999999998,0.4434,3.3780267909,0.14880000000000002,0.0434,0.155,3.2,0.4,3.2249030993,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 14:00:00,5.80384,0.90112,5.8733785848,0.0038400000000000005,0.0011200000000000001,0.004,5.8,0.9,5.8694122363000005,1.1594569808,0.33817495270000003,1.2077676884,0.0,0.0,0.0,1.1594569808,0.33817495270000003,1.2077676884,3.6024000000000003,0.44820000000000004,3.6301747892,0.062400000000000004,0.0182,0.065,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 14:30:00,5.6648,0.9314,5.7408592562,0.0048000000000000004,0.0014,0.005,5.66,0.93,5.7358957452,0.9611312328,0.2803299429,1.0011783675,0.0,0.0,0.0,0.9611312328,0.2803299429,1.0011783675,3.80936,0.36148,3.8264724486,0.039360000000000006,0.01148,0.041,3.77,0.35000000000000003,3.7862118271,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 15:00:00,5.74096,1.08028,5.8417143545,0.0009600000000000001,0.00028000000000000003,0.001,5.74,1.08,5.8407191338,0.9281972705,0.2707242039,0.9668721568,0.0,0.0,0.0,0.9281972705,0.2707242039,0.9668721568,3.24072,0.39396000000000003,3.2645781657,0.15072000000000002,0.043960000000000006,0.157,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 15:30:00,5.82,1.4,5.9860170397,0.0,0.0,0.0,5.82,1.4,5.9860170397,1.0651257803,0.3106616859,1.1095060212,0.0,0.0,0.0,1.0651257803,0.3106616859,1.1095060212,3.33936,0.39148000000000005,3.3622286954,0.039360000000000006,0.01148,0.041,3.3,0.38,3.3218067373,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 16:00:00,5.96,1.6099999999999999,6.1736294025,0.0,0.0,0.0,5.96,1.6099999999999999,6.1736294025,1.0952232254,0.3194401074,1.1408575264,0.0,0.0,0.0,1.0952232254,0.3194401074,1.1408575264,3.898,0.354,3.9140413897,0.048,0.014,0.05,3.85,0.34,3.8649838292,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 16:30:00,5.29,1.28,5.4426556018,0.0,0.0,0.0,5.29,1.28,5.4426556018,1.0971480465,0.3200015136,1.1428625485,0.0,0.0,0.0,1.0971480465,0.3200015136,1.1428625485,3.65208,0.32644,3.6666403423,0.022080000000000002,0.00644,0.023,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 17:00:00,5.36,1.09,5.4697074876,0.0,0.0,0.0,5.36,1.09,5.4697074876,1.330043755,0.3879294286,1.3854622448,0.0,0.0,0.0,1.330043755,0.3879294286,1.3854622448,3.54856,0.33708000000000005,3.5645337703999997,0.05856000000000001,0.01708,0.061,3.49,0.32,3.5046397818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 17:30:00,5.73,1.02,5.8200773191,0.0,0.0,0.0,5.73,1.02,5.8200773191,1.413143285,0.4121667915,1.4720242552,0.0,0.0,0.0,1.413143285,0.4121667915,1.4720242552,3.70208,0.25644,3.7109510641,0.022080000000000002,0.00644,0.023,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 18:00:00,5.14,0.63,5.1784650235,0.0,0.0,0.0,5.14,0.63,5.1784650235,1.4591314787,0.4255800146,1.5199286236,0.0,0.0,0.0,1.4591314787,0.4255800146,1.5199286236,3.7039999999999997,0.257,3.7129051967,0.024,0.007,0.025,3.68,0.25,3.6884820726000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 18:30:00,5.79,1.12,5.8973299043,0.0,0.0,0.0,5.79,1.12,5.8973299043,1.4392490873,0.4197809838,1.4992177993,0.0,0.0,0.0,1.4392490873,0.4197809838,1.4992177993,3.35568,0.08124,3.3566632539,0.17568,0.05124,0.183,3.18,0.03,3.1801415063,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 19:00:00,5.63,0.87,5.6968236764,0.0,0.0,0.0,5.63,0.87,5.6968236764,1.3933972407000002,0.4064075285,1.4514554591,0.0,0.0,0.0,1.3933972407000002,0.4064075285,1.4514554591,3.3204000000000002,0.31220000000000003,3.3350449772,0.11040000000000001,0.0322,0.115,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 19:30:00,5.23,0.6900000000000001,5.2753198955,0.0,0.0,0.0,5.23,0.6900000000000001,5.2753198955,1.3958268784,0.4071161729,1.4539863317,0.0,0.0,0.0,1.3958268784,0.4071161729,1.4539863317,3.55096,0.28028000000000003,3.562004183,0.0009600000000000001,0.00028000000000000003,0.001,3.55,0.28,3.5610251333000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 20:00:00,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,1.3178759457,0.38438048420000004,1.3727874434,0.0,0.0,0.0,1.3178759457,0.38438048420000004,1.3727874434,3.32192,0.25056,3.3313560002,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 20:30:00,4.69,0.66,4.7362115662,0.0,0.0,0.0,4.69,0.66,4.7362115662,1.3190239212,0.3847153104,1.3739832513,0.0,0.0,0.0,1.3190239212,0.3847153104,1.3739832513,3.09,0.25,3.1000967727,0.0,0.0,0.0,3.09,0.25,3.1000967727,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 21:00:00,4.94,0.97,5.0343321305,0.0,0.0,0.0,4.94,0.97,5.0343321305,1.3213198724,0.3853849628,1.3763748671,0.0,0.0,0.0,1.3213198724,0.3853849628,1.3763748671,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 21:30:00,4.88,0.8300000000000001,4.9500808074,0.0,0.0,0.0,4.88,0.8300000000000001,4.9500808074,1.2868998936,0.37534580230000003,1.3405207225,0.0,0.0,0.0,1.2868998936,0.37534580230000003,1.3405207225,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 22:00:00,5.11,1.0,5.2069280771,0.0,0.0,0.0,5.11,1.0,5.2069280771,1.2231616433,0.3567554793,1.2741267117000001,0.0,0.0,0.0,1.2231616433,0.3567554793,1.2741267117000001,3.02,0.01,3.0200165562,0.0,0.0,0.0,3.02,0.01,3.0200165562,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 22:30:00,4.71,0.93,4.8009374085,0.0,0.0,0.0,4.71,0.93,4.8009374085,1.1927602441,0.3478884045,1.2424585876,0.0,0.0,0.0,1.1927602441,0.3478884045,1.2424585876,2.77,0.27,2.7831277369,0.0,0.0,0.0,2.77,0.27,2.7831277369,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 23:00:00,4.77,0.67,4.8168246802,0.0,0.0,0.0,4.77,0.67,4.8168246802,1.1541261441,0.3366201254,1.2022147335,0.0,0.0,0.0,1.1541261441,0.3366201254,1.2022147335,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 23:30:00,3.5300000000000002,0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,0.22,3.53684888,1.065893647,0.31088564700000004,1.1103058823,0.0,0.0,0.0,1.065893647,0.31088564700000004,1.1103058823,2.61,0.05,2.6104788833,0.0,0.0,0.0,2.61,0.05,2.6104788833,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 00:00:00,4.41,0.55,4.4441647134,0.0,0.0,0.0,4.41,0.55,4.4441647134,0.9628711541,0.2808374199,1.0029907855,0.0,0.0,0.0,0.9628711541,0.2808374199,1.0029907855,2.41,0.27,2.4250773184,0.0,0.0,0.0,2.41,0.27,2.4250773184,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 00:30:00,3.95,0.85,4.0404207702,0.0,0.0,0.0,3.95,0.85,4.0404207702,0.9056599363000001,0.2641508147,0.9433957669,0.0,0.0,0.0,0.9056599363000001,0.2641508147,0.9433957669,2.7199999999999998,0.32,2.7387588430000003,0.0,0.0,0.0,2.7199999999999998,0.32,2.7387588430000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 01:00:00,4.33,1.04,4.4531449561,0.0,0.0,0.0,4.33,1.04,4.4531449561,0.8450553399,0.24647447420000002,0.8802659791,0.0,0.0,0.0,0.8450553399,0.24647447420000002,0.8802659791,2.5700000000000003,0.36,2.5950915205,0.0,0.0,0.0,2.5700000000000003,0.36,2.5950915205,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 01:30:00,3.93,1.02,4.0602093542,0.0,0.0,0.0,3.93,1.02,4.0602093542,0.8132430815,0.2371958988,0.8471282099,0.0,0.0,0.0,0.8132430815,0.2371958988,0.8471282099,2.21056,0.03808,2.2108879664,0.13056,0.03808,0.136,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 02:00:00,4.58,0.9500000000000001,4.6774886424,0.0,0.0,0.0,4.58,0.9500000000000001,4.6774886424,0.7776327265,0.22680954520000002,0.8100340901,0.0,0.0,0.0,0.7776327265,0.22680954520000002,0.8100340901,2.23512,0.25316,2.2494113452,0.04512,0.013160000000000002,0.047,2.19,0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 02:30:00,3.66,0.85,3.7574060201,0.0,0.0,0.0,3.66,0.85,3.7574060201,0.7511090704000001,0.2190734789,0.7824052817,0.0,0.0,0.0,0.7511090704000001,0.2190734789,0.7824052817,2.52,0.02,2.5200793638,0.0,0.0,0.0,2.52,0.02,2.5200793638,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 03:00:00,3.66,0.6000000000000001,3.7088542705,0.0,0.0,0.0,3.66,0.6000000000000001,3.7088542705,0.7491341999000001,0.21849747500000002,0.7803481249,0.0,0.0,0.0,0.7491341999000001,0.21849747500000002,0.7803481249,2.2124,0.0182,2.2124748586,0.062400000000000004,0.0182,0.065,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 03:30:00,3.55,0.6900000000000001,3.6164347084,0.0,0.0,0.0,3.55,0.6900000000000001,3.6164347084,0.7524256507,0.2194574815,0.7837767195,0.0,0.0,0.0,0.7524256507,0.2194574815,0.7837767195,2.26456,0.30008,2.284355489,0.27456,0.08008000000000001,0.28600000000000003,1.99,0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 04:00:00,3.64,0.66,3.6993512945,0.0,0.0,0.0,3.64,0.66,3.6993512945,0.7244816575,0.2113071501,0.7546683933,0.0,0.0,0.0,0.7244816575,0.2113071501,0.7546683933,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 04:30:00,4.37,0.9400000000000001,4.469955257,0.0,0.0,0.0,4.37,0.9400000000000001,4.469955257,0.7615437759,0.2221169346,0.7932747665000001,0.0,0.0,0.0,0.7615437759,0.2221169346,0.7932747665000001,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 05:00:00,3.52,0.41000000000000003,3.5437973983,0.0,0.0,0.0,3.52,0.41000000000000003,3.5437973983,0.7303946296,0.213031767,0.7608277391,0.0,0.0,0.0,0.7303946296,0.213031767,0.7608277391,2.2928,0.3554,2.3201812429,0.2928,0.0854,0.305,2.0,0.27,2.0181427105,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 05:30:00,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.7769273800000001,0.2266038192,0.8092993542,0.0,0.0,0.0,0.7769273800000001,0.2266038192,0.8092993542,2.27152,0.008360000000000001,2.2715353838,0.13152,0.038360000000000005,0.137,2.14,-0.03,2.14021027,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 06:00:00,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.8080120109000001,0.2356701698,0.841679178,0.0,0.0,0.0,0.8080120109000001,0.2356701698,0.841679178,2.4,0.06,2.4007498828,0.0,0.0,0.0,2.4,0.06,2.4007498828,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 06:30:00,3.95,0.6000000000000001,3.9953097502,0.0,0.0,0.0,3.95,0.6000000000000001,3.9953097502,0.8747658587,0.2551400421,0.9112144361000001,0.0,0.0,0.0,0.8747658587,0.2551400421,0.9112144361000001,2.49752,0.061360000000000005,2.4982736439,0.34752000000000005,0.10136,0.362,2.15,-0.04,2.1503720608,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 07:00:00,4.26,0.55,4.2953579595,0.0,0.0,0.0,4.26,0.55,4.2953579595,0.9282689359,0.2707451063,0.9669468082,0.0,0.0,0.0,0.9282689359,0.2707451063,0.9669468082,2.62528,0.30904000000000004,2.6434070439,0.30528000000000005,0.08904000000000001,0.318,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 07:30:00,4.33,0.49,4.3576369743,0.0,0.0,0.0,4.33,0.49,4.3576369743,1.0001115212,0.2916991937,1.0417828346,0.0,0.0,0.0,1.0001115212,0.2916991937,1.0417828346,2.90304,0.24672000000000002,2.9135051055,0.02304,0.00672,0.024,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 08:00:00,4.99,0.45,5.0102494948,0.0,0.0,0.0,4.99,0.45,5.0102494948,1.0627633185,0.3099726346,1.1070451234,0.0,0.0,0.0,1.0627633185,0.3099726346,1.1070451234,3.16344,0.29892,3.1775314003,0.13344,0.03892,0.139,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 08:30:00,5.8,1.05,5.8942768853,0.0,0.0,0.0,5.8,1.05,5.8942768853,1.2001603965,0.3500467823,1.2501670797,0.0,0.0,0.0,1.2001603965,0.3500467823,1.2501670797,3.3976800000000003,0.40724000000000005,3.4219985096,0.36768,0.10724,0.383,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 09:00:00,6.58,1.67,6.78861547,0.0,0.0,0.0,6.58,1.67,6.78861547,1.2312202521,0.3591059069,1.282521096,0.0,0.0,0.0,1.2312202521,0.3591059069,1.282521096,3.51208,0.34144,3.5286381509,0.14208,0.041440000000000005,0.148,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 09:30:00,9.58,2.16,9.8204887862,0.0,0.0,0.0,9.58,2.16,9.8204887862,4.571859235,1.3334589435,4.7623533697,0.0,0.0,0.0,4.571859235,1.3334589435,4.7623533697,4.04128,-0.59796,4.0852784728,0.041280000000000004,0.01204,0.043000000000000003,4.0,-0.61,4.046245173,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 10:00:00,9.47096,2.16028,9.7142108789,0.0009600000000000001,0.00028000000000000003,0.001,9.47,2.16,9.7132126508,6.1625162226,1.7974005649,6.4192877319,0.0,0.0,0.0,6.1625162226,1.7974005649,6.4192877319,0.24192000000000002,0.07056000000000001,0.252,0.24192000000000002,0.07056000000000001,0.252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 10:30:00,9.31,1.56,9.4397934299,0.0,0.0,0.0,9.31,1.56,9.4397934299,6.2962485583,1.8364058294999999,6.5585922482,0.0,0.0,0.0,6.2962485583,1.8364058294999999,6.5585922482,0.08928000000000001,0.02604,0.093,0.08928000000000001,0.02604,0.093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 11:00:00,9.70192,1.48056,9.8142401438,0.0019200000000000003,0.0005600000000000001,0.002,9.7,1.48,9.8122576403,6.0078574431,1.7522917542,6.2581848365,0.0,0.0,0.0,6.0078574431,1.7522917542,6.2581848365,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 11:30:00,9.670960000000001,1.3702800000000002,9.7675552008,0.0009600000000000001,0.00028000000000000003,0.001,9.67,1.37,9.7665654147,6.2848289949,1.8330751235,6.5466968697,0.0,0.0,0.0,6.2848289949,1.8330751235,6.5466968697,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 12:00:00,9.4348,1.8714,9.6186063959,0.0048000000000000004,0.0014,0.005,9.43,1.87,9.6136257468,6.006101393,1.7517795729,6.2563556177,0.0,0.0,0.0,6.006101393,1.7517795729,6.2563556177,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 12:30:00,9.80288,2.06084,10.0171611647,0.00288,0.00084,0.003,9.8,2.06,10.0141699606,6.5392359429999996,1.90727715,6.8117041073,0.0,0.0,0.0,6.5392359429999996,1.90727715,6.8117041073,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 13:00:00,10.06,1.8900000000000001,10.2360001954,0.0,0.0,0.0,10.06,1.8900000000000001,10.2360001954,6.8621037374,2.0014469234,7.1480247265,0.0,0.0,0.0,6.8621037374,2.0014469234,7.1480247265,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 13:30:00,9.9,1.82,10.0659028408,0.0,0.0,0.0,9.9,1.82,10.0659028408,6.4988293316,1.8954918884,6.7696138871,0.0,0.0,0.0,6.4988293316,1.8954918884,6.7696138871,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 14:00:00,9.21192,1.72056,9.3712217347,0.0019200000000000003,0.0005600000000000001,0.002,9.21,1.72,9.3692315587,6.1337287068,1.7890042061,6.3893007362,0.0,0.0,0.0,6.1337287068,1.7890042061,6.3893007362,0.09312000000000001,0.027160000000000004,0.097,0.09312000000000001,0.027160000000000004,0.097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 14:30:00,9.14384,1.46112,9.2598424177,0.0038400000000000005,0.0011200000000000001,0.004,9.14,1.46,9.2558738107,5.7763423315,1.6847665133,6.0170232619,0.0,0.0,0.0,5.7763423315,1.6847665133,6.0170232619,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 15:00:00,9.16288,1.31084,9.2561693697,0.00288,0.00084,0.003,9.16,1.31,9.2531994467,5.9449490806,1.7339434818,6.1926552923,0.0,0.0,0.0,5.9449490806,1.7339434818,6.1926552923,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 15:30:00,9.78,1.56,9.903635696,0.0,0.0,0.0,9.78,1.56,9.903635696,6.0514633879,1.7650101548000001,6.3036076957,0.0,0.0,0.0,6.0514633879,1.7650101548000001,6.3036076957,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 16:00:00,6.08384,1.47112,6.2591775178999995,0.0038400000000000005,0.0011200000000000001,0.004,6.08,1.47,6.2551818519,1.4208274383,0.4144080029,1.4800285816,0.0,0.0,0.0,1.4208274383,0.4144080029,1.4800285816,3.7984,-0.38880000000000003,3.8182467181,0.038400000000000004,0.0112,0.04,3.76,-0.4,3.7812167354,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 16:30:00,5.85096,1.41028,6.0185232906,0.0009600000000000001,0.00028000000000000003,0.001,5.85,1.4100000000000001,6.0175244079,1.2182491592,0.3553226714,1.2690095408,0.0,0.0,0.0,1.2182491592,0.3553226714,1.2690095408,3.42568,0.28624000000000005,3.4376178962,0.05568000000000001,0.01624,0.058,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 17:00:00,6.24,1.29,6.3719463275,0.0,0.0,0.0,6.24,1.29,6.3719463275,1.3167080169,0.3840398383,1.3715708509,0.0,0.0,0.0,1.3167080169,0.3840398383,1.3715708509,3.6036,0.25980000000000003,3.6129529474,0.033600000000000005,0.0098,0.035,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 17:30:00,5.66,0.78,5.7134928021,0.0,0.0,0.0,5.66,0.78,5.7134928021,1.3144060798,0.3833684399,1.3691729998,0.0,0.0,0.0,1.3144060798,0.3833684399,1.3691729998,3.46704,0.26372,3.4770554497,0.047040000000000005,0.013720000000000001,0.049,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 18:00:00,5.26,0.66,5.3012451368,0.0,0.0,0.0,5.26,0.66,5.3012451368,1.3858698864,0.4042120502,1.443614465,0.0,0.0,0.0,1.3858698864,0.4042120502,1.443614465,3.4358400000000002,0.29212000000000005,3.4482358678000002,0.07584,0.02212,0.079,3.36,0.27,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 18:30:00,5.66,0.99,5.7459289936,0.0,0.0,0.0,5.66,0.99,5.7459289936,1.4998187655000002,0.4374471399,1.5623112141000002,0.0,0.0,0.0,1.4998187655000002,0.4374471399,1.5623112141000002,3.40456,0.35008,3.4225114755,0.27456,0.08008000000000001,0.28600000000000003,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 19:00:00,5.76,0.81,5.8166743075,0.0,0.0,0.0,5.76,0.81,5.8166743075,1.4509945534,0.4232067447,1.5114526598,0.0,0.0,0.0,1.4509945534,0.4232067447,1.5114526598,3.26368,0.27024000000000004,3.2748491263,0.10368000000000001,0.030240000000000003,0.108,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 19:30:00,5.23,0.49,5.2529039588,0.0,0.0,0.0,5.23,0.49,5.2529039588,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,3.31192,0.24056000000000002,3.3206449976,0.0019200000000000003,0.0005600000000000001,0.002,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 20:00:00,4.6,0.28,4.6085138602,0.0,0.0,0.0,4.6,0.28,4.6085138602,1.3736423837,0.40064569520000004,1.430877483,0.0,0.0,0.0,1.3736423837,0.40064569520000004,1.430877483,3.02288,0.28084000000000003,3.0358976597,0.00288,0.00084,0.003,3.02,0.28,3.032952357,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 20:30:00,4.8100000000000005,0.64,4.8523911631,0.0,0.0,0.0,4.8100000000000005,0.64,4.8523911631,1.3748420714,0.4009956042,1.4321271577,0.0,0.0,0.0,1.3748420714,0.4009956042,1.4321271577,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 21:00:00,5.2,1.02,5.2990942622,0.0,0.0,0.0,5.2,1.02,5.2990942622,1.3096548843,0.3819826746,1.3642238378,0.0,0.0,0.0,1.3096548843,0.3819826746,1.3642238378,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 21:30:00,5.3,0.92,5.3792564542,0.0,0.0,0.0,5.3,0.92,5.3792564542,1.308516054,0.3816505157,1.3630375562000001,0.0,0.0,0.0,1.308516054,0.3816505157,1.3630375562000001,3.37,0.23,3.3778395462,0.0,0.0,0.0,3.37,0.23,3.3778395462,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 22:00:00,5.54,1.02,5.6331163666,0.0,0.0,0.0,5.54,1.02,5.6331163666,1.2624239372,0.3682069817,1.3150249346,0.0,0.0,0.0,1.2624239372,0.3682069817,1.3150249346,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 22:30:00,4.95,0.9500000000000001,5.0403372903,0.0,0.0,0.0,4.95,0.9500000000000001,5.0403372903,1.1872534865,0.3462822669,1.2367223817,0.0,0.0,0.0,1.1872534865,0.3462822669,1.2367223817,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 23:00:00,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222,1.2308521151,0.3589985336,1.2821376199,0.0,0.0,0.0,1.2308521151,0.3589985336,1.2821376199,2.62,0.24,2.6309694031,0.0,0.0,0.0,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-13 23:30:00,3.66,0.72,3.7301474502,0.0,0.0,0.0,3.66,0.72,3.7301474502,1.0192406783,0.29727853120000003,1.0617090399,0.0,0.0,0.0,1.0192406783,0.29727853120000003,1.0617090399,2.65,0.24,2.6608457302,0.0,0.0,0.0,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 00:00:00,4.21,0.77,4.2798364455,0.0,0.0,0.0,4.21,0.77,4.2798364455,0.95249132,0.2778099683,0.9921784583000001,0.0,0.0,0.0,0.95249132,0.2778099683,0.9921784583000001,2.61,0.24,2.6210112552,0.0,0.0,0.0,2.61,0.24,2.6210112552,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 00:30:00,4.26,1.08,4.3947696185,0.0,0.0,0.0,4.26,1.08,4.3947696185,0.8710016827,0.25404215750000003,0.9072934195000001,0.0,0.0,0.0,0.8710016827,0.25404215750000003,0.9072934195000001,2.7,0.24,2.7106456795,0.0,0.0,0.0,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 01:00:00,4.47,1.05,4.5916663642,0.0,0.0,0.0,4.47,1.05,4.5916663642,0.8387361535000001,0.24463137810000002,0.8736834932,0.0,0.0,0.0,0.8387361535000001,0.24463137810000002,0.8736834932,2.2,0.26,2.215310362,0.0,0.0,0.0,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 01:30:00,3.87,0.66,3.9258756985,0.0,0.0,0.0,3.87,0.66,3.9258756985,0.8125315827,0.2369883783,0.8463870653000001,0.0,0.0,0.0,0.8125315827,0.2369883783,0.8463870653000001,2.2,0.23,2.2119900542,0.0,0.0,0.0,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 02:00:00,4.3,0.96,4.4058597345,0.0,0.0,0.0,4.3,0.96,4.4058597345,0.8125315827,0.2369883783,0.8463870653000001,0.0,0.0,0.0,0.8125315827,0.2369883783,0.8463870653000001,2.1828,0.2954,2.2026976642,0.0528,0.0154,0.055,2.13,0.28,2.1483249289,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 02:30:00,3.6,0.86,3.7012970699,0.0,0.0,0.0,3.6,0.86,3.7012970699,0.8338951685,0.2432194241,0.8686408005,0.0,0.0,0.0,0.8338951685,0.2432194241,0.8686408005,2.19112,0.24616000000000002,2.2049039888,0.021120000000000003,0.0061600000000000005,0.022,2.17,0.24,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 03:00:00,3.39,0.56,3.4359423744,0.0,0.0,0.0,3.39,0.56,3.4359423744,0.8331668758,0.2430070054,0.8678821623,0.0,0.0,0.0,0.8331668758,0.2430070054,0.8678821623,2.13968,0.26324000000000003,2.1558120976,0.07968,0.02324,0.083,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 03:30:00,4.06,0.5700000000000001,4.0998170691,0.0,0.0,0.0,4.06,0.5700000000000001,4.0998170691,0.7854951287,0.22910274590000002,0.8182240924,0.0,0.0,0.0,0.7854951287,0.22910274590000002,0.8182240924,2.2253600000000002,0.25948000000000004,2.2404367878,0.13536,0.03948,0.14100000000000001,2.09,0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 04:00:00,4.06,0.74,4.126887447,0.0,0.0,0.0,4.06,0.74,4.126887447,0.7854951287,0.22910274590000002,0.8182240924,0.0,0.0,0.0,0.7854951287,0.22910274590000002,0.8182240924,2.20464,0.28552,2.2230517763,0.22464,0.06552000000000001,0.234,1.98,0.22,1.9921847304,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 04:30:00,3.6,0.56,3.6432952118,0.0,0.0,0.0,3.6,0.56,3.6432952118,0.8130985869,0.2371537545,0.8469776946,0.0,0.0,0.0,0.8130985869,0.2371537545,0.8469776946,2.20336,0.01848,2.2034374963,0.06336,0.01848,0.066,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 05:00:00,4.36,0.89,4.4499101115,0.0,0.0,0.0,4.36,0.89,4.4499101115,0.8008725806,0.23358783600000002,0.8342422715000001,0.0,0.0,0.0,0.8008725806,0.23358783600000002,0.8342422715000001,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 05:30:00,3.59,0.39,3.6111217094,0.0,0.0,0.0,3.59,0.39,3.6111217094,0.8455721285000001,0.24662520410000002,0.8808043005,0.0,0.0,0.0,0.8455721285000001,0.24662520410000002,0.8808043005,2.27968,0.06324,2.2805569934,0.31968,0.09324,0.333,1.96,-0.03,1.9602295784,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 06:00:00,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,0.8455721285000001,0.24662520410000002,0.8808043005,0.0,0.0,0.0,0.8455721285000001,0.24662520410000002,0.8808043005,2.42,0.26,2.4339268683,0.0,0.0,0.0,2.42,0.26,2.4339268683,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 06:30:00,3.88,0.52,3.9146902815,0.0,0.0,0.0,3.88,0.52,3.9146902815,0.9076617436000001,0.2647346752,0.9454809829,0.0,0.0,0.0,0.9076617436000001,0.2647346752,0.9454809829,2.55192,-0.049440000000000005,2.5523988716,0.0019200000000000003,0.0005600000000000001,0.002,2.55,-0.05,2.550490149,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 07:00:00,4.37,1.01,4.4851978775,0.0,0.0,0.0,4.37,1.01,4.4851978775,0.9577755992,0.2793512164,0.9976829158,0.0,0.0,0.0,0.9577755992,0.2793512164,0.9976829158,2.7028,0.12040000000000001,2.705480364,0.4128,0.12040000000000001,0.43,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 07:30:00,4.35,0.29,4.3596559497000005,0.0,0.0,0.0,4.35,0.29,4.3596559497000005,1.1206873652,0.3268671482,1.1673826721,0.0,0.0,0.0,1.1206873652,0.3268671482,1.1673826721,3.00064,0.33352000000000004,3.0191184144,0.32064000000000004,0.09352,0.334,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 08:00:00,5.21,0.6900000000000001,5.2554923651,0.0,0.0,0.0,5.21,0.6900000000000001,5.2554923651,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,3.23128,0.28704,3.244004069,0.16128,0.047040000000000005,0.168,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 08:30:00,6.1,1.33,6.2433084178,0.0,0.0,0.0,6.1,1.33,6.2433084178,1.2498908176,0.3645514885,1.3019696017,0.0,0.0,0.0,1.2498908176,0.3645514885,1.3019696017,3.4776,0.32180000000000003,3.4924571579,0.1776,0.051800000000000006,0.185,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
