Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-14 09:00:00,6.64,1.56,6.8207917429,0.0,0.0,0.0,6.64,1.56,6.8207917429,1.2974957214,0.37843625210000004,1.3515580431,0.0,0.0,0.0,1.2974957214,0.37843625210000004,1.3515580431,3.51504,0.33272,3.5307518746,0.21504,0.06272000000000001,0.224,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 09:30:00,6.62,1.6099999999999999,6.8129655804,0.0,0.0,0.0,6.62,1.6099999999999999,6.8129655804,1.3213695892000001,0.38539946350000004,1.3764266554,0.0,0.0,0.0,1.3213695892000001,0.38539946350000004,1.3764266554,3.54032,0.31676000000000004,3.5544623503,0.16032000000000002,0.04676,0.167,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 10:00:00,5.3,0.75,5.352803004,0.0,0.0,0.0,5.3,0.75,5.352803004,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.62128,0.36204000000000003,3.6393326037,0.041280000000000004,0.01204,0.043000000000000003,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 10:30:00,5.63096,0.99028,5.7173739601,0.0009600000000000001,0.00028000000000000003,0.001,5.63,0.99,5.7163799734000005,1.2015333447,0.3504472255,1.2515972341000001,0.0,0.0,0.0,1.2015333447,0.3504472255,1.2515972341000001,3.62416,0.36288000000000004,3.6422819221,0.044160000000000005,0.01288,0.046,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 11:00:00,6.22288,1.88084,6.5009072136,0.00288,0.00084,0.003,6.22,1.88,6.4979073554,1.1345370652,0.330906644,1.1818094429000001,0.0,0.0,0.0,1.1345370652,0.330906644,1.1818094429000001,3.5224,0.30820000000000003,3.5358576046,0.062400000000000004,0.0182,0.065,3.46,0.29,3.4721319099,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 11:30:00,6.54,1.82,6.7885197208,0.0,0.0,0.0,6.54,1.82,6.7885197208,1.1102526598,0.32382369240000003,1.1565131873,0.0,0.0,0.0,1.1102526598,0.32382369240000003,1.1565131873,3.40816,0.30988000000000004,3.4222186079,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 12:00:00,6.22384,1.51112,6.4046598661,0.0038400000000000005,0.0011200000000000001,0.004,6.22,1.51,6.4006640281,1.0850164855,0.3164631416,1.1302255058,0.0,0.0,0.0,1.0850164855,0.3164631416,1.1302255058,3.46584,0.36212000000000005,3.4847062717,0.07584,0.02212,0.079,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 12:30:00,5.2448,0.7514000000000001,5.2983515361,0.0048000000000000004,0.0014,0.005,5.24,0.75,5.2934015529,1.0888235609,0.31757353860000004,1.1341912093,0.0,0.0,0.0,1.0888235609,0.31757353860000004,1.1341912093,3.56352,0.36436,3.5820989657,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.48,0.34,3.4965697476,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 13:00:00,5.07576,0.7216800000000001,5.1268081298,0.00576,0.00168,0.006,5.07,0.72,5.1208690669,1.0926306363,0.3186839356,1.1381569128,0.0,0.0,0.0,1.0926306363,0.3186839356,1.1381569128,3.4268,0.4324,3.4539727851,0.07680000000000001,0.0224,0.08,3.35,0.41000000000000003,3.3749962963,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 13:30:00,5.2748,0.6814,5.3186296167,0.0048000000000000004,0.0014,0.005,5.27,0.68,5.3136898667,1.0420458846,0.30393004970000004,1.0854644632000001,0.0,0.0,0.0,1.0420458846,0.30393004970000004,1.0854644632000001,3.30872,0.41296000000000005,3.3343910988,0.07872000000000001,0.02296,0.082,3.23,0.39,3.2534596970000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 14:00:00,5.27384,0.7111200000000001,5.3215674383,0.0038400000000000005,0.0011200000000000001,0.004,5.27,0.71,5.3176122461,1.0447690011,0.304724292,1.0883010428,0.0,0.0,0.0,1.0447690011,0.304724292,1.0883010428,3.13744,0.39592000000000005,3.1623223112,0.15744000000000002,0.04592,0.164,2.98,0.35000000000000003,3.0004832944,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 14:30:00,5.35288,0.7808400000000001,5.4095319021,0.00288,0.00084,0.003,5.35,0.78,5.4065608292,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,3.05104,0.37072000000000005,3.0734798519,0.07104,0.020720000000000002,0.074,2.98,0.35000000000000003,3.0004832944,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 15:00:00,5.22,0.71,5.2680641606,0.0,0.0,0.0,5.22,0.71,5.2680641606,0.9749719538,0.2843668199,1.0155957852,0.0,0.0,0.0,0.9749719538,0.2843668199,1.0155957852,3.21568,0.36624,3.2364686929,0.05568000000000001,0.01624,0.058,3.16,0.35000000000000003,3.1793238275,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 15:30:00,5.01,0.59,5.0446208976,0.0,0.0,0.0,5.01,0.59,5.0446208976,0.9775264655,0.2851118858,1.0182567349,0.0,0.0,0.0,0.9775264655,0.2851118858,1.0182567349,3.30224,0.29232,3.3151530885,0.04224000000000001,0.012320000000000001,0.044,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 16:00:00,4.57,0.49,4.5961940777,0.0,0.0,0.0,4.57,0.49,4.5961940777,1.0062850491,0.29349980600000003,1.0482135928,0.0,0.0,0.0,1.0062850491,0.29349980600000003,1.0482135928,3.488,0.324,3.5030158435,0.048,0.014,0.05,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 16:30:00,4.53,0.35000000000000003,4.5435008529,0.0,0.0,0.0,4.53,0.35000000000000003,4.5435008529,1.0584133491,0.3087038935,1.1025139053,0.0,0.0,0.0,1.0584133491,0.3087038935,1.1025139053,3.13216,0.26688,3.1435093765,0.09216,0.02688,0.096,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 17:00:00,4.42,0.27,4.4282389276,0.0,0.0,0.0,4.42,0.27,4.4282389276,1.149086292,0.3351501685,1.1969648875,0.0,0.0,0.0,1.149086292,0.3351501685,1.1969648875,3.21464,0.27052000000000004,3.2260023869,0.10464000000000001,0.030520000000000002,0.109,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 17:30:00,4.49,0.24,4.4964096788,0.0,0.0,0.0,4.49,0.24,4.4964096788,1.3092790986,0.3818730704,1.3638323943000001,0.0,0.0,0.0,1.3092790986,0.3818730704,1.3638323943000001,3.28472,0.38596,3.307317735,0.29472000000000004,0.08596000000000001,0.307,2.99,0.30000000000000004,3.0050124792,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 18:00:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,1.3115720567,0.3825418499,1.3662208923999999,0.0,0.0,0.0,1.3115720567,0.3825418499,1.3662208923999999,3.43624,0.29932000000000003,3.4492517739,0.06624000000000001,0.01932,0.069,3.37,0.28,3.3816120416,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 18:30:00,4.33,0.24,4.3366461696,0.0,0.0,0.0,4.33,0.24,4.3366461696,1.3069861404,0.38120429100000003,1.3614438963,0.0,0.0,0.0,1.3069861404,0.38120429100000003,1.3614438963,3.06928,0.29104,3.0830478426,0.20928000000000002,0.061040000000000004,0.218,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 19:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.3069861404,0.38120429100000003,1.3614438963,0.0,0.0,0.0,1.3069861404,0.38120429100000003,1.3614438963,3.0076,0.33180000000000004,3.0258468236,0.1776,0.051800000000000006,0.185,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 19:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.2717060114,0.3709142533,1.3246937618999999,0.0,0.0,0.0,1.2717060114,0.3709142533,1.3246937618999999,3.25192,0.28056000000000003,3.2640002451,0.0019200000000000003,0.0005600000000000001,0.002,3.25,0.28,3.2620392395,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 20:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.2750496731,0.37188948800000005,1.3281767428,0.0,0.0,0.0,1.2750496731,0.37188948800000005,1.3281767428,2.93,-0.15,2.933837078,0.24,0.07,0.25,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 20:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2728205653,0.3712393315,1.3258547555,0.0,0.0,0.0,1.2728205653,0.3712393315,1.3258547555,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 21:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2302121154,0.358811867,1.2814709536,0.0,0.0,0.0,1.2302121154,0.358811867,1.2814709536,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 21:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.2492674456,0.3643696716,1.3013202557999999,0.0,0.0,0.0,1.2492674456,0.3643696716,1.3013202557999999,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 22:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 22:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1178074497,0.3260271728,1.1643827601,0.0,0.0,0.0,1.1178074497,0.3260271728,1.1643827601,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 23:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.1564385567,0.33729457900000004,1.2046234965,0.0,0.0,0.0,1.1564385567,0.33729457900000004,1.2046234965,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-14 23:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,1.0764761726,0.313972217,1.1213293464,0.0,0.0,0.0,1.0764761726,0.313972217,1.1213293464,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 00:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9583657158000001,0.2795233338,0.9982976206,0.0,0.0,0.0,0.9583657158000001,0.2795233338,0.9982976206,2.77,0.22,2.7787227282,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.8845135081000001,0.2579831065,0.9213682376000001,0.0,0.0,0.0,0.8845135081000001,0.2579831065,0.9213682376000001,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 01:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.8258580093000001,0.24087525270000001,0.8602687597,0.0,0.0,0.0,0.8258580093000001,0.24087525270000001,0.8602687597,2.15912,0.02016,2.1592141163,0.06912,0.02016,0.07200000000000001,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 01:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7875567957,0.22970406540000002,0.8203716622,0.0,0.0,0.0,0.7875567957,0.22970406540000002,0.8203716622,2.14488,0.021840000000000002,2.1449911888,0.07488,0.021840000000000002,0.078,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 02:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7875567957,0.22970406540000002,0.8203716622,0.0,0.0,0.0,0.7875567957,0.22970406540000002,0.8203716622,2.27,0.23,2.2816222299,0.0,0.0,0.0,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 02:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8057902193,0.2350221473,0.8393648117,0.0,0.0,0.0,0.8057902193,0.2350221473,0.8393648117,2.42,-0.22,2.4299794238,0.0,0.0,0.0,2.42,-0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 03:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7820593496,0.2281006436,0.8146451558000001,0.0,0.0,0.0,0.7820593496,0.2281006436,0.8146451558000001,2.10536,0.07448,2.1066770042,0.25536000000000003,0.07448,0.266,1.85,0.0,1.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 03:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7644978509,0.22297853980000001,0.7963519280000001,0.0,0.0,0.0,0.7644978509,0.22297853980000001,0.7963519280000001,2.17872,0.25296,2.1933557851,0.07872000000000001,0.02296,0.082,2.1,0.23,2.1125576915,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 04:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7413235099000001,0.2162193571,0.7722119895,0.0,0.0,0.0,0.7413235099000001,0.2162193571,0.7722119895,2.33,0.23,2.3413244115,0.0,0.0,0.0,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 04:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.771931425,0.22514666560000002,0.8040952343000001,0.0,0.0,0.0,0.771931425,0.22514666560000002,0.8040952343000001,2.20856,-0.15292,2.2138477364,0.29856000000000005,0.08708,0.311,1.9100000000000001,-0.24,1.9250194804,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 05:00:00,2.89,-0.22,2.8983616061,0.0,0.0,0.0,2.89,-0.22,2.8983616061,0.7692370744,0.2243608134,0.8012886192,0.0,0.0,0.0,0.7692370744,0.2243608134,0.8012886192,2.22624,0.07932,2.227652621,0.06624000000000001,0.01932,0.069,2.16,0.06,2.1608331726,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 05:30:00,2.84,-0.22,2.8485083816000003,0.0,0.0,0.0,2.84,-0.22,2.8485083816000003,0.7997625162,0.2332640672,0.8330859543,0.0,0.0,0.0,0.7997625162,0.2332640672,0.8330859543,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 06:00:00,2.88,-0.22,2.8883905553,0.0,0.0,0.0,2.88,-0.22,2.8883905553,0.7844703643000001,0.2288038563,0.8171566295,0.0,0.0,0.0,0.7844703643000001,0.2288038563,0.8171566295,2.32904,0.04972000000000001,2.3295706471,0.23904000000000003,0.06972,0.249,2.09,-0.02,2.0900956916,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 06:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8331668758,0.2430070054,0.8678821623,0.0,0.0,0.0,0.8331668758,0.2430070054,0.8678821623,2.58008,0.31044000000000005,2.5986892465,0.31008,0.09044,0.323,2.27,0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 07:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.9019985194000001,0.2630829015,0.9395817911000001,0.0,0.0,0.0,0.9019985194000001,0.2630829015,0.9395817911000001,2.7544,0.2642,2.7670419223,0.014400000000000001,0.004200000000000001,0.015,2.74,0.26,2.7523081223,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 07:30:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.0027273891,0.2924621551,1.0445076969,0.0,0.0,0.0,1.0027273891,0.2924621551,1.0445076969,2.9716,0.033800000000000004,2.9717922202000002,0.0816,0.0238,0.085,2.89,0.01,2.8900173010000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 08:00:00,4.37,0.29,4.3796118549,0.0,0.0,0.0,4.37,0.29,4.3796118549,1.1390528126,0.332223737,1.1865133465,0.0,0.0,0.0,1.1390528126,0.332223737,1.1865133465,3.15656,0.40108000000000005,3.1819390629,0.34656000000000003,0.10108,0.361,2.81,0.30000000000000004,2.8259688604,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 08:30:00,4.73,0.46,4.7523152252,0.0,0.0,0.0,4.73,0.46,4.7523152252,1.1900053688,0.3470848992,1.2395889258000001,0.0,0.0,0.0,1.1900053688,0.3470848992,1.2395889258000001,3.35744,0.31092000000000003,3.3718058366,0.27744,0.08092,0.289,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 09:00:00,4.87,0.52,4.8976831257,0.0,0.0,0.0,4.87,0.52,4.8976831257,1.1910437679,0.3473877656,1.2406705915,0.0,0.0,0.0,1.1910437679,0.3473877656,1.2406705915,3.4767200000000003,0.34196000000000004,3.4934966151,0.24672000000000002,0.07196000000000001,0.257,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 09:30:00,4.94,0.52,4.9672930254,0.0,0.0,0.0,4.94,0.52,4.9672930254,1.17197181,0.34182511130000004,1.2208039688,0.0,0.0,0.0,1.17197181,0.34182511130000004,1.2208039688,3.55856,0.36208,3.5769332116,0.17856000000000002,0.05208,0.186,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 10:00:00,4.88,0.52,4.9076267177,0.0,0.0,0.0,4.88,0.52,4.9076267177,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.5278400000000003,0.35312000000000004,3.5454687701000003,0.14784,0.043120000000000006,0.154,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 10:30:00,4.88096,0.5402800000000001,4.9107711207,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.54,4.9097861461,1.2502238702000001,0.36464862880000004,1.3023165314,0.0,0.0,0.0,1.2502238702000001,0.36464862880000004,1.3023165314,3.5804,0.4122,3.604049528,0.11040000000000001,0.0322,0.115,3.47,0.38,3.4907449061999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 11:00:00,5.00096,0.56028,5.0322474701,0.0009600000000000001,0.00028000000000000003,0.001,5.0,0.56,5.0312622671,1.2276271751,0.35805792610000003,1.2787783074,0.0,0.0,0.0,1.2276271751,0.35805792610000003,1.2787783074,3.5708,0.3594,3.5888411779,0.1008,0.029400000000000003,0.105,3.47,0.33,3.4856563227,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 11:30:00,5.17288,0.7608400000000001,5.2285337333,0.00288,0.00084,0.003,5.17,0.76,5.2255621707,1.3734613082,0.4005928816,1.4306888627,0.0,0.0,0.0,1.3734613082,0.4005928816,1.4306888627,3.88144,0.34792,3.8970020272,0.06144000000000001,0.017920000000000002,0.064,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 12:00:00,5.17,0.76,5.2255621707,0.0,0.0,0.0,5.17,0.76,5.2255621707,1.3178240673000001,0.384365353,1.3727334034,0.0,0.0,0.0,1.3178240673000001,0.384365353,1.3727334034,3.64272,0.39996000000000004,3.6646114391999998,0.10272,0.029960000000000004,0.107,3.54,0.37,3.5592836358,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 12:30:00,5.25,0.76,5.3047243095,0.0,0.0,0.0,5.25,0.76,5.3047243095,1.379290643,0.40229310420000003,1.4367610864,0.0,0.0,0.0,1.379290643,0.40229310420000003,1.4367610864,3.65088,0.38484,3.6711069993,0.05088,0.01484,0.053,3.6,0.37,3.6189639401,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 13:00:00,5.1909600000000005,0.6302800000000001,5.2290839159,0.0009600000000000001,0.00028000000000000003,0.001,5.19,0.63,5.2280971682,1.3768792957,0.4015897946,1.4342492663,0.0,0.0,0.0,1.3768792957,0.4015897946,1.4342492663,3.64624,0.42932000000000003,3.6714277604000003,0.06624000000000001,0.01932,0.069,3.58,0.41000000000000003,3.6034011711,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 13:30:00,4.88096,0.60028,4.9177338887,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.6000000000000001,4.916746892,1.3068145427,0.3811542416,1.3612651486,0.0,0.0,0.0,1.3068145427,0.3811542416,1.3612651486,3.45336,0.36848000000000003,3.4729631153,0.06336,0.01848,0.066,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 14:00:00,4.80096,0.57028,4.8347115943,0.0009600000000000001,0.00028000000000000003,0.001,4.8,0.5700000000000001,4.8337252715,1.1204534137,0.3267989123,1.1671389726,0.0,0.0,0.0,1.1204534137,0.3267989123,1.1671389726,3.25856,0.36708,3.2791707793000002,0.05856000000000001,0.01708,0.061,3.2,0.35000000000000003,3.2190837206,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 14:30:00,4.49288,0.49084000000000005,4.5196122179,0.00288,0.00084,0.003,4.49,0.49,4.5166580566,0.991430538,0.2891672403,1.0327401438,0.0,0.0,0.0,0.991430538,0.2891672403,1.0327401438,3.18064,0.37352,3.2024971507,0.08064,0.023520000000000003,0.084,3.1,0.35000000000000003,3.119695498,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 15:00:00,4.54,0.61,4.5807968739,0.0,0.0,0.0,4.54,0.61,4.5807968739,0.9148464012,0.2668302004,0.9529650013000001,0.0,0.0,0.0,0.9148464012,0.2668302004,0.9529650013000001,2.89056,0.31808000000000003,2.9080082531,0.8505600000000001,0.24808000000000002,0.886,2.04,0.07,2.0412006271,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 15:30:00,4.25,0.38,4.2669544174,0.0,0.0,0.0,4.25,0.38,4.2669544174,0.9993414930000001,0.29147460210000004,1.0409807219,0.0,0.0,0.0,0.9993414930000001,0.29147460210000004,1.0409807219,2.87728,0.11004000000000001,2.8793834409,0.13728,0.040040000000000006,0.14300000000000002,2.74,0.07,2.7408940147000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 16:00:00,4.13,0.30000000000000004,4.1408815487,0.0,0.0,0.0,4.13,0.30000000000000004,4.1408815487,0.9993414930000001,0.29147460210000004,1.0409807219,0.0,0.0,0.0,0.9993414930000001,0.29147460210000004,1.0409807219,3.092,0.321,3.1086178601,0.07200000000000001,0.021,0.075,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 16:30:00,4.1,0.24,4.1070183832,0.0,0.0,0.0,4.1,0.24,4.1070183832,1.0210484405,0.2978057952,1.0635921256,0.0,0.0,0.0,1.0210484405,0.2978057952,1.0635921256,3.1624,0.2882,3.1755051567,0.062400000000000004,0.0182,0.065,3.1,0.27,3.11173585,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 17:00:00,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,1.063833809,0.310284861,1.1081602177,0.0,0.0,0.0,1.063833809,0.310284861,1.1081602177,3.1968,0.27240000000000003,3.2083846403,0.07680000000000001,0.0224,0.08,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 17:30:00,4.14,0.24,4.146950687,0.0,0.0,0.0,4.14,0.24,4.146950687,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.0796,0.3428,3.0986203382,0.24960000000000002,0.0728,0.26,2.83,0.27,2.842850682,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 18:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.2396689466,0.3615701094,1.2913218193,0.0,0.0,0.0,1.2396689466,0.3615701094,1.2913218193,3.2792,0.2456,3.2883844058,0.019200000000000002,0.0056,0.02,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 18:30:00,4.27,0.22,4.2756636912,0.0,0.0,0.0,4.27,0.22,4.2756636912,1.3079339186,0.3814807263,1.3624311652,0.0,0.0,0.0,1.3079339186,0.3814807263,1.3624311652,3.10656,0.30108,3.1211158582,0.10656,0.031080000000000003,0.111,3.0,0.27,3.0121254954,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 19:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.3079339186,0.3814807263,1.3624311652,0.0,0.0,0.0,1.3079339186,0.3814807263,1.3624311652,3.01336,0.30348,3.0286034075,0.18336000000000002,0.05348000000000001,0.191,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 19:30:00,3.93,-0.22,3.9361529442,0.0,0.0,0.0,3.93,-0.22,3.9361529442,1.2869757159,0.3753679171,1.340599704,0.0,0.0,0.0,1.2869757159,0.3753679171,1.340599704,2.9328000000000003,0.2654,2.9447840328,0.0528,0.0154,0.055,2.88,0.25,2.8908303305,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 20:00:00,3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,3.83,-0.22,3.8363133343999998,1.3011099156,0.379490392,1.3553228287,0.0,0.0,0.0,1.3011099156,0.379490392,1.3553228287,3.02096,0.25028,3.0313098489,0.0009600000000000001,0.00028000000000000003,0.001,3.02,0.25,3.030330015,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 20:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.2570598452000001,0.3666424548,1.3094373387,0.0,0.0,0.0,1.2570598452000001,0.3666424548,1.3094373387,3.04,0.25,3.0502622838,0.0,0.0,0.0,3.04,0.25,3.0502622838,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 21:00:00,3.59,-0.25,3.5986942076,0.0,0.0,0.0,3.59,-0.25,3.5986942076,1.2084484675,0.3524641363,1.258800487,0.0,0.0,0.0,1.2084484675,0.3524641363,1.258800487,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 21:30:00,3.64,-0.27,3.65,0.0,0.0,0.0,3.64,-0.27,3.65,1.2095066535,0.3527727739,1.2599027641,0.0,0.0,0.0,1.2095066535,0.3527727739,1.2599027641,3.15,0.23,3.1583856636,0.0,0.0,0.0,3.15,0.23,3.1583856636,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 22:00:00,3.5300000000000002,-0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,-0.27,3.5403107208,1.2126812117,0.3536986867,1.2632095955,0.0,0.0,0.0,1.2126812117,0.3536986867,1.2632095955,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 22:30:00,3.37,-0.27,3.3807987221999998,0.0,0.0,0.0,3.37,-0.27,3.3807987221999998,1.2675868343,0.3697128267,1.3204029524,0.0,0.0,0.0,1.2675868343,0.3697128267,1.3204029524,2.88,0.23,2.8891694308,0.0,0.0,0.0,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 23:00:00,3.25,-0.27,3.2611960996000002,0.0,0.0,0.0,3.25,-0.27,3.2611960996000002,1.1053870658,0.3224045609,1.1514448602,0.0,0.0,0.0,1.1053870658,0.3224045609,1.1514448602,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 23:30:00,3.05,-0.27,3.0619274975,0.0,0.0,0.0,3.05,-0.27,3.0619274975,1.0150599788,0.29605916050000003,1.0573541446,0.0,0.0,0.0,1.0150599788,0.29605916050000003,1.0573541446,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 00:00:00,2.91,-0.27,2.9224989306999998,0.0,0.0,0.0,2.91,-0.27,2.9224989306999998,0.9575265164000001,0.2792785673,0.9974234546,0.0,0.0,0.0,0.9575265164000001,0.2792785673,0.9974234546,2.76,0.29,2.7751936869,0.0,0.0,0.0,2.76,0.29,2.7751936869,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 00:30:00,2.77,-0.27,2.7831277369,0.0,0.0,0.0,2.77,-0.27,2.7831277369,0.8541659826,0.2491317449,0.8897562319000001,0.0,0.0,0.0,0.8541659826,0.2491317449,0.8897562319000001,2.26,0.23,2.271673392,0.0,0.0,0.0,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 01:00:00,2.65,-0.29,2.6658206991,0.0,0.0,0.0,2.65,-0.29,2.6658206991,0.8074046015,0.23549300880000001,0.8410464599,0.0,0.0,0.0,0.8074046015,0.23549300880000001,0.8410464599,2.09152,-0.21664000000000003,2.1027098706,0.01152,0.00336,0.012,2.08,-0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 01:30:00,2.63,-0.29,2.6459402866,0.0,0.0,0.0,2.63,-0.29,2.6459402866,0.7772845428,0.22670799160000002,0.8096713987,0.0,0.0,0.0,0.7772845428,0.22670799160000002,0.8096713987,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 02:00:00,2.7199999999999998,-0.29,2.7354158733,0.0,0.0,0.0,2.7199999999999998,-0.29,2.7354158733,0.7793372308000001,0.2273066923,0.8118096154000001,0.0,0.0,0.0,0.7793372308000001,0.2273066923,0.8118096154000001,2.14,-0.25,2.154553318,0.0,0.0,0.0,2.14,-0.25,2.154553318,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 02:30:00,2.67,-0.27,2.6836169622,0.0,0.0,0.0,2.67,-0.27,2.6836169622,0.7800214602000001,0.2275062592,0.8125223543000001,0.0,0.0,0.0,0.7800214602000001,0.2275062592,0.8125223543000001,2.04592,0.26256,2.0626988147,0.14592000000000002,0.04256,0.152,1.9,0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 03:00:00,2.6,-0.27,2.6139816373,0.0,0.0,0.0,2.6,-0.27,2.6139816373,0.7595414697,0.22153292870000002,0.791189031,0.0,0.0,0.0,0.7595414697,0.22153292870000002,0.791189031,2.03216,0.27688,2.0509355914,0.09216,0.02688,0.096,1.94,0.25,1.9560419218,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 03:30:00,2.5700000000000003,-0.25,2.582130903,0.0,0.0,0.0,2.5700000000000003,-0.25,2.582130903,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,2.24,-0.22,2.2507776434,0.0,0.0,0.0,2.24,-0.22,2.2507776434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 04:00:00,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,-0.25,2.5423217735,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.06816,-0.01012,2.0681847596,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0,-0.03,2.0002249873,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 04:30:00,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,-0.25,2.5423217735,0.7374858396,0.2151000365,0.7682144162000001,0.0,0.0,0.0,0.7374858396,0.2151000365,0.7682144162000001,2.07056,0.35308,2.1004485711,0.25056,0.07308,0.261,1.82,0.28,1.8414125013,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 05:00:00,2.56,-0.25,2.5721780654,0.0,0.0,0.0,2.56,-0.25,2.5721780654,0.7342625623,0.214159914,0.7648568357000001,0.0,0.0,0.0,0.7342625623,0.214159914,0.7648568357000001,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 05:30:00,2.56,-0.25,2.5721780654,0.0,0.0,0.0,2.56,-0.25,2.5721780654,0.7349072178,0.2143479385,0.7655283518,0.0,0.0,0.0,0.7349072178,0.2143479385,0.7655283518,2.22,-0.22,2.2308742681,0.0,0.0,0.0,2.22,-0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 06:00:00,2.49,-0.25,2.5025187312,0.0,0.0,0.0,2.49,-0.25,2.5025187312,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,2.14,-0.22,2.1512786895,0.0,0.0,0.0,2.14,-0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 06:30:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.7713019007,0.2249630544,0.8034394799,0.0,0.0,0.0,0.7713019007,0.2249630544,0.8034394799,2.21,-0.22,2.2209232315,0.0,0.0,0.0,2.21,-0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 07:00:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.8042845821,0.23458300310000002,0.8377964397000001,0.0,0.0,0.0,0.8042845821,0.23458300310000002,0.8377964397000001,2.24664,-0.22348,2.2577277515,0.05664,0.01652,0.059000000000000004,2.19,-0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 07:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8549185518,0.2493512443,0.8905401581,0.0,0.0,0.0,0.8549185518,0.2493512443,0.8905401581,2.3952,-0.1164,2.3980266888,0.3552,0.10360000000000001,0.37,2.04,-0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 08:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.8996310692,0.2623923952,0.9371156971000001,0.0,0.0,0.0,0.8996310692,0.2623923952,0.9371156971000001,2.51056,0.22308000000000003,2.5204515865,0.010560000000000002,0.0030800000000000003,0.011,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 08:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9818109218000001,0.2863615189,1.0227197102,0.0,0.0,0.0,0.9818109218000001,0.2863615189,1.0227197102,2.7134400000000003,0.22392,2.7226635488,0.01344,0.003920000000000001,0.014,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 09:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.0581183739,0.3086178591,1.1022066395,0.0,0.0,0.0,1.0581183739,0.3086178591,1.1022066395,2.70664,0.14152,2.7103372484,0.41664,0.12152,0.434,2.29,0.02,2.2900873346,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 09:30:00,3.47384,0.0011200000000000001,3.4738401805,0.0038400000000000005,0.0011200000000000001,0.004,3.47,0.0,3.47,0.9715629453,0.2833725257,1.0120447347,0.0,0.0,0.0,0.9715629453,0.2833725257,1.0120447347,2.61736,0.09548000000000001,2.6191009526,0.32736000000000004,0.09548000000000001,0.341,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 10:00:00,3.50576,0.00168,3.5057604025,0.00576,0.00168,0.006,3.5,0.0,3.5,1.0183466076,0.2970177605,1.0607777162,0.0,0.0,0.0,1.0183466076,0.2970177605,1.0607777162,2.80952,0.23736000000000002,2.819528755,0.05952,0.01736,0.062,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 10:30:00,3.4096,0.0028,3.4096011497,0.009600000000000001,0.0028,0.01,3.4,0.0,3.4,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,2.69232,0.28776,2.7076544831,0.23232000000000003,0.06776,0.242,2.46,0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 11:00:00,3.61192,0.0005600000000000001,3.6119200434,0.0019200000000000003,0.0005600000000000001,0.002,3.61,0.0,3.61,1.0549345042,0.3076892304,1.0988901086,0.0,0.0,0.0,1.0549345042,0.3076892304,1.0988901086,2.82704,0.26872,2.8397826676999998,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 11:30:00,3.5948,0.0014,3.5948002726,0.0048000000000000004,0.0014,0.005,3.59,0.0,3.59,1.0244468074,0.2987969855,1.067132091,0.0,0.0,0.0,1.0244468074,0.2987969855,1.067132091,3.04968,0.24324,3.0593649341,0.07968,0.02324,0.083,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 12:00:00,3.54576,0.00168,3.545760398,0.00576,0.00168,0.006,3.54,0.0,3.54,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,2.91144,0.23792000000000002,2.9211451179,0.06144000000000001,0.017920000000000002,0.064,2.85,0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 12:30:00,3.3796,0.0028,3.3796011599,0.009600000000000001,0.0028,0.01,3.37,0.0,3.37,1.1014885381,0.3212674903,1.1473838939,0.0,0.0,0.0,1.1014885381,0.3212674903,1.1473838939,2.70664,0.27152000000000004,2.7202248436,0.17664000000000002,0.05152,0.184,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 13:00:00,3.37864,0.00252,3.3786409398,0.00864,0.00252,0.009000000000000001,3.37,0.0,3.37,1.0650988435,0.3106538293,1.109477962,0.0,0.0,0.0,1.0650988435,0.3106538293,1.109477962,2.85968,0.29324,2.8746755295,0.07968,0.02324,0.083,2.7800000000000002,0.27,2.7930807364,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 13:30:00,3.29864,0.00252,3.2986409626,0.00864,0.00252,0.009000000000000001,3.29,0.0,3.29,0.9888534127,0.2884155787,1.0300556382,0.0,0.0,0.0,0.9888534127,0.2884155787,1.0300556382,2.69368,0.26024,2.7062218682,0.10368000000000001,0.030240000000000003,0.108,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 14:00:00,3.14864,-0.21748,3.1561418536,0.00864,0.00252,0.009000000000000001,3.14,-0.22,3.1476975712,0.9897185513000001,0.28866791080000004,1.0309568242,0.0,0.0,0.0,0.9897185513000001,0.28866791080000004,1.0309568242,2.6521600000000003,0.25688,2.6645712601,0.09216,0.02688,0.096,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 14:30:00,3.1448,-0.21860000000000002,3.1523884596,0.0048000000000000004,0.0014,0.005,3.14,-0.22,3.1476975712,0.9445038776,0.27548029760000003,0.9838582059000001,0.0,0.0,0.0,0.9445038776,0.27548029760000003,0.9838582059000001,2.53872,0.25296,2.5512914376999998,0.07872000000000001,0.02296,0.082,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 15:00:00,3.12672,0.0019600000000000004,3.1267206143,0.00672,0.0019600000000000004,0.007,3.12,0.0,3.12,0.9097543381000001,0.2653450153,0.9476607689000001,0.0,0.0,0.0,0.9097543381000001,0.2653450153,0.9476607689000001,2.88216,0.29688000000000003,2.8974098778,0.09216,0.02688,0.096,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 15:30:00,3.1248,-0.21860000000000002,3.1324369108,0.0048000000000000004,0.0014,0.005,3.12,-0.22,3.1277467928,0.8940375151000001,0.2607609419,0.9312890782000001,0.0,0.0,0.0,0.8940375151000001,0.2607609419,0.9312890782000001,3.14888,0.27884000000000003,3.1612018284,0.09888000000000001,0.02884,0.10300000000000001,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 16:00:00,3.0415200000000002,-0.21664000000000003,3.0492256066,0.01152,0.00336,0.012,3.03,-0.22,3.0379763001,0.7827583776,0.22830452680000002,0.81537331,0.0,0.0,0.0,0.7827583776,0.22830452680000002,0.81537331,2.78856,0.24708000000000002,2.7994848455,0.05856000000000001,0.01708,0.061,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 16:30:00,3.18192,-0.21944000000000002,3.1894778256,0.0019200000000000003,0.0005600000000000001,0.002,3.18,-0.22,3.1876009788,1.014066807,0.29576948540000003,1.0563195906,0.0,0.0,0.0,1.014066807,0.29576948540000003,1.0563195906,2.92376,0.24568,2.9340639393,0.05376,0.015680000000000003,0.056,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 17:00:00,3.37096,0.00028000000000000003,3.3709600116000003,0.0009600000000000001,0.00028000000000000003,0.001,3.37,0.0,3.37,1.0565613572,0.3081637292,1.1005847471,0.0,0.0,0.0,1.0565613572,0.3081637292,1.1005847471,3.0528,0.2454,3.0626473842,0.0528,0.0154,0.055,3.0,0.23,3.008803749,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 17:30:00,3.53288,-0.21916000000000002,3.5396711994,0.00288,0.00084,0.003,3.5300000000000002,-0.22,3.53684888,1.2195324841,0.35569697450000004,1.2703463376,0.0,0.0,0.0,1.2195324841,0.35569697450000004,1.2703463376,3.19952,0.01736,3.1995670957,0.05952,0.01736,0.062,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 18:00:00,3.68192,-0.21944000000000002,3.6884534428,0.0019200000000000003,0.0005600000000000001,0.002,3.68,-0.22,3.6865702218000003,1.2756456094,0.3720633028,1.3287975098,0.0,0.0,0.0,1.2756456094,0.3720633028,1.3287975098,3.16976,0.00868,3.1697718845,0.02976,0.00868,0.031,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 18:30:00,3.71,-0.22,3.7165171868,0.0,0.0,0.0,3.71,-0.22,3.7165171868,1.2756456094,0.3720633028,1.3287975098,0.0,0.0,0.0,1.2756456094,0.3720633028,1.3287975098,3.15824,0.29532,3.1720173076,0.018240000000000003,0.00532,0.019,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 19:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.2734135086,0.3714122734,1.3264724048,0.0,0.0,0.0,1.2734135086,0.3714122734,1.3264724048,3.2144,0.004200000000000001,3.2144027439,0.014400000000000001,0.004200000000000001,0.015,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 19:30:00,3.7,-0.22,3.7065347698,0.0,0.0,0.0,3.7,-0.22,3.7065347698,1.3265589242,0.3869130196,1.3818322127,0.0,0.0,0.0,1.3265589242,0.3869130196,1.3818322127,3.27864,0.00252,3.2786409685,0.00864,0.00252,0.009000000000000001,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 20:00:00,3.5300000000000002,-0.22,3.53684888,0.0,0.0,0.0,3.5300000000000002,-0.22,3.53684888,1.2606677209,0.3676947519,1.3131955426,0.0,0.0,0.0,1.2606677209,0.3676947519,1.3131955426,3.23384,0.0011200000000000001,3.2338401939,0.0038400000000000005,0.0011200000000000001,0.004,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 20:30:00,3.45,-0.25,3.4590461113,0.0,0.0,0.0,3.45,-0.25,3.4590461113,1.2081960592,0.35239051730000004,1.2585375616,0.0,0.0,0.0,1.2081960592,0.35239051730000004,1.2585375616,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 21:00:00,3.39,-0.28,3.4015437672,0.0,0.0,0.0,3.39,-0.28,3.4015437672,1.20503048,0.3514672233,1.2552400833,0.0,0.0,0.0,1.20503048,0.3514672233,1.2552400833,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 21:30:00,3.36,-0.28,3.3716464821,0.0,0.0,0.0,3.36,-0.28,3.3716464821,1.175555243,0.3428702792,1.2245367115,0.0,0.0,0.0,1.175555243,0.3428702792,1.2245367115,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 22:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 22:30:00,3.21,-0.28,3.2221886971,0.0,0.0,0.0,3.21,-0.28,3.2221886971,1.1053870658,0.3224045609,1.1514448602,0.0,0.0,0.0,1.1053870658,0.3224045609,1.1514448602,2.7,-0.24,2.7106456795,0.0,0.0,0.0,2.7,-0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 23:00:00,3.09,-0.28,3.102660149,0.0,0.0,0.0,3.09,-0.28,3.102660149,1.0001411185,0.2917078262,1.0418136651,0.0,0.0,0.0,1.0001411185,0.2917078262,1.0418136651,2.3884,0.0112,2.3884262601,0.038400000000000004,0.0112,0.04,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 23:30:00,2.93,-0.28,2.9433484333,0.0,0.0,0.0,2.93,-0.28,2.9433484333,0.9144677887,0.2667197717,0.9525706133,0.0,0.0,0.0,0.9144677887,0.2667197717,0.9525706133,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 00:00:00,2.79,-0.31,2.8071693928,0.0,0.0,0.0,2.79,-0.31,2.8071693928,0.8562228276,0.24973165800000002,0.8918987787,0.0,0.0,0.0,0.8562228276,0.24973165800000002,0.8918987787,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 00:30:00,2.64,-0.27,2.6537709018999998,0.0,0.0,0.0,2.64,-0.27,2.6537709018999998,0.7959481246000001,0.23215153630000002,0.8291126298,0.0,0.0,0.0,0.7959481246000001,0.23215153630000002,0.8291126298,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 01:00:00,2.56,-0.27,2.5741989045,0.0,0.0,0.0,2.56,-0.27,2.5741989045,0.7692721589,0.22437104630000002,0.8013251655,0.0,0.0,0.0,0.7692721589,0.22437104630000002,0.8013251655,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 01:30:00,2.54,-0.31,2.5588473968,0.0,0.0,0.0,2.54,-0.31,2.5588473968,0.7455836898,0.2174619095,0.7766496769,0.0,0.0,0.0,0.7455836898,0.2174619095,0.7766496769,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 02:00:00,2.61,-0.31,2.6283454872,0.0,0.0,0.0,2.61,-0.31,2.6283454872,0.7635460820000001,0.2227009406,0.7953605021,0.0,0.0,0.0,0.7635460820000001,0.2227009406,0.7953605021,2.32,-0.22,2.3304076897,0.0,0.0,0.0,2.32,-0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 02:30:00,2.61,-0.31,2.6283454872,0.0,0.0,0.0,2.61,-0.31,2.6283454872,0.7622112113,0.22231160330000002,0.7939700117,0.0,0.0,0.0,0.7622112113,0.22231160330000002,0.7939700117,2.32,-0.22,2.3304076897,0.0,0.0,0.0,2.32,-0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 03:00:00,2.54,-0.29,2.5565015157,0.0,0.0,0.0,2.54,-0.29,2.5565015157,0.723599725,0.2110499198,0.7537497135,0.0,0.0,0.0,0.723599725,0.2110499198,0.7537497135,2.22,-0.22,2.2308742681,0.0,0.0,0.0,2.22,-0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 03:30:00,2.47,-0.29,2.4869660231,0.0,0.0,0.0,2.47,-0.29,2.4869660231,0.723599725,0.2110499198,0.7537497135,0.0,0.0,0.0,0.723599725,0.2110499198,0.7537497135,2.22,-0.22,2.2308742681,0.0,0.0,0.0,2.22,-0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 04:00:00,2.44,-0.29,2.4571731726,0.0,0.0,0.0,2.44,-0.29,2.4571731726,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.18,-0.22,2.1910727966,0.0,0.0,0.0,2.18,-0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 04:30:00,2.44,-0.29,2.4571731726,0.0,0.0,0.0,2.44,-0.29,2.4571731726,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 05:00:00,2.46,-0.29,2.4770345173,0.0,0.0,0.0,2.46,-0.29,2.4770345173,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.18,-0.22,2.1910727966,0.0,0.0,0.0,2.18,-0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 05:30:00,2.39,-0.27,2.4052026941999998,0.0,0.0,0.0,2.39,-0.27,2.4052026941999998,0.7204371388,0.2101274988,0.7504553529,0.0,0.0,0.0,0.7204371388,0.2101274988,0.7504553529,2.09,-0.22,2.1015470492,0.0,0.0,0.0,2.09,-0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 06:00:00,2.34,-0.27,2.3555254191,0.0,0.0,0.0,2.34,-0.27,2.3555254191,0.7185395870000001,0.2095740462,0.7484787365000001,0.0,0.0,0.0,0.7185395870000001,0.2095740462,0.7484787365000001,2.12,-0.22,2.1313845265,0.0,0.0,0.0,2.12,-0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 06:30:00,2.43,-0.29,2.4472433471,0.0,0.0,0.0,2.43,-0.29,2.4472433471,0.7374286403,0.2150833534,0.7681548337,0.0,0.0,0.0,0.7374286403,0.2150833534,0.7681548337,2.23,-0.22,2.2408257407,0.0,0.0,0.0,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 07:00:00,2.48,-0.29,2.4968980756,0.0,0.0,0.0,2.48,-0.29,2.4968980756,0.7426217998,0.21659802490000002,0.7735643748000001,0.0,0.0,0.0,0.7426217998,0.21659802490000002,0.7735643748000001,2.29096,-0.21972000000000003,2.3014722679,0.0009600000000000001,0.00028000000000000003,0.001,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 07:30:00,2.6,-0.24,2.6110534273,0.0,0.0,0.0,2.6,-0.24,2.6110534273,0.8158567877,0.2379582297,0.8498508205,0.0,0.0,0.0,0.8158567877,0.2379582297,0.8498508205,2.40864,0.00252,2.4086413183,0.00864,0.00252,0.009000000000000001,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 08:00:00,2.68096,-0.23972000000000002,2.691656033,0.0009600000000000001,0.00028000000000000003,0.001,2.68,-0.24,2.6907248094,0.8158567877,0.2379582297,0.8498508205,0.0,0.0,0.0,0.8158567877,0.2379582297,0.8498508205,2.25184,0.015120000000000001,2.2518907611,0.051840000000000004,0.015120000000000001,0.054,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 08:30:00,2.93,-0.24,2.9398129192,0.0,0.0,0.0,2.93,-0.24,2.9398129192,0.8958924999000001,0.2613019791,0.9332213541000001,0.0,0.0,0.0,0.8958924999000001,0.2613019791,0.9332213541000001,2.3432,0.0126,2.3432338765000003,0.0432,0.0126,0.045,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 09:00:00,3.15,-0.24,3.159129627,0.0,0.0,0.0,3.15,-0.24,3.159129627,0.9445557560000001,0.2754954288,0.9839122458,0.0,0.0,0.0,0.9445557560000001,0.2754954288,0.9839122458,2.3968,0.0824,2.3982160036,0.07680000000000001,0.0224,0.08,2.32,0.06,2.3207757324,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 09:30:00,3.23672,-0.23804000000000003,3.245461354,0.00672,0.0019600000000000004,0.007,3.23,-0.24,3.2389041357,0.9993064086000001,0.2914643692,1.0409441756,0.0,0.0,0.0,0.9993064086000001,0.2914643692,1.0409441756,2.42536,-0.17552,2.4317027779,0.25536000000000003,0.07448,0.266,2.17,-0.25,2.1843534513,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 10:00:00,3.42672,0.0019600000000000004,3.4267205605,0.00672,0.0019600000000000004,0.007,3.42,0.0,3.42,1.0486218026,0.30584802580000003,1.0923143777,0.0,0.0,0.0,1.0486218026,0.30584802580000003,1.0923143777,2.48064,0.34852000000000005,2.5050031936,0.44064000000000003,0.12852000000000002,0.459,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 10:30:00,3.43056,0.0030800000000000003,3.4305613826,0.010560000000000002,0.0030800000000000003,0.011,3.42,0.0,3.42,1.0044588302,0.2929671588,1.0463112814,0.0,0.0,0.0,1.0044588302,0.2929671588,1.0463112814,2.73144,0.017920000000000002,2.7314987827,0.06144000000000001,0.017920000000000002,0.064,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 11:00:00,3.52864,0.00252,3.5286408998,0.00864,0.00252,0.009000000000000001,3.52,0.0,3.52,1.0501881308,0.3063048715,1.0939459696,0.0,0.0,0.0,1.0501881308,0.3063048715,1.0939459696,2.7168,0.2424,2.7275923449,0.07680000000000001,0.0224,0.08,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 11:30:00,3.71672,0.0019600000000000004,3.7167205168,0.00672,0.0019600000000000004,0.007,3.71,0.0,3.71,1.1385144081,0.3320667024,1.1859525085,0.0,0.0,0.0,1.1385144081,0.3320667024,1.1859525085,2.84816,0.23988,2.8582438314000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 12:00:00,3.6605600000000003,0.0030800000000000003,3.6605612958,0.010560000000000002,0.0030800000000000003,0.011,3.65,0.0,3.65,1.0800734065,0.3150214102,1.1250764651,0.0,0.0,0.0,1.0800734065,0.3150214102,1.1250764651,2.88776,0.24268,2.8979391643,0.07776000000000001,0.022680000000000002,0.081,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 12:30:00,3.85056,0.0030800000000000003,3.8505612318,0.010560000000000002,0.0030800000000000003,0.011,3.84,0.0,3.84,1.1530011148,0.3362919918,1.2010428279,0.0,0.0,0.0,1.1530011148,0.3362919918,1.2010428279,2.97856,0.35708,2.9998876312,0.05856000000000001,0.01708,0.061,2.92,0.34,2.9397278786000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 13:00:00,3.82152,0.00336,3.8215214771,0.01152,0.00336,0.012,3.81,0.0,3.81,1.1747266853,0.3426286166,1.2236736306,0.0,0.0,0.0,1.1747266853,0.3426286166,1.2236736306,3.00144,0.23792000000000002,3.0108550281,0.06144000000000001,0.017920000000000002,0.064,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 13:30:00,3.7134400000000003,0.003920000000000001,3.713442069,0.01344,0.003920000000000001,0.014,3.7,0.0,3.7,1.1090044193,0.3234596223,1.1552129367,0.0,0.0,0.0,1.1090044193,0.3234596223,1.1552129367,2.88504,0.24772000000000002,2.8956555389,0.09504000000000001,0.02772,0.099,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 14:00:00,3.55248,0.0036400000000000004,3.5524818648,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.54,0.0,3.54,0.9360257522000001,0.2730075111,0.9750268252000001,0.0,0.0,0.0,0.9360257522000001,0.2730075111,0.9750268252000001,2.66752,0.28136,2.6823173563,0.10752,0.031360000000000006,0.112,2.56,0.25,2.5721780654,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 14:30:00,3.58344,0.003920000000000001,3.5834421441,0.01344,0.003920000000000001,0.014,3.5700000000000003,0.0,3.5700000000000003,0.8746000807000001,0.2550916902,0.9110417507,0.0,0.0,0.0,0.8746000807000001,0.2550916902,0.9110417507,2.396,0.278,2.4120737965,0.096,0.028,0.1,2.3,0.25,2.3135470603,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 15:00:00,3.54344,0.003920000000000001,3.5434421683,0.01344,0.003920000000000001,0.014,3.5300000000000002,0.0,3.5300000000000002,0.8535589057,0.24895468080000002,0.8891238601,0.0,0.0,0.0,0.8535589057,0.24895468080000002,0.8891238601,2.75888,0.27884000000000003,2.7729353761,0.09888000000000001,0.02884,0.10300000000000001,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 15:30:00,3.60632,0.38476000000000005,3.6267870354,0.01632,0.00476,0.017,3.59,0.38,3.6100554012,0.9307871165,0.2714795756,0.9695699130000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9298271165,0.2711995756,0.9685699130000001,2.81696,0.24828000000000003,2.8278802308,0.09696,0.028280000000000003,0.101,2.7199999999999998,0.22,2.7288825552000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 16:00:00,3.7396000000000003,0.4328,3.7645615947,0.009600000000000001,0.0028,0.01,3.73,0.43,3.7547037167,0.9064550723,0.2643827294,0.9442240336000001,0.0,0.0,0.0,0.9064550723,0.2643827294,0.9442240336000001,2.89624,0.23932000000000003,2.9061108375,0.06624000000000001,0.01932,0.069,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 16:30:00,3.9776800000000003,0.49224000000000007,4.0080217564,0.007680000000000001,0.0022400000000000002,0.008,3.9699999999999998,0.49,4.000124998,1.0054031166,0.2932425757,1.0472949131,0.0,0.0,0.0,1.0054031166,0.2932425757,1.0472949131,2.52928,0.24604,2.5412188021,0.08928000000000001,0.02604,0.093,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 17:00:00,4.19672,0.54196,4.2315693779,0.00672,0.0019600000000000004,0.007,4.19,0.54,4.224653832,1.1981003923,0.34944594770000004,1.248021242,0.0,0.0,0.0,1.1981003923,0.34944594770000004,1.248021242,2.9408000000000003,0.029400000000000003,2.9409469563,0.1008,0.029400000000000003,0.105,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
