Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-17 17:30:00,4.35672,0.5019600000000001,4.3855413577,0.00672,0.0019600000000000004,0.007,4.35,0.5,4.3786413418,1.3225890638,0.3857551436,1.3776969414,0.0,0.0,0.0,1.3225890638,0.3857551436,1.3776969414,3.18888,0.02884,3.1890104108,0.09888000000000001,0.02884,0.10300000000000001,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 18:00:00,4.57,0.65,4.6159939341000005,0.0,0.0,0.0,4.57,0.65,4.6159939341000005,1.4125686321,0.4119991844,1.4714256585,0.0,0.0,0.0,1.4125686321,0.4119991844,1.4714256585,3.26264,0.25952000000000003,3.272945218,0.03264,0.00952,0.034,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 18:30:00,4.67,0.6900000000000001,4.7206991008,0.0,0.0,0.0,4.67,0.6900000000000001,4.7206991008,1.3669475778,0.3986930435,1.4239037268999999,0.0,0.0,0.0,1.3669475778,0.3986930435,1.4239037268999999,3.0930400000000002,0.00672,3.0930473,0.02304,0.00672,0.024,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 19:00:00,4.67096,0.86028,4.7495209232,0.0009600000000000001,0.00028000000000000003,0.001,4.67,0.86,4.7485260871,1.2630641032,0.3683936968,1.3156917742,0.0,0.0,0.0,1.2630641032,0.3683936968,1.3156917742,2.89976,0.00868,2.8997729911,0.02976,0.00868,0.031,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 19:30:00,4.33,0.86,4.4145781225,0.0,0.0,0.0,4.33,0.86,4.4145781225,1.2419552536,0.36223694900000003,1.2937033892,0.0,0.0,0.0,1.2419552536,0.36223694900000003,1.2937033892,2.89112,0.24616000000000002,2.9015805348,0.021120000000000003,0.0061600000000000005,0.022,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 20:00:00,4.13,0.86,4.2185898118,0.0,0.0,0.0,4.13,0.86,4.2185898118,1.166862953,0.34033502790000003,1.2154822427,0.0,0.0,0.0,1.166862953,0.34033502790000003,1.2154822427,2.8053600000000003,0.0044800000000000005,2.8053635772,0.015360000000000002,0.0044800000000000005,0.016,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 20:30:00,4.17,0.81,4.2479406776,0.0,0.0,0.0,4.17,0.81,4.2479406776,1.1872534865,0.3462822669,1.2367223817,0.0,0.0,0.0,1.1872534865,0.3462822669,1.2367223817,2.85096,0.00028000000000000003,2.8509600137,0.0009600000000000001,0.00028000000000000003,0.001,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 21:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.2370720343000001,0.3608126767,1.2886167024000001,0.0,0.0,0.0,1.2370720343000001,0.3608126767,1.2886167024000001,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 21:30:00,3.96,0.37,3.9772477921,0.0,0.0,0.0,3.96,0.37,3.9772477921,1.1689111515,0.3409324192,1.2176157829,0.0,0.0,0.0,1.1689111515,0.3409324192,1.2176157829,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 22:00:00,4.55,0.71,4.6050624317,0.0,0.0,0.0,4.55,0.71,4.6050624317,1.1709636733,0.3415310714,1.2197538264,0.0,0.0,0.0,1.1709636733,0.3415310714,1.2197538264,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 22:30:00,5.11,1.07,5.2208236898,0.0,0.0,0.0,5.11,1.07,5.2208236898,1.0893832489,0.3177367809,1.1347742176,0.0,0.0,0.0,1.0893832489,0.3177367809,1.1347742176,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 23:00:00,4.93,1.03,5.0364471604,0.0,0.0,0.0,4.93,1.03,5.0364471604,1.0098127794,0.2945287273,1.0518883118,0.0,0.0,0.0,1.0098127794,0.2945287273,1.0518883118,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 23:30:00,3.73,0.5700000000000001,3.7733009421,0.0,0.0,0.0,3.73,0.5700000000000001,3.7733009421,0.919392411,0.2681561199,0.9577004282,0.0,0.0,0.0,0.919392411,0.2681561199,0.9577004282,2.59,0.28,2.6050911692,0.0,0.0,0.0,2.59,0.28,2.6050911692,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 00:00:00,3.38,0.68,3.4477238869,0.0,0.0,0.0,3.38,0.68,3.4477238869,0.8448316975,0.2464092451,0.8800330183,0.0,0.0,0.0,0.8448316975,0.2464092451,0.8800330183,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 00:30:00,3.49,0.52,3.5285266047,0.0,0.0,0.0,3.49,0.52,3.5285266047,0.8426104047,0.245761368,0.8777191716,0.0,0.0,0.0,0.8426104047,0.245761368,0.8777191716,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 01:00:00,3.87,0.65,3.9242069262,0.0,0.0,0.0,3.87,0.65,3.9242069262,0.8096855877,0.2361582964,0.8434224872,0.0,0.0,0.0,0.8096855877,0.2361582964,0.8434224872,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 01:30:00,4.17,0.9400000000000001,4.2746344873,0.0,0.0,0.0,4.17,0.9400000000000001,4.2746344873,0.7907632790000001,0.2306392897,0.8237117490000001,0.0,0.0,0.0,0.7907632790000001,0.2306392897,0.8237117490000001,2.41,-0.22,2.4200206611,0.0,0.0,0.0,2.41,-0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 02:00:00,3.8,0.87,3.898320151,0.0,0.0,0.0,3.8,0.87,3.898320151,0.7921530211000001,0.23104463120000002,0.8251593970000001,0.0,0.0,0.0,0.7921530211000001,0.23104463120000002,0.8251593970000001,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 02:30:00,3.74,0.89,3.8444375401,0.0,0.0,0.0,3.74,0.89,3.8444375401,0.7900684079,0.230436619,0.8229879249000001,0.0,0.0,0.0,0.7900684079,0.230436619,0.8229879249000001,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,-0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 03:00:00,3.38,0.71,3.4537660604,0.0,0.0,0.0,3.38,0.71,3.4537660604,0.7393760751,0.2156513552,0.7701834116,0.0,0.0,0.0,0.7393760751,0.2156513552,0.7701834116,2.18,-0.22,2.1910727966,0.0,0.0,0.0,2.18,-0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 03:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.7387269302,0.2154620213,0.7695072189000001,0.0,0.0,0.0,0.7387269302,0.2154620213,0.7695072189000001,2.18,-0.22,2.1910727966,0.0,0.0,0.0,2.18,-0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 04:00:00,3.67,0.55,3.7109836971,0.0,0.0,0.0,3.67,0.55,3.7109836971,0.8089740889,0.23595077590000002,0.8426813426,0.0,0.0,0.0,0.8089740889,0.23595077590000002,0.8426813426,2.13,-0.22,2.1413313616,0.0,0.0,0.0,2.13,-0.22,2.1413313616,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 04:30:00,3.86,0.98,3.9824615503,0.0,0.0,0.0,3.86,0.98,3.9824615503,0.8082625902,0.2357432555,0.8419401981,0.0,0.0,0.0,0.8082625902,0.2357432555,0.8419401981,2.17,-0.22,2.1811235637,0.0,0.0,0.0,2.17,-0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 05:00:00,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,2.9,0.30000000000000004,2.9154759474,0.7890602712,0.23014257910000002,0.8219377825,0.0,0.0,0.0,0.7890602712,0.23014257910000002,0.8219377825,2.17,-0.22,2.1811235637,0.0,0.0,0.0,2.17,-0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 05:30:00,3.34,0.33,3.3562628026,0.0,0.0,0.0,3.34,0.33,3.3562628026,0.7374286403,0.2150833534,0.7681548337,0.0,0.0,0.0,0.7374286403,0.2150833534,0.7681548337,2.2,-0.22,2.2109726366,0.0,0.0,0.0,2.2,-0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 06:00:00,3.09,0.27,3.1017736861,0.0,0.0,0.0,3.09,0.27,3.1017736861,0.7702955930000001,0.22466954800000002,0.8023912428000001,0.0,0.0,0.0,0.7702955930000001,0.22466954800000002,0.8023912428000001,2.27,-0.22,2.2806358762,0.0,0.0,0.0,2.27,-0.22,2.2806358762,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 06:30:00,3.91,0.7000000000000001,3.9721656562,0.0,0.0,0.0,3.91,0.7000000000000001,3.9721656562,0.8253911039,0.24073907200000003,0.8597823999,0.0,0.0,0.0,0.8253911039,0.24073907200000003,0.8597823999,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 07:00:00,4.85,1.19,4.9938562254,0.0,0.0,0.0,4.85,1.19,4.9938562254,0.896474469,0.2614717201,0.9338275719,0.0,0.0,0.0,0.896474469,0.2614717201,0.9338275719,2.6948,-0.21860000000000002,2.7036517897,0.0048000000000000004,0.0014,0.005,2.69,-0.22,2.6989812893,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 07:30:00,4.5600000000000005,0.86,4.6403879148,0.0,0.0,0.0,4.5600000000000005,0.86,4.6403879148,0.95249132,0.2778099683,0.9921784583000001,0.0,0.0,0.0,0.95249132,0.2778099683,0.9921784583000001,2.95304,0.39672,2.9795690964,0.02304,0.00672,0.024,2.93,0.39,2.9558416737,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 08:00:00,4.33,0.46,4.3543656254,0.0,0.0,0.0,4.33,0.46,4.3543656254,1.0587314367,0.308796669,1.1028452466,0.0,0.0,0.0,1.0587314367,0.308796669,1.1028452466,3.25224,0.012320000000000001,3.252263335,0.04224000000000001,0.012320000000000001,0.044,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 08:30:00,5.32,1.09,5.4305156293,0.0,0.0,0.0,5.32,1.09,5.4305156293,1.1813213926000001,0.3445520728,1.2305431173,0.0,0.0,0.0,1.1813213926000001,0.3445520728,1.2305431173,3.5328,0.2554,3.542019904,0.0528,0.0154,0.055,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 09:00:00,5.88,1.6600000000000001,6.1098281482,0.0,0.0,0.0,5.88,1.6600000000000001,6.1098281482,1.2124173303,0.3536217213,1.262934719,0.0,0.0,0.0,1.2124173303,0.3536217213,1.262934719,3.53472,0.25596,3.5439753103,0.054720000000000005,0.015960000000000002,0.057,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 09:30:00,6.33,1.87,6.6004393793,0.0,0.0,0.0,6.33,1.87,6.6004393793,1.2156332914,0.35455971000000003,1.2662846785,0.0,0.0,0.0,1.2156332914,0.35455971000000003,1.2662846785,3.63032,0.25176000000000004,3.6390392139000003,0.04032,0.011760000000000001,0.042,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 10:00:00,6.4,1.9100000000000001,6.678929555,0.0,0.0,0.0,6.4,1.9100000000000001,6.678929555,1.2177772654,0.35518503570000004,1.2685179847999999,0.0,0.0,0.0,1.2177772654,0.35518503570000004,1.2685179847999999,3.7364800000000002,0.29064,3.7477665882,0.036480000000000005,0.01064,0.038,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 10:30:00,6.02288,1.7308400000000002,6.2666490727,0.00288,0.00084,0.003,6.02,1.73,6.2636490962,1.1419613278,0.3330720539,1.1895430498,0.0,0.0,0.0,1.1419613278,0.3330720539,1.1895430498,3.68608,0.29344000000000003,3.697741581,0.04608,0.01344,0.048,3.64,0.28,3.6507533469,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 11:00:00,5.48192,1.09056,5.5893441476,0.0019200000000000003,0.0005600000000000001,0.002,5.48,1.09,5.5873517877,1.1267187264,0.32862629520000003,1.17366534,0.0,0.0,0.0,1.1267187264,0.32862629520000003,1.17366534,3.75472,0.38596,3.7745049212,0.054720000000000005,0.015960000000000002,0.057,3.7,0.37,3.7184539798,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 11:30:00,5.37288,1.29084,5.5257675847000005,0.00288,0.00084,0.003,5.37,1.29,5.5227710436,1.1306721255,0.3297793699,1.177783464,0.0,0.0,0.0,1.1306721255,0.3297793699,1.177783464,3.69048,0.38764000000000004,3.7107825859,0.060480000000000006,0.017640000000000003,0.063,3.63,0.37,3.6488080245,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 12:00:00,5.87576,1.66168,6.1062047132,0.00576,0.00168,0.006,5.87,1.6600000000000001,6.1002049146,1.1296837757,0.3294911012,1.176753933,0.0,0.0,0.0,1.1296837757,0.3294911012,1.176753933,3.6524,0.3582,3.6699227512,0.062400000000000004,0.0182,0.065,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 12:30:00,6.20768,1.96224,6.5104283116,0.007680000000000001,0.0022400000000000002,0.008,6.2,1.96,6.5024303149,1.1237536771,0.32776148920000003,1.170576747,0.0,0.0,0.0,1.1237536771,0.32776148920000003,1.170576747,3.66872,0.40296000000000004,3.6907835481999998,0.07872000000000001,0.02296,0.082,3.59,0.38,3.6100554012,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 13:00:00,6.2648,1.9314,6.5557627321,0.0048000000000000004,0.0014,0.005,6.26,1.9300000000000002,6.5507633143,1.1227653274,0.3274732205,1.169547216,0.0,0.0,0.0,1.1227653274,0.3274732205,1.169547216,3.81256,0.5140800000000001,3.8470627757,0.08256000000000001,0.02408,0.08600000000000001,3.73,0.49,3.7620473150000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 13:30:00,6.1248,1.8214000000000001,6.3898883402,0.0048000000000000004,0.0014,0.005,6.12,1.82,6.3848884094,1.0615273824,0.3096121532,1.10575769,0.0,0.0,0.0,1.0615273824,0.3096121532,1.10575769,3.6172,0.3896,3.6381209436,0.06720000000000001,0.0196,0.07,3.55,0.37,3.5692296088,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 14:00:00,5.7709600000000005,1.9502800000000002,6.0915984273,0.0009600000000000001,0.00028000000000000003,0.001,5.77,1.9500000000000002,6.0905993137,1.0643233281,0.3104276374,1.1086701335,0.0,0.0,0.0,1.0643233281,0.3104276374,1.1086701335,3.32432,0.38876000000000005,3.3469744248,0.06432,0.018760000000000002,0.067,3.26,0.37,3.2809297463,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 14:30:00,5.94,1.79,6.2038455816,0.0,0.0,0.0,5.94,1.79,6.2038455816,1.0322769518,0.3010807776,1.0752884915,0.0,0.0,0.0,1.0322769518,0.3010807776,1.0752884915,3.32952,0.38736000000000004,3.3519772076,0.05952,0.01736,0.062,3.27,0.37,3.2908661474,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 15:00:00,5.64,1.21,5.7683359819,0.0,0.0,0.0,5.64,1.21,5.7683359819,1.1214111684999999,0.3270782575,1.1681366338,0.0,0.0,0.0,1.1214111684999999,0.3270782575,1.1681366338,3.67912,0.39016,3.6997498294,0.06912,0.02016,0.07200000000000001,3.61,0.37,3.6289116826,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 15:30:00,5.5,0.9500000000000001,5.5814424659,0.0,0.0,0.0,5.5,0.9500000000000001,5.5814424659,1.0751017279,0.31357133730000003,1.1198976332,0.0,0.0,0.0,1.0751017279,0.31357133730000003,1.1198976332,3.67432,0.29876,3.6864461206,0.06432,0.018760000000000002,0.067,3.61,0.28,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 16:00:00,5.76,1.4,5.9276976981,0.0,0.0,0.0,5.76,1.4,5.9276976981,1.043625515,0.3043907752,1.0871099114,0.0,0.0,0.0,1.043625515,0.3043907752,1.0871099114,3.52144,0.31792000000000004,3.5357619829,0.06144000000000001,0.017920000000000002,0.064,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 16:30:00,5.92,1.78,6.1818120321,0.0,0.0,0.0,5.92,1.78,6.1818120321,1.1615460835,0.33878427440000003,1.209943837,0.0,0.0,0.0,1.1615460835,0.33878427440000003,1.209943837,3.31224,0.34232,3.3298824003,0.04224000000000001,0.012320000000000001,0.044,3.27,0.33,3.2866091949,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 17:00:00,5.46,1.52,5.6676273695,0.0,0.0,0.0,5.46,1.52,5.6676273695,1.2628755452,0.3683387007,1.3154953596,0.0,0.0,0.0,1.2628755452,0.3683387007,1.3154953596,3.42472,0.26596000000000003,3.4350315574,0.054720000000000005,0.015960000000000002,0.057,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 17:30:00,5.83,1.48,6.0149231084,0.0,0.0,0.0,5.83,1.48,6.0149231084,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,3.56896,0.26428,3.5787315351,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.52,0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 18:00:00,5.07,0.9500000000000001,5.1582361326,0.0,0.0,0.0,5.07,0.9500000000000001,5.1582361326,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,3.3876,0.3068,3.4014643905,0.057600000000000005,0.016800000000000002,0.06,3.33,0.29,3.3426037754999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 18:30:00,6.12,1.26,6.2483597848,0.0,0.0,0.0,6.12,1.26,6.2483597848,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,3.15072,0.28396000000000005,3.1634901296,0.15072000000000002,0.043960000000000006,0.157,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 19:00:00,6.07,1.26,6.1993951318,0.0,0.0,0.0,6.07,1.26,6.1993951318,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,3.10456,0.28508,3.1176214331,0.15456,0.04508,0.161,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 19:30:00,4.63,0.51,4.6580038643,0.0,0.0,0.0,4.63,0.51,4.6580038643,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,3.24672,0.0019600000000000004,3.2467205916,0.00672,0.0019600000000000004,0.007,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 20:00:00,4.6,0.51,4.6281853895000005,0.0,0.0,0.0,4.6,0.51,4.6281853895000005,1.2558373776,0.36628590180000004,1.308163935,0.0,0.0,0.0,1.2558373776,0.36628590180000004,1.308163935,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 20:30:00,5.75,1.38,5.9132816608,0.0,0.0,0.0,5.75,1.38,5.9132816608,1.2237712143000001,0.35693327080000004,1.2747616816,0.0,0.0,0.0,1.2237712143000001,0.35693327080000004,1.2747616816,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 21:00:00,5.86,1.38,6.0202989959,0.0,0.0,0.0,5.86,1.38,6.0202989959,1.264587532,0.3688380302,1.3172786791,0.0,0.0,0.0,1.264587532,0.3688380302,1.3172786791,3.44,0.24,3.44836193,0.0,0.0,0.0,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 21:30:00,4.97,1.1,5.0902750417,0.0,0.0,0.0,4.97,1.1,5.0902750417,1.2099095424,0.3528902832,1.26032244,0.0,0.0,0.0,1.2099095424,0.3528902832,1.26032244,3.44,0.24,3.44836193,0.0,0.0,0.0,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 22:00:00,4.9,0.96,4.993155315,0.0,0.0,0.0,4.9,0.96,4.993155315,1.1886462216,0.3466884813,1.2381731475,0.0,0.0,0.0,1.1886462216,0.3466884813,1.2381731475,2.86,0.24,2.8700522643,0.0,0.0,0.0,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 22:30:00,4.19,0.92,4.2898135158,0.0,0.0,0.0,4.19,0.92,4.2898135158,1.1112257121,0.3241074994,1.1575267834,0.0,0.0,0.0,1.1112257121,0.3241074994,1.1575267834,2.77,0.24,2.7803776722,0.0,0.0,0.0,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 23:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1752449704,0.342779783,1.2242135108,0.0,0.0,0.0,1.1752449704,0.342779783,1.2242135108,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 23:30:00,3.99,0.6000000000000001,4.0348605924,0.0,0.0,0.0,3.99,0.6000000000000001,4.0348605924,0.9932715556,0.2897042037,1.0346578704,0.0,0.0,0.0,0.9932715556,0.2897042037,1.0346578704,2.38232,-0.17224,2.3885382978,0.23232000000000003,0.06776,0.242,2.15,-0.24,2.1633538777,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-19 00:00:00,4.08,0.85,4.1676012285,0.0,0.0,0.0,4.08,0.85,4.1676012285,0.8996310692,0.2623923952,0.9371156971000001,0.0,0.0,0.0,0.8996310692,0.2623923952,0.9371156971000001,2.27928,0.27604,2.2959345374,0.08928000000000001,0.02604,0.093,2.19,0.25,2.2042232192,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 00:30:00,4.39,1.09,4.523295259,0.0,0.0,0.0,4.39,1.09,4.523295259,0.9149617974,0.26686385760000003,0.9530852056,0.0,0.0,0.0,0.9149617974,0.26686385760000003,0.9530852056,2.2184,0.0112,2.2184282724,0.038400000000000004,0.0112,0.04,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 01:00:00,4.02,0.76,4.0912100899,0.0,0.0,0.0,4.02,0.76,4.0912100899,0.8564236901000001,0.24979024290000001,0.8921080105,0.0,0.0,0.0,0.8564236901000001,0.24979024290000001,0.8921080105,2.13248,0.03864,2.1328300448,0.13248000000000001,0.03864,0.138,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 01:30:00,4.1,0.98,4.2154952259,0.0,0.0,0.0,4.1,0.98,4.2154952259,0.8251357026,0.2406645799,0.8595163568,0.0,0.0,0.0,0.8251357026,0.2406645799,0.8595163568,2.07616,0.25388,2.091625062,0.11616000000000001,0.03388,0.121,1.96,0.22,1.9723082923000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 02:00:00,3.47,0.74,3.5480276211,0.0,0.0,0.0,3.47,0.74,3.5480276211,0.8236880961,0.24024236140000002,0.8580084334,0.0,0.0,0.0,0.8236880961,0.24024236140000002,0.8580084334,2.06296,0.056280000000000004,2.0637275498,0.19296000000000002,0.056280000000000004,0.201,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 02:30:00,3.64,0.9,3.7496133134000003,0.0,0.0,0.0,3.64,0.9,3.7496133134000003,0.7851394625,0.2289990099,0.8178536067000001,0.0,0.0,0.0,0.7851394625,0.2289990099,0.8178536067000001,2.05864,0.07252,2.0599169401,0.24864000000000003,0.07252,0.259,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:00:00,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.7865169001000001,0.22940076250000002,0.8192884376,0.0,0.0,0.0,0.7865169001000001,0.22940076250000002,0.8192884376,2.02432,0.35876,2.0558648302,0.30432000000000003,0.08876,0.317,1.72,0.27,1.7410628938000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:30:00,3.66,0.66,3.7190321322,0.0,0.0,0.0,3.66,0.66,3.7190321322,0.7692370744,0.2243608134,0.8012886192,0.0,0.0,0.0,0.7692370744,0.2243608134,0.8012886192,2.0704,0.1022,2.0729208861,0.3504,0.1022,0.365,1.72,0.0,1.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 04:00:00,3.93,0.77,4.0047222126,0.0,0.0,0.0,3.93,0.77,4.0047222126,0.7672163115,0.2237714242,0.7991836579,0.0,0.0,0.0,0.7672163115,0.2237714242,0.7991836579,2.06672,0.45696000000000003,2.1166350654,0.36672000000000005,0.10696000000000001,0.382,1.7000000000000002,0.35000000000000003,1.7356554958000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 04:30:00,4.27,0.97,4.3787897871,0.0,0.0,0.0,4.27,0.97,4.3787897871,0.7638483734,0.2227891089,0.795675389,0.0,0.0,0.0,0.7638483734,0.2227891089,0.795675389,2.0948,0.3664,2.1266019844,0.3648,0.10640000000000001,0.38,1.73,0.26,1.7494284781,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 05:00:00,3.6,0.88,3.705995143,0.0,0.0,0.0,3.6,0.88,3.705995143,0.7665427239,0.2235749611,0.7984820041,0.0,0.0,0.0,0.7665427239,0.2235749611,0.7984820041,2.07176,0.31968,2.0962787983,0.34176,0.09968,0.356,1.73,0.22,1.7439323381,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 05:30:00,3.14,0.45,3.1720813357,0.0,0.0,0.0,3.14,0.45,3.1720813357,0.7927735665000001,0.2312256235,0.8258057984,0.0,0.0,0.0,0.7927735665000001,0.2312256235,0.8258057984,2.15464,-0.08448000000000001,2.1562955271,0.46464000000000005,0.13552,0.484,1.69,-0.22,1.7042593699,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 06:00:00,3.12,0.36,3.1407005588,0.0,0.0,0.0,3.12,0.36,3.1407005588,0.764521961,0.22298557200000002,0.7963770427,0.0,0.0,0.0,0.764521961,0.22298557200000002,0.7963770427,2.37024,0.37132000000000004,2.3991490575,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.92,0.24,1.9349418595999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 06:30:00,3.5,0.53,3.5399011286,0.0,0.0,0.0,3.5,0.53,3.5399011286,0.8268417033000001,0.2411621635,0.861293441,0.0,0.0,0.0,0.8268417033000001,0.2411621635,0.861293441,2.70816,0.36488000000000004,2.7326302348000002,0.42816000000000004,0.12488,0.446,2.2800000000000002,0.24,2.2925967809,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 07:00:00,4.4,0.87,4.4851867297,0.0,0.0,0.0,4.4,0.87,4.4851867297,0.9403181898,0.274259472,0.9794981144,0.0,0.0,0.0,0.9403181898,0.274259472,0.9794981144,3.00376,0.40068000000000004,3.0303660835,0.41376,0.12068000000000001,0.431,2.59,0.28,2.6050911692,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 07:30:00,4.8100000000000005,0.67,4.8564390246,0.0,0.0,0.0,4.8100000000000005,0.67,4.8564390246,1.0494064632,0.30607688510000003,1.0931317325,0.0,0.0,0.0,1.0494064632,0.30607688510000003,1.0931317325,3.20368,0.38524,3.2267592721,0.46368000000000004,0.13524,0.483,2.74,0.25,2.7513814712,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 08:00:00,5.33,0.78,5.3867708323,0.0,0.0,0.0,5.33,0.78,5.3867708323,1.1247420269,0.3280497578,1.171606278,0.0,0.0,0.0,1.1247420269,0.3280497578,1.171606278,3.45344,0.41392,3.4781572132000003,0.49344000000000005,0.14392000000000002,0.514,2.96,0.27,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 08:30:00,5.23,0.75,5.2835026261,0.0,0.0,0.0,5.23,0.75,5.2835026261,1.2824875704,0.3740588747,1.3359245525,0.0,0.0,0.0,1.2824875704,0.3740588747,1.3359245525,3.69824,0.49032000000000003,3.7306022034,0.37824,0.11032000000000002,0.394,3.32,0.38,3.3416762261,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 09:00:00,5.66,1.42,5.8354091545,0.0,0.0,0.0,5.66,1.42,5.8354091545,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,3.76112,0.5311600000000001,3.798441075,0.38112,0.11116000000000001,0.397,3.38,0.42,3.4059947152,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 09:30:00,6.16,1.6,6.364400993,0.0,0.0,0.0,6.16,1.6,6.364400993,1.2290583202,0.35847534340000003,1.2802690835,0.0,0.0,0.0,1.2290583202,0.35847534340000003,1.2802690835,3.70456,0.53508,3.7430035266,0.39456,0.11508000000000002,0.41100000000000003,3.31,0.42,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 10:00:00,6.19,1.6600000000000001,6.4087206212,0.0,0.0,0.0,6.19,1.6600000000000001,6.4087206212,1.1762213482,0.3430645599,1.225230571,0.0,0.0,0.0,1.1762213482,0.3430645599,1.225230571,3.63744,0.5659200000000001,3.6812002391,0.39744,0.11592000000000001,0.41400000000000003,3.24,0.45,3.2711007322,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 10:30:00,6.92,1.97,7.1949496176,0.0,0.0,0.0,6.92,1.97,7.1949496176,1.1762213482,0.3430645599,1.225230571,0.0,0.0,0.0,1.1762213482,0.3430645599,1.225230571,3.58656,0.53108,3.6256666422,0.34656000000000003,0.10108,0.361,3.24,0.43,3.2684093991,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 11:00:00,6.15,1.6400000000000001,6.3649116255,0.0,0.0,0.0,6.15,1.6400000000000001,6.3649116255,1.1762213482,0.3430645599,1.225230571,0.0,0.0,0.0,1.1762213482,0.3430645599,1.225230571,3.616,0.598,3.6651139136,0.336,0.098,0.35000000000000003,3.2800000000000002,0.5,3.3178908963,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 11:30:00,5.27,1.05,5.3735835343,0.0,0.0,0.0,5.27,1.05,5.3735835343,1.1221319788,0.3272884938,1.1688874779,0.0,0.0,0.0,1.1221319788,0.3272884938,1.1688874779,3.56032,0.58176,3.6075369991,0.28032,0.08176000000000001,0.292,3.2800000000000002,0.5,3.3178908963,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 12:00:00,5.23,0.9500000000000001,5.3155808714,0.0,0.0,0.0,5.23,0.9500000000000001,5.3155808714,1.0995946445,0.3207151046,1.145411088,0.0,0.0,0.0,1.0995946445,0.3207151046,1.145411088,3.5292,0.5706,3.5750296502000003,0.13920000000000002,0.040600000000000004,0.145,3.39,0.53,3.4311805549,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 12:30:00,5.84,1.34,5.9917610099,0.0,0.0,0.0,5.84,1.34,5.9917610099,1.1140763629000001,0.3249389392,1.1604962113,0.0,0.0,0.0,1.1140763629000001,0.3249389392,1.1604962113,3.65816,0.64988,3.7154378746,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.59,0.63,3.6448593937,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 13:00:00,6.07,1.67,6.2955381025,0.0,0.0,0.0,6.07,1.67,6.2955381025,1.0941497419,0.31912700800000005,1.1397393144,0.0,0.0,0.0,1.0941497419,0.31912700800000005,1.1397393144,3.602,0.651,3.660355857,0.07200000000000001,0.021,0.075,3.5300000000000002,0.63,3.585777461,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 13:30:00,6.28,1.96,6.5787536814,0.0,0.0,0.0,6.28,1.96,6.5787536814,1.0588923928,0.30884361460000004,1.1030129091,0.0,0.0,0.0,1.0588923928,0.30884361460000004,1.1030129091,3.49016,0.6108800000000001,3.5432176337,0.14016,0.04088000000000001,0.146,3.35,0.5700000000000001,3.3981465536,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 14:00:00,6.26,1.98,6.5656682828,0.0,0.0,0.0,6.26,1.98,6.5656682828,1.0416730919,0.3038213185,1.0850761374,0.0,0.0,0.0,1.0416730919,0.3038213185,1.0850761374,3.3028,0.5854,3.3542780147,0.0528,0.0154,0.055,3.25,0.5700000000000001,3.2996060371,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 14:30:00,5.68,1.58,5.8956594203,0.0,0.0,0.0,5.68,1.58,5.8956594203,1.0156391212,0.29622807700000003,1.0579574179,0.0,0.0,0.0,1.0156391212,0.29622807700000003,1.0579574179,3.43704,0.6737200000000001,3.5024480867,0.047040000000000005,0.013720000000000001,0.049,3.39,0.66,3.4536502429000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 15:00:00,5.27,1.16,5.3961560393,0.0,0.0,0.0,5.27,1.16,5.3961560393,0.9862792803,0.2876647901,1.0273742504,0.0,0.0,0.0,0.9862792803,0.2876647901,1.0273742504,3.38896,0.6742800000000001,3.4553875904,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.34,0.66,3.4045851436,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 15:30:00,5.34,1.13,5.4582506355,0.0,0.0,0.0,5.34,1.13,5.4582506355,1.0097594045,0.2945131596,1.051832713,0.0,0.0,0.0,1.0097594045,0.2945131596,1.051832713,3.22512,0.56316,3.2739193942,0.04512,0.013160000000000002,0.047,3.18,0.55,3.2272124194,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 16:00:00,5.91,1.51,6.0998524572,0.0,0.0,0.0,5.91,1.51,6.0998524572,1.0698014861,0.3120254335,1.1143765481,0.0,0.0,0.0,1.0698014861,0.3120254335,1.1143765481,3.2604800000000003,0.53764,3.3045100393,0.060480000000000006,0.017640000000000003,0.063,3.2,0.52,3.2419747069,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 16:30:00,5.89,1.51,6.080476955,0.0,0.0,0.0,5.89,1.51,6.080476955,1.165502143,0.33993812500000004,1.2140647323,0.0,0.0,0.0,1.165502143,0.33993812500000004,1.2140647323,3.26528,0.45904000000000006,3.2973885425000002,0.06528,0.01904,0.068,3.2,0.44,3.2301083573,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 17:00:00,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,1.243491652,0.3626850652,1.2953038041,0.0,0.0,0.0,1.243491652,0.3626850652,1.2953038041,3.39448,0.38464000000000004,3.4162029214,0.08448000000000001,0.024640000000000002,0.088,3.31,0.36,3.3295194849,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 17:30:00,4.92,0.67,4.9654103557,0.0,0.0,0.0,4.92,0.67,4.9654103557,1.239155151,0.36142025240000003,1.2907866156,0.0,0.0,0.0,1.239155151,0.36142025240000003,1.2907866156,3.23576,0.34168000000000004,3.2537498367,0.24576000000000003,0.07168000000000001,0.256,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 18:00:00,4.98,0.87,5.055422831,0.0,0.0,0.0,4.98,0.87,5.055422831,1.311547614,0.3825347208,1.3661954313,0.0,0.0,0.0,1.311547614,0.3825347208,1.3661954313,3.17688,0.34784000000000004,3.1958659546,0.26688,0.07784,0.278,2.91,0.27,2.9224989306999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 18:30:00,5.26,0.9,5.3364407614000005,0.0,0.0,0.0,5.26,0.9,5.3364407614000005,1.3611413555,0.39699956200000003,1.4178555786,0.0,0.0,0.0,1.3611413555,0.39699956200000003,1.4178555786,3.10536,0.34948,3.1249635198,0.13536,0.03948,0.14100000000000001,2.9699999999999998,0.31,2.9861346252,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 19:00:00,5.48,1.06,5.5815768381,0.0,0.0,0.0,5.48,1.06,5.5815768381,1.2849734097,0.3747839112,1.3385139685,0.0,0.0,0.0,1.2849734097,0.3747839112,1.3385139685,3.10552,0.35536,3.1257855333,0.15552000000000002,0.045360000000000004,0.162,2.95,0.31,2.9662434155,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 19:30:00,4.44,0.53,4.4715209940000005,0.0,0.0,0.0,4.44,0.53,4.4715209940000005,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,2.96136,0.30248,2.9767679117,0.11136000000000001,0.03248,0.116,2.85,0.27,2.8627609051,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 20:00:00,4.44,0.64,4.4858889866,0.0,0.0,0.0,4.44,0.64,4.4858889866,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,2.96,0.27,2.9722886805,0.0,0.0,0.0,2.96,0.27,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 20:30:00,4.94,1.24,5.0932504356,0.0,0.0,0.0,4.94,1.24,5.0932504356,1.2525440977,0.3653253618,1.3047334351,0.0,0.0,0.0,1.2525440977,0.3653253618,1.3047334351,3.6,0.32,3.6141942394,0.0,0.0,0.0,3.6,0.32,3.6141942394,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 21:00:00,4.94,0.93,5.0267782923,0.0,0.0,0.0,4.94,0.93,5.0267782923,1.2536418577,0.36564554180000003,1.3058769351000001,0.0,0.0,0.0,1.2536418577,0.36564554180000003,1.3058769351000001,3.03,0.34,3.0490162348,0.0,0.0,0.0,3.03,0.34,3.0490162348,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 21:30:00,4.98,0.9,5.0606718922,0.0,0.0,0.0,4.98,0.9,5.0606718922,1.2244509542,0.3571315283,1.2754697439,0.0,0.0,0.0,1.2244509542,0.3571315283,1.2754697439,3.08,0.34,3.0987094088,0.0,0.0,0.0,3.08,0.34,3.0987094088,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 22:00:00,4.8100000000000005,0.72,4.8635892096,0.0,0.0,0.0,4.8100000000000005,0.72,4.8635892096,1.2620755872,0.3681053796,1.31466207,0.0,0.0,0.0,1.2620755872,0.3681053796,1.31466207,3.15,0.31,3.1652172121,0.0,0.0,0.0,3.15,0.31,3.1652172121,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 22:30:00,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,1.1879285706,0.34647916640000004,1.2374255943,0.0,0.0,0.0,1.1879285706,0.34647916640000004,1.2374255943,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 23:00:00,4.59,0.7000000000000001,4.643070105,0.0,0.0,0.0,4.59,0.7000000000000001,4.643070105,1.1900053688,0.3470848992,1.2395889258000001,0.0,0.0,0.0,1.1900053688,0.3470848992,1.2395889258000001,2.86,0.27,2.8727164844,0.0,0.0,0.0,2.86,0.27,2.8727164844,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 23:30:00,4.39,1.22,4.5563691685,0.0,0.0,0.0,4.39,1.22,4.5563691685,1.0418390362,0.30386971890000003,1.085248996,0.0,0.0,0.0,1.0418390362,0.30386971890000003,1.085248996,2.69,0.27,2.7035162289,0.0,0.0,0.0,2.69,0.27,2.7035162289,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 00:00:00,4.41,1.04,4.5309711983,0.0,0.0,0.0,4.41,1.04,4.5309711983,0.9617225134,0.2805023997,1.0017942848,0.0,0.0,0.0,0.9617225134,0.2805023997,1.0017942848,2.63,0.32,2.6493961576,0.0,0.0,0.0,2.63,0.32,2.6493961576,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 00:30:00,4.13,1.05,4.2613847515,0.0,0.0,0.0,4.13,1.05,4.2613847515,0.8995003756000001,0.2623542762,0.9369795579,0.0,0.0,0.0,0.8995003756000001,0.2623542762,0.9369795579,2.41,0.23,2.4209502267,0.0,0.0,0.0,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 01:00:00,3.42,0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,0.30000000000000004,3.4331326802,0.8251373653,0.2406650649,0.8595180889,0.0,0.0,0.0,0.8251373653,0.2406650649,0.8595180889,2.24,0.26,2.2550388023,0.0,0.0,0.0,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 01:30:00,3.75,0.58,3.7945882517,0.0,0.0,0.0,3.75,0.58,3.7945882517,0.7776327265,0.22680954520000002,0.8100340901,0.0,0.0,0.0,0.7776327265,0.22680954520000002,0.8100340901,2.19,0.24,2.2031114361,0.0,0.0,0.0,2.19,0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:00:00,4.13,1.07,4.2663567596,0.0,0.0,0.0,4.13,1.07,4.2663567596,0.7810463908,0.2278051973,0.8135899905,0.0,0.0,0.0,0.7810463908,0.2278051973,0.8135899905,2.06296,0.26128,2.079440117,0.07296000000000001,0.02128,0.076,1.99,0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:30:00,4.52,1.04,4.6381030605,0.0,0.0,0.0,4.52,1.04,4.6381030605,0.7561354542000001,0.2205395075,0.7876410981,0.0,0.0,0.0,0.7561354542000001,0.2205395075,0.7876410981,2.02992,0.28956000000000004,2.050468288,0.16992000000000002,0.04956000000000001,0.177,1.8599999999999999,0.24,1.8754199530000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:00:00,3.8,0.9,3.905124838,0.0,0.0,0.0,3.8,0.9,3.905124838,0.7238461473000001,0.211121793,0.7540064034,0.0,0.0,0.0,0.7238461473000001,0.211121793,0.7540064034,2.02392,0.29656000000000005,2.0455317157,0.19392,0.056560000000000006,0.202,1.83,0.24,1.8456706098,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:30:00,3.35,0.7000000000000001,3.4223529917,0.0,0.0,0.0,3.35,0.7000000000000001,3.4223529917,0.7251171678,0.21149250730000002,0.7553303831,0.0,0.0,0.0,0.7251171678,0.21149250730000002,0.7553303831,2.05288,0.34084000000000003,2.0809825083,0.24288,0.07084,0.253,1.81,0.27,1.8300273222,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 04:00:00,3.56,0.88,3.6671514831,0.0,0.0,0.0,3.56,0.88,3.6671514831,0.7263881882000001,0.2118632216,0.7566543627000001,0.0,0.0,0.0,0.7263881882000001,0.2118632216,0.7566543627000001,2.09408,0.36744000000000004,2.1260722471,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.76,0.27,1.7805897899,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 04:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.7270236984,0.21204857870000002,0.7573163525000001,0.0,0.0,0.0,0.7270236984,0.21204857870000002,0.7573163525000001,2.08256,0.09408000000000001,2.0846839569,0.32256,0.09408000000000001,0.336,1.76,0.0,1.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 05:00:00,3.41,0.41000000000000003,3.4345596515,0.0,0.0,0.0,3.41,0.41000000000000003,3.4345596515,0.7282947189,0.212419293,0.7586403322,0.0,0.0,0.0,0.7282947189,0.212419293,0.7586403322,2.11512,0.31316000000000005,2.1381772144,0.28512000000000004,0.08316000000000001,0.297,1.83,0.23,1.8443969204,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 05:30:00,2.94,0.28,2.9533032354,0.0,0.0,0.0,2.94,0.28,2.9533032354,0.7580210339,0.2210894682,0.7896052437000001,0.0,0.0,0.0,0.7580210339,0.2210894682,0.7896052437000001,2.20144,0.31792000000000004,2.2242776805,0.30144000000000004,0.08792000000000001,0.314,1.9,0.23,1.9138704240000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 06:00:00,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.7553752363,0.2203177772,0.7868492044000001,0.0,0.0,0.0,0.7553752363,0.2203177772,0.7868492044000001,2.4264,0.3252,2.4480955864,0.3264,0.0952,0.34,2.1,0.23,2.1125576915,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 06:30:00,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,0.8065625754,0.2352474178,0.8401693493,0.0,0.0,0.0,0.8065625754,0.2352474178,0.8401693493,2.78904,0.33472,2.8090535061,0.35904,0.10472000000000001,0.374,2.43,0.23,2.440860504,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 07:00:00,4.34,0.84,4.4205429531,0.0,0.0,0.0,4.34,0.84,4.4205429531,0.9063363506000001,0.2643481023,0.9441003652000001,0.0,0.0,0.0,0.9063363506000001,0.2643481023,0.9441003652000001,3.0296,0.3378,3.0483741568,0.36960000000000004,0.1078,0.385,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 07:30:00,4.92,1.09,5.0392955857,0.0,0.0,0.0,4.92,1.09,5.0392955857,0.9611510198000001,0.2803357141,1.0011989789,0.0,0.0,0.0,0.9611510198000001,0.2803357141,1.0011989789,3.24008,0.38544,3.2629254359,0.43008,0.12544000000000002,0.448,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 08:00:00,4.92,1.31,5.0914143418,0.0,0.0,0.0,4.92,1.31,5.0914143418,1.0209845902,0.2977871721,1.0635256148,0.0,0.0,0.0,1.0209845902,0.2977871721,1.0635256148,3.34,0.43,3.3675658865,0.48,0.14,0.5,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 08:30:00,5.44,1.24,5.5795340307,0.0,0.0,0.0,5.44,1.24,5.5795340307,1.1837749741999999,0.3452677008,1.2330989314,0.0,0.0,0.0,1.1837749741999999,0.3452677008,1.2330989314,3.47456,0.48008000000000006,3.5075695289,0.51456,0.15008000000000002,0.536,2.96,0.33,2.978338463,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 09:00:00,5.13,0.8,5.1920034669,0.0,0.0,0.0,5.13,0.8,5.1920034669,1.223327255,0.3568037827,1.274299224,0.0,0.0,0.0,1.223327255,0.3568037827,1.274299224,3.57552,0.53036,3.6146403694,0.5155200000000001,0.15036000000000002,0.537,3.06,0.38,3.0835044998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 09:30:00,5.64,1.3599999999999999,5.8016549363,0.0,0.0,0.0,5.64,1.3599999999999999,5.8016549363,1.2576665894999999,0.3668194219,1.3100693641,0.0,0.0,0.0,1.2576665894999999,0.3668194219,1.3100693641,3.69896,0.61928,3.7504416807,0.40896000000000005,0.11928000000000001,0.426,3.29,0.5,3.3277770358,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 10:00:00,6.25,1.98,6.5561345319,0.0,0.0,0.0,6.25,1.98,6.5561345319,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.72152,0.6683600000000001,3.7810601952000003,0.37152,0.10836000000000001,0.387,3.35,0.56,3.3964834756,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 10:30:00,6.4,1.8900000000000001,6.6732375951,0.0,0.0,0.0,6.4,1.8900000000000001,6.6732375951,1.131554058,0.33003660030000004,1.1787021438,0.0,0.0,0.0,1.131554058,0.33003660030000004,1.1787021438,3.62616,0.6138800000000001,3.6777554296,0.35616000000000003,0.10388000000000001,0.371,3.27,0.51,3.3095316889,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 11:00:00,6.34,1.82,6.5960594297,0.0,0.0,0.0,6.34,1.82,6.5960594297,1.1414974153,0.3329367461,1.1890598076,0.0,0.0,0.0,1.1414974153,0.3329367461,1.1890598076,3.62392,0.68156,3.6874544336,0.31392000000000003,0.09156,0.327,3.31,0.59,3.3621719171,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 11:30:00,5.58,1.08,5.6835552254,0.0,0.0,0.0,5.58,1.08,5.6835552254,1.1136676543,0.3248197325,1.1600704732,0.0,0.0,0.0,1.1136676543,0.3248197325,1.1600704732,3.6197600000000003,0.7236800000000001,3.6913920410000003,0.14976,0.043680000000000004,0.156,3.47,0.68,3.5360005656,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 12:00:00,5.72096,1.17028,5.8394296468,0.0009600000000000001,0.00028000000000000003,0.001,5.72,1.17,5.838433009,1.1469280181000001,0.334520672,1.1947166855,0.0,0.0,0.0,1.1469280181000001,0.334520672,1.1947166855,3.6084,0.6912,3.6740043549,0.038400000000000004,0.0112,0.04,3.5700000000000003,0.68,3.6341849155,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 12:30:00,5.77288,1.61084,5.9934087963,0.00288,0.00084,0.003,5.77,1.6099999999999999,5.9904090011,1.1449333607,0.3339388969,1.1926389174,0.0,0.0,0.0,1.1449333607,0.3339388969,1.1926389174,3.6296,0.6378,3.6852116628,0.1296,0.0378,0.135,3.5,0.6000000000000001,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 13:00:00,5.69288,1.74084,5.9531005871,0.00288,0.00084,0.003,5.69,1.74,5.9501008395,1.1726711706,0.3420290914,1.2215324693,0.0,0.0,0.0,1.1726711706,0.3420290914,1.2215324693,3.65064,0.72352,3.7216466248,0.08064,0.023520000000000003,0.084,3.5700000000000003,0.7000000000000001,3.6379802089,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 13:30:00,6.22096,1.6802800000000002,6.4438873516,0.0009600000000000001,0.00028000000000000003,0.001,6.22,1.6800000000000002,6.4428875514,1.1068376653,0.3228276524,1.1529559013,0.0,0.0,0.0,1.1068376653,0.3228276524,1.1529559013,3.6228,0.6754,3.6852198035,0.0528,0.0154,0.055,3.5700000000000003,0.66,3.6304958339,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 14:00:00,5.93096,1.52028,6.122706738,0.0009600000000000001,0.00028000000000000003,0.001,5.93,1.52,6.1217072782,1.0643233281,0.3104276374,1.1086701335,0.0,0.0,0.0,1.0643233281,0.3104276374,1.1086701335,3.32816,0.56988,3.3765977255,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.26,0.55,3.3060701747,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 14:30:00,6.02,1.54,6.2138554859,0.0,0.0,0.0,6.02,1.54,6.2138554859,0.9854324322,0.2874177927,1.0264921169,0.0,0.0,0.0,0.9854324322,0.2874177927,1.0264921169,3.07632,0.47976,3.113505163,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.94,0.44,2.9727428412,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 15:00:00,5.29,0.97,5.3781967238,0.0,0.0,0.0,5.29,0.97,5.3781967238,0.9445038776,0.27548029760000003,0.9838582059000001,0.0,0.0,0.0,0.9445038776,0.27548029760000003,0.9838582059000001,3.10304,0.5117200000000001,3.1449506514,0.14304,0.04172,0.149,2.96,0.47000000000000003,2.9970819141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 15:30:00,5.13,0.85,5.1999423074,0.0,0.0,0.0,5.13,0.85,5.1999423074,1.0087891789,0.2942301772,1.0508220614,0.0,0.0,0.0,1.0087891789,0.2942301772,1.0508220614,3.1844,0.5092,3.2248547254,0.13440000000000002,0.0392,0.14,3.05,0.47000000000000003,3.0860006481,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 16:00:00,4.71,0.63,4.7519469694000005,0.0,0.0,0.0,4.71,0.63,4.7519469694000005,1.0499112798,0.3062241233,1.0936575831,0.0,0.0,0.0,1.0499112798,0.3062241233,1.0936575831,3.15056,0.5080800000000001,3.1912652036,0.13056,0.03808,0.136,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 16:30:00,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,0.46,4.5831430264,1.0928132083,0.3187371858,1.138347092,0.0,0.0,0.0,1.0928132083,0.3187371858,1.138347092,3.22288,0.44584,3.2535716989,0.12288000000000002,0.035840000000000004,0.128,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 17:00:00,4.44,0.29,4.4494606415,0.0,0.0,0.0,4.44,0.29,4.4494606415,1.290341825,0.37634969900000004,1.3441060677,0.0,0.0,0.0,1.290341825,0.37634969900000004,1.3441060677,3.28384,0.38612,3.3064624298,0.12384,0.036120000000000006,0.129,3.16,0.35000000000000003,3.1793238275,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 17:30:00,4.4,0.24,4.4065405933,0.0,0.0,0.0,4.4,0.24,4.4065405933,1.365024752,0.39813221930000003,1.4219007833,0.0,0.0,0.0,1.365024752,0.39813221930000003,1.4219007833,3.41904,0.38472,3.4406168052,0.35904,0.10472000000000001,0.374,3.06,0.28,3.0727837542,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 18:00:00,4.4,0.24,4.4065405933,0.0,0.0,0.0,4.4,0.24,4.4065405933,1.4244762181000001,0.4154722303,1.4838293939,0.0,0.0,0.0,1.4244762181000001,0.4154722303,1.4838293939,3.30272,0.40496000000000004,3.3274542822,0.22272000000000003,0.06496,0.232,3.08,0.34,3.0987094088,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 18:30:00,4.36,0.24,4.3666005084,0.0,0.0,0.0,4.36,0.24,4.3666005084,1.451023153,0.42321508630000004,1.5114824511,0.0,0.0,0.0,1.451023153,0.42321508630000004,1.5114824511,3.19712,0.37416000000000005,3.2189395769,0.11712000000000002,0.03416,0.122,3.08,0.34,3.0987094088,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 19:00:00,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,1.4048442398,0.40974623660000004,1.4633794164,0.0,0.0,0.0,1.4048442398,0.40974623660000004,1.4633794164,3.12872,0.33296000000000003,3.1463870073,0.07872000000000001,0.02296,0.082,3.05,0.31,3.06571362,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 19:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.3316859055,0.38840838910000003,1.3871728182,0.0,0.0,0.0,1.3316859055,0.38840838910000003,1.3871728182,2.99872,0.30296,3.013985136,0.07872000000000001,0.02296,0.082,2.92,0.28,2.9333939388,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 20:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2847316431,0.3747133959,1.3382621283,0.0,0.0,0.0,1.2847316431,0.3747133959,1.3382621283,2.9536800000000003,0.33024000000000003,2.9720841172,0.10368000000000001,0.030240000000000003,0.108,2.85,0.30000000000000004,2.8657459762,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 20:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2836096068,0.37438613530000003,1.3370933404,0.0,0.0,0.0,1.2836096068,0.37438613530000003,1.3370933404,3.27,0.37,3.2908661474,0.0,0.0,0.0,3.27,0.37,3.2908661474,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 21:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2869757159,0.3753679171,1.340599704,0.0,0.0,0.0,1.2869757159,0.3753679171,1.340599704,3.31,0.37,3.3306155587,0.0,0.0,0.0,3.31,0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 21:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2701145754,0.3704500845,1.323036016,0.0,0.0,0.0,1.2701145754,0.3704500845,1.323036016,3.12,0.32,3.1363673254,0.0,0.0,0.0,3.12,0.32,3.1363673254,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 22:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.2723253927,0.3710949062,1.3253389508,0.0,0.0,0.0,1.2723253927,0.3710949062,1.3253389508,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 22:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.267903758,0.36980526280000003,1.3207330813,0.0,0.0,0.0,1.267903758,0.36980526280000003,1.3207330813,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 23:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.181920987,0.3447269545,1.2311676948,0.0,0.0,0.0,1.181920987,0.3447269545,1.2311676948,2.86,0.28,2.8736736071,0.0,0.0,0.0,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 23:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,1.0454532304,0.3049238589,1.0890137817,0.0,0.0,0.0,1.0454532304,0.3049238589,1.0890137817,2.68,0.28,2.6945871669,0.0,0.0,0.0,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-22 00:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9775384374,0.2851153776,1.0182692057,0.0,0.0,0.0,0.9775384374,0.2851153776,1.0182692057,2.41,0.23,2.4209502267,0.0,0.0,0.0,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 00:30:00,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.8973154974,0.26171702010000003,0.9347036432,0.0,0.0,0.0,0.8973154974,0.26171702010000003,0.9347036432,2.47,0.22,2.4797782159,0.0,0.0,0.0,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 01:00:00,2.73,-0.25,2.7414229882,0.0,0.0,0.0,2.73,-0.25,2.7414229882,0.8949665040000001,0.261031897,0.932256775,0.0,0.0,0.0,0.8949665040000001,0.261031897,0.932256775,2.14472,-0.20404000000000003,2.1544039083,0.054720000000000005,0.015960000000000002,0.057,2.09,-0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 01:30:00,2.68,-0.27,2.6935664091,0.0,0.0,0.0,2.68,-0.27,2.6935664091,0.8011479351,0.2336681477,0.8345290991000001,0.0,0.0,0.0,0.8011479351,0.2336681477,0.8345290991000001,2.08616,0.03388,2.0864350936,0.11616000000000001,0.03388,0.121,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 02:00:00,2.66,-0.27,2.6736678926,0.0,0.0,0.0,2.66,-0.27,2.6736678926,0.7699405919000001,0.224566006,0.8020214499,0.0,0.0,0.0,0.7699405919000001,0.224566006,0.8020214499,2.05184,0.015120000000000001,2.0518957089,0.051840000000000004,0.015120000000000001,0.054,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 02:30:00,2.64,-0.27,2.6537709018999998,0.0,0.0,0.0,2.64,-0.27,2.6537709018999998,0.7424285860000001,0.2165416709,0.7733631105000001,0.0,0.0,0.0,0.7424285860000001,0.2165416709,0.7733631105000001,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 03:00:00,2.55,-0.24,2.5612692166,0.0,0.0,0.0,2.55,-0.24,2.5612692166,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,2.00456,-0.13992000000000002,2.0094373342,0.27456,0.08008000000000001,0.28600000000000003,1.73,-0.22,1.7439323381,0.0,0.0,0.0,0.0,0.0,0.0
