Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-23 03:30:00,2.55,-0.24,2.5612692166,0.0,0.0,0.0,2.55,-0.24,2.5612692166,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,2.09608,0.28844000000000003,2.1158329329,0.16608,0.048440000000000004,0.17300000000000001,1.9300000000000002,0.24,1.9448650339,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 04:00:00,2.51,-0.24,2.5214479967,0.0,0.0,0.0,2.51,-0.24,2.5214479967,0.7391978263,0.21559936600000001,0.7699977357000001,0.0,0.0,0.0,0.7391978263,0.21559936600000001,0.7699977357000001,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 04:30:00,2.49,-0.27,2.5045957758,0.0,0.0,0.0,2.49,-0.27,2.5045957758,0.7379055224000001,0.215222444,0.7686515858,0.0,0.0,0.0,0.7379055224000001,0.215222444,0.7686515858,2.06264,0.10952,2.0655455454,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.79,0.03,1.790251379,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 05:00:00,2.49,-0.27,2.5045957758,0.0,0.0,0.0,2.49,-0.27,2.5045957758,0.7108037216,0.2073177521,0.7404205433000001,0.0,0.0,0.0,0.7108037216,0.2073177521,0.7404205433000001,2.03576,0.29168000000000005,2.0565495375,0.24576000000000003,0.07168000000000001,0.256,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 05:30:00,2.41,-0.27,2.4250773184,0.0,0.0,0.0,2.41,-0.27,2.4250773184,0.7108037216,0.2073177521,0.7404205433000001,0.0,0.0,0.0,0.7108037216,0.2073177521,0.7404205433000001,1.99544,0.27992,2.0149779155,0.20544,0.05992000000000001,0.214,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 06:00:00,2.36,-0.27,2.375394704,0.0,0.0,0.0,2.36,-0.27,2.375394704,0.7108037216,0.2073177521,0.7404205433000001,0.0,0.0,0.0,0.7108037216,0.2073177521,0.7404205433000001,2.1,0.22,2.1114923632,0.0,0.0,0.0,2.1,0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 06:30:00,2.55,-0.24,2.5612692166,0.0,0.0,0.0,2.55,-0.24,2.5612692166,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.07936,0.33648,2.1064085074,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.6800000000000002,0.22,1.6943435306999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 07:00:00,2.66,-0.22,2.6690822392999998,0.0,0.0,0.0,2.66,-0.22,2.6690822392999998,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.0372,0.30960000000000004,2.0605911773,0.30720000000000003,0.0896,0.32,1.73,0.22,1.7439323381,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 07:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.7747139022,0.2259582215,0.8069936482000001,0.0,0.0,0.0,0.7747139022,0.2259582215,0.8069936482000001,2.20808,0.35444000000000003,2.2363463506,0.35808,0.10444,0.373,1.85,0.25,1.8668154703000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 08:00:00,2.80096,0.00028000000000000003,2.800960014,0.0009600000000000001,0.00028000000000000003,0.001,2.8,0.0,2.8,0.8181221439,0.23861895860000001,0.8522105665,0.0,0.0,0.0,0.8181221439,0.23861895860000001,0.8522105665,2.32032,0.34676,2.3460876795,0.40032,0.11676,0.417,1.92,0.23,1.9337269714,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 08:30:00,3.0048,0.0014,3.0048003261,0.0048000000000000004,0.0014,0.005,3.0,0.0,3.0,0.9165613809000001,0.26733040280000003,0.9547514385,0.0,0.0,0.0,0.9165613809000001,0.26733040280000003,0.9547514385,2.4664800000000002,0.34564,2.4905803741,0.39648000000000005,0.11564,0.41300000000000003,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 09:00:00,3.15192,0.0005600000000000001,3.1519200497,0.0019200000000000003,0.0005600000000000001,0.002,3.15,0.0,3.15,1.0183801955,0.297027557,1.0608127036,0.0,0.0,0.0,1.0183801955,0.297027557,1.0608127036,2.55352,0.25436000000000003,2.5661573218,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 09:30:00,3.35576,0.00168,3.3557604205000002,0.00576,0.00168,0.006,3.35,0.0,3.35,0.9958854281,0.2904665832,1.0373806543,0.0,0.0,0.0,0.9958854281,0.2904665832,1.0373806543,2.59584,0.37712,2.6230906961000002,0.43584000000000006,0.12712,0.454,2.16,0.25,2.1744194628,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 10:00:00,3.53384,0.0011200000000000001,3.5338401775,0.0038400000000000005,0.0011200000000000001,0.004,3.5300000000000002,0.0,3.5300000000000002,1.0715134729,0.31252476290000003,1.1161598676,0.0,0.0,0.0,1.0715134729,0.31252476290000003,1.1161598676,2.70184,0.33512000000000003,2.7225438105,0.29184000000000004,0.08512,0.304,2.41,0.25,2.422932108,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 10:30:00,3.69384,0.0011200000000000001,3.6938401698,0.0038400000000000005,0.0011200000000000001,0.004,3.69,0.0,3.69,1.2077961633,0.352273881,1.2581210033999999,0.0,0.0,0.0,1.2077961633,0.352273881,1.2581210033999999,2.8756,0.2808,2.8892774183,0.1056,0.0308,0.11,2.77,0.25,2.7812587079,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 11:00:00,3.76096,0.00028000000000000003,3.7609600104,0.0009600000000000001,0.00028000000000000003,0.001,3.76,0.0,3.76,1.2077961633,0.352273881,1.2581210033999999,0.0,0.0,0.0,1.2077961633,0.352273881,1.2581210033999999,3.3816800000000002,0.25924,3.3916021288,0.03168,0.00924,0.033,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 11:30:00,3.40536,0.0044800000000000005,3.4053629469,0.015360000000000002,0.0044800000000000005,0.016,3.39,0.0,3.39,0.9320956319,0.271861226,0.9709329499,0.0,0.0,0.0,0.9320956319,0.271861226,0.9709329499,2.55952,0.33736000000000005,2.5816572972,0.29952,0.08736000000000001,0.312,2.26,0.25,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 12:00:00,3.6848,0.0014,3.684800266,0.0048000000000000004,0.0014,0.005,3.68,0.0,3.68,1.125106007,0.3281559187,1.1719854239,0.0,0.0,0.0,1.125106007,0.3281559187,1.1719854239,2.7583200000000003,0.31076000000000004,2.7757703435,0.20832,0.06076,0.217,2.55,0.25,2.5622255951,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 12:30:00,3.46536,0.0044800000000000005,3.4653628959000002,0.015360000000000002,0.0044800000000000005,0.016,3.45,0.0,3.45,1.0419454533999999,0.30390075720000004,1.0853598473,0.0,0.0,0.0,1.0419454533999999,0.30390075720000004,1.0853598473,2.78864,0.28752,2.8034230505,0.12864,0.037520000000000005,0.134,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 13:00:00,3.41152,-0.21664000000000003,3.4183916686,0.01152,0.00336,0.012,3.4,-0.22,3.4071102125,1.1777422001,0.3435081417,1.2268147918,0.0009600000000000001,0.00028000000000000003,0.001,1.1767822001,0.3432281417,1.2258147918,2.75984,0.27912000000000003,2.7739186721999998,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 13:30:00,3.37152,-0.21664000000000003,3.3784730279,0.01152,0.00336,0.012,3.36,-0.22,3.3671946781,1.0890218465000001,0.3176313719,1.1343977568,0.0009600000000000001,0.00028000000000000003,0.001,1.0880618465,0.3173513719,1.1333977568,2.4996,0.32280000000000003,2.5203571176,0.24960000000000002,0.0728,0.26,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 14:00:00,3.19248,-0.21636000000000002,3.1998031502,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.18,-0.22,3.1876009788,0.9215203398,0.2687767658,0.9599170206000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9205603398000001,0.26849676580000004,0.9589170206000001,2.42192,0.29056000000000004,2.439287109,0.24192000000000002,0.07056000000000001,0.252,2.18,0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 14:30:00,3.14152,-0.21664000000000003,3.1489809145,0.01152,0.00336,0.012,3.13,-0.22,3.1377221037,0.9224803398,0.2690567658,0.9609170206000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9205603398000001,0.26849676580000004,0.9589170206000001,2.4589600000000003,0.26928,2.4736604456,0.16896000000000003,0.049280000000000004,0.176,2.29,0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 15:00:00,3.08536,-0.21552000000000002,3.0928781418,0.015360000000000002,0.0044800000000000005,0.016,3.07,-0.22,3.0778726419,0.9767553578,0.2848869794,1.0174534977,0.00288,0.00084,0.003,0.9738753578,0.2840469794,1.0144534977,2.54136,0.31248000000000004,2.5604988576,0.11136000000000001,0.03248,0.116,2.43,0.28,2.4460784942,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 15:30:00,3.1596,-0.2172,3.1670566777,0.009600000000000001,0.0028,0.01,3.15,-0.22,3.157673194,0.9724079653000001,0.2836189899,1.0129249638,0.0019200000000000003,0.0005600000000000001,0.002,0.9704879653,0.2830589899,1.0109249638,2.7302400000000002,0.26632,2.7431982794,0.09024,0.026320000000000003,0.094,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 16:00:00,3.0415200000000002,-0.21664000000000003,3.0492256066,0.01152,0.00336,0.012,3.03,-0.22,3.0379763001,0.8696997357,0.2536624229,0.9059372247,0.0019200000000000003,0.0005600000000000001,0.002,0.8677797357,0.2531024229,0.9039372247,2.5073600000000003,0.26548000000000005,2.5213753786,0.08736000000000001,0.025480000000000003,0.091,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 16:30:00,3.25288,-0.21916000000000002,3.2602544993,0.00288,0.00084,0.003,3.25,-0.22,3.2574376433,1.094534174,0.3192391341,1.1401397646,0.0,0.0,0.0,1.094534174,0.3192391341,1.1401397646,2.54568,0.29124,2.5622855813000003,0.17568,0.05124,0.183,2.37,0.24,2.3821209037,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 17:00:00,3.36384,-0.21888000000000002,3.3709535743,0.0038400000000000005,0.0011200000000000001,0.004,3.36,-0.22,3.3671946781,1.1990536576,0.3497239835,1.2490142267,0.0,0.0,0.0,1.1990536576,0.3497239835,1.2490142267,2.7724,0.2582,2.7843974213,0.062400000000000004,0.0182,0.065,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 17:30:00,3.60192,-0.21944000000000002,3.6085982874,0.0019200000000000003,0.0005600000000000001,0.002,3.6,-0.22,3.6067159578,1.3056742158999999,0.38082164630000004,1.3600773082,0.0,0.0,0.0,1.3056742158999999,0.38082164630000004,1.3600773082,2.8266400000000003,0.026520000000000002,2.8267644048,0.05664,0.01652,0.059000000000000004,2.77,0.01,2.7700180505,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 18:00:00,3.76,-0.22,3.7664306711,0.0,0.0,0.0,3.76,-0.22,3.7664306711,1.4187641086,0.41380619830000004,1.4778792798,0.0,0.0,0.0,1.4187641086,0.41380619830000004,1.4778792798,2.83824,0.34532,2.8591698446000002,0.25824,0.07532000000000001,0.269,2.58,0.27,2.5940894356,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 18:30:00,3.81,-0.22,3.8163464203,0.0,0.0,0.0,3.81,-0.22,3.8163464203,1.4792652807,0.43145237350000004,1.540901334,0.0,0.0,0.0,1.4792652807,0.43145237350000004,1.540901334,3.08672,0.25196,3.0969863093,0.00672,0.0019600000000000004,0.007,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 19:00:00,3.75,-0.22,3.7564477901,0.0,0.0,0.0,3.75,-0.22,3.7564477901,1.4185620822,0.413747274,1.4776688356,0.0,0.0,0.0,1.4185620822,0.413747274,1.4776688356,2.97152,0.25336000000000003,2.9823015273,0.01152,0.00336,0.012,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 19:30:00,3.61,-0.24,3.6179690435,0.0,0.0,0.0,3.61,-0.24,3.6179690435,1.3811911877,0.40284742970000004,1.4387408205,0.0,0.0,0.0,1.3811911877,0.40284742970000004,1.4387408205,2.90328,0.28804,2.9175335131,0.23328000000000002,0.06804,0.243,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 20:00:00,3.44,-0.24,3.44836193,0.0,0.0,0.0,3.44,-0.24,3.44836193,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,2.73216,0.061880000000000004,2.7328606624000003,0.21216000000000002,0.061880000000000004,0.221,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 20:30:00,3.35,-0.27,3.3608629844,0.0,0.0,0.0,3.35,-0.27,3.3608629844,1.2496081469,0.36446904280000003,1.3016751530000001,0.0,0.0,0.0,1.2496081469,0.36446904280000003,1.3016751530000001,2.67896,0.014280000000000001,2.678998059,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 21:00:00,3.27,-0.32,3.285620185,0.0,0.0,0.0,3.27,-0.32,3.285620185,1.1990536576,0.3497239835,1.2490142267,0.0,0.0,0.0,1.1990536576,0.3497239835,1.2490142267,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 21:30:00,3.32,-0.32,3.3353860346,0.0,0.0,0.0,3.32,-0.32,3.3353860346,1.1980046168,0.3494180132,1.2479214758000001,0.0,0.0,0.0,1.1980046168,0.3494180132,1.2479214758000001,2.55632,0.27976,2.5715827033,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 22:00:00,3.34,-0.32,3.3552943239,0.0,0.0,0.0,3.34,-0.32,3.3552943239,1.1422622889,0.3331598343,1.189856551,0.0,0.0,0.0,1.1422622889,0.3331598343,1.189856551,2.66496,0.28228000000000003,2.679868243,0.14496,0.042280000000000005,0.151,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 22:30:00,3.21,-0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,-0.30000000000000004,3.2239882134,1.0895822823,0.3177948323,1.1349815441,0.0,0.0,0.0,1.0895822823,0.3177948323,1.1349815441,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 23:00:00,3.05,-0.30000000000000004,3.0647185841,0.0,0.0,0.0,3.05,-0.30000000000000004,3.0647185841,1.0331816643,0.3013446521,1.0762309003,0.0,0.0,0.0,1.0331816643,0.3013446521,1.0762309003,2.40328,-0.18696000000000002,2.410541184,0.11328,0.03304,0.11800000000000001,2.29,-0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 23:30:00,2.93,-0.30000000000000004,2.945318319,0.0,0.0,0.0,2.93,-0.30000000000000004,2.945318319,0.950652464,0.2772736353,0.9902629833000001,0.0,0.0,0.0,0.950652464,0.2772736353,0.9902629833000001,2.30496,0.29728000000000004,2.3240516345,0.26496000000000003,0.07728,0.276,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 00:00:00,2.73,-0.32,2.7486905974,0.0,0.0,0.0,2.73,-0.32,2.7486905974,0.8892055090000001,0.2593516068,0.9262557386,0.0,0.0,0.0,0.8892055090000001,0.2593516068,0.9262557386,2.20424,0.03332,2.2044918235,0.11424000000000001,0.03332,0.11900000000000001,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 00:30:00,2.61,-0.32,2.6295436866,0.0,0.0,0.0,2.61,-0.32,2.6295436866,0.8495069045,0.2477728472,0.8849030255,0.0,0.0,0.0,0.8495069045,0.2477728472,0.8849030255,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 01:00:00,2.55,-0.32,2.5700000000000003,0.0,0.0,0.0,2.55,-0.32,2.5700000000000003,0.8060986629,0.23511211,0.8396861072,0.0,0.0,0.0,0.8060986629,0.23511211,0.8396861072,2.05304,-0.15328,2.0587539921,0.26304,0.07672000000000001,0.274,1.79,-0.23,1.8047160441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 01:30:00,2.55,-0.32,2.5700000000000003,0.0,0.0,0.0,2.55,-0.32,2.5700000000000003,0.7614509934,0.2220898731,0.7931781181,0.0,0.0,0.0,0.7614509934,0.2220898731,0.7931781181,2.0324,0.053200000000000004,2.033096161,0.1824,0.053200000000000004,0.19,1.85,0.0,1.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 02:00:00,2.51,-0.29,2.5266974492000003,0.0,0.0,0.0,2.51,-0.29,2.5266974492000003,0.7614509934,0.2220898731,0.7931781181,0.0,0.0,0.0,0.7614509934,0.2220898731,0.7931781181,2.01504,0.02772,2.0152306568,0.09504000000000001,0.02772,0.099,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 02:30:00,2.51,-0.29,2.5266974492000003,0.0,0.0,0.0,2.51,-0.29,2.5266974492000003,0.7284817804,0.2124738526,0.7588351879,0.0,0.0,0.0,0.7284817804,0.2124738526,0.7588351879,2.00536,-0.25552,2.0215734466,0.015360000000000002,0.0044800000000000005,0.016,1.99,-0.26,2.0069130524,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 03:00:00,2.45,-0.29,2.4671035649,0.0,0.0,0.0,2.45,-0.29,2.4671035649,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,1.9376000000000002,0.3418,1.9675164548000001,0.4176,0.1218,0.435,1.52,0.22,1.5358385332,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 03:30:00,2.41,-0.29,2.4273854247,0.0,0.0,0.0,2.41,-0.29,2.4273854247,0.6997379954,0.2040902487,0.7288937452,0.0,0.0,0.0,0.6997379954,0.2040902487,0.7288937452,1.94104,-0.12928,1.9453404843,0.31104000000000004,0.09072000000000001,0.324,1.63,-0.22,1.6447796205,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 04:00:00,2.37,-0.29,2.387676695,0.0,0.0,0.0,2.37,-0.29,2.387676695,0.6789201303,0.1980183713,0.7072084691,0.0,0.0,0.0,0.6789201303,0.1980183713,0.7072084691,1.96392,-0.19844,1.9739200085,0.07392,0.021560000000000003,0.077,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 04:30:00,2.37,-0.29,2.387676695,0.0,0.0,0.0,2.37,-0.29,2.387676695,0.7120474726,0.2076805129,0.7417161173,0.0,0.0,0.0,0.7120474726,0.2076805129,0.7417161173,1.95584,-0.18788000000000002,1.9648432507,0.31584,0.09212000000000001,0.329,1.6400000000000001,-0.28,1.6637307474,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 05:00:00,2.4,-0.29,2.4174573419,0.0,0.0,0.0,2.4,-0.29,2.4174573419,0.7095599705000001,0.2069549914,0.7391249693,0.0,0.0,0.0,0.7095599705000001,0.2069549914,0.7391249693,1.9616,0.3138,1.9865409636,0.3216,0.09380000000000001,0.335,1.6400000000000001,0.22,1.6546903033,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 05:30:00,2.37,-0.29,2.387676695,0.0,0.0,0.0,2.37,-0.29,2.387676695,0.6829430331,0.19919171800000002,0.7113989928000001,0.0,0.0,0.0,0.6829430331,0.19919171800000002,0.7113989928000001,1.94992,0.08456000000000001,1.9517526483,0.28992,0.08456000000000001,0.302,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 06:00:00,2.32,-0.31,2.3406195761,0.0,0.0,0.0,2.32,-0.31,2.3406195761,0.7034143772,0.20516252670000001,0.7327233095,0.0,0.0,0.0,0.7034143772,0.20516252670000001,0.7327233095,1.9486400000000001,-0.18248,1.9571655014,0.12864,0.037520000000000005,0.134,1.82,-0.22,1.8332484829,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 06:30:00,2.38,-0.28,2.3964139876,0.0,0.0,0.0,2.38,-0.28,2.3964139876,0.7003507257,0.2042689617,0.7295320059,0.0,0.0,0.0,0.7003507257,0.2042689617,0.7295320059,1.98496,-0.15772,1.991216161,0.38496,0.11228,0.401,1.6,-0.27,1.622621336,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 07:00:00,2.44,-0.28,2.4560130293,0.0,0.0,0.0,2.44,-0.28,2.4560130293,0.7351306939000001,0.214413119,0.7657611395,0.0,0.0,0.0,0.7351306939000001,0.214413119,0.7657611395,2.0464,0.1302,2.0505377344,0.4464,0.1302,0.465,1.6,0.0,1.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 07:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7868454632,0.2294965934,0.8196306909000001,0.0,0.0,0.0,0.7868454632,0.2294965934,0.8196306909000001,2.0996,-0.11220000000000001,2.1025957767,0.36960000000000004,0.1078,0.385,1.73,-0.22,1.7439323381,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 08:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7868454632,0.2294965934,0.8196306909000001,0.0,0.0,0.0,0.7868454632,0.2294965934,0.8196306909000001,2.1796,0.0378,2.1799277511,0.1296,0.0378,0.135,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 08:30:00,2.85384,-0.21888000000000002,2.8622213751,0.0038400000000000005,0.0011200000000000001,0.004,2.85,-0.22,2.8584786163,0.8258595058,0.24087568920000002,0.8602703186,0.0,0.0,0.0,0.8258595058,0.24087568920000002,0.8602703186,2.12408,0.14744000000000002,2.1291910201,0.57408,0.16744,0.598,1.55,-0.02,1.5501290269,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 09:00:00,3.01288,-0.21916000000000002,3.020840446,0.00288,0.00084,0.003,3.01,-0.22,3.0180291582,0.89139205,0.2599893479,0.9285333854000001,0.0,0.0,0.0,0.89139205,0.2599893479,0.9285333854000001,2.26416,0.15288000000000002,2.2693154915,0.5241600000000001,0.15288000000000002,0.546,1.74,0.0,1.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 09:30:00,3.13384,-0.21888000000000002,3.1414744309,0.0038400000000000005,0.0011200000000000001,0.004,3.13,-0.22,3.1377221037,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,2.3808,0.33940000000000003,2.4048702668,0.3408,0.0994,0.355,2.04,0.24,2.0540691322,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 10:00:00,3.2748,-0.21860000000000002,3.2820879025,0.0048000000000000004,0.0014,0.005,3.27,-0.22,3.277392256,0.9749809328000001,0.28436943870000003,1.0156051383,0.0,0.0,0.0,0.9749809328000001,0.28436943870000003,1.0156051383,2.44664,0.08652000000000001,2.448169316,0.29664,0.08652000000000001,0.309,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 10:30:00,3.4909600000000003,-0.21972000000000003,3.4978677219,0.0009600000000000001,0.00028000000000000003,0.001,3.49,-0.22,3.4969272226,1.1631987094,0.3392662902,1.2116653223,0.0,0.0,0.0,1.1631987094,0.3392662902,1.2116653223,2.68664,0.30652,2.704068971,0.29664,0.08652000000000001,0.309,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 11:00:00,3.42384,0.0011200000000000001,3.4238401832,0.0038400000000000005,0.0011200000000000001,0.004,3.42,0.0,3.42,1.158128096,0.33778736130000003,1.2063834334,0.0,0.0,0.0,1.158128096,0.33778736130000003,1.2063834334,2.72176,0.28468000000000004,2.7366074253,0.22176,0.06468,0.231,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 11:30:00,3.41536,0.0044800000000000005,3.4153629383,0.015360000000000002,0.0044800000000000005,0.016,3.4,0.0,3.4,1.0744168352,0.3133715769,1.1191842033,0.0038400000000000005,0.0011200000000000001,0.004,1.0705768352,0.3122515769,1.1151842033000001,2.5188,0.2984,2.5364140041,0.26880000000000004,0.0784,0.28,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 12:00:00,3.38016,0.005880000000000001,3.3801651143,0.02016,0.005880000000000001,0.021,3.36,0.0,3.36,1.0352753418,0.30195530800000003,1.0784118144,0.0048000000000000004,0.0014,0.005,1.0304753417999999,0.300555308,1.0734118144,2.47104,0.37572000000000005,2.4994407775000003,0.43104000000000003,0.12572,0.449,2.04,0.25,2.0552615405,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 12:30:00,3.3492,0.0056,3.3492046817,0.019200000000000002,0.0056,0.02,3.33,0.0,3.33,1.0951327726,0.3194137253,1.1407633047,0.0038400000000000005,0.0011200000000000001,0.004,1.0912927726,0.3182937253,1.1367633047,2.4908,0.3294,2.5124866169,0.3408,0.0994,0.355,2.15,0.23,2.1622673285,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 13:00:00,3.44112,-0.21384000000000003,3.4477578801,0.021120000000000003,0.0061600000000000005,0.022,3.42,-0.22,3.4270687183,1.0390958865,0.3030696336,1.0823915485,0.00672,0.0019600000000000004,0.007,1.0323758865,0.30110963360000004,1.0753915485,2.576,0.323,2.5961712193,0.216,0.063,0.225,2.36,0.26,2.3742788379,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 13:30:00,3.38208,-0.21356000000000003,3.3888158699,0.022080000000000002,0.00644,0.023,3.36,-0.22,3.3671946781,1.118832135,0.3263260394,1.1654501406,0.00864,0.00252,0.009000000000000001,1.110192135,0.3238060394,1.1564501406,2.49608,0.27844,2.5115621036,0.16608,0.048440000000000004,0.17300000000000001,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 14:00:00,3.2296,0.0028,3.2296012138,0.009600000000000001,0.0028,0.01,3.22,0.0,3.22,1.0351851353,0.3019289978,1.0783178493,0.0019200000000000003,0.0005600000000000001,0.002,1.0332651353,0.30136899780000004,1.0763178493,2.65448,0.25464000000000003,2.6666656333,0.08448000000000001,0.024640000000000002,0.088,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 14:30:00,3.2296,-0.2172,3.2368954262,0.009600000000000001,0.0028,0.01,3.22,-0.22,3.2275067777,0.9776279789000001,0.28514149380000003,1.018362478,0.00288,0.00084,0.003,0.9747479789000001,0.2843014938,1.015362478,2.39504,0.29272000000000004,2.4128617035,0.21504,0.06272000000000001,0.224,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 15:00:00,3.16672,-0.21804,3.1742175414,0.00672,0.0019600000000000004,0.007,3.16,-0.22,3.1676489705,0.9749712896,0.2843666261,1.0155950934,0.0019200000000000003,0.0005600000000000001,0.002,0.9730512896,0.2838066261,1.0135950934,2.36728,0.27004,2.3826321999,0.13728,0.040040000000000006,0.14300000000000002,2.23,0.23,2.2418296099,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 15:30:00,3.0544000000000002,-0.21580000000000002,3.0620138798,0.014400000000000001,0.004200000000000001,0.015,3.04,-0.22,3.0479501308,0.9762662557,0.2847443246,1.0169440164,0.00576,0.00168,0.006,0.9705062557,0.28306432460000003,1.0109440164,2.55368,0.29024,2.5701207754,0.10368000000000001,0.030240000000000003,0.108,2.45,0.26,2.4637572932,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 16:00:00,3.12112,-0.21384000000000003,3.128436926,0.021120000000000003,0.0061600000000000005,0.022,3.1,-0.22,3.1077966471,1.0026704433,0.292445546,1.0444483784,0.00864,0.00252,0.009000000000000001,0.9940304433,0.28992554600000003,1.0354483784,2.5460000000000003,0.268,2.5600664053999997,0.096,0.028,0.1,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 16:30:00,3.25632,-0.21524000000000001,3.263425838,0.01632,0.00476,0.017,3.24,-0.22,3.2474605463,1.0365491899000001,0.3023268471,1.0797387395,0.00672,0.0019600000000000004,0.007,1.0298291899,0.3003668471,1.0727387395,2.39992,0.32456,2.4217669582,0.28992,0.08456000000000001,0.302,2.11,0.24,2.1236054247,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 17:00:00,3.39152,0.00336,3.3915216644,0.01152,0.00336,0.012,3.38,0.0,3.38,1.1274739578,0.32884657100000003,1.1744520394,0.0038400000000000005,0.0011200000000000001,0.004,1.1236339578,0.327726571,1.1704520394,2.61224,0.28732,2.6279936454,0.16224000000000002,0.04732,0.169,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 17:30:00,3.39152,0.00336,3.3915216644,0.01152,0.00336,0.012,3.38,0.0,3.38,1.2106761633,0.353113881,1.2611210034,0.00288,0.00084,0.003,1.2077961633,0.352273881,1.2581210033999999,2.72064,0.26352000000000003,2.7333724225,0.08064,0.023520000000000003,0.084,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 18:00:00,3.46288,0.00084,3.4628801019,0.00288,0.00084,0.003,3.46,0.0,3.46,1.2447503679,0.3630521906,1.2966149666,0.0,0.0,0.0,1.2447503679,0.3630521906,1.2966149666,2.74176,0.28968000000000005,2.7570205658,0.10176,0.02968,0.106,2.64,0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 18:30:00,3.46192,-0.21944000000000002,3.4688678268,0.0019200000000000003,0.0005600000000000001,0.002,3.46,-0.22,3.4669871647,1.2895195858,0.3761098792,1.3432495686,0.0,0.0,0.0,1.2895195858,0.3761098792,1.3432495686,2.6205600000000002,0.31308,2.6391956729,0.25056,0.07308,0.261,2.37,0.24,2.3821209037,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 19:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.2895195858,0.3761098792,1.3432495686,0.0,0.0,0.0,1.2895195858,0.3761098792,1.3432495686,2.6532,0.2526,2.6651973661,0.0432,0.0126,0.045,2.61,0.24,2.6210112552,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 19:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.2669031038,0.3695134053,1.3196907331,0.0,0.0,0.0,1.2669031038,0.3695134053,1.3196907331,2.86152,0.00336,2.8615219727000003,0.01152,0.00336,0.012,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 20:00:00,3.27,-0.24,3.2787955105,0.0,0.0,0.0,3.27,-0.24,3.2787955105,1.2900624798,0.37626822330000004,1.3438150832,0.0,0.0,0.0,1.2900624798,0.37626822330000004,1.3438150832,2.51736,-0.19452000000000003,2.524864234,0.08736000000000001,0.025480000000000003,0.091,2.43,-0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 20:30:00,3.23,-0.24,3.2389041357,0.0,0.0,0.0,3.23,-0.24,3.2389041357,1.2747696628,0.37180781830000004,1.3278850655,0.0,0.0,0.0,1.2747696628,0.37180781830000004,1.3278850655,2.51384,0.036120000000000006,2.5140994809,0.12384,0.036120000000000006,0.129,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 21:00:00,3.21,-0.28,3.2221886971,0.0,0.0,0.0,3.21,-0.28,3.2221886971,1.240948946,0.3619434426,1.292655152,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 21:30:00,3.21,-0.25,3.2197204848,0.0,0.0,0.0,3.21,-0.25,3.2197204848,1.1915427648,0.3475333064,1.24119038,0.0,0.0,0.0,1.1915427648,0.3475333064,1.24119038,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 22:00:00,3.2800000000000002,-0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,-0.25,3.2895136419,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,2.74,0.25,2.7513814712,0.0,0.0,0.0,2.74,0.25,2.7513814712,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 22:30:00,3.16,-0.32,3.176161205,0.0,0.0,0.0,3.16,-0.32,3.176161205,1.1730161951,0.3421297236,1.2218918699,0.0,0.0,0.0,1.1730161951,0.3421297236,1.2218918699,2.49192,0.03556,2.4921737098,0.12192000000000001,0.03556,0.127,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 23:00:00,2.99,-0.35000000000000003,3.0104152537,0.0,0.0,0.0,2.99,-0.35000000000000003,3.0104152537,1.0610513317,0.3094733051,1.1052618039,0.0,0.0,0.0,1.0610513317,0.3094733051,1.1052618039,2.35296,0.02128,2.3530562254,0.07296000000000001,0.02128,0.076,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 23:30:00,2.89,-0.33,2.9087798128999998,0.0,0.0,0.0,2.89,-0.33,2.9087798128999998,0.9792564101000001,0.285616453,1.0200587606,0.0,0.0,0.0,0.9792564101000001,0.285616453,1.0200587606,2.8200000000000003,0.34,2.8404225038,0.0,0.0,0.0,2.8200000000000003,0.34,2.8404225038,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 00:00:00,2.75,-0.31,2.7674175688,0.0,0.0,0.0,2.75,-0.31,2.7674175688,0.9142699193,0.2666620598,0.9523644992,0.0,0.0,0.0,0.9142699193,0.2666620598,0.9523644992,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 00:30:00,2.62,-0.29,2.6360007587,0.0,0.0,0.0,2.62,-0.29,2.6360007587,0.8586813975,0.2504487409,0.8944597891,0.0,0.0,0.0,0.8586813975,0.2504487409,0.8944597891,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 01:00:00,2.5700000000000003,-0.32,2.5898455552,0.0,0.0,0.0,2.5700000000000003,-0.32,2.5898455552,0.8032825977,0.23429075770000002,0.8367527059000001,0.0,0.0,0.0,0.8032825977,0.23429075770000002,0.8367527059000001,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 01:30:00,2.5700000000000003,-0.32,2.5898455552,0.0,0.0,0.0,2.5700000000000003,-0.32,2.5898455552,0.7591703397,0.22142468240000002,0.7908024372,0.0,0.0,0.0,0.7591703397,0.22142468240000002,0.7908024372,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 02:00:00,2.52,-0.32,2.5402362095,0.0,0.0,0.0,2.52,-0.32,2.5402362095,0.7605022175,0.2218131468,0.7921898099,0.0,0.0,0.0,0.7605022175,0.2218131468,0.7921898099,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 02:30:00,2.48,-0.28,2.4957563984,0.0,0.0,0.0,2.48,-0.28,2.4957563984,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 03:00:00,2.41,-0.28,2.4262110378,0.0,0.0,0.0,2.41,-0.28,2.4262110378,0.7272137529,0.2121040113,0.7575143259,0.0,0.0,0.0,0.7272137529,0.2121040113,0.7575143259,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 03:30:00,2.39,-0.30000000000000004,2.4087548651,0.0,0.0,0.0,2.39,-0.30000000000000004,2.4087548651,0.6944907960000001,0.20255981550000002,0.7234279125,0.0,0.0,0.0,0.6944907960000001,0.20255981550000002,0.7234279125,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 04:00:00,2.41,-0.31,2.4298559628,0.0,0.0,0.0,2.41,-0.31,2.4298559628,0.6944907960000001,0.20255981550000002,0.7234279125,0.0,0.0,0.0,0.6944907960000001,0.20255981550000002,0.7234279125,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 04:30:00,2.41,-0.34,2.4338652387,0.0,0.0,0.0,2.41,-0.34,2.4338652387,0.6981492198,0.2036268558,0.7272387707,0.0,0.0,0.0,0.6981492198,0.2036268558,0.7272387707,2.54,-0.23,2.5503921267000003,0.0,0.0,0.0,2.54,-0.23,2.5503921267000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 05:00:00,2.37,-0.31,2.3901882771,0.0,0.0,0.0,2.37,-0.31,2.3901882771,0.6963200079,0.2030933356,0.7253333416000001,0.0,0.0,0.0,0.6963200079,0.2030933356,0.7253333416000001,2.54,0.11,2.542380774,0.0,0.0,0.0,2.54,0.11,2.542380774,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 05:30:00,2.32,-0.34,2.3447814397,0.0,0.0,0.0,2.32,-0.34,2.3447814397,0.7227756568,0.2108095666,0.7528913091,0.0,0.0,0.0,0.7227756568,0.2108095666,0.7528913091,2.52,-0.23,2.5304742638,0.0,0.0,0.0,2.52,-0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 06:00:00,2.35,-0.34,2.3744683615,0.0,0.0,0.0,2.35,-0.34,2.3744683615,0.7234096705,0.2109944872,0.7535517401,0.0,0.0,0.0,0.7234096705,0.2109944872,0.7535517401,2.56,-0.23,2.5703112652,0.0,0.0,0.0,2.56,-0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 06:30:00,2.42,-0.34,2.4437675831,0.0,0.0,0.0,2.42,-0.34,2.4437675831,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.71,-0.01,2.7100184500999998,0.0,0.0,0.0,2.71,-0.01,2.7100184500999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 07:00:00,2.42,-0.30000000000000004,2.4385241438,0.0,0.0,0.0,2.42,-0.30000000000000004,2.4385241438,0.7265797392000001,0.2119190906,0.756853895,0.0,0.0,0.0,0.7265797392000001,0.2119190906,0.756853895,2.75672,-0.00804,2.7567317243,0.00672,0.0019600000000000004,0.007,2.75,-0.01,2.7500181818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 07:30:00,2.59,-0.25,2.6020376631,0.0,0.0,0.0,2.59,-0.25,2.6020376631,0.8042646289000001,0.2345771834,0.8377756551000001,0.0,0.0,0.0,0.8042646289000001,0.2345771834,0.8377756551000001,2.77976,-0.0013200000000000002,2.7797603134,0.02976,0.00868,0.031,2.75,-0.01,2.7500181818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 08:00:00,2.67,-0.23,2.6798880574,0.0,0.0,0.0,2.67,-0.23,2.6798880574,0.8007678262,0.2335572826,0.8341331523000001,0.0,0.0,0.0,0.8007678262,0.2335572826,0.8341331523000001,2.8652800000000003,0.23904000000000003,2.8752338340000003,0.06528,0.01904,0.068,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 08:30:00,2.86288,-0.22916000000000003,2.8720369427,0.00288,0.00084,0.003,2.86,-0.23,2.8692333470999998,0.8738764437000001,0.2548806294,0.9102879622000001,0.0,0.0,0.0,0.8738764437000001,0.2548806294,0.9102879622000001,2.99928,0.24604,3.0093547813,0.08928000000000001,0.02604,0.093,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 09:00:00,3.05576,-0.22832000000000002,3.0642779247,0.00576,0.00168,0.006,3.05,-0.23,3.0586598372,0.9583657158000001,0.2795233338,0.9982976206,0.0,0.0,0.0,0.9583657158000001,0.2795233338,0.9982976206,3.03272,0.24996000000000002,3.0430035491,0.10272,0.029960000000000004,0.107,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 09:30:00,3.22768,0.0022400000000000002,3.2276807773,0.007680000000000001,0.0022400000000000002,0.008,3.22,0.0,3.22,0.980950439,0.2861105447,1.0218233739,0.0,0.0,0.0,0.980950439,0.2861105447,1.0218233739,3.1929600000000002,0.40128,3.2180769413,0.07296000000000001,0.02128,0.076,3.12,0.38,3.1430558379,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 10:00:00,3.2696,0.0028,3.2696011989000002,0.009600000000000001,0.0028,0.01,3.26,0.0,3.26,0.9221881905,0.2689715555,0.9606126984000001,0.0,0.0,0.0,0.9221881905,0.2689715555,0.9606126984000001,2.95296,0.02128,2.9530366743,0.07296000000000001,0.02128,0.076,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 10:30:00,3.22768,0.0022400000000000002,3.2276807773,0.007680000000000001,0.0022400000000000002,0.008,3.22,0.0,3.22,0.9445038776,0.27548029760000003,0.9838582059000001,0.0,0.0,0.0,0.9445038776,0.27548029760000003,0.9838582059000001,2.5477600000000002,0.48768000000000006,2.5940148034,0.67776,0.19768000000000002,0.706,1.87,0.29,1.8923530326,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 11:00:00,3.23056,0.0030800000000000003,3.2305614682,0.010560000000000002,0.0030800000000000003,0.011,3.22,0.0,3.22,0.9153307657,0.2669714733,0.9534695477,0.0,0.0,0.0,0.9153307657,0.2669714733,0.9534695477,2.51784,0.36312000000000005,2.5438896202,0.38784,0.11312000000000001,0.404,2.13,0.25,2.1446211787,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 11:30:00,3.2524800000000003,0.42364,3.2799538107,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.24,0.42,3.2671088136,0.884175966,0.2578846568,0.9210166313,0.0,0.0,0.0,0.884175966,0.2578846568,0.9210166313,2.48512,0.30316000000000004,2.5035429694999998,0.28512000000000004,0.08316000000000001,0.297,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 12:00:00,3.39248,0.42364,3.4188289516,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.38,0.42,3.4059947152,0.9452715780000001,0.2757042102,0.9846578937,0.0,0.0,0.0,0.9452715780000001,0.2757042102,0.9846578937,2.40936,0.29648,2.427532904,0.15936,0.04648,0.166,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 12:30:00,3.55344,0.48392,3.5862395904,0.01344,0.003920000000000001,0.014,3.54,0.48,3.5723941552,0.9845702866,0.2871663336,1.0255940485,0.0,0.0,0.0,0.9845702866,0.2871663336,1.0255940485,2.4656000000000002,0.3008,2.4838808345,0.1056,0.0308,0.11,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 13:00:00,3.55344,0.5339200000000001,3.5933280396000002,0.01344,0.003920000000000001,0.014,3.54,0.53,3.5794552658,0.9348002916,0.2726500851,0.9737503038,0.0,0.0,0.0,0.9348002916,0.2726500851,0.9737503038,2.86848,0.27164000000000005,2.8813132075,0.10848000000000001,0.03164,0.113,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 13:30:00,3.3744,0.5342,3.4164228368,0.014400000000000001,0.004200000000000001,0.015,3.36,0.53,3.4015437672,0.8569739003,0.2499507209,0.8926811461,0.0,0.0,0.0,0.8569739003,0.2499507209,0.8926811461,2.44808,0.29444000000000004,2.4657231394,0.11808,0.034440000000000005,0.123,2.33,0.26,2.3444615587,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 14:00:00,3.29344,0.5539200000000001,3.3396967527,0.01344,0.003920000000000001,0.014,3.2800000000000002,0.55,3.3257931385,0.7163899596000001,0.2089470715,0.7462395412,0.0,0.0,0.0,0.7163899596000001,0.2089470715,0.7462395412,2.44808,0.29444000000000004,2.4657231394,0.11808,0.034440000000000005,0.123,2.33,0.26,2.3444615587,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 14:30:00,3.25344,0.5339200000000001,3.2969595691,0.01344,0.003920000000000001,0.014,3.24,0.53,3.2830625946,0.6985125348,0.2037328227,0.7276172238,0.0,0.0,0.0,0.6985125348,0.2037328227,0.7276172238,2.79328,0.29304,2.8086091932,0.11328,0.03304,0.11800000000000001,2.68,0.26,2.6925824036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 15:00:00,3.25152,0.5533600000000001,3.2982706984,0.01152,0.00336,0.012,3.24,0.55,3.2863505594999998,0.7291706655,0.21267477740000001,0.7595527765000001,0.0,0.0,0.0,0.7291706655,0.21267477740000001,0.7595527765000001,2.64848,0.29164,2.6644887314,0.10848000000000001,0.03164,0.113,2.54,0.26,2.5532724101,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 15:30:00,3.45152,0.64336,3.5109688691,0.01152,0.00336,0.012,3.44,0.64,3.4990284366,0.7695958999,0.2244654708,0.8016623958,0.0,0.0,0.0,0.7695958999,0.2244654708,0.8016623958,2.42176,0.28968000000000005,2.4390235751000002,0.10176,0.02968,0.106,2.32,0.26,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 16:00:00,3.6996,0.7228,3.7695463918,0.009600000000000001,0.0028,0.01,3.69,0.72,3.7595877434,0.8057902193,0.2350221473,0.8393648117,0.0,0.0,0.0,0.8057902193,0.2350221473,0.8393648117,2.88312,0.25716,2.8945659778,0.09312000000000001,0.027160000000000004,0.097,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 16:30:00,4.0096,0.7928000000000001,4.0872269328,0.009600000000000001,0.0028,0.01,4.0,0.79,4.077266241,0.9255150582,0.269941892,0.9640781856,0.0,0.0,0.0,0.9255150582,0.269941892,0.9640781856,2.9112,0.2566,2.9224867835,0.0912,0.026600000000000002,0.095,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 17:00:00,4.33864,0.7925200000000001,4.4104291174,0.00864,0.00252,0.009000000000000001,4.33,0.79,4.4014770248,1.0436604331,0.30440095970000003,1.0871462845,0.0,0.0,0.0,1.0436604331,0.30440095970000003,1.0871462845,2.63808,0.28444,2.6533699704,0.11808,0.034440000000000005,0.123,2.52,0.25,2.532370431,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 17:30:00,4.60672,0.83196,4.6812419933000005,0.00672,0.0019600000000000004,0.007,4.6,0.8300000000000001,4.6742806933,1.1584443547,0.3378796034,1.2067128694,0.0,0.0,0.0,1.1584443547,0.3378796034,1.2067128694,2.73456,0.36508,2.7588225387,0.39456,0.11508000000000002,0.41100000000000003,2.34,0.25,2.3533168083,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 18:00:00,4.95576,0.9616800000000001,5.0482061765,0.00576,0.00168,0.006,4.95,0.96,5.0422316488,1.2767616598,0.3723888175,1.3299600623,0.0,0.0,0.0,1.2767616598,0.3723888175,1.3299600623,2.8208,0.27940000000000004,2.8346034996,0.1008,0.029400000000000003,0.105,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 18:30:00,5.18192,0.9905600000000001,5.2757467718,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.99,5.2737557774,1.3127185358,0.3828762396,1.3674151414,0.0,0.0,0.0,1.3127185358,0.3828762396,1.3674151414,3.07992,0.30456,3.0949416796,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 19:00:00,4.99,0.99,5.0872585938,0.0,0.0,0.0,4.99,0.99,5.0872585938,1.3578402606,0.3960367427,1.4144169382,0.0,0.0,0.0,1.3578402606,0.3960367427,1.4144169382,2.96864,0.25252,2.9793606361,0.00864,0.00252,0.009000000000000001,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 19:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.2708333903,0.3706597388,1.3237847816000001,0.0,0.0,0.0,1.2708333903,0.3706597388,1.3237847816000001,2.9792,0.22560000000000002,2.9877295728,0.019200000000000002,0.0056,0.02,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 20:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2719432885,0.3709834591,1.3249409255,0.0,0.0,0.0,1.2719432885,0.3709834591,1.3249409255,2.64608,0.26844,2.6596615198,0.16608,0.048440000000000004,0.17300000000000001,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 20:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2663937977,0.3693648577,1.3191602059,0.0,0.0,0.0,1.2663937977,0.3693648577,1.3191602059,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 21:00:00,4.0,0.58,4.0418312681,0.0,0.0,0.0,4.0,0.58,4.0418312681,1.2116396533,0.35339489890000003,1.2621246389,0.0,0.0,0.0,1.2116396533,0.35339489890000003,1.2621246389,3.26,0.26,3.270351663,0.0,0.0,0.0,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 21:30:00,4.42,0.67,4.4704921429,0.0,0.0,0.0,4.42,0.67,4.4704921429,1.2127024951,0.3537048944,1.2632317657,0.0,0.0,0.0,1.2127024951,0.3537048944,1.2632317657,2.85,0.29,2.8647163908,0.0,0.0,0.0,2.85,0.29,2.8647163908,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 22:00:00,4.99,0.74,5.0445713396,0.0,0.0,0.0,4.99,0.74,5.0445713396,1.173349414,0.3422269124,1.2222389729,0.0,0.0,0.0,1.173349414,0.3422269124,1.2222389729,2.94,0.27,2.9523719278,0.0,0.0,0.0,2.94,0.27,2.9523719278,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 22:30:00,5.01,0.8200000000000001,5.0766622893,0.0,0.0,0.0,5.01,0.8200000000000001,5.0766622893,1.2531523386,0.36550276540000004,1.3053670193,0.0,0.0,0.0,1.2531523386,0.36550276540000004,1.3053670193,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 23:00:00,4.67,0.84,4.7449446782999996,0.0,0.0,0.0,4.67,0.84,4.7449446782999996,1.1163176089,0.32559263590000004,1.1628308426,0.0,0.0,0.0,1.1163176089,0.32559263590000004,1.1628308426,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 23:30:00,3.49,0.47000000000000003,3.5215053599,0.0,0.0,0.0,3.49,0.47000000000000003,3.5215053599,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,2.26432,0.23876000000000003,2.2768731629,0.06432,0.018760000000000002,0.067,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 00:00:00,3.37,0.45,3.3999117636,0.0,0.0,0.0,3.37,0.45,3.3999117636,0.9238941912,0.26946913910000003,0.9623897825000001,0.0,0.0,0.0,0.9238941912,0.26946913910000003,0.9623897825000001,2.38,0.22,2.390146439,0.0,0.0,0.0,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 00:30:00,3.3,0.34,3.3174689147,0.0,0.0,0.0,3.3,0.34,3.3174689147,0.8538693447,0.24904522550000002,0.889447234,0.0,0.0,0.0,0.8538693447,0.24904522550000002,0.889447234,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 01:00:00,3.44,0.34,3.4567614902,0.0,0.0,0.0,3.44,0.34,3.4567614902,0.8523791713000001,0.2486105916,0.8878949701000001,0.0,0.0,0.0,0.8523791713000001,0.2486105916,0.8878949701000001,2.79,-0.39,2.8171261953,0.0,0.0,0.0,2.79,-0.39,2.8171261953,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 01:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8248621771,0.24058480170000002,0.8592314345000001,0.0,0.0,0.0,0.8248621771,0.24058480170000002,0.8592314345000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.7726050126,0.2253431287,0.8047968881,0.0,0.0,0.0,0.7726050126,0.2253431287,0.8047968881,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:30:00,3.29,0.99,3.4357240867,0.0,0.0,0.0,3.29,0.99,3.4357240867,0.7297892155,0.2128551878,0.7601970994,0.0,0.0,0.0,0.7297892155,0.2128551878,0.7601970994,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 03:00:00,3.42,1.13,3.6018467485,0.0,0.0,0.0,3.42,1.13,3.6018467485,0.7317097134,0.21341533310000002,0.7621976181,0.0,0.0,0.0,0.7317097134,0.21341533310000002,0.7621976181,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 03:30:00,3.69,1.0,3.8231008357,0.0,0.0,0.0,3.69,1.0,3.8231008357,0.7109543684,0.2073616908,0.7405774671,0.0,0.0,0.0,0.7109543684,0.2073616908,0.7405774671,2.73,0.34,2.7510906928,0.0,0.0,0.0,2.73,0.34,2.7510906928,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 04:00:00,3.66,1.02,3.7994736478,0.0,0.0,0.0,3.66,1.02,3.7994736478,0.7121951265,0.20772357860000001,0.7418699234,0.0,0.0,0.0,0.7121951265,0.20772357860000001,0.7418699234,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 04:30:00,3.76,1.06,3.9065585878,0.0,0.0,0.0,3.76,1.06,3.9065585878,0.7411362821,0.21616474900000002,0.7720169606,0.0,0.0,0.0,0.7411362821,0.21616474900000002,0.7720169606,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 05:00:00,3.08,1.12,3.277315975,0.0,0.0,0.0,3.08,1.12,3.277315975,0.7115747475,0.2075426347,0.7412236953,0.0,0.0,0.0,0.7115747475,0.2075426347,0.7412236953,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 05:30:00,2.92,0.38,2.9446222169,0.0,0.0,0.0,2.92,0.38,2.9446222169,0.7533423352,0.2197248478,0.7847315991,0.0,0.0,0.0,0.7533423352,0.2197248478,0.7847315991,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 06:00:00,2.95,0.27,2.9623301639,0.0,0.0,0.0,2.95,0.27,2.9623301639,0.7539991288,0.2199164126,0.7854157592000001,0.0,0.0,0.0,0.7539991288,0.2199164126,0.7854157592000001,2.96,0.27,2.9722886805,0.0,0.0,0.0,2.96,0.27,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 06:30:00,3.62,0.51,3.6557488973,0.0,0.0,0.0,3.62,0.51,3.6557488973,0.8059905829,0.2350805867,0.8395735239000001,0.0,0.0,0.0,0.8059905829,0.2350805867,0.8395735239000001,3.35288,0.25084,3.3622499907,0.00288,0.00084,0.003,3.35,0.25,3.3593154064,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 07:00:00,4.28,0.98,4.3907630316,0.0,0.0,0.0,4.28,0.98,4.3907630316,0.877073948,0.2558132348,0.9136186959,0.0,0.0,0.0,0.877073948,0.2558132348,0.9136186959,3.44,0.23,3.4476803796,0.0,0.0,0.0,3.44,0.23,3.4476803796,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 07:30:00,3.99,0.41000000000000003,4.0110098479,0.0,0.0,0.0,3.99,0.41000000000000003,4.0110098479,0.9835363770000001,0.28686477660000004,1.0245170593,0.0,0.0,0.0,0.9835363770000001,0.28686477660000004,1.0245170593,3.71,0.31,3.7229289545,0.0,0.0,0.0,3.71,0.31,3.7229289545,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 08:00:00,4.33,0.43,4.3512986567,0.0,0.0,0.0,4.33,0.43,4.3512986567,1.0636923074,0.3102435897,1.1080128202,0.0,0.0,0.0,1.0636923074,0.3102435897,1.1080128202,4.00192,0.23056000000000001,4.0085560493,0.0019200000000000003,0.0005600000000000001,0.002,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 08:30:00,5.48,1.45,5.6685888897000005,0.0,0.0,0.0,5.48,1.45,5.6685888897000005,1.2088528528,0.3525820821,1.2592217217,0.0,0.0,0.0,1.2088528528,0.3525820821,1.2592217217,4.35864,0.26252000000000003,4.3665386063,0.00864,0.00252,0.009000000000000001,4.35,0.26,4.3577631877,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 09:00:00,5.79,1.69,6.0316001194,0.0,0.0,0.0,5.79,1.69,6.0316001194,1.2099095424,0.3528902832,1.26032244,0.0,0.0,0.0,1.2099095424,0.3528902832,1.26032244,4.3684,0.32120000000000004,4.3801926898,0.038400000000000004,0.0112,0.04,4.33,0.31,4.3410828142,0.0,0.0,0.0,0.0,0.0,0.0
