Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-26 09:30:00,6.31,1.98,6.6133576948,0.0,0.0,0.0,6.31,1.98,6.6133576948,1.1867297143,0.3461295,1.2361767857000001,0.0,0.0,0.0,1.1867297143,0.3461295,1.2361767857000001,3.9988,0.40840000000000004,4.0196009752,0.028800000000000003,0.008400000000000001,0.03,3.9699999999999998,0.4,3.9901002494,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 10:00:00,6.41,2.12,6.7514813189,0.0,0.0,0.0,6.41,2.12,6.7514813189,1.2373019952,0.3608797486,1.288856245,0.0,0.0,0.0,1.2373019952,0.3608797486,1.288856245,3.7036800000000003,0.54024,3.7428738691,0.10368000000000001,0.030240000000000003,0.108,3.6,0.51,3.6359455441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 10:30:00,5.8,1.29,5.9417253387,0.0,0.0,0.0,5.8,1.29,5.9417253387,1.1974269709,0.3492495332,1.2473197614,0.0,0.0,0.0,1.1974269709,0.3492495332,1.2473197614,3.98184,0.5551200000000001,4.0203492386,0.051840000000000004,0.015120000000000001,0.054,3.93,0.54,3.9669257618,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 11:00:00,5.49096,1.02028,5.5849452101,0.0009600000000000001,0.00028000000000000003,0.001,5.49,1.02,5.5839502147,1.1356138743,0.3312207133,1.182931119,0.0,0.0,0.0,1.1356138743,0.3312207133,1.182931119,3.70664,0.6615200000000001,3.7652076702,0.41664,0.12152,0.434,3.29,0.54,3.3340215956,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 11:30:00,5.49,1.02,5.5839502147,0.0,0.0,0.0,5.49,1.02,5.5839502147,1.1860320165,0.3459260048,1.2354500172,0.0,0.0,0.0,1.1860320165,0.3459260048,1.2354500172,3.8244800000000003,0.6196400000000001,3.8743516877,0.20448000000000002,0.059640000000000006,0.213,3.62,0.56,3.6630588311,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 12:00:00,5.69,1.63,5.918868135,0.0,0.0,0.0,5.69,1.63,5.918868135,1.2478281529,0.3639498779,1.2998209926,0.0,0.0,0.0,1.2478281529,0.3639498779,1.2998209926,4.06912,0.6801600000000001,4.1255733177,0.06912,0.02016,0.07200000000000001,4.0,0.66,4.0540843602,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 12:30:00,5.88,1.96,6.1980642139,0.0,0.0,0.0,5.88,1.96,6.1980642139,1.2445757772000001,0.3630012684,1.2964331013,0.0,0.0,0.0,1.2445757772000001,0.3630012684,1.2964331013,4.30968,0.5932400000000001,4.3503189998,0.07968,0.02324,0.083,4.23,0.5700000000000001,4.2682314839,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 13:00:00,6.18096,2.03028,6.5058668446,0.0009600000000000001,0.00028000000000000003,0.001,6.18,2.03,6.5048674083,1.1774542912000001,0.3434241683,1.2265148867,0.0,0.0,0.0,1.1774542912000001,0.3434241683,1.2265148867,3.67256,0.55408,3.7141219151,0.08256000000000001,0.02408,0.08600000000000001,3.59,0.53,3.6289116826,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 13:30:00,6.24096,2.03028,6.5628971194,0.0009600000000000001,0.00028000000000000003,0.001,6.24,2.03,6.5618975914,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.66104,0.5307200000000001,3.699307719,0.07104,0.020720000000000002,0.074,3.59,0.51,3.6260446771,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 14:00:00,5.64288,1.35084,5.8023153482000005,0.00288,0.00084,0.003,5.64,1.35,5.7993189255,1.0664792741,0.311056455,1.1109159105,0.0,0.0,0.0,1.0664792741,0.311056455,1.1109159105,3.9228,0.5554,3.9619223869,0.0528,0.0154,0.055,3.87,0.54,3.9074928023,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 14:30:00,5.45,1.09,5.5579312698,0.0,0.0,0.0,5.45,1.09,5.5579312698,1.0262409349,0.2993202727,1.0690009738,0.0,0.0,0.0,1.0262409349,0.2993202727,1.0690009738,3.6424000000000003,0.5482,3.6834224574,0.062400000000000004,0.0182,0.065,3.58,0.53,3.6190192040999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 15:00:00,5.53,1.19,5.6565890782,0.0,0.0,0.0,5.53,1.19,5.6565890782,1.1524126609,0.3361203594,1.2004298550999999,0.0,0.0,0.0,1.1524126609,0.3361203594,1.2004298550999999,3.5172,0.6496000000000001,3.5766850573999998,0.06720000000000001,0.0196,0.07,3.45,0.63,3.5070500424,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 15:30:00,6.01,1.6600000000000001,6.2350380913,0.0,0.0,0.0,6.01,1.6600000000000001,6.2350380913,1.2255212784,0.3574437062,1.2765846650000001,0.0,0.0,0.0,1.2255212784,0.3574437062,1.2765846650000001,4.02184,0.6851200000000001,4.079777739,0.051840000000000004,0.015120000000000001,0.054,3.9699999999999998,0.67,4.0261395902,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 16:00:00,5.7,1.71,5.9509747101,0.0,0.0,0.0,5.7,1.71,5.9509747101,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,4.3288,0.6384000000000001,4.3756215558000005,0.028800000000000003,0.008400000000000001,0.03,4.3,0.63,4.3459061196,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 16:30:00,5.31,1.3,5.4668180873,0.0,0.0,0.0,5.31,1.3,5.4668180873,1.2578872389,0.36688377800000005,1.3102992072,0.0,0.0,0.0,1.2578872389,0.36688377800000005,1.3102992072,4.014,0.497,4.0446514065,0.024,0.007,0.025,3.99,0.49,4.0199751243,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 17:00:00,5.22,1.3,5.3794423503,0.0,0.0,0.0,5.22,1.3,5.3794423503,1.4036279244,0.40939147800000003,1.4621124213,0.0,0.0,0.0,1.4036279244,0.40939147800000003,1.4621124213,3.55704,0.5037200000000001,3.5925293875,0.047040000000000005,0.013720000000000001,0.049,3.51,0.49,3.5440372459000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 17:30:00,5.48,1.16,5.6014283893,0.0,0.0,0.0,5.48,1.16,5.6014283893,1.4846007731,0.4330085588,1.5464591387,0.0,0.0,0.0,1.4846007731,0.4330085588,1.5464591387,3.60496,0.36728000000000005,3.6236212826000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.58,0.36,3.5980550302000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 18:00:00,4.94,0.81,5.0059664402,0.0,0.0,0.0,4.94,0.81,5.0059664402,1.4188179823,0.41382191150000003,1.4779353982,0.0,0.0,0.0,1.4188179823,0.41382191150000003,1.4779353982,3.65936,0.31148000000000003,3.6725924631,0.039360000000000006,0.01148,0.041,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 18:30:00,5.13,0.88,5.204930355,0.0,0.0,0.0,5.13,0.88,5.204930355,1.4188179823,0.41382191150000003,1.4779353982,0.0,0.0,0.0,1.4188179823,0.41382191150000003,1.4779353982,3.2904,0.3322,3.3071270009,0.11040000000000001,0.0322,0.115,3.18,0.30000000000000004,3.194119597,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 19:00:00,5.83,1.4100000000000001,5.9980830271,0.0,0.0,0.0,5.83,1.4100000000000001,5.9980830271,1.359144869,0.3964172535,1.4157759052,0.0,0.0,0.0,1.359144869,0.3964172535,1.4157759052,3.23568,0.38624,3.2586510092,0.05568000000000001,0.01624,0.058,3.18,0.37,3.2014527952,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 19:30:00,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,1.3176641089,0.3843186984,1.3725667801,0.0,0.0,0.0,1.3176641089,0.3843186984,1.3725667801,3.42192,0.26056,3.4318257532,0.0019200000000000003,0.0005600000000000001,0.002,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 20:00:00,4.86,0.63,4.9006632204,0.0,0.0,0.0,4.86,0.63,4.9006632204,1.314238639,0.383319603,1.3689985823,0.0,0.0,0.0,1.314238639,0.383319603,1.3689985823,3.44,0.29,3.4522021957,0.0,0.0,0.0,3.44,0.29,3.4522021957,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 20:30:00,4.57,1.09,4.6981911413,0.0,0.0,0.0,4.57,1.09,4.6981911413,1.2781038468,0.3727802886,1.3313581737,0.0,0.0,0.0,1.2781038468,0.3727802886,1.3313581737,3.38,0.45,3.4098240424,0.0,0.0,0.0,3.38,0.45,3.4098240424,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 21:00:00,4.86,1.2,5.0059564521,0.0,0.0,0.0,4.86,1.2,5.0059564521,1.2478667292,0.3639611293,1.2998611762,0.0,0.0,0.0,1.2478667292,0.3639611293,1.2998611762,3.5,0.45,3.5288099977,0.0,0.0,0.0,3.5,0.45,3.5288099977,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 21:30:00,4.74,0.98,4.8402479275,0.0,0.0,0.0,4.74,0.98,4.8402479275,1.2186349215,0.35543518550000003,1.2694113766,0.0,0.0,0.0,1.2186349215,0.35543518550000003,1.2694113766,3.56,0.34,3.5761990996,0.0,0.0,0.0,3.56,0.34,3.5761990996,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 22:00:00,4.7,1.03,4.8115382156,0.0,0.0,0.0,4.7,1.03,4.8115382156,1.2165155565,0.3548170373,1.2672037047,0.0,0.0,0.0,1.2165155565,0.3548170373,1.2672037047,3.14,0.41000000000000003,3.1666543859,0.0,0.0,0.0,3.14,0.41000000000000003,3.1666543859,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 22:30:00,4.76,0.85,4.8352973021,0.0,0.0,0.0,4.76,0.85,4.8352973021,1.2558081128,0.3662773662,1.3081334509,0.0,0.0,0.0,1.2558081128,0.3662773662,1.3081334509,3.31,0.43,3.3378136556999998,0.0,0.0,0.0,3.31,0.43,3.3378136556999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 23:00:00,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,1.1858943393,0.3458858489,1.2353066034,0.0,0.0,0.0,1.1858943393,0.3458858489,1.2353066034,3.47,0.35000000000000003,3.4876066292,0.0,0.0,0.0,3.47,0.35000000000000003,3.4876066292,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 23:30:00,4.1,0.74,4.166245312,0.0,0.0,0.0,4.1,0.74,4.166245312,1.0412341209,0.3036932853,1.084618876,0.0,0.0,0.0,1.0412341209,0.3036932853,1.084618876,2.86,0.31,2.8767516403,0.0,0.0,0.0,2.86,0.31,2.8767516403,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 00:00:00,3.87,0.98,3.9921548066,0.0,0.0,0.0,3.87,0.98,3.9921548066,0.9459574701000001,0.2759042621,0.9853723647,0.0,0.0,0.0,0.9459574701000001,0.2759042621,0.9853723647,2.69,0.29,2.7055868125,0.0,0.0,0.0,2.69,0.29,2.7055868125,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 00:30:00,4.13,1.04,4.258931791,0.0,0.0,0.0,4.13,1.04,4.258931791,0.8853502133000001,0.2582271456,0.9222398056000001,0.0,0.0,0.0,0.8853502133000001,0.2582271456,0.9222398056000001,2.89,0.26,2.9016719318,0.0,0.0,0.0,2.89,0.26,2.9016719318,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 01:00:00,4.27,1.13,4.4169899253,0.0,0.0,0.0,4.27,1.13,4.4169899253,0.8073873087000001,0.23548796500000002,0.8410284465000001,0.0,0.0,0.0,0.8073873087000001,0.23548796500000002,0.8410284465000001,2.7199999999999998,0.28,2.7343737857,0.0,0.0,0.0,2.7199999999999998,0.28,2.7343737857,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 01:30:00,3.96,1.05,4.0968402458,0.0,0.0,0.0,3.96,1.05,4.0968402458,0.7806968768,0.2277032557,0.8132259134000001,0.0,0.0,0.0,0.7806968768,0.2277032557,0.8132259134000001,2.24856,0.26708000000000004,2.2643660923,0.05856000000000001,0.01708,0.061,2.19,0.25,2.2042232192,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:00:00,3.67,0.92,3.7835565279,0.0,0.0,0.0,3.67,0.92,3.7835565279,0.7834218223,0.2284980315,0.8160643982,0.0,0.0,0.0,0.7834218223,0.2284980315,0.8160643982,2.34,0.27,2.3555254191,0.0,0.0,0.0,2.34,0.27,2.3555254191,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:30:00,3.88,0.99,4.0043101778,0.0,0.0,0.0,3.88,0.99,4.0043101778,0.7312837120000001,0.2132910827,0.7617538667,0.0,0.0,0.0,0.7312837120000001,0.2132910827,0.7617538667,2.48,0.27,2.4946542847,0.0,0.0,0.0,2.48,0.27,2.4946542847,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 03:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.74729418,0.2179608025,0.7784314375,0.0,0.0,0.0,0.74729418,0.2179608025,0.7784314375,2.14544,0.27992,2.163623812,0.20544,0.05992000000000001,0.214,1.94,0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 03:30:00,3.36,0.8300000000000001,3.4609969662,0.0,0.0,0.0,3.36,0.8300000000000001,3.4609969662,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.20144,0.31292000000000003,2.2235685283,0.18144000000000002,0.05292,0.189,2.02,0.26,2.0366639389,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 04:00:00,3.7800000000000002,0.93,3.892723982,0.0,0.0,0.0,3.7800000000000002,0.93,3.892723982,0.718916703,0.2096840384,0.7488715656,0.0,0.0,0.0,0.718916703,0.2096840384,0.7488715656,2.22,0.23,2.2318826134,0.0,0.0,0.0,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 04:30:00,4.16,1.1400000000000001,4.313374549,0.0,0.0,0.0,4.16,1.1400000000000001,4.313374549,0.7176576545000001,0.2093168159,0.7475600567,0.0,0.0,0.0,0.7176576545000001,0.2093168159,0.7475600567,2.18344,0.30392,2.2044903266,0.01344,0.003920000000000001,0.014,2.17,0.30000000000000004,2.1906391761,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 05:00:00,3.3,0.76,3.3863845027,0.0,0.0,0.0,3.3,0.76,3.3863845027,0.718916703,0.2096840384,0.7488715656,0.0,0.0,0.0,0.718916703,0.2096840384,0.7488715656,2.15008,0.39044,2.1852430986,0.31008,0.09044,0.323,1.8399999999999999,0.30000000000000004,1.8642961138,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 05:30:00,3.12,0.52,3.1630365158,0.0,0.0,0.0,3.12,0.52,3.1630365158,0.7438731995000001,0.2169630165,0.7748679162000001,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,2.25456,0.29508,2.2737882487,0.15456,0.04508,0.161,2.1,0.25,2.1148285983,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 06:00:00,3.08,0.37,3.1021444196,0.0,0.0,0.0,3.08,0.37,3.1021444196,0.7438731995000001,0.2169630165,0.7748679162000001,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 06:30:00,3.51,0.49,3.5440372459000002,0.0,0.0,0.0,3.51,0.49,3.5440372459000002,0.8130606757000001,0.23714269710000002,0.8469382039000001,0.0,0.0,0.0,0.8130606757000001,0.23714269710000002,0.8469382039000001,2.80144,0.36792,2.8254966289,0.30144000000000004,0.08792000000000001,0.314,2.5,0.28,2.5156311335,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 07:00:00,4.18,0.73,4.2432652521,0.0,0.0,0.0,4.18,0.73,4.2432652521,0.8952845917000001,0.2611246726,0.9325881163,0.0,0.0,0.0,0.8952845917000001,0.2611246726,0.9325881163,2.99176,0.32468,3.0093263366,0.22176,0.06468,0.231,2.77,0.26,2.7821754078,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 07:30:00,4.25,0.32,4.2620300327,0.0,0.0,0.0,4.25,0.32,4.2620300327,1.0175546308,0.29678676730000003,1.0599527404,0.0,0.0,0.0,1.0175546308,0.29678676730000003,1.0599527404,3.27912,0.32016,3.2947124913,0.06912,0.02016,0.07200000000000001,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 08:00:00,4.46,0.75,4.5226209215,0.0,0.0,0.0,4.46,0.75,4.5226209215,1.1207310961,0.326879903,1.1674282251,0.0,0.0,0.0,1.1207310961,0.326879903,1.1674282251,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 08:30:00,4.96,1.16,5.0938394164,0.0,0.0,0.0,4.96,1.16,5.0938394164,1.2284982996,0.3583120041,1.2796857288,0.0,0.0,0.0,1.2284982996,0.3583120041,1.2796857288,3.66032,0.70176,3.7269839817,1.00032,0.29176,1.042,2.66,0.41000000000000003,2.6914122687,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 09:00:00,5.53,1.6,5.7568133546,0.0,0.0,0.0,5.53,1.6,5.7568133546,1.2242289745,0.3570667842,1.2752385151,0.0,0.0,0.0,1.2242289745,0.3570667842,1.2752385151,3.76384,0.5861200000000001,3.8092030924999998,0.36384000000000005,0.10612,0.379,3.4,0.48,3.4337151891,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 09:30:00,5.86,1.81,6.1331639469,0.0,0.0,0.0,5.86,1.81,6.1331639469,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,3.80192,0.55056,3.8415767596,0.24192000000000002,0.07056000000000001,0.252,3.56,0.48,3.5922138021,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 10:00:00,6.07,1.88,6.354470867,0.0,0.0,0.0,6.07,1.88,6.354470867,1.1958940644,0.3488024354,1.2457229837,0.0,0.0,0.0,1.1958940644,0.3488024354,1.2457229837,3.88544,0.64492,3.9385994719,0.08544,0.02492,0.089,3.8,0.62,3.8502467452999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 10:30:00,5.46,1.1400000000000001,5.5777414784,0.0,0.0,0.0,5.46,1.1400000000000001,5.5777414784,1.2790955221,0.37306952730000004,1.3323911688,0.0,0.0,0.0,1.2790955221,0.37306952730000004,1.3323911688,3.81208,0.6014400000000001,3.8592336027,0.14208,0.041440000000000005,0.148,3.67,0.56,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 11:00:00,5.65,1.07,5.7504260712,0.0,0.0,0.0,5.65,1.07,5.7504260712,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,4.15992,0.5745600000000001,4.1994111016,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.11,0.56,4.1479754098,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 11:30:00,5.86,1.46,6.0391390115,0.0,0.0,0.0,5.86,1.46,6.0391390115,1.2503575568,0.3646876207,1.3024557883,0.0,0.0,0.0,1.2503575568,0.3646876207,1.3024557883,3.82032,0.5867600000000001,3.8651173591,0.16032000000000002,0.04676,0.167,3.66,0.54,3.6996216023,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 12:00:00,6.17,1.67,6.3920106383,0.0,0.0,0.0,6.17,1.67,6.3920106383,1.1803995536,0.3442832031,1.2295828683,0.0,0.0,0.0,1.1803995536,0.3442832031,1.2295828683,3.81952,0.65736,3.8756748058,0.05952,0.01736,0.062,3.76,0.64,3.8140791811,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 12:30:00,5.85096,1.75028,6.1071444227,0.0009600000000000001,0.00028000000000000003,0.001,5.85,1.75,6.1061444464,1.160469607,0.338470302,1.2088225073,0.0,0.0,0.0,1.160469607,0.338470302,1.2088225073,3.95624,0.7093200000000001,4.0193245452,0.06624000000000001,0.01932,0.069,3.89,0.6900000000000001,3.9507214531,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 13:00:00,5.79,1.92,6.1000409835,0.0,0.0,0.0,5.79,1.92,6.1000409835,1.160469607,0.338470302,1.2088225073,0.0,0.0,0.0,1.160469607,0.338470302,1.2088225073,3.88528,0.70904,3.9494478601000003,0.06528,0.01904,0.068,3.8200000000000003,0.6900000000000001,3.8818165851,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 13:30:00,5.75,1.9,6.0557823607,0.0,0.0,0.0,5.75,1.9,6.0557823607,1.0857381272,0.3166736204,1.1309772158,0.0,0.0,0.0,1.0857381272,0.3166736204,1.1309772158,3.80144,0.62792,3.8529507653,0.06144000000000001,0.017920000000000002,0.064,3.74,0.61,3.7894194806,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 14:00:00,5.68,1.28,5.8224393513,0.0,0.0,0.0,5.68,1.28,5.8224393513,1.0106504823,0.29477305730000003,1.052760919,0.0,0.0,0.0,1.0106504823,0.29477305730000003,1.052760919,3.74488,0.6318400000000001,3.7978083153,0.07488,0.021840000000000002,0.078,3.67,0.61,3.720349446,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 14:30:00,5.63,1.24,5.7649371202,0.0,0.0,0.0,5.63,1.24,5.7649371202,0.9895283305,0.2886124297,1.0307586776,0.0,0.0,0.0,0.9895283305,0.2886124297,1.0307586776,3.9116,0.5638000000000001,3.9520228997,0.0816,0.0238,0.085,3.83,0.54,3.8678805566000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 15:00:00,6.03,1.48,6.2089693187,0.0,0.0,0.0,6.03,1.48,6.2089693187,1.0421955338,0.3039736974,1.0856203477,0.0,0.0,0.0,1.0421955338,0.3039736974,1.0856203477,3.33624,0.7193200000000001,3.4129047159,0.06624000000000001,0.01932,0.069,3.27,0.7000000000000001,3.3440843291,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 15:30:00,6.09,2.02,6.4162683859000005,0.0,0.0,0.0,6.09,2.02,6.4162683859000005,1.0238174494,0.2986134227,1.0664765098,0.0,0.0,0.0,1.0238174494,0.2986134227,1.0664765098,3.50896,0.6842800000000001,3.5750579576,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.46,0.67,3.5242729747,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 16:00:00,5.63,1.63,5.8612114789,0.0,0.0,0.0,5.63,1.63,5.8612114789,1.1143744973,0.325025895,1.160806768,0.0,0.0,0.0,1.1143744973,0.325025895,1.160806768,3.58032,0.68176,3.6446519724,0.04032,0.011760000000000001,0.042,3.54,0.67,3.6028460972,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 16:30:00,5.46,1.56,5.6784857136,0.0,0.0,0.0,5.46,1.56,5.6784857136,1.1153460531,0.3253092655,1.1618188053,0.0,0.0,0.0,1.1153460531,0.3253092655,1.1618188053,3.91568,0.65624,3.9702897627000002,0.05568000000000001,0.01624,0.058,3.86,0.64,3.9126972794,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 17:00:00,5.3,0.92,5.3792564542,0.0,0.0,0.0,5.3,0.92,5.3792564542,1.2991378718,0.3789152126,1.3532686165,0.0,0.0,0.0,1.2991378718,0.3789152126,1.3532686165,3.64488,0.6218400000000001,3.6975444825,0.07488,0.021840000000000002,0.078,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 17:30:00,5.71,1.19,5.8326837734,0.0,0.0,0.0,5.71,1.19,5.8326837734,1.3813617877,0.4028971881,1.4389185289,0.0,0.0,0.0,1.3813617877,0.4028971881,1.4389185289,3.4904,0.5122,3.5277813141000003,0.3504,0.1022,0.365,3.14,0.41000000000000003,3.1666543859,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 18:00:00,4.95,0.73,5.0035387477,0.0,0.0,0.0,4.95,0.73,5.0035387477,1.3608643382,0.39691876530000003,1.417567019,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,3.38944,0.40192000000000005,3.4131866635,0.10944000000000001,0.031920000000000004,0.114,3.2800000000000002,0.37,3.3008029326,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 18:30:00,5.08,0.85,5.1506213217,0.0,0.0,0.0,5.08,0.85,5.1506213217,1.3854881147,0.4041007001,1.4432167862,0.0,0.0,0.0,1.3854881147,0.4041007001,1.4432167862,3.16856,0.27708000000000005,3.1806517885,0.05856000000000001,0.01708,0.061,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 19:00:00,5.36,1.17,5.486209985,0.0,0.0,0.0,5.36,1.17,5.486209985,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,3.09504,0.36272000000000004,3.116221815,0.21504,0.06272000000000001,0.224,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 19:30:00,4.67,0.34,4.6823605158,0.0,0.0,0.0,4.67,0.34,4.6823605158,1.3107937146,0.3823148334,1.3654101194,0.0,0.0,0.0,1.3107937146,0.3823148334,1.3654101194,3.2348,0.3014,3.2488110133,0.0048000000000000004,0.0014,0.005,3.23,0.30000000000000004,3.2439019714,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 20:00:00,4.32,0.43,4.341347717,0.0,0.0,0.0,4.32,0.43,4.341347717,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 20:30:00,4.89,1.18,5.0303578402,0.0,0.0,0.0,4.89,1.18,5.0303578402,1.2668149770000001,0.3694877016,1.3195989344,0.0,0.0,0.0,1.2668149770000001,0.3694877016,1.3195989344,3.14,0.36,3.1605695689,0.0,0.0,0.0,3.14,0.36,3.1605695689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 21:00:00,4.92,1.12,5.045869598,0.0,0.0,0.0,4.92,1.12,5.045869598,1.2712060168,0.3707684216,1.3241729342,0.0,0.0,0.0,1.2712060168,0.3707684216,1.3241729342,3.39,0.36,3.4090614544,0.0,0.0,0.0,3.39,0.36,3.4090614544,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 21:30:00,4.97,1.2,5.1128172273,0.0,0.0,0.0,4.97,1.2,5.1128172273,1.2323584174,0.3594378717,1.2837066847,0.0,0.0,0.0,1.2323584174,0.3594378717,1.2837066847,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 22:00:00,4.59,0.64,4.634403953,0.0,0.0,0.0,4.59,0.64,4.634403953,1.1898174759,0.3470300971,1.2393932041,0.0,0.0,0.0,1.1898174759,0.3470300971,1.2393932041,3.05,0.26,3.0610619072,0.0,0.0,0.0,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 22:30:00,4.91,0.91,4.9936159244,0.0,0.0,0.0,4.91,0.91,4.9936159244,1.2831634859,0.3742560167,1.3366286311,0.0,0.0,0.0,1.2831634859,0.3742560167,1.3366286311,3.13,0.26,3.1407801579,0.0,0.0,0.0,3.13,0.26,3.1407801579,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 23:00:00,4.3,0.27,4.3084684054,0.0,0.0,0.0,4.3,0.27,4.3084684054,1.1540030993000001,0.33658423730000003,1.2020865617,0.0,0.0,0.0,1.1540030993000001,0.33658423730000003,1.2020865617,3.2,0.26,3.2105451251,0.0,0.0,0.0,3.2,0.26,3.2105451251,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 23:30:00,3.62,0.48,3.6516845428,0.0,0.0,0.0,3.62,0.48,3.6516845428,1.0534614574,0.3072595917,1.0973556848000001,0.0,0.0,0.0,1.0534614574,0.3072595917,1.0973556848000001,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,2.8200000000000003,0.23,2.8293638861,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 00:00:00,4.05,1.16,4.212849392,0.0,0.0,0.0,4.05,1.16,4.212849392,0.9792294733,0.2856085964,1.0200307013,0.0,0.0,0.0,0.9792294733,0.2856085964,1.0200307013,2.42,0.26,2.4339268683,0.0,0.0,0.0,2.42,0.26,2.4339268683,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 00:30:00,4.05,1.12,4.2020114231,0.0,0.0,0.0,4.05,1.12,4.2020114231,0.8721629605000001,0.2543808635,0.9085030838,0.0,0.0,0.0,0.8721629605000001,0.2543808635,0.9085030838,2.51,0.26,2.5234302051,0.0,0.0,0.0,2.51,0.26,2.5234302051,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 01:00:00,4.3,1.25,4.4780017865,0.0,0.0,0.0,4.3,1.25,4.4780017865,0.8234238821000001,0.24016529900000003,0.8577332105000001,0.0,0.0,0.0,0.8234238821000001,0.24016529900000003,0.8577332105000001,2.51,0.23,2.5205158202,0.0,0.0,0.0,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 01:30:00,3.9699999999999998,0.98,4.0891686197,0.0,0.0,0.0,3.9699999999999998,0.98,4.0891686197,0.7984068608,0.2328686677,0.8316738133,0.0,0.0,0.0,0.7984068608,0.2328686677,0.8316738133,2.13,0.0,2.13,0.0,0.0,0.0,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:00:00,4.07,0.91,4.1704915777,0.0,0.0,0.0,4.07,0.91,4.1704915777,0.7668559896,0.22366633030000002,0.7988083225,0.0,0.0,0.0,0.7668559896,0.22366633030000002,0.7988083225,2.07744,0.32592000000000004,2.1028506366,0.15744000000000002,0.04592,0.164,1.92,0.28,1.9403092537000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:30:00,3.64,0.49,3.6728326943000003,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.06496,0.042280000000000005,2.0653927956,0.14496,0.042280000000000005,0.151,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 03:00:00,3.1,0.55,3.1484122983,0.0,0.0,0.0,3.1,0.55,3.1484122983,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.06208,0.34144,2.0901567405,0.14208,0.041440000000000005,0.148,1.92,0.30000000000000004,1.9432961689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 03:30:00,3.91,1.03,4.0433896671,0.0,0.0,0.0,3.91,1.03,4.0433896671,0.6958274958,0.20294968630000002,0.7248203081,0.0,0.0,0.0,0.6958274958,0.20294968630000002,0.7248203081,2.104,0.292,2.1241657186,0.14400000000000002,0.042,0.15,1.96,0.25,1.975879551,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:00:00,3.7800000000000002,1.03,3.9178182704,0.0,0.0,0.0,3.7800000000000002,1.03,3.9178182704,0.6970439774,0.2033044934,0.7260874765,0.0,0.0,0.0,0.6970439774,0.2033044934,0.7260874765,2.04968,0.32824000000000003,2.0757961364,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.85,0.27,1.8695988875,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:30:00,3.88,1.08,4.0275054314,0.0,0.0,0.0,3.88,1.08,4.0275054314,0.695219255,0.2027722827,0.7241867239,0.0,0.0,0.0,0.695219255,0.2027722827,0.7241867239,2.04968,0.30824,2.0727276715,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.85,0.25,1.8668154703000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 05:00:00,3.48,0.8300000000000001,3.5776109347,0.0,0.0,0.0,3.48,0.8300000000000001,3.5776109347,0.695219255,0.2027722827,0.7241867239,0.0,0.0,0.0,0.695219255,0.2027722827,0.7241867239,1.9964,0.31020000000000003,2.0203556618,0.2064,0.060200000000000004,0.215,1.79,0.25,1.8073737854,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 05:30:00,3.29,0.52,3.3308407347,0.0,0.0,0.0,3.29,0.52,3.3308407347,0.7449313856,0.21727165410000002,0.7759701933,0.0,0.0,0.0,0.7449313856,0.21727165410000002,0.7759701933,2.1008,0.3144,2.1241958478,0.22080000000000002,0.0644,0.23,1.88,0.25,1.8965494984,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 06:00:00,3.27,0.4,3.2943739921,0.0,0.0,0.0,3.27,0.4,3.2943739921,0.7429744730000001,0.216700888,0.7739317427,0.0,0.0,0.0,0.7429744730000001,0.216700888,0.7739317427,2.30224,0.33232,2.3261009436,0.28224000000000005,0.08232,0.294,2.02,0.25,2.0354115063,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 06:30:00,3.5700000000000003,0.5,3.6048439633,0.0,0.0,0.0,3.5700000000000003,0.5,3.6048439633,0.7810463908,0.2278051973,0.8135899905,0.0,0.0,0.0,0.7810463908,0.2278051973,0.8135899905,2.60528,0.33904,2.6272479898,0.30528000000000005,0.08904000000000001,0.318,2.3,0.25,2.3135470603,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 07:00:00,4.05,0.7000000000000001,4.1100486615,0.0,0.0,0.0,4.05,0.7000000000000001,4.1100486615,0.8729246748,0.2546030302,0.9092965363000001,0.0,0.0,0.0,0.8729246748,0.2546030302,0.9092965363000001,2.81448,0.40464000000000006,2.843418928,0.32448000000000005,0.09464,0.338,2.49,0.31,2.5092229873000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 07:30:00,4.21,0.64,4.2583682321,0.0,0.0,0.0,4.21,0.64,4.2583682321,0.9801034246,0.2858634988,1.0209410672,0.0,0.0,0.0,0.9801034246,0.2858634988,1.0209410672,3.07672,0.36696,3.0985263594,0.36672000000000005,0.10696000000000001,0.382,2.71,0.26,2.7224437552,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 08:00:00,4.5,0.67,4.5496043784,0.0,0.0,0.0,4.5,0.67,4.5496043784,1.0619788242000001,0.30974382370000003,1.1062279418,0.0,0.0,0.0,1.0619788242000001,0.30974382370000003,1.1062279418,3.34864,0.36752,3.3687476605,0.36864,0.10752,0.384,2.98,0.26,2.9913207785,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 08:30:00,5.35,1.22,5.4873399749,0.0,0.0,0.0,5.35,1.22,5.4873399749,1.1178074497,0.3260271728,1.1643827601,0.0,0.0,0.0,1.1178074497,0.3260271728,1.1643827601,3.63728,0.5650400000000001,3.6809069535,0.25728,0.07504000000000001,0.268,3.38,0.49,3.4153330731000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 09:00:00,5.73,1.65,5.9628348963,0.0,0.0,0.0,5.73,1.65,5.9628348963,1.1886006617,0.34667519300000005,1.2381256892999999,0.0,0.0,0.0,1.1886006617,0.34667519300000005,1.2381256892999999,3.72264,0.6045200000000001,3.7714046455,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.33,0.49,3.3658579887,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 09:30:00,6.14,1.94,6.439192496,0.0,0.0,0.0,6.14,1.94,6.439192496,1.1280436206,0.32901272270000004,1.1750454381,0.0,0.0,0.0,1.1280436206,0.32901272270000004,1.1750454381,3.75816,0.5848800000000001,3.8033999527,0.42816000000000004,0.12488,0.446,3.33,0.46,3.3616216325,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 10:00:00,6.19,1.99,6.5020150723,0.0,0.0,0.0,6.19,1.99,6.5020150723,1.1594579785,0.3381752437,1.2077687276,0.0,0.0,0.0,1.1594579785,0.3381752437,1.2077687276,3.76832,0.64576,3.8232501357,0.32832,0.09576000000000001,0.342,3.44,0.55,3.4836905718,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 10:30:00,5.5,1.15,5.6189411814,0.0,0.0,0.0,5.5,1.15,5.6189411814,1.1594579785,0.3381752437,1.2077687276,0.0,0.0,0.0,1.1594579785,0.3381752437,1.2077687276,3.78568,0.6762400000000001,3.8456044518,0.29568,0.08624000000000001,0.308,3.49,0.59,3.5395197414,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 11:00:00,5.97,1.24,6.0974174861,0.0,0.0,0.0,5.97,1.24,6.0974174861,1.1140604003,0.3249342834,1.1604795836,0.0,0.0,0.0,1.1140604003,0.3249342834,1.1604795836,3.79264,0.70952,3.8584370929,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.52,0.63,3.5759334446,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 11:30:00,6.18,1.6,6.3837606471,0.0,0.0,0.0,6.18,1.6,6.3837606471,1.1121262676,0.3243701614,1.1584648621,0.0,0.0,0.0,1.1121262676,0.3243701614,1.1584648621,3.6956800000000003,0.75124,3.771261354,0.17568,0.05124,0.183,3.52,0.7000000000000001,3.5889274164,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 12:00:00,6.37,1.97,6.6676682581,0.0,0.0,0.0,6.37,1.97,6.6676682581,1.1121262676,0.3243701614,1.1584648621,0.0,0.0,0.0,1.1121262676,0.3243701614,1.1584648621,3.68704,0.72872,3.7583635801,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.52,0.68,3.5850801944,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 12:30:00,6.12,1.85,6.3935045163,0.0,0.0,0.0,6.12,1.85,6.3935045163,1.174379998,0.3425274994,1.223312498,0.0,0.0,0.0,1.174379998,0.3425274994,1.223312498,3.74104,0.73072,3.8117360874,0.07104,0.020720000000000002,0.074,3.67,0.71,3.7380476187,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 13:00:00,5.88,1.85,6.1641625546,0.0,0.0,0.0,5.88,1.85,6.1641625546,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,3.8676,0.7768,3.9448381462,0.057600000000000005,0.016800000000000002,0.06,3.81,0.76,3.8850611321,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 13:30:00,5.35,1.34,5.5152606466,0.0,0.0,0.0,5.35,1.34,5.5152606466,1.0621850075000001,0.30980396050000003,1.1064427161000001,0.0,0.0,0.0,1.0621850075000001,0.30980396050000003,1.1064427161000001,3.83376,0.8156800000000001,3.9195726298,0.05376,0.015680000000000003,0.056,3.7800000000000002,0.8,3.8637287689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 14:00:00,5.25,0.89,5.324903755,0.0,0.0,0.0,5.25,0.89,5.324903755,1.0612621708,0.30953479980000004,1.1054814279,0.0,0.0,0.0,1.0612621708,0.30953479980000004,1.1054814279,3.53568,0.63624,3.592469123,0.05568000000000001,0.01624,0.058,3.48,0.62,3.5347984384,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 14:30:00,5.84,1.54,6.0396357506,0.0,0.0,0.0,5.84,1.54,6.0396357506,1.0028035439,0.292484367,1.0445870249,0.0,0.0,0.0,1.0028035439,0.292484367,1.0445870249,3.25368,0.60024,3.30858302,0.10368000000000001,0.030240000000000003,0.108,3.15,0.5700000000000001,3.2011560412,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 15:00:00,5.79,1.79,6.0603795261,0.0,0.0,0.0,5.79,1.79,6.0603795261,1.0054263953,0.2932493653,1.0473191618,0.0,0.0,0.0,1.0054263953,0.2932493653,1.0473191618,3.31328,0.62304,3.3713503526,0.11328,0.03304,0.11800000000000001,3.2,0.59,3.253936078,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 15:30:00,6.23,2.03,6.5523888773,0.0,0.0,0.0,6.23,2.03,6.5523888773,1.0201590255,0.29754638240000003,1.0626656516,0.0,0.0,0.0,1.0201590255,0.29754638240000003,1.0626656516,3.32296,0.57128,3.3717093588,0.07296000000000001,0.02128,0.076,3.25,0.55,3.2962099448,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 16:00:00,6.18,1.9100000000000001,6.4684233009,0.0,0.0,0.0,6.18,1.9100000000000001,6.4684233009,1.0763474743,0.31393468,1.1211952857,0.0,0.0,0.0,1.0763474743,0.31393468,1.1211952857,3.25584,0.5721200000000001,3.3057246407,0.07584,0.02212,0.079,3.18,0.55,3.2272124194,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 16:30:00,5.66,1.42,5.8354091545,0.0,0.0,0.0,5.66,1.42,5.8354091545,1.1221683934,0.3272991147,1.1689254098,0.0,0.0,0.0,1.1221683934,0.3272991147,1.1689254098,3.47144,0.6779200000000001,3.5370144472,0.06144000000000001,0.017920000000000002,0.064,3.41,0.66,3.4732837488,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 17:00:00,4.98,0.79,5.0422713136,0.0,0.0,0.0,4.98,0.79,5.0422713136,1.2691199070999999,0.3701599729,1.3219999032,0.0,0.0,0.0,1.2691199070999999,0.3701599729,1.3219999032,3.47448,0.55464,3.5184708042,0.08448000000000001,0.024640000000000002,0.088,3.39,0.53,3.4311805549,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 17:30:00,4.57,0.54,4.6017931288,0.0,0.0,0.0,4.57,0.54,4.6017931288,1.2746619154,0.371776392,1.3277728286000001,0.0,0.0,0.0,1.2746619154,0.371776392,1.3277728286000001,3.3676,0.4068,3.3920813669,0.29760000000000003,0.0868,0.31,3.07,0.32,3.0866324692,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 18:00:00,4.6,0.66,4.6471066267,0.0,0.0,0.0,4.6,0.66,4.6471066267,1.3791890478,0.40226347230000004,1.4366552581,0.0,0.0,0.0,1.3791890478,0.40226347230000004,1.4366552581,3.32824,0.40032,3.3522287511,0.13824,0.04032,0.14400000000000002,3.19,0.36,3.2102492115,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 18:30:00,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,4.78,0.89,4.8621497303000005,1.3433883058,0.3918215892,1.3993628186,0.0,0.0,0.0,1.3433883058,0.3918215892,1.3993628186,3.27704,0.37872000000000006,3.2988513152,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.11,0.33,3.1274590325,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 19:00:00,4.86,0.77,4.9206198796,0.0,0.0,0.0,4.86,0.77,4.9206198796,1.3433883058,0.3918215892,1.3993628186,0.0,0.0,0.0,1.3433883058,0.3918215892,1.3993628186,3.16336,0.35348,3.1830480047,0.18336000000000002,0.05348000000000001,0.191,2.98,0.30000000000000004,2.9950626037,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 19:30:00,5.01,1.09,5.127201966,0.0,0.0,0.0,5.01,1.09,5.127201966,1.3073487903,0.3813100638,1.3618216566,0.0,0.0,0.0,1.3073487903,0.3813100638,1.3618216566,3.08272,0.30996,3.098263675,0.10272,0.029960000000000004,0.107,2.98,0.28,2.9931254568,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 20:00:00,4.2,0.28,4.2093229859,0.0,0.0,0.0,4.2,0.28,4.2093229859,1.3039412782,0.3803162062,1.3582721648,0.0,0.0,0.0,1.3039412782,0.3803162062,1.3582721648,2.9816000000000003,0.3388,3.00078723,0.2016,0.058800000000000005,0.21,2.7800000000000002,0.28,2.7940651388,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 20:30:00,4.28,0.26,4.287889924,0.0,0.0,0.0,4.28,0.26,4.287889924,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,3.32,0.34,3.3373642294,0.0,0.0,0.0,3.32,0.34,3.3373642294,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 21:00:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,1.2574141812000001,0.36674580290000003,1.3098064388,0.0,0.0,0.0,1.2574141812000001,0.36674580290000003,1.3098064388,3.36,0.39,3.3825582035,0.0,0.0,0.0,3.36,0.39,3.3825582035,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 21:30:00,4.58,0.24,4.5862838988,0.0,0.0,0.0,4.58,0.24,4.5862838988,1.2596067081,0.3673852899,1.3120903208999999,0.0,0.0,0.0,1.2596067081,0.3673852899,1.3120903208999999,3.22,0.32,3.2358615545,0.0,0.0,0.0,3.22,0.32,3.2358615545,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 22:00:00,4.48,0.28,4.4887414717,0.0,0.0,0.0,4.48,0.28,4.4887414717,1.3446478532000001,0.3921889572,1.4006748471,0.0,0.0,0.0,1.3446478532000001,0.3921889572,1.4006748471,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 22:30:00,4.48,0.28,4.4887414717,0.0,0.0,0.0,4.48,0.28,4.4887414717,1.2495506151,0.36445226270000003,1.3016152241,0.0,0.0,0.0,1.2495506151,0.36445226270000003,1.3016152241,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 23:00:00,4.26,0.25,4.2673293756,0.0,0.0,0.0,4.26,0.25,4.2673293756,1.1620878136,0.338942279,1.2105081391999999,0.0,0.0,0.0,1.1620878136,0.338942279,1.2105081391999999,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 23:30:00,3.8,0.25,3.8082148049,0.0,0.0,0.0,3.8,0.25,3.8082148049,1.0218755017,0.2980470213,1.0644536476,0.0,0.0,0.0,1.0218755017,0.2980470213,1.0644536476,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 00:00:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.9644689086,0.2813034317,1.0046551131,0.0,0.0,0.0,0.9644689086,0.2813034317,1.0046551131,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 00:30:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.8497746103,0.24785092800000003,0.8851818857,0.0,0.0,0.0,0.8497746103,0.24785092800000003,0.8851818857,2.45,0.24,2.461727036,0.0,0.0,0.0,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 01:00:00,3.46,0.22,3.4669871647,0.0,0.0,0.0,3.46,0.22,3.4669871647,0.7955650227000001,0.23203979830000002,0.8287135653000001,0.0,0.0,0.0,0.7955650227000001,0.23203979830000002,0.8287135653000001,2.26,0.24,2.2727076363,0.0,0.0,0.0,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 01:30:00,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.7389668677,0.2155320031,0.7697571539,0.0,0.0,0.0,0.7389668677,0.2155320031,0.7697571539,2.1224,0.2582,2.1380479415,0.062400000000000004,0.0182,0.065,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 02:00:00,3.6,0.22,3.6067159578,0.0,0.0,0.0,3.6,0.22,3.6067159578,0.7389668677,0.2155320031,0.7697571539,0.0,0.0,0.0,0.7389668677,0.2155320031,0.7697571539,2.09584,0.30212,2.1175036718,0.07584,0.02212,0.079,2.02,0.28,2.0393136099999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.7396145162000001,0.2157209005,0.7704317877,0.0,0.0,0.0,0.7396145162000001,0.2157209005,0.7704317877,2.11728,0.27004,2.1344311186000002,0.13728,0.040040000000000006,0.14300000000000002,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 03:00:00,3.51,0.22,3.5168878287,0.0,0.0,0.0,3.51,0.22,3.5168878287,0.7135998336,0.2081332848,0.74333316,0.0,0.0,0.0,0.7135998336,0.2081332848,0.74333316,2.07456,0.34508000000000005,2.1030642881,0.15456,0.04508,0.161,1.92,0.30000000000000004,1.9432961689,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 03:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.6881872395,0.20072127820000002,0.7168617079,0.0,0.0,0.0,0.6881872395,0.20072127820000002,0.7168617079,2.1494400000000002,0.33692000000000005,2.1756855012,0.22944,0.06692000000000001,0.23900000000000002,1.92,0.27,1.9388914358,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 04:00:00,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.6887893281,0.2008968874,0.7174888834,0.0,0.0,0.0,0.6887893281,0.2008968874,0.7174888834,2.09712,0.33916,2.124368565,0.23712000000000003,0.06916,0.247,1.8599999999999999,0.27,1.8794946129,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 04:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7067638586,0.2061394588,0.7362123527000001,0.0,0.0,0.0,0.7067638586,0.2061394588,0.7362123527000001,2.09424,0.31832000000000005,2.1182938418,0.23424000000000003,0.06832,0.244,1.8599999999999999,0.25,1.8767258724,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 05:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.7067638586,0.2061394588,0.7362123527000001,0.0,0.0,0.0,0.7067638586,0.2061394588,0.7362123527000001,2.08688,0.32784,2.1124741892,0.26688,0.07784,0.278,1.82,0.25,1.8370900903,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 05:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.7649587704,0.22311297470000002,0.7968320525,0.0,0.0,0.0,0.7649587704,0.22311297470000002,0.7968320525,2.17264,0.32952000000000004,2.1974867463,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9,0.25,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 06:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.7636179136,0.22272189150000002,0.7954353267000001,0.0,0.0,0.0,0.7636179136,0.22272189150000002,0.7954353267000001,2.34112,0.37616000000000005,2.3711472329,0.26112,0.07616,0.272,2.08,0.30000000000000004,2.1015232571,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 06:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.7676404839000001,0.2238951411,0.7996255040000001,0.0,0.0,0.0,0.7676404839000001,0.2238951411,0.7996255040000001,2.6716,0.39380000000000004,2.7004675521,0.3216,0.09380000000000001,0.335,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 07:00:00,4.07,0.26,4.0782962129,0.0,0.0,0.0,4.07,0.26,4.0782962129,0.8653090276000001,0.2523817997,0.9013635704,0.0,0.0,0.0,0.8653090276000001,0.2523817997,0.9013635704,2.96256,0.33408000000000004,2.9813371497,0.32256,0.09408000000000001,0.336,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 07:30:00,4.35,0.41000000000000003,4.3692791167,0.0,0.0,0.0,4.35,0.41000000000000003,4.3692791167,0.9879882741,0.28816324660000003,1.0291544522,0.0,0.0,0.0,0.9879882741,0.28816324660000003,1.0291544522,3.1984,0.3562,3.2181735503,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 08:00:00,4.53,0.58,4.5669793080000005,0.0,0.0,0.0,4.53,0.58,4.5669793080000005,1.0262409349,0.2993202727,1.0690009738,0.0,0.0,0.0,1.0262409349,0.2993202727,1.0690009738,3.35888,0.40884000000000004,3.3836703445,0.33888,0.09884000000000001,0.353,3.02,0.31,3.0358689036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 08:30:00,5.19,0.72,5.2397041901,0.0,0.0,0.0,5.19,0.72,5.2397041901,1.1184979976,0.32622858260000004,1.1651020808,0.0,0.0,0.0,1.1184979976,0.32622858260000004,1.1651020808,3.5724,0.5032,3.6076657273,0.4224,0.1232,0.44,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 09:00:00,5.5600000000000005,0.79,5.6158436588,0.0,0.0,0.0,5.5600000000000005,0.79,5.6158436588,1.175734822,0.3429226564,1.224723773,0.0,0.0,0.0,1.175734822,0.3429226564,1.224723773,3.6525600000000003,0.53908,3.6921270021,0.44256,0.12908,0.461,3.21,0.41000000000000003,3.236077873,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 09:30:00,5.36,0.9,5.4350344985,0.0,0.0,0.0,5.36,0.9,5.4350344985,1.1951973643,0.3485992312,1.2449972545,0.0,0.0,0.0,1.1951973643,0.3485992312,1.2449972545,3.718,0.609,3.7675462836999998,0.40800000000000003,0.11900000000000001,0.425,3.31,0.49,3.3460723244,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 10:00:00,5.33,0.9,5.4054509525,0.0,0.0,0.0,5.33,0.9,5.4054509525,1.2162496797,0.35473948990000004,1.2669267497,0.0,0.0,0.0,1.2162496797,0.35473948990000004,1.2669267497,3.84248,0.70864,3.9072782343,0.37248000000000003,0.10864000000000001,0.388,3.47,0.6000000000000001,3.5214911614,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 10:30:00,5.54,0.9500000000000001,5.6208629231,0.0,0.0,0.0,5.54,0.9500000000000001,5.6208629231,1.1712756087,0.3416220525,1.2200787591,0.0,0.0,0.0,1.1712756087,0.3416220525,1.2200787591,3.84208,0.7114400000000001,3.9073937094,0.38208000000000003,0.11144000000000001,0.398,3.46,0.6000000000000001,3.5116377945,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 11:00:00,5.33,0.91,5.4071249292,0.0,0.0,0.0,5.33,0.91,5.4071249292,1.0865294388,0.3169044197,1.1318014988,0.0,0.0,0.0,1.0865294388,0.3169044197,1.1318014988,3.80152,0.73336,3.8716109309,0.25152,0.07336000000000001,0.262,3.55,0.66,3.6108309293,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 11:30:00,5.08,0.89,5.1573733625,0.0,0.0,0.0,5.08,0.89,5.1573733625,1.0444632179,0.30463510520000003,1.0879825186,0.0,0.0,0.0,1.0444632179,0.30463510520000003,1.0879825186,3.76568,0.76124,3.8418527041,0.17568,0.05124,0.183,3.59,0.71,3.6595354896,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 12:00:00,4.9,0.8200000000000001,4.9681384844,0.0,0.0,0.0,4.9,0.8200000000000001,4.9681384844,1.1109415449,0.3240246173,1.1572307759,0.0,0.0,0.0,1.1109415449,0.3240246173,1.1572307759,3.8067200000000003,0.7869600000000001,3.8872127804,0.12672,0.03696,0.132,3.68,0.75,3.7556490784000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 12:30:00,4.92,0.8,4.9846163343,0.0,0.0,0.0,4.92,0.8,4.9846163343,1.1080358565,0.3231771248,1.1542040171,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,3.75488,0.70184,3.8199087947,0.07488,0.021840000000000002,0.078,3.68,0.68,3.7422987588,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 13:00:00,4.85,0.72,4.9031520474,0.0,0.0,0.0,4.85,0.72,4.9031520474,1.1128786705,0.3245896122,1.1592486151,0.0,0.0,0.0,1.1128786705,0.3245896122,1.1592486151,3.55928,0.62604,3.6139175696,0.08928000000000001,0.02604,0.093,3.47,0.6000000000000001,3.5214911614,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 13:30:00,4.75,0.63,4.7915968111,0.0,0.0,0.0,4.75,0.63,4.7915968111,1.0763474743,0.31393468,1.1211952857,0.0,0.0,0.0,1.0763474743,0.31393468,1.1211952857,3.46008,0.5954400000000001,3.5109403867999998,0.19008000000000003,0.05544,0.198,3.27,0.54,3.3142872537,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 14:00:00,4.75,0.72,4.8042585276,0.0,0.0,0.0,4.75,0.72,4.8042585276,1.0097105191,0.2944989014,1.0517817907,0.0,0.0,0.0,1.0097105191,0.2944989014,1.0517817907,3.24408,0.51744,3.2850873961,0.09408000000000001,0.027440000000000003,0.098,3.15,0.49,3.1878833103,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 14:30:00,4.65,0.78,4.7149655354,0.0,0.0,0.0,4.65,0.78,4.7149655354,1.0097105191,0.2944989014,1.0517817907,0.0,0.0,0.0,1.0097105191,0.2944989014,1.0517817907,3.13696,0.5382800000000001,3.1828074714,0.09696,0.028280000000000003,0.101,3.04,0.51,3.0824827656,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 15:00:00,4.65,0.78,4.7149655354,0.0,0.0,0.0,4.65,0.78,4.7149655354,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,3.0104,0.5422,3.0588378512,0.11040000000000001,0.0322,0.115,2.9,0.51,2.9445033537,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 15:30:00,4.44,0.62,4.4830792989,0.0,0.0,0.0,4.44,0.62,4.4830792989,0.9766899265000001,0.2848678952,1.0173853401,0.0,0.0,0.0,0.9766899265000001,0.2848678952,1.0173853401,2.9940800000000003,0.53744,3.0419330696,0.09408000000000001,0.027440000000000003,0.098,2.9,0.51,2.9445033537,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 16:00:00,4.15,0.41000000000000003,4.1702038319,0.0,0.0,0.0,4.15,0.41000000000000003,4.1702038319,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,2.92192,0.40556000000000003,2.9499314228999998,0.12192000000000001,0.03556,0.127,2.8,0.37,2.824340631,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 16:30:00,4.11,0.28,4.1195266718,0.0,0.0,0.0,4.11,0.28,4.1195266718,1.0735420508,0.3131164315,1.1182729696,0.0,0.0,0.0,1.0735420508,0.3131164315,1.1182729696,3.01496,0.41228000000000004,3.0430180085,0.14496,0.042280000000000005,0.151,2.87,0.37,2.8937518898,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 17:00:00,4.06,0.23,4.0665095598,0.0,0.0,0.0,4.06,0.23,4.0665095598,1.1551341146,0.3369141168,1.2032647027,0.0,0.0,0.0,1.1551341146,0.3369141168,1.2032647027,3.08624,0.37432000000000004,3.1088571534,0.18624000000000002,0.05432000000000001,0.194,2.9,0.32,2.9176017549,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 17:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.2674064239,0.369660207,1.3202150249,0.0,0.0,0.0,1.2674064239,0.369660207,1.3202150249,3.1616,0.33380000000000004,3.1791723766,0.3216,0.09380000000000001,0.335,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 18:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,3.1412,0.2666,3.1524931404,0.0912,0.026600000000000002,0.095,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 18:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,2.9314400000000003,0.29292,2.9460384587,0.18144000000000002,0.05292,0.189,2.75,0.24,2.7604528614,0.0,0.0,0.0,0.0,0.0,0.0
