Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-05-29 19:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.3742867066,0.4008336228,1.4315486527,0.0,0.0,0.0,1.3742867066,0.4008336228,1.4315486527,3.25168,0.24924000000000002,3.2612180853,0.03168,0.00924,0.033,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 19:30:00,3.6,-0.22,3.6067159578,0.0,0.0,0.0,3.6,-0.22,3.6067159578,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,3.65152,0.27336000000000005,3.6617378388,0.01152,0.00336,0.012,3.64,0.27,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 20:00:00,3.56,-0.22,3.5667912751,0.0,0.0,0.0,3.56,-0.22,3.5667912751,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,3.64288,0.23084000000000002,3.6501865432000002,0.00288,0.00084,0.003,3.64,0.23,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 20:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,1.3119549924,0.3826535394,1.3666197837,0.0,0.0,0.0,1.3119549924,0.3826535394,1.3666197837,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 21:00:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.2385272895,0.36123712610000003,1.2901325932,0.0,0.0,0.0,1.2385272895,0.36123712610000003,1.2901325932,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 21:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,2.96,0.33,2.978338463,0.0,0.0,0.0,2.96,0.33,2.978338463,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 22:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.2774154604999999,0.3725795093,1.3306411047,0.0,0.0,0.0,1.2774154604999999,0.3725795093,1.3306411047,2.86,0.31,2.8767516403,0.0,0.0,0.0,2.86,0.31,2.8767516403,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 22:30:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.1709636733,0.3415310714,1.2197538264,0.0,0.0,0.0,1.1709636733,0.3415310714,1.2197538264,2.69,0.27,2.7035162289,0.0,0.0,0.0,2.69,0.27,2.7035162289,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 23:00:00,3.24,-0.22,3.2474605463,0.0,0.0,0.0,3.24,-0.22,3.2474605463,1.1146436996,0.3251044124,1.1610871871,0.0,0.0,0.0,1.1146436996,0.3251044124,1.1610871871,2.64,0.24,2.6508866441,0.0,0.0,0.0,2.64,0.24,2.6508866441,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 23:30:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,1.0594763571,0.3090139375,1.1036212054,0.0,0.0,0.0,1.0594763571,0.3090139375,1.1036212054,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 00:00:00,2.94,-0.22,2.9482198018,0.0,0.0,0.0,2.94,-0.22,2.9482198018,0.9965937676000001,0.2906731822,1.0381185079,0.0,0.0,0.0,0.9965937676000001,0.2906731822,1.0381185079,2.31512,0.25316,2.3289204795,0.04512,0.013160000000000002,0.047,2.27,0.24,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 00:30:00,2.77,-0.22,2.7787227282,0.0,0.0,0.0,2.77,-0.22,2.7787227282,0.8943235113,0.2608443575,0.9315869910000001,0.0,0.0,0.0,0.8943235113,0.2608443575,0.9315869910000001,2.27568,0.27624000000000004,2.2923847845,0.05568000000000001,0.01624,0.058,2.22,0.26,2.2351733714,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 01:00:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.8171322976000001,0.2383302535,0.8511794767,0.0,0.0,0.0,0.8171322976000001,0.2383302535,0.8511794767,2.22,0.32,2.2429444933,0.0,0.0,0.0,2.22,0.32,2.2429444933,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 01:30:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.7753934758000001,0.2261564305,0.8077015373,0.0,0.0,0.0,0.7753934758000001,0.2261564305,0.8077015373,2.11,0.0,2.11,0.0,0.0,0.0,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 02:00:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.7524256507,0.2194574815,0.7837767195,0.0,0.0,0.0,0.7524256507,0.2194574815,0.7837767195,2.01976,0.22868000000000002,2.0326645075,0.02976,0.00868,0.031,1.99,0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 02:30:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.7276592087,0.2122339359,0.7579783424000001,0.0,0.0,0.0,0.7276592087,0.2122339359,0.7579783424000001,2.01464,0.25052,2.0301562994,0.10464000000000001,0.030520000000000002,0.109,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 03:00:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.7289302291,0.2126046502,0.759302322,0.0,0.0,0.0,0.7289302291,0.2126046502,0.759302322,2.02424,0.27332,2.0426089689,0.11424000000000001,0.03332,0.11900000000000001,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 03:30:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.7015761863000001,0.2046263877,0.7308085274,0.0,0.0,0.0,0.7015761863000001,0.2046263877,0.7308085274,2.02952,0.29236,2.0504696535,0.17952,0.052360000000000004,0.187,1.85,0.24,1.8655026131999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 04:00:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7028016469,0.20498381370000002,0.7320850488,0.0,0.0,0.0,0.7028016469,0.20498381370000002,0.7320850488,2.03256,0.29908,2.0544461541,0.20256000000000002,0.05908000000000001,0.211,1.83,0.24,1.8456706098,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 04:30:00,2.47,-0.22,2.4797782159,0.0,0.0,0.0,2.47,-0.22,2.4797782159,0.7244118212,0.2112867812,0.7545956471,0.0,0.0,0.0,0.7244118212,0.2112867812,0.7545956471,2.04224,0.28732,2.0623522977,0.16224000000000002,0.04732,0.169,1.88,0.24,1.8952572385000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 05:00:00,2.42,-0.22,2.4299794238,0.0,0.0,0.0,2.42,-0.22,2.4299794238,0.7029188721,0.2050180043,0.7322071584000001,0.0,0.0,0.0,0.7029188721,0.2050180043,0.7322071584000001,1.9637600000000002,0.05068,1.9644138566,0.17376000000000003,0.05068,0.181,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 05:30:00,2.4,-0.25,2.4129857024,0.0,0.0,0.0,2.4,-0.25,2.4129857024,0.7004739368,0.2043048982,0.7296603509,0.0,0.0,0.0,0.7004739368,0.2043048982,0.7296603509,1.92528,0.31404000000000004,1.9507240194,0.18528000000000003,0.054040000000000005,0.193,1.74,0.26,1.7593180497,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 06:00:00,2.4,-0.27,2.4151397475,0.0,0.0,0.0,2.4,-0.27,2.4151397475,0.6998627030000001,0.2041266217,0.729023649,0.0,0.0,0.0,0.6998627030000001,0.2041266217,0.729023649,1.9278400000000002,0.29812000000000005,1.9507543669,0.26784,0.07812000000000001,0.279,1.6600000000000001,0.22,1.6745148551,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 06:30:00,2.5700000000000003,-0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,-0.24,2.5811818998,0.7004739368,0.2043048982,0.7296603509,0.0,0.0,0.0,0.7004739368,0.2043048982,0.7296603509,2.03208,0.33644,2.0597429451,0.26208000000000004,0.07644000000000001,0.273,1.77,0.26,1.7889941308,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 07:00:00,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.12232,0.32776000000000005,2.147479639,0.23232000000000003,0.06776,0.242,1.8900000000000001,0.26,1.9077997799,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 07:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7922004101,0.23105845290000002,0.8252087605,0.0,0.0,0.0,0.7922004101,0.23105845290000002,0.8252087605,2.20056,0.33308000000000004,2.2256249909,0.25056,0.07308,0.261,1.9500000000000002,0.26,1.9672569736,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 08:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8723500219,0.2544354231,0.9086979395,0.0,0.0,0.0,0.8723500219,0.2544354231,0.9086979395,2.27048,0.34764,2.2969399209,0.30048,0.08764000000000001,0.313,1.97,0.26,1.9870832896000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 08:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.9419099583,0.27472373780000003,0.9811562066,0.0,0.0,0.0,0.9419099583,0.27472373780000003,0.9811562066,2.40216,0.09688000000000001,2.4041128093,0.33216,0.09688000000000001,0.34600000000000003,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 09:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.983708141,0.28691487450000003,1.0246959802,0.0,0.0,0.0,0.983708141,0.28691487450000003,1.0246959802,2.4756,0.40080000000000005,2.5078349228,0.3456,0.1008,0.36,2.13,0.30000000000000004,2.1510230124,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 09:30:00,3.25192,0.0005600000000000001,3.2519200482,0.0019200000000000003,0.0005600000000000001,0.002,3.25,0.0,3.25,1.0454532304,0.3049238589,1.0890137817,0.0,0.0,0.0,1.0454532304,0.3049238589,1.0890137817,2.49592,0.32756,2.5173224267,0.26592000000000005,0.07756,0.277,2.23,0.25,2.2439696968,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 10:00:00,3.32576,0.00168,3.3257604243,0.00576,0.00168,0.006,3.32,0.0,3.32,1.0821319143,0.31562180830000003,1.127220744,0.0,0.0,0.0,1.0821319143,0.31562180830000003,1.127220744,2.4927200000000003,0.31496,2.5125391141,0.22272000000000003,0.06496,0.232,2.27,0.25,2.2837250272,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 10:30:00,3.28672,0.0019600000000000004,3.2867205844000003,0.00672,0.0019600000000000004,0.007,3.2800000000000002,0.0,3.2800000000000002,1.0604008566,0.3092835832,1.1045842256,0.0,0.0,0.0,1.0604008566,0.3092835832,1.1045842256,2.50024,0.31132000000000004,2.5195476181,0.21024,0.061320000000000006,0.219,2.29,0.25,2.3036058691,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 11:00:00,3.26152,0.00336,3.2615217307,0.01152,0.00336,0.012,3.25,0.0,3.25,1.0061954259,0.2934736659,1.0481202353,0.0,0.0,0.0,1.0061954259,0.2934736659,1.0481202353,2.53896,0.29928000000000005,2.5565379716,0.16896000000000003,0.049280000000000004,0.176,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 11:30:00,3.24248,0.0036400000000000004,3.2424820431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.23,0.0,3.23,0.9574563476,0.2792581014,0.997350362,0.0,0.0,0.0,0.9574563476,0.2792581014,0.997350362,2.57696,0.38828,2.6060476204,0.09696,0.028280000000000003,0.101,2.48,0.36,2.5059928172,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 12:00:00,3.21344,0.003920000000000001,3.213442391,0.01344,0.003920000000000001,0.014,3.2,0.0,3.2,0.9574563476,0.2792581014,0.997350362,0.0,0.0,0.0,0.9574563476,0.2792581014,0.997350362,2.57792,0.38856,2.6070386265,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.48,0.36,2.5059928172,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 12:30:00,3.16344,0.003920000000000001,3.1634424287,0.01344,0.003920000000000001,0.014,3.15,0.0,3.15,1.0096694487,0.2944869225,1.0517390091,0.0,0.0,0.0,1.0096694487,0.2944869225,1.0517390091,2.5327200000000003,0.33996000000000004,2.5554340923,0.10272,0.029960000000000004,0.107,2.43,0.31,2.4496938584,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 13:00:00,3.09344,0.003920000000000001,3.0934424837,0.01344,0.003920000000000001,0.014,3.08,0.0,3.08,0.9713348134,0.2833059872,1.0118070973,0.0,0.0,0.0,0.9713348134,0.2833059872,1.0118070973,2.49464,0.34052000000000004,2.5177733417,0.10464000000000001,0.030520000000000002,0.109,2.39,0.31,2.4100207468,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 13:30:00,3.0344,0.004200000000000001,3.0344029067,0.014400000000000001,0.004200000000000001,0.015,3.02,0.0,3.02,0.9730285097,0.283799982,1.0135713643,0.0,0.0,0.0,0.9730285097,0.283799982,1.0135713643,2.5256,0.40080000000000005,2.5572047239,0.1056,0.0308,0.11,2.42,0.37,2.448121729,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 14:00:00,2.8844000000000003,0.004200000000000001,2.8844030578,0.014400000000000001,0.004200000000000001,0.015,2.87,0.0,2.87,0.8137676850000001,0.2373489081,0.8476746719,0.0,0.0,0.0,0.8137676850000001,0.2373489081,0.8476746719,2.52848,0.35164,2.552814486,0.10848000000000001,0.03164,0.113,2.42,0.32,2.4410653412,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 14:30:00,2.8244,0.004200000000000001,2.8244031228,0.014400000000000001,0.004200000000000001,0.015,2.81,0.0,2.81,0.7868637537000001,0.2295019282,0.8196497434000001,0.0,0.0,0.0,0.7868637537000001,0.2295019282,0.8196497434000001,2.4556,0.32080000000000003,2.4764660305,0.1056,0.0308,0.11,2.35,0.29,2.3678260071,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 15:00:00,2.86344,0.003920000000000001,2.8634426832,0.01344,0.003920000000000001,0.014,2.85,0.0,2.85,0.8059855946000001,0.2350791318,0.8395683277,0.0,0.0,0.0,0.8059855946000001,0.2350791318,0.8395683277,2.40368,0.30024,2.4223586852,0.10368000000000001,0.030240000000000003,0.108,2.3,0.27,2.3157936005,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 15:30:00,2.86152,0.00336,2.8615219727000003,0.01152,0.00336,0.012,2.85,0.0,2.85,0.8480286204,0.2473416809,0.8833631462,0.0009600000000000001,0.00028000000000000003,0.001,0.8470686204000001,0.2470616809,0.8823631462,2.39888,0.26884,2.4138973052,0.09888000000000001,0.02884,0.10300000000000001,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 16:00:00,2.9567200000000002,0.0019600000000000004,2.9567206496000003,0.00672,0.0019600000000000004,0.007,2.95,0.0,2.95,0.9120210245,0.2660061321,0.9500219005,0.0,0.0,0.0,0.9120210245,0.2660061321,0.9500219005,2.46448,0.29464,2.482030298,0.08448000000000001,0.024640000000000002,0.088,2.38,0.27,2.3952661648,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 16:30:00,3.10672,0.0019600000000000004,3.1067206183,0.00672,0.0019600000000000004,0.007,3.1,0.0,3.1,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,2.56736,0.32548000000000005,2.5879093106,0.08736000000000001,0.025480000000000003,0.091,2.48,0.30000000000000004,2.4980792622,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 17:00:00,3.1348,0.0014,3.1348003126,0.0048000000000000004,0.0014,0.005,3.13,0.0,3.13,1.0375073573,0.30260631250000003,1.0807368305,0.0,0.0,0.0,1.0375073573,0.30260631250000003,1.0807368305,2.55488,0.26184,2.5682624476,0.07488,0.021840000000000002,0.078,2.48,0.24,2.4915858404,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 17:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,1.1527091326,0.33620683030000004,1.2007386798,0.0,0.0,0.0,1.1527091326,0.33620683030000004,1.2007386798,2.7496,0.2778,2.7635978361999998,0.1296,0.0378,0.135,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 18:00:00,3.43192,0.0005600000000000001,3.4319200457,0.0019200000000000003,0.0005600000000000001,0.002,3.43,0.0,3.43,1.2124168314000001,0.35362157580000003,1.2629341994,0.0,0.0,0.0,1.2124168314000001,0.35362157580000003,1.2629341994,2.81968,0.26324000000000003,2.8319411364000002,0.07968,0.02324,0.083,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 18:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.2103064453,0.3530060465,1.2607358805,0.0,0.0,0.0,1.2103064453,0.3530060465,1.2607358805,2.68048,0.25764000000000004,2.6928333406,0.060480000000000006,0.017640000000000003,0.063,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 19:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,2.71992,0.25456,2.7318062889,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 19:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.2352794033,0.36028982600000004,1.2867493784000001,0.0,0.0,0.0,1.2352794033,0.36028982600000004,1.2867493784000001,2.6308,0.3744,2.65730766,0.46080000000000004,0.13440000000000002,0.48,2.17,0.24,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 20:00:00,3.23,-0.23,3.2381785003,0.0,0.0,0.0,3.23,-0.23,3.2381785003,1.2773560997,0.3725621957,1.3305792705,0.0,0.0,0.0,1.2773560997,0.3725621957,1.3305792705,2.6564,0.3002,2.6733089982,0.2064,0.060200000000000004,0.215,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 20:30:00,3.1,-0.23,3.1085205484,0.0,0.0,0.0,3.1,-0.23,3.1085205484,1.2291386319,0.3584987676,1.2803527416,0.0,0.0,0.0,1.2291386319,0.3584987676,1.2803527416,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 21:00:00,3.1,-0.23,3.1085205484,0.0,0.0,0.0,3.1,-0.23,3.1085205484,1.1610728595,0.33864625070000004,1.2094508953,0.0,0.0,0.0,1.1610728595,0.33864625070000004,1.2094508953,2.92,0.27,2.9324563083,0.0,0.0,0.0,2.92,0.27,2.9324563083,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 21:30:00,3.14,-0.23,3.1484122983,0.0,0.0,0.0,3.14,-0.23,3.1484122983,1.1651539592,0.3398365714,1.2137020408,0.0,0.0,0.0,1.1651539592,0.3398365714,1.2137020408,2.57656,0.29608,2.5935159147,0.22656,0.06608,0.23600000000000002,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 22:00:00,3.2800000000000002,-0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,-0.23,3.2880541358,1.1702553338000001,0.3413244724,1.2190159727,0.0,0.0,0.0,1.1702553338000001,0.3413244724,1.2190159727,2.67536,0.30948000000000003,2.6932005124,0.13536,0.03948,0.14100000000000001,2.54,0.27,2.554310083,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 22:30:00,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 23:00:00,3.07,-0.23,3.0786035795,0.0,0.0,0.0,3.07,-0.23,3.0786035795,1.0558558444,0.30795795460000003,1.0998498379,0.0,0.0,0.0,1.0558558444,0.30795795460000003,1.0998498379,2.43648,0.23064,2.4473719783,0.036480000000000005,0.01064,0.038,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 23:30:00,2.96,-0.26,2.9713969779,0.0,0.0,0.0,2.96,-0.26,2.9713969779,0.9818213973000001,0.2863645742,1.0227306221,0.0,0.0,0.0,0.9818213973000001,0.2863645742,1.0227306221,2.32648,0.26564000000000004,2.3415964212,0.15648,0.04564000000000001,0.163,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 00:00:00,2.8,-0.24,2.8102668912,0.0,0.0,0.0,2.8,-0.24,2.8102668912,0.8974614885000001,0.2617596008,0.9348557172,0.0,0.0,0.0,0.8974614885000001,0.2617596008,0.9348557172,2.29456,0.23008,2.3060664344,0.03456,0.01008,0.036000000000000004,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 00:30:00,2.61,-0.24,2.6210112552,0.0,0.0,0.0,2.61,-0.24,2.6210112552,0.8116466572000001,0.23673027500000002,0.8454652679,0.0,0.0,0.0,0.8116466572000001,0.23673027500000002,0.8454652679,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 01:00:00,2.52,-0.26,2.5333771926,0.0,0.0,0.0,2.52,-0.26,2.5333771926,0.7834218223,0.2284980315,0.8160643982,0.0,0.0,0.0,0.7834218223,0.2284980315,0.8160643982,2.06768,0.05224,2.0683398173,0.24768,0.07224000000000001,0.258,1.82,-0.02,1.8201098868,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 01:30:00,2.47,-0.26,2.4836465127,0.0,0.0,0.0,2.47,-0.26,2.4836465127,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.01936,0.26648,2.0368668096,0.15936,0.04648,0.166,1.8599999999999999,0.22,1.8729655630000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 02:00:00,2.47,-0.26,2.4836465127,0.0,0.0,0.0,2.47,-0.26,2.4836465127,0.7580948609,0.2211110011,0.7896821467,0.0,0.0,0.0,0.7580948609,0.2211110011,0.7896821467,2.02,0.0,2.02,0.0,0.0,0.0,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 02:30:00,2.43,-0.28,2.4460784942,0.0,0.0,0.0,2.43,-0.28,2.4460784942,0.7297498078,0.212843694,0.7601560498000001,0.0,0.0,0.0,0.7297498078,0.212843694,0.7601560498000001,2.0,-0.22,2.0120636173,0.0,0.0,0.0,2.0,-0.22,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 03:00:00,2.37,-0.28,2.3864827676,0.0,0.0,0.0,2.37,-0.28,2.3864827676,0.7046398377,0.2055199527,0.733999831,0.0,0.0,0.0,0.7046398377,0.2055199527,0.733999831,1.90712,0.32416,1.9344731582999999,0.35712000000000005,0.10416,0.372,1.55,0.22,1.5655350523,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 03:30:00,2.35,-0.28,2.3666220653,0.0,0.0,0.0,2.35,-0.28,2.3666220653,0.6872389625,0.2004446974,0.7158739193,0.0,0.0,0.0,0.6872389625,0.2004446974,0.7158739193,1.92192,0.41056000000000004,1.9652826769,0.24192000000000002,0.07056000000000001,0.252,1.6800000000000002,0.34,1.7140595089000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 04:00:00,2.33,-0.28,2.3467637291,0.0,0.0,0.0,2.33,-0.28,2.3467637291,0.6860437643,0.20009609790000002,0.7146289212,0.0,0.0,0.0,0.6860437643,0.20009609790000002,0.7146289212,1.95392,0.021560000000000003,1.9540389454,0.07392,0.021560000000000003,0.077,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 04:30:00,2.35,-0.28,2.3666220653,0.0,0.0,0.0,2.35,-0.28,2.3666220653,0.7121951265,0.20772357860000001,0.7418699234,0.0,0.0,0.0,0.7121951265,0.20772357860000001,0.7418699234,1.94888,-0.18616000000000002,1.9577509545,0.21888000000000002,0.06384000000000001,0.228,1.73,-0.25,1.7479702515,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 05:00:00,2.3,-0.28,2.3169807941,0.0,0.0,0.0,2.3,-0.28,2.3169807941,0.6859644502000001,0.2000729647,0.7145463023,0.0,0.0,0.0,0.6859644502000001,0.2000729647,0.7145463023,1.8876,0.3418,1.9182963796,0.4176,0.1218,0.435,1.47,0.22,1.4863714206,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 05:30:00,2.24,-0.31,2.2613491548,0.0,0.0,0.0,2.24,-0.31,2.2613491548,0.6853653546,0.19989822840000002,0.7139222444000001,0.0,0.0,0.0,0.6853653546,0.19989822840000002,0.7139222444000001,1.8584,0.3012,1.8826502596,0.27840000000000004,0.08120000000000001,0.29,1.58,0.22,1.5952429282,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 06:00:00,2.24,-0.31,2.2613491548,0.0,0.0,0.0,2.24,-0.31,2.2613491548,0.6841671635000001,0.19954875600000002,0.7126741286,0.0,0.0,0.0,0.6841671635000001,0.19954875600000002,0.7126741286,1.8647200000000002,-0.20404000000000003,1.8758499407,0.054720000000000005,0.015960000000000002,0.057,1.81,-0.22,1.8233211456,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 06:30:00,2.31,-0.28,2.3269078194,0.0,0.0,0.0,2.31,-0.28,2.3269078194,0.6829689723,0.1991992836,0.7114260128000001,0.0,0.0,0.0,0.6829689723,0.1991992836,0.7114260128000001,1.9216000000000002,-0.14120000000000002,1.9267807348,0.44160000000000005,0.1288,0.46,1.48,-0.27,1.5044268011000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 07:00:00,2.37,-0.25,2.383149177,0.0,0.0,0.0,2.37,-0.25,2.383149177,0.6847662591,0.19972349220000002,0.7132981865,0.0,0.0,0.0,0.6847662591,0.19972349220000002,0.7132981865,1.98272,0.35496000000000005,2.0142430836,0.46272,0.13496000000000002,0.482,1.52,0.22,1.5358385332,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 07:30:00,2.45,-0.27,2.4648326515,0.0,0.0,0.0,2.45,-0.27,2.4648326515,0.7564212841,0.2206228745,0.7879388376,0.0,0.0,0.0,0.7564212841,0.2206228745,0.7879388376,2.01184,0.34012000000000003,2.0403876592,0.41184000000000004,0.12012,0.429,1.6,0.22,1.6150541787,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 08:00:00,2.61096,-0.26972,2.6248544722,0.0009600000000000001,0.00028000000000000003,0.001,2.61,-0.27,2.6239283527,0.7820741482,0.22810495990000001,0.8146605711,0.0,0.0,0.0,0.7820741482,0.22810495990000001,0.8146605711,2.09616,0.35388000000000003,2.1258216764,0.35616000000000003,0.10388000000000001,0.371,1.74,0.25,1.7578680269,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 08:30:00,2.76576,-0.21832000000000001,2.7743633504,0.00576,0.00168,0.006,2.76,-0.22,2.7687542325,0.8185646067,0.2387480103,0.8526714653,0.0,0.0,0.0,0.8185646067,0.2387480103,0.8526714653,2.13936,0.11648000000000001,2.1425285996,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.74,0.0,1.74,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 09:00:00,2.94672,0.0019600000000000004,2.9467206517999998,0.00672,0.0019600000000000004,0.007,2.94,0.0,2.94,0.8761358139000001,0.2555396124,0.9126414728000001,0.0,0.0,0.0,0.8761358139000001,0.2555396124,0.9126414728000001,2.22768,0.38724000000000003,2.2610866856,0.36768,0.10724,0.383,1.8599999999999999,0.28,1.8809572031,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 09:30:00,3.01864,0.00252,3.0186410519,0.00864,0.00252,0.009000000000000001,3.01,0.0,3.01,0.8815108802,0.2571073401,0.9182405002,0.0,0.0,0.0,0.8815108802,0.2571073401,0.9182405002,2.27104,0.12572,2.2745171356,0.43104000000000003,0.12572,0.449,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 10:00:00,3.08768,0.0022400000000000002,3.0876808125,0.007680000000000001,0.0022400000000000002,0.008,3.08,0.0,3.08,0.9233148826,0.2693001741,0.9617863360000001,0.0,0.0,0.0,0.9233148826,0.2693001741,0.9617863360000001,2.36512,0.11816000000000002,2.3680697625000002,0.40512000000000004,0.11816000000000002,0.422,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 10:30:00,3.13152,0.00336,3.1315218026,0.01152,0.00336,0.012,3.12,0.0,3.12,0.9758196343000001,0.28461406,1.0164787857,0.0019200000000000003,0.0005600000000000001,0.002,0.9738996343,0.28405406,1.0144787857,2.45448,0.32464000000000004,2.475856054,0.32448000000000005,0.09464,0.338,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 11:00:00,3.1844,0.004200000000000001,3.1844027698,0.014400000000000001,0.004200000000000001,0.015,3.17,0.0,3.17,1.0598205521,0.3091143277,1.1039797417,0.0038400000000000005,0.0011200000000000001,0.004,1.0559805521,0.3079943277,1.0999797417,2.41848,0.33164000000000005,2.4411125742,0.34848,0.10164000000000001,0.363,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 11:30:00,3.18728,0.00504,3.1872839848,0.01728,0.00504,0.018000000000000002,3.17,0.0,3.17,1.0041064086,0.29286436920000003,1.0459441756,0.0048000000000000004,0.0014,0.005,0.9993064086000001,0.2914643692,1.0409441756,2.5152,0.3336,2.5372268326,0.3552,0.10360000000000001,0.37,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 12:00:00,3.24112,0.34616,3.2595529755,0.021120000000000003,0.0061600000000000005,0.022,3.22,0.34,3.2379005544,1.0096092601,0.2944693675,1.0516763126,0.007680000000000001,0.0022400000000000002,0.008,1.0019292601,0.2922293675,1.0436763126,2.46984,0.35412000000000005,2.4950973127,0.21984,0.06412000000000001,0.229,2.25,0.29,2.2686119103999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 12:30:00,3.3830400000000003,0.00672,3.3830466742,0.02304,0.00672,0.024,3.36,0.0,3.36,1.0410650218,0.3036439647,1.084442731,0.009600000000000001,0.0028,0.01,1.0314650218,0.3008439647,1.074442731,2.6051200000000003,0.38816,2.6338789646,0.16512000000000002,0.04816,0.17200000000000001,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 13:00:00,3.34112,0.0061600000000000005,3.3411256786,0.021120000000000003,0.0061600000000000005,0.022,3.32,0.0,3.32,0.9937933360000001,0.2898563897,1.0352013917,0.007680000000000001,0.0022400000000000002,0.008,0.9861133360000001,0.28761638970000003,1.0272013917,2.6955999999999998,0.3708,2.7209836457,0.1056,0.0308,0.11,2.59,0.34,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 13:30:00,3.22496,0.007280000000000001,3.2249682169,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2,0.0,3.2,0.9809090405,0.2860984701,1.0217802505,0.009600000000000001,0.0028,0.01,0.9713090405,0.28329847010000003,1.0117802505,2.38952,0.36236,2.4168389686,0.17952,0.052360000000000004,0.187,2.21,0.31,2.2316361711,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 14:00:00,3.22208,0.00644,3.2220864358,0.022080000000000002,0.00644,0.023,3.2,0.0,3.2,1.0080993006,0.2940289627,1.0501034381,0.009600000000000001,0.0028,0.01,0.9984993006,0.29122896270000004,1.0401034381,2.38312,0.37216000000000005,2.4120041459,0.21312,0.06216000000000001,0.222,2.17,0.31,2.1920310217,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 14:30:00,3.2344,0.4242,3.2620988642,0.014400000000000001,0.004200000000000001,0.015,3.22,0.42,3.2472757813,0.9725177098000001,0.2836509987,1.0130392811,0.00576,0.00168,0.006,0.9667577098000001,0.28197099870000003,1.0070392811,2.46792,0.25856,2.4814274924,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 15:00:00,3.27112,0.45616,3.3027727745,0.021120000000000003,0.0061600000000000005,0.022,3.25,0.45,3.2810059433,0.9089455718,0.2651091251,0.9468183040000001,0.009600000000000001,0.0028,0.01,0.8993455718000001,0.2623091251,0.9368183040000001,2.36848,0.29164,2.3863678258,0.10848000000000001,0.03164,0.113,2.26,0.26,2.2749065915,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 15:30:00,3.4363200000000003,0.54476,3.4792324728,0.01632,0.00476,0.017,3.42,0.54,3.4623691311,0.9576947086,0.2793276233,0.9975986548,0.00672,0.0019600000000000004,0.007,0.9509747086,0.27736762330000003,0.9905986548000001,2.52448,0.25464000000000003,2.5372900504,0.08448000000000001,0.024640000000000002,0.088,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 16:00:00,3.46536,0.59448,3.5159815699,0.015360000000000002,0.0044800000000000005,0.016,3.45,0.59,3.5000857132,0.9927338189,0.2895473638,1.034097728,0.00576,0.00168,0.006,0.9869738189,0.2878673638,1.028097728,2.54256,0.31408,2.5618855556,0.08256000000000001,0.02408,0.08600000000000001,2.46,0.29,2.4770345173,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 16:30:00,3.55728,0.59504,3.6067039801,0.01728,0.00504,0.018000000000000002,3.54,0.59,3.5888298928999998,1.0747432376,0.3134667776,1.1195242059,0.00576,0.00168,0.006,1.0689832376,0.3117867776,1.1135242059000001,2.43464,0.35052000000000005,2.4597431167,0.10464000000000001,0.030520000000000002,0.109,2.33,0.32,2.3518715951,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 17:00:00,3.97248,0.7436400000000001,4.0414846035,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.96,0.74,4.0285481256,1.0728232376,0.3129067776,1.1175242059,0.0038400000000000005,0.0011200000000000001,0.004,1.0689832376,0.3117867776,1.1135242059000001,2.59272,0.29996,2.6100139846,0.10272,0.029960000000000004,0.107,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 17:30:00,4.23248,0.9236400000000001,4.3320893112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.22,0.92,4.3191202808,1.1150657121,0.3252274994,1.1615267834,0.0038400000000000005,0.0011200000000000001,0.004,1.1112257121,0.3241074994,1.1575267834,2.682,0.28600000000000003,2.6972059617,0.192,0.056,0.2,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 18:00:00,4.37576,0.9416800000000001,4.4759397672,0.00576,0.00168,0.006,4.37,0.9400000000000001,4.469955257,1.25177831,0.3651020071,1.3039357396,0.0009600000000000001,0.00028000000000000003,0.001,1.25081831,0.3648220071,1.3029357396,2.98008,0.25044,2.9905847254,0.07008,0.020440000000000003,0.073,2.91,0.23,2.919075196,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 18:30:00,4.28192,0.9405600000000001,4.3840041058,0.0019200000000000003,0.0005600000000000001,0.002,4.28,0.9400000000000001,4.3820086718,1.2828515505,0.37416503560000003,1.3363036984,0.0,0.0,0.0,1.2828515505,0.37416503560000003,1.3363036984,2.68128,0.27704,2.6955544142,0.16128,0.047040000000000005,0.168,2.52,0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 19:00:00,4.17096,0.9102800000000001,4.2691353926,0.0009600000000000001,0.00028000000000000003,0.001,4.17,0.91,4.2681377672,1.2362270152,0.3605662128,1.2877364742,0.0,0.0,0.0,1.2362270152,0.3605662128,1.2877364742,2.67824,0.30532000000000004,2.6955870975,0.25824,0.07532000000000001,0.269,2.42,0.23,2.4309051812,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 19:30:00,3.79,0.8300000000000001,3.8798195833999998,0.0,0.0,0.0,3.79,0.8300000000000001,3.8798195833999998,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,2.67688,0.26784,2.6902462341,0.02688,0.007840000000000001,0.028,2.65,0.26,2.662724169,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 20:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,2.90864,0.26252000000000003,2.9204628743,0.00864,0.00252,0.009000000000000001,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 20:30:00,3.88,0.59,3.9246018906,0.0,0.0,0.0,3.88,0.59,3.9246018906,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,2.6664,0.3002,2.683245982,0.2064,0.060200000000000004,0.215,2.46,0.24,2.4716795909,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 21:00:00,4.09,0.65,4.1413282893,0.0,0.0,0.0,4.09,0.65,4.1413282893,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,2.60248,0.24364000000000002,2.6138597131,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 21:30:00,4.09,0.97,4.2034509632,0.0,0.0,0.0,4.09,0.97,4.2034509632,1.1941589652,0.34829636480000004,1.2439155887,0.0,0.0,0.0,1.1941589652,0.34829636480000004,1.2439155887,2.59032,0.25176000000000004,2.60252585,0.04032,0.011760000000000001,0.042,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 22:00:00,4.05,0.8300000000000001,4.1341746456,0.0,0.0,0.0,4.05,0.8300000000000001,4.1341746456,1.1581580259,0.3377960909,1.2064146103,0.0,0.0,0.0,1.1581580259,0.3377960909,1.2064146103,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 22:30:00,3.99,0.8300000000000001,4.0754140894,0.0,0.0,0.0,3.99,0.8300000000000001,4.0754140894,1.1541261441,0.3366201254,1.2022147335,0.0,0.0,0.0,1.1541261441,0.3366201254,1.2022147335,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 23:00:00,3.62,0.85,3.7184539798,0.0,0.0,0.0,3.62,0.85,3.7184539798,1.1460623807,0.3342681944,1.1938149799,0.0,0.0,0.0,1.1460623807,0.3342681944,1.1938149799,2.44896,0.28928000000000004,2.4659862125,0.16896000000000003,0.049280000000000004,0.176,2.2800000000000002,0.24,2.2925967809,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-31 23:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,1.0846348801,0.31635184,1.1298280001,0.0,0.0,0.0,1.0846348801,0.31635184,1.1298280001,2.30528,0.25904000000000005,2.3197882662,0.06528,0.01904,0.068,2.24,0.24,2.2528204545,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 00:00:00,3.08,0.55,3.1287217837,0.0,0.0,0.0,3.08,0.55,3.1287217837,0.9540734445000001,0.2782714213,0.9938265047,0.0,0.0,0.0,0.9540734445000001,0.2782714213,0.9938265047,2.23896,0.28428000000000003,2.2569353114,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.19,0.27,2.2065810658,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 00:30:00,3.08,0.5,3.1203204964,0.0,0.0,0.0,3.08,0.5,3.1203204964,0.9100566295,0.2654331836,0.9479756557000001,0.0,0.0,0.0,0.9100566295,0.2654331836,0.9479756557000001,2.3,0.04,2.3003477998,0.0,0.0,0.0,2.3,0.04,2.3003477998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 01:00:00,3.17,0.63,3.2319962871,0.0,0.0,0.0,3.17,0.63,3.2319962871,0.8838979511,0.2578035691,0.9207270324,0.0,0.0,0.0,0.8838979511,0.2578035691,0.9207270324,2.0128,0.0854,2.0146108805,0.2928,0.0854,0.305,1.72,0.0,1.72,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 01:30:00,3.31,0.8,3.4053046853,0.0,0.0,0.0,3.31,0.8,3.4053046853,0.8472811222000001,0.2471236607,0.8825845023000001,0.0,0.0,0.0,0.8472811222000001,0.2471236607,0.8825845023000001,2.01048,0.052640000000000006,2.0111690133,0.18048,0.052640000000000006,0.188,1.83,0.0,1.83,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 02:00:00,3.5700000000000003,0.85,3.6697956346,0.0,0.0,0.0,3.5700000000000003,0.85,3.6697956346,0.7789981923,0.22720780610000002,0.8114564503,0.0,0.0,0.0,0.7789981923,0.22720780610000002,0.8114564503,1.95784,0.043120000000000006,1.9583147857,0.14784,0.043120000000000006,0.154,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 02:30:00,3.48,0.87,3.5871018943,0.0,0.0,0.0,3.48,0.87,3.5871018943,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,1.9504000000000001,0.0322,1.9506657837999999,0.11040000000000001,0.0322,0.115,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 03:00:00,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.7323631815,0.21360592790000002,0.7628783141000001,0.0,0.0,0.0,0.7323631815,0.21360592790000002,0.7628783141000001,1.9235200000000001,0.29936,1.9466755251,0.20352,0.05936,0.212,1.72,0.24,1.7366634677000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 03:30:00,2.91,0.58,2.9672377727,0.0,0.0,0.0,2.91,0.58,2.9672377727,0.7586824834,0.22128239100000002,0.7902942535,0.0,0.0,0.0,0.7586824834,0.22128239100000002,0.7902942535,2.03,0.24,2.0441379601,0.0,0.0,0.0,2.03,0.24,2.0441379601,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 04:00:00,3.3,0.58,3.350582039,0.0,0.0,0.0,3.3,0.58,3.350582039,0.7270236984,0.21204857870000002,0.7573163525000001,0.0,0.0,0.0,0.7270236984,0.21204857870000002,0.7573163525000001,1.92744,0.10092000000000001,1.9300802574,0.27744,0.08092,0.289,1.65,0.02,1.6501212077,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 04:30:00,3.25,0.81,3.3494178599,0.0,0.0,0.0,3.25,0.81,3.3494178599,0.7276592087,0.2122339359,0.7579783424000001,0.0,0.0,0.0,0.7276592087,0.2122339359,0.7579783424000001,1.9352800000000001,0.08904000000000001,1.937327231,0.30528000000000005,0.08904000000000001,0.318,1.63,0.0,1.63,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 05:00:00,3.19,0.81,3.2912307728,0.0,0.0,0.0,3.19,0.81,3.2912307728,0.6841349058,0.19953934750000002,0.7126405268,0.0,0.0,0.0,0.6841349058,0.19953934750000002,0.7126405268,2.08,-0.22,2.0916022566,0.0,0.0,0.0,2.08,-0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 05:30:00,2.77,0.42,2.8016602220999998,0.0,0.0,0.0,2.77,0.42,2.8016602220999998,0.7028016469,0.20498381370000002,0.7320850488,0.0,0.0,0.0,0.7028016469,0.20498381370000002,0.7320850488,2.15,0.0,2.15,0.0,0.0,0.0,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 06:00:00,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,2.8,0.30000000000000004,2.8160255681,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.22872,0.28296000000000004,2.2466106027,0.07872000000000001,0.02296,0.082,2.15,0.26,2.1656638705,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 06:30:00,3.43,0.64,3.4891976155,0.0,0.0,0.0,3.43,0.64,3.4891976155,0.7766094586000001,0.2265110921,0.8089681861,0.0,0.0,0.0,0.7766094586000001,0.2265110921,0.8089681861,2.65344,0.38892000000000004,2.6817909314,0.37344000000000005,0.10892,0.389,2.2800000000000002,0.28,2.2971286425,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 07:00:00,4.38,1.09,4.5135905884,0.0,0.0,0.0,4.38,1.09,4.5135905884,0.8782601673,0.25615921550000004,0.9148543409000001,0.0,0.0,0.0,0.8782601673,0.25615921550000004,0.9148543409000001,2.90048,0.31764000000000003,2.917821002,0.060480000000000006,0.017640000000000003,0.063,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 07:30:00,4.08,0.35000000000000003,4.0949847375,0.0,0.0,0.0,4.08,0.35000000000000003,4.0949847375,1.041726633,0.3038369346,1.0851319094,0.0,0.0,0.0,1.041726633,0.3038369346,1.0851319094,3.1352,0.3786,3.1579767257,0.4752,0.1386,0.495,2.66,0.24,2.6708051221,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 08:00:00,4.47,0.65,4.5170122869,0.0,0.0,0.0,4.47,0.65,4.5170122869,1.1099729821,0.3237421198,1.1562218563,0.0,0.0,0.0,1.1099729821,0.3237421198,1.1562218563,3.36016,0.40588,3.3845847308,0.50016,0.14588,0.521,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 08:30:00,5.11,1.16,5.240009542,0.0,0.0,0.0,5.11,1.16,5.240009542,1.1925843231,0.34783709430000004,1.2422753366000001,0.0,0.0,0.0,1.1925843231,0.34783709430000004,1.2422753366000001,3.56776,0.45768000000000003,3.5969963025,0.43776000000000004,0.12768000000000002,0.456,3.13,0.33,3.1473480901,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 09:00:00,5.74,1.7000000000000002,5.9864513696,0.0,0.0,0.0,5.74,1.7000000000000002,5.9864513696,1.2231372006,0.3567483502,1.2741012506,0.0,0.0,0.0,1.2231372006,0.3567483502,1.2741012506,3.65272,0.46996000000000004,3.6828285054,0.34272,0.09996000000000001,0.357,3.31,0.37,3.3306155587,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 09:30:00,6.11,1.8599999999999999,6.3868380283,0.0,0.0,0.0,6.11,1.8599999999999999,6.3868380283,1.2274251487,0.3579990017,1.2785678632,0.0,0.0,0.0,1.2274251487,0.3579990017,1.2785678632,3.74376,0.47068000000000004,3.7732318508000002,0.17376000000000003,0.05068,0.181,3.5700000000000003,0.42,3.5946209814,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 10:00:00,6.29,1.8599999999999999,6.5592453834,0.0,0.0,0.0,6.29,1.8599999999999999,6.5592453834,1.2306411098,0.35893699030000004,1.2819178227,0.0,0.0,0.0,1.2306411098,0.35893699030000004,1.2819178227,3.888,0.484,3.9180096988,0.048,0.014,0.05,3.84,0.47000000000000003,3.8686560974,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 10:30:00,6.41,1.9300000000000002,6.6942512651,0.0,0.0,0.0,6.41,1.9300000000000002,6.6942512651,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,3.77632,0.67476,3.8361300551,0.25632000000000005,0.07476000000000001,0.267,3.52,0.6000000000000001,3.570770225,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 11:00:00,5.78,1.27,5.9178796879,0.0,0.0,0.0,5.78,1.27,5.9178796879,1.159058914,0.3380588499,1.2073530354,0.0,0.0,0.0,1.159058914,0.3380588499,1.2073530354,3.9860800000000003,0.65344,4.039284293,0.04608,0.01344,0.048,3.94,0.64,3.9916412664000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 11:30:00,5.75,1.19,5.8718480907,0.0,0.0,0.0,5.75,1.19,5.8718480907,1.1099729821,0.3237421198,1.1562218563,0.0,0.0,0.0,1.1099729821,0.3237421198,1.1562218563,4.06088,0.5148400000000001,4.0933857136,0.05088,0.01484,0.053,4.01,0.5,4.0410518433,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 12:00:00,6.01,1.85,6.2882907057,0.0,0.0,0.0,6.01,1.85,6.2882907057,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,3.97432,0.51876,4.0080333581,0.06432,0.018760000000000002,0.067,3.91,0.5,3.941839672,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 12:30:00,5.90096,1.8102800000000001,6.1723935876,0.0009600000000000001,0.00028000000000000003,0.001,5.9,1.81,6.1713936838,1.1699282672,0.3412290779,1.2186752783,0.0,0.0,0.0,1.1699282672,0.3412290779,1.2186752783,3.81528,0.5590400000000001,3.8560196058000002,0.06528,0.01904,0.068,3.75,0.54,3.7886805090999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 13:00:00,6.52192,1.8505600000000002,6.7793814467,0.0019200000000000003,0.0005600000000000001,0.002,6.52,1.85,6.7773815003,1.1409440458,0.33277534670000003,1.1884833811,0.0,0.0,0.0,1.1409440458,0.33277534670000003,1.1884833811,3.9772,0.6796,4.0348452263,0.06720000000000001,0.0196,0.07,3.91,0.66,3.9653120936,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 13:30:00,5.96192,1.40056,6.1242190033,0.0019200000000000003,0.0005600000000000001,0.002,5.96,1.4,6.1222218189,1.1399467171,0.3324844592,1.187444497,0.0,0.0,0.0,1.1399467171,0.3324844592,1.187444497,4.2324,0.5882000000000001,4.2730772284,0.062400000000000004,0.0182,0.065,4.17,0.5700000000000001,4.2087765443,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 14:00:00,5.81096,1.6202800000000002,6.0326249179,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,1.62,6.0316249883,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,3.5552799999999998,0.50904,3.5915369412,0.06528,0.01904,0.068,3.49,0.49,3.5242304124,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 14:30:00,6.17,1.8399999999999999,6.43851691,0.0,0.0,0.0,6.17,1.8399999999999999,6.43851691,1.0981104571,0.3202822167,1.1438650595,0.0,0.0,0.0,1.0981104571,0.3202822167,1.1438650595,3.44008,0.5904400000000001,3.4903824719,0.07008,0.020440000000000003,0.073,3.37,0.5700000000000001,3.4178648306,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 15:00:00,5.62192,1.2705600000000001,5.76370603,0.0019200000000000003,0.0005600000000000001,0.002,5.62,1.27,5.7617098157,1.1382362269,0.3319855662,1.1856627364,0.0,0.0,0.0,1.1382362269,0.3319855662,1.1856627364,3.6636,0.6198,3.7156583535000003,0.033600000000000005,0.0098,0.035,3.63,0.61,3.6808966299,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 15:30:00,5.79,1.44,5.9663808125,0.0,0.0,0.0,5.79,1.44,5.9663808125,1.1080358565,0.3231771248,1.1542040171,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,3.8428,0.5454,3.8813107322000002,0.0528,0.0154,0.055,3.79,0.53,3.8268786236,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 16:00:00,4.99,0.88,5.0670010855,0.0,0.0,0.0,4.99,0.88,5.0670010855,1.1355314009,0.3311966586,1.1828452093,0.0,0.0,0.0,1.1355314009,0.3311966586,1.1828452093,3.4363200000000003,0.51976,3.475405818,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.3,0.48,3.3347263756,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 16:30:00,5.11,1.08,5.2228823460000005,0.0,0.0,0.0,5.11,1.08,5.2228823460000005,1.2291519341,0.35850264740000004,1.280366598,0.0,0.0,0.0,1.2291519341,0.35850264740000004,1.280366598,3.65608,0.54344,3.6962478272,0.04608,0.01344,0.048,3.61,0.53,3.6486983981,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 17:00:00,5.25,1.28,5.40378571,0.0,0.0,0.0,5.25,1.28,5.40378571,1.2868998936,0.37534580230000003,1.3405207225,0.0,0.0,0.0,1.2868998936,0.37534580230000003,1.3405207225,4.14008,0.47044,4.166722477,0.07008,0.020440000000000003,0.073,4.07,0.45,4.0948015825,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 17:30:00,5.65,1.34,5.8067288554,0.0,0.0,0.0,5.65,1.34,5.8067288554,1.4041167784,0.4095340604,1.4626216442,0.0,0.0,0.0,1.4041167784,0.4095340604,1.4626216442,3.80336,0.34848,3.8192912431,0.06336,0.01848,0.066,3.74,0.33,3.7545305965,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 18:00:00,5.16,0.89,5.236191364,0.0,0.0,0.0,5.16,0.89,5.236191364,1.4215176537,0.41460931570000004,1.4807475559,0.0,0.0,0.0,1.4215176537,0.41460931570000004,1.4807475559,3.45296,0.38628,3.4744992445,0.19296000000000002,0.056280000000000004,0.201,3.26,0.33,3.2766598847,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 18:30:00,5.37,1.06,5.4736185472,0.0,0.0,0.0,5.37,1.06,5.4736185472,1.3201609225,0.38504693570000004,1.3751676276,0.0,0.0,0.0,1.3201609225,0.38504693570000004,1.3751676276,3.13808,0.35944000000000004,3.1585982967,0.23808,0.06944,0.248,2.9,0.29,2.9144639301,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 19:00:00,5.61,1.25,5.747573401,0.0,0.0,0.0,5.61,1.25,5.747573401,1.3236138282,0.38605403320000004,1.3787644043,0.0,0.0,0.0,1.3236138282,0.38605403320000004,1.3787644043,3.18976,0.25868,3.2002318978,0.02976,0.00868,0.031,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 19:30:00,4.86,0.63,4.9006632204,0.0,0.0,0.0,4.86,0.63,4.9006632204,1.3155570484,0.3837041391,1.3703719254,0.0,0.0,0.0,1.3155570484,0.3837041391,1.3703719254,3.4796,0.2528,3.4887711304,0.009600000000000001,0.0028,0.01,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 20:00:00,4.89,0.44,4.9097555947,0.0,0.0,0.0,4.89,0.44,4.9097555947,1.2316746868,0.3592384503,1.2829944655,0.0,0.0,0.0,1.2316746868,0.3592384503,1.2829944655,3.15384,0.25112,3.1638217396,0.0038400000000000005,0.0011200000000000001,0.004,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 20:30:00,5.38,1.12,5.4953434834,0.0,0.0,0.0,5.38,1.12,5.4953434834,1.2403104427,0.36175721250000004,1.2919900444999999,0.0,0.0,0.0,1.2403104427,0.36175721250000004,1.2919900444999999,3.10096,0.33028,3.1184992865,0.0009600000000000001,0.00028000000000000003,0.001,3.1,0.33,3.1175150361,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 21:00:00,4.5600000000000005,1.08,4.6861498055,0.0,0.0,0.0,4.5600000000000005,1.08,4.6861498055,1.2019089642,0.3505567812,1.2519885043,0.0,0.0,0.0,1.2019089642,0.3505567812,1.2519885043,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 21:30:00,5.04,1.12,5.1629448961,0.0,0.0,0.0,5.04,1.12,5.1629448961,1.1935405815,0.3481160029,1.243271439,0.0,0.0,0.0,1.1935405815,0.3481160029,1.243271439,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 22:00:00,4.91,1.08,5.0273750606,0.0,0.0,0.0,4.91,1.08,5.0273750606,1.1588214706,0.3379895956,1.2071056986,0.0,0.0,0.0,1.1588214706,0.3379895956,1.2071056986,3.07,0.33,3.0876852171,0.0,0.0,0.0,3.07,0.33,3.0876852171,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 22:30:00,5.43,1.24,5.569784556,0.0,0.0,0.0,5.43,1.24,5.569784556,1.1588214706,0.3379895956,1.2071056986,0.0,0.0,0.0,1.1588214706,0.3379895956,1.2071056986,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 23:00:00,4.53,0.46,4.5532955098,0.0,0.0,0.0,4.53,0.46,4.5532955098,1.1862426893,0.3459874511,1.235669468,0.0,0.0,0.0,1.1862426893,0.3459874511,1.235669468,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 23:30:00,4.19,0.39,4.2081112153,0.0,0.0,0.0,4.19,0.39,4.2081112153,1.0009728355,0.2919504103,1.0426800369,0.0,0.0,0.0,1.0009728355,0.2919504103,1.0426800369,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 00:00:00,3.79,0.92,3.900064102,0.0,0.0,0.0,3.79,0.92,3.900064102,0.9200977575,0.268361846,0.9584351641000001,0.0,0.0,0.0,0.9200977575,0.268361846,0.9584351641000001,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 00:30:00,4.24,1.06,4.3704919632,0.0,0.0,0.0,4.24,1.06,4.3704919632,0.8448316975,0.2464092451,0.8800330183,0.0,0.0,0.0,0.8448316975,0.2464092451,0.8800330183,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
