Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-02 01:00:00,4.4,1.2,4.5607017004,0.0,0.0,0.0,4.4,1.2,4.5607017004,0.8010795953000001,0.23364821530000002,0.8344579118000001,0.0,0.0,0.0,0.8010795953000001,0.23364821530000002,0.8344579118000001,2.44,0.25,2.4527739398,0.0,0.0,0.0,2.44,0.25,2.4527739398,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 01:30:00,4.48,1.2,4.637930573,0.0,0.0,0.0,4.48,1.2,4.637930573,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.21,0.23,2.2219360927,0.0,0.0,0.0,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 02:00:00,4.21,0.9400000000000001,4.3136643356,0.0,0.0,0.0,4.21,0.9400000000000001,4.3136643356,0.7330016847,0.213792158,0.7635434216,0.0,0.0,0.0,0.7330016847,0.213792158,0.7635434216,2.07032,0.24176000000000003,2.0843878718,0.04032,0.011760000000000001,0.042,2.03,0.23,2.0429880078,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 02:30:00,3.83,0.96,3.9484807205,0.0,0.0,0.0,3.83,0.96,3.9484807205,0.7342786912,0.2141646183,0.7648736366000001,0.0,0.0,0.0,0.7342786912,0.2141646183,0.7648736366000001,2.35,0.28,2.3666220653,0.0,0.0,0.0,2.35,0.28,2.3666220653,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 03:00:00,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.6772630150000001,0.19753504600000002,0.7054823073,0.0,0.0,0.0,0.6772630150000001,0.19753504600000002,0.7054823073,2.08496,0.31728,2.1089629679,0.26496000000000003,0.07728,0.276,1.82,0.24,1.8357559751,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 03:30:00,3.74,0.92,3.8514932169,0.0,0.0,0.0,3.74,0.92,3.8514932169,0.6772630150000001,0.19753504600000002,0.7054823073,0.0,0.0,0.0,0.6772630150000001,0.19753504600000002,0.7054823073,2.09696,0.33328,2.1232797272,0.21696000000000001,0.06328,0.226,1.88,0.27,1.8992893408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 04:00:00,3.79,1.22,3.9815198103,0.0,0.0,0.0,3.79,1.22,3.9815198103,0.6778529653,0.1977071149,0.7060968389000001,0.0,0.0,0.0,0.6778529653,0.1977071149,0.7060968389000001,2.05736,0.29048,2.077765338,0.20736000000000002,0.060480000000000006,0.216,1.85,0.23,1.8642424735,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 04:30:00,3.74,1.05,3.8845977913,0.0,0.0,0.0,3.74,1.05,3.8845977913,0.679032866,0.1980512526,0.7073259021,0.0,0.0,0.0,0.679032866,0.1980512526,0.7073259021,2.16,0.23,2.1722108553,0.0,0.0,0.0,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 05:00:00,3.52,0.8300000000000001,3.6165314875,0.0,0.0,0.0,3.52,0.8300000000000001,3.6165314875,0.6993686944,0.2039825359,0.7285090567,0.0,0.0,0.0,0.6993686944,0.2039825359,0.7285090567,2.06856,0.15708000000000003,2.0745155097,0.29856000000000005,0.08708,0.311,1.77,0.07,1.77138364,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 05:30:00,3.67,0.67,3.7306567786000002,0.0,0.0,0.0,3.67,0.67,3.7306567786000002,0.7464764303,0.2177222922,0.7775796149,0.0,0.0,0.0,0.7464764303,0.2177222922,0.7775796149,2.124,0.297,2.1446643094,0.264,0.077,0.275,1.8599999999999999,0.22,1.8729655630000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 06:00:00,3.39,0.49,3.4252299193,0.0,0.0,0.0,3.39,0.49,3.4252299193,0.7689813406,0.2242862243,0.8010222298,0.0,0.0,0.0,0.7689813406,0.2242862243,0.8010222298,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 06:30:00,3.69,0.78,3.7715381478000003,0.0,0.0,0.0,3.69,0.78,3.7715381478000003,0.8489901160000001,0.24762211720000002,0.8843647041,0.0,0.0,0.0,0.8489901160000001,0.24762211720000002,0.8843647041,2.84096,0.28028000000000003,2.8547522835,0.0009600000000000001,0.00028000000000000003,0.001,2.84,0.28,2.8537694371,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 07:00:00,4.1,0.9400000000000001,4.2063761125,0.0,0.0,0.0,4.1,0.9400000000000001,4.2063761125,0.8512203877000001,0.2482726131,0.8866879039000001,0.0,0.0,0.0,0.8512203877000001,0.2482726131,0.8866879039000001,2.88608,0.26344,2.8980783978,0.04608,0.01344,0.048,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 07:30:00,4.43,0.8200000000000001,4.5052524901,0.0,0.0,0.0,4.43,0.8200000000000001,4.5052524901,1.0245289481,0.2988209432,1.0672176543,0.0,0.0,0.0,1.0245289481,0.2988209432,1.0672176543,3.2,0.425,3.228099286,0.36,0.105,0.375,2.84,0.32,2.8579713085,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 08:00:00,4.86,0.66,4.9046100762,0.0,0.0,0.0,4.86,0.66,4.9046100762,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.38584,0.41212000000000004,3.4108291367,0.31584,0.09212000000000001,0.329,3.07,0.32,3.0866324692,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 08:30:00,5.77,1.48,5.9567860462,0.0,0.0,0.0,5.77,1.48,5.9567860462,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,3.73616,0.5738800000000001,3.7799774867,0.35616000000000003,0.10388000000000001,0.371,3.38,0.47000000000000003,3.4125210622,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 09:00:00,6.28,1.8900000000000001,6.5582390929,0.0,0.0,0.0,6.28,1.8900000000000001,6.5582390929,1.2308728997,0.3590045958,1.2821592706,0.0,0.0,0.0,1.2308728997,0.3590045958,1.2821592706,3.79064,0.67352,3.8500104935,0.32064000000000004,0.09352,0.334,3.47,0.58,3.5181387124,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 09:30:00,6.51,1.8599999999999999,6.770502197,0.0,0.0,0.0,6.51,1.8599999999999999,6.770502197,1.1991449436,0.3497506086,1.2491093163,0.0,0.0,0.0,1.1991449436,0.3497506086,1.2491093163,3.86432,0.68376,3.9243466717,0.18432,0.05376,0.192,3.68,0.63,3.7335371968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 10:00:00,6.64,2.11,6.9671873809000004,0.0,0.0,0.0,6.64,2.11,6.9671873809000004,1.2683951062,0.3699485726,1.3212449023000001,0.0,0.0,0.0,1.2683951062,0.3699485726,1.3212449023000001,3.80768,0.66724,3.8656999625,0.12768000000000002,0.03724,0.133,3.68,0.63,3.7335371968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 10:30:00,6.13,1.44,6.296864299,0.0,0.0,0.0,6.13,1.44,6.296864299,1.1969198265,0.349101616,1.2467914859,0.0,0.0,0.0,1.1969198265,0.349101616,1.2467914859,3.7704,0.7022,3.8352315445,0.11040000000000001,0.0322,0.115,3.66,0.67,3.7208198021000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 11:00:00,5.23,1.0,5.3247441253,0.0,0.0,0.0,5.23,1.0,5.3247441253,1.2000395132000001,0.3500115247,1.2500411596,0.0,0.0,0.0,1.2000395132000001,0.3500115247,1.2500411596,3.79168,0.6842400000000001,3.8529237729,0.15168,0.04424,0.158,3.64,0.64,3.6958354942,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 11:30:00,5.77,1.16,5.8854481563,0.0,0.0,0.0,5.77,1.16,5.8854481563,1.1648214055000001,0.33973957660000004,1.2133556307,0.0,0.0,0.0,1.1648214055000001,0.33973957660000004,1.2133556307,3.93296,0.7612800000000001,4.0059607587,0.07296000000000001,0.02128,0.076,3.86,0.74,3.93029261,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 12:00:00,5.99,1.45,6.163002515,0.0,0.0,0.0,5.99,1.45,6.163002515,1.2074459842,0.3521717454,1.2577562334999999,0.0,0.0,0.0,1.2074459842,0.3521717454,1.2577562334999999,4.33336,0.7884800000000001,4.404510143,0.06336,0.01848,0.066,4.27,0.77,4.3388708208,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 12:30:00,6.26096,1.8102800000000001,6.5174177248,0.0009600000000000001,0.00028000000000000003,0.001,6.26,1.81,6.5164177276,1.2074459842,0.3521717454,1.2577562334999999,0.0,0.0,0.0,1.2074459842,0.3521717454,1.2577562334999999,3.89008,0.8804400000000001,3.9884705089,0.07008,0.020440000000000003,0.073,3.8200000000000003,0.86,3.9156097865,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 13:00:00,6.26288,1.8108400000000002,6.5194177194,0.00288,0.00084,0.003,6.26,1.81,6.5164177276,1.2095440658,0.35278368590000003,1.2599417352,0.0,0.0,0.0,1.2095440658,0.35278368590000003,1.2599417352,4.04816,0.8598800000000001,4.1384771354,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.98,0.84,4.06767747,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 13:30:00,6.02,1.48,6.1992580201,0.0,0.0,0.0,6.02,1.48,6.1992580201,1.2011517393,0.350335924,1.2511997284,0.0,0.0,0.0,1.2011517393,0.350335924,1.2511997284,4.14528,0.85904,4.2333551705,0.06528,0.01904,0.068,4.08,0.84,4.1655731899,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 14:00:00,5.76096,1.8902800000000002,6.0631525298,0.0009600000000000001,0.00028000000000000003,0.001,5.76,1.8900000000000001,6.0621530829,1.1034562587,0.3218414088,1.1494336028,0.0,0.0,0.0,1.1034562587,0.3218414088,1.1494336028,4.15392,0.8215600000000001,4.2343845125,0.07392,0.021560000000000003,0.077,4.08,0.8,4.1576916673,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 14:30:00,6.02,1.98,6.3372549262,0.0,0.0,0.0,6.02,1.98,6.3372549262,1.0601238393,0.3092027865,1.1042956659,0.0,0.0,0.0,1.0601238393,0.3092027865,1.1042956659,3.4962400000000002,0.68932,3.5635454535999997,0.06624000000000001,0.01932,0.069,3.43,0.67,3.4948247452,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 15:00:00,5.75,1.4100000000000001,5.9203547191,0.0,0.0,0.0,5.75,1.4100000000000001,5.9203547191,1.014953229,0.29602802510000004,1.0572429469,0.0,0.0,0.0,1.014953229,0.29602802510000004,1.0572429469,3.40352,0.73436,3.4818433336,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.32,0.71,3.3950699551,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 15:30:00,5.64,1.07,5.7406010138,0.0,0.0,0.0,5.64,1.07,5.7406010138,1.0804139416,0.31512073300000004,1.1254311891,0.0,0.0,0.0,1.0804139416,0.31512073300000004,1.1254311891,3.58696,0.6682800000000001,3.6486819812,0.09696,0.028280000000000003,0.101,3.49,0.64,3.5481967251,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 16:00:00,5.57,1.15,5.6874774725,0.0,0.0,0.0,5.57,1.15,5.6874774725,1.1295271429,0.3294454167,1.1765907738,0.0,0.0,0.0,1.1295271429,0.3294454167,1.1765907738,3.74928,0.5660400000000001,3.7917676353000003,0.08928000000000001,0.02604,0.093,3.66,0.54,3.6996216023,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 16:30:00,5.83,1.43,6.0028160058,0.0,0.0,0.0,5.83,1.43,6.0028160058,1.156142085,0.3372081081,1.2043146719,0.0,0.0,0.0,1.156142085,0.3372081081,1.2043146719,3.49528,0.62904,3.5514326123,0.30528000000000005,0.08904000000000001,0.318,3.19,0.54,3.2353825122,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 17:00:00,5.63,1.6099999999999999,5.8556810022,0.0,0.0,0.0,5.63,1.6099999999999999,5.8556810022,1.2940717479,0.3774375931,1.3479914041,0.0,0.0,0.0,1.2940717479,0.3774375931,1.3479914041,3.5282400000000003,0.48032,3.5607842956,0.13824,0.04032,0.14400000000000002,3.39,0.44,3.4184353146,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 17:30:00,5.08,1.13,5.2041617961,0.0,0.0,0.0,5.08,1.13,5.2041617961,1.2974652927,0.378427377,1.3515263466,0.0,0.0,0.0,1.2974652927,0.378427377,1.3515263466,3.4802400000000002,0.34632,3.4974287698,0.09024,0.026320000000000003,0.094,3.39,0.32,3.4050697497,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 18:00:00,4.73,0.89,4.8130032204,0.0,0.0,0.0,4.73,0.89,4.8130032204,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,3.4072,0.2896,3.4194853414,0.06720000000000001,0.0196,0.07,3.34,0.27,3.3508954027,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 18:30:00,5.32,1.33,5.4837304821,0.0,0.0,0.0,5.32,1.33,5.4837304821,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,3.2244,0.3392,3.2421924681,0.3744,0.1092,0.39,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 19:00:00,5.18,1.02,5.2794696703,0.0,0.0,0.0,5.18,1.02,5.2794696703,1.3463688189,0.3926909055,1.4024675197,0.0,0.0,0.0,1.3463688189,0.3926909055,1.4024675197,3.10832,0.29576,3.1223592362,0.08832000000000001,0.02576,0.092,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 19:30:00,5.46,1.37,5.6292539470000005,0.0,0.0,0.0,5.46,1.37,5.6292539470000005,1.3841133375,0.4036997234,1.4417847266,0.0,0.0,0.0,1.3841133375,0.4036997234,1.4417847266,3.25288,0.23084000000000002,3.2610604717,0.00288,0.00084,0.003,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 20:00:00,4.72,0.39,4.736084881,0.0,0.0,0.0,4.72,0.39,4.736084881,1.337611182,0.3901365948,1.3933449813,0.0,0.0,0.0,1.337611182,0.3901365948,1.3933449813,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 20:30:00,4.41,0.43,4.4309141269,0.0,0.0,0.0,4.41,0.43,4.4309141269,1.3045219171,0.3804855592,1.358876997,0.0,0.0,0.0,1.3045219171,0.3804855592,1.358876997,3.13,0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,3.13,0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 21:00:00,4.95,1.02,5.0539984171,0.0,0.0,0.0,4.95,1.02,5.0539984171,1.2439404333,0.3628159597,1.2957712846,0.0,0.0,0.0,1.2439404333,0.3628159597,1.2957712846,3.55,0.37,3.5692296088,0.0,0.0,0.0,3.55,0.37,3.5692296088,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 21:30:00,4.82,1.11,4.9461601268,0.0,0.0,0.0,4.82,1.11,4.9461601268,1.2439404333,0.3628159597,1.2957712846,0.0,0.0,0.0,1.2439404333,0.3628159597,1.2957712846,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 22:00:00,4.94,1.17,5.0766622893,0.0,0.0,0.0,4.94,1.17,5.0766622893,1.1914010969,0.3474919866,1.2410428093,0.0,0.0,0.0,1.1914010969,0.3474919866,1.2410428093,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 22:30:00,4.83,0.96,4.9244796679,0.0,0.0,0.0,4.83,0.96,4.9244796679,1.2662995187,0.3693373596,1.3190619987,0.0,0.0,0.0,1.2662995187,0.3693373596,1.3190619987,3.18,0.26,3.1906112267,0.0,0.0,0.0,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 23:00:00,4.54,0.78,4.6065171225,0.0,0.0,0.0,4.54,0.78,4.6065171225,1.1405030796,0.3326467315,1.1880240412,0.0,0.0,0.0,1.1405030796,0.3326467315,1.1880240412,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 23:30:00,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,3.8,0.30000000000000004,3.8118237105,1.0079925464,0.293997826,1.0499922358,0.0,0.0,0.0,1.0079925464,0.293997826,1.0499922358,2.64,0.26,2.652772135,0.0,0.0,0.0,2.64,0.26,2.652772135,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 00:00:00,3.89,0.81,3.9734367995,0.0,0.0,0.0,3.89,0.81,3.9734367995,0.9481968871,0.2765574254,0.9877050907,0.0,0.0,0.0,0.9481968871,0.2765574254,0.9877050907,2.65,0.23,2.6599624057,0.0,0.0,0.0,2.65,0.23,2.6599624057,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 00:30:00,4.39,1.18,4.5458222579,0.0,0.0,0.0,4.39,1.18,4.5458222579,0.8698778173,0.25371436340000003,0.9061227264,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 01:00:00,4.01,1.12,4.1634721087,0.0,0.0,0.0,4.01,1.12,4.1634721087,0.8132430815,0.2371958988,0.8471282099,0.0,0.0,0.0,0.8132430815,0.2371958988,0.8471282099,2.32,0.23,2.331372986,0.0,0.0,0.0,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 01:30:00,3.81,0.8300000000000001,3.8993589217,0.0,0.0,0.0,3.81,0.8300000000000001,3.8993589217,0.7656291988,0.2233085163,0.7975304154,0.0,0.0,0.0,0.7656291988,0.2233085163,0.7975304154,2.2048,0.2514,2.2190865238,0.0048000000000000004,0.0014,0.005,2.2,0.25,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 02:00:00,3.92,0.74,3.9892355157,0.0,0.0,0.0,3.92,0.74,3.9892355157,0.7426217998,0.21659802490000002,0.7735643748000001,0.0,0.0,0.0,0.7426217998,0.21659802490000002,0.7735643748000001,2.34,0.22,2.3503191273,0.0,0.0,0.0,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 02:30:00,4.0,0.77,4.0734383511,0.0,0.0,0.0,4.0,0.77,4.0734383511,0.7432709447,0.2167873589,0.7742405674,0.0,0.0,0.0,0.7432709447,0.2167873589,0.7742405674,2.29,0.22,2.3005434141,0.0,0.0,0.0,2.29,0.22,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 03:00:00,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.7291157941,0.21265877330000002,0.7594956189000001,0.0,0.0,0.0,0.7291157941,0.21265877330000002,0.7594956189000001,2.06336,0.31348000000000004,2.0870371822,0.18336000000000002,0.05348000000000001,0.191,1.88,0.26,1.8978935692,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 03:30:00,3.73,0.79,3.8127417956,0.0,0.0,0.0,3.73,0.79,3.8127417956,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.11264,0.30452,2.134474221,0.15264000000000003,0.044520000000000004,0.159,1.96,0.26,1.9771696943000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 04:00:00,3.63,0.89,3.7375125418,0.0,0.0,0.0,3.63,0.89,3.7375125418,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.16,0.24,2.1732924332,0.0,0.0,0.0,2.16,0.24,2.1732924332,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 04:30:00,4.08,1.09,4.2230912848,0.0,0.0,0.0,4.08,1.09,4.2230912848,0.7240436842,0.2111794079,0.7542121711,0.0,0.0,0.0,0.7240436842,0.2111794079,0.7542121711,2.12,0.01,2.1200235848,0.0,0.0,0.0,2.12,0.01,2.1200235848,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 05:00:00,3.71,0.9400000000000001,3.8272313753000002,0.0,0.0,0.0,3.71,0.9400000000000001,3.8272313753000002,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.10296,0.29628000000000004,2.1237284666,0.19296000000000002,0.056280000000000004,0.201,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 05:30:00,3.51,0.7000000000000001,3.5791200036,0.0,0.0,0.0,3.51,0.7000000000000001,3.5791200036,0.7928478922000001,0.2312473019,0.8258832211,0.0,0.0,0.0,0.7928478922000001,0.2312473019,0.8258832211,2.32,0.24,2.3323807579,0.0,0.0,0.0,2.32,0.24,2.3323807579,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 06:00:00,3.51,0.5,3.5454336829,0.0,0.0,0.0,3.51,0.5,3.5454336829,0.7719784813,0.22516039040000002,0.8041442514,0.0,0.0,0.0,0.7719784813,0.22516039040000002,0.8041442514,2.51,0.39,2.5401181075,0.0,0.0,0.0,2.51,0.39,2.5401181075,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 06:30:00,3.84,0.58,3.8835550724,0.0,0.0,0.0,3.84,0.58,3.8835550724,0.8024813094000001,0.2340570486,0.8359180306,0.0,0.0,0.0,0.8024813094000001,0.2340570486,0.8359180306,2.8200000000000003,0.28,2.8338666165,0.0,0.0,0.0,2.8200000000000003,0.28,2.8338666165,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 07:00:00,4.34,0.87,4.4263416045,0.0,0.0,0.0,4.34,0.87,4.4263416045,0.8907655187,0.2598066096,0.9278807486,0.0,0.0,0.0,0.8907655187,0.2598066096,0.9278807486,3.00112,0.29116000000000003,3.0152106726,0.14112000000000002,0.04116,0.147,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 07:30:00,4.43,0.64,4.4759915103,0.0,0.0,0.0,4.43,0.64,4.4759915103,1.0566479875,0.3081889963,1.1006749869,0.0,0.0,0.0,1.0566479875,0.3081889963,1.1006749869,3.23552,0.31036,3.2503712096,0.27552000000000004,0.08036,0.28700000000000003,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 08:00:00,4.77,0.64,4.8127435003,0.0,0.0,0.0,4.77,0.64,4.8127435003,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,3.5036,0.3098,3.5172701062,0.033600000000000005,0.0098,0.035,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 08:30:00,5.97,1.28,6.1056776856,0.0,0.0,0.0,5.97,1.28,6.1056776856,1.3444802461,0.3921400718,1.4005002563,0.0,0.0,0.0,1.3444802461,0.3921400718,1.4005002563,4.09,0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,0.41000000000000003,4.1104987532,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 09:00:00,6.83,2.05,7.1310167578,0.0,0.0,0.0,6.83,2.05,7.1310167578,1.4203636921,0.41427274350000004,1.4795455126000001,0.0,0.0,0.0,1.4203636921,0.41427274350000004,1.4795455126000001,3.95448,0.54964,3.9924949843,0.20448000000000002,0.059640000000000006,0.213,3.75,0.49,3.7818778404,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 09:30:00,6.77,2.01,7.062081846,0.0,0.0,0.0,6.77,2.01,7.062081846,1.4191199411,0.4139099828,1.4782499386,0.0,0.0,0.0,1.4191199411,0.4139099828,1.4782499386,4.03584,0.5671200000000001,4.0754913323,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.84,0.51,3.8737191430999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 10:00:00,6.46,1.83,6.7142013673,0.0,0.0,0.0,6.46,1.83,6.7142013673,1.4228511942,0.41499826500000003,1.4821366606000002,0.0,0.0,0.0,1.4228511942,0.41499826500000003,1.4821366606000002,4.10216,0.5968800000000001,4.1453567277,0.09216,0.02688,0.096,4.01,0.5700000000000001,4.0503086302,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 10:30:00,6.07,1.34,6.2161483251,0.0,0.0,0.0,6.07,1.34,6.2161483251,1.4216074432,0.4146355043,1.4808410866,0.0,0.0,0.0,1.4216074432,0.4146355043,1.4808410866,4.09208,0.52644,4.1258038974,0.022080000000000002,0.00644,0.023,4.07,0.52,4.1030842058,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 11:00:00,6.6,1.48,6.7639041980000005,0.0,0.0,0.0,6.6,1.48,6.7639041980000005,1.4203636921,0.41427274350000004,1.4795455126000001,0.0,0.0,0.0,1.4203636921,0.41427274350000004,1.4795455126000001,4.46192,0.50056,4.4899098432,0.0019200000000000003,0.0005600000000000001,0.002,4.46,0.5,4.4879393935,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 11:30:00,5.65,1.06,5.7485737362,0.0,0.0,0.0,5.65,1.06,5.7485737362,1.4191199411,0.4139099828,1.4782499386,0.0,0.0,0.0,1.4191199411,0.4139099828,1.4782499386,4.18496,0.59228,4.2266636724,0.14496,0.042280000000000005,0.151,4.04,0.55,4.077266241,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 12:00:00,6.03,1.21,6.1502032487000005,0.0,0.0,0.0,6.03,1.21,6.1502032487000005,1.3887922026,0.40506439240000003,1.4466585443,0.0,0.0,0.0,1.3887922026,0.40506439240000003,1.4466585443,4.2392,0.6156,4.2836643192,0.019200000000000002,0.0056,0.02,4.22,0.61,4.2638597538,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 12:30:00,6.83,1.8399999999999999,7.0735069096,0.0,0.0,0.0,6.83,1.8399999999999999,7.0735069096,1.4462995594999999,0.4218373715,1.5065620411,0.0,0.0,0.0,1.4462995594999999,0.4218373715,1.5065620411,4.37304,0.6567200000000001,4.4220764353,0.02304,0.00672,0.024,4.35,0.65,4.3982951242,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 13:00:00,7.2,1.99,7.4699464523,0.0,0.0,0.0,7.2,1.99,7.4699464523,1.5010319216,0.4378009771,1.5635749183,0.0,0.0,0.0,1.5010319216,0.4378009771,1.5635749183,4.42688,0.6578400000000001,4.4754910345,0.02688,0.007840000000000001,0.028,4.4,0.65,4.4477522413,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 13:30:00,6.85,1.9300000000000002,7.1166986728,0.0,0.0,0.0,6.85,1.9300000000000002,7.1166986728,1.478533995,0.43123908190000004,1.5401395781,0.0,0.0,0.0,1.478533995,0.43123908190000004,1.5401395781,4.71688,0.6578400000000001,4.7625319317,0.02688,0.007840000000000001,0.028,4.69,0.65,4.7348284024,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 14:00:00,6.16,1.8399999999999999,6.4289345929,0.0,0.0,0.0,6.16,1.8399999999999999,6.4289345929,1.4024119416,0.4090368163,1.4608457725,0.0,0.0,0.0,1.4024119416,0.4090368163,1.4608457725,4.02112,0.59616,4.0650722995,0.021120000000000003,0.0061600000000000005,0.022,4.0,0.59,4.0432783728,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 14:30:00,6.06,1.62,6.2727984186,0.0,0.0,0.0,6.06,1.62,6.2727984186,1.3347525499000001,0.3893028271,1.3903672395,0.0,0.0,0.0,1.3347525499000001,0.3893028271,1.3903672395,3.93112,0.57616,3.9731177682,0.021120000000000003,0.0061600000000000005,0.022,3.91,0.5700000000000001,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 15:00:00,5.96,1.01,6.0449731182,0.0,0.0,0.0,5.96,1.01,6.0449731182,1.3520475068,0.39434718950000003,1.4083828196,0.0,0.0,0.0,1.3520475068,0.39434718950000003,1.4083828196,4.07384,0.50112,4.1045454803,0.0038400000000000005,0.0011200000000000001,0.004,4.07,0.5,4.1005975174,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 15:30:00,6.48,1.24,6.5975753122,0.0,0.0,0.0,6.48,1.24,6.5975753122,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,4.18672,0.44196,4.2099825415,0.00672,0.0019600000000000004,0.007,4.18,0.44,4.2030940984,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 16:00:00,6.71,1.8399999999999999,6.9577079559,0.0,0.0,0.0,6.71,1.8399999999999999,6.9577079559,1.3875492829,0.40470187420000003,1.4453638363999999,0.0,0.0,0.0,1.3875492829,0.40470187420000003,1.4453638363999999,4.25864,0.46252000000000004,4.2836829248,0.00864,0.00252,0.009000000000000001,4.25,0.46,4.2748216337,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 16:30:00,6.61,1.54,6.7870243848000005,0.0,0.0,0.0,6.61,1.54,6.7870243848000005,1.4792652807,0.43145237350000004,1.540901334,0.0,0.0,0.0,1.4792652807,0.43145237350000004,1.540901334,3.9184,0.4712,3.9466299548,0.038400000000000004,0.0112,0.04,3.88,0.46,3.907172891,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 17:00:00,6.0,1.32,6.1434843534,0.0,0.0,0.0,6.0,1.32,6.1434843534,1.6675319427000002,0.4863634833,1.7370124403,0.0,0.0,0.0,1.6675319427000002,0.4863634833,1.7370124403,4.11,0.4,4.1294188453,0.0,0.0,0.0,4.11,0.4,4.1294188453,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 17:30:00,5.45,0.86,5.5174359987,0.0,0.0,0.0,5.45,0.86,5.5174359987,1.7351667254,0.5060902949,1.8074653390000002,0.0,0.0,0.0,1.7351667254,0.5060902949,1.8074653390000002,3.91552,0.27036000000000004,3.9248428504,0.03552,0.010360000000000001,0.037,3.88,0.26,3.8887015828,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 18:00:00,5.48,0.72,5.5270968872,0.0,0.0,0.0,5.48,0.72,5.5270968872,1.7611129019,0.5136579297,1.8344926062,0.0,0.0,0.0,1.7611129019,0.5136579297,1.8344926062,3.7520800000000003,0.24644000000000002,3.7601644911000003,0.022080000000000002,0.00644,0.023,3.73,0.24,3.7377132046,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 18:30:00,5.78,1.01,5.8675804213,0.0,0.0,0.0,5.78,1.01,5.8675804213,1.7300172968,0.5045883782,1.8021013508000001,0.0,0.0,0.0,1.7300172968,0.5045883782,1.8021013508000001,3.56936,0.32148000000000004,3.5838080585,0.27936,0.08148000000000001,0.291,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 19:00:00,6.13,1.07,6.2226843082,0.0,0.0,0.0,6.13,1.07,6.2226843082,1.6420930769000002,0.47894381410000003,1.7105136218,0.0,0.0,0.0,1.6420930769000002,0.47894381410000003,1.7105136218,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 19:30:00,5.32,0.62,5.3560059746,0.0,0.0,0.0,5.32,0.62,5.3560059746,1.5280469259,0.4456803534,1.5917155478,0.0,0.0,0.0,1.5280469259,0.4456803534,1.5917155478,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 20:00:00,4.97,0.29,4.9784535752,0.0,0.0,0.0,4.97,0.29,4.9784535752,1.4180757223,0.41360541900000003,1.4771622107,0.0,0.0,0.0,1.4180757223,0.41360541900000003,1.4771622107,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 20:30:00,4.83,0.66,4.874884614,0.0,0.0,0.0,4.83,0.66,4.874884614,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 21:00:00,5.37,1.16,5.4938602094,0.0,0.0,0.0,5.37,1.16,5.4938602094,1.3022532354,0.37982386030000004,1.3565137869,0.0,0.0,0.0,1.3022532354,0.37982386030000004,1.3565137869,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 21:30:00,5.01,1.1400000000000001,5.1380638377,0.0,0.0,0.0,5.01,1.1400000000000001,5.1380638377,1.2602284174,0.36756662170000004,1.3127379346999999,0.0,0.0,0.0,1.2602284174,0.36756662170000004,1.3127379346999999,3.39,0.30000000000000004,3.4032484482,0.0,0.0,0.0,3.39,0.30000000000000004,3.4032484482,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 22:00:00,4.63,0.9500000000000001,4.7264574472,0.0,0.0,0.0,4.63,0.9500000000000001,4.7264574472,1.1984558922,0.3495496352,1.2483915544,0.0,0.0,0.0,1.1984558922,0.3495496352,1.2483915544,3.19,0.28,3.2022648235,0.0,0.0,0.0,3.19,0.28,3.2022648235,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 22:30:00,4.58,0.81,4.6510751445,0.0,0.0,0.0,4.58,0.81,4.6510751445,1.1814304702,0.3445838871,1.2306567398000001,0.0,0.0,0.0,1.1814304702,0.3445838871,1.2306567398000001,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 23:00:00,4.67,0.92,4.7597583972,0.0,0.0,0.0,4.67,0.92,4.7597583972,1.1360787844,0.3313563121,1.1834154004,0.0,0.0,0.0,1.1360787844,0.3313563121,1.1834154004,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 23:30:00,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.9940106563000001,0.28991977480000003,1.035427767,0.0,0.0,0.0,0.9940106563000001,0.28991977480000003,1.035427767,2.59,0.24,2.6010959229,0.0,0.0,0.0,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 00:00:00,3.8200000000000003,0.51,3.8538941345,0.0,0.0,0.0,3.8200000000000003,0.51,3.8538941345,0.9209020388,0.268596428,0.9592729571,0.0,0.0,0.0,0.9209020388,0.268596428,0.9592729571,2.65,0.24,2.6608457302,0.0,0.0,0.0,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 00:30:00,4.12,0.92,4.2214689387,0.0,0.0,0.0,4.12,0.92,4.2214689387,0.8575151315,0.25010858,0.8932449286,0.0,0.0,0.0,0.8575151315,0.25010858,0.8932449286,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 01:00:00,3.7,1.01,3.8353748187,0.0,0.0,0.0,3.7,1.01,3.8353748187,0.8375700538,0.2442912657,0.8724688060000001,0.0,0.0,0.0,0.8375700538,0.2442912657,0.8724688060000001,2.7,0.37,2.7252339349,0.0,0.0,0.0,2.7,0.37,2.7252339349,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 01:30:00,3.83,0.91,3.9366229182,0.0,0.0,0.0,3.83,0.91,3.9366229182,0.7554710118,0.2203457118,0.7869489706,0.0,0.0,0.0,0.7554710118,0.2203457118,0.7869489706,2.1668,0.34240000000000004,2.1936863951,0.07680000000000001,0.0224,0.08,2.09,0.32,2.1143556938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:00:00,4.15,0.93,4.2529284029,0.0,0.0,0.0,4.15,0.93,4.2529284029,0.7353451910000001,0.2144756807,0.7659845740000001,0.0,0.0,0.0,0.7353451910000001,0.2144756807,0.7659845740000001,2.13512,0.28316,2.1538145231,0.04512,0.013160000000000002,0.047,2.09,0.27,2.1073680267,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:30:00,4.17,1.02,4.2929360582000005,0.0,0.0,0.0,4.17,1.02,4.2929360582000005,0.7308535538,0.2131656198,0.7613057852,0.0,0.0,0.0,0.7308535538,0.2131656198,0.7613057852,2.13112,0.27616,2.1489385287,0.021120000000000003,0.0061600000000000005,0.022,2.11,0.27,2.1272047386,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 03:00:00,3.39,0.48,3.4238136632,0.0,0.0,0.0,3.39,0.48,3.4238136632,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.2800000000000002,0.24,2.2925967809,0.0,0.0,0.0,2.2800000000000002,0.24,2.2925967809,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 03:30:00,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.6748408597000001,0.1968285841,0.7029592288000001,0.0,0.0,0.0,0.6748408597000001,0.1968285841,0.7029592288000001,2.15856,0.28708,2.1775665776,0.05856000000000001,0.01708,0.061,2.1,0.27,2.1172859986,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 04:00:00,3.48,0.73,3.5557418354,0.0,0.0,0.0,3.48,0.73,3.5557418354,0.673657966,0.1964835734,0.7017270479000001,0.0,0.0,0.0,0.673657966,0.1964835734,0.7017270479000001,2.11304,0.29672000000000004,2.1337714967,0.26304,0.07672000000000001,0.274,1.85,0.22,1.8630351580000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 04:30:00,3.69,0.93,3.8053909129,0.0,0.0,0.0,3.69,0.93,3.8053909129,0.7076943440000001,0.2064108503,0.7371816083,0.0,0.0,0.0,0.7076943440000001,0.2064108503,0.7371816083,2.11976,0.26368,2.1360968143,0.14976,0.043680000000000004,0.156,1.97,0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 05:00:00,3.69,0.96,3.812833592,0.0,0.0,0.0,3.69,0.96,3.812833592,0.7076943440000001,0.2064108503,0.7371816083,0.0,0.0,0.0,0.7076943440000001,0.2064108503,0.7371816083,2.27,0.25,2.2837250272,0.0,0.0,0.0,2.27,0.25,2.2837250272,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 05:30:00,3.16,0.73,3.2432237049,0.0,0.0,0.0,3.16,0.73,3.2432237049,0.7779687721,0.2269075585,0.8103841376,0.0,0.0,0.0,0.7779687721,0.2269075585,0.8103841376,2.14728,0.07504000000000001,2.148590794,0.25728,0.07504000000000001,0.268,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 06:00:00,3.09,0.45,3.1225950746,0.0,0.0,0.0,3.09,0.45,3.1225950746,0.7605755456000001,0.2218345341,0.7922661933,0.0,0.0,0.0,0.7605755456000001,0.2218345341,0.7922661933,2.35224,0.31232000000000004,2.3728836465,0.28224000000000005,0.08232,0.294,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 06:30:00,3.58,0.6900000000000001,3.6458880948,0.0,0.0,0.0,3.58,0.6900000000000001,3.6458880948,0.8278209079000001,0.24144776480000002,0.8623134457,0.0,0.0,0.0,0.8278209079000001,0.24144776480000002,0.8623134457,2.7280800000000003,0.32944,2.7478994159,0.23808,0.06944,0.248,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 07:00:00,4.64,1.08,4.7640319059,0.0,0.0,0.0,4.64,1.08,4.7640319059,0.8926175106,0.2603467739,0.9298099068000001,0.0,0.0,0.0,0.8926175106,0.2603467739,0.9298099068000001,3.06192,0.33056,3.0797116748,0.24192000000000002,0.07056000000000001,0.252,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 07:30:00,4.64,0.65,4.6853068203,0.0,0.0,0.0,4.64,0.65,4.6853068203,1.0156391212,0.29622807700000003,1.0579574179,0.0,0.0,0.0,1.0156391212,0.29622807700000003,1.0579574179,3.43192,0.26056,3.4417969725,0.0019200000000000003,0.0005600000000000001,0.002,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 08:00:00,4.97,0.56,5.0014497898,0.0,0.0,0.0,4.97,0.56,5.0014497898,1.1661742341,0.3401341516,1.2147648272,0.0,0.0,0.0,1.1661742341,0.3401341516,1.2147648272,3.55744,0.41592,3.58167123,0.39744,0.11592000000000001,0.41400000000000003,3.16,0.30000000000000004,3.1742085628,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 08:30:00,5.41,1.05,5.5109527307,0.0,0.0,0.0,5.41,1.05,5.5109527307,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,3.8128,0.4304,3.8370155069000003,0.1728,0.0504,0.18,3.64,0.38,3.6597814142000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 09:00:00,5.92,0.96,5.9973327405,0.0,0.0,0.0,5.92,0.96,5.9973327405,1.336899517,0.3899290258,1.3926036635,0.0,0.0,0.0,1.336899517,0.3899290258,1.3926036635,3.9684,0.5362,4.0044611373,0.1584,0.046200000000000005,0.165,3.81,0.49,3.8413799604000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 09:30:00,5.94,0.89,6.0063050206,0.0,0.0,0.0,5.94,0.89,6.0063050206,1.3451157563,0.3923254289,1.4011622462,0.0,0.0,0.0,1.3451157563,0.3923254289,1.4011622462,4.02496,0.5322800000000001,4.0600030788,0.14496,0.042280000000000005,0.151,3.88,0.49,3.9108183287,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 10:00:00,6.01,1.11,6.1116446232,0.0,0.0,0.0,6.01,1.11,6.1116446232,1.4041167784,0.4095340604,1.4626216442,0.0,0.0,0.0,1.4041167784,0.4095340604,1.4626216442,4.09544,0.51492,4.1276835392,0.08544,0.02492,0.089,4.01,0.49,4.039826729,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 10:30:00,5.86,1.38,6.0202989959,0.0,0.0,0.0,5.86,1.38,6.0202989959,1.4016748362,0.4088218272,1.4600779544,0.0,0.0,0.0,1.4016748362,0.4088218272,1.4600779544,4.38576,0.49168000000000006,4.4132346414,0.00576,0.00168,0.006,4.38,0.49,4.4073234508,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 11:00:00,5.86,1.3,6.0024661598,0.0,0.0,0.0,5.86,1.3,6.0024661598,1.4016748362,0.4088218272,1.4600779544,0.0,0.0,0.0,1.4016748362,0.4088218272,1.4600779544,4.12024,0.57632,4.1603512352,0.09024,0.026320000000000003,0.094,4.03,0.55,4.0673578648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 11:30:00,6.51,1.76,6.7437155931,0.0,0.0,0.0,6.51,1.76,6.7437155931,1.3247478365,0.3863847856,1.379945663,0.0,0.0,0.0,1.3247478365,0.3863847856,1.379945663,4.10072,0.6189600000000001,4.1471696372,0.030720000000000004,0.008960000000000001,0.032,4.07,0.61,4.1154586622,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 12:00:00,6.61,1.98,6.9001811570000005,0.0,0.0,0.0,6.61,1.98,6.9001811570000005,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,4.02264,0.58952,4.0656077528,0.03264,0.00952,0.034,3.99,0.58,4.0319350193,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 12:30:00,7.25,1.78,7.4653131214,0.0,0.0,0.0,7.25,1.78,7.4653131214,1.5327893087,0.4470635484,1.5966555299,0.0,0.0,0.0,1.5327893087,0.4470635484,1.5966555299,4.44384,0.5811200000000001,4.481675401,0.0038400000000000005,0.0011200000000000001,0.004,4.44,0.58,4.4777226354,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 13:00:00,6.86,1.6600000000000001,7.057988382,0.0,0.0,0.0,6.86,1.6600000000000001,7.057988382,1.4333133354,0.4180497228,1.4930347243,0.0,0.0,0.0,1.4333133354,0.4180497228,1.4930347243,4.6596,0.4928,4.6855868362,0.009600000000000001,0.0028,0.01,4.65,0.49,4.6757459298,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 13:30:00,5.72,0.84,5.7813493235,0.0,0.0,0.0,5.72,0.84,5.7813493235,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,4.03496,0.5172800000000001,4.0679823992,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.01,0.51,4.0423013247,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 14:00:00,5.39,0.89,5.4629845323,0.0,0.0,0.0,5.39,0.89,5.4629845323,1.3394236,0.39066521670000004,1.3952329166,0.0,0.0,0.0,1.3394236,0.39066521670000004,1.3952329166,3.95784,0.51812,3.9916094248,0.027840000000000004,0.00812,0.029,3.93,0.51,3.9629534441,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 14:30:00,5.89096,0.97028,5.9703310628,0.0009600000000000001,0.00028000000000000003,0.001,5.89,0.97,5.9693383218000005,1.2319270951,0.3593120694,1.2832573908,0.0,0.0,0.0,1.2319270951,0.3593120694,1.2832573908,3.78112,0.40616,3.8028718622,0.021120000000000003,0.0061600000000000005,0.022,3.76,0.4,3.7812167354,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 15:00:00,6.12,1.02,6.2044177809,0.0,0.0,0.0,6.12,1.02,6.2044177809,1.1893272917,0.3468871267,1.2388825955,0.0,0.0,0.0,1.1893272917,0.3468871267,1.2388825955,3.72856,0.38708000000000004,3.7485984848,0.05856000000000001,0.01708,0.061,3.67,0.37,3.688604072,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 15:30:00,6.21,1.02,6.2932106273,0.0,0.0,0.0,6.21,1.02,6.2932106273,1.3020324197,0.3797594557,1.3562837705,0.0,0.0,0.0,1.3020324197,0.3797594557,1.3562837705,3.54048,0.42764,3.5662129213,0.060480000000000006,0.017640000000000003,0.063,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 16:00:00,5.59,0.71,5.6349090498,0.0,0.0,0.0,5.59,0.71,5.6349090498,1.441873269,0.4205463701,1.5019513219,0.0,0.0,0.0,1.441873269,0.4205463701,1.5019513219,4.1,0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,0.41000000000000003,4.1204490047,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 16:30:00,5.16,0.54,5.1881788712,0.0,0.0,0.0,5.16,0.54,5.1881788712,1.5037246093999999,0.4385863444,1.5663798014,0.0,0.0,0.0,1.5037246093999999,0.4385863444,1.5663798014,4.32,0.38,4.3366807584,0.0,0.0,0.0,4.32,0.38,4.3366807584,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 17:00:00,5.16,0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,0.30000000000000004,5.168713573,1.6527136799000002,0.48204149,1.7215767499,0.0,0.0,0.0,1.6527136799000002,0.48204149,1.7215767499,3.8936,0.32980000000000004,3.9075425781,0.033600000000000005,0.0098,0.035,3.86,0.32,3.8732415365,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 17:30:00,5.02,0.30000000000000004,5.0289561541,0.0,0.0,0.0,5.02,0.30000000000000004,5.0289561541,1.6498217925,0.4811980228,1.7185643672,0.0,0.0,0.0,1.6498217925,0.4811980228,1.7185643672,3.94096,0.27028,3.9502173358,0.0009600000000000001,0.00028000000000000003,0.001,3.94,0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 18:00:00,4.87,0.26,4.8769355132,0.0,0.0,0.0,4.87,0.26,4.8769355132,1.5723590486,0.4586047225,1.637874009,0.0,0.0,0.0,1.5723590486,0.4586047225,1.637874009,3.87672,0.23196000000000003,3.8836533573,0.00672,0.0019600000000000004,0.007,3.87,0.23,3.8768286008,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 18:30:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,1.505371083,0.43906656590000004,1.5680948781000001,0.0,0.0,0.0,1.505371083,0.43906656590000004,1.5680948781000001,3.37664,0.34652000000000005,3.3943738451,0.29664,0.08652000000000001,0.309,3.08,0.26,3.0909545451,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 19:00:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.4480145392,0.42233757390000004,1.5083484783,0.0,0.0,0.0,1.4480145392,0.42233757390000004,1.5083484783,3.2856,0.32080000000000003,3.3012240154,0.1056,0.0308,0.11,3.18,0.29,3.1931958913,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 19:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.3306889093,0.3881175985,1.3861342805,0.0,0.0,0.0,1.3306889093,0.3881175985,1.3861342805,3.43672,0.26196,3.4466893391,0.00672,0.0019600000000000004,0.007,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 20:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,3.00264,0.039520000000000007,3.0029000649,0.03264,0.00952,0.034,2.9699999999999998,0.03,2.9701515113,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 20:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2691199070999999,0.3701599729,1.3219999032,0.0,0.0,0.0,1.2691199070999999,0.3701599729,1.3219999032,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 21:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2594475810999999,0.3673388778,1.3119245636999999,0.0,0.0,0.0,1.2594475810999999,0.3673388778,1.3119245636999999,3.71,0.22,3.7165171868,0.0,0.0,0.0,3.71,0.22,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 21:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1743364335,0.3425147931,1.2232671182,0.0,0.0,0.0,1.1743364335,0.3425147931,1.2232671182,3.31,0.29,3.3226796415,0.0,0.0,0.0,3.31,0.29,3.3226796415,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 22:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1610728595,0.33864625070000004,1.2094508953,0.0,0.0,0.0,1.1610728595,0.33864625070000004,1.2094508953,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 22:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.2016124925,0.35047031030000003,1.2516796797,0.0,0.0,0.0,1.2016124925,0.35047031030000003,1.2516796797,3.27,0.24,3.2787955105,0.0,0.0,0.0,3.27,0.24,3.2787955105,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 23:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.1547101085,0.3367904483,1.2028230297,0.0,0.0,0.0,1.1547101085,0.3367904483,1.2028230297,2.98,0.24,2.9896488088,0.0,0.0,0.0,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 23:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9783914378,0.28536416940000003,1.0191577477,0.0,0.0,0.0,0.9783914378,0.28536416940000003,1.0191577477,2.48,0.24,2.4915858404,0.0,0.0,0.0,2.48,0.24,2.4915858404,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 00:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9213792534,0.26873561560000003,0.9597700557000001,0.0,0.0,0.0,0.9213792534,0.26873561560000003,0.9597700557000001,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.8850164956000001,0.2581298112,0.9218921830000001,0.0,0.0,0.0,0.8850164956000001,0.2581298112,0.9218921830000001,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,2.7199999999999998,0.25,2.7314648085,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8151436262,0.2377502243,0.8491079439,0.0,0.0,0.0,0.8151436262,0.2377502243,0.8491079439,2.15736,0.07548,2.1586800133,0.08736000000000001,0.025480000000000003,0.091,2.07,0.05,2.0706037767,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 01:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7699106621,0.2245572764,0.801990273,0.0,0.0,0.0,0.7699106621,0.2245572764,0.801990273,2.11608,0.24344000000000002,2.130036995,0.04608,0.01344,0.048,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 02:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.740909813,0.21609869550000002,0.7717810552000001,0.0,0.0,0.0,0.740909813,0.21609869550000002,0.7717810552000001,2.21,0.03,2.2102036105,0.0,0.0,0.0,2.21,0.03,2.2102036105,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 02:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7422051099,0.2164764904,0.7731303228,0.0,0.0,0.0,0.7422051099,0.2164764904,0.7731303228,2.16,-0.22,2.1711747972,0.0,0.0,0.0,2.16,-0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 03:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7201571285,0.2100458291,0.7501636755000001,0.0,0.0,0.0,0.7201571285,0.2100458291,0.7501636755000001,2.11576,0.32168,2.1400743912,0.24576000000000003,0.07168000000000001,0.256,1.87,0.25,1.88663722,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 03:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7195292670000001,0.2098627029,0.7495096531000001,0.0,0.0,0.0,0.7195292670000001,0.2098627029,0.7495096531000001,2.11776,0.24268,2.1316193375,0.07776000000000001,0.022680000000000002,0.081,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6876779335000001,0.2005727306,0.7163311807,0.0,0.0,0.0,0.6876779335000001,0.2005727306,0.7163311807,2.15,-0.01,2.1500232557,0.0,0.0,0.0,2.15,-0.01,2.1500232557,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.7108037216,0.2073177521,0.7404205433000001,0.0,0.0,0.0,0.7108037216,0.2073177521,0.7404205433000001,2.06552,0.33536000000000005,2.0925676094,0.39552000000000004,0.11536,0.41200000000000003,1.67,0.22,1.6844286865,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 05:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.684250967,0.1995731987,0.7127614240000001,0.0,0.0,0.0,0.684250967,0.1995731987,0.7127614240000001,2.10688,0.29784000000000005,2.1278280006,0.26688,0.07784,0.278,1.8399999999999999,0.22,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 05:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.7534763543,0.2197639367,0.7848712024000001,0.0,0.0,0.0,0.7534763543,0.2197639367,0.7848712024000001,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 06:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7514969944000001,0.2191866234,0.7828093691,0.0,0.0,0.0,0.7514969944000001,0.2191866234,0.7828093691,2.33752,0.08136,2.3389354844,0.34752000000000005,0.10136,0.362,1.99,-0.02,1.9901005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 06:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8004665325,0.23346940530000002,0.8338193047,0.0,0.0,0.0,0.8004665325,0.23346940530000002,0.8338193047,2.70536,0.33948,2.7265764981,0.37536,0.10948000000000001,0.391,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 07:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.8981744838,0.26196755780000003,0.9355984206,0.0,0.0,0.0,0.8981744838,0.26196755780000003,0.9355984206,2.93192,0.32056,2.9493920730000003,0.24192000000000002,0.07056000000000001,0.252,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 07:30:00,4.07,0.33,4.0833564625,0.0,0.0,0.0,4.07,0.33,4.0833564625,1.0447997623,0.304733264,1.0883330857,0.0,0.0,0.0,1.0447997623,0.304733264,1.0883330857,3.294,0.257,3.3040104419,0.024,0.007,0.025,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 08:00:00,4.45,0.49,4.4768962463,0.0,0.0,0.0,4.45,0.49,4.4768962463,1.0912804681,0.3182901365,1.1367504876,0.0,0.0,0.0,1.0912804681,0.3182901365,1.1367504876,3.28696,0.38328,3.3092309681,0.45696000000000003,0.13328,0.47600000000000003,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 08:30:00,4.77,0.65,4.8140835057,0.0,0.0,0.0,4.77,0.65,4.8140835057,1.2161174896,0.3547009345,1.2667890517,0.0,0.0,0.0,1.2161174896,0.3547009345,1.2667890517,3.59168,0.47424000000000005,3.6228536818,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.2,0.36,3.22018633,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 09:00:00,5.05,0.75,5.1053893093,0.0,0.0,0.0,5.05,0.75,5.1053893093,1.3329552632000001,0.3887786184,1.3884950658,0.0,0.0,0.0,1.3329552632000001,0.3887786184,1.3884950658,3.75048,0.44764000000000004,3.7770996545,0.30048,0.08764000000000001,0.313,3.45,0.36,3.4687317567,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 09:30:00,5.19,0.84,5.2575374464,0.0,0.0,0.0,5.19,0.84,5.2575374464,1.36524457,0.3981963329,1.4221297604,0.0,0.0,0.0,1.36524457,0.3981963329,1.4221297604,4.024,0.387,4.0425666352,0.024,0.007,0.025,4.0,0.38,4.0180094574,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 10:00:00,5.24,0.84,5.3069011673,0.0,0.0,0.0,5.24,0.84,5.3069011673,1.3897527841000001,0.405344562,1.4476591501,0.0,0.0,0.0,1.3897527841000001,0.405344562,1.4476591501,3.9676,0.4918,3.9979641069,0.1776,0.051800000000000006,0.185,3.79,0.44,3.8154554119,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 10:30:00,5.18192,0.7305600000000001,5.2331647022,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.73,5.2311853341,1.3897527841000001,0.405344562,1.4476591501,0.0,0.0,0.0,1.3897527841000001,0.405344562,1.4476591501,3.8776800000000002,0.47724000000000005,3.9069374451,0.12768000000000002,0.03724,0.133,3.75,0.44,3.7757250959,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 11:00:00,5.28,0.89,5.3544841021,0.0,0.0,0.0,5.28,0.89,5.3544841021,1.3359203124,0.3896434245,1.3915836588000001,0.0,0.0,0.0,1.3359203124,0.3896434245,1.3915836588000001,3.91944,0.47192000000000006,3.9477485229,0.10944000000000001,0.031920000000000004,0.114,3.81,0.44,3.8353226722000002,0.0,0.0,0.0,0.0,0.0,0.0
