Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-05 11:30:00,5.18192,0.79056,5.2418775262,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.79,5.2398950371,1.287854988,0.3756243715,1.3415156125,0.0,0.0,0.0,1.287854988,0.3756243715,1.3415156125,4.1192,0.3556,4.1345205284,0.019200000000000002,0.0056,0.02,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 12:00:00,5.16384,0.8111200000000001,5.227155938,0.0038400000000000005,0.0011200000000000001,0.004,5.16,0.81,5.2231886813,1.3415471220000001,0.39128457720000004,1.3974449187,0.0,0.0,0.0,1.3415471220000001,0.39128457720000004,1.3974449187,3.83088,0.42484000000000005,3.8543651358,0.05088,0.01484,0.053,3.7800000000000002,0.41000000000000003,3.8021704328,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 12:30:00,5.1848,0.8414,5.2526283897,0.0048000000000000004,0.0014,0.005,5.18,0.84,5.2476661479,1.3011099156,0.379490392,1.3553228287,0.0,0.0,0.0,1.3011099156,0.379490392,1.3553228287,3.77912,0.50516,3.8127332191,0.18912,0.05516000000000001,0.197,3.59,0.45,3.6180934206,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 13:00:00,5.1848,0.7914,5.2448512848,0.0048000000000000004,0.0014,0.005,5.18,0.79,5.2398950371,1.2297771351,0.3586849977,1.2810178491,0.0,0.0,0.0,1.2297771351,0.3586849977,1.2810178491,3.692,0.441,3.7182448817,0.07200000000000001,0.021,0.075,3.62,0.42,3.6442831943,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 13:30:00,5.09384,0.7211200000000001,5.1446302102,0.0038400000000000005,0.0011200000000000001,0.004,5.09,0.72,5.1406711624,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,4.0316,0.33380000000000004,4.0453950363,0.0816,0.0238,0.085,3.95,0.31,3.9621458832,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 14:00:00,5.04288,0.70084,5.0913471105,0.00288,0.00084,0.003,5.04,0.7000000000000001,5.0883789167,1.1519914816,0.3359975155,1.1999911267,0.0,0.0,0.0,1.1519914816,0.3359975155,1.1999911267,3.59544,0.46492000000000006,3.6253743807000003,0.08544,0.02492,0.089,3.51,0.44,3.5374708479,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 14:30:00,4.86192,0.7005600000000001,4.9121329787,0.0019200000000000003,0.0005600000000000001,0.002,4.86,0.7000000000000001,4.9101527471,1.0812094101,0.3153527446,1.1262598021999999,0.0,0.0,0.0,1.0812094101,0.3153527446,1.1262598021999999,3.50104,0.35072000000000003,3.5185630021,0.07104,0.020720000000000002,0.074,3.43,0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 15:00:00,4.73192,0.7005600000000001,4.7834977997,0.0019200000000000003,0.0005600000000000001,0.002,4.73,0.7000000000000001,4.7815164958,1.0156391212,0.29622807700000003,1.0579574179,0.0,0.0,0.0,1.0156391212,0.29622807700000003,1.0579574179,3.4283200000000003,0.35576,3.4467293482,0.08832000000000001,0.02576,0.092,3.34,0.33,3.3562628026,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 15:30:00,4.55096,0.57028,4.5865516676,0.0009600000000000001,0.00028000000000000003,0.001,4.55,0.5700000000000001,4.5855643055,1.0539293605,0.30739606350000004,1.0978430839,0.0,0.0,0.0,1.0539293605,0.30739606350000004,1.0978430839,3.26544,0.44492000000000004,3.2956110511,0.08544,0.02492,0.089,3.18,0.42,3.2076159371,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 16:00:00,4.31288,0.43084000000000006,4.3343462021,0.00288,0.00084,0.003,4.31,0.43,4.3313970033,0.9835318875000001,0.2868634672,1.0245123828,0.0,0.0,0.0,0.9835318875000001,0.2868634672,1.0245123828,3.2712,0.3966,3.2951541694,0.0912,0.026600000000000002,0.095,3.18,0.37,3.2014527952,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 16:30:00,4.46096,0.30028000000000005,4.4710549314,0.0009600000000000001,0.00028000000000000003,0.001,4.46,0.30000000000000004,4.4700782991,1.2209932265,0.3561230244,1.2718679443,0.0,0.0,0.0,1.2209932265,0.3561230244,1.2718679443,3.8784,0.2712,3.8878703681999998,0.038400000000000004,0.0112,0.04,3.84,0.26,3.8487920183,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 17:00:00,4.23192,0.22056,4.237663696,0.0019200000000000003,0.0005600000000000001,0.002,4.23,0.22,4.2357171766,1.1695878984,0.3411298037,1.2183207275,0.0,0.0,0.0,1.1695878984,0.3411298037,1.2183207275,3.19544,0.28492,3.208117236,0.08544,0.02492,0.089,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 17:30:00,4.23096,0.22028000000000003,4.23669043,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.22,4.2357171766,1.2502238702000001,0.36464862880000004,1.3023165314,0.0,0.0,0.0,1.2502238702000001,0.36464862880000004,1.3023165314,3.12256,0.33408000000000004,3.1403806139,0.32256,0.09408000000000001,0.336,2.8,0.24,2.8102668912,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 18:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.2641740014,0.3687174171,1.3168479181000001,0.0,0.0,0.0,1.2641740014,0.3687174171,1.3168479181000001,3.21256,0.26408000000000004,3.223395725,0.08256000000000001,0.02408,0.08600000000000001,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 18:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.3473159319999999,0.3929671468,1.4034540958,0.0,0.0,0.0,1.3473159319999999,0.3929671468,1.4034540958,3.2684,0.2812,3.2804743559,0.038400000000000004,0.0112,0.04,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 19:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,2.92384,0.31112,2.9403462381,0.24384000000000003,0.07112,0.254,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 19:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.3276477052,0.3872305807,1.3829663596000001,0.0,0.0,0.0,1.3276477052,0.3872305807,1.3829663596000001,3.02,0.33,3.0379763001,0.0,0.0,0.0,3.02,0.33,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 20:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.3241538955,0.3862115528,1.3793269745,0.0,0.0,0.0,1.3241538955,0.3862115528,1.3793269745,3.06384,0.021120000000000003,3.0639127925,0.0038400000000000005,0.0011200000000000001,0.004,3.06,0.02,3.0600653588,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 20:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,3.01,0.25,3.0203642164,0.0,0.0,0.0,3.01,0.25,3.0203642164,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 21:00:00,3.5,-0.22,3.5069074695999998,0.0,0.0,0.0,3.5,-0.22,3.5069074695999998,1.1743786678,0.34252711140000003,1.2233111123,0.0,0.0,0.0,1.1743786678,0.34252711140000003,1.2233111123,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 21:30:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 22:00:00,3.48,-0.22,3.4869470888,0.0,0.0,0.0,3.48,-0.22,3.4869470888,1.1085451625,0.3233256724,1.1547345443,0.0,0.0,0.0,1.1085451625,0.3233256724,1.1547345443,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 22:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.1540716053,0.3366042182,1.2021579222,0.0,0.0,0.0,1.1540716053,0.3366042182,1.2021579222,3.08,0.25,3.0901294471,0.0,0.0,0.0,3.08,0.25,3.0901294471,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 23:00:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.1907885329,0.3473133221,1.2404047217,0.0,0.0,0.0,1.1907885329,0.3473133221,1.2404047217,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 23:30:00,3.15,-0.22,3.157673194,0.0,0.0,0.0,3.15,-0.22,3.157673194,1.0605954005,0.3093403252,1.1047868756,0.0,0.0,0.0,1.0605954005,0.3093403252,1.1047868756,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 00:00:00,3.0,-0.22,3.0080558505,0.0,0.0,0.0,3.0,-0.22,3.0080558505,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,2.46,0.23,2.4707286375,0.0,0.0,0.0,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 00:30:00,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.9073644405,0.2646479618,0.9451712922000001,0.0,0.0,0.0,0.9073644405,0.2646479618,0.9451712922000001,2.64,0.25,2.6518107021,0.0,0.0,0.0,2.64,0.25,2.6518107021,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 01:00:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.841416703,0.2454132051,0.8764757323,0.0,0.0,0.0,0.841416703,0.2454132051,0.8764757323,2.13152,0.25336000000000003,2.1465248193,0.01152,0.00336,0.012,2.12,0.25,2.134689673,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 01:30:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.7793344041,0.2273058679,0.8118066709,0.0,0.0,0.0,0.7793344041,0.2273058679,0.8118066709,2.06784,0.25812,2.0838877609,0.027840000000000004,0.00812,0.029,2.04,0.25,2.0552615405,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 02:00:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.7537695005,0.2198494376,0.785176563,0.0,0.0,0.0,0.7537695005,0.2198494376,0.785176563,2.13,0.25,2.1446211787,0.0,0.0,0.0,2.13,0.25,2.1446211787,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 02:30:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.717470593,0.2092622563,0.747365201,0.0,0.0,0.0,0.717470593,0.2092622563,0.747365201,2.2,0.12,2.2032702966,0.0,0.0,0.0,2.2,0.12,2.2032702966,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 03:00:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.7187326345,0.2096303517,0.7486798276000001,0.0,0.0,0.0,0.7187326345,0.2096303517,0.7486798276000001,1.97944,0.30692,2.0030932579,0.22944,0.06692000000000001,0.23900000000000002,1.75,0.24,1.76638048,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 03:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.6903980569,0.2013660999,0.7191646426,0.0,0.0,0.0,0.6903980569,0.2013660999,0.7191646426,2.04168,0.31424,2.0657211816,0.15168,0.04424,0.158,1.8900000000000001,0.27,1.9091883092000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 04:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.6897929753,0.2011896178,0.7185343493,0.0,0.0,0.0,0.6897929753,0.2011896178,0.7185343493,2.2,0.0,2.2,0.0,0.0,0.0,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 04:30:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7138785136,0.2082145665,0.7436234517,0.0,0.0,0.0,0.7138785136,0.2082145665,0.7436234517,2.02144,0.047920000000000004,2.0220079129,0.30144000000000004,0.08792000000000001,0.314,1.72,-0.04,1.7204650533999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 05:00:00,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.6812629715,0.19870169999999998,0.7096489287000001,0.0,0.0,0.0,0.6812629715,0.19870169999999998,0.7096489287000001,1.9518400000000002,0.27012,1.9704426406,0.17184000000000002,0.050120000000000005,0.179,1.78,0.22,1.7935439777000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 05:30:00,2.39,-0.22,2.4001041644,0.0,0.0,0.0,2.39,-0.22,2.4001041644,0.7193636552,0.20981439940000002,0.7493371409,0.0,0.0,0.0,0.7193636552,0.20981439940000002,0.7493371409,1.94944,0.32192000000000004,1.9758412892,0.10944000000000001,0.031920000000000004,0.114,1.8399999999999999,0.29,1.8627130751,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 06:00:00,2.43,-0.22,2.4399385238,0.0,0.0,0.0,2.43,-0.22,2.4399385238,0.7187326345,0.2096303517,0.7486798276000001,0.0,0.0,0.0,0.7187326345,0.2096303517,0.7486798276000001,2.1,-0.25,2.1148285983,0.0,0.0,0.0,2.1,-0.25,2.1148285983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 06:30:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.7457281844,0.2175040538,0.7768001921000001,0.0,0.0,0.0,0.7457281844,0.2175040538,0.7768001921000001,2.06472,0.08096,2.0663066568,0.41472000000000003,0.12096000000000001,0.432,1.65,-0.04,1.6504847773,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 07:00:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.7753934758000001,0.2261564305,0.8077015373,0.0,0.0,0.0,0.7753934758000001,0.2261564305,0.8077015373,2.11576,0.31168,2.1385941176,0.24576000000000003,0.07168000000000001,0.256,1.87,0.24,1.885338166,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 07:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8394705985,0.24484559120000002,0.8744485401000001,0.0,0.0,0.0,0.8394705985,0.24484559120000002,0.8744485401000001,2.29488,0.27684000000000003,2.311517813,0.19488000000000003,0.05684,0.203,2.1,0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 08:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9523158979,0.2777588036,0.991995727,0.0,0.0,0.0,0.9523158979,0.2777588036,0.991995727,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 08:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.0330782401,0.3013144867,1.0761231667,0.0,0.0,0.0,1.0330782401,0.3013144867,1.0761231667,2.53608,0.37844000000000005,2.5641604084000003,0.40608000000000005,0.11844,0.423,2.13,0.26,2.1458098704,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 09:00:00,3.58,0.25,3.5887184342,0.0,0.0,0.0,3.58,0.25,3.5887184342,1.1155648734999999,0.3253730881,1.1620467432,0.0,0.0,0.0,1.1155648734999999,0.3253730881,1.1620467432,2.61256,0.39408000000000004,2.6421144563,0.32256,0.09408000000000001,0.336,2.29,0.30000000000000004,2.309567059,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 09:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.1883103423,0.3465905165,1.2378232732,0.0,0.0,0.0,1.1883103423,0.3465905165,1.2378232732,2.77064,0.28852,2.7856219772,0.20064,0.05852,0.209,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 10:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.3024002241,0.37986673200000004,1.3566669001,0.0,0.0,0.0,1.3024002241,0.37986673200000004,1.3566669001,2.86952,0.33236000000000004,2.88870355,0.17952,0.052360000000000004,0.187,2.69,0.28,2.7045332314,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 10:30:00,3.99,0.25,3.9978244084,0.0,0.0,0.0,3.99,0.25,3.9978244084,1.3469160361,0.3928505105,1.4030375376,0.0,0.0,0.0,1.3469160361,0.3928505105,1.4030375376,3.22248,0.25364000000000003,3.2324465347,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 11:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.3834064945,0.4034935609,1.4410484318,0.0,0.0,0.0,1.3834064945,0.4034935609,1.4410484318,3.06368,0.31524,3.0798557434,0.22368000000000002,0.06524,0.233,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 11:30:00,4.11,0.22,4.1158838662,0.0,0.0,0.0,4.11,0.22,4.1158838662,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,3.088,0.264,3.0992644289,0.048,0.014,0.05,3.04,0.25,3.0502622838,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 12:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.3578904763000001,0.3960513889,1.4144692461,0.0,0.0,0.0,1.3578904763000001,0.3960513889,1.4144692461,3.04896,0.26428,3.0603922951,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 12:30:00,3.85,0.22,3.8562805915,0.0,0.0,0.0,3.85,0.22,3.8562805915,1.2675036959,0.36968857800000005,1.3203163498000001,0.0,0.0,0.0,1.2675036959,0.36968857800000005,1.3203163498000001,2.97872,0.27296000000000004,2.9912004279,0.07872000000000001,0.02296,0.082,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 13:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.2397800195,0.3616025057,1.2914375203000001,0.0,0.0,0.0,1.2397800195,0.3616025057,1.2914375203000001,3.01544,0.27492,3.0279463998,0.08544,0.02492,0.089,2.93,0.25,2.9406461875,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 13:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.3126970861,0.3828699834,1.367392798,0.0,0.0,0.0,1.3126970861,0.3828699834,1.367392798,3.31224,0.26232,3.3226112622,0.04224000000000001,0.012320000000000001,0.044,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 14:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.3433050011,0.391797292,1.3992760428,0.0,0.0,0.0,1.3433050011,0.391797292,1.3992760428,3.2748,0.23140000000000002,3.2829652755,0.0048000000000000004,0.0014,0.005,3.27,0.23,3.2780787056,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 14:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.2587688389,0.3671409114,1.3112175405,0.0,0.0,0.0,1.2587688389,0.3671409114,1.3112175405,2.88784,0.25812,2.8993526519,0.027840000000000004,0.00812,0.029,2.86,0.25,2.8709057804,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 15:00:00,3.48672,-0.21804,3.49353085,0.00672,0.0019600000000000004,0.007,3.48,-0.22,3.4869470888,1.0939479653,0.3190681566,1.1395291305,0.0009600000000000001,0.00028000000000000003,0.001,1.0929879653,0.31878815660000004,1.1385291305,2.71736,0.27548,2.7312880844,0.08736000000000001,0.025480000000000003,0.091,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 15:30:00,3.41672,-0.21804,3.4236701068,0.00672,0.0019600000000000004,0.007,3.41,-0.22,3.4170894047,1.0929879653,0.31878815660000004,1.1385291305,0.0,0.0,0.0,1.0929879653,0.31878815660000004,1.1385291305,2.6964,0.2752,2.7104073495,0.0864,0.0252,0.09,2.61,0.25,2.6219458423,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 16:00:00,3.5700000000000003,-0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,-0.22,3.576772288,1.2570598452000001,0.3666424548,1.3094373387,0.0,0.0,0.0,1.2570598452000001,0.3666424548,1.3094373387,3.04608,0.26344,3.057450572,0.04608,0.01344,0.048,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 16:30:00,3.43672,0.0019600000000000004,3.4367205589,0.00672,0.0019600000000000004,0.007,3.43,0.0,3.43,1.0975748802,0.3201260067,1.1433071668,0.0019200000000000003,0.0005600000000000001,0.002,1.0956548802,0.3195660067,1.1413071667999999,3.11832,0.27576,3.1304892908,0.08832000000000001,0.02576,0.092,3.03,0.25,3.0402960382,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 17:00:00,3.46864,0.00252,3.4686409154,0.00864,0.00252,0.009000000000000001,3.46,0.0,3.46,1.1442242733999999,0.3337320797,1.1919002848,0.0009600000000000001,0.00028000000000000003,0.001,1.1432642734,0.3334520797,1.1909002848,2.64544,0.27492,2.6596867861,0.08544,0.02492,0.089,2.56,0.25,2.5721780654,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 17:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.4014388893,0.40875300940000003,1.4598321764,0.0,0.0,0.0,1.4014388893,0.40875300940000003,1.4598321764,3.32344,0.27392,3.3347092227,0.01344,0.003920000000000001,0.014,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 18:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.4216074432,0.4146355043,1.4808410866,0.0,0.0,0.0,1.4216074432,0.4146355043,1.4808410866,3.7696,0.24280000000000002,3.7774112829,0.009600000000000001,0.0028,0.01,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 18:30:00,3.7648,0.0014,3.7648002603,0.0048000000000000004,0.0014,0.005,3.76,0.0,3.76,1.353757997,0.39484608250000003,1.4101645802,0.0,0.0,0.0,1.353757997,0.39484608250000003,1.4101645802,3.10392,0.32156,3.120532038,0.07392,0.021560000000000003,0.077,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 19:00:00,3.71096,-0.21972000000000003,3.717458944,0.0009600000000000001,0.00028000000000000003,0.001,3.71,-0.22,3.7165171868,1.3632331186,0.3976096596,1.4200344986,0.0,0.0,0.0,1.3632331186,0.3976096596,1.4200344986,3.18112,0.27616,3.1930845275,0.021120000000000003,0.0061600000000000005,0.022,3.16,0.27,3.1715138341,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 19:30:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.3253347939,0.38655598150000003,1.3805570769,0.0,0.0,0.0,1.3253347939,0.38655598150000003,1.3805570769,3.43056,0.22308000000000003,3.4378054919,0.010560000000000002,0.0030800000000000003,0.011,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 20:00:00,3.45,-0.22,3.4570073763,0.0,0.0,0.0,3.45,-0.22,3.4570073763,1.290100391,0.3762792807,1.3438545739,0.0,0.0,0.0,1.290100391,0.3762792807,1.3438545739,2.8457600000000003,0.22168000000000002,2.8543811939,0.00576,0.00168,0.006,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 20:30:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.2397800195,0.3616025057,1.2914375203000001,0.0,0.0,0.0,1.2397800195,0.3616025057,1.2914375203000001,2.6436,0.26980000000000004,2.6573319326,0.033600000000000005,0.0098,0.035,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 21:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,1.1482741957,0.3349133071,1.1961189539000001,0.0,0.0,0.0,1.1482741957,0.3349133071,1.1961189539000001,2.9,0.26,2.9116318449,0.0,0.0,0.0,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 21:30:00,3.29,-0.25,3.2994848083,0.0,0.0,0.0,3.29,-0.25,3.2994848083,1.112691609,0.3245350526,1.1590537593999999,0.0,0.0,0.0,1.112691609,0.3245350526,1.1590537593999999,2.63,0.04,2.6303041649,0.0,0.0,0.0,2.63,0.04,2.6303041649,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 22:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,1.112691609,0.3245350526,1.1590537593999999,0.0,0.0,0.0,1.112691609,0.3245350526,1.1590537593999999,2.61344,0.23392000000000002,2.6238878025,0.01344,0.003920000000000001,0.014,2.6,0.23,2.6101532522,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 22:30:00,3.34,-0.25,3.3493432192,0.0,0.0,0.0,3.34,-0.25,3.3493432192,1.112691609,0.3245350526,1.1590537593999999,0.0,0.0,0.0,1.112691609,0.3245350526,1.1590537593999999,2.77,0.32,2.7884224931,0.0,0.0,0.0,2.77,0.32,2.7884224931,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 23:00:00,3.17,-0.25,3.1798427634,0.0,0.0,0.0,3.17,-0.25,3.1798427634,1.0547093653,0.30762356490000003,1.0986555889,0.0,0.0,0.0,1.0547093653,0.30762356490000003,1.0986555889,2.59,-0.24,2.6010959229,0.0,0.0,0.0,2.59,-0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-06 23:30:00,3.06,-0.25,3.0701954335,0.0,0.0,0.0,3.06,-0.25,3.0701954335,0.9602645977,0.2800771743,1.0002756226,0.0,0.0,0.0,0.9602645977,0.2800771743,1.0002756226,2.33336,0.24848000000000003,2.3465530465,0.06336,0.01848,0.066,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 00:00:00,2.88,-0.25,2.8908303305,0.0,0.0,0.0,2.88,-0.25,2.8908303305,0.8926175106,0.2603467739,0.9298099068000001,0.0,0.0,0.0,0.8926175106,0.2603467739,0.9298099068000001,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 00:30:00,2.7199999999999998,-0.25,2.7314648085,0.0,0.0,0.0,2.7199999999999998,-0.25,2.7314648085,0.8406792651,0.24519811900000002,0.8757075678,0.0,0.0,0.0,0.8406792651,0.24519811900000002,0.8757075678,2.69,0.25,2.7015921232,0.0,0.0,0.0,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 01:00:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.8212664396,0.23953604490000002,0.8554858746,0.0,0.0,0.0,0.8212664396,0.23953604490000002,0.8554858746,2.03224,0.022320000000000003,2.0323625661,0.04224000000000001,0.012320000000000001,0.044,1.99,0.01,1.9900251254999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 01:30:00,2.63,-0.22,2.6391854804,0.0,0.0,0.0,2.63,-0.22,2.6391854804,0.784120684,0.22870186620000002,0.8167923792,0.0,0.0,0.0,0.784120684,0.22870186620000002,0.8167923792,2.03272,0.25996,2.0492754329,0.10272,0.029960000000000004,0.107,1.9300000000000002,0.23,1.9436563482,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 02:00:00,2.63,-0.25,2.6418554086,0.0,0.0,0.0,2.63,-0.25,2.6418554086,0.784120684,0.22870186620000002,0.8167923792,0.0,0.0,0.0,0.784120684,0.22870186620000002,0.8167923792,2.01048,0.24764000000000003,2.0256740607,0.060480000000000006,0.017640000000000003,0.063,1.9500000000000002,0.23,1.9635172523,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 02:30:00,2.59,-0.25,2.6020376631,0.0,0.0,0.0,2.59,-0.25,2.6020376631,0.7459865787000001,0.2175794188,0.7770693528,0.0,0.0,0.0,0.7459865787000001,0.2175794188,0.7770693528,2.36,0.08,2.3613555429,0.0,0.0,0.0,2.36,0.08,2.3613555429,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 03:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.7440251766,0.2170073432,0.7750262256,0.0,0.0,0.0,0.7440251766,0.2170073432,0.7750262256,1.95472,0.30096,1.9777530685,0.17472000000000001,0.050960000000000005,0.182,1.78,0.25,1.7974704448,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 03:30:00,2.48,-0.25,2.4925689559,0.0,0.0,0.0,2.48,-0.25,2.4925689559,0.7145100332000001,0.20839875970000002,0.7442812846,0.0,0.0,0.0,0.7145100332000001,0.20839875970000002,0.7442812846,1.99272,0.27996000000000004,2.0122898897,0.10272,0.029960000000000004,0.107,1.8900000000000001,0.25,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 04:00:00,2.46,-0.27,2.4747727168,0.0,0.0,0.0,2.46,-0.27,2.4747727168,0.716398606,0.2089495934,0.7462485479000001,0.0,0.0,0.0,0.716398606,0.2089495934,0.7462485479000001,1.9593600000000002,0.23148000000000002,1.9729862138,0.039360000000000006,0.01148,0.041,1.92,0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 04:30:00,2.46,-0.27,2.4747727168,0.0,0.0,0.0,2.46,-0.27,2.4747727168,0.7157690817,0.2087659822,0.7455927934000001,0.0,0.0,0.0,0.7157690817,0.2087659822,0.7455927934000001,2.04,-0.27,2.0577900768,0.0,0.0,0.0,2.04,-0.27,2.0577900768,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 05:00:00,2.44,-0.27,2.454893073,0.0,0.0,0.0,2.44,-0.27,2.454893073,0.6713635113,0.1958143575,0.699336991,0.0,0.0,0.0,0.6713635113,0.1958143575,0.699336991,1.93408,0.32744,1.9616019984,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.6,0.23,1.6164467204,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 05:30:00,2.37,-0.27,2.3853301658,0.0,0.0,0.0,2.37,-0.27,2.3853301658,0.6955840664,0.202878686,0.7245667359,0.0,0.0,0.0,0.6955840664,0.202878686,0.7245667359,1.88968,0.05824000000000001,1.8905772663,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.69,0.0,1.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 06:00:00,2.39,-0.27,2.4052026941999998,0.0,0.0,0.0,2.39,-0.27,2.4052026941999998,0.6961953002,0.2030569626,0.7252034377000001,0.0,0.0,0.0,0.6961953002,0.2030569626,0.7252034377000001,1.97,-0.22,1.9822462007000001,0.0,0.0,0.0,1.97,-0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 06:30:00,2.41,-0.27,2.4250773184,0.0,0.0,0.0,2.41,-0.27,2.4250773184,0.7306285811000001,0.21310000280000002,0.7610714387,0.0,0.0,0.0,0.7306285811000001,0.21310000280000002,0.7610714387,2.03744,-0.24908000000000002,2.0526087304,0.03744,0.010920000000000001,0.039,2.0,-0.26,2.0168291946,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 07:00:00,2.41,-0.24,2.4219207254,0.0,0.0,0.0,2.41,-0.24,2.4219207254,0.7102979073,0.20717022300000001,0.7398936535,0.0,0.0,0.0,0.7102979073,0.20717022300000001,0.7398936535,1.99784,0.31812,2.0230088977,0.26784,0.07812000000000001,0.279,1.73,0.24,1.7465680634,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 07:30:00,2.54,-0.24,2.5513133873,0.0,0.0,0.0,2.54,-0.24,2.5513133873,0.7495176344000001,0.21860931,0.7807475359,0.0,0.0,0.0,0.7495176344000001,0.21860931,0.7807475359,2.0424,0.0182,2.0424810893,0.062400000000000004,0.0182,0.065,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 08:00:00,2.66,-0.24,2.6708051221,0.0,0.0,0.0,2.66,-0.24,2.6708051221,0.752156781,0.2193790611,0.7834966469,0.0,0.0,0.0,0.752156781,0.2193790611,0.7834966469,2.20568,0.01624,2.2057397852,0.05568000000000001,0.01624,0.058,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 08:30:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.16552,0.12036000000000001,2.1688622363,0.27552000000000004,0.08036,0.28700000000000003,1.8900000000000001,0.04,1.890423233,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 09:00:00,3.08288,0.00084,3.0828801144,0.00288,0.00084,0.003,3.08,0.0,3.08,0.8549185518,0.2493512443,0.8905401581,0.0,0.0,0.0,0.8549185518,0.2493512443,0.8905401581,2.27856,0.35708,2.3063698316,0.29856000000000005,0.08708,0.311,1.98,0.27,1.998324298,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 09:30:00,3.30384,0.22112,3.3112313118,0.0038400000000000005,0.0011200000000000001,0.004,3.3,0.22,3.3073252032,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,2.39392,0.36156000000000005,2.4210697223,0.07392,0.021560000000000003,0.077,2.32,0.34,2.3447814397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 10:00:00,3.45864,0.35252000000000006,3.4765587871,0.00864,0.00252,0.009000000000000001,3.45,0.35000000000000003,3.4677081769,0.9691049578,0.2826556127,1.009484331,0.0009600000000000001,0.00028000000000000003,0.001,0.9681449578,0.2823756127,1.008484331,2.36744,0.43592000000000003,2.4072387501,0.15744000000000002,0.04592,0.164,2.21,0.39,2.2441479452,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 10:30:00,3.51864,0.43252,3.5451235521,0.00864,0.00252,0.009000000000000001,3.51,0.43,3.536240942,1.0677902846,0.311438833,1.1122815465,0.0009600000000000001,0.00028000000000000003,0.001,1.0668302846,0.311158833,1.1112815465,2.46656,0.33108000000000004,2.4886808152,0.34656000000000003,0.10108,0.361,2.12,0.23,2.1324399171,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 11:00:00,3.68672,0.57196,3.7308233140000002,0.00672,0.0019600000000000004,0.007,3.68,0.5700000000000001,3.7238823827000003,1.0715835599,0.312545205,1.1162328749000001,0.00288,0.00084,0.003,1.0687035599,0.31170520500000004,1.1132328749,2.57896,0.27928000000000003,2.5940377792,0.16896000000000003,0.049280000000000004,0.176,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 11:30:00,3.7148,0.5714,3.758488659,0.0048000000000000004,0.0014,0.005,3.71,0.5700000000000001,3.7535316703,1.111960157,0.3243217125,1.1582918303,0.0,0.0,0.0,1.111960157,0.3243217125,1.1582918303,2.89448,0.25464000000000003,2.9056593056,0.08448000000000001,0.024640000000000002,0.088,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 12:00:00,3.77672,0.6319600000000001,3.8292280423,0.00672,0.0019600000000000004,0.007,3.77,0.63,3.8222768084,1.1762986678,0.34308711140000003,1.2253111123,0.0019200000000000003,0.0005600000000000001,0.002,1.1743786678,0.34252711140000003,1.2233111123,2.70696,0.25828,2.7192537579,0.09696,0.028280000000000003,0.101,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 12:30:00,3.88288,0.57084,3.9246165927,0.00288,0.00084,0.003,3.88,0.5700000000000001,3.921645063,1.2812034977,0.3736843535,1.3345869767,0.0009600000000000001,0.00028000000000000003,0.001,1.2802434977,0.3734043535,1.3335869767,2.72928,0.27604,2.7432038568,0.08928000000000001,0.02604,0.093,2.64,0.25,2.6518107021,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 13:00:00,3.9248000000000003,0.6114,3.9721360752,0.0048000000000000004,0.0014,0.005,3.92,0.61,3.9671778382,1.2799194249,0.37330983230000003,1.333249401,0.0019200000000000003,0.0005600000000000001,0.002,1.2779994249,0.37274983230000003,1.331249401,2.72928,0.29604,2.7452885094,0.08928000000000001,0.02604,0.093,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 13:30:00,4.06,0.64,4.1101338178,0.0,0.0,0.0,4.06,0.64,4.1101338178,1.2802434977,0.3734043535,1.3335869767,0.0,0.0,0.0,1.2802434977,0.3734043535,1.3335869767,3.08184,0.25512,3.0923816065,0.051840000000000004,0.015120000000000001,0.054,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 14:00:00,4.06,0.66,4.1132955158,0.0,0.0,0.0,4.06,0.66,4.1132955158,1.2628755452,0.3683387007,1.3154953596,0.0,0.0,0.0,1.2628755452,0.3683387007,1.3154953596,3.57016,0.24588000000000002,3.5786169675,0.02016,0.005880000000000001,0.021,3.55,0.24,3.5581034274,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 14:30:00,4.25,0.73,4.3122383979,0.0,0.0,0.0,4.25,0.73,4.3122383979,1.1983907117,0.34953062420000003,1.248323658,0.0,0.0,0.0,1.1983907117,0.34953062420000003,1.248323658,3.0936,0.3098,3.1090733346,0.033600000000000005,0.0098,0.035,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 15:00:00,4.25096,0.7802800000000001,4.321978459,0.0009600000000000001,0.00028000000000000003,0.001,4.25,0.78,4.3209836843,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,2.78256,0.32408000000000003,2.8013689511,0.08256000000000001,0.02408,0.08600000000000001,2.7,0.30000000000000004,2.7166155414,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 15:30:00,4.29288,0.8008400000000001,4.366939821,0.00288,0.00084,0.003,4.29,0.8,4.3639546285,1.1294145734,0.3294125839,1.176473514,0.0,0.0,0.0,1.1294145734,0.3294125839,1.176473514,2.96064,0.26352000000000003,2.9723445292,0.08064,0.023520000000000003,0.084,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 16:00:00,4.41192,0.80056,4.483964139,0.0019200000000000003,0.0005600000000000001,0.002,4.41,0.8,4.4819750111,1.3113855776,0.3824874601,1.3660266434000001,0.0009600000000000001,0.00028000000000000003,0.001,1.3104255776,0.3822074601,1.3650266434,3.33632,0.30476000000000003,3.3502104113,0.01632,0.00476,0.017,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 16:30:00,4.57096,0.8002800000000001,4.6404874097,0.0009600000000000001,0.00028000000000000003,0.001,4.57,0.8,4.6394935068,1.3081326195,0.3815386807,1.3626381453,0.0,0.0,0.0,1.3081326195,0.3815386807,1.3626381453,2.88648,0.31064,2.9031472577,0.036480000000000005,0.01064,0.038,2.85,0.30000000000000004,2.8657459762,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 17:00:00,4.71384,0.8711200000000001,4.7936559743,0.0038400000000000005,0.0011200000000000001,0.004,4.71,0.87,4.7896763983,1.3509404362000001,0.3940242939,1.4072296211,0.0019200000000000003,0.0005600000000000001,0.002,1.3490204362,0.39346429390000004,1.4052296211,2.98416,0.25288,2.9948554555999998,0.044160000000000005,0.01288,0.046,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 17:30:00,4.82672,0.9419600000000001,4.917775371,0.00672,0.0019600000000000004,0.007,4.82,0.9400000000000001,4.9108044148,1.2952657003999999,0.3777858293,1.3492351045,0.00288,0.00084,0.003,1.2923857004000001,0.37694582930000003,1.3462351045,3.02088,0.25484,3.0316100343,0.05088,0.01484,0.053,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 18:00:00,4.99192,0.9605600000000001,5.0834969067,0.0019200000000000003,0.0005600000000000001,0.002,4.99,0.96,5.0815056824,1.4384252690000001,0.4195407035,1.4983596552,0.0009600000000000001,0.00028000000000000003,0.001,1.437465269,0.4192607035,1.4973596552,3.34744,0.31092000000000003,3.3618485689,0.03744,0.010920000000000001,0.039,3.31,0.30000000000000004,3.3235673605000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 18:30:00,4.75192,0.9605600000000001,4.8480325081,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.96,4.8460396201,1.3640423882000001,0.3978456966,1.4208774876999999,0.0,0.0,0.0,1.3640423882000001,0.3978456966,1.4208774876999999,2.9572000000000003,0.2396,2.9668906283,0.06720000000000001,0.0196,0.07,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 19:00:00,4.79,0.96,4.8852533199,0.0,0.0,0.0,4.79,0.96,4.8852533199,1.2906782031000001,0.37644780920000004,1.3444564616,0.0,0.0,0.0,1.2906782031000001,0.37644780920000004,1.3444564616,2.83456,0.23008,2.8438824167,0.03456,0.01008,0.036000000000000004,2.8,0.22,2.8086295591,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 19:30:00,4.46,0.79,4.5294260122,0.0,0.0,0.0,4.46,0.79,4.5294260122,1.2906782031000001,0.37644780920000004,1.3444564616,0.0,0.0,0.0,1.2906782031000001,0.37644780920000004,1.3444564616,3.24248,0.22364,3.2501832871,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 20:00:00,3.94,0.62,3.9884834210999998,0.0,0.0,0.0,3.94,0.62,3.9884834210999998,1.2480343363,0.3640100147,1.3000357669,0.0,0.0,0.0,1.2480343363,0.3640100147,1.3000357669,2.91096,0.22028000000000003,2.9192826859,0.0009600000000000001,0.00028000000000000003,0.001,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 20:30:00,4.37,0.71,4.4273016613,0.0,0.0,0.0,4.37,0.71,4.4273016613,1.2524134041,0.36528724290000003,1.3045972959,0.0,0.0,0.0,1.2524134041,0.36528724290000003,1.3045972959,2.578,0.099,2.5799001919,0.168,0.049,0.17500000000000002,2.41,0.05,2.4105186164,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 21:00:00,4.22,0.71,4.2793106922,0.0,0.0,0.0,4.22,0.71,4.2793106922,1.2075362725,0.35219807950000004,1.2578502839,0.0,0.0,0.0,1.2075362725,0.35219807950000004,1.2578502839,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 21:30:00,4.26,0.71,4.3187613965,0.0,0.0,0.0,4.26,0.71,4.3187613965,1.1608527089,0.33858204010000004,1.2092215718000001,0.0,0.0,0.0,1.1608527089,0.33858204010000004,1.2092215718000001,2.86,0.24,2.8700522643,0.0,0.0,0.0,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 22:00:00,4.29,0.71,4.3483560112,0.0,0.0,0.0,4.29,0.71,4.3483560112,1.1598370897999999,0.3382858179,1.2081636352,0.0,0.0,0.0,1.1598370897999999,0.3382858179,1.2081636352,2.66,0.24,2.6708051221,0.0,0.0,0.0,2.66,0.24,2.6708051221,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 22:30:00,4.11,0.65,4.1610815902,0.0,0.0,0.0,4.11,0.65,4.1610815902,1.1388502874,0.3321646672,1.1863023827,0.0,0.0,0.0,1.1388502874,0.3321646672,1.1863023827,2.62,0.29,2.6360007587,0.0,0.0,0.0,2.62,0.29,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 23:00:00,3.49,0.46,3.5201846542,0.0,0.0,0.0,3.49,0.46,3.5201846542,1.1786569719,0.34377495010000003,1.227767679,0.0,0.0,0.0,1.1786569719,0.34377495010000003,1.227767679,2.93,0.27,2.942413975,0.0,0.0,0.0,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 23:30:00,3.44,0.53,3.4805890306,0.0,0.0,0.0,3.44,0.53,3.4805890306,1.0052680998,0.29320319580000004,1.0471542706,0.0,0.0,0.0,1.0052680998,0.29320319580000004,1.0471542706,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 00:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.926412122,0.2702035356,0.9650126271,0.0,0.0,0.0,0.926412122,0.2702035356,0.9650126271,2.18744,0.33592000000000005,2.2130829176,0.15744000000000002,0.04592,0.164,2.03,0.29,2.0506096654,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 00:30:00,3.43,0.34,3.4468101195,0.0,0.0,0.0,3.43,0.34,3.4468101195,0.8810925276,0.2569853206,0.9178047163,0.0,0.0,0.0,0.8810925276,0.2569853206,0.9178047163,2.33,0.29,2.3479778534,0.0,0.0,0.0,2.33,0.29,2.3479778534,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 01:00:00,3.54,0.39,3.5614182568,0.0,0.0,0.0,3.54,0.39,3.5614182568,0.8599781909,0.2508269723,0.8958106155000001,0.0,0.0,0.0,0.8599781909,0.2508269723,0.8958106155000001,2.42,0.26,2.4339268683,0.0,0.0,0.0,2.42,0.26,2.4339268683,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 01:30:00,3.54,0.46,3.5697618968000002,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,0.7824118566,0.22820345820000001,0.8150123506,0.0,0.0,0.0,0.7824118566,0.22820345820000001,0.8150123506,2.21,0.01,2.2100226243,0.0,0.0,0.0,2.21,0.01,2.2100226243,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 02:00:00,3.06,0.42,3.0886890423,0.0,0.0,0.0,3.06,0.42,3.0886890423,0.7251171678,0.21149250730000002,0.7553303831,0.0,0.0,0.0,0.7251171678,0.21149250730000002,0.7553303831,1.9672,0.2846,1.9876803063000001,0.1872,0.0546,0.195,1.78,0.23,1.7947980388,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 02:30:00,3.48,0.5,3.5157360538,0.0,0.0,0.0,3.48,0.5,3.5157360538,0.7238461473000001,0.211121793,0.7540064034,0.0,0.0,0.0,0.7238461473000001,0.211121793,0.7540064034,1.98344,0.28392,2.003657855,0.01344,0.003920000000000001,0.014,1.97,0.28,1.9897989848000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 03:00:00,3.74,0.78,3.8204711751,0.0,0.0,0.0,3.74,0.78,3.8204711751,0.7017788778,0.20468550600000002,0.7310196644,0.0,0.0,0.0,0.7017788778,0.20468550600000002,0.7310196644,2.18,0.02,2.1800917412,0.0,0.0,0.0,2.18,0.02,2.1800917412,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 03:30:00,4.07,0.8200000000000001,4.1517827496,0.0,0.0,0.0,4.07,0.8200000000000001,4.1517827496,0.764521961,0.22298557200000002,0.7963770427,0.0,0.0,0.0,0.764521961,0.22298557200000002,0.7963770427,2.09,-0.22,2.1015470492,0.0,0.0,0.0,2.09,-0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 04:00:00,4.12,0.85,4.2067683559,0.0,0.0,0.0,4.12,0.85,4.2067683559,0.7302118913,0.2129784683,0.7606373868,0.0,0.0,0.0,0.7302118913,0.2129784683,0.7606373868,1.9859200000000001,-0.00744,1.9859339365,0.14592000000000002,0.04256,0.152,1.8399999999999999,-0.05,1.8406792225,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 04:30:00,3.52,0.88,3.6283329505,0.0,0.0,0.0,3.52,0.88,3.6283329505,0.7302118913,0.2129784683,0.7606373868,0.0,0.0,0.0,0.7302118913,0.2129784683,0.7606373868,2.01648,0.36064,2.048475726,0.27648,0.08064,0.28800000000000003,1.74,0.28,1.7623847480000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 05:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7302118913,0.2129784683,0.7606373868,0.0,0.0,0.0,0.7302118913,0.2129784683,0.7606373868,2.1,0.0,2.1,0.0,0.0,0.0,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 05:30:00,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.7295702288,0.2127913167,0.7599689884,0.0,0.0,0.0,0.7295702288,0.2127913167,0.7599689884,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 06:00:00,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.7779687721,0.2269075585,0.8103841376,0.0,0.0,0.0,0.7779687721,0.2269075585,0.8103841376,2.31288,0.22084,2.3233992769,0.00288,0.00084,0.003,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 06:30:00,3.86,0.58,3.90333191,0.0,0.0,0.0,3.86,0.58,3.90333191,0.8449283044,0.2464374221,0.8801336504,0.0,0.0,0.0,0.8449283044,0.2464374221,0.8801336504,2.6650400000000003,0.11772,2.6676386937,0.33504,0.09772,0.34900000000000003,2.33,0.02,2.3300858353000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 07:00:00,4.91,1.0,5.0107983396,0.0,0.0,0.0,4.91,1.0,5.0107983396,0.9206524572,0.2685236334,0.9590129763,0.0,0.0,0.0,0.9206524572,0.2685236334,0.9590129763,2.90168,0.30424,2.9175861255,0.15168,0.04424,0.158,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 07:30:00,5.5600000000000005,1.25,5.6987805713,0.0,0.0,0.0,5.5600000000000005,1.25,5.6987805713,1.1000352782,0.3208436228,1.1458700815,0.0,0.0,0.0,1.1000352782,0.3208436228,1.1458700815,3.37304,0.26672,3.3835688851,0.02304,0.00672,0.024,3.35,0.26,3.3600744039,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 08:00:00,5.3,1.16,5.425458506,0.0,0.0,0.0,5.3,1.16,5.425458506,1.1678847244,0.3406330446,1.2165465879,0.0,0.0,0.0,1.1678847244,0.3406330446,1.2165465879,3.48304,-0.16328,3.4868650677,0.26304,0.07672000000000001,0.274,3.22,-0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 08:30:00,5.48,0.9400000000000001,5.5600359711,0.0,0.0,0.0,5.48,0.9400000000000001,5.5600359711,1.2284362784,0.35829391450000003,1.2796211233,0.0,0.0,0.0,1.2284362784,0.35829391450000003,1.2796211233,3.70632,0.33476,3.7214072876,0.25632000000000005,0.07476000000000001,0.267,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 09:00:00,6.17,1.38,6.3224441476,0.0,0.0,0.0,6.17,1.38,6.3224441476,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,3.8422400000000003,0.41732,3.8648368918,0.16224000000000002,0.04732,0.169,3.68,0.37,3.6985537714000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 09:30:00,6.72,1.96,7.0,0.0,0.0,0.0,6.72,1.96,7.0,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,3.99144,0.48792,4.0211514769,0.06144000000000001,0.017920000000000002,0.064,3.93,0.47000000000000003,3.9580045477,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 10:00:00,6.42,1.78,6.6621918315,0.0,0.0,0.0,6.42,1.78,6.6621918315,1.3079578625,0.3814877099,1.3624561068,0.0,0.0,0.0,1.3079578625,0.3814877099,1.3624561068,3.99704,0.5137200000000001,4.0299177411,0.047040000000000005,0.013720000000000001,0.049,3.95,0.5,3.9815198103,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 10:30:00,6.50192,1.61056,6.6984227397,0.0019200000000000003,0.0005600000000000001,0.002,6.5,1.6099999999999999,6.696424419,1.2906477744,0.3764389342,1.344424765,0.0,0.0,0.0,1.2906477744,0.3764389342,1.344424765,4.00376,0.51568,4.036832917,0.05376,0.015680000000000003,0.056,3.95,0.5,3.9815198103,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 11:00:00,6.28096,1.65028,6.4941421758,0.0009600000000000001,0.00028000000000000003,0.001,6.28,1.65,6.4931425366,1.2380710258,0.3611040492,1.2896573185,0.0,0.0,0.0,1.2380710258,0.3611040492,1.2896573185,3.88472,0.5159600000000001,3.9188345461000003,0.054720000000000005,0.015960000000000002,0.057,3.83,0.5,3.8624991909,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 11:30:00,6.01192,1.22056,6.1345699768,0.0019200000000000003,0.0005600000000000001,0.002,6.01,1.22,6.1325769461,1.2705914575000001,0.3705891751,1.3235327682,0.0,0.0,0.0,1.2705914575000001,0.3705891751,1.3235327682,4.17608,0.54344,4.2112909185,0.04608,0.01344,0.048,4.13,0.53,4.1638683937,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 12:00:00,5.9348,1.1014,6.0361356015,0.0048000000000000004,0.0014,0.005,5.93,1.1,6.0311607506,1.1547101085,0.3367904483,1.2028230297,0.0,0.0,0.0,1.1547101085,0.3367904483,1.2028230297,3.7824,0.5482,3.8219200671999998,0.062400000000000004,0.0182,0.065,3.7199999999999998,0.53,3.7575657014,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 12:30:00,6.70288,1.83084,6.9484225116000005,0.00288,0.00084,0.003,6.7,1.83,6.9454229533,1.2143961914,0.35419888920000003,1.2649960327,0.0,0.0,0.0,1.2143961914,0.35419888920000003,1.2649960327,3.8716,0.6138,3.9199536987,0.0816,0.0238,0.085,3.79,0.59,3.8356485762,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 13:00:00,6.88192,1.59056,7.0633351896,0.0019200000000000003,0.0005600000000000001,0.002,6.88,1.5899999999999999,7.0613384,1.2407469196,0.3618845182,1.2924447079,0.0,0.0,0.0,1.2407469196,0.3618845182,1.2924447079,3.8910400000000003,0.56072,3.9312338012,0.07104,0.020720000000000002,0.074,3.8200000000000003,0.54,3.8579787454,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 13:30:00,6.52288,1.51084,6.6955657715,0.00288,0.00084,0.003,6.52,1.51,6.6925705077,1.1625631992,0.33908093310000004,1.2110033325,0.0,0.0,0.0,1.1625631992,0.33908093310000004,1.2110033325,3.80144,0.5579200000000001,3.8421635572,0.06144000000000001,0.017920000000000002,0.064,3.74,0.54,3.7787828728,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 14:00:00,5.72288,1.38084,5.8871108874,0.00288,0.00084,0.003,5.72,1.38,5.8841142069,1.1097478432,0.3236764543,1.1559873367,0.0,0.0,0.0,1.1097478432,0.3236764543,1.1559873367,3.69336,0.51848,3.7295749892,0.06336,0.01848,0.066,3.63,0.5,3.6642734614,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 14:30:00,5.49096,1.02028,5.5849452101,0.0009600000000000001,0.00028000000000000003,0.001,5.49,1.02,5.5839502147,1.0661872919,0.3109712935,1.1106117624,0.0,0.0,0.0,1.0661872919,0.3109712935,1.1106117624,3.5233600000000003,0.48848,3.5570603593,0.06336,0.01848,0.066,3.46,0.47000000000000003,3.4917760524,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 15:00:00,6.31,1.5,6.4858384192,0.0,0.0,0.0,6.31,1.5,6.4858384192,1.1854809749,0.34576528440000004,1.2348760156,0.0,0.0,0.0,1.1854809749,0.34576528440000004,1.2348760156,3.6391999999999998,0.42560000000000003,3.6640021834,0.019200000000000002,0.0056,0.02,3.62,0.42,3.6442831943,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 15:30:00,6.78,1.8399999999999999,7.0252402094,0.0,0.0,0.0,6.78,1.8399999999999999,7.0252402094,1.1854809749,0.34576528440000004,1.2348760156,0.0,0.0,0.0,1.1854809749,0.34576528440000004,1.2348760156,3.45664,0.34652000000000005,3.4739654863,0.05664,0.01652,0.059000000000000004,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 16:00:00,6.73,1.6,6.9175790563,0.0,0.0,0.0,6.73,1.6,6.9175790563,1.1692561761,0.3410330514,1.2179751834,0.0,0.0,0.0,1.1692561761,0.3410330514,1.2179751834,3.3624,0.3482,3.3803811915,0.062400000000000004,0.0182,0.065,3.3,0.33,3.316458955,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 16:30:00,6.05,1.34,6.1966200464,0.0,0.0,0.0,6.05,1.34,6.1966200464,1.196678725,0.3490312948,1.2465403385,0.0,0.0,0.0,1.196678725,0.3490312948,1.2465403385,3.4476,0.4068,3.4715172475,0.057600000000000005,0.016800000000000002,0.06,3.39,0.39,3.4123598872,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:00:00,4.73,0.47000000000000003,4.753293595,0.0,0.0,0.0,4.73,0.47000000000000003,4.753293595,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,3.56168,0.34924000000000005,3.5787613779000003,0.03168,0.00924,0.033,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:30:00,5.21,0.45,5.2293976709,0.0,0.0,0.0,5.21,0.45,5.2293976709,1.4985111641,0.4370657562,1.5609491293,0.0,0.0,0.0,1.4985111641,0.4370657562,1.5609491293,3.34768,0.047240000000000004,3.3480132915,1.08768,0.31724,1.133,2.26,-0.27,2.2760711764,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 18:00:00,5.1,0.36,5.1126900943,0.0,0.0,0.0,5.1,0.36,5.1126900943,1.5188907234,0.44300979430000004,1.5821778368000001,0.0,0.0,0.0,1.5188907234,0.44300979430000004,1.5821778368000001,3.4876,0.3018,3.5006337998,0.1776,0.051800000000000006,0.185,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
