Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-08 18:30:00,5.22,0.67,5.2628224367,0.0,0.0,0.0,5.22,0.67,5.2628224367,1.5215391815000001,0.44378226130000004,1.5849366474000002,0.0,0.0,0.0,1.5215391815000001,0.44378226130000004,1.5849366474000002,3.36136,0.28248,3.3732085616,0.11136000000000001,0.03248,0.116,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 19:00:00,5.5,1.12,5.6128780496,0.0,0.0,0.0,5.5,1.12,5.6128780496,1.4687486007000001,0.4283850085,1.5299464591,0.0,0.0,0.0,1.4687486007000001,0.4283850085,1.5299464591,3.29704,0.26372,3.3075702562,0.047040000000000005,0.013720000000000001,0.049,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 19:30:00,5.96,1.3,6.1001311461,0.0,0.0,0.0,5.96,1.3,6.1001311461,1.4970845085,0.4366496483,1.5594630297,0.0,0.0,0.0,1.4970845085,0.4366496483,1.5594630297,3.31912,0.32016,3.3345254535,0.06912,0.02016,0.07200000000000001,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:00:00,5.54,1.13,5.6540693310000005,0.0,0.0,0.0,5.54,1.13,5.6540693310000005,1.4028958073,0.4091779438,1.4613497993,0.0,0.0,0.0,1.4028958073,0.4091779438,1.4613497993,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:30:00,5.63,1.0,5.7181203205,0.0,0.0,0.0,5.63,1.0,5.7181203205,1.3119594818,0.3826548489,1.3666244602,0.0,0.0,0.0,1.3119594818,0.3826548489,1.3666244602,3.14,0.26,3.1507459434,0.0,0.0,0.0,3.14,0.26,3.1507459434,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:00:00,4.08,0.32,4.09252978,0.0,0.0,0.0,4.08,0.32,4.09252978,1.2580328975000001,0.3669262618,1.3104509349,0.0,0.0,0.0,1.2580328975000001,0.3669262618,1.3104509349,3.14,0.23,3.1484122983,0.0,0.0,0.0,3.14,0.23,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:30:00,4.45,0.5,4.4780017865,0.0,0.0,0.0,4.45,0.5,4.4780017865,1.2128047554,0.3537347203,1.2633382869,0.0,0.0,0.0,1.2128047554,0.3537347203,1.2633382869,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:00:00,4.9,1.12,5.0263704599,0.0,0.0,0.0,4.9,1.12,5.0263704599,1.1197565473,0.32659565960000003,1.1664130701,0.0,0.0,0.0,1.1197565473,0.32659565960000003,1.1664130701,2.79,0.24,2.800303555,0.0,0.0,0.0,2.79,0.24,2.800303555,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:30:00,4.88,1.1,5.0024394049,0.0,0.0,0.0,4.88,1.1,5.0024394049,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,2.69288,0.27084,2.7064657766,0.00288,0.00084,0.003,2.69,0.27,2.7035162289,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:00:00,4.96,1.2,5.1030970988,0.0,0.0,0.0,4.96,1.2,5.1030970988,1.1571500554,0.3375020995,1.2053646411,0.0,0.0,0.0,1.1571500554,0.3375020995,1.2053646411,2.54,0.30000000000000004,2.5576551761,0.0,0.0,0.0,2.54,0.30000000000000004,2.5576551761,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:30:00,4.13,0.71,4.1905846847,0.0,0.0,0.0,4.13,0.71,4.1905846847,0.9556427657000001,0.27872914,0.9954612142,0.0,0.0,0.0,0.9556427657000001,0.27872914,0.9954612142,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:00:00,4.33,0.99,4.4417338957,0.0,0.0,0.0,4.33,0.99,4.4417338957,0.9165613809000001,0.26733040280000003,0.9547514385,0.0,0.0,0.0,0.9165613809000001,0.26733040280000003,0.9547514385,2.31,0.27,2.3257256932,0.0,0.0,0.0,2.31,0.27,2.3257256932,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:30:00,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.854091158,0.24910992110000002,0.8896782896000001,0.0,0.0,0.0,0.854091158,0.24910992110000002,0.8896782896000001,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:00:00,3.32,0.7000000000000001,3.3929927792,0.0,0.0,0.0,3.32,0.7000000000000001,3.3929927792,0.7980372273,0.23276085800000001,0.8312887784,0.0,0.0,0.0,0.7980372273,0.23276085800000001,0.8312887784,2.17,0.22,2.1811235637,0.0,0.0,0.0,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:30:00,4.23,1.07,4.3632327465,0.0,0.0,0.0,4.23,1.07,4.3632327465,0.7391978263,0.21559936600000001,0.7699977357000001,0.0,0.0,0.0,0.7391978263,0.21559936600000001,0.7699977357000001,2.08896,0.25428,2.1043792909,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.04,0.24,2.0540691322,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:00:00,4.12,0.99,4.2372750678,0.0,0.0,0.0,4.12,0.99,4.2372750678,0.7705842497000001,0.22475373950000002,0.8026919268,0.0,0.0,0.0,0.7705842497000001,0.22475373950000002,0.8026919268,2.06368,0.030240000000000003,2.063901548,0.10368000000000001,0.030240000000000003,0.108,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:30:00,3.99,0.87,4.0837482782,0.0,0.0,0.0,3.99,0.87,4.0837482782,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.04496,-0.17772000000000002,2.0526679712,0.14496,0.042280000000000005,0.151,1.9,-0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:00:00,4.2,0.92,4.299581375,0.0,0.0,0.0,4.2,0.92,4.299581375,0.7050031527,0.2056259195,0.7343782841000001,0.0,0.0,0.0,0.7050031527,0.2056259195,0.7343782841000001,2.00568,-0.16876000000000002,2.012767299,0.17568,0.05124,0.183,1.83,-0.22,1.8431766058,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:30:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.6743681345,0.1966907059,0.7024668068000001,0.0,0.0,0.0,0.6743681345,0.1966907059,0.7024668068000001,2.08936,-0.17352,2.0965529805,0.15936,0.04648,0.166,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:00:00,3.05,0.6000000000000001,3.1084562085,0.0,0.0,0.0,3.05,0.6000000000000001,3.1084562085,0.6911048999,0.20157226250000002,0.7199009374,0.0,0.0,0.0,0.6911048999,0.20157226250000002,0.7199009374,2.03112,-0.17884000000000003,2.0389782245,0.14112000000000002,0.04116,0.147,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:30:00,3.47,0.56,3.514896869,0.0,0.0,0.0,3.47,0.56,3.514896869,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.0492,0.2106,2.0599934466,0.13920000000000002,0.040600000000000004,0.145,1.9100000000000001,0.17,1.9175505207999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:00:00,4.37,0.9500000000000001,4.4720688725,0.0,0.0,0.0,4.37,0.9500000000000001,4.4720688725,0.671918211,0.1959761449,0.6999148031,0.0,0.0,0.0,0.671918211,0.1959761449,0.6999148031,2.03296,0.22628,2.0455143607,0.19296000000000002,0.056280000000000004,0.201,1.8399999999999999,0.17,1.8478365729,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:30:00,3.94,0.78,4.0164661084,0.0,0.0,0.0,3.94,0.78,4.0164661084,0.7208052758,0.2102348721,0.7508388289,0.0,0.0,0.0,0.7208052758,0.2102348721,0.7508388289,2.11816,0.09488,2.1202839432,0.18816000000000002,0.054880000000000005,0.196,1.9300000000000002,0.04,1.9304144633,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:00:00,3.3,0.36,3.3195782865,0.0,0.0,0.0,3.3,0.36,3.3195782865,0.7645891369000001,0.2230051649,0.7964470176,0.0,0.0,0.0,0.7645891369000001,0.2230051649,0.7964470176,2.28136,0.28748,2.2994017048,0.23136,0.06748000000000001,0.241,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:30:00,3.91,0.61,3.9572970573,0.0,0.0,0.0,3.91,0.61,3.9572970573,0.8302537049000001,0.2421573306,0.8648476092,0.0,0.0,0.0,0.8302537049000001,0.2421573306,0.8648476092,2.70328,0.31804000000000004,2.721924356,0.23328000000000002,0.06804,0.243,2.47,0.25,2.4826195842,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:00:00,4.62,0.99,4.7248809509,0.0,0.0,0.0,4.62,0.99,4.7248809509,0.9173611727000001,0.26756367540000003,0.9555845549,0.0,0.0,0.0,0.9173611727000001,0.26756367540000003,0.9555845549,3.01256,0.33908000000000005,3.03158259,0.20256000000000002,0.05908000000000001,0.211,2.81,0.28,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:30:00,4.48,0.54,4.5124272847,0.0,0.0,0.0,4.48,0.54,4.5124272847,1.131729979,0.3300879105,1.1788853947,0.0,0.0,0.0,1.131729979,0.3300879105,1.1788853947,3.41024,0.31132000000000004,3.4244206809,0.21024,0.061320000000000006,0.219,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 08:00:00,5.03,0.67,5.0744260759,0.0,0.0,0.0,5.03,0.67,5.0744260759,1.2620755872,0.3681053796,1.31466207,0.0,0.0,0.0,1.2620755872,0.3681053796,1.31466207,3.6960800000000003,0.34844,3.7124678854,0.16608,0.048440000000000004,0.17300000000000001,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 08:30:00,6.19,1.31,6.3271004418,0.0,0.0,0.0,6.19,1.31,6.3271004418,1.297697914,0.37849522490000004,1.3517686604999999,0.0,0.0,0.0,1.297697914,0.37849522490000004,1.3517686604999999,3.9756,0.45580000000000004,4.0016432875,0.22560000000000002,0.0658,0.23500000000000001,3.75,0.39,3.7702254574,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:00:00,6.58,1.6600000000000001,6.7861623911999995,0.0,0.0,0.0,6.58,1.6600000000000001,6.7861623911999995,1.3980480050000001,0.4077640014,1.4563000052000001,0.0,0.0,0.0,1.3980480050000001,0.4077640014,1.4563000052000001,3.94416,0.47788,3.9730048326,0.16416,0.047880000000000006,0.171,3.7800000000000002,0.43,3.8043790558,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:30:00,6.42,1.44,6.5795136598,0.0,0.0,0.0,6.42,1.44,6.5795136598,1.2661872818,0.3693046239,1.3189450852,0.0,0.0,0.0,1.2661872818,0.3693046239,1.3189450852,3.99344,0.5689200000000001,4.0337616439,0.13344,0.03892,0.139,3.86,0.53,3.8962161131,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 10:00:00,6.49,1.77,6.7270350081,0.0,0.0,0.0,6.49,1.77,6.7270350081,1.2639794574,0.3686606751,1.3166452682,0.0,0.0,0.0,1.2639794574,0.3686606751,1.3166452682,3.88176,0.48968000000000006,3.9125244025,0.10176,0.02968,0.106,3.7800000000000002,0.46,3.8078865529,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 10:30:00,6.32,1.58,6.5145068885,0.0,0.0,0.0,6.32,1.58,6.5145068885,1.319009954,0.3847112366,1.3739687021,0.0,0.0,0.0,1.319009954,0.3847112366,1.3739687021,3.86224,0.53232,3.8987513899,0.04224000000000001,0.012320000000000001,0.044,3.8200000000000003,0.52,3.8552302136,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 11:00:00,6.05,1.65,6.270964838,0.0,0.0,0.0,6.05,1.65,6.270964838,1.241951263,0.36223578500000003,1.2936992323,0.0,0.0,0.0,1.241951263,0.36223578500000003,1.2936992323,3.89872,0.6129600000000001,3.9466109005,0.07872000000000001,0.02296,0.082,3.8200000000000003,0.59,3.8652942967,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 11:30:00,5.38288,1.03084,5.4806959595,0.00288,0.00084,0.003,5.38,1.03,5.4777093753,1.1777813578,0.3435195627,1.2268555811,0.0,0.0,0.0,1.1777813578,0.3435195627,1.2268555811,3.83896,0.56428,3.8802095047,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.79,0.55,3.8296997271,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 12:00:00,5.67096,1.03028,5.7637890489,0.0009600000000000001,0.00028000000000000003,0.001,5.67,1.03,5.762794461,1.3282097211,0.38739450200000003,1.3835517928,0.0,0.0,0.0,1.3282097211,0.38739450200000003,1.3835517928,4.15392,0.6915600000000001,4.2110932785,0.07392,0.021560000000000003,0.077,4.08,0.67,4.1346462968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 12:30:00,5.97,1.44,6.1412132352,0.0,0.0,0.0,5.97,1.44,6.1412132352,1.3270557594999999,0.38705792990000004,1.3823497495,0.0,0.0,0.0,1.3270557594999999,0.38705792990000004,1.3823497495,4.09728,0.61504,4.1431844757,0.01728,0.00504,0.018000000000000002,4.08,0.61,4.1253484701,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 13:00:00,6.17384,1.44112,6.3398049812,0.0038400000000000005,0.0011200000000000001,0.004,6.17,1.44,6.3358109189,1.3293636826,0.3877310741,1.384753836,0.0,0.0,0.0,1.3293636826,0.3877310741,1.384753836,4.05376,0.62568,4.1017612802,0.05376,0.015680000000000003,0.056,4.0,0.61,4.046245173,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 13:30:00,6.17096,1.54028,6.360283783,0.0009600000000000001,0.00028000000000000003,0.001,6.17,1.54,6.359284551,1.3073772236,0.3813183569,1.3618512746,0.0,0.0,0.0,1.3073772236,0.3813183569,1.3618512746,4.04824,0.55532,4.0861506825,0.018240000000000003,0.00532,0.019,4.03,0.55,4.0673578648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 14:00:00,6.45192,1.68056,6.667199832,0.0019200000000000003,0.0005600000000000001,0.002,6.45,1.6800000000000002,6.6652006721,1.1468422192,0.33449564730000003,1.1946273117,0.0,0.0,0.0,1.1468422192,0.33449564730000003,1.1946273117,3.67048,0.51764,3.7068011277,0.060480000000000006,0.017640000000000003,0.063,3.61,0.5,3.6444615515,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 14:30:00,6.8,1.92,7.0658615894,0.0,0.0,0.0,6.8,1.92,7.0658615894,1.1791737603999999,0.3439256801,1.2283060004,0.0,0.0,0.0,1.1791737603999999,0.3439256801,1.2283060004,3.71128,0.51204,3.7464361998999998,0.041280000000000004,0.01204,0.043000000000000003,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 15:00:00,6.35,1.56,6.5388148773,0.0,0.0,0.0,6.35,1.56,6.5388148773,1.2243937549,0.35711484520000003,1.2754101614,0.0,0.0,0.0,1.2243937549,0.35711484520000003,1.2754101614,3.57264,0.5095200000000001,3.6087902682,0.03264,0.00952,0.034,3.54,0.5,3.575136361,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 15:30:00,5.48096,1.24028,5.6195388601000005,0.0009600000000000001,0.00028000000000000003,0.001,5.48,1.24,5.6185407358,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,3.50816,0.49988000000000005,3.5435951518,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.44,0.48,3.4733269354000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 16:00:00,5.06,0.8,5.1228507689,0.0,0.0,0.0,5.06,0.8,5.1228507689,1.1733552336,0.3422286098,1.222245035,0.0,0.0,0.0,1.1733552336,0.3422286098,1.222245035,3.52128,0.51204,3.5583138985,0.041280000000000004,0.01204,0.043000000000000003,3.48,0.5,3.5157360538,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 16:30:00,5.75,1.33,5.9018132807,0.0,0.0,0.0,5.75,1.33,5.9018132807,1.3474632533,0.39301011550000003,1.4036075555,0.0,0.0,0.0,1.3474632533,0.39301011550000003,1.4036075555,3.8248,0.5014000000000001,3.8575247245,0.0048000000000000004,0.0014,0.005,3.8200000000000003,0.5,3.8525835487,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 17:00:00,5.8100000000000005,1.29,5.9514872091,0.0,0.0,0.0,5.8100000000000005,1.29,5.9514872091,1.4295441711,0.4169503832,1.4891085116,0.0,0.0,0.0,1.4295441711,0.4169503832,1.4891085116,3.77536,0.41448,3.7980438123,0.015360000000000002,0.0044800000000000005,0.016,3.76,0.41000000000000003,3.7822876675,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 17:30:00,6.07,1.29,6.2055620213000005,0.0,0.0,0.0,6.07,1.29,6.2055620213000005,1.5685986971,0.4575079533,1.6339569761,0.0,0.0,0.0,1.5685986971,0.4575079533,1.6339569761,3.71264,0.30452,3.7251078105,0.15264000000000003,0.044520000000000004,0.159,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 18:00:00,5.26,0.76,5.3146213412,0.0,0.0,0.0,5.26,0.76,5.3146213412,1.5486429776000001,0.45168753510000004,1.6131697683000001,0.0,0.0,0.0,1.5486429776000001,0.45168753510000004,1.6131697683000001,3.54048,0.27764,3.5513494055,0.060480000000000006,0.017640000000000003,0.063,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 18:30:00,5.59,1.07,5.6914848678,0.0,0.0,0.0,5.59,1.07,5.6914848678,1.4265824474,0.41608654710000004,1.4860233827,0.0,0.0,0.0,1.4265824474,0.41608654710000004,1.4860233827,3.3584,0.2412,3.3670503412,0.038400000000000004,0.0112,0.04,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:00:00,5.41,0.88,5.4811039034,0.0,0.0,0.0,5.41,0.88,5.4811039034,1.3899642883,0.4054062507,1.447879467,0.0,0.0,0.0,1.3899642883,0.4054062507,1.447879467,3.28784,0.23812000000000003,3.2964515771,0.027840000000000004,0.00812,0.029,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:30:00,5.0,0.67,5.0446902779,0.0,0.0,0.0,5.0,0.67,5.0446902779,1.3707016108,0.39978796980000003,1.427814178,0.0,0.0,0.0,1.3707016108,0.39978796980000003,1.427814178,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:00:00,4.41,0.31,4.4208822649,0.0,0.0,0.0,4.41,0.31,4.4208822649,1.3031665943,0.3800902567,1.3574652024,0.0,0.0,0.0,1.3031665943,0.3800902567,1.3574652024,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:30:00,4.95,1.05,5.060138338,0.0,0.0,0.0,4.95,1.05,5.060138338,1.2317130968,0.3592496532,1.2830344758,0.0,0.0,0.0,1.2317130968,0.3592496532,1.2830344758,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:00:00,5.16,1.21,5.299971698,0.0,0.0,0.0,5.16,1.21,5.299971698,1.2074459842,0.3521717454,1.2577562334999999,0.0,0.0,0.0,1.2074459842,0.3521717454,1.2577562334999999,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:30:00,5.09,1.09,5.2054010412,0.0,0.0,0.0,5.09,1.09,5.2054010412,1.1459306894,0.3342297844,1.1936778015,0.0,0.0,0.0,1.1459306894,0.3342297844,1.1936778015,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:00:00,4.54,0.71,4.5951822597,0.0,0.0,0.0,4.54,0.71,4.5951822597,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:30:00,4.8,1.0,4.9030602689,0.0,0.0,0.0,4.8,1.0,4.9030602689,1.2207960221,0.3560655065,1.271662523,0.0,0.0,0.0,1.2207960221,0.3560655065,1.271662523,2.89,0.23,2.8991378029,0.0,0.0,0.0,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:00:00,3.75,0.56,3.791582783,0.0,0.0,0.0,3.75,0.56,3.791582783,1.0960625911,0.3196849224,1.1417318657,0.0,0.0,0.0,1.0960625911,0.3196849224,1.1417318657,2.67,0.25,2.6816785788,0.0,0.0,0.0,2.67,0.25,2.6816785788,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:30:00,3.59,0.39,3.6111217094,0.0,0.0,0.0,3.59,0.39,3.6111217094,1.0114299883,0.29500041320000003,1.0535729045,0.0,0.0,0.0,1.0114299883,0.29500041320000003,1.0535729045,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:00:00,4.15,0.77,4.2208293024,0.0,0.0,0.0,4.15,0.77,4.2208293024,0.9310864976000001,0.2715668951,0.9698817683000001,0.0,0.0,0.0,0.9310864976000001,0.2715668951,0.9698817683000001,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:30:00,4.12,1.0,4.2396226247,0.0,0.0,0.0,4.12,1.0,4.2396226247,0.8594339667,0.2506682403,0.8952437153,0.0,0.0,0.0,0.8594339667,0.2506682403,0.8952437153,2.33,0.25,2.3433736364,0.0,0.0,0.0,2.33,0.25,2.3433736364,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:00:00,3.92,0.9400000000000001,4.0311288741,0.0,0.0,0.0,3.92,0.9400000000000001,4.0311288741,0.8147101424000001,0.23762379150000001,0.8486563983000001,0.0,0.0,0.0,0.8147101424000001,0.23762379150000001,0.8486563983000001,2.22,0.25,2.234032229,0.0,0.0,0.0,2.22,0.25,2.234032229,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:30:00,3.55,0.8200000000000001,3.6434736173,0.0,0.0,0.0,3.55,0.8200000000000001,3.6434736173,0.7682001718,0.2240583835,0.8002085123,0.0,0.0,0.0,0.7682001718,0.2240583835,0.8002085123,2.08096,0.25028,2.0959567267,0.0009600000000000001,0.00028000000000000003,0.001,2.08,0.25,2.0949701669,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:00:00,3.87,0.93,3.9801758755,0.0,0.0,0.0,3.87,0.93,3.9801758755,0.7432223918,0.2167731976,0.7741899915,0.0,0.0,0.0,0.7432223918,0.2167731976,0.7741899915,2.09,0.25,2.1048990475,0.0,0.0,0.0,2.09,0.25,2.1048990475,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:30:00,4.08,1.01,4.203153578,0.0,0.0,0.0,4.08,1.01,4.203153578,0.723599725,0.2110499198,0.7537497135,0.0,0.0,0.0,0.723599725,0.2110499198,0.7537497135,2.08,0.22,2.0916022566,0.0,0.0,0.0,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7248647595000001,0.21141888820000002,0.7550674578000001,0.0,0.0,0.0,0.7248647595000001,0.21141888820000002,0.7550674578000001,2.04192,0.25056,2.0572354265,0.0019200000000000003,0.0005600000000000001,0.002,2.04,0.25,2.0552615405,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:30:00,3.27,0.55,3.3159312417,0.0,0.0,0.0,3.27,0.55,3.3159312417,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,2.05032,0.29176,2.0709746498,0.04032,0.011760000000000001,0.042,2.01,0.28,2.0294087809,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:00:00,3.7800000000000002,0.67,3.8389191187,0.0,0.0,0.0,3.7800000000000002,0.67,3.8389191187,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,2.02856,0.25708000000000003,2.0447850254,0.05856000000000001,0.01708,0.061,1.97,0.24,1.9845654436000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:30:00,4.09,0.9,4.1878514778,0.0,0.0,0.0,4.09,0.9,4.1878514778,0.7080016236000001,0.2065004736,0.7375016913,0.0,0.0,0.0,0.7080016236000001,0.2065004736,0.7375016913,2.07656,0.031080000000000003,2.0767925751,0.10656,0.031080000000000003,0.111,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:00:00,3.5300000000000002,0.8300000000000001,3.6262652964,0.0,0.0,0.0,3.5300000000000002,0.8300000000000001,3.6262652964,0.6864767493,0.20022238520000002,0.7150799472,0.0,0.0,0.0,0.6864767493,0.20022238520000002,0.7150799472,2.03192,0.25556,2.0479281726,0.12192000000000001,0.03556,0.127,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0.0,0.0,3.12,0.47000000000000003,3.1552020538,0.754136141,0.2199563745,0.7855584802000001,0.0,0.0,0.0,0.754136141,0.2199563745,0.7855584802000001,2.15672,0.25696,2.1719736647,0.12672,0.03696,0.132,2.03,0.22,2.0418863827,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:00:00,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,3.15,0.38,3.1728378465000002,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,2.25344,0.25892000000000004,2.268266166,0.13344,0.03892,0.139,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:30:00,3.71,0.53,3.7476659403,0.0,0.0,0.0,3.71,0.53,3.7476659403,0.7922004101,0.23105845290000002,0.8252087605,0.0,0.0,0.0,0.7922004101,0.23105845290000002,0.8252087605,2.74632,0.25976000000000005,2.7585773145,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:00:00,4.61,0.85,4.6877073287,0.0,0.0,0.0,4.61,0.85,4.6877073287,0.9173611727000001,0.26756367540000003,0.9555845549,0.0,0.0,0.0,0.9173611727000001,0.26756367540000003,0.9555845549,2.9792,0.3506,2.9997588236,0.13920000000000002,0.040600000000000004,0.145,2.84,0.31,2.8568689153999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:30:00,5.16,1.1,5.2759454129,0.0,0.0,0.0,5.16,1.1,5.2759454129,1.1036735826,0.3219047949,1.1496599819,0.0,0.0,0.0,1.1036735826,0.3219047949,1.1496599819,3.33168,0.29424,3.3446477841,0.15168,0.04424,0.158,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:00:00,4.99,0.91,5.0722973099,0.0,0.0,0.0,4.99,0.91,5.0722973099,1.1981003923,0.34944594770000004,1.248021242,0.0,0.0,0.0,1.1981003923,0.34944594770000004,1.248021242,3.5132,0.3476,3.5303540899,0.1632,0.0476,0.17,3.35,0.30000000000000004,3.3634060118,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:30:00,5.35,0.76,5.4037116873,0.0,0.0,0.0,5.35,0.76,5.4037116873,1.3031665943,0.3800902567,1.3574652024,0.0,0.0,0.0,1.3031665943,0.3800902567,1.3574652024,3.79824,0.37032000000000004,3.8162499918,0.13824,0.04032,0.14400000000000002,3.66,0.33,3.6748469355999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:00:00,6.55,1.6600000000000001,6.7570777708000005,0.0,0.0,0.0,6.55,1.6600000000000001,6.7570777708000005,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,3.98976,0.42868000000000006,4.0127236885,0.02976,0.00868,0.031,3.96,0.42,3.9822104415,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:30:00,6.62,1.75,6.8474009668,0.0,0.0,0.0,6.62,1.75,6.8474009668,1.4400428931,0.4200125105,1.5000446804,0.0,0.0,0.0,1.4400428931,0.4200125105,1.5000446804,4.0696,0.4228,4.09150388,0.009600000000000001,0.0028,0.01,4.06,0.42,4.0816663264,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:00:00,7.02,1.87,7.2647986896,0.0,0.0,0.0,7.02,1.87,7.2647986896,1.3904674421,0.40555300390000004,1.4484035855,0.0,0.0,0.0,1.3904674421,0.40555300390000004,1.4484035855,4.05168,0.49924,4.0823218148,0.03168,0.00924,0.033,4.02,0.49,4.0497530789,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:30:00,6.59,1.48,6.7541468743,0.0,0.0,0.0,6.59,1.48,6.7541468743,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,4.1392,0.49560000000000004,4.1687643253,0.019200000000000002,0.0056,0.02,4.12,0.49,4.1490360326,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 11:00:00,6.34,1.22,6.4563147383,0.0,0.0,0.0,6.34,1.22,6.4563147383,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,4.16128,0.50204,4.1914550457,0.041280000000000004,0.01204,0.043000000000000003,4.12,0.49,4.1490360326,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 11:30:00,6.32,1.32,6.4563766929,0.0,0.0,0.0,6.32,1.32,6.4563766929,1.3153939307,0.3836565631,1.3702020112,0.0,0.0,0.0,1.3153939307,0.3836565631,1.3702020112,4.1603200000000005,0.47176,4.1869822068,0.04032,0.011760000000000001,0.042,4.12,0.46,4.1456000772,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 12:00:00,6.24,1.69,6.4648047148,0.0,0.0,0.0,6.24,1.69,6.4648047148,1.4148582647,0.4126669939,1.4738106924,0.0,0.0,0.0,1.4148582647,0.4126669939,1.4738106924,4.20496,0.5172800000000001,4.2366575505,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.18,0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 12:30:00,6.3,1.6,6.5,0.0,0.0,0.0,6.3,1.6,6.5,1.4758353212,0.4304519687,1.5373284595999999,0.0,0.0,0.0,1.4758353212,0.4304519687,1.5373284595999999,4.37344,0.5539200000000001,4.4083789311,0.01344,0.003920000000000001,0.014,4.36,0.55,4.3945534472,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 13:00:00,6.52,1.6600000000000001,6.7280011891000004,0.0,0.0,0.0,6.52,1.6600000000000001,6.7280011891000004,1.5455778296,0.4507935336,1.6099769059,0.0,0.0,0.0,1.5455778296,0.4507935336,1.6099769059,4.29576,0.49168000000000006,4.3238065637,0.00576,0.00168,0.006,4.29,0.49,4.3178930047,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 13:30:00,6.47,1.53,6.6484434268,0.0,0.0,0.0,6.47,1.53,6.6484434268,1.5221238110000002,0.4439527782,1.5855456364,0.0,0.0,0.0,1.5221238110000002,0.4439527782,1.5855456364,4.25152,0.45336000000000004,4.2756236504,0.01152,0.00336,0.012,4.24,0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:00:00,6.93,1.99,7.210062413,0.0,0.0,0.0,6.93,1.99,7.210062413,1.3958268784,0.4071161729,1.4539863317,0.0,0.0,0.0,1.3958268784,0.4071161729,1.4539863317,4.17384,0.50112,4.2038151244,0.0038400000000000005,0.0011200000000000001,0.004,4.17,0.5,4.1998690456,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:30:00,6.72,1.58,6.9032456135,0.0,0.0,0.0,6.72,1.58,6.9032456135,1.3190239212,0.3847153104,1.3739832513,0.0,0.0,0.0,1.3190239212,0.3847153104,1.3739832513,3.90864,0.40252000000000004,3.9293115173,0.00864,0.00252,0.009000000000000001,3.9,0.4,3.9204591568,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:00:00,6.46,1.45,6.6207325879,0.0,0.0,0.0,6.46,1.45,6.6207325879,1.2455243868,0.3632779461,1.2974212362,0.0,0.0,0.0,1.2455243868,0.3632779461,1.2974212362,3.7493600000000002,0.47148000000000007,3.7788879052,0.039360000000000006,0.01148,0.041,3.71,0.46,3.7384087524,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:30:00,5.93,0.96,6.0072040085,0.0,0.0,0.0,5.93,0.96,6.0072040085,1.3225890638,0.3857551436,1.3776969414,0.0,0.0,0.0,1.3225890638,0.3857551436,1.3776969414,3.67224,0.43232000000000004,3.6976001947,0.04224000000000001,0.012320000000000001,0.044,3.63,0.42,3.6542167423,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:00:00,5.8100000000000005,1.2,5.9326301081,0.0,0.0,0.0,5.8100000000000005,1.2,5.9326301081,1.3827146164,0.40329176310000003,1.4403277254,0.0,0.0,0.0,1.3827146164,0.40329176310000003,1.4403277254,3.7782400000000003,0.46532,3.8067860723,0.018240000000000003,0.00532,0.019,3.76,0.46,3.7880337908,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:30:00,5.98,1.33,6.1261162248,0.0,0.0,0.0,5.98,1.33,6.1261162248,1.4802978601,0.43175354250000003,1.5419769375999999,0.0,0.0,0.0,1.4802978601,0.43175354250000003,1.5419769375999999,3.8544,0.4242,3.8776726267,0.014400000000000001,0.004200000000000001,0.015,3.84,0.42,3.8629004647,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:00:00,5.8100000000000005,1.0,5.8954304338,0.0,0.0,0.0,5.8100000000000005,1.0,5.8954304338,1.5675692769,0.45720770580000003,1.6328846635,0.0,0.0,0.0,1.5675692769,0.45720770580000003,1.6328846635,3.80152,0.37336,3.8198104665,0.01152,0.00336,0.012,3.79,0.37,3.8080178571000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:30:00,5.97,1.17,6.083568032,0.0,0.0,0.0,5.97,1.17,6.083568032,1.5202442171000001,0.4434045633,1.5835877262,0.0,0.0,0.0,1.5202442171000001,0.4434045633,1.5835877262,3.58256,0.29908,3.5950222531,0.20256000000000002,0.05908000000000001,0.211,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:00:00,5.0,0.63,5.0395337086,0.0,0.0,0.0,5.0,0.63,5.0395337086,1.4828857934,0.4325083564,1.5446727015000001,0.0,0.0,0.0,1.4828857934,0.4325083564,1.5446727015000001,3.32856,0.29208,3.3413503857,0.17856000000000002,0.05208,0.186,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:30:00,5.53,0.96,5.6127087934,0.0,0.0,0.0,5.53,0.96,5.6127087934,1.4640762205,0.42702223100000003,1.5250793963,0.0,0.0,0.0,1.4640762205,0.42702223100000003,1.5250793963,3.2671200000000002,0.32416,3.2831620125,0.11712000000000002,0.03416,0.122,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:00:00,5.44,0.85,5.5060058118,0.0,0.0,0.0,5.44,0.85,5.5060058118,1.4691908972,0.42851401170000003,1.5304071846,0.0,0.0,0.0,1.4691908972,0.42851401170000003,1.5304071846,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:30:00,5.48,0.97,5.5651864299,0.0,0.0,0.0,5.48,0.97,5.5651864299,1.3689851346,0.3992873309,1.4260261819,0.0,0.0,0.0,1.3689851346,0.3992873309,1.4260261819,3.1272,0.35960000000000003,3.1478074909,0.06720000000000001,0.0196,0.07,3.06,0.34,3.078830947,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:00:00,4.58,0.25,4.5868180692,0.0,0.0,0.0,4.58,0.25,4.5868180692,1.3689851346,0.3992873309,1.4260261819,0.0,0.0,0.0,1.3689851346,0.3992873309,1.4260261819,3.05904,0.28472000000000003,3.0722615774,0.11904,0.03472,0.124,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:30:00,4.2,0.65,4.25,0.0,0.0,0.0,4.2,0.65,4.25,1.3062458758,0.3809883804,1.3606727873,0.0,0.0,0.0,1.3062458758,0.3809883804,1.3606727873,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:00:00,5.16,1.05,5.2657478101,0.0,0.0,0.0,5.16,1.05,5.2657478101,1.2576665894999999,0.3668194219,1.3100693641,0.0,0.0,0.0,1.2576665894999999,0.3668194219,1.3100693641,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:30:00,5.12,1.0,5.2167422785,0.0,0.0,0.0,5.12,1.0,5.2167422785,1.2016124925,0.35047031030000003,1.2516796797,0.0,0.0,0.0,1.2016124925,0.35047031030000003,1.2516796797,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:00:00,4.79,0.92,4.8775506148000005,0.0,0.0,0.0,4.79,0.92,4.8775506148000005,1.1663109137,0.3401740165,1.2149072018,0.0,0.0,0.0,1.1663109137,0.3401740165,1.2149072018,3.03,0.26,3.0411346567,0.0,0.0,0.0,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:30:00,4.92,1.0,5.020597574,0.0,0.0,0.0,4.92,1.0,5.020597574,1.143936032,0.3336480093,1.1916000333,0.0,0.0,0.0,1.143936032,0.3336480093,1.1916000333,2.81,0.26,2.8220028349,0.0,0.0,0.0,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:00:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,1.1369547309999999,0.3316117965,1.1843278448,0.0,0.0,0.0,1.1369547309999999,0.3316117965,1.1843278448,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:30:00,3.86,0.56,3.9004102348,0.0,0.0,0.0,3.86,0.56,3.9004102348,0.9836883540000001,0.2869091033,1.0246753688,0.0,0.0,0.0,0.9836883540000001,0.2869091033,1.0246753688,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:00:00,4.28,0.88,4.3695308673,0.0,0.0,0.0,4.28,0.88,4.3695308673,0.9186780856000001,0.267947775,0.9569563391,0.0,0.0,0.0,0.9186780856000001,0.267947775,0.9569563391,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:30:00,4.55,1.05,4.6695824223999995,0.0,0.0,0.0,4.55,1.05,4.6695824223999995,0.8668309598,0.2528256966,0.9029489165000001,0.0,0.0,0.0,0.8668309598,0.2528256966,0.9029489165000001,2.37,0.27,2.3853301658,0.0,0.0,0.0,2.37,0.27,2.3853301658,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:00:00,3.9,0.96,4.0164163131,0.0,0.0,0.0,3.9,0.96,4.0164163131,0.8158567877,0.2379582297,0.8498508205,0.0,0.0,0.0,0.8158567877,0.2379582297,0.8498508205,2.17248,0.23364000000000001,2.1850073226,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:30:00,3.76,0.96,3.8806185074,0.0,0.0,0.0,3.76,0.96,3.8806185074,0.7726550619,0.2253577264,0.8048490229,0.0,0.0,0.0,0.7726550619,0.2253577264,0.8048490229,2.16192,0.23056000000000001,2.1741793854,0.0019200000000000003,0.0005600000000000001,0.002,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:00:00,4.05,0.9400000000000001,4.1576555894,0.0,0.0,0.0,4.05,0.9400000000000001,4.1576555894,0.7547137869,0.2201248545,0.7861601946000001,0.0,0.0,0.0,0.7547137869,0.2201248545,0.7861601946000001,2.08512,0.24316000000000002,2.09925039,0.04512,0.013160000000000002,0.047,2.04,0.23,2.0529247429,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:30:00,3.33,0.79,3.4224260401,0.0,0.0,0.0,3.33,0.79,3.4224260401,0.7202396018,0.2100698839,0.7502495852000001,0.0,0.0,0.0,0.7202396018,0.2100698839,0.7502495852000001,2.06984,-0.19088000000000002,2.0786228133,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.97,-0.22,1.9822462007000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:00:00,3.35,0.61,3.4050844336,0.0,0.0,0.0,3.35,0.61,3.4050844336,0.7189715744,0.20970004250000002,0.7489287233,0.0,0.0,0.0,0.7189715744,0.20970004250000002,0.7489287233,2.07912,0.24016,2.0929445286,0.06912,0.02016,0.07200000000000001,2.01,0.22,2.0220039565,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:30:00,3.8,0.77,3.8772283915,0.0,0.0,0.0,3.8,0.77,3.8772283915,0.6743132632000001,0.19667470180000002,0.7024096491,0.0,0.0,0.0,0.6743132632000001,0.19667470180000002,0.7024096491,2.09912,-0.16484000000000001,2.1055823423,0.18912,0.05516000000000001,0.197,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:00:00,4.22,0.9500000000000001,4.3256097836,0.0,0.0,0.0,4.22,0.9500000000000001,4.3256097836,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.08856,-0.16792,2.0952995013,0.17856000000000002,0.05208,0.186,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:30:00,3.75,0.88,3.8518696759,0.0,0.0,0.0,3.75,0.88,3.8518696759,0.708938095,0.20677361100000002,0.7384771823,0.0,0.0,0.0,0.708938095,0.20677361100000002,0.7384771823,2.07032,0.04676,2.0708479906,0.16032000000000002,0.04676,0.167,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:00:00,3.48,0.8200000000000001,3.5753041829,0.0,0.0,0.0,3.48,0.8200000000000001,3.5753041829,0.6812629715,0.19870169999999998,0.7096489287000001,0.0,0.0,0.0,0.6812629715,0.19870169999999998,0.7096489287000001,2.06432,0.05376,2.0650199031,0.18432,0.05376,0.192,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:30:00,3.3,0.54,3.3438899503,0.0,0.0,0.0,3.3,0.54,3.3438899503,0.7323498794000001,0.2136020482,0.7628644577,0.0,0.0,0.0,0.7323498794000001,0.2136020482,0.7628644577,2.09808,-0.15056,2.1034752197,0.23808,0.06944,0.248,1.8599999999999999,-0.22,1.8729655630000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:00:00,3.02,0.31,3.0358689036,0.0,0.0,0.0,3.02,0.31,3.0358689036,0.7618340953,0.2222016111,0.7935771826,0.0,0.0,0.0,0.7618340953,0.2222016111,0.7935771826,2.30216,0.061880000000000004,2.3029914893,0.21216000000000002,0.061880000000000004,0.221,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:30:00,3.38,0.41000000000000003,3.4047760572,0.0,0.0,0.0,3.38,0.41000000000000003,3.4047760572,0.8365328186000001,0.24398873880000002,0.8713883527,0.0,0.0,0.0,0.8365328186000001,0.24398873880000002,0.8713883527,2.6848,0.33140000000000003,2.7051759647,0.24480000000000002,0.0714,0.255,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:00:00,3.81,0.66,3.8667428153000003,0.0,0.0,0.0,3.81,0.66,3.8667428153000003,0.9033812779,0.2634862061,0.9410221645,0.0,0.0,0.0,0.9033812779,0.2634862061,0.9410221645,2.9634400000000003,0.36392,2.9857016596,0.25344,0.07392,0.264,2.71,0.29,2.7254724361,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:30:00,4.79,1.08,4.9102443931,0.0,0.0,0.0,4.79,1.08,4.9102443931,1.096185636,0.3197208105,1.1418600375,0.0,0.0,0.0,1.096185636,0.3197208105,1.1418600375,3.34288,0.28584000000000004,3.3550784194,0.12288000000000002,0.035840000000000004,0.128,3.22,0.25,3.2296903876,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:00:00,5.17,0.98,5.2620623333,0.0,0.0,0.0,5.17,0.98,5.2620623333,1.1858517724,0.3458734336,1.2352622629,0.0,0.0,0.0,1.1858517724,0.3458734336,1.2352622629,3.57888,0.31384,3.5926143127,0.21888000000000002,0.06384000000000001,0.228,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:30:00,5.33,0.88,5.4021569766,0.0,0.0,0.0,5.33,0.88,5.4021569766,1.2918093847,0.3767777372,1.3456347757,0.0,0.0,0.0,1.2918093847,0.3767777372,1.3456347757,3.8516,0.2938,3.8627892772,0.0816,0.0238,0.085,3.77,0.27,3.779656069,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 09:00:00,5.88,1.31,6.0241596924,0.0,0.0,0.0,5.88,1.31,6.0241596924,1.3821961651,0.4031405482,1.439787672,0.0,0.0,0.0,1.3821961651,0.4031405482,1.439787672,3.90912,0.39516,3.9290419443,0.18912,0.05516000000000001,0.197,3.7199999999999998,0.34,3.7355053206,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 09:30:00,6.23,1.6600000000000001,6.4473638024,0.0,0.0,0.0,6.23,1.6600000000000001,6.4473638024,1.3834064945,0.4034935609,1.4410484318,0.0,0.0,0.0,1.3834064945,0.4034935609,1.4410484318,4.1112,0.4166,4.1322537434,0.0912,0.026600000000000002,0.095,4.02,0.39,4.0388736054,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:00:00,6.4,1.6099999999999999,6.599401488,0.0,0.0,0.0,6.4,1.6099999999999999,6.599401488,1.4617071075,0.42633123970000003,1.5226115703,0.0,0.0,0.0,1.4617071075,0.42633123970000003,1.5226115703,4.14352,0.41436000000000006,4.1641868594,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.06,0.39,4.0786885147,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:30:00,6.5,1.72,6.7237192089,0.0,0.0,0.0,6.5,1.72,6.7237192089,1.4949897524,0.4360386778,1.5572809921,0.0,0.0,0.0,1.4949897524,0.4360386778,1.5572809921,4.21296,0.41128000000000003,4.2329875029,0.07296000000000001,0.02128,0.076,4.14,0.39,4.1583289913,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:00:00,6.84,1.83,7.0805720108,0.0,0.0,0.0,6.84,1.83,7.0805720108,1.489753361,0.434511397,1.5518264177,0.0,0.0,0.0,1.489753361,0.434511397,1.5518264177,4.22664,0.45652000000000004,4.2512229064,0.05664,0.01652,0.059000000000000004,4.17,0.44,4.1931491745,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:30:00,6.8100000000000005,1.83,7.0515955641,0.0,0.0,0.0,6.8100000000000005,1.83,7.0515955641,1.4576615911,0.4251512974,1.5183974907,0.0,0.0,0.0,1.4576615911,0.4251512974,1.5183974907,4.19392,0.49156000000000005,4.2226290626,0.07392,0.021560000000000003,0.077,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:00:00,6.8100000000000005,1.81,7.0464317211,0.0,0.0,0.0,6.8100000000000005,1.81,7.0464317211,1.5270921641,0.4454018812,1.5907210042000002,0.0,0.0,0.0,1.5270921641,0.4454018812,1.5907210042000002,4.22672,0.47196000000000005,4.2529881495,0.00672,0.0019600000000000004,0.007,4.22,0.47000000000000003,4.2460923212,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:30:00,6.57,1.27,6.6916216271,0.0,0.0,0.0,6.57,1.27,6.6916216271,1.6148226714,0.47098994580000003,1.6821069493,0.0,0.0,0.0,1.6148226714,0.47098994580000003,1.6821069493,4.37,0.51,4.3996590777,0.0,0.0,0.0,4.37,0.51,4.3996590777,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:00:00,6.6,1.01,6.6768330816,0.0,0.0,0.0,6.6,1.01,6.6768330816,1.617638404,0.47181120120000003,1.6850400042,0.0,0.0,0.0,1.617638404,0.47181120120000003,1.6850400042,4.47,0.51,4.4989998889,0.0,0.0,0.0,4.47,0.51,4.4989998889,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:30:00,6.8,1.3900000000000001,6.9406123649,0.0,0.0,0.0,6.8,1.3900000000000001,6.9406123649,1.67093297,0.4873554496,1.740555177,0.0,0.0,0.0,1.67093297,0.4873554496,1.740555177,4.38,0.37,4.3956000728,0.0,0.0,0.0,4.38,0.37,4.3956000728,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:00:00,6.62,1.49,6.7856097736,0.0,0.0,0.0,6.62,1.49,6.7856097736,1.5062091185000002,0.43931099290000003,1.5689678317,0.0,0.0,0.0,1.5062091185000002,0.43931099290000003,1.5689678317,4.13096,0.33028,4.1441422997,0.0009600000000000001,0.00028000000000000003,0.001,4.13,0.33,4.1431630429,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:30:00,6.21,1.3599999999999999,6.3571770465,0.0,0.0,0.0,6.21,1.3599999999999999,6.3571770465,1.4510658862,0.4232275501,1.5115269648,0.0,0.0,0.0,1.4510658862,0.4232275501,1.5115269648,3.9,0.28,3.910038363,0.0,0.0,0.0,3.9,0.28,3.910038363,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:00:00,6.7,1.58,6.8837780324,0.0,0.0,0.0,6.7,1.58,6.8837780324,1.4807143837,0.4318750286,1.5424108162999999,0.0,0.0,0.0,1.4807143837,0.4318750286,1.5424108162999999,3.92096,0.34028,3.9356978797,0.0009600000000000001,0.00028000000000000003,0.001,3.92,0.34,3.9347172707,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:30:00,6.61,1.72,6.8301171293,0.0,0.0,0.0,6.61,1.72,6.8301171293,1.416285918,0.4130833927,1.4752978312,0.0,0.0,0.0,1.416285918,0.4130833927,1.4752978312,3.7534400000000003,0.34392,3.7691634085,0.01344,0.003920000000000001,0.014,3.74,0.34,3.7554227458,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 16:00:00,6.03,1.22,6.152178476,0.0,0.0,0.0,6.03,1.22,6.152178476,1.4200032039,0.4141676011,1.479170004,0.0,0.0,0.0,1.4200032039,0.4141676011,1.479170004,3.71592,0.26756,3.7255402024,0.025920000000000002,0.007560000000000001,0.027,3.69,0.26,3.6991485507,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 16:30:00,5.31,0.49,5.3325603607,0.0,0.0,0.0,5.31,0.49,5.3325603607,1.5240162081,0.4445047274,1.5875168834,0.0,0.0,0.0,1.5240162081,0.4445047274,1.5875168834,3.79264,0.26952000000000004,3.8022045184,0.03264,0.00952,0.034,3.76,0.26,3.7689786415,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 17:00:00,4.94,0.30000000000000004,4.9491009285,0.0,0.0,0.0,4.94,0.30000000000000004,4.9491009285,1.619644202,0.4723962256,1.6871293771,0.0,0.0,0.0,1.619644202,0.4723962256,1.6871293771,3.7462400000000002,0.25932,3.7552045217,0.06624000000000001,0.01932,0.069,3.68,0.24,3.6878177829,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 17:30:00,4.75,0.27,4.7576674957,0.0,0.0,0.0,4.75,0.27,4.7576674957,1.5547353624,0.4534644807,1.6195160025000002,0.0,0.0,0.0,1.5547353624,0.4534644807,1.6195160025000002,3.65376,0.29068000000000005,3.6653044894,0.17376000000000003,0.05068,0.181,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:00:00,4.79,0.25,4.7965195715,0.0,0.0,0.0,4.79,0.25,4.7965195715,1.5629181801,0.45585113590000004,1.6280397709,0.0,0.0,0.0,1.5629181801,0.45585113590000004,1.6280397709,3.5797600000000003,0.30368,3.5926178756000002,0.14976,0.043680000000000004,0.156,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:30:00,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,1.48806166,0.43401798420000004,1.5500642292,0.0,0.0,0.0,1.48806166,0.43401798420000004,1.5500642292,3.4172000000000002,0.24960000000000002,3.4263035476,0.06720000000000001,0.0196,0.07,3.35,0.23,3.3578862399,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.5547822525,0.45347815700000005,1.6195648462999999,0.0,0.0,0.0,1.5547822525,0.45347815700000005,1.6195648462999999,3.4108,0.2994,3.4239154487,0.1008,0.029400000000000003,0.105,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:30:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.4414201645,0.4204142147,1.501479338,0.0,0.0,0.0,1.4414201645,0.4204142147,1.501479338,3.28368,0.030240000000000003,3.2838192398,0.10368000000000001,0.030240000000000003,0.108,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,3.13856,0.28708,3.1516620694,0.05856000000000001,0.01708,0.061,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.3218439771,0.38553782670000003,1.3769208095,0.0,0.0,0.0,1.3218439771,0.38553782670000003,1.3769208095,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.3028219023,0.3799897215,1.3571061482,0.0,0.0,0.0,1.3028219023,0.3799897215,1.3571061482,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2650833696000001,0.36898264950000004,1.3177951767,0.0,0.0,0.0,1.2650833696000001,0.36898264950000004,1.3177951767,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.2297771351,0.3586849977,1.2810178491,0.0,0.0,0.0,1.2297771351,0.3586849977,1.2810178491,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.2265521951,0.35774439020000004,1.2776585365,0.0,0.0,0.0,1.2265521951,0.35774439020000004,1.2776585365,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.1706184825000001,0.34143039070000003,1.2193942526,0.0,0.0,0.0,1.1706184825000001,0.34143039070000003,1.2193942526,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,1.0008667508,0.29191946900000004,1.0425695321,0.0,0.0,0.0,1.0008667508,0.29191946900000004,1.0425695321,2.44,0.26,2.4538133588,0.0,0.0,0.0,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.9335001727000001,0.2722708837,0.9723960132,0.0,0.0,0.0,0.9335001727000001,0.2722708837,0.9723960132,2.38,0.39,2.4117421089,0.0,0.0,0.0,2.38,0.39,2.4117421089,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8677707567,0.25309980400000004,0.9039278716,0.0,0.0,0.0,0.8677707567,0.25309980400000004,0.9039278716,2.38,0.22,2.390146439,0.0,0.0,0.0,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7955650227000001,0.23203979830000002,0.8287135653000001,0.0,0.0,0.0,0.7955650227000001,0.23203979830000002,0.8287135653000001,2.27,0.34,2.2953213283,0.0,0.0,0.0,2.27,0.34,2.2953213283,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.7567998966,0.2207333032,0.7883332256000001,0.0,0.0,0.0,0.7567998966,0.2207333032,0.7883332256000001,2.17,0.22,2.1811235637,0.0,0.0,0.0,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:00:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.7567998966,0.2207333032,0.7883332256000001,0.0,0.0,0.0,0.7567998966,0.2207333032,0.7883332256000001,2.08,0.22,2.0916022566,0.0,0.0,0.0,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7308535538,0.2131656198,0.7613057852,0.0,0.0,0.0,0.7308535538,0.2131656198,0.7613057852,2.08936,-0.20852,2.09973946,0.039360000000000006,0.01148,0.041,2.05,-0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.02896,-0.20572000000000001,2.0393624984,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.98,-0.22,1.9921847304,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6996043088,0.20405125670000002,0.7287544883,0.0,0.0,0.0,0.6996043088,0.20405125670000002,0.7287544883,2.1016,-0.1962,2.1107384963999998,0.0816,0.0238,0.085,2.02,-0.22,2.0319448811,0.0,0.0,0.0,0.0,0.0,0.0
