Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-12 04:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.7002185356,0.20423040620000002,0.7293943079,0.0,0.0,0.0,0.7002185356,0.20423040620000002,0.7293943079,2.05296,-0.19872,2.0625553083,0.07296000000000001,0.02128,0.076,1.98,-0.22,1.9921847304,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 04:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.7191721043,0.2097585304,0.7491376086,0.0,0.0,0.0,0.7191721043,0.2097585304,0.7491376086,2.04744,-0.20908000000000002,2.0580877046,0.03744,0.010920000000000001,0.039,2.01,-0.22,2.0220039565,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6828731968,0.1991713491,0.7113262467,0.0,0.0,0.0,0.6828731968,0.1991713491,0.7113262467,2.07112,0.25616,2.0869010518,0.021120000000000003,0.0061600000000000005,0.022,2.05,0.25,2.0651876428,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:30:00,2.73,-0.22,2.7388501237,0.0,0.0,0.0,2.73,-0.22,2.7388501237,0.7410175604,0.21613012180000002,0.7718932921,0.0,0.0,0.0,0.7410175604,0.21613012180000002,0.7718932921,2.09544,-0.19508,2.1045011285,0.08544,0.02492,0.089,2.01,-0.22,2.0220039565,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:00:00,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,-0.22,2.7886914494,0.7416698646000001,0.2163203772,0.7725727757,0.0,0.0,0.0,0.7416698646000001,0.2163203772,0.7725727757,2.23904,-0.18528000000000003,2.2466928584,0.11904,0.03472,0.124,2.12,-0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.7908166539,0.2306548574,0.8237673478,0.0,0.0,0.0,0.7908166539,0.2306548574,0.8237673478,2.61944,0.031920000000000004,2.6196344783,0.10944000000000001,0.031920000000000004,0.114,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:00:00,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.9385543247,0.2737450114,0.9776607549,0.0,0.0,0.0,0.9385543247,0.2737450114,0.9776607549,2.8508,0.2494,2.8616884876,0.1008,0.029400000000000003,0.105,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:30:00,4.14,0.4,4.1592787836,0.0,0.0,0.0,4.14,0.4,4.1592787836,1.0607533636,0.30938639770000004,1.1049514204,0.0,0.0,0.0,1.0607533636,0.30938639770000004,1.1049514204,3.16,0.28500000000000003,3.1728260274,0.12,0.035,0.125,3.04,0.25,3.0502622838,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:00:00,4.62,0.49,4.6459121817,0.0,0.0,0.0,4.62,0.49,4.6459121817,1.2139858201,0.3540791975,1.2645685626,0.0,0.0,0.0,1.2139858201,0.3540791975,1.2645685626,3.35016,0.29088,3.3627642201,0.14016,0.04088000000000001,0.146,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:30:00,5.08,0.73,5.1321827715,0.0,0.0,0.0,5.08,0.73,5.1321827715,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,3.57608,0.29844000000000004,3.5885114741,0.16608,0.048440000000000004,0.17300000000000001,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:00:00,5.26,0.73,5.3104142965,0.0,0.0,0.0,5.26,0.73,5.3104142965,1.3928940869,0.4062607753,1.4509313405,0.0,0.0,0.0,1.3928940869,0.4062607753,1.4509313405,3.674,0.362,3.6917908933,0.14400000000000002,0.042,0.15,3.5300000000000002,0.32,3.5444745732,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:30:00,5.4,0.75,5.4518345536,0.0,0.0,0.0,5.4,0.75,5.4518345536,1.3953207316,0.4069685467,1.4534590954,0.0,0.0,0.0,1.3953207316,0.4069685467,1.4534590954,3.75672,0.35696000000000006,3.7736408944,0.12672,0.03696,0.132,3.63,0.32,3.6440773867000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 10:00:00,5.28,0.65,5.3198590207,0.0,0.0,0.0,5.28,0.65,5.3198590207,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,3.7,0.355,3.7169913909,0.12,0.035,0.125,3.58,0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 10:30:00,5.35,0.65,5.3893413327,0.0,0.0,0.0,5.35,0.65,5.3893413327,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,3.84984,0.36912,3.8674950032,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.75,0.34,3.7653817868,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:00:00,5.3,0.72,5.3486820807,0.0,0.0,0.0,5.3,0.72,5.3486820807,1.3631158934,0.3975754689,1.419912389,0.0,0.0,0.0,1.3631158934,0.3975754689,1.419912389,3.76856,0.39208000000000004,3.7889010544,0.17856000000000002,0.05208,0.186,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:30:00,5.34,0.81,5.4010832247,0.0,0.0,0.0,5.34,0.81,5.4010832247,1.3149626085000001,0.38353076080000004,1.3697527172,0.0,0.0,0.0,1.3149626085000001,0.38353076080000004,1.3697527172,3.71856,0.47708000000000006,3.7490390502,0.05856000000000001,0.01708,0.061,3.66,0.46,3.6887938408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 12:00:00,5.52,0.79,5.5762442558,0.0,0.0,0.0,5.52,0.79,5.5762442558,1.4315574515,0.41753759,1.4912056787,0.0,0.0,0.0,1.4315574515,0.41753759,1.4912056787,3.96632,0.52476,4.0008833275,0.01632,0.00476,0.017,3.95,0.52,3.9840808225,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 12:30:00,5.4,0.7000000000000001,5.445181356,0.0,0.0,0.0,5.4,0.7000000000000001,5.445181356,1.4414201645,0.4204142147,1.501479338,0.0,0.0,0.0,1.4414201645,0.4204142147,1.501479338,3.92552,0.47036000000000006,3.9535990945,0.03552,0.010360000000000001,0.037,3.89,0.46,3.9171035217,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 13:00:00,5.34,0.62,5.3758720223,0.0,0.0,0.0,5.34,0.62,5.3758720223,1.4775446475,0.4309505222,1.5391090079,0.0,0.0,0.0,1.4775446475,0.4309505222,1.5391090079,3.7588,0.3584,3.7758479842,0.028800000000000003,0.008400000000000001,0.03,3.73,0.35000000000000003,3.7463849242,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 13:30:00,5.36,0.67,5.4017126914,0.0,0.0,0.0,5.36,0.67,5.4017126914,1.4898627711999999,0.43454330830000004,1.5519403867000001,0.0,0.0,0.0,1.4898627711999999,0.43454330830000004,1.5519403867000001,3.65592,0.27756000000000003,3.6664411355,0.025920000000000002,0.007560000000000001,0.027,3.63,0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 14:00:00,5.36,0.7000000000000001,5.4055157016,0.0,0.0,0.0,5.36,0.7000000000000001,5.4055157016,1.3698532662,0.399540536,1.4269304856,0.0,0.0,0.0,1.3698532662,0.399540536,1.4269304856,3.54592,0.27756000000000003,3.5567665372,0.025920000000000002,0.007560000000000001,0.027,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 14:30:00,5.2,0.7000000000000001,5.2469038489,0.0,0.0,0.0,5.2,0.7000000000000001,5.2469038489,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,3.41184,0.28512000000000004,3.4237326998,0.051840000000000004,0.015120000000000001,0.054,3.36,0.27,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 15:00:00,5.05,0.66,5.0929461022,0.0,0.0,0.0,5.05,0.66,5.0929461022,1.2486440736,0.3641878548,1.30067091,0.0,0.0,0.0,1.2486440736,0.3641878548,1.30067091,3.338,0.28400000000000003,3.350059701,0.048,0.014,0.05,3.29,0.27,3.3010604357,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 15:30:00,4.98,0.53,5.008123401,0.0,0.0,0.0,4.98,0.53,5.008123401,1.3386040212,0.39042617290000003,1.3943791888,0.0,0.0,0.0,1.3386040212,0.39042617290000003,1.3943791888,3.47344,0.27392,3.484224103,0.01344,0.003920000000000001,0.014,3.46,0.27,3.4705186932,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 16:00:00,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,4.8100000000000005,0.44,4.830082815,1.2988322549,0.37882607430000004,1.3529502655,0.0,0.0,0.0,1.2988322549,0.37882607430000004,1.3529502655,3.48208,0.25644,3.4915100745,0.022080000000000002,0.00644,0.023,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 16:30:00,4.73,0.33,4.7414976537,0.0,0.0,0.0,4.73,0.33,4.7414976537,1.4225349355999999,0.4149060229,1.4818072246,0.0,0.0,0.0,1.4225349355999999,0.4149060229,1.4818072246,3.52536,0.25448000000000004,3.5345329536,0.015360000000000002,0.0044800000000000005,0.016,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 17:00:00,4.84,0.22,4.84499742,0.0,0.0,0.0,4.84,0.22,4.84499742,1.6626498873000002,0.48493955050000004,1.7319269659,0.0,0.0,0.0,1.6626498873000002,0.48493955050000004,1.7319269659,3.88,0.27,3.8893829845,0.0,0.0,0.0,3.88,0.27,3.8893829845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 17:30:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,1.6655540792,0.48578660640000004,1.7349521659,0.0,0.0,0.0,1.6655540792,0.48578660640000004,1.7349521659,3.75408,0.32744,3.7683330001,0.09408000000000001,0.027440000000000003,0.098,3.66,0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 18:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.6238952366000001,0.4736361107,1.6915575381,0.0,0.0,0.0,1.6238952366000001,0.4736361107,1.6915575381,3.73288,0.26084,3.7419821753,0.00288,0.00084,0.003,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 18:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.5917971482,0.4642741682,1.6581220293999999,0.0,0.0,0.0,1.5917971482,0.4642741682,1.6581220293999999,3.92,0.33,3.9338657832,0.0,0.0,0.0,3.92,0.33,3.9338657832,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 19:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.5400725685,0.4491878325,1.6042422589,0.0,0.0,0.0,1.5400725685,0.4491878325,1.6042422589,3.65,0.28,3.6607239721,0.0,0.0,0.0,3.65,0.28,3.6607239721,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 19:30:00,3.99,-0.22,3.9960605601,0.0,0.0,0.0,3.99,-0.22,3.9960605601,1.4589357708000001,0.4255229331,1.5197247612,0.0,0.0,0.0,1.4589357708000001,0.4255229331,1.5197247612,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 20:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.3892541197,0.4051991183,1.4471397081,0.0,0.0,0.0,1.3892541197,0.4051991183,1.4471397081,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 20:30:00,3.58,-0.22,3.5867534065999997,0.0,0.0,0.0,3.58,-0.22,3.5867534065999997,1.2531656407,0.36550664520000004,1.3053808757,0.0,0.0,0.0,1.2531656407,0.36550664520000004,1.3053808757,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 21:00:00,3.49,-0.24,3.4982424158,0.0,0.0,0.0,3.49,-0.24,3.4982424158,1.2422495637,0.3623227894,1.2940099622,0.0,0.0,0.0,1.2422495637,0.3623227894,1.2940099622,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 21:30:00,3.47,-0.24,3.4782898097,0.0,0.0,0.0,3.47,-0.24,3.4782898097,1.166862953,0.34033502790000003,1.2154822427,0.0,0.0,0.0,1.166862953,0.34033502790000003,1.2154822427,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 22:00:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.1648194101,0.3397389946,1.2133535522,0.0,0.0,0.0,1.1648194101,0.3397389946,1.2133535522,3.2,0.22,3.2075535849,0.0,0.0,0.0,3.2,0.22,3.2075535849,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 22:30:00,3.35,-0.22,3.3572161086,0.0,0.0,0.0,3.35,-0.22,3.3572161086,1.2112171438,0.3532716669,1.2616845248,0.0,0.0,0.0,1.2112171438,0.3532716669,1.2616845248,2.95,0.29,2.9642199648,0.0,0.0,0.0,2.95,0.29,2.9642199648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 23:00:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,1.1624948594,0.3390610007,1.2109321452,0.0,0.0,0.0,1.1624948594,0.3390610007,1.2109321452,2.61,0.23,2.6201145013,0.0,0.0,0.0,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 23:30:00,3.04,-0.22,3.0479501308,0.0,0.0,0.0,3.04,-0.22,3.0479501308,1.014953229,0.29602802510000004,1.0572429469,0.0,0.0,0.0,1.014953229,0.29602802510000004,1.0572429469,2.47,0.23,2.4806853892,0.0,0.0,0.0,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 00:00:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,0.9435580948000001,0.2752044443,0.9828730154,0.0,0.0,0.0,0.9435580948000001,0.2752044443,0.9828730154,2.35,0.23,2.3612284938,0.0,0.0,0.0,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 00:30:00,2.79,-0.22,2.7986603938,0.0,0.0,0.0,2.79,-0.22,2.7986603938,0.8874995083,0.2588540232,0.9244786544,0.0,0.0,0.0,0.8874995083,0.2588540232,0.9244786544,2.25152,0.23336,2.2635810566,0.01152,0.00336,0.012,2.24,0.23,2.2517770759999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 01:00:00,2.7,-0.22,2.7089481353,0.0,0.0,0.0,2.7,-0.22,2.7089481353,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,2.17,0.23,2.1821548983,0.0,0.0,0.0,2.17,0.23,2.1821548983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 01:30:00,2.62,-0.22,2.6292204168,0.0,0.0,0.0,2.62,-0.22,2.6292204168,0.7980625014,0.23276822960000002,0.8313151056,0.0,0.0,0.0,0.7980625014,0.23276822960000002,0.8313151056,2.07,0.25,2.085041966,0.0,0.0,0.0,2.07,0.25,2.085041966,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 02:00:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.7685955782,0.2241737103,0.8006203940000001,0.0,0.0,0.0,0.7685955782,0.2241737103,0.8006203940000001,2.0012,-0.19340000000000002,2.0105235637,0.0912,0.026600000000000002,0.095,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 02:30:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.7383192193,0.2153431056,0.7690825201,0.0,0.0,0.0,0.7383192193,0.2153431056,0.7690825201,1.9759200000000001,-0.17744000000000001,1.9838711652,0.14592000000000002,0.04256,0.152,1.83,-0.22,1.8431766058,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 03:00:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.7206256967,0.21018249490000002,0.7506517674000001,0.0,0.0,0.0,0.7206256967,0.21018249490000002,0.7506517674000001,1.97656,0.25108,1.9924433744,0.10656,0.031080000000000003,0.111,1.87,0.22,1.8828967045,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 03:30:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,-0.22,2.5395472036999998,0.7218877382000001,0.2105505903,0.7519663940000001,0.0,0.0,0.0,0.7218877382000001,0.2105505903,0.7519663940000001,2.03248,0.25864000000000004,2.0488703229,0.13248000000000001,0.03864,0.138,1.9,0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 04:00:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7181016137,0.209446304,0.7480225143,0.0,0.0,0.0,0.7181016137,0.209446304,0.7480225143,1.98448,0.24464000000000002,1.9995023381,0.08448000000000001,0.024640000000000002,0.088,1.9,0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 04:30:00,2.46,-0.22,2.469817807,0.0,0.0,0.0,2.46,-0.22,2.469817807,0.719994676,0.20999844720000002,0.7499944542,0.0,0.0,0.0,0.719994676,0.20999844720000002,0.7499944542,1.97584,0.27212000000000003,1.9944906618,0.07584,0.02212,0.079,1.9,0.25,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 05:00:00,2.42,-0.22,2.4299794238,0.0,0.0,0.0,2.42,-0.22,2.4299794238,0.719994676,0.20999844720000002,0.7499944542,0.0,0.0,0.0,0.719994676,0.20999844720000002,0.7499944542,1.94976,0.26368,1.9675088818000002,0.14976,0.043680000000000004,0.156,1.8,0.22,1.8133946068,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 05:30:00,2.38,-0.24,2.3920702331,0.0,0.0,0.0,2.38,-0.24,2.3920702331,0.7181016137,0.209446304,0.7480225143,0.0,0.0,0.0,0.7181016137,0.209446304,0.7480225143,1.94664,0.05152,1.9473216478,0.17664000000000002,0.05152,0.184,1.77,0.0,1.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 06:00:00,2.41,-0.26,2.4239843234,0.0,0.0,0.0,2.41,-0.26,2.4239843234,0.7181016137,0.209446304,0.7480225143,0.0,0.0,0.0,0.7181016137,0.209446304,0.7480225143,1.93432,0.05376,1.9350669239,0.18432,0.05376,0.192,1.75,0.0,1.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 06:30:00,2.64,-0.23,2.65,0.0,0.0,0.0,2.64,-0.23,2.65,0.7494015732,0.2185754588,0.7806266387,0.0,0.0,0.0,0.7494015732,0.2185754588,0.7806266387,2.03896,0.049280000000000004,2.0395554418,0.16896000000000003,0.049280000000000004,0.176,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 07:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.8365908492,0.24400566440000002,0.8714488013,0.0,0.0,0.0,0.8365908492,0.24400566440000002,0.8714488013,2.14832,-0.15924000000000002,2.154213592,0.20832,0.06076,0.217,1.94,-0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 07:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.9359589089,0.27298801510000004,0.9749571968,0.0,0.0,0.0,0.9359589089,0.27298801510000004,0.9749571968,2.31776,0.05768,2.3184776039,0.19776000000000002,0.05768,0.20600000000000002,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 08:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9636825852,0.2810740874,1.0038360263,0.0,0.0,0.0,0.9636825852,0.2810740874,1.0038360263,2.37416,0.27788,2.3903667083,0.16416,0.047880000000000006,0.171,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 08:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9992182818,0.2914386655,1.0408523769,0.0,0.0,0.0,0.9992182818,0.2914386655,1.0408523769,2.42056,0.26808000000000004,2.4353598502000002,0.13056,0.03808,0.136,2.29,0.23,2.3015212361,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 09:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.1764371756,0.34312750950000004,1.2254553912000001,0.0,0.0,0.0,1.1764371756,0.34312750950000004,1.2254553912000001,3.1332,0.0126,3.133225335,0.0432,0.0126,0.045,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 09:30:00,3.75096,0.00028000000000000003,3.7509600105,0.0009600000000000001,0.00028000000000000003,0.001,3.75,0.0,3.75,1.1422195558000001,0.33314737040000003,1.1898120373,0.0,0.0,0.0,1.1422195558000001,0.33314737040000003,1.1898120373,3.36296,0.26128,3.3730946029,0.07296000000000001,0.02128,0.076,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 10:00:00,3.77384,0.24112000000000003,3.7815350322,0.0038400000000000005,0.0011200000000000001,0.004,3.77,0.24,3.7776315331,1.1422195558000001,0.33314737040000003,1.1898120373,0.0,0.0,0.0,1.1422195558000001,0.33314737040000003,1.1898120373,3.39432,0.25876000000000005,3.4041687678,0.06432,0.018760000000000002,0.067,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 10:30:00,3.7748,0.2414,3.7825109384999998,0.0048000000000000004,0.0014,0.005,3.77,0.24,3.7776315331,1.1914010969,0.3474919866,1.2410428093,0.0,0.0,0.0,1.1914010969,0.3474919866,1.2410428093,3.54448,0.32464000000000004,3.5593158893,0.08448000000000001,0.024640000000000002,0.088,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 11:00:00,3.7796000000000003,0.2228,3.7861611164999998,0.009600000000000001,0.0028,0.01,3.77,0.22,3.7764136426,1.1945118047,0.3483992764,1.2442831299,0.0,0.0,0.0,1.1945118047,0.3483992764,1.2442831299,3.6535200000000003,0.26436000000000004,3.6630717438,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 11:30:00,3.71672,0.22196000000000002,3.7233417517,0.00672,0.0019600000000000004,0.007,3.71,0.22,3.7165171868,1.1945118047,0.3483992764,1.2442831299,0.0,0.0,0.0,1.1945118047,0.3483992764,1.2442831299,3.62544,0.26492000000000004,3.6351062983,0.08544,0.02492,0.089,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 12:00:00,3.6476800000000003,0.22224000000000002,3.6544438701,0.007680000000000001,0.0022400000000000002,0.008,3.64,0.22,3.6466422912,1.1726772401,0.3420308617,1.2215387918,0.0009600000000000001,0.00028000000000000003,0.001,1.1717172401,0.3417508617,1.2205387918,3.67448,0.26464000000000004,3.6839975027,0.08448000000000001,0.024640000000000002,0.088,3.59,0.24,3.5980133407,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 12:30:00,3.5696,0.0028,3.5696010982,0.009600000000000001,0.0028,0.01,3.56,0.0,3.56,1.1098539287,0.32370739590000003,1.1560978424,0.0019200000000000003,0.0005600000000000001,0.002,1.1079339287,0.3231473959,1.1540978424000001,3.02328,0.33304,3.0415682797,0.11328,0.03304,0.11800000000000001,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 13:00:00,3.5167200000000003,0.0019600000000000004,3.5167205462,0.00672,0.0019600000000000004,0.007,3.51,0.0,3.51,1.1566840649,0.33736618560000003,1.2048792343,0.0009600000000000001,0.00028000000000000003,0.001,1.1557240649,0.33708618560000003,1.2038792343,3.1543200000000002,0.39876000000000006,3.1794251367,0.06432,0.018760000000000002,0.067,3.09,0.38,3.1132780152,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 13:30:00,3.38576,0.00168,3.3857604168,0.00576,0.00168,0.006,3.38,0.0,3.38,1.15467411,0.3367799488,1.2027855313,0.0009600000000000001,0.00028000000000000003,0.001,1.1537141100000001,0.3364999488,1.2017855313,3.08184,0.31512,3.097908714,0.051840000000000004,0.015120000000000001,0.054,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 14:00:00,3.38288,0.00084,3.3828801043,0.00288,0.00084,0.003,3.38,0.0,3.38,1.0897753298,0.3178511379,1.1351826352,0.0,0.0,0.0,1.0897753298,0.3178511379,1.1351826352,2.85736,0.29548,2.8725971872000002,0.08736000000000001,0.025480000000000003,0.091,2.77,0.27,2.7831277369,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 14:30:00,3.1896,0.0028,3.189601229,0.009600000000000001,0.0028,0.01,3.18,0.0,3.18,0.8907950333,0.259815218,0.9279114930000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8898350333,0.259535218,0.9269114930000001,2.81256,0.27408000000000005,2.8258828001,0.08256000000000001,0.02408,0.08600000000000001,2.73,0.25,2.7414229882,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 15:00:00,3.12152,0.00336,3.1215218083,0.01152,0.00336,0.012,3.11,0.0,3.11,0.8909765249,0.2598681531,0.9281005468,0.0019200000000000003,0.0005600000000000001,0.002,0.8890565249,0.2593081531,0.9261005468,3.49024,0.27632,3.5011609503,0.09024,0.026320000000000003,0.094,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 15:30:00,3.1196,0.0028,3.1196012566,0.009600000000000001,0.0028,0.01,3.11,0.0,3.11,0.89331205,0.2605493479,0.9305333854000001,0.0019200000000000003,0.0005600000000000001,0.002,0.89139205,0.2599893479,0.9285333854000001,3.19104,0.27072,3.2025030211,0.07104,0.020720000000000002,0.074,3.12,0.25,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 16:00:00,3.11672,0.0019600000000000004,3.1167206163,0.00672,0.0019600000000000004,0.007,3.11,0.0,3.11,0.9176815891000001,0.26765713020000004,0.955918322,0.0019200000000000003,0.0005600000000000001,0.002,0.9157615891,0.26709713020000003,0.953918322,2.67648,0.28064,2.6911529128,0.036480000000000005,0.01064,0.038,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 16:30:00,3.32192,0.0005600000000000001,3.3219200472,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.0,3.32,1.1184802896,0.3262234178,1.165083635,0.0009600000000000001,0.00028000000000000003,0.001,1.1175202896,0.3259434178,1.164083635,2.76912,0.26016,2.7813142216999998,0.06912,0.02016,0.07200000000000001,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 17:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.1713057049,0.3416308306,1.2201101092,0.0,0.0,0.0,1.1713057049,0.3416308306,1.2201101092,2.74112,0.33616,2.7616557352,0.021120000000000003,0.0061600000000000005,0.022,2.7199999999999998,0.33,2.7399452549000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 17:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,2.70936,0.26148000000000005,2.7219484565,0.039360000000000006,0.01148,0.041,2.67,0.25,2.6816785788,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 18:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.3753325882,0.4011386715,1.4326381127,0.0,0.0,0.0,1.3753325882,0.4011386715,1.4326381127,2.9824800000000002,0.25364000000000003,2.9932457634,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 18:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.4811279143,0.4319956417,1.5428415774,0.0,0.0,0.0,1.4811279143,0.4319956417,1.5428415774,3.10576,0.22168000000000002,3.1136613817,0.00576,0.00168,0.006,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 19:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.4289086609,0.4167650261,1.4884465217,0.0,0.0,0.0,1.4289086609,0.4167650261,1.4884465217,2.91344,0.26392000000000004,2.9253694468,0.01344,0.003920000000000001,0.014,2.9,0.26,2.9116318449,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 19:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,2.7848,0.2914,2.8000044643,0.0048000000000000004,0.0014,0.005,2.7800000000000002,0.29,2.7950849719,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 20:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.2773685704,0.372565833,1.3305922609,0.0,0.0,0.0,1.2773685704,0.372565833,1.3305922609,2.75,0.26,2.7622635645,0.0,0.0,0.0,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 20:30:00,3.4,-0.22,3.4071102125,0.0,0.0,0.0,3.4,-0.22,3.4071102125,1.1886006617,0.34667519300000005,1.2381256892999999,0.0,0.0,0.0,1.1886006617,0.34667519300000005,1.2381256892999999,2.83,0.26,2.8419183662,0.0,0.0,0.0,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 21:00:00,3.31,-0.22,3.3173031215,0.0,0.0,0.0,3.31,-0.22,3.3173031215,1.1896405573,0.3469784959,1.2392089139,0.0,0.0,0.0,1.1896405573,0.3469784959,1.2392089139,2.75,0.26,2.7622635645,0.0,0.0,0.0,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 21:30:00,3.29,-0.22,3.2973474188,0.0,0.0,0.0,3.29,-0.22,3.2973474188,1.1399467171,0.3324844592,1.187444497,0.0,0.0,0.0,1.1399467171,0.3324844592,1.187444497,2.63,0.26,2.6428204631,0.0,0.0,0.0,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 22:00:00,3.25,-0.22,3.2574376433,0.0,0.0,0.0,3.25,-0.22,3.2574376433,1.1095167183,0.3236090428,1.1557465816,0.0,0.0,0.0,1.1095167183,0.3236090428,1.1557465816,2.64,0.36,2.6644323973,0.0,0.0,0.0,2.64,0.36,2.6644323973,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 22:30:00,3.22,-0.22,3.2275067777,0.0,0.0,0.0,3.22,-0.22,3.2275067777,1.0800734065,0.3150214102,1.1250764651,0.0,0.0,0.0,1.0800734065,0.3150214102,1.1250764651,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 23:00:00,3.1,-0.22,3.1077966471,0.0,0.0,0.0,3.1,-0.22,3.1077966471,1.0114299883,0.29500041320000003,1.0535729045,0.0,0.0,0.0,1.0114299883,0.29500041320000003,1.0535729045,2.65,0.30000000000000004,2.6669270706,0.0,0.0,0.0,2.65,0.30000000000000004,2.6669270706,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 23:30:00,2.93,-0.22,2.9382477772,0.0,0.0,0.0,2.93,-0.22,2.9382477772,0.9532387346000001,0.27802796420000003,0.9929570152,0.0,0.0,0.0,0.9532387346000001,0.27802796420000003,0.9929570152,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 00:00:00,2.79,-0.22,2.7986603938,0.0,0.0,0.0,2.79,-0.22,2.7986603938,0.8884255042,0.2591241054,0.9254432335,0.0,0.0,0.0,0.8884255042,0.2591241054,0.9254432335,2.41,0.28,2.4262110378,0.0,0.0,0.0,2.41,0.28,2.4262110378,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 00:30:00,2.65,-0.22,2.6591163946,0.0,0.0,0.0,2.65,-0.22,2.6591163946,0.803986614,0.23449609570000002,0.8374860562,0.0,0.0,0.0,0.803986614,0.23449609570000002,0.8374860562,2.23,-0.22,2.2408257407,0.0,0.0,0.0,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 01:00:00,2.56,-0.22,2.5694357357,0.0,0.0,0.0,2.56,-0.22,2.5694357357,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,2.13,0.08,2.131501818,0.0,0.0,0.0,2.13,0.08,2.131501818,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 01:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7851560901,0.2290038596,0.8178709272,0.0,0.0,0.0,0.7851560901,0.2290038596,0.8178709272,2.15,0.28,2.1681558985000002,0.0,0.0,0.0,2.15,0.28,2.1681558985000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 02:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,2.09,0.31,2.112865353,0.0,0.0,0.0,2.09,0.31,2.112865353,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 02:30:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.12,0.25,2.134689673,0.0,0.0,0.0,2.12,0.25,2.134689673,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 03:00:00,2.49,-0.22,2.499699982,0.0,0.0,0.0,2.49,-0.22,2.499699982,0.7010851707,0.2044831748,0.7302970528,0.0,0.0,0.0,0.7010851707,0.2044831748,0.7302970528,2.0,0.25,2.0155644371,0.0,0.0,0.0,2.0,0.25,2.0155644371,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 03:30:00,2.45,-0.22,2.4598577195,0.0,0.0,0.0,2.45,-0.22,2.4598577195,0.6801060170000001,0.19836425500000002,0.7084437677000001,0.0,0.0,0.0,0.6801060170000001,0.19836425500000002,0.7084437677000001,2.0,0.06,2.0008997976,0.0,0.0,0.0,2.0,0.06,2.0008997976,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 04:00:00,2.45,-0.25,2.4627220712,0.0,0.0,0.0,2.45,-0.25,2.4627220712,0.6765483569,0.1973266041,0.7047378718,0.0,0.0,0.0,0.6765483569,0.1973266041,0.7047378718,1.9500000000000002,-0.22,1.9623710149,0.0,0.0,0.0,1.9500000000000002,-0.22,1.9623710149,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 04:30:00,2.39,-0.28,2.4063457773,0.0,0.0,0.0,2.39,-0.28,2.4063457773,0.6795130737,0.1981913132,0.7078261184,0.0,0.0,0.0,0.6795130737,0.1981913132,0.7078261184,1.8988,-0.2116,1.9105538464,0.028800000000000003,0.008400000000000001,0.03,1.87,-0.22,1.8828967045,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 05:00:00,2.3,-0.24,2.3124878378,0.0,0.0,0.0,2.3,-0.24,2.3124878378,0.6765483569,0.1973266041,0.7047378718,0.0,0.0,0.0,0.6765483569,0.1973266041,0.7047378718,1.814,-0.213,1.8264624278000001,0.024,0.007,0.025,1.79,-0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 05:30:00,2.26,-0.26,2.2749065915,0.0,0.0,0.0,2.26,-0.26,2.2749065915,0.7002185356,0.20423040620000002,0.7293943079,0.0,0.0,0.0,0.7002185356,0.20423040620000002,0.7293943079,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,1.9100000000000001,-0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 06:00:00,2.26,-0.29,2.278530228,0.0,0.0,0.0,2.26,-0.29,2.278530228,0.6703053253,0.1955057199,0.6982347139,0.0,0.0,0.0,0.6703053253,0.1955057199,0.6982347139,1.82056,-0.21692000000000003,1.8334374818999999,0.010560000000000002,0.0030800000000000003,0.011,1.81,-0.22,1.8233211456,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 06:30:00,2.38,-0.25,2.3930942313,0.0,0.0,0.0,2.38,-0.25,2.3930942313,0.6726531548,0.1961905035,0.7006803696,0.0,0.0,0.0,0.6726531548,0.1961905035,0.7006803696,1.89768,-0.21776,1.9101331891000002,0.007680000000000001,0.0022400000000000002,0.008,1.8900000000000001,-0.22,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 07:00:00,2.4,-0.22,2.4100622399000002,0.0,0.0,0.0,2.4,-0.22,2.4100622399000002,0.6726531548,0.1961905035,0.7006803696,0.0,0.0,0.0,0.6726531548,0.1961905035,0.7006803696,1.93632,-0.21524000000000001,1.9482462370000002,0.01632,0.00476,0.017,1.92,-0.22,1.9325630649,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 07:30:00,2.51192,-0.21944000000000002,2.5214868629,0.0019200000000000003,0.0005600000000000001,0.002,2.51,-0.22,2.5196229877,0.7201757515,0.2100512609,0.7501830745,0.0,0.0,0.0,0.7201757515,0.2100512609,0.7501830745,1.948,-0.20600000000000002,1.9588619145,0.048,0.014,0.05,1.9,-0.22,1.9126944346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 08:00:00,2.66288,-0.21916000000000002,2.6718834181,0.00288,0.00084,0.003,2.66,-0.22,2.6690822392999998,0.8017804524000001,0.2338526319,0.8351879712,0.0,0.0,0.0,0.8017804524000001,0.2338526319,0.8351879712,2.01552,-0.17464000000000002,2.0230719216,0.15552000000000002,0.045360000000000004,0.162,1.8599999999999999,-0.22,1.8729655630000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 08:30:00,2.9309600000000002,0.00028000000000000003,2.9309600134,0.0009600000000000001,0.00028000000000000003,0.001,2.93,0.0,2.93,0.9373316908,0.2733884098,0.9763871779000001,0.0,0.0,0.0,0.9373316908,0.2733884098,0.9763871779000001,2.2148,0.0364,2.2150990948000002,0.12480000000000001,0.0364,0.13,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 09:00:00,3.16192,-0.21944000000000002,3.1695255165,0.0019200000000000003,0.0005600000000000001,0.002,3.16,-0.22,3.1676489705,0.9696579111,0.2828168907,1.0100603241,0.0,0.0,0.0,0.9696579111,0.2828168907,1.0100603241,2.37664,0.25652,2.3904435153,0.05664,0.01652,0.059000000000000004,2.32,0.24,2.3323807579,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 09:30:00,3.33096,0.00028000000000000003,3.3309600118000002,0.0009600000000000001,0.00028000000000000003,0.001,3.33,0.0,3.33,1.0495416463,0.3061163135,1.0932725482,0.0,0.0,0.0,1.0495416463,0.3061163135,1.0932725482,2.49472,0.25596,2.5078164606,0.054720000000000005,0.015960000000000002,0.057,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 10:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.1435577521,0.33353767770000003,1.1912059918,0.0,0.0,0.0,1.1435577521,0.33353767770000003,1.1912059918,2.614,0.247,2.6256437306000002,0.024,0.007,0.025,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 10:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.2769924521,0.3724561319,1.330200471,0.0,0.0,0.0,1.2769924521,0.3724561319,1.330200471,2.81496,0.27728,2.828583391,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 11:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.3287767252,0.38755987820000004,1.3841424221,0.0,0.0,0.0,1.3287767252,0.38755987820000004,1.3841424221,3.08592,0.29756000000000005,3.1002329267,0.025920000000000002,0.007560000000000001,0.027,3.06,0.29,3.073711112,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 11:30:00,3.76192,0.0005600000000000001,3.7619200417,0.0019200000000000003,0.0005600000000000001,0.002,3.76,0.0,3.76,1.2997276559,0.379087233,1.3538829749,0.0,0.0,0.0,1.2997276559,0.379087233,1.3538829749,3.11376,0.25568,3.1242396835,0.05376,0.015680000000000003,0.056,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 12:00:00,3.57768,0.0022400000000000002,3.5776807012000003,0.007680000000000001,0.0022400000000000002,0.008,3.5700000000000003,0.0,3.5700000000000003,1.2112664453,0.3532860465,1.2617358805,0.0009600000000000001,0.00028000000000000003,0.001,1.2103064453,0.3530060465,1.2607358805,3.0224,0.2582,3.0334088086,0.062400000000000004,0.0182,0.065,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 12:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.3480944403000001,0.3931942118,1.404265042,0.0,0.0,0.0,1.3480944403000001,0.3931942118,1.404265042,3.16224,0.25232000000000004,3.1722905289,0.04224000000000001,0.012320000000000001,0.044,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 13:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.4657519588,0.42751098800000004,1.5268249571,0.0,0.0,0.0,1.4657519588,0.42751098800000004,1.5268249571,3.4407200000000002,0.25896,3.4504513328,0.030720000000000004,0.008960000000000001,0.032,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 13:30:00,3.72384,0.0011200000000000001,3.7238401683999998,0.0038400000000000005,0.0011200000000000001,0.004,3.7199999999999998,0.0,3.7199999999999998,1.3241918066,0.3862226103,1.3793664652,0.0,0.0,0.0,1.3241918066,0.3862226103,1.3793664652,3.38912,0.27016,3.3998707034,0.06912,0.02016,0.07200000000000001,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 14:00:00,3.64288,-0.21916000000000002,3.649466509,0.00288,0.00084,0.003,3.64,-0.22,3.6466422912,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.30312,0.26716,3.3139064863,0.09312000000000001,0.027160000000000004,0.097,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 14:30:00,3.3892,0.0056,3.3892046265,0.019200000000000002,0.0056,0.02,3.37,0.0,3.37,1.0146359754,0.29593549280000003,1.0569124744,0.00576,0.00168,0.006,1.0088759754,0.2942554928,1.0509124744,2.9923200000000003,0.27276,3.0047257778,0.11232,0.032760000000000004,0.117,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 15:00:00,3.51056,0.58308,3.5586533689,0.010560000000000002,0.0030800000000000003,0.011,3.5,0.58,3.5477316697,1.0117559754,0.2950954928,1.0539124744,0.00288,0.00084,0.003,1.0088759754,0.2942554928,1.0509124744,3.07792,0.26856,3.0896142154,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 15:30:00,3.55728,0.58504,3.6050676554,0.01728,0.00504,0.018000000000000002,3.54,0.58,3.5871994648000003,1.0292201204,0.3001892018,1.0721042921,0.00576,0.00168,0.006,1.0234601204,0.2985092018,1.0661042921,3.05656,0.27108000000000004,3.068557218,0.10656,0.031080000000000003,0.111,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 16:00:00,3.75728,0.7950400000000001,3.8404741374,0.01728,0.00504,0.018000000000000002,3.74,0.79,3.8225253433,1.0788385544,0.31466124500000003,1.1237901609,0.00672,0.0019600000000000004,0.007,1.0721185544,0.312701245,1.1167901609,3.1868,0.2924,3.2001862446000002,0.07680000000000001,0.0224,0.08,3.11,0.27,3.1216982558,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 16:30:00,3.84728,0.8150400000000001,3.9326649489000003,0.01728,0.00504,0.018000000000000002,3.83,0.81,3.9147158262,1.1557491754,0.3370935095,1.2039053911,0.00576,0.00168,0.006,1.1499891754,0.33541350950000004,1.1979053911,3.26432,0.26876,3.2753651705,0.06432,0.018760000000000002,0.067,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 17:00:00,4.4,0.87,4.4851867297,0.0,0.0,0.0,4.4,0.87,4.4851867297,1.3583663607,0.39619018850000004,1.414964959,0.0,0.0,0.0,1.3583663607,0.39619018850000004,1.414964959,3.48152,0.25336000000000003,3.4907266865,0.01152,0.00336,0.012,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 17:30:00,4.63096,0.9202800000000001,4.7215152017,0.0009600000000000001,0.00028000000000000003,0.001,4.63,0.92,4.7205190393,1.467912228,0.4281410665,1.5290752375,0.0,0.0,0.0,1.467912228,0.4281410665,1.5290752375,3.45016,0.34588,3.4674539651,0.02016,0.005880000000000001,0.021,3.43,0.34,3.4468101195,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 18:00:00,4.44,0.8200000000000001,4.5150858242,0.0,0.0,0.0,4.44,0.8200000000000001,4.5150858242,1.3770693501,0.4016452271,1.4344472397,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,3.31856,0.37708,3.3399146396,0.05856000000000001,0.01708,0.061,3.26,0.36,3.2798170681,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 18:30:00,4.5048,0.9914000000000001,4.6126019772,0.0048000000000000004,0.0014,0.005,4.5,0.99,4.607613265,1.2896521921,0.376148556,1.3433877001,0.0009600000000000001,0.00028000000000000003,0.001,1.2886921921,0.375868556,1.3423877001,3.2204800000000002,0.33764000000000005,3.2381309733,0.060480000000000006,0.017640000000000003,0.063,3.16,0.32,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 19:00:00,4.38,0.89,4.4695078029,0.0,0.0,0.0,4.38,0.89,4.4695078029,1.3161455022,0.3838757715,1.3709848981000001,0.0,0.0,0.0,1.3161455022,0.3838757715,1.3709848981000001,3.2568799999999998,0.32784,3.2733387237000002,0.02688,0.007840000000000001,0.028,3.23,0.32,3.2458126871,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 19:30:00,4.18,0.84,4.2635665821,0.0,0.0,0.0,4.18,0.84,4.2635665821,1.311547614,0.3825347208,1.3661954313,0.0,0.0,0.0,1.311547614,0.3825347208,1.3661954313,3.25304,0.34672000000000003,3.2714651152,0.02304,0.00672,0.024,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 20:00:00,3.87,0.99,3.9946213838,0.0,0.0,0.0,3.87,0.99,3.9946213838,1.2569351375,0.36660608180000004,1.3093074349,0.0,0.0,0.0,1.2569351375,0.36660608180000004,1.3093074349,3.30152,0.23336,3.3097569699,0.01152,0.00336,0.012,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 20:30:00,4.17,1.05,4.3001627876,0.0,0.0,0.0,4.17,1.05,4.3001627876,1.3480944403000001,0.3931942118,1.404265042,0.0,0.0,0.0,1.3480944403000001,0.3931942118,1.404265042,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 21:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,1.2918093847,0.3767777372,1.3456347757,0.0,0.0,0.0,1.2918093847,0.3767777372,1.3456347757,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 21:30:00,3.32,0.34,3.3373642294,0.0,0.0,0.0,3.32,0.34,3.3373642294,1.1827926104,0.344981178,1.2320756358,0.0,0.0,0.0,1.1827926104,0.344981178,1.2320756358,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 22:00:00,3.87,0.87,3.9665854333,0.0,0.0,0.0,3.87,0.87,3.9665854333,1.1459752516,0.3342427817,1.1937242204,0.0,0.0,0.0,1.1459752516,0.3342427817,1.1937242204,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 22:30:00,4.05,0.84,4.1361939026,0.0,0.0,0.0,4.05,0.84,4.1361939026,1.1449717707,0.3339500998,1.1926789278,0.0,0.0,0.0,1.1449717707,0.3339500998,1.1926789278,3.08,0.23,3.0885757235,0.0,0.0,0.0,3.08,0.23,3.0885757235,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 23:00:00,3.92,0.84,4.0089898977,0.0,0.0,0.0,3.92,0.84,4.0089898977,1.1087777839,0.3233935203,1.1549768582,0.0,0.0,0.0,1.1087777839,0.3233935203,1.1549768582,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-14 23:30:00,3.76,0.92,3.870917204,0.0,0.0,0.0,3.76,0.92,3.870917204,0.9983330237,0.2911804653,1.0399302331,0.0,0.0,0.0,0.9983330237,0.2911804653,1.0399302331,2.7199999999999998,0.33,2.7399452549000003,0.0,0.0,0.0,2.7199999999999998,0.33,2.7399452549000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 00:00:00,3.32,0.8200000000000001,3.4197660739,0.0,0.0,0.0,3.32,0.8200000000000001,3.4197660739,0.957494425,0.2792692073,0.997390026,0.0,0.0,0.0,0.957494425,0.2792692073,0.997390026,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 00:30:00,3.11,1.04,3.2792834583,0.0,0.0,0.0,3.11,1.04,3.2792834583,0.8899855139,0.2595791082,0.9270682436000001,0.0,0.0,0.0,0.8899855139,0.2595791082,0.9270682436000001,2.61,0.26,2.6229182221,0.0,0.0,0.0,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 01:00:00,3.34,0.96,3.4752266113,0.0,0.0,0.0,3.34,0.96,3.4752266113,0.8679772726,0.2531600378,0.9041429923000001,0.0,0.0,0.0,0.8679772726,0.2531600378,0.9041429923000001,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 01:30:00,2.79,0.96,2.950542323,0.0,0.0,0.0,2.79,0.96,2.950542323,0.8451038928,0.24648863540000002,0.8803165550000001,0.0,0.0,0.0,0.8451038928,0.24648863540000002,0.8803165550000001,2.45,0.23,2.4607722365,0.0,0.0,0.0,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 02:00:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.7468882982,0.2178424203,0.7780086439,0.0,0.0,0.0,0.7468882982,0.2178424203,0.7780086439,2.4,0.23,2.410995645,0.0,0.0,0.0,2.4,0.23,2.410995645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 02:30:00,3.21,0.87,3.3258081725,0.0,0.0,0.0,3.21,0.87,3.3258081725,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.4,0.25,2.4129857024,0.0,0.0,0.0,2.4,0.25,2.4129857024,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 03:00:00,3.32,0.79,3.4126968808,0.0,0.0,0.0,3.32,0.79,3.4126968808,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 03:30:00,3.36,0.89,3.4758739908000003,0.0,0.0,0.0,3.36,0.89,3.4758739908000003,0.760786551,0.2218960774,0.7924859906,0.0,0.0,0.0,0.760786551,0.2218960774,0.7924859906,2.25,0.25,2.2638462845,0.0,0.0,0.0,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 04:00:00,3.16,0.84,3.2697400508,0.0,0.0,0.0,3.16,0.84,3.2697400508,0.7398439782,0.21578782700000002,0.7706708107,0.0,0.0,0.0,0.7398439782,0.21578782700000002,0.7706708107,2.25,0.22,2.2607299706,0.0,0.0,0.0,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 04:30:00,3.02,0.75,3.11173585,0.0,0.0,0.0,3.02,0.75,3.11173585,0.7353209146,0.21446860010000002,0.7659592861000001,0.0,0.0,0.0,0.7353209146,0.21446860010000002,0.7659592861000001,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 05:00:00,3.44,0.89,3.5532661032,0.0,0.0,0.0,3.44,0.89,3.5532661032,0.7145063751,0.2083976927,0.7442774741,0.0,0.0,0.0,0.7145063751,0.2083976927,0.7442774741,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 05:30:00,2.86,0.52,2.9068883707,0.0,0.0,0.0,2.86,0.52,2.9068883707,0.7182735440000001,0.2094964503,0.7482016084,0.0,0.0,0.0,0.7182735440000001,0.2094964503,0.7482016084,2.23,-0.22,2.2408257407,0.0,0.0,0.0,2.23,-0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 06:00:00,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.7445240072,0.21715283540000002,0.7755458409,0.0,0.0,0.0,0.7445240072,0.21715283540000002,0.7755458409,2.44,0.23,2.4508161906,0.0,0.0,0.0,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 06:30:00,3.24,0.54,3.2846917664,0.0,0.0,0.0,3.24,0.54,3.2846917664,0.8846733002,0.2580297126,0.9215346877,0.0,0.0,0.0,0.8846733002,0.2580297126,0.9215346877,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 07:00:00,3.77,1.01,3.9029476041,0.0,0.0,0.0,3.77,1.01,3.9029476041,0.9298271165,0.2711995756,0.9685699130000001,0.0,0.0,0.0,0.9298271165,0.2711995756,0.9685699130000001,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 07:30:00,4.67,1.29,4.8448942197000004,0.0,0.0,0.0,4.67,1.29,4.8448942197000004,1.088629017,0.3175167966,1.1339885594,0.0,0.0,0.0,1.088629017,0.3175167966,1.1339885594,3.4,0.27,3.4107037397,0.0,0.0,0.0,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 08:00:00,5.17,1.29,5.328508234,0.0,0.0,0.0,5.17,1.29,5.328508234,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,3.5896,0.2728,3.5999511108,0.009600000000000001,0.0028,0.01,3.58,0.27,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 08:30:00,5.67,1.46,5.8549551664,0.0,0.0,0.0,5.67,1.46,5.8549551664,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,3.884,0.417,3.9063211594,0.024,0.007,0.025,3.86,0.41000000000000003,3.8817135391,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 09:00:00,5.54,1.0,5.6295292876000005,0.0,0.0,0.0,5.54,1.0,5.6295292876000005,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,4.14768,0.49224000000000007,4.1767869948,0.007680000000000001,0.0022400000000000002,0.008,4.14,0.49,4.1688967365,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 09:30:00,5.54,1.1,5.6481501396,0.0,0.0,0.0,5.54,1.1,5.6481501396,1.2883489966,0.3757684573,1.3420302048,0.0,0.0,0.0,1.2883489966,0.3757684573,1.3420302048,4.13824,0.56532,4.1766753525,0.018240000000000003,0.00532,0.019,4.12,0.56,4.1578840773,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 10:00:00,5.86,1.67,6.0933160102,0.0,0.0,0.0,5.86,1.67,6.0933160102,1.3096698492,0.3819870394,1.3642394263,0.0,0.0,0.0,1.3096698492,0.3819870394,1.3642394263,4.18144,0.62792,4.2283240179,0.06144000000000001,0.017920000000000002,0.064,4.12,0.61,4.1649129643,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 10:30:00,6.24,1.83,6.5028070862,0.0,0.0,0.0,6.24,1.83,6.5028070862,1.2853215935,0.3748854648,1.3388766599,0.0,0.0,0.0,1.2853215935,0.3748854648,1.3388766599,4.25304,0.59672,4.2946971954,0.02304,0.00672,0.024,4.23,0.59,4.2709483724,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 11:00:00,6.4,2.05,6.7203050526,0.0,0.0,0.0,6.4,2.05,6.7203050526,1.2507014174,0.3647879134,1.3028139764,0.0,0.0,0.0,1.2507014174,0.3647879134,1.3028139764,4.15088,0.60484,4.1947152704,0.05088,0.01484,0.053,4.1,0.59,4.1422336969,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 11:30:00,6.14192,1.93056,6.4381863285,0.0019200000000000003,0.0005600000000000001,0.002,6.14,1.9300000000000002,6.4361867593,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,4.0816,0.6538,4.1336319381,0.0816,0.0238,0.085,4.0,0.63,4.049308583,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 12:00:00,6.36,2.11,6.7008730774,0.0,0.0,0.0,6.36,2.11,6.7008730774,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,4.16584,0.7421200000000001,4.2314258826,0.07584,0.02212,0.079,4.09,0.72,4.1528905596,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 12:30:00,6.02096,1.6802800000000002,6.2510239321,0.0009600000000000001,0.00028000000000000003,0.001,6.02,1.6800000000000002,6.250024,1.1817587008000001,0.3446796211,1.2309986466,0.0,0.0,0.0,1.1817587008000001,0.3446796211,1.2309986466,4.14088,0.73484,4.2055768927,0.05088,0.01484,0.053,4.09,0.72,4.1528905596,0.0,0.0,0.0,0.0,0.0,0.0
