Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-15 13:00:00,6.25,1.97,6.5531213937,0.0,0.0,0.0,6.25,1.97,6.5531213937,1.2352794033,0.36028982600000004,1.2867493784000001,0.0,0.0,0.0,1.2352794033,0.36028982600000004,1.2867493784000001,4.30088,0.73484,4.3632050834000005,0.05088,0.01484,0.053,4.25,0.72,4.3105568086,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 13:30:00,6.0,1.73,6.2444295176,0.0,0.0,0.0,6.0,1.73,6.2444295176,1.2374446608,0.36092135940000003,1.289004855,0.0,0.0,0.0,1.2374446608,0.36092135940000003,1.289004855,4.2172,0.6796,4.2716076599,0.06720000000000001,0.0196,0.07,4.15,0.66,4.2021542095,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 14:00:00,5.42096,1.13028,5.5375391827,0.0009600000000000001,0.00028000000000000003,0.001,5.42,1.13,5.5365422422,1.1638995665,0.33947070690000003,1.2123953817,0.0,0.0,0.0,1.1638995665,0.33947070690000003,1.2123953817,4.31032,0.7617600000000001,4.377115123,0.04032,0.011760000000000001,0.042,4.27,0.75,4.3353661898,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 14:30:00,5.42096,1.04028,5.519872263,0.0009600000000000001,0.00028000000000000003,0.001,5.42,1.04,5.5188766973,1.1370701272,0.3316454538,1.1844480491,0.0,0.0,0.0,1.1370701272,0.3316454538,1.1844480491,4.3336,0.6698000000000001,4.3850565561,0.033600000000000005,0.0098,0.035,4.3,0.66,4.3503563072,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 15:00:00,5.5600000000000005,1.5,5.758784594,0.0,0.0,0.0,5.5600000000000005,1.5,5.758784594,1.0752600235,0.3136175068,1.1200625244,0.0,0.0,0.0,1.0752600235,0.3136175068,1.1200625244,4.12112,0.62616,4.1684177334,0.021120000000000003,0.0061600000000000005,0.022,4.1,0.62,4.1466130758,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 15:30:00,5.64,1.77,5.9112181486,0.0,0.0,0.0,5.64,1.77,5.9112181486,1.0150599788,0.29605916050000003,1.0573541446,0.0,0.0,0.0,1.0150599788,0.29605916050000003,1.0573541446,3.93528,0.61904,3.9836715728,0.06528,0.01904,0.068,3.87,0.6000000000000001,3.9162354373,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 16:00:00,5.4,1.55,5.6180512636,0.0,0.0,0.0,5.4,1.55,5.6180512636,1.089371277,0.31773328910000004,1.1347617468,0.0,0.0,0.0,1.089371277,0.31773328910000004,1.1347617468,3.72064,0.57352,3.7645832704,0.08064,0.023520000000000003,0.084,3.64,0.55,3.6813176989,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 16:30:00,5.55,1.6400000000000001,5.7872359551,0.0,0.0,0.0,5.55,1.6400000000000001,5.7872359551,1.0827403214,0.3157992604,1.1278545014,0.0,0.0,0.0,1.0827403214,0.3157992604,1.1278545014,3.7232000000000003,0.5426,3.7625301328000003,0.0432,0.0126,0.045,3.68,0.53,3.7179698762,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 17:00:00,5.44,1.5,5.6430133794,0.0,0.0,0.0,5.44,1.5,5.6430133794,1.2133365088,0.3538898151,1.2638921967,0.0,0.0,0.0,1.2133365088,0.3538898151,1.2638921967,3.64432,0.54876,3.6854044283,0.06432,0.018760000000000002,0.067,3.58,0.53,3.6190192040999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 17:30:00,5.61,1.48,5.8019393309,0.0,0.0,0.0,5.61,1.48,5.8019393309,1.3434785942,0.3918479233,1.3994568689,0.0,0.0,0.0,1.3434785942,0.3918479233,1.3994568689,3.54104,0.39072,3.5625308981,0.07104,0.020720000000000002,0.074,3.47,0.37,3.4896704715,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 18:00:00,4.93,0.98,5.0264599869,0.0,0.0,0.0,4.93,0.98,5.0264599869,1.3810026297,0.4027924337,1.4385444059,0.0,0.0,0.0,1.3810026297,0.4027924337,1.4385444059,3.34104,0.33072,3.3573686125,0.07104,0.020720000000000002,0.074,3.27,0.31,3.284661322,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 18:30:00,5.01,1.07,5.1229874097,0.0,0.0,0.0,5.01,1.07,5.1229874097,1.4351648284,0.4185897416,1.4949633629,0.0,0.0,0.0,1.4351648284,0.4185897416,1.4949633629,3.296,0.298,3.3094440621,0.096,0.028,0.1,3.2,0.27,3.211370424,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 19:00:00,5.29,1.07,5.3971288664,0.0,0.0,0.0,5.29,1.07,5.3971288664,1.4180757223,0.41360541900000003,1.4771622107,0.0,0.0,0.0,1.4180757223,0.41360541900000003,1.4771622107,3.35384,0.24112000000000003,3.3624963346,0.0038400000000000005,0.0011200000000000001,0.004,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 19:30:00,4.75,0.77,4.8120058188,0.0,0.0,0.0,4.75,0.77,4.8120058188,1.4106770664,0.4114474777,1.4694552775,0.0,0.0,0.0,1.4106770664,0.4114474777,1.4694552775,3.32096,0.24028000000000002,3.3296410918,0.0009600000000000001,0.00028000000000000003,0.001,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 20:00:00,4.6,0.91,4.689147044,0.0,0.0,0.0,4.6,0.91,4.689147044,1.3161455022,0.3838757715,1.3709848981000001,0.0,0.0,0.0,1.3161455022,0.3838757715,1.3709848981000001,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 20:30:00,4.33,0.73,4.3911046446,0.0,0.0,0.0,4.33,0.73,4.3911046446,1.2295691227,0.3586243275,1.2808011695000001,0.0,0.0,0.0,1.2295691227,0.3586243275,1.2808011695000001,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 21:00:00,4.23,0.65,4.2796495184,0.0,0.0,0.0,4.23,0.65,4.2796495184,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 21:30:00,4.35,0.71,4.4075616842,0.0,0.0,0.0,4.35,0.71,4.4075616842,1.1767822001,0.3432281417,1.2258147918,0.0,0.0,0.0,1.1767822001,0.3432281417,1.2258147918,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,3.49,0.30000000000000004,3.5028702517,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 22:00:00,4.55,0.88,4.6343176412,0.0,0.0,0.0,4.55,0.88,4.6343176412,1.1372403947,0.3316951151,1.1846254111,0.0,0.0,0.0,1.1372403947,0.3316951151,1.1846254111,3.34,0.25,3.3493432192,0.0,0.0,0.0,3.34,0.25,3.3493432192,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 22:30:00,4.82,0.91,4.9051503545,0.0,0.0,0.0,4.82,0.91,4.9051503545,1.1392320591,0.3322760172,1.1867000616,0.0,0.0,0.0,1.1392320591,0.3322760172,1.1867000616,3.36,0.23,3.3678628238,0.0,0.0,0.0,3.36,0.23,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 23:00:00,4.47,0.97,4.5740354174,0.0,0.0,0.0,4.47,0.97,4.5740354174,1.143215388,0.3334378215,1.1908493625,0.0,0.0,0.0,1.143215388,0.3334378215,1.1908493625,3.41,0.34,3.4269082275000002,0.0,0.0,0.0,3.41,0.34,3.4269082275000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-15 23:30:00,4.14,0.9400000000000001,4.2453739529,0.0,0.0,0.0,4.14,0.9400000000000001,4.2453739529,1.0019292601,0.2922293675,1.0436763126,0.0,0.0,0.0,1.0019292601,0.2922293675,1.0436763126,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 00:00:00,3.55,0.9400000000000001,3.6723425766,0.0,0.0,0.0,3.55,0.9400000000000001,3.6723425766,0.9409522035000001,0.2744443927,0.9801585453,0.0,0.0,0.0,0.9409522035000001,0.2744443927,0.9801585453,3.33,0.34,3.3473123547,0.0,0.0,0.0,3.33,0.34,3.3473123547,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 00:30:00,3.19,0.62,3.2496922931,0.0,0.0,0.0,3.19,0.62,3.2496922931,0.8677797357,0.2531024229,0.9039372247,0.0,0.0,0.0,0.8677797357,0.2531024229,0.9039372247,3.33,0.36,3.3494029319,0.0,0.0,0.0,3.33,0.36,3.3494029319,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 01:00:00,3.67,0.86,3.7694164005,0.0,0.0,0.0,3.67,0.86,3.7694164005,0.8662652859000001,0.2526607084,0.9023596728000001,0.0,0.0,0.0,0.8662652859000001,0.2526607084,0.9023596728000001,3.23,0.33,3.2468138228,0.0,0.0,0.0,3.23,0.33,3.2468138228,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 01:30:00,3.69,0.78,3.7715381478000003,0.0,0.0,0.0,3.69,0.78,3.7715381478000003,0.8071066333,0.2354061014,0.8407360764,0.0,0.0,0.0,0.8071066333,0.2354061014,0.8407360764,3.19,0.33,3.2070235422,0.0,0.0,0.0,3.19,0.33,3.2070235422,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:00:00,3.89,0.8200000000000001,3.9754873915,0.0,0.0,0.0,3.89,0.8200000000000001,3.9754873915,0.763831912,0.22278430770000002,0.7956582417,0.0,0.0,0.0,0.763831912,0.22278430770000002,0.7956582417,3.02,0.27,3.0320455142,0.0,0.0,0.0,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:30:00,3.9699999999999998,0.88,4.0663620104,0.0,0.0,0.0,3.9699999999999998,0.88,4.0663620104,0.7359868535,0.2146628323,0.7666529724000001,0.0,0.0,0.0,0.7359868535,0.2146628323,0.7666529724000001,2.91,0.25,2.9207190895,0.0,0.0,0.0,2.91,0.25,2.9207190895,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 03:00:00,3.23,0.67,3.2987573418,0.0,0.0,0.0,3.23,0.67,3.2987573418,0.7340618661,0.2141013776,0.7646477772,0.0,0.0,0.0,0.7340618661,0.2141013776,0.7646477772,2.81,0.25,2.8210990766,0.0,0.0,0.0,2.81,0.25,2.8210990766,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 03:30:00,2.89,0.44,2.9233029265,0.0,0.0,0.0,2.89,0.44,2.9233029265,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 04:00:00,2.99,0.63,3.0556505036,0.0,0.0,0.0,2.99,0.63,3.0556505036,0.7302118913,0.2129784683,0.7606373868,0.0,0.0,0.0,0.7302118913,0.2129784683,0.7606373868,2.62,0.23,2.6300760445,0.0,0.0,0.0,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 04:30:00,3.58,0.89,3.688970046,0.0,0.0,0.0,3.58,0.89,3.688970046,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.49,0.27,2.5045957758,0.0,0.0,0.0,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 05:00:00,3.76,0.85,3.8548800241,0.0,0.0,0.0,3.76,0.85,3.8548800241,0.7308535538,0.2131656198,0.7613057852,0.0,0.0,0.0,0.7308535538,0.2131656198,0.7613057852,2.38,0.27,2.3952661648,0.0,0.0,0.0,2.38,0.27,2.3952661648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 05:30:00,3.2800000000000002,0.55,3.3257931385,0.0,0.0,0.0,3.2800000000000002,0.55,3.3257931385,0.7359868535,0.2146628323,0.7666529724000001,0.0,0.0,0.0,0.7359868535,0.2146628323,0.7666529724000001,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 06:00:00,3.02,0.45,3.0533424308,0.0,0.0,0.0,3.02,0.45,3.0533424308,0.7791105954,0.22724059030000002,0.8115735369,0.0,0.0,0.0,0.7791105954,0.22724059030000002,0.8115735369,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 06:30:00,3.73,0.79,3.8127417956,0.0,0.0,0.0,3.73,0.79,3.8127417956,0.8399418271,0.2449830329,0.8749394033000001,0.0,0.0,0.0,0.8399418271,0.2449830329,0.8749394033000001,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 07:00:00,4.05,0.79,4.1263300886,0.0,0.0,0.0,4.05,0.79,4.1263300886,0.9414212706,0.2745812039,0.9806471569,0.0,0.0,0.0,0.9414212706,0.2745812039,0.9806471569,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 07:30:00,4.29,0.71,4.3483560112,0.0,0.0,0.0,4.29,0.71,4.3483560112,1.1260852115,0.32844152,1.1730054287,0.0,0.0,0.0,1.1260852115,0.32844152,1.1730054287,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 08:00:00,4.72,0.79,4.78565565,0.0,0.0,0.0,4.72,0.79,4.78565565,1.1910437679,0.3473877656,1.2406705915,0.0,0.0,0.0,1.1910437679,0.3473877656,1.2406705915,3.56264,0.33952000000000004,3.5787815804000003,0.03264,0.00952,0.034,3.5300000000000002,0.33,3.5453913747,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 08:30:00,5.33,1.02,5.4267209252,0.0,0.0,0.0,5.33,1.02,5.4267209252,1.2962887175,0.37808420930000003,1.3503007474,0.0,0.0,0.0,1.2962887175,0.37808420930000003,1.3503007474,4.08536,0.45448000000000005,4.1105618108,0.015360000000000002,0.0044800000000000005,0.016,4.07,0.45,4.0948015825,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 09:00:00,5.95,1.3,6.0903612372,0.0,0.0,0.0,5.95,1.3,6.0903612372,1.2906477744,0.3764389342,1.344424765,0.0,0.0,0.0,1.2906477744,0.3764389342,1.344424765,4.12496,0.40728000000000003,4.1450177322,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1,0.4,4.1194659848,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 09:30:00,5.6,0.9,5.671860365,0.0,0.0,0.0,5.6,0.9,5.671860365,1.3509844987,0.3940371455,1.4072755195,0.0,0.0,0.0,1.3509844987,0.3940371455,1.4072755195,4.14416,0.53288,4.1782799332,0.044160000000000005,0.01288,0.046,4.1,0.52,4.1328440571,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 10:00:00,5.86,1.25,5.9918361126,0.0,0.0,0.0,5.86,1.25,5.9918361126,1.3002675569,0.3792447041,1.3544453718,0.0,0.0,0.0,1.3002675569,0.3792447041,1.3544453718,4.1324,0.5382,4.1672999652,0.062400000000000004,0.0182,0.065,4.07,0.52,4.1030842058,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 10:30:00,5.97096,1.65028,6.1948194001,0.0009600000000000001,0.00028000000000000003,0.001,5.97,1.65,6.1938195001,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.1088000000000005,0.5784,4.1493112682,0.028800000000000003,0.008400000000000001,0.03,4.08,0.5700000000000001,4.1196237692,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 11:00:00,6.41,1.74,6.6419650706999995,0.0,0.0,0.0,6.41,1.74,6.6419650706999995,1.3958268784,0.4071161729,1.4539863317,0.0,0.0,0.0,1.3958268784,0.4071161729,1.4539863317,4.24744,0.61092,4.2911501722,0.03744,0.010920000000000001,0.039,4.21,0.6000000000000001,4.2525404172,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 11:30:00,6.65,1.79,6.8866973216,0.0,0.0,0.0,6.65,1.79,6.8866973216,1.4346980892,0.41845360930000003,1.4944771762,0.0,0.0,0.0,1.4346980892,0.41845360930000003,1.4944771762,4.27632,0.57476,4.3147725085,0.01632,0.00476,0.017,4.26,0.5700000000000001,4.2979646346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 12:00:00,6.53,1.75,6.7604289805,0.0,0.0,0.0,6.53,1.75,6.7604289805,1.4446959853,0.4213696624,1.5048916513,0.0,0.0,0.0,1.4446959853,0.4213696624,1.5048916513,4.48672,0.70196,4.541299836,0.00672,0.0019600000000000004,0.007,4.48,0.7000000000000001,4.5343577274,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 12:30:00,6.31,1.75,6.5481753184,0.0,0.0,0.0,6.31,1.75,6.5481753184,1.2723037768,0.3710886016,1.3253164340999999,0.0,0.0,0.0,1.2723037768,0.3710886016,1.3253164340999999,4.37512,0.71316,4.4328627545,0.04512,0.013160000000000002,0.047,4.33,0.7000000000000001,4.3862170489,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 13:00:00,5.98,1.17,6.0933816555,0.0,0.0,0.0,5.98,1.17,6.0933816555,1.3586789612,0.3962813637,1.4152905846000001,0.0,0.0,0.0,1.3586789612,0.3962813637,1.4152905846000001,4.51168,0.8092400000000001,4.5836803772,0.03168,0.00924,0.033,4.48,0.8,4.5508680491,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 13:30:00,5.62096,0.9502800000000001,5.7007213052,0.0009600000000000001,0.00028000000000000003,0.001,5.62,0.9500000000000001,5.6997280637,1.2000356889,0.3500104093,1.2500371759,0.0,0.0,0.0,1.2000356889,0.3500104093,1.2500371759,4.45016,0.7258800000000001,4.508971701,0.02016,0.005880000000000001,0.021,4.43,0.72,4.488128786,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 14:00:00,6.06288,1.97084,6.375164641,0.00288,0.00084,0.003,6.06,1.97,6.3721660368,1.2778777102,0.3727143322,1.3311226148,0.0,0.0,0.0,1.2778777102,0.3727143322,1.3311226148,4.20112,0.70616,4.2600553048,0.021120000000000003,0.0061600000000000005,0.022,4.18,0.7000000000000001,4.2382071681,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 14:30:00,6.27192,1.73056,6.506290679,0.0019200000000000003,0.0005600000000000001,0.002,6.27,1.73,6.5042908914,1.2186673455,0.3554446424,1.2694451516,0.0,0.0,0.0,1.2186673455,0.3554446424,1.2694451516,4.07064,0.72352,4.1344396476,0.08064,0.023520000000000003,0.084,3.99,0.7000000000000001,4.0509381629,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 15:00:00,6.32,1.6400000000000001,6.5293184943,0.0,0.0,0.0,6.32,1.6400000000000001,6.5293184943,1.2197316838,0.3557550745,1.2705538373,0.0,0.0,0.0,1.2197316838,0.3557550745,1.2705538373,4.0076,0.6668000000000001,4.0626936877,0.057600000000000005,0.016800000000000002,0.06,3.95,0.65,4.0031237802,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 15:30:00,6.27,1.6400000000000001,6.4809335747,0.0,0.0,0.0,6.27,1.6400000000000001,6.4809335747,1.1917203485,0.3475851016,1.241375363,0.0,0.0,0.0,1.1917203485,0.3475851016,1.241375363,4.08936,0.6614800000000001,4.1425138503,0.039360000000000006,0.01148,0.041,4.05,0.65,4.1018288604,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 16:00:00,5.86,1.17,5.9756589595000005,0.0,0.0,0.0,5.86,1.17,5.9756589595000005,1.4518051532,0.4234431697,1.5122970346,0.0,0.0,0.0,1.4518051532,0.4234431697,1.5122970346,4.13384,0.51112,4.1653183312,0.0038400000000000005,0.0011200000000000001,0.004,4.13,0.51,4.1613699667,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 16:30:00,5.33,0.7000000000000001,5.3757697123,0.0,0.0,0.0,5.33,0.7000000000000001,5.3757697123,1.4254743782000001,0.4157633603,1.4848691440000001,0.0,0.0,0.0,1.4254743782000001,0.4157633603,1.4848691440000001,4.1396,0.5728,4.1790415169,0.009600000000000001,0.0028,0.01,4.13,0.5700000000000001,4.1691485941,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 17:00:00,5.66,1.11,5.7678158778,0.0,0.0,0.0,5.66,1.11,5.7678158778,1.5833067183,0.4617977928,1.6492778315,0.0,0.0,0.0,1.5833067183,0.4617977928,1.6492778315,4.39192,0.49056000000000005,4.419231879,0.0019200000000000003,0.0005600000000000001,0.002,4.39,0.49,4.4172615952,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 17:30:00,5.77,0.76,5.8198367675,0.0,0.0,0.0,5.77,0.76,5.8198367675,1.7693155066,0.5160503561,1.843036986,0.0,0.0,0.0,1.7693155066,0.5160503561,1.843036986,4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,4.57,0.30000000000000004,4.5798362416,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 18:00:00,5.21,0.35000000000000003,5.221743004,0.0,0.0,0.0,5.21,0.35000000000000003,5.221743004,1.795717448,0.5237509223,1.8705390083000002,0.0,0.0,0.0,1.795717448,0.5237509223,1.8705390083000002,5.65,0.61,5.6828338001,0.0,0.0,0.0,5.65,0.61,5.6828338001,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 18:30:00,5.29,0.6900000000000001,5.3348102122,0.0,0.0,0.0,5.29,0.6900000000000001,5.3348102122,1.6264046873,0.47436803380000003,1.6941715492,0.0,0.0,0.0,1.6264046873,0.47436803380000003,1.6941715492,5.8,0.8300000000000001,5.8590869596,0.0,0.0,0.0,5.8,0.8300000000000001,5.8590869596,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 19:00:00,5.5,0.97,5.5848813774,0.0,0.0,0.0,5.5,0.97,5.5848813774,1.4112956162999999,0.4116278881,1.4700996004,0.0,0.0,0.0,1.4112956162999999,0.4116278881,1.4700996004,4.55208,0.5964400000000001,4.5909882377999995,0.022080000000000002,0.00644,0.023,4.53,0.59,4.5682600626,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 19:30:00,5.45,0.97,5.5356481102,0.0,0.0,0.0,5.45,0.97,5.5356481102,1.6941059807,0.4941142444,1.7646937299,0.0,0.0,0.0,1.6941059807,0.4941142444,1.7646937299,4.5448,0.33140000000000003,4.5568665769,0.0048000000000000004,0.0014,0.005,4.54,0.33,4.5519775922,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 20:00:00,4.51,0.8,4.5804039122999995,0.0,0.0,0.0,4.51,0.8,4.5804039122999995,1.4628880059,0.42667566840000004,1.5238416728000002,0.0,0.0,0.0,1.4628880059,0.42667566840000004,1.5238416728000002,4.88,0.31,4.8898363981,0.0,0.0,0.0,4.88,0.31,4.8898363981,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 20:30:00,4.11,0.44,4.1334852123,0.0,0.0,0.0,4.11,0.44,4.1334852123,1.2636557164,0.36856625060000003,1.3163080379,0.0,0.0,0.0,1.2636557164,0.36856625060000003,1.3163080379,4.75,0.27,4.7576674957,0.0,0.0,0.0,4.75,0.27,4.7576674957,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 21:00:00,4.43,0.8,4.5016552511,0.0,0.0,0.0,4.43,0.8,4.5016552511,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,4.49,0.27,4.4981107145,0.0,0.0,0.0,4.49,0.27,4.4981107145,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 21:30:00,4.78,1.06,4.8961209135,0.0,0.0,0.0,4.78,1.06,4.8961209135,1.1962956231,0.3489195567,1.246141274,0.0,0.0,0.0,1.1962956231,0.3489195567,1.246141274,4.26,0.34,4.2735465365,0.0,0.0,0.0,4.26,0.34,4.2735465365,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 22:00:00,4.78,1.0,4.8834823641,0.0,0.0,0.0,4.78,1.0,4.8834823641,1.1983907117,0.34953062420000003,1.248323658,0.0,0.0,0.0,1.1983907117,0.34953062420000003,1.248323658,3.34,0.34,3.3572607882,0.0,0.0,0.0,3.34,0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 22:30:00,4.51,0.9500000000000001,4.6089695161,0.0,0.0,0.0,4.51,0.9500000000000001,4.6089695161,1.1973431674000001,0.3492250905,1.247232466,0.0,0.0,0.0,1.1973431674000001,0.3492250905,1.247232466,3.14,0.29,3.1533632839,0.0,0.0,0.0,3.14,0.29,3.1533632839,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 23:00:00,4.23,0.9,4.3246849596,0.0,0.0,0.0,4.23,0.9,4.3246849596,1.0855821595,0.3166281298,1.1308147495,0.0,0.0,0.0,1.0855821595,0.3166281298,1.1308147495,2.96,0.24,2.9697137909,0.0,0.0,0.0,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 23:30:00,3.42,0.22,3.4270687183,0.0,0.0,0.0,3.42,0.22,3.4270687183,1.0122939629,0.2952524059,1.0544728781,0.0,0.0,0.0,1.0122939629,0.2952524059,1.0544728781,2.86,0.30000000000000004,2.8756912213,0.0,0.0,0.0,2.86,0.30000000000000004,2.8756912213,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 00:00:00,3.5300000000000002,0.74,3.6067298208,0.0,0.0,0.0,3.5300000000000002,0.74,3.6067298208,0.9289330457,0.270938805,0.9676385893,0.0,0.0,0.0,0.9289330457,0.270938805,0.9676385893,2.73,0.26,2.7423530043,0.0,0.0,0.0,2.73,0.26,2.7423530043,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 00:30:00,3.81,0.89,3.9125694882,0.0,0.0,0.0,3.81,0.89,3.9125694882,0.8383028360000001,0.24450499380000001,0.8732321208,0.0,0.0,0.0,0.8383028360000001,0.24450499380000001,0.8732321208,2.7,0.26,2.7124896313,0.0,0.0,0.0,2.7,0.26,2.7124896313,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 01:00:00,3.84,0.89,3.941788934,0.0,0.0,0.0,3.84,0.89,3.941788934,0.8383028360000001,0.24450499380000001,0.8732321208,0.0,0.0,0.0,0.8383028360000001,0.24450499380000001,0.8732321208,2.58,0.26,2.5930676813,0.0,0.0,0.0,2.58,0.26,2.5930676813,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 01:30:00,3.67,0.86,3.7694164005,0.0,0.0,0.0,3.67,0.86,3.7694164005,0.785841816,0.229203863,0.8185852250000001,0.0,0.0,0.0,0.785841816,0.229203863,0.8185852250000001,2.47,0.26,2.4836465127,0.0,0.0,0.0,2.47,0.26,2.4836465127,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 02:00:00,3.34,0.78,3.4298688022,0.0,0.0,0.0,3.34,0.78,3.4298688022,0.7336302113000001,0.21397547830000002,0.7641981368,0.0,0.0,0.0,0.7336302113000001,0.21397547830000002,0.7641981368,2.42,0.23,2.4309051812,0.0,0.0,0.0,2.42,0.23,2.4309051812,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 02:30:00,3.67,0.86,3.7694164005,0.0,0.0,0.0,3.67,0.86,3.7694164005,0.7317097134,0.21341533310000002,0.7621976181,0.0,0.0,0.0,0.7317097134,0.21341533310000002,0.7621976181,2.39,0.23,2.4010414407000003,0.0,0.0,0.0,2.39,0.23,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 03:00:00,2.92,0.86,3.0440105125,0.0,0.0,0.0,2.92,0.86,3.0440105125,0.7093973518000001,0.2069075609,0.7389555747000001,0.0,0.0,0.0,0.7093973518000001,0.2069075609,0.7389555747000001,2.31,0.23,2.321421978,0.0,0.0,0.0,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 03:30:00,3.12,0.64,3.184964678,0.0,0.0,0.0,3.12,0.64,3.184964678,0.7093973518000001,0.2069075609,0.7389555747000001,0.0,0.0,0.0,0.7093973518000001,0.2069075609,0.7389555747000001,2.31,0.23,2.321421978,0.0,0.0,0.0,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 04:00:00,3.52,0.84,3.618839593,0.0,0.0,0.0,3.52,0.84,3.618839593,0.69028582,0.2013333642,0.7190477292,0.0,0.0,0.0,0.69028582,0.2013333642,0.7190477292,2.31,0.23,2.321421978,0.0,0.0,0.0,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 04:30:00,3.65,0.8,3.7366428783,0.0,0.0,0.0,3.65,0.8,3.7366428783,0.7185395870000001,0.2095740462,0.7484787365000001,0.0,0.0,0.0,0.7185395870000001,0.2095740462,0.7484787365000001,2.2800000000000002,0.23,2.2915715132,0.0,0.0,0.0,2.2800000000000002,0.23,2.2915715132,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 05:00:00,3.54,0.72,3.6124783736,0.0,0.0,0.0,3.54,0.72,3.6124783736,0.6729906969,0.1962889533,0.7010319759,0.0,0.0,0.0,0.6729906969,0.1962889533,0.7010319759,2.26,0.23,2.271673392,0.0,0.0,0.0,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 05:30:00,3.15,0.47000000000000003,3.184870484,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,0.7699106621,0.2245572764,0.801990273,0.0,0.0,0.0,0.7699106621,0.2245572764,0.801990273,2.35,0.23,2.3612284938,0.0,0.0,0.0,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 06:00:00,3.04,0.35000000000000003,3.0600816983,0.0,0.0,0.0,3.04,0.35000000000000003,3.0600816983,0.7475406024,0.2180326757,0.7786881275,0.0,0.0,0.0,0.7475406024,0.2180326757,0.7786881275,2.44,0.23,2.4508161906,0.0,0.0,0.0,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 06:30:00,3.56,0.55,3.6022354171,0.0,0.0,0.0,3.56,0.55,3.6022354171,0.830468202,0.24221989230000002,0.8650710438,0.0,0.0,0.0,0.830468202,0.24221989230000002,0.8650710438,2.86,0.26,2.8717938645,0.0,0.0,0.0,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 07:00:00,4.28,0.9,4.373602634,0.0,0.0,0.0,4.28,0.9,4.373602634,0.9140481059000001,0.2665973642,0.9521334437000001,0.0,0.0,0.0,0.9140481059000001,0.2665973642,0.9521334437000001,3.12,0.30000000000000004,3.1343898928,0.0,0.0,0.0,3.12,0.30000000000000004,3.1343898928,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 07:30:00,4.64,0.6900000000000001,4.6910233425,0.0,0.0,0.0,4.64,0.6900000000000001,4.6910233425,1.1277070762,0.3289145639,1.174694871,0.0,0.0,0.0,1.1277070762,0.3289145639,1.174694871,3.38,0.4,3.4035863438,0.0,0.0,0.0,3.38,0.4,3.4035863438,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 08:00:00,4.67,0.4,4.6870993162,0.0,0.0,0.0,4.67,0.4,4.6870993162,1.158128096,0.33778736130000003,1.2063834334,0.0,0.0,0.0,1.158128096,0.33778736130000003,1.2063834334,3.63192,0.47056000000000003,3.6622765597,0.0019200000000000003,0.0005600000000000001,0.002,3.63,0.47000000000000003,3.6603005341,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 08:30:00,5.33,0.6900000000000001,5.3744767187,0.0,0.0,0.0,5.33,0.6900000000000001,5.3744767187,1.2889876661,0.3759547359,1.3426954855,0.0,0.0,0.0,1.2889876661,0.3759547359,1.3426954855,3.92576,0.53168,3.9616000808000003,0.00576,0.00168,0.006,3.92,0.53,3.9556668212,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 09:00:00,5.5600000000000005,0.93,5.6372422336,0.0,0.0,0.0,5.5600000000000005,0.93,5.6372422336,1.3858313102,0.40420079880000004,1.4435742815000001,0.0,0.0,0.0,1.3858313102,0.40420079880000004,1.4435742815000001,4.14152,0.60336,4.1852396825,0.01152,0.00336,0.012,4.13,0.6000000000000001,4.1733559637,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 09:30:00,6.17,1.69,6.3972650406,0.0,0.0,0.0,6.17,1.69,6.3972650406,1.4367373088,0.4190483817,1.4966013634,0.0,0.0,0.0,1.4367373088,0.4190483817,1.4966013634,4.19288,0.60084,4.2357114397,0.00288,0.00084,0.003,4.19,0.6000000000000001,4.2327414284,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 10:00:00,6.37,1.63,6.5752414404,0.0,0.0,0.0,6.37,1.63,6.5752414404,1.4007014514,0.4085379233,1.4590640118,0.0,0.0,0.0,1.4007014514,0.4085379233,1.4590640118,4.32288,0.6508400000000001,4.3715997301,0.00288,0.00084,0.003,4.32,0.65,4.3686267865,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 10:30:00,6.66,1.52,6.8312517155,0.0,0.0,0.0,6.66,1.52,6.8312517155,1.4031523725000001,0.40925277530000004,1.4616170547,0.0,0.0,0.0,1.4031523725000001,0.40925277530000004,1.4616170547,4.33056,0.6230800000000001,4.3751546944,0.010560000000000002,0.0030800000000000003,0.011,4.32,0.62,4.36426397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 11:00:00,6.64,1.52,6.8117545463999996,0.0,0.0,0.0,6.64,1.52,6.8117545463999996,1.3815059498,0.40293923540000004,1.4390686977,0.0,0.0,0.0,1.3815059498,0.40293923540000004,1.4390686977,4.37384,0.66112,4.4235230303,0.0038400000000000005,0.0011200000000000001,0.004,4.37,0.66,4.4195588015,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 11:30:00,6.67,1.58,6.8545824089,0.0,0.0,0.0,6.67,1.58,6.8545824089,1.3790886165,0.40223417980000004,1.4365506422,0.0,0.0,0.0,1.3790886165,0.40223417980000004,1.4365506422,4.36536,0.71448,4.4234431838,0.015360000000000002,0.0044800000000000005,0.016,4.35,0.71,4.4075616842,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 12:00:00,5.88,1.01,5.9661126372,0.0,0.0,0.0,5.88,1.01,5.9661126372,1.3260100443,0.3867529296,1.3812604628,0.0,0.0,0.0,1.3260100443,0.3867529296,1.3812604628,4.25744,0.72092,4.3180459701,0.03744,0.010920000000000001,0.039,4.22,0.71,4.2793106922,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 12:30:00,5.77,0.99,5.8543146482,0.0,0.0,0.0,5.77,0.99,5.8543146482,1.3236898167,0.3860761965,1.3788435591,0.0,0.0,0.0,1.3236898167,0.3860761965,1.3788435591,4.2328,0.6654,4.284781558,0.0528,0.0154,0.055,4.18,0.65,4.2302364,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 13:00:00,6.31,1.69,6.5323961913,0.0,0.0,0.0,6.31,1.69,6.5323961913,1.41787619,0.4135472221,1.4769543646,0.0,0.0,0.0,1.41787619,0.4135472221,1.4769543646,4.378,0.664,4.4280672985,0.048,0.014,0.05,4.33,0.65,4.3785157302,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 13:30:00,6.6,1.54,6.7772855923,0.0,0.0,0.0,6.6,1.54,6.7772855923,1.5079151192,0.43980857640000004,1.5707449159,0.0,0.0,0.0,1.5079151192,0.43980857640000004,1.5707449159,4.54056,0.6530800000000001,4.5872866272,0.010560000000000002,0.0030800000000000003,0.011,4.53,0.65,4.5763959619,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 14:00:00,6.6,1.77,6.8332203243,0.0,0.0,0.0,6.6,1.77,6.8332203243,1.4602402129,0.4259033954,1.5210835551000002,0.0,0.0,0.0,1.4602402129,0.4259033954,1.5210835551000002,4.65,0.65,4.6952103254,0.0,0.0,0.0,4.65,0.65,4.6952103254,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 14:30:00,6.22096,1.8102800000000001,6.4790012348,0.0009600000000000001,0.00028000000000000003,0.001,6.22,1.81,6.4780012349,1.2349130953,0.3601829861,1.2863678076,0.0,0.0,0.0,1.2349130953,0.3601829861,1.2863678076,4.30088,0.73484,4.3632050834000005,0.05088,0.01484,0.053,4.25,0.72,4.3105568086,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 15:00:00,6.02,1.62,6.2341639375,0.0,0.0,0.0,6.02,1.62,6.2341639375,1.1099729821,0.3237421198,1.1562218563,0.0,0.0,0.0,1.1099729821,0.3237421198,1.1562218563,4.21928,0.8260400000000001,4.2993796994,0.08928000000000001,0.02604,0.093,4.13,0.8,4.2067683559,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 15:30:00,5.34,0.9400000000000001,5.4221029131,0.0,0.0,0.0,5.34,0.9400000000000001,5.4221029131,1.1148157961,0.3251546072,1.1612664543,0.0,0.0,0.0,1.1148157961,0.3251546072,1.1612664543,4.31256,0.7840800000000001,4.3832585138999995,0.08256000000000001,0.02408,0.08600000000000001,4.23,0.76,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 16:00:00,5.34,0.8200000000000001,5.4025919705,0.0,0.0,0.0,5.34,0.8200000000000001,5.4025919705,1.2723253927,0.3710949062,1.3253389508,0.0,0.0,0.0,1.2723253927,0.3710949062,1.3253389508,4.2624,0.7182000000000001,4.322483661,0.062400000000000004,0.0182,0.065,4.2,0.7000000000000001,4.2579337712,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 16:30:00,5.75,1.45,5.9300084317,0.0,0.0,0.0,5.75,1.45,5.9300084317,1.2951605288999999,0.3777551543,1.3491255509,0.0,0.0,0.0,1.2951605288999999,0.3777551543,1.3491255509,4.3528,0.7154,4.4111976832,0.0528,0.0154,0.055,4.3,0.7000000000000001,4.3566041822,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 17:00:00,5.68,1.35,5.8382274707,0.0,0.0,0.0,5.68,1.35,5.8382274707,1.4514444986,0.4233379788,1.5119213527,0.0,0.0,0.0,1.4514444986,0.4233379788,1.5119213527,4.50152,0.64336,4.5472622973,0.01152,0.00336,0.012,4.49,0.64,4.535383115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 17:30:00,5.8100000000000005,1.28,5.9493276931,0.0,0.0,0.0,5.8100000000000005,1.28,5.9493276931,1.5960744546,0.4655217159,1.6625775569,0.0,0.0,0.0,1.5960744546,0.4655217159,1.6625775569,4.33672,0.49196000000000006,4.3645349122,0.00672,0.0019600000000000004,0.007,4.33,0.49,4.3576369743,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 18:00:00,5.19,0.77,5.2468085538,0.0,0.0,0.0,5.19,0.77,5.2468085538,1.5639278132999999,0.4561456122,1.6290914722,0.0,0.0,0.0,1.5639278132999999,0.4561456122,1.6290914722,3.9119200000000003,0.35056000000000004,3.9275960077,0.0019200000000000003,0.0005600000000000001,0.002,3.91,0.35000000000000003,3.9256337068000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 18:30:00,5.52,1.04,5.6171166981,0.0,0.0,0.0,5.52,1.04,5.6171166981,1.5387345385,0.4487975737,1.6028484776,0.0,0.0,0.0,1.5387345385,0.4487975737,1.6028484776,3.84,0.33,3.8541536036,0.0,0.0,0.0,3.84,0.33,3.8541536036,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 19:00:00,5.52,0.97,5.6045784855,0.0,0.0,0.0,5.52,0.97,5.6045784855,1.5360584784,0.44801705620000004,1.600060915,0.0,0.0,0.0,1.5360584784,0.44801705620000004,1.600060915,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 19:30:00,4.59,0.78,4.6558028309,0.0,0.0,0.0,4.59,0.78,4.6558028309,1.4585312192,0.42540493890000003,1.5193033533,0.0,0.0,0.0,1.4585312192,0.42540493890000003,1.5193033533,3.75,0.33,3.7644919976,0.0,0.0,0.0,3.75,0.33,3.7644919976,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 20:00:00,4.55,0.76,4.6130358767,0.0,0.0,0.0,4.55,0.76,4.6130358767,1.3739661248,0.4007401197,1.4312147133,0.0,0.0,0.0,1.3739661248,0.4007401197,1.4312147133,3.64,0.30000000000000004,3.6523417146,0.0,0.0,0.0,3.64,0.30000000000000004,3.6523417146,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 20:30:00,4.87,0.9400000000000001,4.9598891117,0.0,0.0,0.0,4.87,0.9400000000000001,4.9598891117,1.2963615468,0.3781054511,1.3503766112,0.0,0.0,0.0,1.2963615468,0.3781054511,1.3503766112,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 21:00:00,4.8100000000000005,1.02,4.9169604432,0.0,0.0,0.0,4.8100000000000005,1.02,4.9169604432,1.2439404333,0.3628159597,1.2957712846,0.0,0.0,0.0,1.2439404333,0.3628159597,1.2957712846,3.41,0.29,3.422309162,0.0,0.0,0.0,3.41,0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 21:30:00,4.75,1.02,4.8582815892,0.0,0.0,0.0,4.75,1.02,4.8582815892,1.1706184825000001,0.34143039070000003,1.2193942526,0.0,0.0,0.0,1.1706184825000001,0.34143039070000003,1.2193942526,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 22:00:00,4.38,0.93,4.4776444699999995,0.0,0.0,0.0,4.38,0.93,4.4776444699999995,1.132648825,0.33035590730000003,1.179842526,0.0,0.0,0.0,1.132648825,0.33035590730000003,1.179842526,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 22:30:00,4.71,0.97,4.8088460154,0.0,0.0,0.0,4.71,0.97,4.8088460154,1.1316604752,0.3300676386,1.178812995,0.0,0.0,0.0,1.1316604752,0.3300676386,1.178812995,3.14,0.26,3.1507459434,0.0,0.0,0.0,3.14,0.26,3.1507459434,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:00:00,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,1.1296837757,0.3294911012,1.176753933,0.0,0.0,0.0,1.1296837757,0.3294911012,1.176753933,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 23:30:00,3.73,0.61,3.7795502378,0.0,0.0,0.0,3.73,0.61,3.7795502378,1.0070286393,0.2937166865,1.048988166,0.0,0.0,0.0,1.0070286393,0.2937166865,1.048988166,2.77,0.22,2.7787227282,0.0,0.0,0.0,2.77,0.22,2.7787227282,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 00:00:00,3.85,0.6900000000000001,3.9113424805,0.0,0.0,0.0,3.85,0.6900000000000001,3.9113424805,0.9007454569000001,0.2627174249,0.9382765176000001,0.0,0.0,0.0,0.9007454569000001,0.2627174249,0.9382765176000001,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 00:30:00,3.67,0.78,3.7519728144,0.0,0.0,0.0,3.67,0.78,3.7519728144,0.8795508084,0.2565356525,0.9161987588,0.0,0.0,0.0,0.8795508084,0.2565356525,0.9161987588,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 01:00:00,3.74,0.9400000000000001,3.8563194888,0.0,0.0,0.0,3.74,0.9400000000000001,3.8563194888,0.8401684625,0.24504913490000002,0.8751754818,0.0,0.0,0.0,0.8401684625,0.24504913490000002,0.8751754818,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 01:30:00,3.47,0.9400000000000001,3.5950660634,0.0,0.0,0.0,3.47,0.9400000000000001,3.5950660634,0.7602089051,0.2217275973,0.7918842761,0.0,0.0,0.0,0.7602089051,0.2217275973,0.7918842761,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 02:00:00,3.67,0.9,3.7787431773,0.0,0.0,0.0,3.67,0.9,3.7787431773,0.7204371388,0.2101274988,0.7504553529,0.0,0.0,0.0,0.7204371388,0.2101274988,0.7504553529,2.39,0.22,2.4001041644,0.0,0.0,0.0,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 02:30:00,3.07,0.81,3.1750590546,0.0,0.0,0.0,3.07,0.81,3.1750590546,0.7229672077,0.2108654356,0.7530908414,0.0,0.0,0.0,0.7229672077,0.2108654356,0.7530908414,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 03:00:00,3.0,0.5,3.0413812651,0.0,0.0,0.0,3.0,0.5,3.0413812651,0.7030133173,0.2050455509,0.7323055389,0.0,0.0,0.0,0.7030133173,0.2050455509,0.7323055389,2.31,0.28,2.3269078194,0.0,0.0,0.0,2.31,0.28,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 03:30:00,3.66,0.76,3.7380743706,0.0,0.0,0.0,3.66,0.76,3.7380743706,0.6811716855000001,0.1986750749,0.7095538391,0.0,0.0,0.0,0.6811716855000001,0.1986750749,0.7095538391,2.24,0.28,2.2574321695,0.0,0.0,0.0,2.24,0.28,2.2574321695,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 04:00:00,3.29,0.73,3.3700148368000002,0.0,0.0,0.0,3.29,0.73,3.3700148368000002,0.6823698767,0.1990245474,0.7108019549,0.0,0.0,0.0,0.6823698767,0.1990245474,0.7108019549,2.19152,0.24336000000000002,2.2049907029,0.01152,0.00336,0.012,2.18,0.24,2.1931712199,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 04:30:00,3.41,0.77,3.4958546881,0.0,0.0,0.0,3.41,0.77,3.4958546881,0.6811716855000001,0.1986750749,0.7095538391,0.0,0.0,0.0,0.6811716855000001,0.1986750749,0.7095538391,2.23728,0.24504,2.2506591035,0.01728,0.00504,0.018000000000000002,2.22,0.24,2.2329352879,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 05:00:00,3.13,0.51,3.1712773452,0.0,0.0,0.0,3.13,0.51,3.1712773452,0.6817707811,0.1988498112,0.710177897,0.0,0.0,0.0,0.6817707811,0.1988498112,0.710177897,2.25288,0.28084000000000003,2.2703170263,0.00288,0.00084,0.003,2.25,0.28,2.2673552876,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 05:30:00,3.03,0.34,3.0490162348,0.0,0.0,0.0,3.03,0.34,3.0490162348,0.7142247021,0.2083155381,0.7439840647,0.0,0.0,0.0,0.7142247021,0.2083155381,0.7439840647,2.56,0.28,2.5752669765,0.0,0.0,0.0,2.56,0.28,2.5752669765,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 06:00:00,3.14,0.37,3.1617242131,0.0,0.0,0.0,3.14,0.37,3.1617242131,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,3.08,0.42,3.1085044636,0.0,0.0,0.0,3.08,0.42,3.1085044636,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 06:30:00,4.01,0.9400000000000001,4.1187012516,0.0,0.0,0.0,4.01,0.9400000000000001,4.1187012516,0.8518514085000001,0.2484566608,0.8873452172,0.0,0.0,0.0,0.8518514085000001,0.2484566608,0.8873452172,4.3,0.8200000000000001,4.3774878641,0.0,0.0,0.0,4.3,0.8200000000000001,4.3774878641,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 07:00:00,4.14,0.51,4.171294763,0.0,0.0,0.0,4.14,0.51,4.171294763,0.9368468274,0.2732469913,0.9758821119000001,0.0,0.0,0.0,0.9368468274,0.2732469913,0.9758821119000001,4.61,0.87,4.6913750649,0.0,0.0,0.0,4.61,0.87,4.6913750649,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 07:30:00,4.52,0.41000000000000003,4.5385570394,0.0,0.0,0.0,4.52,0.41000000000000003,4.5385570394,1.1637976387,0.339440978,1.212289207,0.0,0.0,0.0,1.1637976387,0.339440978,1.212289207,4.89,0.87,4.9667897076,0.0,0.0,0.0,4.89,0.87,4.9667897076,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 08:00:00,4.99,0.51,5.0159944179,0.0,0.0,0.0,4.99,0.51,5.0159944179,1.3672686584,0.398786692,1.4242381859,0.0,0.0,0.0,1.3672686584,0.398786692,1.4242381859,5.75,1.08,5.850546983,0.0,0.0,0.0,5.75,1.08,5.850546983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 08:30:00,5.41,0.6900000000000001,5.4538243463,0.0,0.0,0.0,5.41,0.6900000000000001,5.4538243463,1.4314111279000001,0.4174949123,1.4910532582,0.0,0.0,0.0,1.4314111279000001,0.4174949123,1.4910532582,6.02,1.08,6.1161098747,0.0,0.0,0.0,6.02,1.08,6.1161098747,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 09:00:00,5.97,1.3599999999999999,6.1229486361,0.0,0.0,0.0,5.97,1.3599999999999999,6.1229486361,1.4754066595,0.4303269423,1.5368819369,0.0,0.0,0.0,1.4754066595,0.4303269423,1.5368819369,6.15,1.8399999999999999,6.41935355,0.0,0.0,0.0,6.15,1.8399999999999999,6.41935355,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 09:30:00,6.71,1.73,6.929429991,0.0,0.0,0.0,6.71,1.73,6.929429991,1.5249847709000002,0.4447872249,1.588525803,0.0,0.0,0.0,1.5249847709000002,0.4447872249,1.588525803,6.36,1.11,6.4561366157,0.0,0.0,0.0,6.36,1.11,6.4561366157,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 10:00:00,6.26,1.2,6.3739783495,0.0,0.0,0.0,6.26,1.2,6.3739783495,1.5496173601,0.45197173,1.6141847501000002,0.0,0.0,0.0,1.5496173601,0.45197173,1.6141847501000002,5.78,1.28,5.9200337837,0.0,0.0,0.0,5.78,1.28,5.9200337837,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 10:30:00,6.12,1.05,6.2094202628,0.0,0.0,0.0,6.12,1.05,6.2094202628,1.6546857237,0.48261666940000003,1.7236309622000001,0.0,0.0,0.0,1.6546857237,0.48261666940000003,1.7236309622000001,5.47,0.92,5.5468279223,0.0,0.0,0.0,5.47,0.92,5.5468279223,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 11:00:00,6.59,1.7000000000000002,6.8057402243,0.0,0.0,0.0,6.59,1.7000000000000002,6.8057402243,1.6001507322,0.46671063020000003,1.6668236794,0.0,0.0,0.0,1.6001507322,0.46671063020000003,1.6668236794,5.24,0.88,5.313379339,0.0,0.0,0.0,5.24,0.88,5.313379339,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 11:30:00,6.44,1.5899999999999999,6.6333777218000005,0.0,0.0,0.0,6.44,1.5899999999999999,6.6333777218000005,1.5533715595,0.4530667048,1.6180953744000002,0.0,0.0,0.0,1.5533715595,0.4530667048,1.6180953744000002,5.04096,0.9102800000000001,5.1224883992,0.0009600000000000001,0.00028000000000000003,0.001,5.04,0.91,5.1214939227,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 12:00:00,6.9,1.9300000000000002,7.1648377511,0.0,0.0,0.0,6.9,1.9300000000000002,7.1648377511,1.633495731,0.4764362549,1.7015580531,0.0,0.0,0.0,1.633495731,0.4764362549,1.7015580531,4.75192,0.8205600000000001,4.8222466134,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.8200000000000001,4.8202593291,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 12:30:00,6.8100000000000005,1.6400000000000001,7.0046912851,0.0,0.0,0.0,6.8100000000000005,1.6400000000000001,7.0046912851,1.7813805568,0.5195693291,1.8556047467,0.0,0.0,0.0,1.7813805568,0.5195693291,1.8556047467,5.53576,0.6016800000000001,5.5683622009,0.00576,0.00168,0.006,5.53,0.6000000000000001,5.5624544942,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 13:00:00,6.14,0.9500000000000001,6.213058828,0.0,0.0,0.0,6.14,0.9500000000000001,6.213058828,1.7767050173,0.51820563,1.8507343930000002,0.0,0.0,0.0,1.7767050173,0.51820563,1.8507343930000002,5.26,0.6000000000000001,5.2941099346,0.0,0.0,0.0,5.26,0.6000000000000001,5.2941099346,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 13:30:00,5.88,0.75,5.927638653,0.0,0.0,0.0,5.88,0.75,5.927638653,1.7428024922,0.5083173936000001,1.8154192626999999,0.0,0.0,0.0,1.7428024922,0.5083173936000001,1.8154192626999999,5.12,0.58,5.1527468403,0.0,0.0,0.0,5.12,0.58,5.1527468403,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 14:00:00,5.91,0.98,5.9907011276,0.0,0.0,0.0,5.91,0.98,5.9907011276,1.6091912061,0.46934743510000004,1.6762408397000002,0.0,0.0,0.0,1.6091912061,0.46934743510000004,1.6762408397000002,5.10384,0.6911200000000001,5.1504203324,0.0038400000000000005,0.0011200000000000001,0.004,5.1,0.6900000000000001,5.1464648061,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 14:30:00,5.88,0.9400000000000001,5.9546620391000005,0.0,0.0,0.0,5.88,0.9400000000000001,5.9546620391000005,1.5442291579,0.4504001711,1.6085720395,0.0,0.0,0.0,1.5442291579,0.4504001711,1.6085720395,5.29,0.6900000000000001,5.3348102122,0.0,0.0,0.0,5.29,0.6900000000000001,5.3348102122,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 15:00:00,5.88,0.91,5.95,0.0,0.0,0.0,5.88,0.91,5.95,1.5232865852000002,0.4442919207,1.5867568596,0.0,0.0,0.0,1.5232865852000002,0.4442919207,1.5867568596,5.41,0.6000000000000001,5.4431700323,0.0,0.0,0.0,5.41,0.6000000000000001,5.4431700323,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 15:30:00,5.82,0.8200000000000001,5.8774824542,0.0,0.0,0.0,5.82,0.8200000000000001,5.8774824542,1.5635706506,0.4560414397,1.6287194277,0.0,0.0,0.0,1.5635706506,0.4560414397,1.6287194277,5.0,0.5700000000000001,5.0323851204,0.0,0.0,0.0,5.0,0.5700000000000001,5.0323851204,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 16:00:00,5.64,0.71,5.6845140514,0.0,0.0,0.0,5.64,0.71,5.6845140514,1.5635706506,0.4560414397,1.6287194277,0.0,0.0,0.0,1.5635706506,0.4560414397,1.6287194277,4.55,0.6000000000000001,4.5893899377,0.0,0.0,0.0,4.55,0.6000000000000001,4.5893899377,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 16:30:00,5.42,0.51,5.4439415868,0.0,0.0,0.0,5.42,0.51,5.4439415868,1.5635706506,0.4560414397,1.6287194277,0.0,0.0,0.0,1.5635706506,0.4560414397,1.6287194277,4.78,0.6000000000000001,4.8175097301,0.0,0.0,0.0,4.78,0.6000000000000001,4.8175097301,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 17:00:00,5.26,0.36,5.2723049988,0.0,0.0,0.0,5.26,0.36,5.2723049988,1.6491620058,0.481005585,1.7178770894,0.0,0.0,0.0,1.6491620058,0.481005585,1.7178770894,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 17:30:00,5.16,0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,0.30000000000000004,5.168713573,1.6491620058,0.481005585,1.7178770894,0.0,0.0,0.0,1.6491620058,0.481005585,1.7178770894,4.55,0.44,4.5712252187,0.0,0.0,0.0,4.55,0.44,4.5712252187,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 18:00:00,5.14,0.23,5.1451433411,0.0,0.0,0.0,5.14,0.23,5.1451433411,1.6679981831,0.4864994701,1.7374981074,0.0,0.0,0.0,1.6679981831,0.4864994701,1.7374981074,4.27,0.39,4.2877733149,0.0,0.0,0.0,4.27,0.39,4.2877733149,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 18:30:00,4.95,0.23,4.9553405534,0.0,0.0,0.0,4.95,0.23,4.9553405534,1.6708990495,0.4873455561,1.7405198432,0.0,0.0,0.0,1.6708990495,0.4873455561,1.7405198432,4.58,0.37,4.5949211092,0.0,0.0,0.0,4.58,0.37,4.5949211092,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 19:00:00,4.64,0.23,4.6456969337,0.0,0.0,0.0,4.64,0.23,4.6456969337,1.5414105985000002,0.44957809120000003,1.6056360401,0.0,0.0,0.0,1.5414105985000002,0.44957809120000003,1.6056360401,4.12,0.41000000000000003,4.1403502267,0.0,0.0,0.0,4.12,0.41000000000000003,4.1403502267,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 19:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4472509958,0.4221148738,1.5075531206,0.0,0.0,0.0,1.4472509958,0.4221148738,1.5075531206,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 20:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.3777582353,0.4018461519,1.4351648284,0.0,0.0,0.0,1.3777582353,0.4018461519,1.4351648284,4.37,0.38,4.3864906246,0.0,0.0,0.0,4.37,0.38,4.3864906246,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 20:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.85,0.32,3.8632758121,0.0,0.0,0.0,3.85,0.32,3.8632758121,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 21:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2634821233,0.3685156193,1.3161272118,0.0,0.0,0.0,1.2634821233,0.3685156193,1.3161272118,3.79,0.35000000000000003,3.80612664,0.0,0.0,0.0,3.79,0.35000000000000003,3.80612664,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 21:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1990536576,0.3497239835,1.2490142267,0.0,0.0,0.0,1.1990536576,0.3497239835,1.2490142267,3.52,0.25,3.5288666736,0.0,0.0,0.0,3.52,0.25,3.5288666736,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 22:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1729935814,0.3421231279,1.221868314,0.0,0.0,0.0,1.1729935814,0.3421231279,1.221868314,3.98,0.32,3.9928435982,0.0,0.0,0.0,3.98,0.32,3.9928435982,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 22:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.1917203485,0.3475851016,1.241375363,0.0,0.0,0.0,1.1917203485,0.3475851016,1.241375363,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 23:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.134252898,0.3308237619,1.1815134354,0.0,0.0,0.0,1.134252898,0.3308237619,1.1815134354,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-18 23:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,1.0487524962,0.30588614470000003,1.0924505169,0.0,0.0,0.0,1.0487524962,0.30588614470000003,1.0924505169,3.23,0.29,3.2429924453,0.0,0.0,0.0,3.23,0.29,3.2429924453,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 00:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9888702066,0.2884204769,1.0300731319,0.0,0.0,0.0,0.9888702066,0.2884204769,1.0300731319,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 00:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.8956005177,0.2612168177,0.932917206,0.0,0.0,0.0,0.8956005177,0.2612168177,0.932917206,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 01:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8582647077000001,0.2503272064,0.8940257371,0.0,0.0,0.0,0.8582647077000001,0.2503272064,0.8940257371,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
