Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-19 01:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8014671867000001,0.2337612628,0.8348616528,0.0,0.0,0.0,0.8014671867000001,0.2337612628,0.8348616528,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 02:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7642883420000001,0.2229174331,0.7961336896000001,0.0,0.0,0.0,0.7642883420000001,0.2229174331,0.7961336896000001,2.85,0.25,2.8609439002,0.0,0.0,0.0,2.85,0.25,2.8609439002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 02:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7300096986,0.21291949540000002,0.7604267694,0.0,0.0,0.0,0.7300096986,0.21291949540000002,0.7604267694,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.7242766381,0.2112473528,0.7544548314,0.0,0.0,0.0,0.7242766381,0.2112473528,0.7544548314,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 04:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.7070724685,0.20622947,0.7365338213,0.0,0.0,0.0,0.7070724685,0.20622947,0.7365338213,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 04:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.7295702288,0.2127913167,0.7599689884,0.0,0.0,0.0,0.7295702288,0.2127913167,0.7599689884,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 05:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6857788852000001,0.20001884150000002,0.7143530055,0.0,0.0,0.0,0.6857788852000001,0.20001884150000002,0.7143530055,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 05:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7513719542,0.2191501533,0.7826791189000001,0.0,0.0,0.0,0.7513719542,0.2191501533,0.7826791189000001,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 06:00:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7841268363,0.2287036606,0.8167987878,0.0,0.0,0.0,0.7841268363,0.2287036606,0.8167987878,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 06:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8516340846,0.2483932747,0.8871188381,0.0,0.0,0.0,0.8516340846,0.2483932747,0.8871188381,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 07:00:00,3.65,0.22,3.6566241262,0.0,0.0,0.0,3.65,0.22,3.6566241262,0.9498207471000001,0.2770310512,0.9893966115,0.0,0.0,0.0,0.9498207471000001,0.2770310512,0.9893966115,3.86,0.35000000000000003,3.8758353938,0.0,0.0,0.0,3.86,0.35000000000000003,3.8758353938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 07:30:00,4.28,0.31,4.29121195,0.0,0.0,0.0,4.28,0.31,4.29121195,1.1318367287,0.3301190459,1.1789965924,0.0,0.0,0.0,1.1318367287,0.3301190459,1.1789965924,3.56,0.4,3.5824014292,0.0,0.0,0.0,3.56,0.4,3.5824014292,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 08:00:00,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,0.41000000000000003,4.7477363027,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,4.04,0.47000000000000003,4.0672472263,0.0,0.0,0.0,4.04,0.47000000000000003,4.0672472263,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 08:30:00,5.29,0.66,5.3310130369,0.0,0.0,0.0,5.29,0.66,5.3310130369,1.416285918,0.4130833927,1.4752978312,0.0,0.0,0.0,1.416285918,0.4130833927,1.4752978312,4.7,0.51,4.7275892377,0.0,0.0,0.0,4.7,0.51,4.7275892377,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 09:00:00,5.51,0.66,5.5493873536,0.0,0.0,0.0,5.51,0.66,5.5493873536,1.5058228573,0.43919833340000003,1.5685654762999999,0.0,0.0,0.0,1.5058228573,0.43919833340000003,1.5685654762999999,4.34,0.56,4.3759798903,0.0,0.0,0.0,4.34,0.56,4.3759798903,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 09:30:00,5.82,0.72,5.8643669735,0.0,0.0,0.0,5.82,0.72,5.8643669735,1.5742043894000002,0.4591429469,1.639796239,0.0,0.0,0.0,1.5742043894000002,0.4591429469,1.639796239,4.9,0.64,4.9416191678,0.0,0.0,0.0,4.9,0.64,4.9416191678,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 10:00:00,5.82,0.77,5.870715459,0.0,0.0,0.0,5.82,0.77,5.870715459,1.6029604789,0.4675301397,1.6697504989,0.0,0.0,0.0,1.6029604789,0.4675301397,1.6697504989,4.43096,0.6402800000000001,4.4769816841,0.0009600000000000001,0.00028000000000000003,0.001,4.43,0.64,4.4759915103,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 10:30:00,5.82,0.77,5.870715459,0.0,0.0,0.0,5.82,0.77,5.870715459,1.6029604789,0.4675301397,1.6697504989,0.0,0.0,0.0,1.6029604789,0.4675301397,1.6697504989,4.63,0.61,4.6700107066,0.0,0.0,0.0,4.63,0.61,4.6700107066,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 11:00:00,5.98,0.88,6.0444023691,0.0,0.0,0.0,5.98,0.88,6.0444023691,1.5716563626,0.4583997724,1.6371420443,0.0,0.0,0.0,1.5716563626,0.4583997724,1.6371420443,4.8100000000000005,0.61,4.8485255491,0.0,0.0,0.0,4.8100000000000005,0.61,4.8485255491,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 11:30:00,5.84,0.8200000000000001,5.8972875121,0.0,0.0,0.0,5.84,0.8200000000000001,5.8972875121,1.5543916681,0.4533642365,1.6191579876,0.0,0.0,0.0,1.5543916681,0.4533642365,1.6191579876,4.6909600000000005,0.6402800000000001,4.7344550056,0.0009600000000000001,0.00028000000000000003,0.001,4.69,0.64,4.7334659606,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 12:00:00,5.91,0.93,5.9827251316000005,0.0,0.0,0.0,5.91,0.93,5.9827251316000005,1.5227134288,0.4441247501,1.5861598216,0.0,0.0,0.0,1.5227134288,0.4441247501,1.5861598216,4.6948,0.6814,4.7439912521,0.0048000000000000004,0.0014,0.005,4.69,0.68,4.7390399872,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 12:30:00,5.88,0.89,5.9469740205,0.0,0.0,0.0,5.88,0.89,5.9469740205,1.6165181967,0.47148447400000004,1.6838731215,0.0,0.0,0.0,1.6165181967,0.47148447400000004,1.6838731215,4.3344000000000005,0.6842,4.3880693933,0.014400000000000001,0.004200000000000001,0.015,4.32,0.68,4.3731910546,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 13:00:00,5.79,0.8200000000000001,5.8477773555,0.0,0.0,0.0,5.79,0.8200000000000001,5.8477773555,1.6207647418,0.4727230497,1.6882966061,0.0,0.0,0.0,1.6207647418,0.4727230497,1.6882966061,4.48976,0.64868,4.5363785777,0.02976,0.00868,0.031,4.46,0.64,4.5056852975,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 13:30:00,5.5,0.71,5.5456379254,0.0,0.0,0.0,5.5,0.71,5.5456379254,1.4728340236,0.4295765902,1.5342021079000001,0.0,0.0,0.0,1.4728340236,0.4295765902,1.5342021079000001,4.56104,0.6607200000000001,4.6086480447,0.07104,0.020720000000000002,0.074,4.49,0.64,4.535383115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 14:00:00,5.47,0.68,5.5121048611,0.0,0.0,0.0,5.47,0.68,5.5121048611,1.3486265263,0.3933494035,1.4048192982,0.0,0.0,0.0,1.3486265263,0.3933494035,1.4048192982,3.94088,0.57484,3.9825841109,0.05088,0.01484,0.053,3.89,0.56,3.9301017799,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 14:30:00,5.42,0.75,5.4716450908,0.0,0.0,0.0,5.42,0.75,5.4716450908,1.2850068314,0.3747936591,1.3385487827,0.0,0.0,0.0,1.2850068314,0.3747936591,1.3385487827,4.03896,0.5342800000000001,4.0741444501,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.99,0.52,4.0237420394,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 15:00:00,5.13096,0.6602800000000001,5.1732697784,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.66,5.1722818949,1.2271820519,0.3579280985,1.2783146374,0.0,0.0,0.0,1.2271820519,0.3579280985,1.2783146374,3.76624,0.50932,3.8005224115000003,0.06624000000000001,0.01932,0.069,3.7,0.49,3.7323049179,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 15:30:00,4.80192,0.5805600000000001,4.8368880078,0.0019200000000000003,0.0005600000000000001,0.002,4.8,0.58,4.8349146838,1.1934695812,0.3480952945,1.2431974805000001,0.0,0.0,0.0,1.1934695812,0.3480952945,1.2431974805000001,3.9476,0.5068,3.979998995,0.057600000000000005,0.016800000000000002,0.06,3.89,0.49,3.9207397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 16:00:00,4.65,0.43,4.6698393977,0.0,0.0,0.0,4.65,0.43,4.6698393977,1.191404755,0.34749305350000004,1.2410466198,0.0,0.0,0.0,1.191404755,0.34749305350000004,1.2410466198,3.37448,0.45464000000000004,3.4049688398,0.08448000000000001,0.024640000000000002,0.088,3.29,0.43,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 16:30:00,4.68,0.27,4.6877819915,0.0,0.0,0.0,4.68,0.27,4.6877819915,1.300801472,0.3794004293,1.3550015333,0.0,0.0,0.0,1.300801472,0.3794004293,1.3550015333,3.66632,0.35476,3.6834436333,0.01632,0.00476,0.017,3.65,0.35000000000000003,3.6667424235,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 17:00:00,4.58,0.23,4.5857714727,0.0,0.0,0.0,4.58,0.23,4.5857714727,1.4451746964,0.4215092865,1.5053903088,0.0,0.0,0.0,1.4451746964,0.4215092865,1.5053903088,4.02248,0.33364000000000005,4.0362929775,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.01,0.33,4.0235556415,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 17:30:00,4.63,0.23,4.635709223,0.0,0.0,0.0,4.63,0.23,4.635709223,1.5708063552,0.4581518536,1.6362566200000002,0.0,0.0,0.0,1.5708063552,0.4581518536,1.6362566200000002,3.83096,0.28028000000000003,3.8411992138,0.0009600000000000001,0.00028000000000000003,0.001,3.83,0.28,3.8402213478,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 18:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.5708063552,0.4581518536,1.6362566200000002,0.0,0.0,0.0,1.5708063552,0.4581518536,1.6362566200000002,3.5540000000000003,0.277,3.5647783942,0.024,0.007,0.025,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 18:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.4922069426,0.43522702490000004,1.5543822319,0.0,0.0,0.0,1.4922069426,0.43522702490000004,1.5543822319,3.73304,0.23672,3.7405379292000003,0.02304,0.00672,0.024,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 19:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.4199686183,0.41415751370000004,1.4791339774,0.0,0.0,0.0,1.4199686183,0.41415751370000004,1.4791339774,3.23576,0.27168000000000003,3.2471453309,0.00576,0.00168,0.006,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 19:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.4215176537,0.41460931570000004,1.4807475559,0.0,0.0,0.0,1.4215176537,0.41460931570000004,1.4807475559,3.51096,0.23028,3.5185038013,0.0009600000000000001,0.00028000000000000003,0.001,3.51,0.23,3.5175275408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 20:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.3341602717,0.38913007920000003,1.3897502830000001,0.0,0.0,0.0,1.3341602717,0.38913007920000003,1.3897502830000001,3.4848,0.23140000000000002,3.4924743378,0.0048000000000000004,0.0014,0.005,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 20:30:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.2729389544,0.37127386170000004,1.3259780775,0.0,0.0,0.0,1.2729389544,0.37127386170000004,1.3259780775,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 21:00:00,3.55,-0.22,3.5568103689,0.0,0.0,0.0,3.55,-0.22,3.5568103689,1.212373932,0.3536090635,1.2628895125000001,0.0,0.0,0.0,1.212373932,0.3536090635,1.2628895125000001,3.15,0.27,3.1615502526,0.0,0.0,0.0,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 21:30:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.1801494731,0.344210263,1.2293223679,0.0,0.0,0.0,1.1801494731,0.344210263,1.2293223679,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 22:00:00,3.42,-0.22,3.4270687183,0.0,0.0,0.0,3.42,-0.22,3.4270687183,1.1186809022,0.32628192980000004,1.1652926064,0.0,0.0,0.0,1.1186809022,0.32628192980000004,1.1652926064,2.85,0.22,2.8584786163,0.0,0.0,0.0,2.85,0.22,2.8584786163,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 22:30:00,3.46,-0.22,3.4669871647,0.0,0.0,0.0,3.46,-0.22,3.4669871647,1.2017288863,0.3505042585,1.2518009232,0.0,0.0,0.0,1.2017288863,0.3505042585,1.2518009232,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 23:00:00,3.3,-0.22,3.3073252032,0.0,0.0,0.0,3.3,-0.22,3.3073252032,1.2706313639,0.3706008145,1.3235743374,0.0,0.0,0.0,1.2706313639,0.3706008145,1.3235743374,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 23:30:00,3.18,-0.22,3.1876009788,0.0,0.0,0.0,3.18,-0.22,3.1876009788,1.1037046764,0.3219138639,1.1496923712,0.0,0.0,0.0,1.1037046764,0.3219138639,1.1496923712,2.51,0.24,2.5214479967,0.0,0.0,0.0,2.51,0.24,2.5214479967,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 00:00:00,2.95,-0.22,2.9581920154,0.0,0.0,0.0,2.95,-0.22,2.9581920154,1.0035607688,0.2927052242,1.0453758008,0.0,0.0,0.0,1.0035607688,0.2927052242,1.0453758008,2.55,0.22,2.5594726019,0.0,0.0,0.0,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 00:30:00,2.83,-0.22,2.8385383563,0.0,0.0,0.0,2.83,-0.22,2.8385383563,0.9466134324000001,0.2760955844,0.9860556587,0.0,0.0,0.0,0.9466134324000001,0.2760955844,0.9860556587,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 01:00:00,2.71,-0.22,2.7189152249,0.0,0.0,0.0,2.71,-0.22,2.7189152249,0.9248080489,0.2697356809,0.9633417176,0.0,0.0,0.0,0.9248080489,0.2697356809,0.9633417176,2.47,0.25,2.4826195842,0.0,0.0,0.0,2.47,0.25,2.4826195842,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 01:30:00,2.68,-0.22,2.6890146894,0.0,0.0,0.0,2.68,-0.22,2.6890146894,0.8492764448000001,0.2477056297,0.8846629633,0.0,0.0,0.0,0.8492764448000001,0.2477056297,0.8846629633,2.19704,0.23372,2.2094365345,0.047040000000000005,0.013720000000000001,0.049,2.15,0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 02:00:00,2.64,-0.22,2.6491508073,0.0,0.0,0.0,2.64,-0.22,2.6491508073,0.7937417967,0.231508024,0.8268143716,0.0,0.0,0.0,0.7937417967,0.231508024,0.8268143716,2.32,0.22,2.3304076897,0.0,0.0,0.0,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 02:30:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.765958427,0.2234045412,0.7978733614,0.0,0.0,0.0,0.765958427,0.2234045412,0.7978733614,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 03:00:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7313530495,0.21331130610000001,0.7618260932,0.0,0.0,0.0,0.7313530495,0.21331130610000001,0.7618260932,2.13488,0.28684000000000004,2.1540635552,0.19488000000000003,0.05684,0.203,1.94,0.23,1.9535864455,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 03:30:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7101544104,0.2071283697,0.7397441775,0.0,0.0,0.0,0.7101544104,0.2071283697,0.7397441775,2.152,0.301,2.1729484577,0.07200000000000001,0.021,0.075,2.08,0.28,2.0987615396,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 04:00:00,2.48,-0.22,2.4897389421,0.0,0.0,0.0,2.48,-0.22,2.4897389421,0.7119926013,0.2076645087,0.7416589596000001,0.0,0.0,0.0,0.7119926013,0.2076645087,0.7416589596000001,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 04:30:00,2.51,-0.22,2.5196229877,0.0,0.0,0.0,2.51,-0.22,2.5196229877,0.7349850353,0.2143706353,0.7656094118,0.0,0.0,0.0,0.7349850353,0.2143706353,0.7656094118,2.14992,0.30456,2.1713849958,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.1,0.29,2.1199292441,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 05:00:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.7112746177,0.20745509680000002,0.7409110601000001,0.0,0.0,0.0,0.7112746177,0.20745509680000002,0.7409110601000001,2.07832,0.25576000000000004,2.0939978988,0.08832000000000001,0.02576,0.092,1.99,0.23,2.0032473637,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 05:30:00,2.39,-0.28,2.4063457773,0.0,0.0,0.0,2.39,-0.28,2.4063457773,0.7353451910000001,0.2144756807,0.7659845740000001,0.0,0.0,0.0,0.7353451910000001,0.2144756807,0.7659845740000001,2.14,0.23,2.152324325,0.0,0.0,0.0,2.14,0.23,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 06:00:00,2.44,-0.24,2.4517748673,0.0,0.0,0.0,2.44,-0.24,2.4517748673,0.7449701281000001,0.217282954,0.7760105501,0.0,0.0,0.0,0.7449701281000001,0.217282954,0.7760105501,2.22,0.25,2.234032229,0.0,0.0,0.0,2.22,0.25,2.234032229,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 06:30:00,2.69,-0.24,2.7006850983,0.0,0.0,0.0,2.69,-0.24,2.7006850983,0.7906046509,0.2305930232,0.8235465113,0.0,0.0,0.0,0.7906046509,0.2305930232,0.8235465113,2.12336,0.08848,2.1252026727,0.30336,0.08848,0.316,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 07:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7892391851,0.23019476230000002,0.8221241512,0.0,0.0,0.0,0.7892391851,0.23019476230000002,0.8221241512,2.22288,0.28584000000000004,2.2411827235,0.12288000000000002,0.035840000000000004,0.128,2.1,0.25,2.1148285983,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 07:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.9421480668000001,0.2747931862,0.9814042363000001,0.0,0.0,0.0,0.9421480668000001,0.2747931862,0.9814042363000001,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 08:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9641459989000001,0.2812092497,1.0043187488,0.0,0.0,0.0,0.9641459989000001,0.2812092497,1.0043187488,2.4229600000000002,0.34128000000000003,2.44687703,0.31296,0.09128000000000001,0.326,2.11,0.25,2.1247588098,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 08:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0790065741000001,0.31471025080000004,1.1239651813,0.0,0.0,0.0,1.0790065741000001,0.31471025080000004,1.1239651813,2.58136,0.34748,2.6046423555000002,0.23136,0.06748000000000001,0.241,2.35,0.28,2.3666220653,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 09:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.1969198265,0.349101616,1.2467914859,0.0,0.0,0.0,1.1969198265,0.349101616,1.2467914859,2.78704,0.25372,2.7985649537,0.047040000000000005,0.013720000000000001,0.049,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 09:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,3.13264,0.29952,3.1469263735,0.03264,0.00952,0.034,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 10:00:00,3.79192,0.23056000000000001,3.7989229,0.0019200000000000003,0.0005600000000000001,0.002,3.79,0.23,3.7969724782,1.243829194,0.3627835149,1.2956554104,0.0,0.0,0.0,1.243829194,0.3627835149,1.2956554104,2.8392,0.4006,2.86732227,0.37920000000000004,0.1106,0.395,2.46,0.29,2.4770345173,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 10:30:00,3.9909600000000003,0.23028,3.9975981039,0.0009600000000000001,0.00028000000000000003,0.001,3.99,0.23,3.996623575,4.2360669052,1.235519514,4.4125696929,0.0,0.0,0.0,4.2360669052,1.235519514,4.4125696929,3.1308,0.3544,3.1507948204,0.22080000000000002,0.0644,0.23,2.91,0.29,2.9244144713,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 11:00:00,4.03,0.23,4.0365579396,0.0,0.0,0.0,4.03,0.23,4.0365579396,5.2682583906,1.5365753639,5.4877691569,0.0,0.0,0.0,5.2682583906,1.5365753639,5.4877691569,3.2915200000000002,0.34336000000000005,3.3093806067,0.01152,0.00336,0.012,3.2800000000000002,0.34,3.2975748665,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 11:30:00,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,4.9867848924,1.4544789269,5.1945675962,0.0,0.0,0.0,4.9867848924,1.4544789269,5.1945675962,3.22176,0.31968,3.2375813194,0.10176,0.02968,0.106,3.12,0.29,3.1334485794,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 12:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,4.8815233151,1.4237776336,5.0849201198,0.0,0.0,0.0,4.8815233151,1.4237776336,5.0849201198,2.86032,0.43176000000000003,2.8927231461,0.28032,0.08176000000000001,0.292,2.58,0.35000000000000003,2.6036320785,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 12:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,4.9182523808,1.4344902777000001,5.1231795633,0.0,0.0,0.0,4.9182523808,1.4344902777000001,5.1231795633,2.91048,0.35264,2.9317654749,0.18048,0.052640000000000006,0.188,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 13:00:00,3.51192,0.0005600000000000001,3.5119200446,0.0019200000000000003,0.0005600000000000001,0.002,3.51,0.0,3.51,4.5539774043,1.3282434096,4.7437264628,0.0009600000000000001,0.00028000000000000003,0.001,4.5530174043,1.3279634096000001,4.7427264628,3.00736,0.28548,3.0208795077,0.08736000000000001,0.025480000000000003,0.091,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 13:30:00,3.40192,0.0005600000000000001,3.4019200461,0.0019200000000000003,0.0005600000000000001,0.002,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.2848800000000002,0.31184,3.2996485873,0.07488,0.021840000000000002,0.078,3.21,0.29,3.2230730677,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 14:00:00,3.17672,-0.21804,3.1841939953,0.00672,0.0019600000000000004,0.007,3.17,-0.22,3.1776248992,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,2.68536,0.34948,2.7080056499,0.13536,0.03948,0.14100000000000001,2.55,0.31,2.5687740267,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 14:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.1088,0.34840000000000004,3.128261498,0.028800000000000003,0.008400000000000001,0.03,3.08,0.34,3.0987094088,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 15:00:00,3.16576,-0.21832000000000001,3.1732790612,0.00576,0.00168,0.006,3.16,-0.22,3.1676489705,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,3.23176,0.40968000000000004,3.2576234282,0.10176,0.02968,0.106,3.13,0.38,3.1529827148,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 15:30:00,3.31096,-0.21972000000000003,3.3182424565,0.0009600000000000001,0.00028000000000000003,0.001,3.31,-0.22,3.3173031215,1.1935405815,0.3481160029,1.243271439,0.0,0.0,0.0,1.1935405815,0.3481160029,1.243271439,3.04704,0.33372,3.0652604783,0.047040000000000005,0.013720000000000001,0.049,3.0,0.32,3.0170183957,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 16:00:00,3.22864,-0.21748,3.2359563964999998,0.00864,0.00252,0.009000000000000001,3.22,-0.22,3.2275067777,1.0288847381,0.300091382,1.0717549355,0.0019200000000000003,0.0005600000000000001,0.002,1.0269647381,0.299531382,1.0697549355,3.12336,0.30848000000000003,3.1385566109,0.06336,0.01848,0.066,3.06,0.29,3.073711112,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 16:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.1187229701999999,0.3262941996,1.1653364273,0.0,0.0,0.0,1.1187229701999999,0.3262941996,1.1653364273,2.86776,0.35268000000000005,2.889365086,0.07776000000000001,0.022680000000000002,0.081,2.79,0.33,2.8094483444,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 17:00:00,3.40096,-0.21972000000000003,3.4080501463,0.0009600000000000001,0.00028000000000000003,0.001,3.4,-0.22,3.4071102125,1.2349663039,0.3601985053,1.2864232332,0.0,0.0,0.0,1.2349663039,0.3601985053,1.2864232332,3.00608,0.31344000000000005,3.022376813,0.04608,0.01344,0.048,2.96,0.30000000000000004,2.975163861,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 17:30:00,3.59096,-0.21972000000000003,3.5976757219,0.0009600000000000001,0.00028000000000000003,0.001,3.59,-0.22,3.5967346302000003,1.3821392984,0.403123962,1.4397284359,0.0,0.0,0.0,1.3821392984,0.403123962,1.4397284359,3.24744,0.27092000000000005,3.2587212523,0.03744,0.010920000000000001,0.039,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 18:00:00,3.73192,0.0005600000000000001,3.731920042,0.0019200000000000003,0.0005600000000000001,0.002,3.73,0.0,3.73,1.3439420078,0.3919830856,1.3999395915,0.0,0.0,0.0,1.3439420078,0.3919830856,1.3999395915,3.40112,0.27616,3.412313233,0.021120000000000003,0.0061600000000000005,0.022,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 18:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.2750496731,0.37188948800000005,1.3281767428,0.0,0.0,0.0,1.2750496731,0.37188948800000005,1.3281767428,2.94088,0.26484,2.9527809604,0.05088,0.01484,0.053,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 19:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.3085250329,0.3816531346,1.3630469093,0.0,0.0,0.0,1.3085250329,0.3816531346,1.3630469093,2.93448,0.34964,2.9552362004,0.20448000000000002,0.059640000000000006,0.213,2.73,0.29,2.7453597214,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 19:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.2775990302,0.3726330505,1.3308323231,0.0,0.0,0.0,1.2775990302,0.3726330505,1.3308323231,3.04056,0.32308000000000003,3.0576765362,0.010560000000000002,0.0030800000000000003,0.011,3.03,0.32,3.0468508332,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 20:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,1.2664701188,0.369387118,1.3192397071,0.0,0.0,0.0,1.2664701188,0.369387118,1.3192397071,3.10288,0.24084000000000003,3.1122127498,0.00288,0.00084,0.003,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 20:30:00,3.32,-0.22,3.3272811724,0.0,0.0,0.0,3.32,-0.22,3.3272811724,1.1893563901,0.3468956138,1.2389129064,0.0,0.0,0.0,1.1893563901,0.3468956138,1.2389129064,2.78608,0.30844000000000005,2.8031013182,0.16608,0.048440000000000004,0.17300000000000001,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 21:00:00,3.29,-0.27,3.3010604357,0.0,0.0,0.0,3.29,-0.27,3.3010604357,1.2173303132,0.3550546747,1.2680524095,0.0,0.0,0.0,1.2173303132,0.3550546747,1.2680524095,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 21:30:00,3.25,-0.25,3.2596012026,0.0,0.0,0.0,3.25,-0.25,3.2596012026,1.1483180928,0.33492611040000003,1.19616468,0.0,0.0,0.0,1.1483180928,0.33492611040000003,1.19616468,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 22:00:00,3.3,-0.25,3.3094561487,0.0,0.0,0.0,3.3,-0.25,3.3094561487,1.1483180928,0.33492611040000003,1.19616468,0.0,0.0,0.0,1.1483180928,0.33492611040000003,1.19616468,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 22:30:00,3.27,-0.25,3.279542651,0.0,0.0,0.0,3.27,-0.25,3.279542651,1.1302695691,0.3296619577,1.1773641345,0.0,0.0,0.0,1.1302695691,0.3296619577,1.1773641345,2.9,0.23,2.909106392,0.0,0.0,0.0,2.9,0.23,2.909106392,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 23:00:00,3.17,-0.25,3.1798427634,0.0,0.0,0.0,3.17,-0.25,3.1798427634,1.0675966547,0.3113823576,1.1120798487,0.0,0.0,0.0,1.0675966547,0.3113823576,1.1120798487,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 23:30:00,3.0,-0.25,3.0103986447,0.0,0.0,0.0,3.0,-0.25,3.0103986447,0.9550089182,0.2785442678,0.9948009565,0.0,0.0,0.0,0.9550089182,0.2785442678,0.9948009565,2.44696,0.25828,2.4605531492,0.09696,0.028280000000000003,0.101,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 00:00:00,2.83,-0.25,2.8410209433,0.0,0.0,0.0,2.83,-0.25,2.8410209433,0.8963497613,0.2614353471,0.9336976681,0.0,0.0,0.0,0.8963497613,0.2614353471,0.9336976681,2.38,0.23,2.3910876186,0.0,0.0,0.0,2.38,0.23,2.3910876186,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 00:30:00,2.69,-0.23,2.6998148085,0.0,0.0,0.0,2.69,-0.23,2.6998148085,0.8443134125,0.24625807870000002,0.8794931380000001,0.0,0.0,0.0,0.8443134125,0.24625807870000002,0.8794931380000001,2.7199999999999998,0.27,2.733367886,0.0,0.0,0.0,2.7199999999999998,0.27,2.733367886,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 01:00:00,2.59,-0.23,2.6001923006,0.0,0.0,0.0,2.59,-0.23,2.6001923006,0.8168541164,0.2382491173,0.8508897046,0.0,0.0,0.0,0.8168541164,0.2382491173,0.8508897046,2.1876,0.24680000000000002,2.2014776856,0.057600000000000005,0.016800000000000002,0.06,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 01:30:00,2.55,-0.25,2.5622255951,0.0,0.0,0.0,2.55,-0.25,2.5622255951,0.7900684079,0.230436619,0.8229879249000001,0.0,0.0,0.0,0.7900684079,0.230436619,0.8229879249000001,2.12984,0.25912,2.1455445929,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.03,0.23,2.0429880078,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 02:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.7921530211000001,0.23104463120000002,0.8251593970000001,0.0,0.0,0.0,0.7921530211000001,0.23104463120000002,0.8251593970000001,2.3,0.23,2.3114713929,0.0,0.0,0.0,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 02:30:00,2.52,-0.23,2.5304742638,0.0,0.0,0.0,2.52,-0.23,2.5304742638,0.7740343286,0.2257600125,0.8062857590000001,0.0,0.0,0.0,0.7740343286,0.2257600125,0.8062857590000001,2.06912,0.28516,2.0886775242,0.18912,0.05516000000000001,0.197,1.88,0.23,1.8940168954,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 03:00:00,2.45,-0.23,2.4607722365,0.0,0.0,0.0,2.45,-0.23,2.4607722365,0.7304293814,0.2130419029,0.760863939,0.0,0.0,0.0,0.7304293814,0.2130419029,0.760863939,2.05688,0.29284000000000004,2.0776213803,0.14688,0.04284,0.153,1.9100000000000001,0.25,1.9262917744,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 03:30:00,2.43,-0.23,2.440860504,0.0,0.0,0.0,2.43,-0.23,2.440860504,0.7285088835,0.2124817577,0.7588634203,0.0,0.0,0.0,0.7285088835,0.2124817577,0.7588634203,2.14,0.25,2.154553318,0.0,0.0,0.0,2.14,0.25,2.154553318,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 04:00:00,2.41,-0.25,2.422932108,0.0,0.0,0.0,2.41,-0.25,2.422932108,0.7278687175,0.2122950426,0.7581965808000001,0.0,0.0,0.0,0.7278687175,0.2122950426,0.7581965808000001,2.07,0.29,2.0902152999,0.0,0.0,0.0,2.07,0.29,2.0902152999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 04:30:00,2.41,-0.27,2.4250773184,0.0,0.0,0.0,2.41,-0.27,2.4250773184,0.7291490495,0.2126684728,0.7595302599,0.0,0.0,0.0,0.7291490495,0.2126684728,0.7595302599,3.35,0.29,3.3625288103,0.0,0.0,0.0,3.35,0.29,3.3625288103,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 05:00:00,2.41,-0.24,2.4219207254,0.0,0.0,0.0,2.41,-0.24,2.4219207254,0.7036305371,0.20522557330000002,0.7329484761,0.0,0.0,0.0,0.7036305371,0.20522557330000002,0.7329484761,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 05:30:00,2.39,-0.24,2.4020199832999998,0.0,0.0,0.0,2.39,-0.24,2.4020199832999998,0.7036305371,0.20522557330000002,0.7329484761,0.0,0.0,0.0,0.7036305371,0.20522557330000002,0.7329484761,3.81,0.26,3.8188610868,0.0,0.0,0.0,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 06:00:00,2.37,-0.24,2.3821209037,0.0,0.0,0.0,2.37,-0.24,2.3821209037,0.7396145162000001,0.2157209005,0.7704317877,0.0,0.0,0.0,0.7396145162000001,0.2157209005,0.7704317877,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 06:30:00,2.37,-0.24,2.3821209037,0.0,0.0,0.0,2.37,-0.24,2.3821209037,0.7376715708,0.2151542082,0.7684078863,0.0,0.0,0.0,0.7376715708,0.2151542082,0.7684078863,3.33096,0.22028000000000003,3.3382357316,0.0009600000000000001,0.00028000000000000003,0.001,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 07:00:00,2.4,-0.24,2.4119701491,0.0,0.0,0.0,2.4,-0.24,2.4119701491,0.764521961,0.22298557200000002,0.7963770427,0.0,0.0,0.0,0.764521961,0.22298557200000002,0.7963770427,3.07056,0.22308000000000003,3.0786528547,0.010560000000000002,0.0030800000000000003,0.011,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 07:30:00,2.58,-0.24,2.5911387458,0.0,0.0,0.0,2.58,-0.24,2.5911387458,0.764521961,0.22298557200000002,0.7963770427,0.0,0.0,0.0,0.764521961,0.22298557200000002,0.7963770427,3.16896,0.23428000000000002,3.1776083144,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 08:00:00,2.7,-0.24,2.7106456795,0.0,0.0,0.0,2.7,-0.24,2.7106456795,0.7651955487000001,0.223182035,0.7970786965000001,0.0,0.0,0.0,0.7651955487000001,0.223182035,0.7970786965000001,3.2187200000000002,0.24296,3.2278767015,0.07872000000000001,0.02296,0.082,3.14,0.22,3.1476975712,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 08:30:00,2.8728800000000003,-0.21916000000000002,2.8812272732,0.00288,0.00084,0.003,2.87,-0.22,2.8784197053,0.8630418423,0.2517205374,0.8990019191,0.0,0.0,0.0,0.8630418423,0.2517205374,0.8990019191,3.34256,0.24408000000000002,3.3514597417,0.08256000000000001,0.02408,0.08600000000000001,3.26,0.22,3.2674148803,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 09:00:00,3.10192,-0.21944000000000002,3.1096722657,0.0019200000000000003,0.0005600000000000001,0.002,3.1,-0.22,3.1077966471,0.9586041568,0.2795928791,0.9985459967,0.0,0.0,0.0,0.9586041568,0.2795928791,0.9985459967,3.50664,0.23652,3.5146074888000003,0.05664,0.01652,0.059000000000000004,3.45,0.22,3.4570073763,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 09:30:00,3.33,-0.22,3.3372593546,0.0,0.0,0.0,3.33,-0.22,3.3372593546,1.15204336,0.33601264670000003,1.2000451666,0.0,0.0,0.0,1.15204336,0.33601264670000003,1.2000451666,3.6441600000000003,0.23288000000000003,3.6515935152,0.044160000000000005,0.01288,0.046,3.6,0.22,3.6067159578,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 10:00:00,3.30192,-0.21944000000000002,3.3092037713,0.0019200000000000003,0.0005600000000000001,0.002,3.3,-0.22,3.3073252032,1.2020993512,0.3506123108,1.2521868242,0.0,0.0,0.0,1.2020993512,0.3506123108,1.2521868242,3.69104,0.24072000000000002,3.6988812363,0.07104,0.020720000000000002,0.074,3.62,0.22,3.6266789215,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 10:30:00,3.52288,0.00084,3.5228801001,0.00288,0.00084,0.003,3.52,0.0,3.52,1.2230389309,0.3567196882,1.2739988864,0.0,0.0,0.0,1.2230389309,0.3567196882,1.2739988864,3.1800800000000002,0.31044000000000005,3.1951966763,0.07008,0.020440000000000003,0.073,3.11,0.29,3.123491636,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 11:00:00,3.55384,0.0011200000000000001,3.5538401765,0.0038400000000000005,0.0011200000000000001,0.004,3.55,0.0,3.55,1.1972292677,0.3491918698,1.2471138205,0.0,0.0,0.0,1.1972292677,0.3491918698,1.2471138205,2.86208,0.42144000000000004,2.8929420319,0.38208000000000003,0.11144000000000001,0.398,2.48,0.31,2.499299902,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 11:30:00,3.63384,0.0011200000000000001,3.6338401726000003,0.0038400000000000005,0.0011200000000000001,0.004,3.63,0.0,3.63,1.3100939388000001,0.3821107322,1.3646811863,0.0009600000000000001,0.00028000000000000003,0.001,1.3091339388,0.3818307322,1.3636811863,2.93368,0.29024,2.9480023066000003,0.10368000000000001,0.030240000000000003,0.108,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 12:00:00,3.73288,0.00084,3.7328800945,0.00288,0.00084,0.003,3.73,0.0,3.73,1.3102893969,0.3821677408,1.3648847884,0.0,0.0,0.0,1.3102893969,0.3821677408,1.3648847884,3.04816,0.30988000000000004,3.0638709176,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 12:30:00,3.76096,0.00028000000000000003,3.7609600104,0.0009600000000000001,0.00028000000000000003,0.001,3.76,0.0,3.76,1.3734809289,0.40059860420000004,1.4307093009,0.0,0.0,0.0,1.3734809289,0.40059860420000004,1.4307093009,3.18104,0.31072000000000005,3.1961793442,0.07104,0.020720000000000002,0.074,3.11,0.29,3.123491636,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 13:00:00,3.73096,0.00028000000000000003,3.7309600105,0.0009600000000000001,0.00028000000000000003,0.001,3.73,0.0,3.73,1.3575562597,0.3959539091,1.4141211039,0.0,0.0,0.0,1.3575562597,0.3959539091,1.4141211039,3.3124000000000002,0.38820000000000005,3.3350701642000002,0.062400000000000004,0.0182,0.065,3.25,0.37,3.2709937328,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 13:30:00,3.60384,0.0011200000000000001,3.603840174,0.0038400000000000005,0.0011200000000000001,0.004,3.6,0.0,3.6,1.173698928,0.342328854,1.2226030499,0.0,0.0,0.0,1.173698928,0.342328854,1.2226030499,3.14272,0.41996000000000006,3.1706553581,0.10272,0.029960000000000004,0.107,3.04,0.39,3.0649143544,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 14:00:00,3.46096,0.00028000000000000003,3.4609600113,0.0009600000000000001,0.00028000000000000003,0.001,3.46,0.0,3.46,1.1634213542,0.3393312283,1.2118972439,0.0,0.0,0.0,1.1634213542,0.3393312283,1.2118972439,3.0764,0.37520000000000003,3.0991953794000002,0.0864,0.0252,0.09,2.99,0.35000000000000003,3.0104152537,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 14:30:00,3.34672,0.0019600000000000004,3.3467205739,0.00672,0.0019600000000000004,0.007,3.34,0.0,3.34,1.1158292546,0.3254501993,1.1623221402,0.0019200000000000003,0.0005600000000000001,0.002,1.1139092546,0.3248901993,1.1603221402,2.99656,0.38108000000000003,3.0206942579,0.10656,0.031080000000000003,0.111,2.89,0.35000000000000003,2.9111166243,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 15:00:00,3.35248,0.32364000000000004,3.3680654685,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.34,0.32,3.3552943239,0.9944374908,0.2900442682,1.0358723863,0.0038400000000000005,0.0011200000000000001,0.004,0.9905974908,0.2889242682,1.0318723862999999,3.1912,0.3366,3.208902772,0.0912,0.026600000000000002,0.095,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 15:30:00,3.6615200000000003,0.44336000000000003,3.6882647410000002,0.01152,0.00336,0.012,3.65,0.44,3.6764248938,1.0276226975,0.2997232868,1.0704403099,0.0038400000000000005,0.0011200000000000001,0.004,1.0237826975,0.29860328680000003,1.0664403099,2.776,0.308,2.7930341924,0.096,0.028,0.1,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 16:00:00,3.83536,0.5544800000000001,3.8752334639,0.015360000000000002,0.0044800000000000005,0.016,3.8200000000000003,0.55,3.8593911437,0.9385566543,0.2737456908,0.9776631816,0.0038400000000000005,0.0011200000000000001,0.004,0.9347166543000001,0.2726256908,0.9736631816,2.7942400000000003,0.28332,2.8085667875,0.11424000000000001,0.03332,0.11900000000000001,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 16:30:00,4.1744,0.6042000000000001,4.2178991216,0.014400000000000001,0.004200000000000001,0.015,4.16,0.6000000000000001,4.2030465141,1.0757649246,0.3137647697,1.1205884631,0.00288,0.00084,0.003,1.0728849246,0.3129247697,1.1175884631,2.87656,0.28108,2.8902600921,0.10656,0.031080000000000003,0.111,2.77,0.25,2.7812587079,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 17:00:00,4.3596,0.6628000000000001,4.4096956811,0.009600000000000001,0.0028,0.01,4.35,0.66,4.3997840856,1.164097853,0.3395285404,1.2126019302,0.00288,0.00084,0.003,1.1612178530000001,0.3386885404,1.2096019302,3.29392,0.24156000000000002,3.3027655382,0.07392,0.021560000000000003,0.077,3.22,0.22,3.2275067777,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 17:30:00,4.29768,0.62224,4.3424919113,0.007680000000000001,0.0022400000000000002,0.008,4.29,0.62,4.3345703363,1.18382652,0.345282735,1.233152625,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,3.24328,0.25304000000000004,3.2531360869,0.11328,0.03304,0.11800000000000001,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 18:00:00,4.41672,0.84196,4.4962553531000005,0.00672,0.0019600000000000004,0.007,4.41,0.84,4.4892872486,1.2167576556,0.3548876496,1.2674558913,0.0,0.0,0.0,1.2167576556,0.3548876496,1.2674558913,2.90424,0.25332000000000005,2.9152668832,0.11424000000000001,0.03332,0.11900000000000001,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 18:30:00,4.38288,0.74084,4.4450512933,0.00288,0.00084,0.003,4.38,0.74,4.4420715888,1.2630641032,0.3683936968,1.3156917742,0.0,0.0,0.0,1.2630641032,0.3683936968,1.3156917742,3.2332,0.2326,3.2415559536,0.0432,0.0126,0.045,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 19:00:00,4.97096,0.9502800000000001,5.060975736,0.0009600000000000001,0.00028000000000000003,0.001,4.97,0.9500000000000001,5.0599802371,1.2003993364,0.3501164731,1.2504159754,0.0,0.0,0.0,1.2003993364,0.3501164731,1.2504159754,3.24568,0.01624,3.2457206288,0.05568000000000001,0.01624,0.058,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 19:30:00,4.44,0.88,4.5263671968,0.0,0.0,0.0,4.44,0.88,4.5263671968,1.2366663187,0.36069434300000003,1.288194082,0.0,0.0,0.0,1.2366663187,0.36069434300000003,1.288194082,3.16728,0.00504,3.16728401,0.01728,0.00504,0.018000000000000002,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 20:00:00,4.77,0.9,4.8541631617,0.0,0.0,0.0,4.77,0.9,4.8541631617,1.2158883601000001,0.35463410500000003,1.2665503751,0.0,0.0,0.0,1.2158883601000001,0.35463410500000003,1.2665503751,3.0348,0.2514,3.0451950676,0.0048000000000000004,0.0014,0.005,3.03,0.25,3.0402960382,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 20:30:00,4.15,0.87,4.2402122588,0.0,0.0,0.0,4.15,0.87,4.2402122588,1.2137477116,0.3540097492,1.2643205329,0.0,0.0,0.0,1.2137477116,0.3540097492,1.2643205329,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 21:00:00,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049,1.2465567999,0.3635790666,1.2984966666,0.0,0.0,0.0,1.2465567999,0.3635790666,1.2984966666,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 21:30:00,3.94,0.62,3.9884834210999998,0.0,0.0,0.0,3.94,0.62,3.9884834210999998,1.1711213038000001,0.3415770469,1.2199180248000001,0.0,0.0,0.0,1.1711213038000001,0.3415770469,1.2199180248000001,2.59896,0.23428000000000002,2.6094980743000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.55,0.22,2.5594726019,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 22:00:00,4.53,0.8300000000000001,4.6054098623,0.0,0.0,0.0,4.53,0.8300000000000001,4.6054098623,1.1174763925,0.3259306145,1.1640379088,0.0,0.0,0.0,1.1174763925,0.3259306145,1.1640379088,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 22:30:00,4.53,0.8300000000000001,4.6054098623,0.0,0.0,0.0,4.53,0.8300000000000001,4.6054098623,1.1612178530000001,0.3386885404,1.2096019302,0.0,0.0,0.0,1.1612178530000001,0.3386885404,1.2096019302,2.95,0.32,2.9673051747,0.0,0.0,0.0,2.95,0.32,2.9673051747,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 23:00:00,4.28,0.86,4.3655469302,0.0,0.0,0.0,4.28,0.86,4.3655469302,1.1652923016,0.3398769213,1.2138461475,0.0,0.0,0.0,1.1652923016,0.3398769213,1.2138461475,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,2.79,0.23,2.7994642345000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 23:30:00,4.6,0.81,4.6707708143,0.0,0.0,0.0,4.6,0.81,4.6707708143,1.0071669817,0.2937570363,1.0491322726,0.0,0.0,0.0,1.0071669817,0.2937570363,1.0491322726,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 00:00:00,3.65,0.84,3.7454105249,0.0,0.0,0.0,3.65,0.84,3.7454105249,0.9360866095,0.2730252611,0.9750902183000001,0.0,0.0,0.0,0.9360866095,0.2730252611,0.9750902183000001,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 00:30:00,3.63,0.55,3.671430239,0.0,0.0,0.0,3.63,0.55,3.671430239,0.8670075459000001,0.2528772009,0.9031328603000001,0.0,0.0,0.0,0.8670075459000001,0.2528772009,0.9031328603000001,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 01:00:00,3.7800000000000002,0.72,3.8479604988,0.0,0.0,0.0,3.7800000000000002,0.72,3.8479604988,0.9086609014,0.2650260962,0.9465217722,0.0,0.0,0.0,0.9086609014,0.2650260962,0.9465217722,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 01:30:00,3.36,0.68,3.4281190178,0.0,0.0,0.0,3.36,0.68,3.4281190178,0.8679428533,0.2531499989,0.9041071389,0.0,0.0,0.0,0.8679428533,0.2531499989,0.9041071389,3.13,0.27,3.141623784,0.0,0.0,0.0,3.13,0.27,3.141623784,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 02:00:00,4.03,0.87,4.1228388278,0.0,0.0,0.0,4.03,0.87,4.1228388278,0.7896808165,0.23032357150000002,0.8225841839,0.0,0.0,0.0,0.7896808165,0.23032357150000002,0.8225841839,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 02:30:00,3.71,0.8300000000000001,3.8017101415,0.0,0.0,0.0,3.71,0.8300000000000001,3.8017101415,0.7333824588000001,0.21390321710000001,0.7639400612,0.0,0.0,0.0,0.7333824588000001,0.21390321710000001,0.7639400612,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 03:00:00,4.05,0.86,4.1403019214,0.0,0.0,0.0,4.05,0.86,4.1403019214,0.7327363068,0.2137147562,0.7632669863,0.0,0.0,0.0,0.7327363068,0.2137147562,0.7632669863,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 03:30:00,3.54,0.72,3.6124783736,0.0,0.0,0.0,3.54,0.72,3.6124783736,0.7655453952,0.22328407360000002,0.7974431200000001,0.0,0.0,0.0,0.7655453952,0.22328407360000002,0.7974431200000001,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 04:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.7361303505,0.2147046856,0.7668024484,0.0,0.0,0.0,0.7361303505,0.2147046856,0.7668024484,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 04:30:00,3.41,0.53,3.4509419004,0.0,0.0,0.0,3.41,0.53,3.4509419004,0.7354812055000001,0.21451535160000001,0.7661262558,0.0,0.0,0.0,0.7354812055000001,0.21451535160000001,0.7661262558,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 05:00:00,3.27,0.76,3.3571565349,0.0,0.0,0.0,3.27,0.76,3.3571565349,0.7073511485,0.2063107516,0.7368241130000001,0.0,0.0,0.0,0.7073511485,0.2063107516,0.7368241130000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 05:30:00,3.1,0.64,3.1653751752,0.0,0.0,0.0,3.1,0.64,3.1653751752,0.7244369291,0.2112941043,0.7546218011,0.0,0.0,0.0,0.7244369291,0.2112941043,0.7546218011,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 06:00:00,2.95,0.27,2.9623301639,0.0,0.0,0.0,2.95,0.27,2.9623301639,0.7919684538,0.23099079900000002,0.8249671394,0.0,0.0,0.0,0.7919684538,0.23099079900000002,0.8249671394,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 06:30:00,3.92,0.75,3.9911026045,0.0,0.0,0.0,3.92,0.75,3.9911026045,0.794771882,0.2318084656,0.8278873771,0.0,0.0,0.0,0.794771882,0.2318084656,0.8278873771,3.38096,0.25028,3.3902109964,0.0009600000000000001,0.00028000000000000003,0.001,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 07:00:00,4.21,0.78,4.2816468794,0.0,0.0,0.0,4.21,0.78,4.2816468794,0.9071467841,0.2645844787,0.9449445668,0.0,0.0,0.0,0.9071467841,0.2645844787,0.9449445668,3.5896,0.2228,3.5965077506,0.009600000000000001,0.0028,0.01,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 07:30:00,4.45,0.86,4.5323393518,0.0,0.0,0.0,4.45,0.86,4.5323393518,1.0846094397,0.3163444199,1.1298014997,0.0,0.0,0.0,1.0846094397,0.3163444199,1.1298014997,4.03112,0.32616,4.0442933623,0.021120000000000003,0.0061600000000000005,0.022,4.01,0.32,4.0227478171,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 08:00:00,5.65,1.3599999999999999,5.8113767732,0.0,0.0,0.0,5.65,1.3599999999999999,5.8113767732,1.1733909832,0.3422390368,1.2222822741,0.0,0.0,0.0,1.1733909832,0.3422390368,1.2222822741,4.44032,0.44176000000000004,4.462240872,0.04032,0.011760000000000001,0.042,4.4,0.43,4.4209614339,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 08:30:00,6.63,1.37,6.7700664694,0.0,0.0,0.0,6.63,1.37,6.7700664694,1.2783632387,0.3728559446,1.3316283737,0.0,0.0,0.0,1.2783632387,0.3728559446,1.3316283737,4.598,0.434,4.618436965,0.048,0.014,0.05,4.55,0.42,4.5693434977,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 09:00:00,6.24,0.97,6.3149425967,0.0,0.0,0.0,6.24,0.97,6.3149425967,1.3889154137,0.40510032900000004,1.4467868893,0.0,0.0,0.0,1.3889154137,0.40510032900000004,1.4467868893,4.7724,0.5882000000000001,4.8085113081,0.062400000000000004,0.0182,0.065,4.71,0.5700000000000001,4.7443650787,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 09:30:00,6.65,1.49,6.8148807767,0.0,0.0,0.0,6.65,1.49,6.8148807767,2.19263798,0.6395194108000001,2.2839978959,0.0,0.0,0.0,2.19263798,0.6395194108000001,2.2839978959,4.77912,0.6701600000000001,4.8258784071,0.06912,0.02016,0.07200000000000001,4.71,0.65,4.7546398391,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 10:00:00,6.11,1.16,6.2191398119,0.0,0.0,0.0,6.11,1.16,6.2191398119,1.9586647973,0.5712772326000001,2.0402758306,0.0,0.0,0.0,1.9586647973,0.5712772326000001,2.0402758306,4.758,0.704,4.8098004117,0.048,0.014,0.05,4.71,0.6900000000000001,4.7602731014,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 10:30:00,5.71,1.45,5.8912307712,0.0,0.0,0.0,5.71,1.45,5.8912307712,1.7909351587,0.522356088,1.865557457,0.0,0.0,0.0,1.7909351587,0.522356088,1.865557457,4.10432,0.80876,4.183244602,0.06432,0.018760000000000002,0.067,4.04,0.79,4.1165155168,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 11:00:00,5.9,1.43,6.0708236673,0.0,0.0,0.0,5.9,1.43,6.0708236673,2.0845084591,0.6079816339,2.1713629782,0.0,0.0,0.0,2.0845084591,0.6079816339,2.1713629782,4.08512,0.72316,4.148634209,0.04512,0.013160000000000002,0.047,4.04,0.71,4.1019141873,0.0,0.0,0.0,0.0,0.0,0.0
