Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-22 11:30:00,6.71096,1.80028,6.9482366252,0.0009600000000000001,0.00028000000000000003,0.001,6.71,1.8,6.9472368608,1.347836046,0.39311884680000003,1.4039958813,0.0,0.0,0.0,1.347836046,0.39311884680000003,1.4039958813,3.92072,0.84896,4.0115805364,0.27072,0.07896,0.28200000000000003,3.65,0.77,3.7303351056,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 12:00:00,6.88192,1.8705600000000002,7.1316069437,0.0019200000000000003,0.0005600000000000001,0.002,6.88,1.87,7.1296072823,1.100560048,0.32099668070000004,1.1464167167000001,0.0,0.0,0.0,1.100560048,0.32099668070000004,1.1464167167000001,4.10104,0.87072,4.1924554142,0.07104,0.020720000000000002,0.074,4.03,0.85,4.1186648322,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 12:30:00,6.69192,1.68056,6.8997155883,0.0019200000000000003,0.0005600000000000001,0.002,6.69,1.6800000000000002,6.8977170136,1.1873765313,0.346318155,1.2368505535,0.0,0.0,0.0,1.1873765313,0.346318155,1.2368505535,4.30624,0.8693200000000001,4.3931105381,0.06624000000000001,0.01932,0.069,4.24,0.85,4.3243612245,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 13:00:00,6.73192,1.5005600000000001,6.8971318097,0.0019200000000000003,0.0005600000000000001,0.002,6.73,1.5,6.8951359668,1.1873765313,0.346318155,1.2368505535,0.0,0.0,0.0,1.1873765313,0.346318155,1.2368505535,4.2216000000000005,0.8738,4.3110825787,0.0816,0.0238,0.085,4.14,0.85,4.22635777,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 13:30:00,5.97288,1.01084,6.057812559,0.00288,0.00084,0.003,5.97,1.01,6.0548327805,1.127783231,0.3289367757,1.1747741989,0.0,0.0,0.0,1.127783231,0.3289367757,1.1747741989,3.9829600000000003,0.8212800000000001,4.0667519226,0.07296000000000001,0.02128,0.076,3.91,0.8,3.9910023804,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 14:00:00,5.68,1.1400000000000001,5.7932719598,0.0,0.0,0.0,5.68,1.1400000000000001,5.7932719598,1.1541261441,0.3366201254,1.2022147335,0.0,0.0,0.0,1.1541261441,0.3366201254,1.2022147335,3.81256,0.7440800000000001,3.8844908032000003,0.08256000000000001,0.02408,0.08600000000000001,3.73,0.72,3.7988550907,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 14:30:00,5.62,1.5,5.8167344791,0.0,0.0,0.0,5.62,1.5,5.8167344791,1.0730655012,0.3129774379,1.1177765638,0.0,0.0,0.0,1.0730655012,0.3129774379,1.1177765638,3.84488,0.74184,3.9157922315,0.07488,0.021840000000000002,0.078,3.77,0.72,3.8381375692,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 15:00:00,6.1,1.65,6.3192167236,0.0,0.0,0.0,6.1,1.65,6.3192167236,1.1169296741,0.3257711549,1.1634684105,0.0,0.0,0.0,1.1169296741,0.3257711549,1.1634684105,3.8116,0.7838,3.8913541345000002,0.0816,0.0238,0.085,3.73,0.76,3.8066389374,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 15:30:00,6.07,1.49,6.2501999968,0.0,0.0,0.0,6.07,1.49,6.2501999968,1.0776612279,0.3143178581,1.122563779,0.0,0.0,0.0,1.0776612279,0.3143178581,1.122563779,3.84184,0.67512,3.9007078332000003,0.051840000000000004,0.015120000000000001,0.054,3.79,0.66,3.8470378215,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 16:00:00,5.94,1.63,6.1595860251,0.0,0.0,0.0,5.94,1.63,6.1595860251,1.1415559447999999,0.3329538172,1.1891207758,0.0,0.0,0.0,1.1415559447999999,0.3329538172,1.1891207758,3.6732,0.6726000000000001,3.7342722183,0.0432,0.0126,0.045,3.63,0.66,3.6895121629,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 16:30:00,6.55,1.65,6.7546280431,0.0,0.0,0.0,6.55,1.65,6.7546280431,1.1782539167000001,0.34365739240000004,1.2273478299,0.0,0.0,0.0,1.1782539167000001,0.34365739240000004,1.2273478299,3.46968,0.61324,3.523456059,0.07968,0.02324,0.083,3.39,0.59,3.4409591686,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 17:00:00,5.5,1.12,5.6128780496,0.0,0.0,0.0,5.5,1.12,5.6128780496,1.2589048534,0.3671805822,1.3113592223000001,0.0,0.0,0.0,1.2589048534,0.3671805822,1.3113592223000001,3.5602400000000003,0.53632,3.6004094212,0.09024,0.026320000000000003,0.094,3.47,0.51,3.5072781469,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 17:30:00,5.38,1.18,5.5078852566,0.0,0.0,0.0,5.38,1.18,5.5078852566,1.3137328247,0.3831720739,1.3684716924,0.0,0.0,0.0,1.3137328247,0.3831720739,1.3684716924,3.63912,0.41016,3.6621613291,0.06912,0.02016,0.07200000000000001,3.5700000000000003,0.39,3.5912393404,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 18:00:00,4.95,0.74,5.0050074925,0.0,0.0,0.0,4.95,0.74,5.0050074925,1.3254104498000001,0.3865780479,1.3806358852,0.0,0.0,0.0,1.3254104498000001,0.3865780479,1.3806358852,3.63336,0.40848,3.6562495538,0.06336,0.01848,0.066,3.5700000000000003,0.39,3.5912393404,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 18:30:00,4.69,0.46,4.7125046419,0.0,0.0,0.0,4.69,0.46,4.7125046419,1.359144869,0.3964172535,1.4157759052,0.0,0.0,0.0,1.359144869,0.3964172535,1.4157759052,3.39288,0.45584,3.4233645438,0.12288000000000002,0.035840000000000004,0.128,3.27,0.42,3.2968621445,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 19:00:00,5.07,0.84,5.1391147098,0.0,0.0,0.0,5.07,0.84,5.1391147098,1.3218903683,0.3855513574,1.3769691337,0.0,0.0,0.0,1.3218903683,0.3855513574,1.3769691337,3.28472,0.35596000000000005,3.3039511195,0.054720000000000005,0.015960000000000002,0.057,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 19:30:00,4.58,0.48,4.6050841469,0.0,0.0,0.0,4.58,0.48,4.6050841469,1.3551648657,0.39525641920000004,1.4116300684,0.0,0.0,0.0,1.3551648657,0.39525641920000004,1.4116300684,3.63056,0.34308000000000005,3.6467341280000003,0.010560000000000002,0.0030800000000000003,0.011,3.62,0.34,3.6359317925,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 20:00:00,4.8100000000000005,0.59,4.8460499378,0.0,0.0,0.0,4.8100000000000005,0.59,4.8460499378,1.3480944403000001,0.3931942118,1.404265042,0.0,0.0,0.0,1.3480944403000001,0.3931942118,1.404265042,3.55288,0.38084,3.5732331858,0.00288,0.00084,0.003,3.55,0.38,3.5702801011,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 20:30:00,5.03,0.98,5.1245780314000005,0.0,0.0,0.0,5.03,0.98,5.1245780314000005,1.2680115054,0.3698366891,1.3208453182,0.0,0.0,0.0,1.2680115054,0.3698366891,1.3208453182,3.35,0.38,3.3714833531,0.0,0.0,0.0,3.35,0.38,3.3714833531,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 21:00:00,4.82,0.9400000000000001,4.9108044148,0.0,0.0,0.0,4.82,0.9400000000000001,4.9108044148,1.2397800195,0.3616025057,1.2914375203000001,0.0,0.0,0.0,1.2397800195,0.3616025057,1.2914375203000001,3.67,0.38,3.6896205767,0.0,0.0,0.0,3.67,0.38,3.6896205767,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 21:30:00,4.5,0.81,4.5723188865,0.0,0.0,0.0,4.5,0.81,4.5723188865,1.1634213542,0.3393312283,1.2118972439,0.0,0.0,0.0,1.1634213542,0.3393312283,1.2118972439,3.46,0.38,3.4808045047,0.0,0.0,0.0,3.46,0.38,3.4808045047,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 22:00:00,4.6,0.81,4.6707708143,0.0,0.0,0.0,4.6,0.81,4.6707708143,1.1034412938,0.321837044,1.1494180144,0.0,0.0,0.0,1.1034412938,0.321837044,1.1494180144,3.18,0.41000000000000003,3.2063218803,0.0,0.0,0.0,3.18,0.41000000000000003,3.2063218803,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 22:30:00,4.44,0.92,4.5343136195,0.0,0.0,0.0,4.44,0.92,4.5343136195,1.1671738907,0.3404257181,1.2158061361999999,0.0,0.0,0.0,1.1671738907,0.3404257181,1.2158061361999999,3.32,0.38,3.3416762261,0.0,0.0,0.0,3.32,0.38,3.3416762261,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 23:00:00,4.48,0.92,4.5734888215,0.0,0.0,0.0,4.48,0.92,4.5734888215,1.1682031446,0.3407259172,1.2168782756,0.0,0.0,0.0,1.1682031446,0.3407259172,1.2168782756,3.36,0.33,3.3761664651,0.0,0.0,0.0,3.36,0.33,3.3761664651,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-22 23:30:00,3.93,0.88,4.0273192076,0.0,0.0,0.0,3.93,0.88,4.0273192076,1.0094860453,0.2944334299,1.0515479639,0.0,0.0,0.0,1.0094860453,0.2944334299,1.0515479639,2.7024,0.2882,2.7177242318,0.062400000000000004,0.0182,0.065,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 00:00:00,3.39,0.65,3.4517531777,0.0,0.0,0.0,3.39,0.65,3.4517531777,0.9201981888,0.2683911384,0.9585397800000001,0.0,0.0,0.0,0.9201981888,0.2683911384,0.9585397800000001,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 00:30:00,4.24,0.9500000000000001,4.3451237036,0.0,0.0,0.0,4.24,0.9500000000000001,4.3451237036,0.8892055090000001,0.2593516068,0.9262557386,0.0,0.0,0.0,0.8892055090000001,0.2593516068,0.9262557386,2.55112,0.28616,2.5671191636,0.021120000000000003,0.0061600000000000005,0.022,2.5300000000000002,0.28,2.5454469156,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 01:00:00,4.01,0.87,4.1032913618,0.0,0.0,0.0,4.01,0.87,4.1032913618,0.868735994,0.2533813316,0.9049333271000001,0.0,0.0,0.0,0.868735994,0.2533813316,0.9049333271000001,2.46776,0.30268,2.4862531247,0.07776000000000001,0.022680000000000002,0.081,2.39,0.28,2.4063457773,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 01:30:00,4.29,0.97,4.3982951242,0.0,0.0,0.0,4.29,0.97,4.3982951242,0.7840846019000001,0.2286913422,0.8167547937,0.0,0.0,0.0,0.7840846019000001,0.2286913422,0.8167547937,2.3684,0.2412,2.3806503313,0.038400000000000004,0.0112,0.04,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 02:00:00,3.93,1.04,4.0652798182,0.0,0.0,0.0,3.93,1.04,4.0652798182,0.7588740343,0.22133826,0.7904937858000001,0.0,0.0,0.0,0.7588740343,0.22133826,0.7904937858000001,2.74,0.27,2.7532707822,0.0,0.0,0.0,2.74,0.27,2.7532707822,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 02:30:00,4.01,0.91,4.111958171,0.0,0.0,0.0,4.01,0.91,4.111958171,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.35944,0.33192000000000005,2.3826724492,0.10944000000000001,0.031920000000000004,0.114,2.25,0.30000000000000004,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 03:00:00,3.84,0.71,3.9050864267,0.0,0.0,0.0,3.84,0.71,3.9050864267,0.7183375606,0.20951512190000002,0.7482682923,0.0,0.0,0.0,0.7183375606,0.20951512190000002,0.7482682923,2.35304,0.23672,2.3649172501,0.02304,0.00672,0.024,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 03:30:00,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.7183375606,0.20951512190000002,0.7482682923,0.0,0.0,0.0,0.7183375606,0.20951512190000002,0.7482682923,2.4068,0.2524,2.4199983471,0.07680000000000001,0.0224,0.08,2.33,0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 04:00:00,3.22,0.65,3.2849505324,0.0,0.0,0.0,3.22,0.65,3.2849505324,0.6770797778000001,0.1974816019,0.7052914353,0.0,0.0,0.0,0.6770797778000001,0.1974816019,0.7052914353,2.3719200000000003,0.26556,2.3867397428,0.12192000000000001,0.03556,0.127,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 04:30:00,3.94,0.84,4.0285481256,0.0,0.0,0.0,3.94,0.84,4.0285481256,0.7166420353,0.2090205936,0.7465021201,0.0,0.0,0.0,0.7166420353,0.2090205936,0.7465021201,2.3908,0.27940000000000004,2.4070706263,0.1008,0.029400000000000003,0.105,2.29,0.25,2.3036058691,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 05:00:00,3.9699999999999998,0.88,4.0663620104,0.0,0.0,0.0,3.9699999999999998,0.88,4.0663620104,0.6908323721,0.2014927752,0.7196170543,0.0,0.0,0.0,0.6908323721,0.2014927752,0.7196170543,2.36072,0.27396000000000004,2.376563275,0.15072000000000002,0.043960000000000006,0.157,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 05:30:00,3.69,0.67,3.7503333185,0.0,0.0,0.0,3.69,0.67,3.7503333185,0.7204545978,0.210132591,0.7504735394000001,0.0,0.0,0.0,0.7204545978,0.210132591,0.7504735394000001,2.4088,0.3084,2.4284620648,0.26880000000000004,0.0784,0.28,2.14,0.23,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 06:00:00,3.16,0.37,3.181587654,0.0,0.0,0.0,3.16,0.37,3.181587654,0.7765612383,0.2264970279,0.8089179566,0.0,0.0,0.0,0.7765612383,0.2264970279,0.8089179566,2.42368,0.29524,2.4415960763,0.22368000000000002,0.06524,0.233,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 06:30:00,4.25,0.92,4.3484365006,0.0,0.0,0.0,4.25,0.92,4.3484365006,0.8273405340000001,0.2413076557,0.8618130562,0.0,0.0,0.0,0.8273405340000001,0.2413076557,0.8618130562,2.75784,0.30812,2.774998991,0.26784,0.07812000000000001,0.279,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 07:00:00,4.98,1.13,5.1065937767,0.0,0.0,0.0,4.98,1.13,5.1065937767,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,3.01624,0.24932,3.0265267552,0.06624000000000001,0.01932,0.069,2.95,0.23,2.9589525174,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 07:30:00,4.94,0.97,5.0343321305,0.0,0.0,0.0,4.94,0.97,5.0343321305,1.0990269752,0.3205495344,1.1448197659,0.0,0.0,0.0,1.0990269752,0.3205495344,1.1448197659,3.37488,0.32684,3.3906694619,0.19488000000000003,0.05684,0.203,3.18,0.27,3.1914416805,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 08:00:00,5.27,1.03,5.3697113516,0.0,0.0,0.0,5.27,1.03,5.3697113516,1.1875160376,0.3463588443,1.2369958725,0.0,0.0,0.0,1.1875160376,0.3463588443,1.2369958725,3.6088,0.4234,3.6335526692,0.14880000000000002,0.0434,0.155,3.46,0.38,3.4808045047,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 08:30:00,5.58,0.97,5.6636825476,0.0,0.0,0.0,5.58,0.97,5.6636825476,1.2833023271,0.37429651210000003,1.3367732574,0.0,0.0,0.0,1.2833023271,0.37429651210000003,1.3367732574,3.87232,0.52276,3.9074467623,0.11232,0.032760000000000004,0.117,3.76,0.49,3.7917937708,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 09:00:00,6.28,1.57,6.4732758322,0.0,0.0,0.0,6.28,1.57,6.4732758322,1.3138719985,0.3832126662,1.3686166651,0.0,0.0,0.0,1.3138719985,0.3832126662,1.3686166651,4.03648,0.6156400000000001,4.0831585078,0.15648,0.04564000000000001,0.163,3.88,0.5700000000000001,3.921645063,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 09:30:00,6.79,1.87,7.0427977395,0.0,0.0,0.0,6.79,1.87,7.0427977395,1.2346083098,0.3600940904,1.2860503227,0.0,0.0,0.0,1.2346083098,0.3600940904,1.2860503227,4.09184,0.6951200000000001,4.1504633958,0.051840000000000004,0.015120000000000001,0.054,4.04,0.68,4.0968280413,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 10:00:00,7.08,1.92,7.3357208235,0.0,0.0,0.0,7.08,1.92,7.3357208235,1.2356999175,0.36041247590000003,1.2871874141,0.0,0.0,0.0,1.2356999175,0.36041247590000003,1.2871874141,4.1372,0.7996000000000001,4.2137612652,0.06720000000000001,0.0196,0.07,4.07,0.78,4.1440680496,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 10:30:00,6.8100000000000005,1.65,7.0070393177,0.0,0.0,0.0,6.8100000000000005,1.65,7.0070393177,1.1999829791,0.3499950356,1.2499822699,0.0,0.0,0.0,1.1999829791,0.3499950356,1.2499822699,4.17776,0.8026800000000001,4.2541713412,0.07776000000000001,0.022680000000000002,0.081,4.1,0.78,4.1735356713,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 11:00:00,6.09,1.46,6.2625633729,0.0,0.0,0.0,6.09,1.46,6.2625633729,1.13385533,0.3307078046,1.1810993021,0.0,0.0,0.0,1.13385533,0.3307078046,1.1810993021,4.1616,0.8038000000000001,4.2385149522,0.0816,0.0238,0.085,4.08,0.78,4.1538897434,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 11:30:00,5.95,1.37,6.1056858747,0.0,0.0,0.0,5.95,1.37,6.1056858747,1.1348543215,0.3309991771,1.1821399182,0.0,0.0,0.0,1.1348543215,0.3309991771,1.1821399182,4.14984,0.8391200000000001,4.2338273937,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.05,0.81,4.130205806,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 12:00:00,6.24,1.8399999999999999,6.5056283325,0.0,0.0,0.0,6.24,1.8399999999999999,6.5056283325,1.177921363,0.3435603975,1.2270014198,0.0,0.0,0.0,1.177921363,0.3435603975,1.2270014198,4.26104,0.86072,4.3471025753,0.07104,0.020720000000000002,0.074,4.19,0.84,4.2733710347,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 12:30:00,6.42,1.8399999999999999,6.6784728793,0.0,0.0,0.0,6.42,1.8399999999999999,6.6784728793,1.1942470919,0.3483220685,1.2440073874,0.0,0.0,0.0,1.1942470919,0.3483220685,1.2440073874,4.342,0.861,4.4265432337,0.07200000000000001,0.021,0.075,4.27,0.84,4.3518386919,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 13:00:00,6.23,1.69,6.4551529804,0.0,0.0,0.0,6.23,1.69,6.4551529804,1.1298510502,0.32953988970000003,1.1769281773,0.0,0.0,0.0,1.1298510502,0.32953988970000003,1.1769281773,4.28008,0.8604400000000001,4.3657120611,0.07008,0.020440000000000003,0.073,4.21,0.84,4.2929826461000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 13:30:00,5.8,1.21,5.9248713066,0.0,0.0,0.0,5.8,1.21,5.9248713066,1.1308438895,0.3298294678,1.1779623849,0.0,0.0,0.0,1.1308438895,0.3298294678,1.1779623849,4.32568,0.8562400000000001,4.4096093251,0.05568000000000001,0.01624,0.058,4.27,0.84,4.3518386919,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 14:00:00,6.84,1.75,7.0603186897,0.0,0.0,0.0,6.84,1.75,7.0603186897,1.0564138696,0.308120712,1.1004311142,0.0,0.0,0.0,1.0564138696,0.308120712,1.1004311142,3.9448,0.9264,4.0521184583,0.12480000000000001,0.0364,0.13,3.8200000000000003,0.89,3.922307994,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 14:30:00,6.45,1.49,6.6198640469,0.0,0.0,0.0,6.45,1.49,6.6198640469,1.0564138696,0.308120712,1.1004311142,0.0,0.0,0.0,1.0564138696,0.308120712,1.1004311142,3.88144,0.88792,3.9817054637,0.06144000000000001,0.017920000000000002,0.064,3.8200000000000003,0.87,3.9178182704,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 15:00:00,5.48,1.1400000000000001,5.5973207877,0.0,0.0,0.0,5.48,1.1400000000000001,5.5973207877,1.105130168,0.3223296323,1.1511772584,0.0,0.0,0.0,1.105130168,0.3223296323,1.1511772584,4.02776,0.9326800000000001,4.1343370206,0.07776000000000001,0.022680000000000002,0.081,3.95,0.91,4.0534676513,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 15:30:00,5.84,1.45,6.0173166777,0.0,0.0,0.0,5.84,1.45,6.0173166777,1.0867224863,0.3169607252,1.1320025899,0.0,0.0,0.0,1.0867224863,0.3169607252,1.1320025899,3.88448,0.80464,3.9669421977,0.08448000000000001,0.024640000000000002,0.088,3.8,0.78,3.8792267271,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 16:00:00,5.66,1.6600000000000001,5.8984065645,0.0,0.0,0.0,5.66,1.6600000000000001,5.8984065645,1.119960569,0.326655166,1.1666255927,0.0,0.0,0.0,1.119960569,0.326655166,1.1666255927,3.77448,0.7546400000000001,3.8491792372,0.08448000000000001,0.024640000000000002,0.088,3.69,0.73,3.761515652,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 16:30:00,5.64,1.35,5.7993189255,0.0,0.0,0.0,5.64,1.35,5.7993189255,1.1915427648,0.3475333064,1.24119038,0.0,0.0,0.0,1.1915427648,0.3475333064,1.24119038,3.64352,0.7143600000000001,3.7128894678,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.56,0.6900000000000001,3.6262515081,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 17:00:00,5.51,1.06,5.6110337728,0.0,0.0,0.0,5.51,1.06,5.6110337728,1.2708333903,0.3706597388,1.3237847816000001,0.0,0.0,0.0,1.2708333903,0.3706597388,1.3237847816000001,3.73968,0.6832400000000001,3.8015816971,0.07968,0.02324,0.083,3.66,0.66,3.7190321322,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 17:30:00,6.31,1.3,6.4425227978,0.0,0.0,0.0,6.31,1.3,6.4425227978,1.328267918,0.38741147610000004,1.3836124146,0.0,0.0,0.0,1.328267918,0.38741147610000004,1.3836124146,3.68872,0.59296,3.7360750528,0.07872000000000001,0.02296,0.082,3.61,0.5700000000000001,3.6547229717,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 18:00:00,5.34,0.9,5.4153116254,0.0,0.0,0.0,5.34,0.9,5.4153116254,1.3907411338,0.4056328307,1.4486886811000002,0.0,0.0,0.0,1.3907411338,0.4056328307,1.4486886811000002,3.8776,0.5168,3.9118875239,0.057600000000000005,0.016800000000000002,0.06,3.8200000000000003,0.5,3.8525835487,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 18:30:00,5.29,1.04,5.3912614479,0.0,0.0,0.0,5.29,1.04,5.3912614479,1.3870876983,0.4045672453,1.4448830191,0.0,0.0,0.0,1.3870876983,0.4045672453,1.4448830191,3.52144,0.51792,3.5593230817,0.06144000000000001,0.017920000000000002,0.064,3.46,0.5,3.4959405029,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 19:00:00,5.06,0.98,5.1540275513000005,0.0,0.0,0.0,5.06,0.98,5.1540275513000005,1.3545260299000002,0.3950700921,1.4109646145,0.0,0.0,0.0,1.3545260299000002,0.3950700921,1.4109646145,3.43896,0.54928,3.4825499853,0.16896000000000003,0.049280000000000004,0.176,3.27,0.5,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 19:30:00,4.71,0.67,4.7574152646000005,0.0,0.0,0.0,4.71,0.67,4.7574152646000005,1.3247647967,0.3863897324,1.3799633299,0.0,0.0,0.0,1.3247647967,0.3863897324,1.3799633299,3.63672,0.55196,3.6783681436,0.00672,0.0019600000000000004,0.007,3.63,0.55,3.671430239,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 20:00:00,4.99,0.9,5.0705127946,0.0,0.0,0.0,4.99,0.9,5.0705127946,1.3213118911000001,0.3853826349,1.3763665532,0.0,0.0,0.0,1.3213118911000001,0.3853826349,1.3763665532,3.55096,0.5302800000000001,3.5903361681,0.0009600000000000001,0.00028000000000000003,0.001,3.55,0.53,3.5893453442,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 20:30:00,4.47,0.24,4.4764383163,0.0,0.0,0.0,4.47,0.24,4.4764383163,1.2974169061,0.3784132643,1.3514759439000001,0.0,0.0,0.0,1.2974169061,0.3784132643,1.3514759439000001,3.49,0.48,3.5228539567,0.0,0.0,0.0,3.49,0.48,3.5228539567,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 21:00:00,4.66,0.59,4.6972012944,0.0,0.0,0.0,4.66,0.59,4.6972012944,1.240288993,0.36175095630000004,1.2919677011,0.0,0.0,0.0,1.240288993,0.36175095630000004,1.2919677011,3.7,0.52,3.7363618668000003,0.0,0.0,0.0,3.7,0.52,3.7363618668000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 21:30:00,5.04,0.99,5.1363119064,0.0,0.0,0.0,5.04,0.99,5.1363119064,1.238145019,0.3611256305,1.2897343948,0.0,0.0,0.0,1.238145019,0.3611256305,1.2897343948,3.13576,0.42168000000000005,3.1639855878,0.00576,0.00168,0.006,3.13,0.42,3.1580531978,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 22:00:00,5.01,0.99,5.1068777154,0.0,0.0,0.0,5.01,0.99,5.1068777154,1.2188492524,0.3554976986,1.269634638,0.0,0.0,0.0,1.2188492524,0.3554976986,1.269634638,3.25,0.38,3.2721399726,0.0,0.0,0.0,3.25,0.38,3.2721399726,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 22:30:00,4.84,0.99,4.940212546,0.0,0.0,0.0,4.84,0.99,4.940212546,1.3324170249,0.3886216323,1.3879344009,0.0,0.0,0.0,1.3324170249,0.3886216323,1.3879344009,3.25,0.45,3.2810059433,0.0,0.0,0.0,3.25,0.45,3.2810059433,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 23:00:00,4.8,0.9400000000000001,4.8911757278,0.0,0.0,0.0,4.8,0.9400000000000001,4.8911757278,1.1924945336000001,0.3478109056,1.2421818059,0.0,0.0,0.0,1.1924945336000001,0.3478109056,1.2421818059,3.19,0.39,3.2137517017,0.0,0.0,0.0,3.19,0.39,3.2137517017,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 23:30:00,4.2,0.67,4.2531047483,0.0,0.0,0.0,4.2,0.67,4.2531047483,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.07,0.33,3.0876852171,0.0,0.0,0.0,3.07,0.33,3.0876852171,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 00:00:00,3.52,0.47000000000000003,3.5512392203000003,0.0,0.0,0.0,3.52,0.47000000000000003,3.5512392203000003,0.9801124035000001,0.28586611770000003,1.0209504203,0.0,0.0,0.0,0.9801124035000001,0.28586611770000003,1.0209504203,3.25,0.33,3.2667108841,0.0,0.0,0.0,3.25,0.33,3.2667108841,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 00:30:00,3.81,0.68,3.8702067128,0.0,0.0,0.0,3.81,0.68,3.8702067128,0.9038352138,0.26361860400000003,0.9414950144,0.0,0.0,0.0,0.9038352138,0.26361860400000003,0.9414950144,2.65,0.37,2.6757055144,0.0,0.0,0.0,2.65,0.37,2.6757055144,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 01:00:00,4.11,0.9500000000000001,4.218364612,0.0,0.0,0.0,4.11,0.9500000000000001,4.218364612,0.8788004009,0.2563167836,0.9154170842,0.0,0.0,0.0,0.8788004009,0.2563167836,0.9154170842,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 01:30:00,3.9699999999999998,0.93,4.0774747087,0.0,0.0,0.0,3.9699999999999998,0.93,4.0774747087,0.8379516592,0.2444025673,0.8728663117000001,0.0,0.0,0.0,0.8379516592,0.2444025673,0.8728663117000001,2.96,0.27,2.9722886805,0.0,0.0,0.0,2.96,0.27,2.9722886805,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 02:00:00,4.0,0.93,4.1066896644,0.0,0.0,0.0,4.0,0.93,4.1066896644,0.775584528,0.22621215400000003,0.80790055,0.0,0.0,0.0,0.775584528,0.22621215400000003,0.80790055,2.68,0.27,2.6935664091,0.0,0.0,0.0,2.68,0.27,2.6935664091,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 02:30:00,4.0,0.96,4.1135872423,0.0,0.0,0.0,4.0,0.96,4.1135872423,0.775584528,0.22621215400000003,0.80790055,0.0,0.0,0.0,0.775584528,0.22621215400000003,0.80790055,2.47736,0.27548,2.4926294951,0.08736000000000001,0.025480000000000003,0.091,2.39,0.25,2.4030397417,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 03:00:00,3.84,0.89,3.941788934,0.0,0.0,0.0,3.84,0.89,3.941788934,0.7588740343,0.22133826,0.7904937858000001,0.0,0.0,0.0,0.7588740343,0.22133826,0.7904937858000001,2.6,0.25,2.6119915773,0.0,0.0,0.0,2.6,0.25,2.6119915773,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 03:30:00,3.13,0.66,3.1988279103,0.0,0.0,0.0,3.13,0.66,3.1988279103,0.7272551559,0.21211608710000002,0.7575574540000001,0.0,0.0,0.0,0.7272551559,0.21211608710000002,0.7575574540000001,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 04:00:00,3.23,0.59,3.2834433146,0.0,0.0,0.0,3.23,0.59,3.2834433146,0.7272551559,0.21211608710000002,0.7575574540000001,0.0,0.0,0.0,0.7272551559,0.21211608710000002,0.7575574540000001,2.58,0.25,2.5920841036,0.0,0.0,0.0,2.58,0.25,2.5920841036,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 04:30:00,3.64,0.6900000000000001,3.7048211833,0.0,0.0,0.0,3.64,0.6900000000000001,3.7048211833,0.7227856334,0.2108124764,0.7529017014,0.0,0.0,0.0,0.7227856334,0.2108124764,0.7529017014,2.42872,0.25296,2.4418578173,0.07872000000000001,0.02296,0.082,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 05:00:00,3.62,0.72,3.6909077474,0.0,0.0,0.0,3.62,0.72,3.6909077474,0.7056571197,0.2058166599,0.7350594997000001,0.0,0.0,0.0,0.7056571197,0.2058166599,0.7350594997000001,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 05:30:00,3.65,0.66,3.7091912865000003,0.0,0.0,0.0,3.65,0.66,3.7091912865000003,0.7782522742,0.2269902466,0.8106794523,0.0,0.0,0.0,0.7782522742,0.2269902466,0.8106794523,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 06:00:00,3.3,0.39,3.322965543,0.0,0.0,0.0,3.3,0.39,3.322965543,0.7789409930000001,0.22719112300000002,0.8113968677000001,0.0,0.0,0.0,0.7789409930000001,0.22719112300000002,0.8113968677000001,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 06:30:00,4.05,0.8,4.1282562905,0.0,0.0,0.0,4.05,0.8,4.1282562905,0.8384669512,0.24455286080000002,0.8734030742000001,0.0,0.0,0.0,0.8384669512,0.24455286080000002,0.8734030742000001,2.90928,0.31604000000000004,2.9263956329000003,0.08928000000000001,0.02604,0.093,2.8200000000000003,0.29,2.8348721312,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 07:00:00,5.04,1.07,5.1523295702,0.0,0.0,0.0,5.04,1.07,5.1523295702,0.9318610152000001,0.2717927961,0.9706885575,0.0,0.0,0.0,0.9318610152000001,0.2717927961,0.9706885575,3.11744,0.30092,3.1319299162,0.03744,0.010920000000000001,0.039,3.08,0.29,3.0936224721,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 07:30:00,4.98,1.19,5.120205074,0.0,0.0,0.0,4.98,1.19,5.120205074,1.1139696131,0.3249078038,1.1603850137,0.0,0.0,0.0,1.1139696131,0.3249078038,1.1603850137,3.77288,0.29084000000000004,3.7840733872000003,0.00288,0.00084,0.003,3.77,0.29,3.781137395,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:00:00,5.52,1.25,5.6597614791,0.0,0.0,0.0,5.52,1.25,5.6597614791,1.1894011186,0.3469086596,1.2389594985,0.0,0.0,0.0,1.1894011186,0.3469086596,1.2389594985,3.8315200000000003,0.36336,3.8487109530000003,0.01152,0.00336,0.012,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:30:00,5.93,1.25,6.0603135232,0.0,0.0,0.0,5.93,1.25,6.0603135232,1.3080789121,0.38152301600000005,1.3625822001,0.0,0.0,0.0,1.3080789121,0.38152301600000005,1.3625822001,3.89808,0.62944,3.9485721976,0.23808,0.06944,0.248,3.66,0.56,3.7025936855,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 09:00:00,6.16,1.38,6.3126856408,0.0,0.0,0.0,6.16,1.38,6.3126856408,1.3354869949000001,0.3895170402,1.3911322863,0.0,0.0,0.0,1.3354869949000001,0.3895170402,1.3911322863,4.10992,0.7295600000000001,4.1741706003,0.16992000000000002,0.04956000000000001,0.177,3.94,0.68,3.998249617,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 09:30:00,6.58,1.9100000000000001,6.8516056512,0.0,0.0,0.0,6.58,1.9100000000000001,6.8516056512,1.3022854931,0.3798332688,1.3565473886000001,0.0,0.0,0.0,1.3022854931,0.3798332688,1.3565473886000001,4.86664,0.71652,4.9191041664,0.05664,0.01652,0.059000000000000004,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 10:00:00,6.75,1.77,6.9782089393,0.0,0.0,0.0,6.75,1.77,6.9782089393,1.3250108864999999,0.3864615086,1.3802196734,0.0,0.0,0.0,1.3250108864999999,0.3864615086,1.3802196734,4.73528,0.7790400000000001,4.7989352986,0.06528,0.01904,0.068,4.67,0.76,4.7314374137,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 10:30:00,6.61,1.73,6.8326422415,0.0,0.0,0.0,6.61,1.73,6.8326422415,1.247525529,0.3638616126,1.2995057594000001,0.0,0.0,0.0,1.247525529,0.3638616126,1.2995057594000001,4.78104,0.8107200000000001,4.8492896799,0.07104,0.020720000000000002,0.074,4.71,0.79,4.7757931278,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 11:00:00,7.6,2.24,7.9232316639,0.0,0.0,0.0,7.6,2.24,7.9232316639,1.2453057327,0.363214172,1.2971934716,0.0,0.0,0.0,1.2453057327,0.363214172,1.2971934716,4.9485600000000005,0.9070800000000001,5.0310078712,0.05856000000000001,0.01708,0.061,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 11:30:00,6.52,1.9300000000000002,6.799654403,0.0,0.0,0.0,6.52,1.9300000000000002,6.799654403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8037600000000005,0.90568,4.8883909827,0.05376,0.015680000000000003,0.056,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 12:00:00,5.86,1.27,5.9960403601,0.0,0.0,0.0,5.86,1.27,5.9960403601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.89664,0.95652,4.9891896937,0.05664,0.01652,0.059000000000000004,4.84,0.9400000000000001,4.9304360862,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 12:30:00,6.27,1.33,6.4095085615,0.0,0.0,0.0,6.27,1.33,6.4095085615,1.3725524388,0.4003277946,1.4297421237,0.0,0.0,0.0,1.3725524388,0.4003277946,1.4297421237,5.14448,0.96464,5.2341384009,0.08448000000000001,0.024640000000000002,0.088,5.06,0.9400000000000001,5.1465716744,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 13:00:00,7.04,1.94,7.3024105609,0.0,0.0,0.0,7.04,1.94,7.3024105609,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,4.71776,0.9226800000000001,4.8071402934,0.07776000000000001,0.022680000000000002,0.081,4.64,0.9,4.7264786046000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 13:30:00,6.55,1.73,6.7746143802,0.0,0.0,0.0,6.55,1.73,6.7746143802,1.2639794574,0.3686606751,1.3166452682,0.0,0.0,0.0,1.2639794574,0.3686606751,1.3166452682,4.7828,1.0054,4.8873310712,0.0528,0.0154,0.055,4.73,0.99,4.83249418,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 14:00:00,6.94,2.05,7.2364424961000005,0.0,0.0,0.0,6.94,2.05,7.2364424961000005,1.1246161553,0.32801304530000003,1.1714751618,0.0,0.0,0.0,1.1246161553,0.32801304530000003,1.1714751618,4.63432,1.00876,4.7428386648,0.06432,0.018760000000000002,0.067,4.57,0.99,4.6760025663,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 14:30:00,6.94,2.16,7.268369831,0.0,0.0,0.0,6.94,2.16,7.268369831,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,4.69144,0.9579200000000001,4.7882376716,0.06144000000000001,0.017920000000000002,0.064,4.63,0.9400000000000001,4.7244576408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 15:00:00,6.13,1.5,6.3108557264,0.0,0.0,0.0,6.13,1.5,6.3108557264,1.1275627478999999,0.32887246810000004,1.174544529,0.0,0.0,0.0,1.1275627478999999,0.32887246810000004,1.174544529,5.05104,1.17072,5.1849388039,0.07104,0.020720000000000002,0.074,4.98,1.15,5.1110566422,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 15:30:00,5.63,1.22,5.760668364,0.0,0.0,0.0,5.63,1.22,5.760668364,1.1537141100000001,0.3364999488,1.2017855313,0.0,0.0,0.0,1.1537141100000001,0.3364999488,1.2017855313,5.21968,1.2332400000000001,5.3633888727,0.07968,0.02324,0.083,5.14,1.21,5.2805018701,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 16:00:00,5.85,1.17,5.9658528309,0.0,0.0,0.0,5.85,1.17,5.9658528309,1.1733161586,0.3422172129,1.2222043319,0.0,0.0,0.0,1.1733161586,0.3422172129,1.2222043319,5.35912,1.26016,5.5052856783,0.06912,0.02016,0.07200000000000001,5.29,1.24,5.4333875253,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 16:30:00,5.85,1.4,6.0151891076,0.0,0.0,0.0,5.85,1.4,6.0151891076,1.2886208593,0.37584775060000003,1.3423133951000001,0.0,0.0,0.0,1.2886208593,0.37584775060000003,1.3423133951000001,4.86248,0.8686400000000001,4.9394581889,0.13248000000000001,0.03864,0.138,4.73,0.8300000000000001,4.8022702964,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 17:00:00,5.5600000000000005,1.15,5.6776843871,0.0,0.0,0.0,5.5600000000000005,1.15,5.6776843871,1.3358518064,0.3896234435,1.3915122983,0.0,0.0,0.0,1.3358518064,0.3896234435,1.3915122983,4.9728,0.8204,5.0400194444,0.1728,0.0504,0.18,4.8,0.77,4.8613681202,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 17:30:00,5.43,1.06,5.5324949164,0.0,0.0,0.0,5.43,1.06,5.5324949164,1.3848037191,0.4039010847,1.4425038741,0.0,0.0,0.0,1.3848037191,0.4039010847,1.4425038741,5.14816,0.8598800000000001,5.2194774643,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.08,0.84,5.1489804816,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 18:00:00,5.03,0.8200000000000001,5.0964006907,0.0,0.0,0.0,5.03,0.8200000000000001,5.0964006907,1.3848037191,0.4039010847,1.4425038741,0.0,0.0,0.0,1.3848037191,0.4039010847,1.4425038741,4.8828,0.8554,4.9571609818999995,0.0528,0.0154,0.055,4.83,0.84,4.9024993626,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 18:30:00,5.15,1.05,5.2559490104,0.0,0.0,0.0,5.15,1.05,5.2559490104,1.3551648657,0.39525641920000004,1.4116300684,0.0,0.0,0.0,1.3551648657,0.39525641920000004,1.4116300684,4.77264,0.8845200000000001,4.8539126692,0.15264000000000003,0.044520000000000004,0.159,4.62,0.84,4.6957427527,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 19:00:00,5.35,1.13,5.4680343817,0.0,0.0,0.0,5.35,1.13,5.4680343817,1.3480944403000001,0.3931942118,1.404265042,0.0,0.0,0.0,1.3480944403000001,0.3931942118,1.404265042,4.75824,0.78532,4.8226108489,0.018240000000000003,0.00532,0.019,4.74,0.78,4.8037485363,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 19:30:00,5.23,0.92,5.3103013097,0.0,0.0,0.0,5.23,0.92,5.3103013097,1.3504512488,0.3938816142,1.4067200508,0.0,0.0,0.0,1.3504512488,0.3938816142,1.4067200508,5.3648,0.8314,5.4288401155,0.0048000000000000004,0.0014,0.005,5.36,0.8300000000000001,5.4238823734,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 20:00:00,4.54,0.54,4.5720017498,0.0,0.0,0.0,4.54,0.54,4.5720017498,1.3092790986,0.3818730704,1.3638323943000001,0.0,0.0,0.0,1.3092790986,0.3818730704,1.3638323943000001,5.23096,0.83028,5.2964429007,0.0009600000000000001,0.00028000000000000003,0.001,5.23,0.8300000000000001,5.2954508779000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 20:30:00,5.03,1.05,5.1384238829,0.0,0.0,0.0,5.03,1.05,5.1384238829,1.2686959011,0.3700363045,1.3215582303,0.0,0.0,0.0,1.2686959011,0.3700363045,1.3215582303,4.86,0.86,4.9355040269,0.0,0.0,0.0,4.86,0.86,4.9355040269,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 21:00:00,4.54,0.48,4.5653039329,0.0,0.0,0.0,4.54,0.48,4.5653039329,1.2004858004,0.3501416918,1.250506042,0.0,0.0,0.0,1.2004858004,0.3501416918,1.250506042,4.8,0.86,4.8764331227,0.0,0.0,0.0,4.8,0.86,4.8764331227,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 21:30:00,4.58,0.5700000000000001,4.6153331407,0.0,0.0,0.0,4.58,0.5700000000000001,4.6153331407,1.2218603604,0.3563759385,1.2727712088,0.0,0.0,0.0,1.2218603604,0.3563759385,1.2727712088,4.57,0.73,4.6279369054,0.0,0.0,0.0,4.57,0.73,4.6279369054,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 22:00:00,4.79,0.85,4.8648329879,0.0,0.0,0.0,4.79,0.85,4.8648329879,1.1852102762,0.34568633060000004,1.2345940377,0.0,0.0,0.0,1.1852102762,0.34568633060000004,1.2345940377,4.49,0.67,4.5397136474,0.0,0.0,0.0,4.49,0.67,4.5397136474,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 22:30:00,5.25,1.06,5.355940627,0.0,0.0,0.0,5.25,1.06,5.355940627,1.2218603604,0.3563759385,1.2727712088,0.0,0.0,0.0,1.2218603604,0.3563759385,1.2727712088,4.72,0.63,4.7618588807,0.0,0.0,0.0,4.72,0.63,4.7618588807,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 23:00:00,4.93,1.09,5.0490593183,0.0,0.0,0.0,4.93,1.09,5.0490593183,1.2144099924,0.3542029144,1.2650104087,0.0,0.0,0.0,1.2144099924,0.3542029144,1.2650104087,4.14768,0.5622400000000001,4.1856138379,0.007680000000000001,0.0022400000000000002,0.008,4.14,0.56,4.177702718,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 23:30:00,4.28,0.68,4.3336820373,0.0,0.0,0.0,4.28,0.68,4.3336820373,1.0747671788,0.31347376050000003,1.1195491446,0.0,0.0,0.0,1.0747671788,0.31347376050000003,1.1195491446,3.9236,0.5698,3.9647583785,0.033600000000000005,0.0098,0.035,3.89,0.56,3.9301017799,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 00:00:00,4.28,0.86,4.3655469302,0.0,0.0,0.0,4.28,0.86,4.3655469302,0.9835408664,0.286866086,1.0245217359,0.0,0.0,0.0,0.9835408664,0.286866086,1.0245217359,3.89,0.63,3.9406852196,0.0,0.0,0.0,3.89,0.63,3.9406852196,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 00:30:00,3.6,0.5,3.6345563691000002,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,0.9070037860000001,0.2645427709,0.9447956104,0.0,0.0,0.0,0.9070037860000001,0.2645427709,0.9447956104,3.84,0.52,3.8750483868,0.0,0.0,0.0,3.84,0.52,3.8750483868,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 01:00:00,3.94,0.65,3.9932568162,0.0,0.0,0.0,3.94,0.65,3.9932568162,0.8710121582,0.25404521280000003,0.9073043315,0.0,0.0,0.0,0.8710121582,0.25404521280000003,0.9073043315,3.62,0.48,3.6516845428,0.0,0.0,0.0,3.62,0.48,3.6516845428,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 01:30:00,4.26,0.93,4.3603325561,0.0,0.0,0.0,4.26,0.93,4.3603325561,0.8272992973000001,0.24129562840000002,0.8617701014,0.0,0.0,0.0,0.8272992973000001,0.24129562840000002,0.8617701014,3.50784,0.48812000000000005,3.5416384062,0.027840000000000004,0.00812,0.029,3.48,0.48,3.5129474804000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 02:00:00,4.46,1.05,4.581931907,0.0,0.0,0.0,4.46,1.05,4.581931907,0.7837773223000001,0.228601719,0.8164347107000001,0.0,0.0,0.0,0.7837773223000001,0.228601719,0.8164347107000001,3.4276,0.4968,3.4634162326,0.057600000000000005,0.016800000000000002,0.06,3.37,0.48,3.4040123384,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 02:30:00,3.85,0.8,3.9322385482,0.0,0.0,0.0,3.85,0.8,3.9322385482,0.7865082537,0.2293982407,0.8192794309,0.0,0.0,0.0,0.7865082537,0.2293982407,0.8192794309,3.40008,0.50044,3.4367112477,0.07008,0.020440000000000003,0.073,3.33,0.48,3.3644167399000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 03:00:00,3.43,0.91,3.5486617196,0.0,0.0,0.0,3.43,0.91,3.5486617196,0.7824118566,0.22820345820000001,0.8150123506,0.0,0.0,0.0,0.7824118566,0.22820345820000001,0.8150123506,3.35776,0.54268,3.4013311806,0.07776000000000001,0.022680000000000002,0.081,3.2800000000000002,0.52,3.3209637156,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 03:30:00,4.11,0.91,4.2095367916,0.0,0.0,0.0,4.11,0.91,4.2095367916,0.7529364533,0.21960646550000001,0.7843088055,0.0,0.0,0.0,0.7529364533,0.21960646550000001,0.7843088055,3.36344,0.5389200000000001,3.4063416446,0.13344,0.03892,0.139,3.23,0.5,3.2684705903999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 04:00:00,3.35,0.23,3.3578862399,0.0,0.0,0.0,3.35,0.23,3.3578862399,0.7476940759,0.2180774388,0.7788479957000001,0.0,0.0,0.0,0.7476940759,0.2180774388,0.7788479957000001,3.29488,0.5068400000000001,3.333634803,0.19488000000000003,0.05684,0.203,3.1,0.45,3.1324910215,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 04:30:00,3.49,0.6000000000000001,3.5412003615,0.0,0.0,0.0,3.49,0.6000000000000001,3.5412003615,0.7490046703000001,0.2184596955,0.7802131982,0.0,0.0,0.0,0.7490046703000001,0.2184596955,0.7802131982,3.26928,0.51104,3.3089807494,0.20928000000000002,0.061040000000000004,0.218,3.06,0.45,3.0929112499,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 05:00:00,3.54,0.56,3.5840200892,0.0,0.0,0.0,3.54,0.56,3.5840200892,0.7470387787,0.2178863105,0.7781653945,0.0,0.0,0.0,0.7470387787,0.2178863105,0.7781653945,3.20648,0.5106400000000001,3.2468857695,0.27648,0.08064,0.28800000000000003,2.93,0.43,2.9613848112000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 05:30:00,3.54,0.65,3.5991804623,0.0,0.0,0.0,3.54,0.65,3.5991804623,0.8014671867000001,0.2337612628,0.8348616528,0.0,0.0,0.0,0.8014671867000001,0.2337612628,0.8348616528,3.2784,0.43620000000000003,3.30729149,0.1584,0.046200000000000005,0.165,3.12,0.39,3.1442805218,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 06:00:00,3.36,0.45,3.39,0.0,0.0,0.0,3.36,0.45,3.39,0.8164161431,0.2381213751,0.8504334824,0.0,0.0,0.0,0.8164161431,0.2381213751,0.8504334824,3.39712,0.45916,3.4280099475,0.23712000000000003,0.06916,0.247,3.16,0.39,3.1839755024,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 06:30:00,4.63,0.99,4.7346594387,0.0,0.0,0.0,4.63,0.99,4.7346594387,0.8679879143,0.2531631417,0.9041540774,0.0,0.0,0.0,0.8679879143,0.2531631417,0.9041540774,3.8332,0.5426,3.8714127912,0.2832,0.0826,0.295,3.55,0.46,3.5796787565,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 07:00:00,5.26,1.26,5.408807632,0.0,0.0,0.0,5.26,1.26,5.408807632,0.9535217378,0.2781105069,0.9932518102000001,0.0,0.0,0.0,0.9535217378,0.2781105069,0.9932518102000001,4.0392,0.5706,4.0793039848,0.37920000000000004,0.1106,0.395,3.66,0.46,3.6887938408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 07:30:00,5.54,1.34,5.6997543807,0.0,0.0,0.0,5.54,1.34,5.6997543807,1.1366294934,0.3315169356,1.1839890557000001,0.0,0.0,0.0,1.1366294934,0.3315169356,1.1839890557000001,4.554,0.782,4.6206536334,0.384,0.112,0.4,4.17,0.67,4.2234819758,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 08:00:00,4.93,0.6900000000000001,4.9780518278,0.0,0.0,0.0,4.93,0.6900000000000001,4.9780518278,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,4.91944,1.07192,5.0348686577,0.34944000000000003,0.10192000000000001,0.364,4.57,0.97,4.6718090714,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 08:30:00,5.91,1.0,5.9940053387,0.0,0.0,0.0,5.91,1.0,5.9940053387,1.3367783011,0.3898936712,1.392477397,0.0,0.0,0.0,1.3367783011,0.3898936712,1.392477397,5.1404,1.1022,5.2572385337,0.3504,0.1022,0.365,4.79,1.0,4.8932708897,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 09:00:00,6.6,1.3,6.7268120235,0.0,0.0,0.0,6.6,1.3,6.7268120235,1.3515811001,0.3942111542,1.4078969793,0.0,0.0,0.0,1.3515811001,0.3942111542,1.4078969793,5.23248,1.06864,5.3404904644,0.37248000000000003,0.10864000000000001,0.388,4.86,0.96,4.9539075486,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 09:30:00,7.17,2.12,7.4768509414,0.0,0.0,0.0,7.17,2.12,7.4768509414,1.3195716373,0.3848750609,1.3745537888000001,0.0,0.0,0.0,1.3195716373,0.3848750609,1.3745537888000001,5.38864,1.16252,5.5126122483,0.24864000000000003,0.07252,0.259,5.14,1.09,5.2543029985,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 10:00:00,7.27,1.96,7.5295750212,0.0,0.0,0.0,7.27,1.96,7.5295750212,1.2725967566,0.37117405400000003,1.3256216215,0.0,0.0,0.0,1.2725967566,0.37117405400000003,1.3256216215,5.34176,1.15468,5.4651336489,0.22176,0.06468,0.231,5.12,1.09,5.2347397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 10:30:00,7.03,2.04,7.3200068306,0.0,0.0,0.0,7.03,2.04,7.3200068306,1.3429318758,0.3916884638,1.3988873706,0.0,0.0,0.0,1.3429318758,0.3916884638,1.3988873706,5.33504,1.15272,5.4581512621,0.21504,0.06272000000000001,0.224,5.12,1.09,5.2347397261,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 11:00:00,6.21,1.49,6.3862508563,0.0,0.0,0.0,6.21,1.49,6.3862508563,1.2742847995,0.3716663998,1.3273799995,0.0,0.0,0.0,1.2742847995,0.3716663998,1.3273799995,5.31584,1.10712,5.4299051189,0.19584000000000001,0.057120000000000004,0.20400000000000001,5.12,1.05,5.2265571842,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 11:30:00,6.5600000000000005,1.79,6.7998308802,0.0,0.0,0.0,6.5600000000000005,1.79,6.7998308802,1.2154826445,0.3545157713,1.2661277547,0.0,0.0,0.0,1.2154826445,0.3545157713,1.2661277547,5.29984,1.06412,5.4056133232,0.21984,0.06412000000000001,0.229,5.08,1.0,5.1774897392,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 12:00:00,6.24,1.38,6.3907746009,0.0,0.0,0.0,6.24,1.38,6.3907746009,1.2348971327,0.3601783304,1.2863511799,0.0,0.0,0.0,1.2348971327,0.3601783304,1.2863511799,5.27392,1.10156,5.3877329741,0.07392,0.021560000000000003,0.077,5.2,1.08,5.3109697796,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 12:30:00,6.42,1.38,6.566642978,0.0,0.0,0.0,6.42,1.38,6.566642978,1.3010457327,0.37947167200000004,1.3552559716,0.0,0.0,0.0,1.3010457327,0.37947167200000004,1.3552559716,5.242,1.101,5.356376107,0.07200000000000001,0.021,0.075,5.17,1.08,5.2816001363,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 13:00:00,6.4,1.26,6.5228521369,0.0,0.0,0.0,6.4,1.26,6.5228521369,1.2680954753,0.36986118030000004,1.3209327867,0.0,0.0,0.0,1.2680954753,0.36986118030000004,1.3209327867,5.27008,1.10044,5.3837451091,0.07008,0.020440000000000003,0.073,5.2,1.08,5.3109697796,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 13:30:00,6.41,1.19,6.5195245225,0.0,0.0,0.0,6.41,1.19,6.5195245225,1.2222878583,0.35650062530000004,1.273216519,0.0,0.0,0.0,1.2222878583,0.35650062530000004,1.273216519,5.00344,1.19892,5.1450773561,0.13344,0.03892,0.139,4.87,1.16,5.0062460986,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 14:00:00,5.98,1.34,6.1282950321,0.0,0.0,0.0,5.98,1.34,6.1282950321,1.2266183733,0.35776369220000004,1.2777274722,0.0,0.0,0.0,1.2266183733,0.35776369220000004,1.2777274722,4.07712,0.83916,4.1625829721,0.23712000000000003,0.06916,0.247,3.84,0.77,3.9164397097,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 14:30:00,6.16,1.3599999999999999,6.3083436812,0.0,0.0,0.0,6.16,1.3599999999999999,6.3083436812,1.1917308239,0.347588157,1.2413862749,0.0,0.0,0.0,1.1917308239,0.347588157,1.2413862749,4.06208,0.8464400000000001,4.1493318257,0.26208000000000004,0.07644000000000001,0.273,3.8,0.77,3.8772283915,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 15:00:00,5.63,1.26,5.7692720511,0.0,0.0,0.0,5.63,1.26,5.7692720511,1.1654768689,0.3399307534,1.2140384051,0.0,0.0,0.0,1.1654768689,0.3399307534,1.2140384051,4.05632,0.92976,4.1615124174,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.92,0.89,4.0197636746,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 15:30:00,5.49,1.06,5.5913951747,0.0,0.0,0.0,5.49,1.06,5.5913951747,1.1995130806,0.3498579819,1.2494927923,0.0,0.0,0.0,1.1995130806,0.3498579819,1.2494927923,4.0112,0.8466,4.0995679041,0.0912,0.026600000000000002,0.095,3.92,0.8200000000000001,4.0048470632,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 16:00:00,5.34,0.91,5.4169825549,0.0,0.0,0.0,5.34,0.91,5.4169825549,1.2467440277,0.3636336747,1.2986916955,0.0,0.0,0.0,1.2467440277,0.3636336747,1.2986916955,3.938,0.779,4.0143100279,0.168,0.049,0.17500000000000002,3.77,0.73,3.8400260416,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 16:30:00,5.12,0.72,5.1703771623,0.0,0.0,0.0,5.12,0.72,5.1703771623,1.2984757573,0.3787220959,1.3525789138,0.0,0.0,0.0,1.2984757573,0.3787220959,1.3525789138,3.7889600000000003,0.61428,3.8384316849,0.28896000000000005,0.08428000000000001,0.301,3.5,0.53,3.5399011286,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 17:00:00,4.76,0.43,4.7793828053,0.0,0.0,0.0,4.76,0.43,4.7793828053,1.2827230185,0.374127547,1.3361698109,0.0,0.0,0.0,1.2827230185,0.374127547,1.3361698109,3.746,0.543,3.7851505915,0.216,0.063,0.225,3.5300000000000002,0.48,3.5624850877,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 17:30:00,4.68,0.36,4.6938257317000005,0.0,0.0,0.0,4.68,0.36,4.6938257317000005,1.3178240673000001,0.384365353,1.3727334034,0.0,0.0,0.0,1.3178240673000001,0.384365353,1.3727334034,3.7132,0.5276000000000001,3.7504954339000003,0.1632,0.0476,0.17,3.55,0.48,3.5823037280000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 18:00:00,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,1.3513892165999999,0.3941551882,1.4076971007,0.0,0.0,0.0,1.3513892165999999,0.3941551882,1.4076971007,3.5700000000000003,0.445,3.5976276906,0.12,0.035,0.125,3.45,0.41000000000000003,3.4742769032,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 18:30:00,4.38,0.25,4.3871289017,0.0,0.0,0.0,4.38,0.25,4.3871289017,1.3347525499000001,0.3893028271,1.3903672395,0.0,0.0,0.0,1.3347525499000001,0.3893028271,1.3903672395,3.4939999999999998,0.437,3.521222089,0.024,0.007,0.025,3.47,0.43,3.496541148,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 19:00:00,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,1.3797954596,0.40244034240000004,1.437286937,0.0,0.0,0.0,1.3797954596,0.40244034240000004,1.437286937,3.39184,0.48012000000000005,3.4256523174,0.17184000000000002,0.050120000000000005,0.179,3.22,0.43,3.248584307,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 19:30:00,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,3.6795999999999998,0.4328,3.7049658568,0.009600000000000001,0.0028,0.01,3.67,0.43,3.6951048699999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 20:00:00,4.14,0.24,4.146950687,0.0,0.0,0.0,4.14,0.24,4.146950687,1.3011099156,0.379490392,1.3553228287,0.0,0.0,0.0,1.3011099156,0.379490392,1.3553228287,3.97192,0.43056000000000005,3.9951884061,0.0019200000000000003,0.0005600000000000001,0.002,3.9699999999999998,0.43,3.9932192527,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 20:30:00,4.01,0.24,4.0171756247,0.0,0.0,0.0,4.01,0.24,4.0171756247,1.2575493643,0.3667852313,1.3099472545,0.0,0.0,0.0,1.2575493643,0.3667852313,1.3099472545,3.28816,0.44988000000000006,3.3187931843,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.22,0.43,3.248584307,0.0,0.0,0.0,0.0,0.0,0.0
