Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-25 21:00:00,3.93,0.24,3.9373214245,0.0,0.0,0.0,3.93,0.24,3.9373214245,1.2608471336,0.3677470806,1.3133824308,0.0,0.0,0.0,1.2608471336,0.3677470806,1.3133824308,3.4,0.5,3.4365680555,0.0,0.0,0.0,3.4,0.5,3.4365680555,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 21:30:00,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,3.38,0.48,3.4139127112,0.0,0.0,0.0,3.38,0.48,3.4139127112,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 22:00:00,3.87,0.24,3.877434719,0.0,0.0,0.0,3.87,0.24,3.877434719,1.2991817689,0.3789280159,1.3533143426,0.0,0.0,0.0,1.2991817689,0.3789280159,1.3533143426,3.31,0.42,3.3365401241,0.0,0.0,0.0,3.31,0.42,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 22:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2855896318,0.37496364260000004,1.3391558665,0.0,0.0,0.0,1.2855896318,0.37496364260000004,1.3391558665,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 23:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.2304821491,0.3588906268,1.2817522386,0.0,0.0,0.0,1.2304821491,0.3588906268,1.2817522386,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,3.02,0.35000000000000003,3.0402138083,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 23:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.1453673433,0.3340654751,1.1930909826,0.0,0.0,0.0,1.1453673433,0.3340654751,1.1930909826,2.8744,0.31420000000000003,2.8915215718000002,0.014400000000000001,0.004200000000000001,0.015,2.86,0.31,2.8767516403,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 00:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,1.0026272904,0.2924329597,1.0444034275,0.0,0.0,0.0,1.0026272904,0.2924329597,1.0444034275,2.9,0.31,2.9165219012,0.0,0.0,0.0,2.9,0.31,2.9165219012,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 00:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.9453309388000001,0.27572152380000003,0.9847197279000001,0.0,0.0,0.0,0.9453309388000001,0.27572152380000003,0.9847197279000001,3.26,0.36,3.2798170681,0.0,0.0,0.0,3.26,0.36,3.2798170681,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 01:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9104307524,0.2655423028,0.9483653671000001,0.0,0.0,0.0,0.9104307524,0.2655423028,0.9483653671000001,2.61,0.31,2.6283454872,0.0,0.0,0.0,2.61,0.31,2.6283454872,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 01:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8656673542000001,0.2524863117,0.9017368273,0.0,0.0,0.0,0.8656673542000001,0.2524863117,0.9017368273,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 02:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8098221010000001,0.2361981128,0.8435646885,0.0,0.0,0.0,0.8098221010000001,0.2361981128,0.8435646885,2.62,0.25,2.631900454,0.0,0.0,0.0,2.62,0.25,2.631900454,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 02:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.7793101277000001,0.22729878720000002,0.811781383,0.0,0.0,0.0,0.7793101277000001,0.22729878720000002,0.811781383,2.43568,0.27124000000000004,2.4507362567,0.17568,0.05124,0.183,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 03:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.764167625,0.22288222400000002,0.7960079427000001,0.0,0.0,0.0,0.764167625,0.22288222400000002,0.7960079427000001,2.51,0.26,2.5234302051,0.0,0.0,0.0,2.51,0.26,2.5234302051,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7634955339,0.2226861974,0.7953078478000001,0.0,0.0,0.0,0.7634955339,0.2226861974,0.7953078478000001,2.71,0.32,2.7288275871,0.0,0.0,0.0,2.71,0.32,2.7288275871,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 04:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7634955339,0.2226861974,0.7953078478000001,0.0,0.0,0.0,0.7634955339,0.2226861974,0.7953078478000001,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 04:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.7628234427,0.2224901708,0.7946077528000001,0.0,0.0,0.0,0.7628234427,0.2224901708,0.7946077528000001,2.42504,0.34772000000000003,2.4498424847,0.33504,0.09772,0.34900000000000003,2.09,0.25,2.1048990475,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 05:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7634955339,0.2226861974,0.7953078478000001,0.0,0.0,0.0,0.7634955339,0.2226861974,0.7953078478000001,2.4229600000000002,0.34628000000000003,2.4475794165,0.19296000000000002,0.056280000000000004,0.201,2.23,0.29,2.2487774456,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 05:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.8286700839000001,0.24169544110000002,0.863198004,0.0,0.0,0.0,0.8286700839000001,0.24169544110000002,0.863198004,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 06:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8294060253000001,0.2419100907,0.8639646097,0.0,0.0,0.0,0.8294060253000001,0.2419100907,0.8639646097,2.71,0.25,2.7215069355,0.0,0.0,0.0,2.71,0.25,2.7215069355,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 06:30:00,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.8959137834,0.2613081868,0.9332435243,0.0,0.0,0.0,0.8959137834,0.2613081868,0.9332435243,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 07:00:00,3.84,0.27,3.8494804844,0.0,0.0,0.0,3.84,0.27,3.8494804844,0.9543923635,0.2783644394,0.994158712,0.0,0.0,0.0,0.9543923635,0.2783644394,0.994158712,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 07:30:00,4.46,0.4,4.4779012941000005,0.0,0.0,0.0,4.46,0.4,4.4779012941000005,1.1219948003,0.3272484834,1.1687445837000001,0.0,0.0,0.0,1.1219948003,0.3272484834,1.1687445837000001,3.6,0.25,3.6086701152,0.0,0.0,0.0,3.6,0.25,3.6086701152,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 08:00:00,4.94,0.61,4.9775194625,0.0,0.0,0.0,4.94,0.61,4.9775194625,1.3080991978,0.3815289327,1.3626033311,0.0,0.0,0.0,1.3080991978,0.3815289327,1.3626033311,3.99,0.38,4.0080543908,0.0,0.0,0.0,3.99,0.38,4.0080543908,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 08:30:00,5.49,0.91,5.5649079058,0.0,0.0,0.0,5.49,0.91,5.5649079058,1.444669381,0.4213619028,1.5048639385,0.0,0.0,0.0,1.444669381,0.4213619028,1.5048639385,4.18,0.45,4.2041527089,0.0,0.0,0.0,4.18,0.45,4.2041527089,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 09:00:00,5.64,1.02,5.7314919524,0.0,0.0,0.0,5.64,1.02,5.7314919524,1.3703535933,0.3996864647,1.4274516597,0.0,0.0,0.0,1.3703535933,0.3996864647,1.4274516597,4.06704,0.57872,4.1080081792,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.9,0.53,3.9358480662,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 09:30:00,5.86,1.11,5.9642015392,0.0,0.0,0.0,5.86,1.11,5.9642015392,1.3316782567,0.3884061582,1.3871648508,0.0,0.0,0.0,1.3316782567,0.3884061582,1.3871648508,4.08488,0.6418400000000001,4.134997364,0.31488000000000005,0.09184,0.328,3.77,0.55,3.8099081354,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 10:00:00,5.75,1.11,5.8561591508,0.0,0.0,0.0,5.75,1.11,5.8561591508,1.3546627095,0.3951099569,1.4111069891,0.0,0.0,0.0,1.3546627095,0.3951099569,1.4111069891,4.11864,0.69752,4.1772873495,0.12864,0.037520000000000005,0.134,3.99,0.66,4.044218095,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 10:30:00,5.69,1.01,5.7789445403,0.0,0.0,0.0,5.69,1.01,5.7789445403,1.3305060047000001,0.3880642514,1.3859437549,0.0,0.0,0.0,1.3305060047000001,0.3880642514,1.3859437549,4.44472,0.81596,4.5189961938,0.054720000000000005,0.015960000000000002,0.057,4.39,0.8,4.4622976145,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 11:00:00,5.76,1.1400000000000001,5.8717288766,0.0,0.0,0.0,5.76,1.1400000000000001,5.8717288766,1.2982216862,0.37864799180000003,1.3523142565000001,0.0,0.0,0.0,1.2982216862,0.37864799180000003,1.3523142565000001,4.5524000000000004,0.8182,4.6253429062,0.062400000000000004,0.0182,0.065,4.49,0.8,4.5607126636,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 11:30:00,5.78,1.18,5.8992202875,0.0,0.0,0.0,5.78,1.18,5.8992202875,1.2959320536,0.3779801823,1.3499292225000001,0.0,0.0,0.0,1.2959320536,0.3779801823,1.3499292225000001,3.95904,0.7647200000000001,4.0322195377,0.11904,0.03472,0.124,3.84,0.73,3.9087721857,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 12:00:00,5.7,1.18,5.8208590431000005,0.0,0.0,0.0,5.7,1.18,5.8208590431000005,1.2340058887,0.3599183842,1.2854228007000001,0.0,0.0,0.0,1.2340058887,0.3599183842,1.2854228007000001,4.09968,0.77324,4.1719631111,0.07968,0.02324,0.083,4.02,0.75,4.0893642538,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 12:30:00,5.77,1.15,5.8834853616,0.0,0.0,0.0,5.77,1.15,5.8834853616,1.2023158437,0.35067545440000003,1.2524123372,0.0,0.0,0.0,1.2023158437,0.35067545440000003,1.2524123372,4.3016,0.7738,4.3706440029,0.0816,0.0238,0.085,4.22,0.75,4.2861287895,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 13:00:00,5.62,1.09,5.7247270677,0.0,0.0,0.0,5.62,1.09,5.7247270677,1.2327920675,0.359564353,1.2841584036,0.0,0.0,0.0,1.2327920675,0.359564353,1.2841584036,3.81792,0.8085600000000001,3.9025994414,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.7199999999999998,0.78,3.8008946315000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 13:30:00,5.36,0.92,5.4383821124,0.0,0.0,0.0,5.36,0.92,5.4383821124,1.1251740142,0.3281757541,1.1720562648,0.0,0.0,0.0,1.1251740142,0.3281757541,1.1720562648,3.7808,0.7394000000000001,3.8524227442,0.1008,0.029400000000000003,0.105,3.68,0.71,3.7478660595,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 14:00:00,5.38,1.06,5.4834295838,0.0,0.0,0.0,5.38,1.06,5.4834295838,1.0874547697,0.3171743078,1.1327653851,0.0,0.0,0.0,1.0874547697,0.3171743078,1.1327653851,4.07792,0.67856,4.1339902274,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.98,0.65,4.0327286048,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 14:30:00,5.29,1.04,5.3912614479,0.0,0.0,0.0,5.29,1.04,5.3912614479,1.0398423835,0.3032873618,1.0831691494,0.0,0.0,0.0,1.0398423835,0.3032873618,1.0831691494,3.93888,0.71884,4.0039363881,0.09888000000000001,0.02884,0.10300000000000001,3.84,0.6900000000000001,3.9014997116,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 15:00:00,5.17,1.01,5.2677319598,0.0,0.0,0.0,5.17,1.01,5.2677319598,1.0814099401,0.3154112325,1.1264686876,0.0,0.0,0.0,1.0814099401,0.3154112325,1.1264686876,3.5460000000000003,0.718,3.6179607516,0.096,0.028,0.1,3.45,0.6900000000000001,3.5183234644,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 15:30:00,4.91,0.79,4.9731478965,0.0,0.0,0.0,4.91,0.79,4.9731478965,1.0814099401,0.3154112325,1.1264686876,0.0,0.0,0.0,1.0814099401,0.3154112325,1.1264686876,3.7831200000000003,0.61716,3.8331297134,0.09312000000000001,0.027160000000000004,0.097,3.69,0.59,3.7368703483,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 16:00:00,4.68,0.65,4.7249232798000005,0.0,0.0,0.0,4.68,0.65,4.7249232798000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.89256,0.58408,3.9361367862,0.08256000000000001,0.02408,0.08600000000000001,3.81,0.56,3.8509349514,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 16:30:00,4.68,0.52,4.7088002718,0.0,0.0,0.0,4.68,0.52,4.7088002718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.27256,0.41408000000000006,3.2986529372,0.08256000000000001,0.02408,0.08600000000000001,3.19,0.39,3.2137517017,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 17:00:00,4.42,0.35000000000000003,4.4338358111,0.0,0.0,0.0,4.42,0.35000000000000003,4.4338358111,1.401926912,0.4088953493,1.4603405333000001,0.0,0.0,0.0,1.401926912,0.4088953493,1.4603405333000001,3.28424,0.45832000000000006,3.3160653793,0.23424000000000003,0.06832,0.244,3.05,0.39,3.0748333288,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 17:30:00,4.34,0.28,4.3490228788,0.0,0.0,0.0,4.34,0.28,4.3490228788,1.2385909736,0.3612557006,1.2901989308,0.0,0.0,0.0,1.2385909736,0.3612557006,1.2901989308,3.71408,0.41744000000000003,3.7374652373,0.09408000000000001,0.027440000000000003,0.098,3.62,0.39,3.6409476788,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 18:00:00,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,1.2997276559,0.379087233,1.3538829749,0.0,0.0,0.0,1.2997276559,0.379087233,1.3538829749,3.742,0.431,3.7667393061,0.07200000000000001,0.021,0.075,3.67,0.41000000000000003,3.6928308924,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 18:30:00,4.2,0.22,4.2057579578,0.0,0.0,0.0,4.2,0.22,4.2057579578,1.3870374827,0.4045525991,1.4448307111,0.0,0.0,0.0,1.3870374827,0.4045525991,1.4448307111,3.28856,0.38708000000000004,3.3112622669,0.05856000000000001,0.01708,0.061,3.23,0.37,3.2511228829,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 19:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.4400428931,0.4200125105,1.5000446804,0.0,0.0,0.0,1.4400428931,0.4200125105,1.5000446804,3.23168,0.37924,3.2538559587,0.03168,0.00924,0.033,3.2,0.37,3.2213196054,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 19:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.4287533583,0.4167197295,1.4882847482,0.0,0.0,0.0,1.4287533583,0.4167197295,1.4882847482,3.90536,0.30448000000000003,3.917211355,0.015360000000000002,0.0044800000000000005,0.016,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 20:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.3357257685000001,0.3895866825,1.3913810088,0.0,0.0,0.0,1.3357257685000001,0.3895866825,1.3913810088,3.96192,0.38056,3.9801552734000003,0.0019200000000000003,0.0005600000000000001,0.002,3.96,0.38,3.9781905435000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 20:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.2767616598,0.3723888175,1.3299600623,0.0,0.0,0.0,1.2767616598,0.3723888175,1.3299600623,3.96,0.5,3.9914408426,0.0,0.0,0.0,3.96,0.5,3.9914408426,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 21:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.2284971357,0.3583116646,1.2796845164000001,0.0,0.0,0.0,1.2284971357,0.3583116646,1.2796845164000001,3.56,0.47000000000000003,3.5908912543,0.0,0.0,0.0,3.56,0.47000000000000003,3.5908912543,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 21:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.1530574827,0.3363084324,1.2011015444,0.0,0.0,0.0,1.1530574827,0.3363084324,1.2011015444,3.2,0.37,3.2213196054,0.0,0.0,0.0,3.2,0.37,3.2213196054,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 22:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.1312654014,0.32995240870000003,1.1784014597,0.0,0.0,0.0,1.1312654014,0.32995240870000003,1.1784014597,3.48,0.32,3.4946816736,0.0,0.0,0.0,3.48,0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 22:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.1775445796,0.3434505024,1.2266089371,0.0,0.0,0.0,1.1775445796,0.3434505024,1.2266089371,3.59,0.28,3.6009026646,0.0,0.0,0.0,3.59,0.28,3.6009026646,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 23:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,1.2033770227,0.35098496500000004,1.253517732,0.0,0.0,0.0,1.2033770227,0.35098496500000004,1.253517732,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 23:30:00,3.19,-0.22,3.1975772078,0.0,0.0,0.0,3.19,-0.22,3.1975772078,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 00:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.9984321248,0.2912093697,1.0400334633,0.0,0.0,0.0,0.9984321248,0.2912093697,1.0400334633,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 00:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.9336188944,0.2723055109,0.9725196817,0.0,0.0,0.0,0.9336188944,0.2723055109,0.9725196817,3.06,0.25,3.0701954335,0.0,0.0,0.0,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 01:00:00,2.8,-0.22,2.8086295591,0.0,0.0,0.0,2.8,-0.22,2.8086295591,0.8807965548000001,0.2568989951,0.9174964112,0.0,0.0,0.0,0.8807965548000001,0.2568989951,0.9174964112,2.92,0.29,2.9343653488,0.0,0.0,0.0,2.92,0.29,2.9343653488,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 01:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.8528108261,0.2487364909,0.8883446105,0.0,0.0,0.0,0.8528108261,0.2487364909,0.8883446105,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 02:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.7830989126,0.2284038495,0.815728034,0.0,0.0,0.0,0.7830989126,0.2284038495,0.815728034,2.3,0.22,2.3104977819,0.0,0.0,0.0,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 02:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.7844703643000001,0.2288038563,0.8171566295,0.0,0.0,0.0,0.7844703643000001,0.2288038563,0.8171566295,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,2.66,0.22,2.6690822392999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 03:00:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.7467743985,0.2178091996,0.7778899984000001,0.0,0.0,0.0,0.7467743985,0.2178091996,0.7778899984000001,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 03:30:00,2.6,-0.22,2.6092910915000003,0.0,0.0,0.0,2.6,-0.22,2.6092910915000003,0.7474311922,0.21800076440000002,0.7785741585,0.0,0.0,0.0,0.7474311922,0.21800076440000002,0.7785741585,2.21016,0.27088,2.2266978241,0.14016,0.04088000000000001,0.146,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 04:00:00,2.5,-0.22,2.5096613317000003,0.0,0.0,0.0,2.5,-0.22,2.5096613317000003,0.7215076293,0.2104397252,0.7515704472,0.0,0.0,0.0,0.7215076293,0.2104397252,0.7515704472,2.18,0.23,2.1920994503,0.0,0.0,0.0,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 04:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7471593295000001,0.2179214711,0.7782909682,0.0,0.0,0.0,0.7471593295000001,0.2179214711,0.7782909682,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 05:00:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7236396314,0.2110615592,0.7537912827000001,0.0,0.0,0.0,0.7236396314,0.2110615592,0.7537912827000001,2.38,0.0,2.38,0.0,0.0,0.0,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 05:30:00,2.54,-0.22,2.5495097568,0.0,0.0,0.0,2.54,-0.22,2.5495097568,0.7616066285,0.2221352667,0.7933402381,0.0,0.0,0.0,0.7616066285,0.2221352667,0.7933402381,2.10752,0.031360000000000006,2.1077533062000002,0.10752,0.031360000000000006,0.112,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 06:00:00,2.52,-0.22,2.5295849462,0.0,0.0,0.0,2.52,-0.22,2.5295849462,0.7609362002000001,0.221939725,0.7926418752000001,0.0,0.0,0.0,0.7609362002000001,0.221939725,0.7926418752000001,2.11496,0.22728,2.1271370431,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.09,0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 06:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7832059949,0.2284350819,0.8158395780000001,0.0,0.0,0.0,0.7832059949,0.2284350819,0.8158395780000001,2.47192,0.0005600000000000001,2.4719200634,0.0019200000000000003,0.0005600000000000001,0.002,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 07:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.8097600797000001,0.2361800232,0.843500083,0.0,0.0,0.0,0.8097600797000001,0.2361800232,0.843500083,2.38192,0.27056,2.3972370763,0.0019200000000000003,0.0005600000000000001,0.002,2.38,0.27,2.3952661648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 07:30:00,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.9510229289000001,0.27738168760000004,0.9906488843000001,0.0,0.0,0.0,0.9510229289000001,0.27738168760000004,0.9906488843000001,2.45728,0.32504000000000005,2.4786843284,0.25728,0.07504000000000001,0.268,2.2,0.25,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 08:00:00,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,1.0061603415,0.2934634329,1.048083689,0.0,0.0,0.0,1.0061603415,0.2934634329,1.048083689,2.6619200000000003,0.27056,2.6756346537,0.0019200000000000003,0.0005600000000000001,0.002,2.66,0.27,2.6736678926,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 08:30:00,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,1.0506864626,0.3064502183,1.0944650652,0.0,0.0,0.0,1.0506864626,0.3064502183,1.0944650652,2.90728,0.27504,2.9202609472,0.01728,0.00504,0.018000000000000002,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 09:00:00,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,2.80208,0.29144000000000003,2.8171953429,0.14208,0.041440000000000005,0.148,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 09:30:00,3.87,0.25,3.8780665286,0.0,0.0,0.0,3.87,0.25,3.8780665286,1.247055298,0.3637244619,1.2990159354,0.0,0.0,0.0,1.247055298,0.3637244619,1.2990159354,2.98168,0.25924,2.992928499,0.03168,0.00924,0.033,2.95,0.25,2.9605742686000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 10:00:00,3.93,0.25,3.9379436258,0.0,0.0,0.0,3.93,0.25,3.9379436258,1.2525440977,0.3653253618,1.3047334351,0.0,0.0,0.0,1.2525440977,0.3653253618,1.3047334351,3.27784,0.25812,3.2879873783,0.027840000000000004,0.00812,0.029,3.25,0.25,3.2596012026,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 10:30:00,4.13,0.25,4.1375596672,0.0,0.0,0.0,4.13,0.25,4.1375596672,1.3931280384,0.40632901120000003,1.45117504,0.0,0.0,0.0,1.3931280384,0.40632901120000003,1.45117504,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 11:00:00,3.8719200000000003,0.25056,3.8800186597,0.0019200000000000003,0.0005600000000000001,0.002,3.87,0.25,3.8780665286,1.2709216833,0.37068549100000003,1.3238767535,0.0,0.0,0.0,1.2709216833,0.37068549100000003,1.3238767535,2.8,0.46,2.8375341408,0.0,0.0,0.0,2.8,0.46,2.8375341408,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 11:30:00,3.7938400000000003,0.22112,3.8002784109,0.0038400000000000005,0.0011200000000000001,0.004,3.79,0.22,3.7963798545,1.1362445625,0.3314046641,1.1835880859,0.0,0.0,0.0,1.1362445625,0.3314046641,1.1835880859,3.51416,0.64288,3.5724802588999998,0.044160000000000005,0.01288,0.046,3.47,0.63,3.5267265275,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 12:00:00,3.86192,0.22056,3.8682131275,0.0019200000000000003,0.0005600000000000001,0.002,3.86,0.22,3.8662643469,1.2133456541,0.3538924824,1.263901723,0.0,0.0,0.0,1.2133456541,0.3538924824,1.263901723,3.8137600000000003,0.60568,3.8615558522,0.05376,0.015680000000000003,0.056,3.76,0.59,3.8060084078000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 12:30:00,3.66672,0.22196000000000002,3.6734318831,0.00672,0.0019600000000000004,0.007,3.66,0.22,3.6666060601,1.1658411815,0.3400370113,1.2144178974,0.0,0.0,0.0,1.1658411815,0.3400370113,1.2144178974,4.20528,0.6590400000000001,4.2566082272,0.06528,0.01904,0.068,4.14,0.64,4.1891765301,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 13:00:00,3.7938400000000003,0.0011200000000000001,3.7938401653,0.0038400000000000005,0.0011200000000000001,0.004,3.79,0.0,3.79,1.2709216833,0.37068549100000003,1.3238767535,0.0,0.0,0.0,1.2709216833,0.37068549100000003,1.3238767535,3.54992,0.55456,3.5929749234,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5,0.54,3.5414121477,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 13:30:00,3.67096,0.00028000000000000003,3.6709600107,0.0009600000000000001,0.00028000000000000003,0.001,3.67,0.0,3.67,1.2994054113,0.37899324500000003,1.3535473034,0.0,0.0,0.0,1.2994054113,0.37899324500000003,1.3535473034,3.9345600000000003,0.59008,3.9785621523,0.03456,0.01008,0.036000000000000004,3.9,0.58,3.9428923394,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 14:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.2994054113,0.37899324500000003,1.3535473034,0.0,0.0,0.0,1.2994054113,0.37899324500000003,1.3535473034,4.064,0.467,4.0907438199,0.024,0.007,0.025,4.04,0.46,4.0661037862,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 14:30:00,3.36768,0.0022400000000000002,3.367680745,0.007680000000000001,0.0022400000000000002,0.008,3.36,0.0,3.36,1.0606234186,0.3093484971,1.1048160611,0.0009600000000000001,0.00028000000000000003,0.001,1.0596634186,0.3090684971,1.1038160611,3.58624,0.47932,3.6181300418999998,0.06624000000000001,0.01932,0.069,3.52,0.46,3.5499295768,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 15:00:00,3.48096,0.00028000000000000003,3.4809600113,0.0009600000000000001,0.00028000000000000003,0.001,3.48,0.0,3.48,1.1765891526,0.3431718362,1.2256137007,0.0,0.0,0.0,1.1765891526,0.3431718362,1.2256137007,3.17608,0.49344000000000005,3.2141821977,0.04608,0.01344,0.048,3.13,0.48,3.1665912272,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 15:30:00,3.3148,0.0014,3.3148002956,0.0048000000000000004,0.0014,0.005,3.31,0.0,3.31,1.0130718062,0.2954792768,1.0552831314,0.0,0.0,0.0,1.0130718062,0.2954792768,1.0552831314,3.28048,0.43764000000000003,3.3095434428,0.060480000000000006,0.017640000000000003,0.063,3.22,0.42,3.2472757813,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 16:00:00,3.39192,0.0005600000000000001,3.3919200462,0.0019200000000000003,0.0005600000000000001,0.002,3.39,0.0,3.39,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.6441600000000003,0.43288000000000004,3.6697802659,0.044160000000000005,0.01288,0.046,3.6,0.42,3.6244171945,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 16:30:00,3.46096,-0.21972000000000003,3.4679274791,0.0009600000000000001,0.00028000000000000003,0.001,3.46,-0.22,3.4669871647,1.2012546646,0.35036594390000003,1.2513069423,0.0,0.0,0.0,1.2012546646,0.35036594390000003,1.2513069423,3.48376,0.38568,3.5050439084000002,0.05376,0.015680000000000003,0.056,3.43,0.37,3.4498985492,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 17:00:00,3.49192,0.0005600000000000001,3.4919200449,0.0019200000000000003,0.0005600000000000001,0.002,3.49,0.0,3.49,1.2622530046,0.3681571263,1.3148468798000001,0.0,0.0,0.0,1.2622530046,0.3681571263,1.3148468798000001,2.99952,0.31736000000000003,3.0162621902,0.05952,0.01736,0.062,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 17:30:00,3.62384,0.0011200000000000001,3.6238401731,0.0038400000000000005,0.0011200000000000001,0.004,3.62,0.0,3.62,1.3115052134,0.3825223539,1.366151264,0.0,0.0,0.0,1.3115052134,0.3825223539,1.366151264,3.49608,0.40344,3.5192810629,0.04608,0.01344,0.048,3.45,0.39,3.4719735022,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 18:00:00,3.69288,0.00084,3.6928800955,0.00288,0.00084,0.003,3.69,0.0,3.69,1.3393442859,0.3906420834,1.3951502977999999,0.0,0.0,0.0,1.3393442859,0.3906420834,1.3951502977999999,3.70648,0.36064,3.7239837808000003,0.036480000000000005,0.01064,0.038,3.67,0.35000000000000003,3.6866515973,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 18:30:00,3.65192,0.0005600000000000001,3.6519200429,0.0019200000000000003,0.0005600000000000001,0.002,3.65,0.0,3.65,1.3381735304,0.390300613,1.3939307608,0.0,0.0,0.0,1.3381735304,0.390300613,1.3939307608,3.18912,0.33016,3.2061646870000002,0.06912,0.02016,0.07200000000000001,3.12,0.31,3.1353628179,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 19:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.3370027749,0.38995914270000004,1.3927112239000001,0.0,0.0,0.0,1.3370027749,0.38995914270000004,1.3927112239000001,2.96992,0.29456000000000004,2.9844916485,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.92,0.28,2.9333939388,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 19:30:00,3.39,-0.23,3.3977934016,0.0,0.0,0.0,3.39,-0.23,3.3977934016,1.3299782419000001,0.3879103206,1.385394002,0.0,0.0,0.0,1.3299782419000001,0.3879103206,1.385394002,3.2768800000000002,0.23784000000000002,3.2855000228,0.02688,0.007840000000000001,0.028,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 20:00:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,1.2442590198,0.3629088808,1.2961031456,0.0,0.0,0.0,1.2442590198,0.3629088808,1.2961031456,3.3572800000000003,0.23504000000000003,3.3654974075,0.01728,0.00504,0.018000000000000002,3.34,0.23,3.3479097957,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 20:30:00,3.22,-0.23,3.228203835,0.0,0.0,0.0,3.22,-0.23,3.228203835,1.1692323985,0.3410261162,1.2179504151,0.0,0.0,0.0,1.1692323985,0.3410261162,1.2179504151,3.03384,0.27112,3.0459302684,0.0038400000000000005,0.0011200000000000001,0.004,3.03,0.27,3.0420059172,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 21:00:00,3.18,-0.23,3.1883067606,0.0,0.0,0.0,3.18,-0.23,3.1883067606,1.1723201601,0.3419267134,1.2211668334,0.0,0.0,0.0,1.1723201601,0.3419267134,1.2211668334,2.706,0.248,2.7173406117,0.096,0.028,0.1,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 21:30:00,3.1,-0.23,3.1085205484,0.0,0.0,0.0,3.1,-0.23,3.1085205484,1.1682031446,0.3407259172,1.2168782756,0.0,0.0,0.0,1.1682031446,0.3407259172,1.2168782756,2.73,0.22,2.7388501237,0.0,0.0,0.0,2.73,0.22,2.7388501237,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 22:00:00,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268,1.1435876819,0.3335464072,1.1912371687,0.0,0.0,0.0,1.1435876819,0.3335464072,1.1912371687,3.07,0.35000000000000003,3.0898867293,0.0,0.0,0.0,3.07,0.35000000000000003,3.0898867293,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 22:30:00,3.21,-0.23,3.2182293268,0.0,0.0,0.0,3.21,-0.23,3.2182293268,1.1184600865,0.3262175252,1.1650625901,0.0,0.0,0.0,1.1184600865,0.3262175252,1.1650625901,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 23:00:00,3.09,-0.23,3.0985480471,0.0,0.0,0.0,3.09,-0.23,3.0985480471,1.057189385,0.30834690400000003,1.1012389427,0.0,0.0,0.0,1.057189385,0.30834690400000003,1.1012389427,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 23:30:00,2.9699999999999998,-0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,-0.23,2.9788924116,0.9957622169,0.2904306466,1.0372523093,0.0,0.0,0.0,0.9957622169,0.2904306466,1.0372523093,3.45,0.23,3.457658167,0.0,0.0,0.0,3.45,0.23,3.457658167,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 00:00:00,2.8,-0.23,2.8094305473,0.0,0.0,0.0,2.8,-0.23,2.8094305473,0.9226155220000001,0.2690961939,0.9610578354,0.0,0.0,0.0,0.9226155220000001,0.2690961939,0.9610578354,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 00:30:00,2.68,-0.23,2.689851297,0.0,0.0,0.0,2.68,-0.23,2.689851297,0.8497335399,0.2478389491,0.8851391041000001,0.0,0.0,0.0,0.8497335399,0.2478389491,0.8851391041000001,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 01:00:00,2.56,-0.23,2.5703112652,0.0,0.0,0.0,2.56,-0.23,2.5703112652,0.8527072356000001,0.248706277,0.8882367037000001,0.0,0.0,0.0,0.8527072356000001,0.248706277,0.8882367037000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 01:30:00,2.5300000000000002,-0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,-0.25,2.5423217735,0.8068395926,0.23532821450000002,0.8404579090000001,0.0,0.0,0.0,0.8068395926,0.23532821450000002,0.8404579090000001,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 02:00:00,2.49,-0.25,2.5025187312,0.0,0.0,0.0,2.49,-0.25,2.5025187312,0.7458427492,0.2175374685,0.7769195304000001,0.0,0.0,0.0,0.7458427492,0.2175374685,0.7769195304000001,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 02:30:00,2.44,-0.25,2.4527739398,0.0,0.0,0.0,2.44,-0.25,2.4527739398,0.7458427492,0.2175374685,0.7769195304000001,0.0,0.0,0.0,0.7458427492,0.2175374685,0.7769195304000001,2.06192,0.0005600000000000001,2.061920076,0.0019200000000000003,0.0005600000000000001,0.002,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 03:00:00,2.4,-0.25,2.4129857024,0.0,0.0,0.0,2.4,-0.25,2.4129857024,0.7272285516,0.2121083275,0.7575297412,0.0,0.0,0.0,0.7272285516,0.2121083275,0.7575297412,2.03,0.0,2.03,0.0,0.0,0.0,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 03:30:00,2.4,-0.25,2.4129857024,0.0,0.0,0.0,2.4,-0.25,2.4129857024,0.7081506077,0.2065439273,0.7376568831,0.0,0.0,0.0,0.7081506077,0.2065439273,0.7376568831,2.04912,0.32516,2.074758251,0.18912,0.05516000000000001,0.197,1.8599999999999999,0.27,1.8794946129,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 04:00:00,2.36,-0.25,2.3732045845,0.0,0.0,0.0,2.36,-0.25,2.3732045845,0.7093973518000001,0.2069075609,0.7389555747000001,0.0,0.0,0.0,0.7093973518000001,0.2069075609,0.7389555747000001,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 04:30:00,2.36,-0.25,2.3732045845,0.0,0.0,0.0,2.36,-0.25,2.3732045845,0.7093973518000001,0.2069075609,0.7389555747000001,0.0,0.0,0.0,0.7093973518000001,0.2069075609,0.7389555747000001,2.01936,0.04648,2.0198948487,0.15936,0.04648,0.166,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 05:00:00,2.29,-0.25,2.3036058691,0.0,0.0,0.0,2.29,-0.25,2.3036058691,0.6753624703000001,0.1969807205,0.7035025732,0.0,0.0,0.0,0.6753624703000001,0.1969807205,0.7035025732,1.964,0.042,1.9644490322000001,0.14400000000000002,0.042,0.15,1.82,0.0,1.82,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 05:30:00,2.26,-0.23,2.271673392,0.0,0.0,0.0,2.26,-0.23,2.271673392,0.7106440958,0.2072711946,0.7402542664,0.0,0.0,0.0,0.7106440958,0.2072711946,0.7402542664,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 06:00:00,2.2800000000000002,-0.25,2.2936651892,0.0,0.0,0.0,2.2800000000000002,-0.25,2.2936651892,0.7112674678,0.2074530114,0.7409036123,0.0,0.0,0.0,0.7112674678,0.2074530114,0.7409036123,2.17,0.0,2.17,0.0,0.0,0.0,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 06:30:00,2.36,-0.23,2.3711811403,0.0,0.0,0.0,2.36,-0.23,2.3711811403,0.6835680679,0.1993740198,0.7120500707,0.0,0.0,0.0,0.6835680679,0.1993740198,0.7120500707,1.99672,0.07196000000000001,1.9980162662,0.24672000000000002,0.07196000000000001,0.257,1.75,0.0,1.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 07:00:00,2.42,-0.23,2.4309051812,0.0,0.0,0.0,2.42,-0.23,2.4309051812,0.6847662591,0.19972349220000002,0.7132981865,0.0,0.0,0.0,0.6847662591,0.19972349220000002,0.7132981865,2.13016,0.005880000000000001,2.1301681154,0.02016,0.005880000000000001,0.021,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 07:30:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,0.7649587704,0.22311297470000002,0.7968320525,0.0,0.0,0.0,0.7649587704,0.22311297470000002,0.7968320525,2.374,0.007,2.3740103201,0.024,0.007,0.025,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 08:00:00,2.73096,-0.22972,2.7406046413,0.0009600000000000001,0.00028000000000000003,0.001,2.73,-0.23,2.7396715132000002,0.8096855877,0.2361582964,0.8434224872,0.0,0.0,0.0,0.8096855877,0.2361582964,0.8434224872,2.27208,0.041440000000000005,2.2724578764,0.14208,0.041440000000000005,0.148,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 08:30:00,2.90288,-0.22916000000000003,2.9119111594,0.00288,0.00084,0.003,2.9,-0.23,2.909106392,0.8061280939000001,0.23512069400000002,0.8397167645,0.0,0.0,0.0,0.8061280939000001,0.23512069400000002,0.8397167645,2.33584,0.09212000000000001,2.3376557916,0.31584,0.09212000000000001,0.329,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 09:00:00,3.0848,-0.2286,3.0932586377,0.0048000000000000004,0.0014,0.005,3.08,-0.23,3.0885757235,0.917480892,0.26759859350000004,0.9557092625,0.0,0.0,0.0,0.917480892,0.26759859350000004,0.9557092625,2.60032,0.011760000000000001,2.6003465923,0.04032,0.011760000000000001,0.042,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 09:30:00,3.2548,0.0014,3.2548003011,0.0048000000000000004,0.0014,0.005,3.25,0.0,3.25,0.9603204668,0.2800934695,1.0003338196,0.0,0.0,0.0,0.9603204668,0.2800934695,1.0003338196,2.74224,0.24232,2.7529255711,0.04224000000000001,0.012320000000000001,0.044,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 10:00:00,3.3315200000000003,0.00336,3.3315216944,0.01152,0.00336,0.012,3.32,0.0,3.32,1.0388781447,0.3030061255,1.0821647341,0.0019200000000000003,0.0005600000000000001,0.002,1.0369581447,0.3024461255,1.0801647341,2.55336,0.31848000000000004,2.5731453126,0.30336,0.08848,0.316,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 10:30:00,3.50056,0.0030800000000000003,3.500561355,0.010560000000000002,0.0030800000000000003,0.011,3.49,0.0,3.49,1.1201715753,0.32671670950000004,1.1668453909,0.0019200000000000003,0.0005600000000000001,0.002,1.1182515753,0.32615670950000003,1.1648453909,2.79488,0.28184000000000003,2.8090546452,0.07488,0.021840000000000002,0.078,2.7199999999999998,0.26,2.732398214,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 11:00:00,3.5948,0.2514,3.6035800255,0.0048000000000000004,0.0014,0.005,3.59,0.25,3.5986942076,1.1890825321,0.3468157385,1.2386276376,0.0,0.0,0.0,1.1890825321,0.3468157385,1.2386276376,3.1628,0.2354,3.1715480447,0.0528,0.0154,0.055,3.11,0.22,3.1177716401,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 11:30:00,3.71576,0.22168000000000002,3.722366774,0.00576,0.00168,0.006,3.71,0.22,3.7165171868,1.2194236564,0.35566523310000003,1.2702329754,0.0009600000000000001,0.00028000000000000003,0.001,1.2184636564,0.35538523310000003,1.2692329754,3.19432,0.23876000000000003,3.2032306505,0.06432,0.018760000000000002,0.067,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 12:00:00,3.53248,0.22364,3.5395522033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.52,0.22,3.5268682992000002,1.0929900442,0.3187887629,1.1385312961,0.0009600000000000001,0.00028000000000000003,0.001,1.0920300442,0.3185087629,1.1375312961,3.04272,0.27996000000000004,3.055572385,0.10272,0.029960000000000004,0.107,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 12:30:00,3.58632,0.00476,3.5863231589,0.01632,0.00476,0.017,3.5700000000000003,0.0,3.5700000000000003,1.211957909,0.3534877235,1.2624561553,0.0038400000000000005,0.0011200000000000001,0.004,1.208117909,0.3523677235,1.2584561553,2.85344,0.31892000000000004,2.8712070284,0.13344,0.03892,0.139,2.7199999999999998,0.28,2.7343737857,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 13:00:00,3.6944,0.004200000000000001,3.6944023874000003,0.014400000000000001,0.004200000000000001,0.015,3.68,0.0,3.68,1.3117739186000001,0.3826007263,1.3664311652,0.0038400000000000005,0.0011200000000000001,0.004,1.3079339186,0.3814807263,1.3624311652,3.10312,0.30716000000000004,3.1182849453,0.09312000000000001,0.027160000000000004,0.097,3.01,0.28,3.0229952034,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 13:30:00,3.5553600000000003,0.0044800000000000005,3.5553628226000002,0.015360000000000002,0.0044800000000000005,0.016,3.54,0.0,3.54,1.2779014078,0.372721244,1.3311472998,0.00672,0.0019600000000000004,0.007,1.2711814077999999,0.37076124400000005,1.3241472998,3.5008,0.2594,3.510397271,0.1008,0.029400000000000003,0.105,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 14:00:00,3.46344,0.003920000000000001,3.4634422184,0.01344,0.003920000000000001,0.014,3.45,0.0,3.45,1.1096277931,0.3236414396,1.1558622845,0.0038400000000000005,0.0011200000000000001,0.004,1.1057877931,0.3225214396,1.1518622845,3.3750400000000003,0.40772,3.3995780032000003,0.09504000000000001,0.02772,0.099,3.2800000000000002,0.38,3.3019388244,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 14:30:00,3.45864,0.00252,3.458640918,0.00864,0.00252,0.009000000000000001,3.45,0.0,3.45,1.1879338914,0.3464807183,1.2374311369,0.0,0.0,0.0,1.1879338914,0.3464807183,1.2374311369,3.0064,0.43520000000000003,3.0377359991,0.0864,0.0252,0.09,2.92,0.41000000000000003,2.948643756,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 15:00:00,3.69112,0.46616,3.720439759,0.021120000000000003,0.0061600000000000005,0.022,3.67,0.46,3.6987159934,1.003303791,0.2926302724,1.0451081156,0.00672,0.0019600000000000004,0.007,0.996583791,0.2906702724,1.0381081156,2.94096,0.39528,2.9674049269,0.12096000000000001,0.035280000000000006,0.126,2.8200000000000003,0.36,2.8428858577,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 15:30:00,4.0848,0.5314,4.119220436,0.0048000000000000004,0.0014,0.005,4.08,0.53,4.1142800099,1.2235325243,0.3568636529,1.2745130461,0.0009600000000000001,0.00028000000000000003,0.001,1.2225725243,0.3565836529,1.2735130461,3.34952,0.25736000000000003,3.3593925641,0.05952,0.01736,0.062,3.29,0.24,3.2987421845,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 16:00:00,4.10864,0.55252,4.1456243197,0.00864,0.00252,0.009000000000000001,4.1,0.55,4.1367257584,1.1335083937000001,0.33060661480000003,1.1807379102,0.0009600000000000001,0.00028000000000000003,0.001,1.1325483937,0.33032661480000003,1.1797379102,3.12584,0.26212,3.1368108964,0.07584,0.02212,0.079,3.05,0.24,3.0594280511,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 16:30:00,4.24632,0.55476,4.2824049552,0.01632,0.00476,0.017,4.23,0.55,4.2656066392,1.1333367151,0.3305565419,1.1805590782,0.00576,0.00168,0.006,1.1275767151,0.3288765419,1.1745590782,2.7169600000000003,0.26828,2.7301732179,0.09696,0.028280000000000003,0.101,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 17:00:00,4.75672,0.6219600000000001,4.7972095431,0.00672,0.0019600000000000004,0.007,4.75,0.62,4.7902922667,1.3603289276,0.3967626039,1.4170092995,0.0019200000000000003,0.0005600000000000001,0.002,1.3584089276,0.3962026039,1.4150092995,3.20856,0.25708000000000003,3.2188425560000002,0.05856000000000001,0.01708,0.061,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 17:30:00,5.12192,0.65056,5.1630700944,0.0019200000000000003,0.0005600000000000001,0.002,5.12,0.65,5.1610948451,1.4610948761,0.4261526722,1.5219738292,0.0,0.0,0.0,1.4610948761,0.4261526722,1.5219738292,3.60744,0.25092000000000003,3.6161559977,0.03744,0.010920000000000001,0.039,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 18:00:00,5.0396,0.6128,5.076720595,0.009600000000000001,0.0028,0.01,5.03,0.61,5.0668530667,1.3118602981,0.38262592030000003,1.3665211439,0.0009600000000000001,0.00028000000000000003,0.001,1.3109002981,0.38234592030000003,1.3655211439000001,3.43368,0.27024000000000004,3.4442978965,0.10368000000000001,0.030240000000000003,0.108,3.33,0.24,3.3386374466,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 18:30:00,4.84192,0.65056,4.8854291111,0.0019200000000000003,0.0005600000000000001,0.002,4.84,0.65,4.8834516482,1.3334905084,0.3889347316,1.3890526129,0.0,0.0,0.0,1.3334905084,0.3889347316,1.3890526129,3.2536,0.24980000000000002,3.2631752941,0.033600000000000005,0.0098,0.035,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 19:00:00,4.67,0.6000000000000001,4.7083861354,0.0,0.0,0.0,4.67,0.6000000000000001,4.7083861354,1.3982505302,0.4078230713,1.4565109689,0.0,0.0,0.0,1.3982505302,0.4078230713,1.4565109689,2.95032,0.25176000000000004,2.9610422489,0.04032,0.011760000000000001,0.042,2.91,0.24,2.9198801345,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 19:30:00,4.48,0.5,4.5078154354,0.0,0.0,0.0,4.48,0.5,4.5078154354,1.395799609,0.4071082193,1.4539579261,0.0,0.0,0.0,1.395799609,0.4071082193,1.4539579261,3.31192,0.24056000000000002,3.3206449976,0.0019200000000000003,0.0005600000000000001,0.002,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 20:00:00,4.7,0.6000000000000001,4.7381430962,0.0,0.0,0.0,4.7,0.6000000000000001,4.7381430962,1.2850068314,0.3747936591,1.3385487827,0.0,0.0,0.0,1.2850068314,0.3747936591,1.3385487827,3.51,0.31,3.523662867,0.0,0.0,0.0,3.51,0.31,3.523662867,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 20:30:00,4.3,0.6000000000000001,4.3416586692,0.0,0.0,0.0,4.3,0.6000000000000001,4.3416586692,1.3484988257000001,0.39331215750000004,1.4046862767000001,0.0,0.0,0.0,1.3484988257000001,0.39331215750000004,1.4046862767000001,3.38,0.27,3.3907668749,0.0,0.0,0.0,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 21:00:00,4.06,0.65,4.1117028103,0.0,0.0,0.0,4.06,0.65,4.1117028103,1.3289340231,0.38760575680000003,1.3843062741,0.0,0.0,0.0,1.3289340231,0.38760575680000003,1.3843062741,3.02,0.27,3.0320455142,0.0,0.0,0.0,3.02,0.27,3.0320455142,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 21:30:00,4.08,0.65,4.1314525291,0.0,0.0,0.0,4.08,0.65,4.1314525291,1.2188923182,0.35551025950000004,1.2696794981,0.0,0.0,0.0,1.2188923182,0.35551025950000004,1.2696794981,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,2.7800000000000002,0.24,2.7903404810000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 22:00:00,4.46,0.75,4.5226209215,0.0,0.0,0.0,4.46,0.75,4.5226209215,1.1554064761,0.3369935555,1.2035484126,0.0,0.0,0.0,1.1554064761,0.3369935555,1.2035484126,3.1,0.24,3.1092764432,0.0,0.0,0.0,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 22:30:00,4.74,0.81,4.808710846,0.0,0.0,0.0,4.74,0.81,4.808710846,1.1574317285,0.33758425410000004,1.2056580505,0.0,0.0,0.0,1.1574317285,0.33758425410000004,1.2056580505,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 23:00:00,3.95,0.73,4.0168893438,0.0,0.0,0.0,3.95,0.73,4.0168893438,1.160469607,0.338470302,1.2088225073,0.0,0.0,0.0,1.160469607,0.338470302,1.2088225073,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-28 23:30:00,3.77,0.76,3.8458419104,0.0,0.0,0.0,3.77,0.76,3.8458419104,1.0301258278,0.3004533665,1.0730477373,0.0,0.0,0.0,1.0301258278,0.3004533665,1.0730477373,2.51,0.24,2.5214479967,0.0,0.0,0.0,2.51,0.24,2.5214479967,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 00:00:00,3.88,0.81,3.9636473102,0.0,0.0,0.0,3.88,0.81,3.9636473102,0.9662645326,0.2818271553,1.0065255548,0.0,0.0,0.0,0.9662645326,0.2818271553,1.0065255548,2.65,0.27,2.6637192044,0.0,0.0,0.0,2.65,0.27,2.6637192044,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 00:30:00,3.75,0.86,3.8473497372,0.0,0.0,0.0,3.75,0.86,3.8473497372,0.8854486493,0.258255856,0.9223423430000001,0.0,0.0,0.0,0.8854486493,0.258255856,0.9223423430000001,2.76,0.22,2.7687542325,0.0,0.0,0.0,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 01:00:00,3.27,0.58,3.3210389940000002,0.0,0.0,0.0,3.27,0.58,3.3210389940000002,0.8877746965000001,0.2589342865,0.9247653088000001,0.0,0.0,0.0,0.8877746965000001,0.2589342865,0.9247653088000001,2.5300000000000002,0.27,2.5443663258,0.0,0.0,0.0,2.5300000000000002,0.27,2.5443663258,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 01:30:00,3.89,0.8,3.9714103288000002,0.0,0.0,0.0,3.89,0.8,3.9714103288000002,0.7901247758000001,0.2304530596,0.8230466415000001,0.0,0.0,0.0,0.7901247758000001,0.2304530596,0.8230466415000001,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 02:00:00,3.58,0.74,3.6556805112,0.0,0.0,0.0,3.58,0.74,3.6556805112,0.7336179068,0.2139718895,0.7641853196,0.0,0.0,0.0,0.7336179068,0.2139718895,0.7641853196,2.09056,0.22308000000000003,2.1024285481,0.010560000000000002,0.0030800000000000003,0.011,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 02:30:00,3.58,0.74,3.6556805112,0.0,0.0,0.0,3.58,0.74,3.6556805112,0.7349072178,0.2143479385,0.7655283518,0.0,0.0,0.0,0.7349072178,0.2143479385,0.7655283518,2.48,0.24,2.4915858404,0.0,0.0,0.0,2.48,0.24,2.4915858404,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 03:00:00,3.62,0.74,3.6948612964,0.0,0.0,0.0,3.62,0.74,3.6948612964,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 03:30:00,3.67,0.8,3.7561815718,0.0,0.0,0.0,3.67,0.8,3.7561815718,0.7605022175,0.2218131468,0.7921898099,0.0,0.0,0.0,0.7605022175,0.2218131468,0.7921898099,2.3,0.24,2.3124878378,0.0,0.0,0.0,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 04:00:00,3.88,0.84,3.9698866483,0.0,0.0,0.0,3.88,0.84,3.9698866483,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.2,0.26,2.215310362,0.0,0.0,0.0,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 04:30:00,3.23,0.6900000000000001,3.3028775333000002,0.0,0.0,0.0,3.23,0.6900000000000001,3.3028775333000002,0.7293726919,0.2127337018,0.7597632207,0.0,0.0,0.0,0.7293726919,0.2127337018,0.7597632207,2.11696,0.38328,2.1513770474,0.21696000000000001,0.06328,0.226,1.9,0.32,1.9267589367,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 05:00:00,2.84,0.46,2.8770123392,0.0,0.0,0.0,2.84,0.46,2.8770123392,0.6928183831,0.20207202840000002,0.7216858158,0.0,0.0,0.0,0.6928183831,0.20207202840000002,0.7216858158,2.21,0.0,2.21,0.0,0.0,0.0,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 05:30:00,2.88,0.25,2.8908303305,0.0,0.0,0.0,2.88,0.25,2.8908303305,0.7129749651,0.2079510315,0.7426822553,0.0,0.0,0.0,0.7129749651,0.2079510315,0.7426822553,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 06:00:00,2.98,0.25,2.9904681908,0.0,0.0,0.0,2.98,0.25,2.9904681908,0.7629474853,0.2225263499,0.7947369638,0.0,0.0,0.0,0.7629474853,0.2225263499,0.7947369638,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 06:30:00,3.75,0.63,3.8025517748,0.0,0.0,0.0,3.75,0.63,3.8025517748,0.8330857326000001,0.2429833387,0.8677976382,0.0,0.0,0.0,0.8330857326000001,0.2429833387,0.8677976382,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
