Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-06-29 07:00:00,4.64,0.9400000000000001,4.7342581256,0.0,0.0,0.0,4.64,0.9400000000000001,4.7342581256,0.9543877078,0.2783630814,0.9941538623,0.0,0.0,0.0,0.9543877078,0.2783630814,0.9941538623,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 07:30:00,5.45,1.28,5.5982943831,0.0,0.0,0.0,5.45,1.28,5.5982943831,1.2067065509,0.3519560773,1.2569859905,0.0,0.0,0.0,1.2067065509,0.3519560773,1.2569859905,3.58,0.32,3.5942732228,0.0,0.0,0.0,3.58,0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 08:00:00,6.02,1.42,6.1852081614,0.0,0.0,0.0,6.02,1.42,6.1852081614,1.2529403355,0.36544093120000004,1.3051461828,0.0,0.0,0.0,1.2529403355,0.36544093120000004,1.3051461828,3.6285600000000002,0.54208,3.6688279327,0.17856000000000002,0.05208,0.186,3.45,0.49,3.4846233656,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 08:30:00,6.45,1.44,6.6087896017,0.0,0.0,0.0,6.45,1.44,6.6087896017,1.3352465585,0.3894469129,1.3908818318,0.0,0.0,0.0,1.3352465585,0.3894469129,1.3908818318,4.14,0.46,4.1654771635,0.0,0.0,0.0,4.14,0.46,4.1654771635,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 09:00:00,6.19,1.19,6.3033483166,0.0,0.0,0.0,6.19,1.19,6.3033483166,1.4088207513,0.4109060525,1.4675216159,0.0,0.0,0.0,1.4088207513,0.4109060525,1.4675216159,4.43288,0.43084000000000006,4.4537678655,0.00288,0.00084,0.003,4.43,0.43,4.4508201491,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 09:30:00,5.74,0.92,5.8132607029,0.0,0.0,0.0,5.74,0.92,5.8132607029,1.4421792185,0.4206356054,1.5022700192,0.0,0.0,0.0,1.4421792185,0.4206356054,1.5022700192,4.47576,0.51168,4.5049133177,0.00576,0.00168,0.006,4.47,0.51,4.4989998889,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 10:00:00,6.59,1.65,6.7934232902,0.0,0.0,0.0,6.59,1.65,6.7934232902,1.4770398309,0.430803284,1.5385831572000002,0.0,0.0,0.0,1.4770398309,0.430803284,1.5385831572000002,4.4748,0.4514,4.4975100889,0.0048000000000000004,0.0014,0.005,4.47,0.45,4.4925939055,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 10:30:00,6.46,1.55,6.6433500585,0.0,0.0,0.0,6.46,1.55,6.6433500585,1.430007751,0.4170855941,1.4895914073,0.0,0.0,0.0,1.430007751,0.4170855941,1.4895914073,4.41056,0.56308,4.4463579028,0.010560000000000002,0.0030800000000000003,0.011,4.4,0.56,4.4354932082000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 11:00:00,6.4,1.52,6.5780240194,0.0,0.0,0.0,6.4,1.52,6.5780240194,1.4376870823,0.41932539900000004,1.4975907108,0.0,0.0,0.0,1.4376870823,0.41932539900000004,1.4975907108,4.29096,0.5302800000000001,4.32360204,0.0009600000000000001,0.00028000000000000003,0.001,4.29,0.53,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 11:30:00,6.88,1.73,7.0941736658,0.0,0.0,0.0,6.88,1.73,7.0941736658,1.4088889248,0.4109259364,1.46759263,0.0,0.0,0.0,1.4088889248,0.4109259364,1.46759263,4.74672,0.56196,4.7798692242000005,0.00672,0.0019600000000000004,0.007,4.74,0.56,4.7729655352,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 12:00:00,7.22,1.5899999999999999,7.3930034492,0.0,0.0,0.0,7.22,1.5899999999999999,7.3930034492,1.4113913918,0.4116558226,1.4701993665,0.0,0.0,0.0,1.4113913918,0.4116558226,1.4701993665,5.01344,0.6539200000000001,5.0559066447,0.01344,0.003920000000000001,0.014,5.0,0.65,5.0420729864,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 12:30:00,6.86,1.4100000000000001,7.0034063141,0.0,0.0,0.0,6.86,1.4100000000000001,7.0034063141,1.5263658667,0.44519004440000004,1.5899644444,0.0,0.0,0.0,1.5263658667,0.44519004440000004,1.5899644444,4.85536,0.61448,4.8940889244,0.015360000000000002,0.0044800000000000005,0.016,4.84,0.61,4.8782886343000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 13:00:00,5.98,0.89,6.0458663564,0.0,0.0,0.0,5.98,0.89,6.0458663564,1.4294889672,0.4169342821,1.4890510075,0.0,0.0,0.0,1.4294889672,0.4169342821,1.4890510075,4.6132,0.6026,4.6523908907,0.0432,0.0126,0.045,4.57,0.59,4.6079279508,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 13:30:00,6.03,0.87,6.0924379357,0.0,0.0,0.0,6.03,0.87,6.0924379357,1.3594368512,0.3965024149,1.4160800534,0.0,0.0,0.0,1.3594368512,0.3965024149,1.4160800534,4.53584,0.63212,4.5796746828,0.07584,0.02212,0.079,4.46,0.61,4.5015219648,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 14:00:00,6.25192,1.42056,6.4112786868,0.0019200000000000003,0.0005600000000000001,0.002,6.25,1.42,6.4092823311,1.3121749767,0.3827177015,1.366848934,0.0,0.0,0.0,1.3121749767,0.3827177015,1.366848934,4.08832,0.6357600000000001,4.1374570934,0.08832000000000001,0.02576,0.092,4.0,0.61,4.046245173,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 14:30:00,6.44192,1.7905600000000002,6.686137779,0.0019200000000000003,0.0005600000000000001,0.002,6.44,1.79,6.6841379399,1.2658785057,0.36921456410000003,1.3186234434,0.0,0.0,0.0,1.2658785057,0.36921456410000003,1.3186234434,4.042,0.581,4.0835431919,0.07200000000000001,0.021,0.075,3.9699999999999998,0.56,4.0093016848,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 15:00:00,6.31,1.79,6.558978579,0.0,0.0,0.0,6.31,1.79,6.558978579,1.264767111,0.3688904074,1.3174657405999999,0.0,0.0,0.0,1.264767111,0.3688904074,1.3174657405999999,4.408,0.544,4.4414412075000005,0.048,0.014,0.05,4.36,0.53,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 15:30:00,6.64,1.76,6.8692939957,0.0,0.0,0.0,6.64,1.76,6.8692939957,1.2669899003,0.3695387209,1.3197811461,0.0,0.0,0.0,1.2669899003,0.3695387209,1.3197811461,4.39648,0.5006400000000001,4.4248928575,0.036480000000000005,0.01064,0.038,4.36,0.49,4.3874480054,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 16:00:00,6.48,1.6099999999999999,6.6770128051,0.0,0.0,0.0,6.48,1.6099999999999999,6.6770128051,1.3703535933,0.3996864647,1.4274516597,0.0,0.0,0.0,1.3703535933,0.3996864647,1.4274516597,4.17824,0.44532000000000005,4.2019042588,0.018240000000000003,0.00532,0.019,4.16,0.44,4.1832045133,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 16:30:00,5.97,1.45,6.1435657399,0.0,0.0,0.0,5.97,1.45,6.1435657399,1.3775786562,0.4017937747,1.4349777669,0.0,0.0,0.0,1.3775786562,0.4017937747,1.4349777669,3.6776,0.40180000000000005,3.6994844235,0.1776,0.051800000000000006,0.185,3.5,0.35000000000000003,3.5174564674,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 17:00:00,6.02,1.48,6.1992580201,0.0,0.0,0.0,6.02,1.48,6.1992580201,1.4849534464,0.4331114219,1.5468265066,0.0,0.0,0.0,1.4849534464,0.4331114219,1.5468265066,3.7253600000000002,0.30448000000000003,3.7377821231,0.015360000000000002,0.0044800000000000005,0.016,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 17:30:00,6.32,1.25,6.4424296659,0.0,0.0,0.0,6.32,1.25,6.4424296659,1.5786760735,0.4604471881,1.6444542432,0.0,0.0,0.0,1.5786760735,0.4604471881,1.6444542432,4.15632,0.24476000000000003,4.1635205536,0.01632,0.00476,0.017,4.14,0.24,4.146950687,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 18:00:00,5.32,0.68,5.3632825769,0.0,0.0,0.0,5.32,0.68,5.3632825769,1.5260841936,0.4451078898,1.589671035,0.0,0.0,0.0,1.5260841936,0.4451078898,1.589671035,3.94576,0.24168,3.9531545884,0.00576,0.00168,0.006,3.94,0.24,3.9473028766000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 18:30:00,5.05,0.58,5.0831978124,0.0,0.0,0.0,5.05,0.58,5.0831978124,1.5234021476000001,0.4443256264,1.5868772371,0.0,0.0,0.0,1.5234021476000001,0.4443256264,1.5868772371,3.69288,0.27084,3.7027985362,0.00288,0.00084,0.003,3.69,0.27,3.6998648624,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 19:00:00,5.58,0.9,5.6521146485,0.0,0.0,0.0,5.58,0.9,5.6521146485,1.4742370679,0.42998581150000004,1.5356636124,0.0,0.0,0.0,1.4742370679,0.42998581150000004,1.5356636124,3.3368,0.2524,3.3463323206,0.07680000000000001,0.0224,0.08,3.26,0.23,3.2681034255,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 19:30:00,5.18,0.7000000000000001,5.2270833167,0.0,0.0,0.0,5.18,0.7000000000000001,5.2270833167,1.4136856802,0.4123249901,1.4725892502,0.0,0.0,0.0,1.4136856802,0.4123249901,1.4725892502,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 20:00:00,5.46,1.1,5.5697037623,0.0,0.0,0.0,5.46,1.1,5.5697037623,1.3422024191,0.3914757056,1.3981275199,0.0,0.0,0.0,1.3422024191,0.3914757056,1.3981275199,4.09,0.26,4.0982557265,0.0,0.0,0.0,4.09,0.26,4.0982557265,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 20:30:00,4.69,0.25,4.6966583866,0.0,0.0,0.0,4.69,0.25,4.6966583866,1.318377603,0.3845268009,1.3733100032,0.0,0.0,0.0,1.318377603,0.3845268009,1.3733100032,3.91,0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,0.30000000000000004,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 21:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2680115054,0.3698366891,1.3208453182,0.0,0.0,0.0,1.2680115054,0.3698366891,1.3208453182,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 21:30:00,4.49,0.9,4.5793121754,0.0,0.0,0.0,4.49,0.9,4.5793121754,1.2161174896,0.3547009345,1.2667890517,0.0,0.0,0.0,1.2161174896,0.3547009345,1.2667890517,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 22:00:00,4.71,0.9400000000000001,4.8028845499,0.0,0.0,0.0,4.71,0.9400000000000001,4.8028845499,1.1976125359,0.3493036563,1.2475130583,0.0,0.0,0.0,1.1976125359,0.3493036563,1.2475130583,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 22:30:00,4.47,0.85,4.5500989,0.0,0.0,0.0,4.47,0.85,4.5500989,1.1264450347000001,0.3285464684,1.1733802445000001,0.0,0.0,0.0,1.1264450347000001,0.3285464684,1.1733802445000001,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,3.55,0.27,3.5602527999999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 23:00:00,4.54,0.88,4.624499973,0.0,0.0,0.0,4.54,0.88,4.624499973,1.1706184825000001,0.34143039070000003,1.2193942526,0.0,0.0,0.0,1.1706184825000001,0.34143039070000003,1.2193942526,3.32,0.31,3.3344414825,0.0,0.0,0.0,3.32,0.31,3.3344414825,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-29 23:30:00,4.67,1.11,4.8001041655000005,0.0,0.0,0.0,4.67,1.11,4.8001041655000005,0.9871231355000001,0.2879109145,1.0282532661,0.0,0.0,0.0,0.9871231355000001,0.2879109145,1.0282532661,2.7,0.26,2.7124896313,0.0,0.0,0.0,2.7,0.26,2.7124896313,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 00:00:00,4.67,1.2,4.8217113145,0.0,0.0,0.0,4.67,1.2,4.8217113145,0.9348002916,0.2726500851,0.9737503038,0.0,0.0,0.0,0.9348002916,0.2726500851,0.9737503038,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 00:30:00,3.32,0.72,3.3971752972,0.0,0.0,0.0,3.32,0.72,3.3971752972,0.8829658029,0.2575316925,0.9197560447,0.0,0.0,0.0,0.8829658029,0.2575316925,0.9197560447,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,2.9,0.25,2.9107559156000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 01:00:00,3.67,0.8,3.7561815718,0.0,0.0,0.0,3.67,0.8,3.7561815718,0.8377295133,0.2443377747,0.8726349097,0.0,0.0,0.0,0.8377295133,0.2443377747,0.8726349097,2.71,0.22,2.7189152249,0.0,0.0,0.0,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 01:30:00,3.8,1.15,3.9702015062,0.0,0.0,0.0,3.8,1.15,3.9702015062,0.7749017951,0.2260130236,0.8071893699,0.0,0.0,0.0,0.7749017951,0.2260130236,0.8071893699,2.3176,0.2368,2.3296660705,0.057600000000000005,0.016800000000000002,0.06,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 02:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.7423221688,0.2165106326,0.7732522592000001,0.0,0.0,0.0,0.7423221688,0.2165106326,0.7732522592000001,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 02:30:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.7119949291000001,0.2076651877,0.7416613845000001,0.0,0.0,0.0,0.7119949291000001,0.2076651877,0.7416613845000001,2.62,0.23,2.6300760445,0.0,0.0,0.0,2.62,0.23,2.6300760445,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 03:00:00,3.56,1.13,3.7350368137,0.0,0.0,0.0,3.56,1.13,3.7350368137,0.6890726639,0.20097952700000002,0.7177840249,0.0,0.0,0.0,0.6890726639,0.20097952700000002,0.7177840249,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 03:30:00,4.39,1.01,4.5046864486,0.0,0.0,0.0,4.39,1.01,4.5046864486,0.6878595078,0.2006256898,0.7165203206,0.0,0.0,0.0,0.6878595078,0.2006256898,0.7165203206,2.30936,0.31648000000000004,2.3309447012,0.15936,0.04648,0.166,2.15,0.27,2.1668871683,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 04:00:00,3.8,0.89,3.9028323049,0.0,0.0,0.0,3.8,0.89,3.9028323049,0.6933187103,0.20221795720000002,0.7222069898,0.0,0.0,0.0,0.6933187103,0.20221795720000002,0.7222069898,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 04:30:00,3.83,0.96,3.9484807205,0.0,0.0,0.0,3.83,0.96,3.9484807205,0.6945318664,0.2025717944,0.7234706941,0.0,0.0,0.0,0.6945318664,0.2025717944,0.7234706941,2.48,0.22,2.4897389421,0.0,0.0,0.0,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 05:00:00,3.95,0.98,4.0697542923,0.0,0.0,0.0,3.95,0.98,4.0697542923,0.6908923981,0.2015102828,0.7196795813,0.0,0.0,0.0,0.6908923981,0.2015102828,0.7196795813,2.24296,0.056280000000000004,2.2436659734,0.19296000000000002,0.056280000000000004,0.201,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 05:30:00,3.48,0.58,3.5280022676,0.0,0.0,0.0,3.48,0.58,3.5280022676,0.7652580688,0.22320027010000001,0.7971438216000001,0.0,0.0,0.0,0.7652580688,0.22320027010000001,0.7971438216000001,2.29632,0.29976,2.3158025823,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.16,0.26,2.1755918735,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 06:00:00,3.21,0.33,3.2269180343,0.0,0.0,0.0,3.21,0.33,3.2269180343,0.7605755456000001,0.2218345341,0.7922661933,0.0,0.0,0.0,0.7605755456000001,0.2218345341,0.7922661933,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 06:30:00,3.77,0.52,3.8056931038,0.0,0.0,0.0,3.77,0.52,3.8056931038,0.8479610284,0.2473219666,0.8832927379000001,0.0,0.0,0.0,0.8479610284,0.2473219666,0.8832927379000001,2.92,0.25,2.9306825144,0.0,0.0,0.0,2.92,0.25,2.9306825144,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 07:00:00,5.02,1.3599999999999999,5.2009614496,0.0,0.0,0.0,5.02,1.3599999999999999,5.2009614496,0.9723934983,0.2836147703,1.0129098941,0.0,0.0,0.0,0.9723934983,0.2836147703,1.0129098941,3.09552,0.36036,3.1164247785,0.27552000000000004,0.08036,0.28700000000000003,2.8200000000000003,0.28,2.8338666165,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 07:30:00,5.4,1.15,5.5210959057,0.0,0.0,0.0,5.4,1.15,5.5210959057,1.1747266853,0.3426286166,1.2236736306,0.0,0.0,0.0,1.1747266853,0.3426286166,1.2236736306,3.59,0.33,3.6051352263,0.0,0.0,0.0,3.59,0.33,3.6051352263,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 08:00:00,4.9,0.59,4.9353925882,0.0,0.0,0.0,4.9,0.59,4.9353925882,1.241951263,0.36223578500000003,1.2936992323,0.0,0.0,0.0,1.241951263,0.36223578500000003,1.2936992323,3.98,0.36,3.9962482405,0.0,0.0,0.0,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 08:30:00,5.43,0.71,5.476221325,0.0,0.0,0.0,5.43,0.71,5.476221325,1.3708447752000001,0.3998297261,1.4279633075,0.0,0.0,0.0,1.3708447752000001,0.3998297261,1.4279633075,4.0364,0.4702,4.0636945013,0.2064,0.060200000000000004,0.215,3.83,0.41000000000000003,3.8518826566,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 09:00:00,5.68,0.77,5.7319542915,0.0,0.0,0.0,5.68,0.77,5.7319542915,1.4461939737,0.4218065757,1.5064520559,0.0,0.0,0.0,1.4461939737,0.4218065757,1.5064520559,4.22112,0.43116000000000004,4.2430829594,0.14112000000000002,0.04116,0.147,4.08,0.39,4.098597321,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 09:30:00,6.5,1.34,6.6366859199,0.0,0.0,0.0,6.5,1.34,6.6366859199,1.4749743396000001,0.43020084900000005,1.5364316037,0.0,0.0,0.0,1.4749743396000001,0.43020084900000005,1.5364316037,4.51,0.47000000000000003,4.5344238884,0.0,0.0,0.0,4.51,0.47000000000000003,4.5344238884,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 10:00:00,6.77,1.69,6.9777503538,0.0,0.0,0.0,6.77,1.69,6.9777503538,1.5150045001999999,0.44187631260000004,1.5781296877000002,0.0,0.0,0.0,1.5150045001999999,0.44187631260000004,1.5781296877000002,4.2748,0.5414,4.3089475513,0.0048000000000000004,0.0014,0.005,4.27,0.54,4.3040097584,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 10:30:00,6.96,1.77,7.1815388323,0.0,0.0,0.0,6.96,1.77,7.1815388323,1.3967517104,0.40738591550000003,1.4549496984,0.0,0.0,0.0,1.3967517104,0.40738591550000003,1.4549496984,4.27648,0.6306400000000001,4.3227292305,0.036480000000000005,0.01064,0.038,4.24,0.62,4.2850904308,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 11:00:00,7.12,1.73,7.3271617970000005,0.0,0.0,0.0,7.12,1.73,7.3271617970000005,1.4801462156,0.43170931290000003,1.5418189746,0.0,0.0,0.0,1.4801462156,0.43170931290000003,1.5418189746,4.81096,0.60028,4.8482648649,0.0009600000000000001,0.00028000000000000003,0.001,4.8100000000000005,0.6000000000000001,4.8472775864,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 11:30:00,7.61,2.12,7.8997784779,0.0,0.0,0.0,7.61,2.12,7.8997784779,1.47884327,0.4313292871,1.5404617395,0.0,0.0,0.0,1.47884327,0.4313292871,1.5404617395,4.88096,0.62028,4.9202152189,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.62,4.9192275816,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 12:00:00,6.59,1.62,6.7861992308,0.0,0.0,0.0,6.59,1.62,6.7861992308,1.5445193110000002,0.4504847991,1.6088742823,0.0,0.0,0.0,1.5445193110000002,0.4504847991,1.6088742823,4.4748,0.5864,4.5130588297,0.12480000000000001,0.0364,0.13,4.35,0.55,4.3846322537,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 12:30:00,6.59,1.81,6.8340471172,0.0,0.0,0.0,6.59,1.81,6.8340471172,1.5445193110000002,0.4504847991,1.6088742823,0.0,0.0,0.0,1.5445193110000002,0.4504847991,1.6088742823,4.66288,0.57084,4.6976917949,0.00288,0.00084,0.003,4.66,0.5700000000000001,4.6947310892,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 13:00:00,6.75,1.54,6.9234456739,0.0,0.0,0.0,6.75,1.54,6.9234456739,1.6186879436,0.47211731690000003,1.6861332746,0.0,0.0,0.0,1.6186879436,0.47211731690000003,1.6861332746,4.92288,0.6208400000000001,4.9618736179,0.00288,0.00084,0.003,4.92,0.62,4.9589111708,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 13:30:00,6.16,0.9,6.2253995856,0.0,0.0,0.0,6.16,0.9,6.2253995856,1.4693962492,0.428573906,1.5306210929000001,0.0,0.0,0.0,1.4693962492,0.428573906,1.5306210929000001,4.70032,0.65176,4.7452923198,0.04032,0.011760000000000001,0.042,4.66,0.64,4.7037431903,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 14:00:00,5.97,0.9400000000000001,6.0435502811,0.0,0.0,0.0,5.97,0.9400000000000001,6.0435502811,1.3746639888,0.40094366340000004,1.4319416550000001,0.0,0.0,0.0,1.3746639888,0.40094366340000004,1.4319416550000001,4.3988,0.5984,4.439315713,0.028800000000000003,0.008400000000000001,0.03,4.37,0.59,4.4096485121,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 14:30:00,6.39,1.08,6.4806249699,0.0,0.0,0.0,6.39,1.08,6.4806249699,1.3172675386,0.3842030321,1.372153686,0.0,0.0,0.0,1.3172675386,0.3842030321,1.372153686,4.01688,0.6278400000000001,4.0656497636,0.02688,0.007840000000000001,0.028,3.99,0.62,4.0378831088,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 15:00:00,6.7,1.8399999999999999,6.9480644787,0.0,0.0,0.0,6.7,1.8399999999999999,6.9480644787,1.3636168856,0.39772159160000004,1.4204342559,0.0,0.0,0.0,1.3636168856,0.39772159160000004,1.4204342559,3.99,0.54,4.0263755414,0.0,0.0,0.0,3.99,0.54,4.0263755414,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 15:30:00,6.95,1.78,7.1743222676,0.0,0.0,0.0,6.95,1.78,7.1743222676,1.4067670656,0.4103070608,1.46538236,0.0,0.0,0.0,1.4067670656,0.4103070608,1.46538236,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 16:00:00,6.35,1.67,6.5659272003,0.0,0.0,0.0,6.35,1.67,6.5659272003,1.3807608631,0.4027219184,1.4382925657,0.0,0.0,0.0,1.3807608631,0.4027219184,1.4382925657,4.55,0.52,4.579617888,0.0,0.0,0.0,4.55,0.52,4.579617888,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 16:30:00,6.15,1.32,6.2900635927,0.0,0.0,0.0,6.15,1.32,6.2900635927,1.4292353949,0.4168603235,1.4887868697,0.0,0.0,0.0,1.4292353949,0.4168603235,1.4887868697,3.78768,0.35224000000000005,3.8040232386,0.007680000000000001,0.0022400000000000002,0.008,3.7800000000000002,0.35000000000000003,3.7961691216,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 17:00:00,5.76,1.15,5.8736785747999996,0.0,0.0,0.0,5.76,1.15,5.8736785747999996,1.5006305292,0.4376839044,1.5631568013,0.0,0.0,0.0,1.5006305292,0.4376839044,1.5631568013,3.73864,0.38252,3.7581578732,0.24864000000000003,0.07252,0.259,3.49,0.31,3.503740858,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 17:30:00,6.23,1.25,6.3541639891,0.0,0.0,0.0,6.23,1.25,6.3541639891,1.5540449808,0.4532631194,1.618796855,0.0,0.0,0.0,1.5540449808,0.4532631194,1.618796855,3.8096,0.24280000000000002,3.8173294330000003,0.009600000000000001,0.0028,0.01,3.8,0.24,3.8075714045,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 18:00:00,5.57,0.92,5.6454672083,0.0,0.0,0.0,5.57,0.92,5.6454672083,1.5567666007,0.4540569252,1.6216318758,0.0,0.0,0.0,1.5567666007,0.4540569252,1.6216318758,3.99288,0.24084000000000003,4.0001368227,0.00288,0.00084,0.003,3.99,0.24,3.9972115281000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 18:30:00,5.16,0.77,5.2171352292,0.0,0.0,0.0,5.16,0.77,5.2171352292,1.5015352417,0.4379477788,1.5640992101,0.0,0.0,0.0,1.5015352417,0.4379477788,1.5640992101,3.434,0.327,3.4495340265,0.024,0.007,0.025,3.41,0.32,3.4249817518,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 19:00:00,5.86,1.27,5.9960403601,0.0,0.0,0.0,5.86,1.27,5.9960403601,1.4779744733,0.431075888,1.539556743,0.0,0.0,0.0,1.4779744733,0.431075888,1.539556743,3.42448,0.32464000000000004,3.4398334843000002,0.08448000000000001,0.024640000000000002,0.088,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 19:30:00,5.07,0.6900000000000001,5.1167372416,0.0,0.0,0.0,5.07,0.6900000000000001,5.1167372416,1.4110006412,0.4115418537,1.4697923345000001,0.0,0.0,0.0,1.4110006412,0.4115418537,1.4697923345000001,3.82096,0.30028000000000005,3.8327409774000003,0.0009600000000000001,0.00028000000000000003,0.001,3.8200000000000003,0.30000000000000004,3.8317619968,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 20:00:00,5.02,1.1400000000000001,5.1478150705,0.0,0.0,0.0,5.02,1.1400000000000001,5.1478150705,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,3.86,0.32,3.8732415365,0.0,0.0,0.0,3.86,0.32,3.8732415365,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 20:30:00,4.33,0.23,4.3361042423,0.0,0.0,0.0,4.33,0.23,4.3361042423,1.2171833244,0.355011803,1.2678992963,0.0,0.0,0.0,1.2171833244,0.355011803,1.2678992963,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 21:00:00,4.39,0.23,4.3960209281000004,0.0,0.0,0.0,4.39,0.23,4.3960209281000004,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,3.39,0.29,3.4023815189,0.0,0.0,0.0,3.39,0.29,3.4023815189,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 21:30:00,4.47,0.86,4.5519775922,0.0,0.0,0.0,4.47,0.86,4.5519775922,1.2225124983,0.3565661453,1.2734505191,0.0,0.0,0.0,1.2225124983,0.3565661453,1.2734505191,3.33,0.36,3.3494029319,0.0,0.0,0.0,3.33,0.36,3.3494029319,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 22:00:00,4.8100000000000005,1.06,4.9254136882,0.0,0.0,0.0,4.8100000000000005,1.06,4.9254136882,1.1611704641,0.3386747187,1.2095525667,0.0,0.0,0.0,1.1611704641,0.3386747187,1.2095525667,3.38,0.26,3.3899852507,0.0,0.0,0.0,3.38,0.26,3.3899852507,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 22:30:00,4.84,1.03,4.9483835745,0.0,0.0,0.0,4.84,1.03,4.9483835745,1.2720345745000001,0.37101008420000003,1.3250360151,0.0,0.0,0.0,1.2720345745000001,0.37101008420000003,1.3250360151,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 23:00:00,4.34,0.99,4.451482899,0.0,0.0,0.0,4.34,0.99,4.451482899,1.1097478432,0.3236764543,1.1559873367,0.0,0.0,0.0,1.1097478432,0.3236764543,1.1559873367,2.92,0.33,2.9385880963,0.0,0.0,0.0,2.92,0.33,2.9385880963,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-30 23:30:00,4.18,0.93,4.2822073747000005,0.0,0.0,0.0,4.18,0.93,4.2822073747000005,1.0540131641,0.3074205062,1.0979303792,0.0,0.0,0.0,1.0540131641,0.3074205062,1.0979303792,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 00:00:00,4.29,0.93,4.3896469106,0.0,0.0,0.0,4.29,0.93,4.3896469106,0.9671005727,0.2820710004,1.0073964299,0.0,0.0,0.0,0.9671005727,0.2820710004,1.0073964299,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 00:30:00,3.9,1.04,4.036285421,0.0,0.0,0.0,3.9,1.04,4.036285421,0.9052903028,0.264043005,0.9430107321000001,0.0,0.0,0.0,0.9052903028,0.264043005,0.9430107321000001,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 01:00:00,3.29,1.13,3.4786491631,0.0,0.0,0.0,3.29,1.13,3.4786491631,0.8465787687,0.2469188075,0.8818528841000001,0.0,0.0,0.0,0.8465787687,0.2469188075,0.8818528841000001,2.37592,0.23756000000000002,2.3877668647,0.025920000000000002,0.007560000000000001,0.027,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 01:30:00,3.91,1.13,4.070012285,0.0,0.0,0.0,3.91,1.13,4.070012285,0.8045838805000001,0.2346702985,0.8381082089,0.0,0.0,0.0,0.8045838805000001,0.2346702985,0.8381082089,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 02:00:00,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.777290695,0.22670978600000002,0.8096778073,0.0,0.0,0.0,0.777290695,0.22670978600000002,0.8096778073,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 02:30:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.7438731995000001,0.2169630165,0.7748679162000001,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,2.24912,0.05516000000000001,2.2497963019,0.18912,0.05516000000000001,0.197,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 03:00:00,3.73,1.16,3.9062129998,0.0,0.0,0.0,3.73,1.16,3.9062129998,0.718916703,0.2096840384,0.7488715656,0.0,0.0,0.0,0.718916703,0.2096840384,0.7488715656,2.26,0.22,2.2706827167,0.0,0.0,0.0,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 03:30:00,3.84,0.97,3.9606186385,0.0,0.0,0.0,3.84,0.97,3.9606186385,0.6985125348,0.2037328227,0.7276172238,0.0,0.0,0.0,0.6985125348,0.2037328227,0.7276172238,2.58,0.22,2.589362856,0.0,0.0,0.0,2.58,0.22,2.589362856,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 04:00:00,4.03,0.97,4.1450934851,0.0,0.0,0.0,4.03,0.97,4.1450934851,0.6997379954,0.2040902487,0.7288937452,0.0,0.0,0.0,0.6997379954,0.2040902487,0.7288937452,2.21104,0.36072000000000004,2.2402715907,0.31104000000000004,0.09072000000000001,0.324,1.9,0.27,1.9190883252000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 04:30:00,3.89,0.97,4.0091146155,0.0,0.0,0.0,3.89,0.97,4.0091146155,0.7206256967,0.21018249490000002,0.7506517674000001,0.0,0.0,0.0,0.7206256967,0.21018249490000002,0.7506517674000001,2.26336,0.32348000000000005,2.2863590707,0.18336000000000002,0.05348000000000001,0.191,2.08,0.27,2.0974508338,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 05:00:00,3.5700000000000003,0.9400000000000001,3.6916798344,0.0,0.0,0.0,3.5700000000000003,0.9400000000000001,3.6916798344,0.7206256967,0.21018249490000002,0.7506517674000001,0.0,0.0,0.0,0.7206256967,0.21018249490000002,0.7506517674000001,2.49,0.27,2.5045957758,0.0,0.0,0.0,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 05:30:00,3.26,0.56,3.307748479,0.0,0.0,0.0,3.26,0.56,3.307748479,0.7231497797,0.2109186858,0.7532810206,0.0,0.0,0.0,0.7231497797,0.2109186858,0.7532810206,2.2928,0.3204,2.3150784004,0.1728,0.0504,0.18,2.12,0.27,2.137124236,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 06:00:00,3.1,0.33,3.1175150361,0.0,0.0,0.0,3.1,0.33,3.1175150361,0.7665959325,0.2235904803,0.7985374297000001,0.0,0.0,0.0,0.7665959325,0.2235904803,0.7985374297000001,2.34904,0.06972,2.3500744244,0.23904000000000003,0.06972,0.249,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 06:30:00,3.65,0.63,3.7039708422,0.0,0.0,0.0,3.65,0.63,3.7039708422,0.8708236002,0.2539902167,0.9071079169,0.0,0.0,0.0,0.8708236002,0.2539902167,0.9071079169,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 07:00:00,4.73,1.3,4.9053949892,0.0,0.0,0.0,4.73,1.3,4.9053949892,0.9574563476,0.2792581014,0.997350362,0.0,0.0,0.0,0.9574563476,0.2792581014,0.997350362,2.8364000000000003,0.3002,2.8522421005,0.2064,0.060200000000000004,0.215,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 07:30:00,5.41,1.11,5.5226986156999995,0.0,0.0,0.0,5.41,1.11,5.5226986156999995,1.1922116967,0.3477284115,1.241887184,0.0,0.0,0.0,1.1922116967,0.3477284115,1.241887184,3.23568,0.32624000000000003,3.2520851157,0.29568,0.08624000000000001,0.308,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 08:00:00,5.6,0.9400000000000001,5.6783448293,0.0,0.0,0.0,5.6,0.9400000000000001,5.6783448293,1.3108146655000001,0.3823209441,1.3654319433,0.0,0.0,0.0,1.3108146655000001,0.3823209441,1.3654319433,3.5236,0.3398,3.5399464685,0.033600000000000005,0.0098,0.035,3.49,0.33,3.5055670012,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 08:30:00,6.25,0.9,6.3144675152,0.0,0.0,0.0,6.25,0.9,6.3144675152,1.390967603,0.4056988842,1.4489245864,0.0,0.0,0.0,1.390967603,0.4056988842,1.4489245864,3.83616,0.29388000000000003,3.8474002911,0.11616000000000001,0.03388,0.121,3.7199999999999998,0.26,3.7290749523,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 09:00:00,6.01,1.11,6.1116446232,0.0,0.0,0.0,6.01,1.11,6.1116446232,1.3729365384,0.40043982370000003,1.4301422275,0.0,0.0,0.0,1.3729365384,0.40043982370000003,1.4301422275,3.8472,0.5496,3.8862588693999998,0.30720000000000003,0.0896,0.32,3.54,0.46,3.5697618968000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 09:30:00,6.45,1.9300000000000002,6.7325626622,0.0,0.0,0.0,6.45,1.9300000000000002,6.7325626622,1.4371975632,0.4191826226,1.497080795,0.0,0.0,0.0,1.4371975632,0.4191826226,1.497080795,3.98232,0.6077600000000001,4.0284295699,0.23232000000000003,0.06776,0.242,3.75,0.54,3.7886805090999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 10:00:00,6.7,1.8900000000000001,6.9614725454,0.0,0.0,0.0,6.7,1.8900000000000001,6.9614725454,1.4371975632,0.4191826226,1.497080795,0.0,0.0,0.0,1.4371975632,0.4191826226,1.497080795,3.91592,0.65256,3.9699198984,0.14592000000000002,0.04256,0.152,3.77,0.61,3.8190312908,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 10:30:00,6.73,1.87,6.9849695776,0.0,0.0,0.0,6.73,1.87,6.9849695776,1.4371975632,0.4191826226,1.497080795,0.0,0.0,0.0,1.4371975632,0.4191826226,1.497080795,3.9008000000000003,0.6394000000000001,3.9528563091,0.1008,0.029400000000000003,0.105,3.8,0.61,3.8486491137,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 11:00:00,7.11,2.05,7.3996351261,0.0,0.0,0.0,7.11,2.05,7.3996351261,1.4771231357,0.43082758120000003,1.538669933,0.0,0.0,0.0,1.4771231357,0.43082758120000003,1.538669933,4.05312,0.57716,4.0940072545,0.09312000000000001,0.027160000000000004,0.097,3.96,0.55,3.998012006,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 11:30:00,7.28,2.05,7.5631276599,0.0,0.0,0.0,7.28,2.05,7.5631276599,1.4784109501,0.4312031938,1.5400114063,0.0,0.0,0.0,1.4784109501,0.4312031938,1.5400114063,4.25152,0.5833600000000001,4.2913554036,0.01152,0.00336,0.012,4.24,0.58,4.2794859504,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 12:00:00,7.07,1.97,7.3393323947,0.0,0.0,0.0,7.07,1.97,7.3393323947,1.4073197699,0.41046826620000004,1.4659580937,0.0,0.0,0.0,1.4073197699,0.41046826620000004,1.4659580937,4.28224,0.7323200000000001,4.3444069791,0.04224000000000001,0.012320000000000001,0.044,4.24,0.72,4.3006976178,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 12:30:00,6.1909600000000005,1.6802800000000002,6.4149299762,0.0009600000000000001,0.00028000000000000003,0.001,6.19,1.6800000000000002,6.4139301524,1.4110006412,0.4115418537,1.4697923345000001,0.0,0.0,0.0,1.4110006412,0.4115418537,1.4697923345000001,4.34856,0.7370800000000001,4.4105851086,0.05856000000000001,0.01708,0.061,4.29,0.72,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 13:00:00,6.80096,2.11028,7.1208383355,0.0009600000000000001,0.00028000000000000003,0.001,6.8,2.11,7.1198384813,1.4097736841000001,0.4111839912,1.4685142542,0.0,0.0,0.0,1.4097736841000001,0.4111839912,1.4685142542,4.18008,0.7104400000000001,4.2400228537,0.07008,0.020440000000000003,0.073,4.11,0.6900000000000001,4.1675172465,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 13:30:00,6.22,1.22,6.3385171768,0.0,0.0,0.0,6.22,1.22,6.3385171768,1.4134545553,0.4122575786,1.4723484951,0.0,0.0,0.0,1.4134545553,0.4122575786,1.4723484951,4.08472,0.60596,4.1294218724,0.054720000000000005,0.015960000000000002,0.057,4.03,0.59,4.0729596119,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 14:00:00,6.14,1.2,6.2561649595,0.0,0.0,0.0,6.14,1.2,6.2561649595,1.3276212672,0.3872228696,1.3829388200000001,0.0,0.0,0.0,1.3276212672,0.3872228696,1.3829388200000001,4.00168,0.64924,4.0540048594,0.03168,0.00924,0.033,3.9699999999999998,0.64,4.0212560227,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 14:30:00,6.63,1.38,6.7720971641,0.0,0.0,0.0,6.63,1.38,6.7720971641,1.2525440977,0.3653253618,1.3047334351,0.0,0.0,0.0,1.2525440977,0.3653253618,1.3047334351,3.86768,0.75224,3.9401540071000003,0.24768,0.07224000000000001,0.258,3.62,0.68,3.6833137254,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 15:00:00,6.28,1.38,6.4298367009,0.0,0.0,0.0,6.28,1.38,6.4298367009,1.4026628534,0.4091099989,1.461107139,0.0,0.0,0.0,1.4026628534,0.4091099989,1.461107139,3.7352,0.5936,3.7820735054,0.11520000000000001,0.033600000000000005,0.12,3.62,0.56,3.6630588311,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 15:30:00,6.15,1.65,6.367495583,0.0,0.0,0.0,6.15,1.65,6.367495583,1.2564501079000001,0.36646461480000003,1.3088021957,0.0,0.0,0.0,1.2564501079000001,0.36646461480000003,1.3088021957,3.81784,0.5681200000000001,3.8598785732,0.027840000000000004,0.00812,0.029,3.79,0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 16:00:00,6.4,1.63,6.6043091993,0.0,0.0,0.0,6.4,1.63,6.6043091993,1.2084484675,0.3524641363,1.258800487,0.0,0.0,0.0,1.2084484675,0.3524641363,1.258800487,3.82336,0.6784800000000001,3.8830937151000002,0.06336,0.01848,0.066,3.76,0.66,3.8174860838,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 16:30:00,5.95,1.57,6.1536493238,0.0,0.0,0.0,5.95,1.57,6.1536493238,1.2116230256,0.3533900491,1.2621073184,0.0,0.0,0.0,1.2116230256,0.3533900491,1.2621073184,3.44632,0.55476,3.4906847752,0.25632000000000005,0.07476000000000001,0.267,3.19,0.48,3.2259107241000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 17:00:00,6.0,1.3900000000000001,6.1589041233,0.0,0.0,0.0,6.0,1.3900000000000001,6.1589041233,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,3.69616,0.51888,3.732403408,0.23616,0.06888000000000001,0.246,3.46,0.45,3.4891402953,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 17:30:00,6.2,1.37,6.3495590398,0.0,0.0,0.0,6.2,1.37,6.3495590398,1.5010319216,0.4378009771,1.5635749183,0.0,0.0,0.0,1.5010319216,0.4378009771,1.5635749183,3.83624,0.37932000000000005,3.8549476002,0.06624000000000001,0.01932,0.069,3.77,0.36,3.7871493237,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 18:00:00,5.28,0.85,5.3479809274,0.0,0.0,0.0,5.28,0.85,5.3479809274,1.4497295189,0.42283777640000003,1.5101349155000001,0.0,0.0,0.0,1.4497295189,0.42283777640000003,1.5101349155000001,3.81608,0.37344000000000005,3.8343088034,0.04608,0.01344,0.048,3.77,0.36,3.7871493237,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 18:30:00,5.11,0.6900000000000001,5.1563746955,0.0,0.0,0.0,5.11,0.6900000000000001,5.1563746955,1.4771231357,0.43082758120000003,1.538669933,0.0,0.0,0.0,1.4771231357,0.43082758120000003,1.538669933,3.418,0.40900000000000003,3.4423836219,0.168,0.049,0.17500000000000002,3.25,0.36,3.2698776736,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 19:00:00,5.63,1.09,5.7345444457,0.0,0.0,0.0,5.63,1.09,5.7345444457,1.4509945534,0.4232067447,1.5114526598,0.0,0.0,0.0,1.4509945534,0.4232067447,1.5114526598,3.26816,0.32988,3.2847664453,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.2,0.31,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 19:30:00,5.3,0.75,5.352803004,0.0,0.0,0.0,5.3,0.75,5.352803004,1.3794747115,0.4023467908,1.4369528244,0.0,0.0,0.0,1.3794747115,0.4023467908,1.4369528244,3.5796,0.2528,3.5885155705000003,0.009600000000000001,0.0028,0.01,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 20:00:00,4.96,0.81,5.0257039308,0.0,0.0,0.0,4.96,0.81,5.0257039308,1.2956959404,0.377911316,1.3496832713,0.0,0.0,0.0,1.2956959404,0.377911316,1.3496832713,3.57096,0.30028000000000005,3.5835629477,0.0009600000000000001,0.00028000000000000003,0.001,3.5700000000000003,0.30000000000000004,3.5825828672,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 20:30:00,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,1.2475524659000001,0.3638694692,1.2995338186,0.0,0.0,0.0,1.2475524659000001,0.3638694692,1.2995338186,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 21:00:00,4.14,0.9500000000000001,4.247599322,0.0,0.0,0.0,4.14,0.9500000000000001,4.247599322,1.2060168344,0.35175491000000003,1.2562675359,0.0,0.0,0.0,1.2060168344,0.35175491000000003,1.2562675359,3.27,0.32,3.285620185,0.0,0.0,0.0,3.27,0.32,3.285620185,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 21:30:00,4.58,0.84,4.6563934542,0.0,0.0,0.0,4.58,0.84,4.6563934542,1.1607768867,0.3385599253,1.2091425903,0.0,0.0,0.0,1.1607768867,0.3385599253,1.2091425903,3.27,0.36,3.2897568299,0.0,0.0,0.0,3.27,0.36,3.2897568299,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 22:00:00,4.84,0.84,4.9123517789,0.0,0.0,0.0,4.84,0.84,4.9123517789,1.1648214055000001,0.33973957660000004,1.2133556307,0.0,0.0,0.0,1.1648214055000001,0.33973957660000004,1.2133556307,3.16,0.30000000000000004,3.1742085628,0.0,0.0,0.0,3.16,0.30000000000000004,3.1742085628,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 22:30:00,5.11,0.92,5.1921575477,0.0,0.0,0.0,5.11,0.92,5.1921575477,1.1442112202,0.3337282726,1.1918866877,0.0,0.0,0.0,1.1442112202,0.3337282726,1.1918866877,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 23:00:00,4.92,0.92,5.0052772151,0.0,0.0,0.0,4.92,0.92,5.0052772151,1.1774542912000001,0.3434241683,1.2265148867,0.0,0.0,0.0,1.1774542912000001,0.3434241683,1.2265148867,2.7328,0.2654,2.7456571162000003,0.0528,0.0154,0.055,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 23:30:00,4.52,0.92,4.6126781808,0.0,0.0,0.0,4.52,0.92,4.6126781808,1.034983108,0.30187007320000003,1.0781074041,0.0,0.0,0.0,1.034983108,0.30187007320000003,1.0781074041,2.58224,0.26232,2.5955298496,0.04224000000000001,0.012320000000000001,0.044,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 00:00:00,4.03,1.03,4.1595432442,0.0,0.0,0.0,4.03,1.03,4.1595432442,0.9764674481000001,0.2848030057,1.0171535917,0.0,0.0,0.0,0.9764674481000001,0.2848030057,1.0171535917,2.54,0.29,2.5565015157,0.0,0.0,0.0,2.54,0.29,2.5565015157,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 00:30:00,3.7,1.03,3.8406900422,0.0,0.0,0.0,3.7,1.03,3.8406900422,0.8921705583,0.2602164128,0.9293443316000001,0.0,0.0,0.0,0.8921705583,0.2602164128,0.9293443316000001,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,2.54,0.25,2.5522734962999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 01:00:00,3.56,0.93,3.6794700705,0.0,0.0,0.0,3.56,0.93,3.6794700705,0.8602916228,0.25091839,0.8961371071,0.0,0.0,0.0,0.8602916228,0.25091839,0.8961371071,2.35648,0.23064,2.3677400195000002,0.036480000000000005,0.01064,0.038,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 01:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.80566335,0.23498514380000002,0.8392326563,0.0,0.0,0.0,0.80566335,0.23498514380000002,0.8392326563,2.2972,0.2396,2.3096614471,0.06720000000000001,0.0196,0.07,2.23,0.22,2.2408257407,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 02:00:00,3.41,0.52,3.4494202411,0.0,0.0,0.0,3.41,0.52,3.4494202411,0.7349171944,0.21435084840000002,0.7655387441,0.0,0.0,0.0,0.7349171944,0.21435084840000002,0.7655387441,2.2572,0.2396,2.2698810542,0.06720000000000001,0.0196,0.07,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 02:30:00,3.71,0.52,3.7462648064,0.0,0.0,0.0,3.71,0.52,3.7462648064,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.26656,0.25108,2.2804243903,0.10656,0.031080000000000003,0.111,2.16,0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 03:00:00,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,3.55,0.47000000000000003,3.5809775202000003,0.6985125348,0.2037328227,0.7276172238,0.0,0.0,0.0,0.6985125348,0.2037328227,0.7276172238,2.2148,0.2564,2.2295918909,0.12480000000000001,0.0364,0.13,2.09,0.22,2.1015470492,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 03:30:00,3.55,0.61,3.602027207,0.0,0.0,0.0,3.55,0.61,3.602027207,0.6750009843,0.19687528710000002,0.7031260253,0.0,0.0,0.0,0.6750009843,0.19687528710000002,0.7031260253,2.24464,0.32552000000000003,2.2681208081,0.22464,0.06552000000000001,0.234,2.02,0.26,2.0366639389,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 04:00:00,3.43,0.72,3.5047539143,0.0,0.0,0.0,3.43,0.72,3.5047539143,0.6761748991000001,0.1972176789,0.7043488532000001,0.0,0.0,0.0,0.6761748991000001,0.1972176789,0.7043488532000001,2.2256,0.32580000000000003,2.2493201195,0.22560000000000002,0.0658,0.23500000000000001,2.0,0.26,2.0168291946,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 04:30:00,3.54,0.53,3.5794552658,0.0,0.0,0.0,3.54,0.53,3.5794552658,0.7079510755,0.2064857303,0.7374490370000001,0.0,0.0,0.0,0.7079510755,0.2064857303,0.7374490370000001,2.25536,0.30448000000000003,2.275820028,0.25536000000000003,0.07448,0.266,2.0,0.23,2.0131815616,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 05:00:00,3.84,0.6900000000000001,3.9014997116,0.0,0.0,0.0,3.84,0.6900000000000001,3.9014997116,0.6905955938,0.2014237149,0.7193704102,0.0,0.0,0.0,0.6905955938,0.2014237149,0.7193704102,2.23,0.23,2.2418296099,0.0,0.0,0.0,2.23,0.23,2.2418296099,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 05:30:00,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998,0.7603989596,0.2217830299,0.7920822496000001,0.0,0.0,0.0,0.7603989596,0.2217830299,0.7920822496000001,2.27,0.23,2.2816222299,0.0,0.0,0.0,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 06:00:00,3.17,0.27,3.1814776441,0.0,0.0,0.0,3.17,0.27,3.1814776441,0.7603989596,0.2217830299,0.7920822496000001,0.0,0.0,0.0,0.7603989596,0.2217830299,0.7920822496000001,2.33784,0.30812,2.3580572088,0.26784,0.07812000000000001,0.279,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 06:30:00,4.63,0.93,4.722478163,0.0,0.0,0.0,4.63,0.93,4.722478163,0.8130041416,0.237126208,0.8468793142000001,0.0,0.0,0.0,0.8130041416,0.237126208,0.8468793142000001,2.57384,0.0011200000000000001,2.5738402437,0.0038400000000000005,0.0011200000000000001,0.004,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 07:00:00,5.32,1.13,5.438685503,0.0,0.0,0.0,5.32,1.13,5.438685503,0.9557428643,0.2787583354,0.9955654837000001,0.0,0.0,0.0,0.9557428643,0.2787583354,0.9955654837000001,2.94096,0.22028000000000003,2.9491980266,0.0009600000000000001,0.00028000000000000003,0.001,2.94,0.22,2.9482198018,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 07:30:00,4.99,1.03,5.0951938138,0.0,0.0,0.0,4.99,1.03,5.0951938138,1.1652269548,0.3398578618,1.2137780779,0.0,0.0,0.0,1.1652269548,0.3398578618,1.2137780779,3.18368,0.25024,3.1934993972,0.10368000000000001,0.030240000000000003,0.108,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 08:00:00,5.51,0.88,5.5798297465,0.0,0.0,0.0,5.51,0.88,5.5798297465,1.2487992099,0.3642331029,1.3008325103,0.0,0.0,0.0,1.2487992099,0.3642331029,1.3008325103,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 08:30:00,6.05,1.05,6.1404397237,0.0,0.0,0.0,6.05,1.05,6.1404397237,1.3548042111,0.39515122820000004,1.4112543866,0.0,0.0,0.0,1.3548042111,0.39515122820000004,1.4112543866,3.7868,0.34240000000000004,3.8022482823,0.07680000000000001,0.0224,0.08,3.71,0.32,3.7237749663,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 09:00:00,6.08,0.92,6.1492113315,0.0,0.0,0.0,6.08,0.92,6.1492113315,1.3766712832999999,0.40152912430000004,1.4340325868,0.0,0.0,0.0,1.3766712832999999,0.40152912430000004,1.4340325868,3.96368,0.49024000000000006,3.9938821214,0.10368000000000001,0.030240000000000003,0.108,3.86,0.46,3.8873126965,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 09:30:00,7.64,1.9100000000000001,7.8751317449,0.0,0.0,0.0,7.64,1.9100000000000001,7.8751317449,1.5128152988,0.44123779550000003,1.5758492696,0.0,0.0,0.0,1.5128152988,0.44123779550000003,1.5758492696,4.01272,0.41996000000000006,4.0346360679,0.10272,0.029960000000000004,0.107,3.91,0.39,3.9294019901,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 10:00:00,7.23,1.97,7.4935839223,0.0,0.0,0.0,7.23,1.97,7.4935839223,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,3.91312,0.47716000000000003,3.9421047424,0.09312000000000001,0.027160000000000004,0.097,3.8200000000000003,0.45,3.8464139143000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 10:30:00,6.97,1.83,7.2062334128,0.0,0.0,0.0,6.97,1.83,7.2062334128,1.4610948761,0.4261526722,1.5219738292,0.0,0.0,0.0,1.4610948761,0.4261526722,1.5219738292,3.9832,0.5226000000000001,4.0173365555,0.0432,0.0126,0.045,3.94,0.51,3.9728704988,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 11:00:00,6.74,1.9500000000000002,7.0164164643,0.0,0.0,0.0,6.74,1.9500000000000002,7.0164164643,1.334018105,0.3890886139,1.3896021927,0.0,0.0,0.0,1.334018105,0.3890886139,1.3896021927,3.92688,0.55784,3.9663045773,0.02688,0.007840000000000001,0.028,3.9,0.55,3.9385911187,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 11:30:00,6.29,1.77,6.534294147,0.0,0.0,0.0,6.29,1.77,6.534294147,1.3079339186,0.3814807263,1.3624311652,0.0,0.0,0.0,1.3079339186,0.3814807263,1.3624311652,3.99672,0.55196,4.034653715,0.00672,0.0019600000000000004,0.007,3.99,0.55,4.0277288886000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 12:00:00,6.64,1.85,6.8929021464,0.0,0.0,0.0,6.64,1.85,6.8929021464,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,3.9349600000000002,0.49728000000000006,3.9662573794,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.91,0.49,3.9405837131,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 12:30:00,7.53192,1.8505600000000002,7.7559261987,0.0019200000000000003,0.0005600000000000001,0.002,7.53,1.85,7.7539280368,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,3.9676,0.5268,4.0024202678,0.057600000000000005,0.016800000000000002,0.06,3.91,0.51,3.9431205916,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 13:00:00,6.73192,1.30056,6.8563987049,0.0019200000000000003,0.0005600000000000001,0.002,6.73,1.3,6.8544073413,1.375673622,0.4012381398,1.4329933563,0.0,0.0,0.0,1.375673622,0.4012381398,1.4329933563,4.00664,0.57652,4.0479055572,0.05664,0.01652,0.059000000000000004,3.95,0.56,3.9894987154,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 13:30:00,6.85,1.4,6.9916021054,0.0,0.0,0.0,6.85,1.4,6.9916021054,1.375673622,0.4012381398,1.4329933563,0.0,0.0,0.0,1.375673622,0.4012381398,1.4329933563,3.93872,0.6229600000000001,3.9876803282,0.07872000000000001,0.02296,0.082,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 14:00:00,6.91096,1.72028,7.1218488751,0.0009600000000000001,0.00028000000000000003,0.001,6.91,1.72,7.1208496684,1.3479742221,0.3931591481,1.4041398147,0.0,0.0,0.0,1.3479742221,0.3931591481,1.4041398147,4.11072,0.58896,4.1526970513,0.030720000000000004,0.008960000000000001,0.032,4.08,0.58,4.1210192914,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 14:30:00,6.82096,1.9102800000000002,7.0834077251,0.0009600000000000001,0.00028000000000000003,0.001,6.82,1.9100000000000001,7.0824077827,1.2717060114,0.3709142533,1.3246937618999999,0.0,0.0,0.0,1.2717060114,0.3709142533,1.3246937618999999,3.9199200000000003,0.55456,3.9589530939,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.87,0.54,3.9074928023,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 15:00:00,6.64,1.71,6.8566537028,0.0,0.0,0.0,6.64,1.71,6.8566537028,1.330043755,0.3879294286,1.3854622448,0.0,0.0,0.0,1.330043755,0.3879294286,1.3854622448,4.14,0.48,4.1677331968,0.0,0.0,0.0,4.14,0.48,4.1677331968,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 15:30:00,5.57,0.97,5.6538305599,0.0,0.0,0.0,5.57,0.97,5.6538305599,1.3136744615,0.3831550513,1.3684108974,0.0,0.0,0.0,1.3136744615,0.3831550513,1.3684108974,3.9736000000000002,0.39980000000000004,3.9936621039,0.033600000000000005,0.0098,0.035,3.94,0.39,3.9592549804,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 16:00:00,5.36,0.8200000000000001,5.4223611093,0.0,0.0,0.0,5.36,0.8200000000000001,5.4223611093,1.2892197886,0.37602243830000004,1.3429372798,0.0,0.0,0.0,1.2892197886,0.37602243830000004,1.3429372798,3.75168,0.36924,3.7698064937,0.03168,0.00924,0.033,3.7199999999999998,0.36,3.7373787606,0.0,0.0,0.0,0.0,0.0,0.0
