Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-02 16:30:00,5.23,0.58,5.2620623333,0.0,0.0,0.0,5.23,0.58,5.2620623333,1.4412972859,0.42037837510000003,1.5013513395,0.0,0.0,0.0,1.4412972859,0.42037837510000003,1.5013513395,3.7328,0.28040000000000004,3.7433167112,0.1728,0.0504,0.18,3.56,0.23,3.5674220384,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 17:00:00,5.05,0.39,5.0650370186,0.0,0.0,0.0,5.05,0.39,5.0650370186,1.4972035628,0.43668437250000003,1.5595870446,0.0,0.0,0.0,1.4972035628,0.43668437250000003,1.5595870446,3.81224,0.33732,3.8271345155,0.16224000000000002,0.04732,0.169,3.65,0.29,3.6615024239,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 17:30:00,4.85,0.25,4.8564390246,0.0,0.0,0.0,4.85,0.25,4.8564390246,1.5429303692,0.4500213577,1.6072191346,0.0,0.0,0.0,1.5429303692,0.4500213577,1.6072191346,3.68536,0.34948,3.7018933804,0.37536,0.10948000000000001,0.391,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 18:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.4513477255,0.42330975330000004,1.5118205474000002,0.0,0.0,0.0,1.4513477255,0.42330975330000004,1.5118205474000002,3.52192,0.34556000000000003,3.538832039,0.36192,0.10556000000000001,0.377,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 18:30:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,1.452609767,0.4236778487,1.5131351738999999,0.0,0.0,0.0,1.452609767,0.4236778487,1.5131351738999999,3.42088,0.25484,3.4303590774,0.05088,0.01484,0.053,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 19:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3306889093,0.3881175985,1.3861342805,0.0,0.0,0.0,1.3306889093,0.3881175985,1.3861342805,3.22656,0.34108000000000005,3.2445377175,0.34656000000000003,0.10108,0.361,2.88,0.24,2.8899826989,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 19:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.3260604262,0.3867676243,1.3813129439,0.0,0.0,0.0,1.3260604262,0.3867676243,1.3813129439,3.5328,0.27540000000000003,3.543518167,0.0528,0.0154,0.055,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 20:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.2883489966,0.3757684573,1.3420302048,0.0,0.0,0.0,1.2883489966,0.3757684573,1.3420302048,3.6744,0.2442,3.6825058045,0.014400000000000001,0.004200000000000001,0.015,3.66,0.24,3.6678604117,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 20:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.2484649934,0.3641356231,1.3004843681,0.0,0.0,0.0,1.2484649934,0.3641356231,1.3004843681,3.08288,0.24084000000000003,3.0922731121,0.00288,0.00084,0.003,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 21:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.2252963058,0.3573780892,1.2763503186,0.0,0.0,0.0,1.2252963058,0.3573780892,1.2763503186,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 21:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.2664845849,0.3693913373,1.3192547759,0.0,0.0,0.0,1.2664845849,0.3693913373,1.3192547759,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 22:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,2.9864,0.2652,2.9981520975000002,0.0864,0.0252,0.09,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 22:30:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 23:00:00,3.39,-0.22,3.3971311426,0.0,0.0,0.0,3.39,-0.22,3.3971311426,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 23:30:00,3.23,-0.22,3.2374835907,0.0,0.0,0.0,3.23,-0.22,3.2374835907,1.0411381792,0.3036653023,1.0845189366,0.0,0.0,0.0,1.0411381792,0.3036653023,1.0845189366,2.55664,0.25652,2.5694767172,0.05664,0.01652,0.059000000000000004,2.5,0.24,2.5114935795,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 00:00:00,3.05,-0.22,3.0579241325,0.0,0.0,0.0,3.05,-0.22,3.0579241325,1.0010549762,0.2919743681,1.0427656002,0.0,0.0,0.0,1.0010549762,0.2919743681,1.0427656002,2.43488,0.24184000000000003,2.4468606826,0.07488,0.021840000000000002,0.078,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 00:30:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.9089577056,0.2651126641,0.9468309433000001,0.0,0.0,0.0,0.9089577056,0.2651126641,0.9468309433000001,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 01:00:00,2.8200000000000003,-0.22,2.8285685426000002,0.0,0.0,0.0,2.8200000000000003,-0.22,2.8285685426000002,0.9105509706,0.2655773664,0.9484905944,0.0,0.0,0.0,0.9105509706,0.2655773664,0.9484905944,2.23592,0.27256,2.2524713539,0.14592000000000002,0.04256,0.152,2.09,0.23,2.1026174165000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 01:30:00,2.7800000000000002,-0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,-0.22,2.7886914494,0.8370682301,0.2441449005,0.8719460731,0.0,0.0,0.0,0.8370682301,0.2441449005,0.8719460731,2.2164,0.25520000000000004,2.2310437019,0.0864,0.0252,0.09,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 02:00:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.7920266507,0.2310077731,0.8250277612,0.0,0.0,0.0,0.7920266507,0.2310077731,0.8250277612,2.18216,0.02688,2.1823255486,0.09216,0.02688,0.096,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 02:30:00,2.74,-0.22,2.7488179278000002,0.0,0.0,0.0,2.74,-0.22,2.7488179278000002,0.7668559896,0.22366633030000002,0.7988083225,0.0,0.0,0.0,0.7668559896,0.22366633030000002,0.7988083225,2.44,0.26,2.4538133588,0.0,0.0,0.0,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:00:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.7327785412000001,0.2137270745,0.7633109804,0.0,0.0,0.0,0.7327785412000001,0.2137270745,0.7633109804,2.1636,0.33480000000000004,2.1893505886,0.3936,0.1148,0.41000000000000003,1.77,0.22,1.7836199147,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:30:00,2.69,-0.22,2.6989812893,0.0,0.0,0.0,2.69,-0.22,2.6989812893,0.7321368787,0.21353992300000002,0.762642582,0.0,0.0,0.0,0.7321368787,0.21353992300000002,0.762642582,2.24336,0.30848000000000003,2.2644699159,0.30336,0.08848,0.316,1.94,0.22,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 04:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7334202036,0.21391422610000002,0.7639793788,0.0,0.0,0.0,0.7334202036,0.21391422610000002,0.7639793788,2.22696,0.36328000000000005,2.2563960645,0.21696000000000001,0.06328,0.226,2.01,0.30000000000000004,2.0322647465,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 04:30:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7340618661,0.2141013776,0.7646477772,0.0,0.0,0.0,0.7340618661,0.2141013776,0.7646477772,2.2076000000000002,0.051800000000000006,2.2082076442,0.1776,0.051800000000000006,0.185,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 05:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.7142247021,0.2083155381,0.7439840647,0.0,0.0,0.0,0.7142247021,0.2083155381,0.7439840647,2.31,0.27,2.3257256932,0.0,0.0,0.0,2.31,0.27,2.3257256932,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 05:30:00,2.58,-0.22,2.589362856,0.0,0.0,0.0,2.58,-0.22,2.589362856,0.752156781,0.2193790611,0.7834966469,0.0,0.0,0.0,0.752156781,0.2193790611,0.7834966469,2.188,-0.101,2.1903298838,0.40800000000000003,0.11900000000000001,0.425,1.78,-0.22,1.7935439777000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 06:00:00,2.76,-0.22,2.7687542325,0.0,0.0,0.0,2.76,-0.22,2.7687542325,0.8239622867,0.24032233360000002,0.8582940486,0.0,0.0,0.0,0.8239622867,0.24032233360000002,0.8582940486,2.24232,0.10276,2.2446733838,0.35232,0.10276,0.367,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 06:30:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,2.69336,0.34848,2.7158104499,0.30336,0.08848,0.316,2.39,0.26,2.4041006634,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 07:00:00,3.59,0.23,3.5973601432,0.0,0.0,0.0,3.59,0.23,3.5973601432,0.9470414291,0.27622041680000003,0.9865014886000001,0.0,0.0,0.0,0.9470414291,0.27622041680000003,0.9865014886000001,2.92408,0.28244,2.9376889216,0.21408000000000002,0.06244,0.223,2.71,0.22,2.7189152249,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 07:30:00,4.24,0.26,4.2479642183,0.0,0.0,0.0,4.24,0.26,4.2479642183,1.1489856945,0.3351208276,1.1968600984,0.0,0.0,0.0,1.1489856945,0.3351208276,1.1968600984,3.24792,0.29856000000000005,3.2616134658,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 08:00:00,4.7,0.39,4.7161530934,0.0,0.0,0.0,4.7,0.39,4.7161530934,1.2569351375,0.36660608180000004,1.3093074349,0.0,0.0,0.0,1.2569351375,0.36660608180000004,1.3093074349,3.51568,0.39124000000000003,3.5373824503,0.41568000000000005,0.12124000000000001,0.433,3.1,0.27,3.11173585,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 08:30:00,5.19,0.64,5.2293116182,0.0,0.0,0.0,5.19,0.64,5.2293116182,1.311547614,0.3825347208,1.3661954313,0.0,0.0,0.0,1.311547614,0.3825347208,1.3661954313,3.72376,0.48068000000000005,3.7546560162000002,0.41376,0.12068000000000001,0.431,3.31,0.36,3.3295194849,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 09:00:00,5.41,0.71,5.4563907485,0.0,0.0,0.0,5.41,0.71,5.4563907485,1.3495390538,0.39361555740000004,1.4057698477,0.0,0.0,0.0,1.3495390538,0.39361555740000004,1.4057698477,3.81312,0.5271600000000001,3.849387198,0.33312,0.09716000000000001,0.34700000000000003,3.48,0.43,3.5064654568,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 09:30:00,5.47,0.74,5.5198278959,0.0,0.0,0.0,5.47,0.74,5.5198278959,1.3236898167,0.3860761965,1.3788435591,0.0,0.0,0.0,1.3236898167,0.3860761965,1.3788435591,3.89872,0.5229600000000001,3.9336376041000003,0.31872,0.09296,0.332,3.58,0.43,3.6057315485,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 10:00:00,5.6,0.76,5.6513361252,0.0,0.0,0.0,5.6,0.76,5.6513361252,1.5058729066,0.43921293110000004,1.5686176111,0.0,0.0,0.0,1.5058729066,0.43921293110000004,1.5686176111,4.0104,0.5172,4.0436127411,0.23040000000000002,0.06720000000000001,0.24,3.7800000000000002,0.45,3.8066914769,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 10:30:00,5.59,0.74,5.6387675958,0.0,0.0,0.0,5.59,0.74,5.6387675958,1.4685251246,0.428319828,1.5297136715000001,0.0,0.0,0.0,1.4685251246,0.428319828,1.5297136715000001,4.05624,0.53432,4.0912810708,0.18624000000000002,0.05432000000000001,0.194,3.87,0.48,3.8996538308,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 11:00:00,5.7,0.8300000000000001,5.7601128461,0.0,0.0,0.0,5.7,0.8300000000000001,5.7601128461,1.4096250326,0.4111406345,1.4683594089,0.0,0.0,0.0,1.4096250326,0.4111406345,1.4683594089,4.10536,0.51948,4.1380962048,0.13536,0.03948,0.14100000000000001,3.9699999999999998,0.48,3.9989123521,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 11:30:00,5.73,0.86,5.7941781126,0.0,0.0,0.0,5.73,0.86,5.7941781126,1.4517195206,0.42341819350000004,1.5122078339,0.0,0.0,0.0,1.4517195206,0.42341819350000004,1.5122078339,4.14232,0.5827600000000001,4.1831117843,0.11232,0.032760000000000004,0.117,4.03,0.55,4.0673578648,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 12:00:00,5.73,0.81,5.7869681181,0.0,0.0,0.0,5.73,0.81,5.7869681181,1.5426038013999999,0.4499261087,1.6068789598,0.0,0.0,0.0,1.5426038013999999,0.4499261087,1.6068789598,4.40536,0.5544800000000001,4.4401176561,0.015360000000000002,0.0044800000000000005,0.016,4.39,0.55,4.4243191567,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 12:30:00,5.58192,0.77056,5.6348552422000004,0.0019200000000000003,0.0005600000000000001,0.002,5.58,0.77,5.6328767073,1.5204178102,0.4434551946,1.5837685523,0.0,0.0,0.0,1.5204178102,0.4434551946,1.5837685523,3.96848,0.6116400000000001,4.0153377193,0.10848000000000001,0.03164,0.113,3.86,0.58,3.90333191,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 13:00:00,5.62,0.71,5.6646712173000004,0.0,0.0,0.0,5.62,0.71,5.6646712173000004,1.63651349,0.4773164346,1.7047015521,0.0,0.0,0.0,1.63651349,0.4773164346,1.7047015521,4.10056,0.53808,4.1357130461,0.13056,0.03808,0.136,3.9699999999999998,0.5,4.001362268,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 13:30:00,5.7,0.71,5.7440490945,0.0,0.0,0.0,5.7,0.71,5.7440490945,1.6777569730000002,0.48934578380000004,1.7476635135,0.0,0.0,0.0,1.6777569730000002,0.48934578380000004,1.7476635135,4.1328,0.40540000000000004,4.1526359099,0.0528,0.0154,0.055,4.08,0.39,4.098597321,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 14:00:00,5.52,0.8,5.5776697643,0.0,0.0,0.0,5.52,0.8,5.5776697643,1.4138077274,0.4123605872,1.4727163827,0.0,0.0,0.0,1.4138077274,0.4123605872,1.4727163827,3.80248,0.42864,3.8265632622,0.13248000000000001,0.03864,0.138,3.67,0.39,3.6906638969000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 14:30:00,5.40096,0.85028,5.4674806813,0.0009600000000000001,0.00028000000000000003,0.001,5.4,0.85,5.4664888182,1.3051040524,0.3806553486,1.3594833880000001,0.0,0.0,0.0,1.3051040524,0.3806553486,1.3594833880000001,3.61784,0.49312000000000006,3.6512920453,0.14784,0.043120000000000006,0.154,3.47,0.45,3.4990570158,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 15:00:00,5.26,0.78,5.3175182181,0.0,0.0,0.0,5.26,0.78,5.3175182181,1.3062458758,0.3809883804,1.3606727873,0.0,0.0,0.0,1.3062458758,0.3809883804,1.3606727873,3.5544000000000002,0.4892,3.5879069107,0.13440000000000002,0.0392,0.14,3.42,0.45,3.4494782214,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 15:30:00,5.03,0.5700000000000001,5.0621932006,0.0,0.0,0.0,5.03,0.5700000000000001,5.0621932006,1.3440273079,0.3920079648,1.4000284457,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,3.5336,0.3148,3.5475946781000003,0.15360000000000001,0.0448,0.16,3.38,0.27,3.3907668749,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 16:00:00,4.79,0.41000000000000003,4.8075149506,0.0,0.0,0.0,4.79,0.41000000000000003,4.8075149506,1.3451980634,0.39234943510000003,1.4012479827,0.0,0.0,0.0,1.3451980634,0.39234943510000003,1.4012479827,3.50672,0.34696000000000005,3.5238425617,0.12672,0.03696,0.132,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 16:30:00,4.76,0.23,4.7655534831,0.0,0.0,0.0,4.76,0.23,4.7655534831,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,3.5956,0.3108,3.6090076198,0.1056,0.0308,0.11,3.49,0.28,3.5012140751,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 17:00:00,4.76,0.23,4.7655534831,0.0,0.0,0.0,4.76,0.23,4.7655534831,1.6213546922000002,0.4728951186,1.6889111377,0.0,0.0,0.0,1.6213546922000002,0.4728951186,1.6889111377,3.89288,0.28084000000000003,3.9029970279,0.00288,0.00084,0.003,3.89,0.28,3.900064102,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 17:30:00,4.71,0.23,4.7156123674,0.0,0.0,0.0,4.71,0.23,4.7156123674,1.6836438396,0.4910627865,1.7537956662,0.0,0.0,0.0,1.6836438396,0.4910627865,1.7537956662,3.60848,0.29664,3.6206523169000002,0.22848000000000002,0.06664,0.23800000000000002,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 18:00:00,4.73,0.23,4.7355886646,0.0,0.0,0.0,4.73,0.23,4.7355886646,1.7090381431,0.4984694584,1.7802480658,0.0,0.0,0.0,1.7090381431,0.4984694584,1.7802480658,3.5016,0.2888,3.5134894336,0.2016,0.058800000000000005,0.21,3.3,0.23,3.3080054413,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 18:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.6843767881,0.4912765632,1.7545591542,0.0,0.0,0.0,1.6843767881,0.4912765632,1.7545591542,3.42024,0.25632000000000005,3.4298311329,0.09024,0.026320000000000003,0.094,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 19:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.6120069387,0.47016869050000004,1.6791738944999999,0.0,0.0,0.0,1.6120069387,0.47016869050000004,1.6791738944999999,3.29184,0.24512000000000003,3.3009535592,0.051840000000000004,0.015120000000000001,0.054,3.24,0.23,3.2481533215,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 19:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.5655167551,0.45660905360000004,1.6307466199,0.0,0.0,0.0,1.5655167551,0.45660905360000004,1.6307466199,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 20:00:00,3.96,-0.22,3.966106403,0.0,0.0,0.0,3.96,-0.22,3.966106403,1.4645095380000002,0.42714861530000003,1.5255307688,0.0,0.0,0.0,1.4645095380000002,0.42714861530000003,1.5255307688,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 20:30:00,3.69,-0.22,3.6965524479000003,0.0,0.0,0.0,3.69,-0.22,3.6965524479000003,1.3532304005,0.3946922001,1.4096150005,0.0,0.0,0.0,1.3532304005,0.3946922001,1.4096150005,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 21:00:00,3.59,-0.22,3.5967346302000003,0.0,0.0,0.0,3.59,-0.22,3.5967346302000003,1.2812258614,0.37369087630000003,1.3346102723,0.0,0.0,0.0,1.2812258614,0.37369087630000003,1.3346102723,3.11,0.23,3.1184932259,0.0,0.0,0.0,3.11,0.23,3.1184932259,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 21:30:00,3.44,-0.22,3.4470277051,0.0,0.0,0.0,3.44,-0.22,3.4470277051,1.2235783331,0.35687701380000003,1.2745607637,0.0,0.0,0.0,1.2235783331,0.35687701380000003,1.2745607637,3.07,0.28,3.0827422857,0.0,0.0,0.0,3.07,0.28,3.0827422857,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 22:00:00,3.41,-0.25,3.4191519416,0.0,0.0,0.0,3.41,-0.25,3.4191519416,1.219314994,0.3556335399,1.2701197854,0.0,0.0,0.0,1.219314994,0.3556335399,1.2701197854,2.92,0.24,2.9298464124,0.0,0.0,0.0,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 22:30:00,3.32,-0.23,3.3279573315,0.0,0.0,0.0,3.32,-0.23,3.3279573315,1.2007641479,0.3502228765,1.2507959874,0.0,0.0,0.0,1.2007641479,0.3502228765,1.2507959874,2.67448,0.26464000000000004,2.6875411811000003,0.08448000000000001,0.024640000000000002,0.088,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 23:00:00,3.16,-0.23,3.1683591968,0.0,0.0,0.0,3.16,-0.23,3.1683591968,1.1965619986,0.3489972496,1.2464187486,0.0,0.0,0.0,1.1965619986,0.3489972496,1.2464187486,2.53848,0.27164000000000005,2.5529725811,0.10848000000000001,0.03164,0.113,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 23:30:00,3.04,-0.23,3.0486882425,0.0,0.0,0.0,3.04,-0.23,3.0486882425,1.068832757,0.3117428875,1.1133674553,0.0,0.0,0.0,1.068832757,0.3117428875,1.1133674553,2.52,0.24,2.5314027732,0.0,0.0,0.0,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 00:00:00,2.91,-0.23,2.919075196,0.0,0.0,0.0,2.91,-0.23,2.919075196,0.9661853848,0.2818040706,1.0064431092,0.0,0.0,0.0,0.9661853848,0.2818040706,1.0064431092,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 00:30:00,2.75,-0.23,2.7596014205,0.0,0.0,0.0,2.75,-0.23,2.7596014205,0.9120210245,0.2660061321,0.9500219005,0.0,0.0,0.0,0.9120210245,0.2660061321,0.9500219005,2.30632,0.31476000000000004,2.3276996799,0.25632000000000005,0.07476000000000001,0.267,2.05,0.24,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 01:00:00,2.69,-0.23,2.6998148085,0.0,0.0,0.0,2.69,-0.23,2.6998148085,0.9104307524,0.2655423028,0.9483653671000001,0.0,0.0,0.0,0.9104307524,0.2655423028,0.9483653671000001,2.21224,0.31732000000000005,2.2348820551,0.16224000000000002,0.04732,0.169,2.05,0.27,2.0677040407,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 01:30:00,2.6,-0.23,2.6101532522,0.0,0.0,0.0,2.6,-0.23,2.6101532522,0.8575151315,0.25010858,0.8932449286,0.0,0.0,0.0,0.8575151315,0.25010858,0.8932449286,2.1448,0.0364,2.145108855,0.12480000000000001,0.0364,0.13,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 02:00:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,0.783073306,0.2283963809,0.8157013604000001,0.0,0.0,0.0,0.783073306,0.2283963809,0.8157013604000001,2.10728,0.040040000000000006,2.1076603616,0.13728,0.040040000000000006,0.14300000000000002,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 02:30:00,2.58,-0.23,2.5902316498999998,0.0,0.0,0.0,2.58,-0.23,2.5902316498999998,0.7494015732,0.2185754588,0.7806266387,0.0,0.0,0.0,0.7494015732,0.2185754588,0.7806266387,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 03:00:00,2.52,-0.23,2.5304742638,0.0,0.0,0.0,2.52,-0.23,2.5304742638,0.7215076293,0.2104397252,0.7515704472,0.0,0.0,0.0,0.7215076293,0.2104397252,0.7515704472,2.0548,0.1414,2.0596594379,0.4848,0.1414,0.505,1.57,0.0,1.57,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 03:30:00,2.49,-0.23,2.500599928,0.0,0.0,0.0,2.49,-0.23,2.500599928,0.7215076293,0.2104397252,0.7515704472,0.0,0.0,0.0,0.7215076293,0.2104397252,0.7515704472,2.09888,0.09884000000000001,2.101205987,0.33888,0.09884000000000001,0.353,1.76,0.0,1.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 04:00:00,2.42,-0.23,2.4309051812,0.0,0.0,0.0,2.42,-0.23,2.4309051812,0.7215076293,0.2104397252,0.7515704472,0.0,0.0,0.0,0.7215076293,0.2104397252,0.7515704472,2.09616,0.40888,2.1356660788,0.23616,0.06888000000000001,0.246,1.8599999999999999,0.34,1.890819928,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 04:30:00,2.47,-0.23,2.4806853892,0.0,0.0,0.0,2.47,-0.23,2.4806853892,0.7227756568,0.2108095666,0.7528913091,0.0,0.0,0.0,0.7227756568,0.2108095666,0.7528913091,2.11024,0.026320000000000003,2.1104041319,0.09024,0.026320000000000003,0.094,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 05:00:00,2.46,-0.25,2.472670621,0.0,0.0,0.0,2.46,-0.25,2.472670621,0.7234096705,0.2109944872,0.7535517401,0.0,0.0,0.0,0.7234096705,0.2109944872,0.7535517401,2.0752,0.29860000000000003,2.0965726794,0.23520000000000002,0.06860000000000001,0.245,1.8399999999999999,0.23,1.8543192821,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 05:30:00,2.46,-0.23,2.4707286375,0.0,0.0,0.0,2.46,-0.23,2.4707286375,0.7234096705,0.2109944872,0.7535517401,0.0,0.0,0.0,0.7234096705,0.2109944872,0.7535517401,2.0836,0.3098,2.1065053999,0.2736,0.07980000000000001,0.28500000000000003,1.81,0.23,1.8245547402,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 06:00:00,2.51,-0.25,2.5224194734000003,0.0,0.0,0.0,2.51,-0.25,2.5224194734000003,0.7412699688000001,0.2162037409,0.7721562174000001,0.0,0.0,0.0,0.7412699688000001,0.2162037409,0.7721562174000001,2.06696,0.09828,2.069295194,0.33696000000000004,0.09828,0.35100000000000003,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 06:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7876735221000001,0.22973811060000002,0.8204932522,0.0,0.0,0.0,0.7876735221000001,0.22973811060000002,0.8204932522,2.15296,0.09128000000000001,2.1548941505,0.31296,0.09128000000000001,0.326,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 07:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8188397949,0.23882827350000002,0.8529581197,0.0,0.0,0.0,0.8188397949,0.23882827350000002,0.8529581197,2.19616,0.10388000000000001,2.1986154279,0.35616000000000003,0.10388000000000001,0.371,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 07:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9365137748000001,0.273149851,0.9755351821,0.0,0.0,0.0,0.9365137748000001,0.273149851,0.9755351821,2.3492,0.1106,2.351802075,0.37920000000000004,0.1106,0.395,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 08:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.9348779429,0.2726727333,0.9738311905,0.0,0.0,0.0,0.9348779429,0.2726727333,0.9738311905,2.44456,0.11508000000000002,2.4472672514,0.39456,0.11508000000000002,0.41100000000000003,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 08:30:00,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,1.1432642734,0.3334520797,1.1909002848,0.0,0.0,0.0,1.1432642734,0.3334520797,1.1909002848,2.73112,0.11116000000000001,2.7333812394,0.38112,0.11116000000000001,0.397,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 09:00:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,1.2271832158,0.3579284379,1.2783158498,0.0,0.0,0.0,1.2271832158,0.3579284379,1.2783158498,2.81616,0.34388,2.8370778276,0.35616000000000003,0.10388000000000001,0.371,2.46,0.24,2.4716795909,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 09:30:00,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,1.2813046767,0.373713864,1.3346923716,0.0,0.0,0.0,1.2813046767,0.373713864,1.3346923716,2.9269600000000002,0.33828,2.9464433136,0.33696000000000004,0.09828,0.35100000000000003,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 10:00:00,4.22,0.30000000000000004,4.2306500683,0.0,0.0,0.0,4.22,0.30000000000000004,4.2306500683,1.2790665899,0.3730610887,1.3323610312,0.0,0.0,0.0,1.2790665899,0.3730610887,1.3323610312,2.99752,0.34136000000000005,3.0168945623,0.34752000000000005,0.10136,0.362,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 10:30:00,4.24,0.27,4.2485880007,0.0,0.0,0.0,4.24,0.27,4.2485880007,1.368843633,0.39924605960000004,1.4258787844,0.0,0.0,0.0,1.368843633,0.39924605960000004,1.4258787844,3.01192,0.34556000000000003,3.03167838,0.36192,0.10556000000000001,0.377,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 11:00:00,4.28,0.24,4.2867236907,0.0,0.0,0.0,4.28,0.24,4.2867236907,1.4276574274,0.41640008300000003,1.4871431535,0.0,0.0,0.0,1.4276574274,0.41640008300000003,1.4871431535,3.14352,0.29936,3.1577419781,0.20352,0.05936,0.212,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 11:30:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.386827475,0.4044913469,1.4446119531,0.0,0.0,0.0,1.386827475,0.4044913469,1.4446119531,3.1344,0.2792,3.1468104487,0.13440000000000002,0.0392,0.14,3.0,0.24,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 12:00:00,4.25,0.22,4.2556903083,0.0,0.0,0.0,4.25,0.22,4.2556903083,1.386827475,0.4044913469,1.4446119531,0.0,0.0,0.0,1.386827475,0.4044913469,1.4446119531,3.15024,0.30132000000000003,3.1646177968,0.21024,0.061320000000000006,0.219,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 12:30:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.3033935622000001,0.3801564556,1.3577016273,0.0,0.0,0.0,1.3033935622000001,0.3801564556,1.3577016273,3.09936,0.32148000000000004,3.1159880937,0.27936,0.08148000000000001,0.291,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 13:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.3561267774,0.3955369767,1.4126320598,0.0,0.0,0.0,1.3561267774,0.3955369767,1.4126320598,3.1452,0.2936,3.15887385,0.11520000000000001,0.033600000000000005,0.12,3.03,0.26,3.0411346567,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 13:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.3596799480000001,0.3965733182,1.4163332792,0.0,0.0,0.0,1.3596799480000001,0.3965733182,1.4163332792,3.19248,0.26364000000000004,3.2033474054,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.18,0.26,3.1906112267,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 14:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.3218439771,0.38553782670000003,1.3769208095,0.0,0.0,0.0,1.3218439771,0.38553782670000003,1.3769208095,3.21936,0.30148,3.2334453761,0.039360000000000006,0.01148,0.041,3.18,0.29,3.1931958913,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 14:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1567323679000001,0.33738027400000004,1.2049295499000001,0.0,0.0,0.0,1.1567323679000001,0.33738027400000004,1.2049295499000001,2.97176,0.24968,2.9822303063,0.10176,0.02968,0.106,2.87,0.22,2.8784197053,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 15:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.0903240435,0.3180111793,1.1357542119,0.0,0.0,0.0,1.0903240435,0.3180111793,1.1357542119,2.84504,0.24772000000000002,2.85580423,0.09504000000000001,0.02772,0.099,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 15:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.1202099843,0.3267279121,1.1668854003,0.0,0.0,0.0,1.1202099843,0.3267279121,1.1668854003,2.89664,0.23652,2.9062802687,0.05664,0.01652,0.059000000000000004,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 16:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,1.1612178530000001,0.3386885404,1.2096019302,0.0,0.0,0.0,1.1612178530000001,0.3386885404,1.2096019302,2.84816,0.37988000000000005,2.8733820143,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.3,0.22,2.3104977819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 16:30:00,3.59096,0.00028000000000000003,3.5909600109,0.0009600000000000001,0.00028000000000000003,0.001,3.59,0.0,3.59,1.1352487302,0.33111421300000005,1.1825507607,0.0,0.0,0.0,1.1352487302,0.33111421300000005,1.1825507607,2.77712,0.42916000000000004,2.8100843048,0.7171200000000001,0.20916,0.747,2.06,0.22,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 17:00:00,3.71096,0.00028000000000000003,3.7109600106,0.0009600000000000001,0.00028000000000000003,0.001,3.71,0.0,3.71,1.1924945336000001,0.3478109056,1.2421818059,0.0,0.0,0.0,1.1924945336000001,0.3478109056,1.2421818059,2.86008,0.41044,2.8893803142000003,0.55008,0.16044,0.5730000000000001,2.31,0.25,2.3234887562,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 17:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.3657483889,0.39834328010000003,1.4226545717999999,0.0,0.0,0.0,1.3657483889,0.39834328010000003,1.4226545717999999,3.0204,0.38720000000000004,3.0451174033,0.47040000000000004,0.13720000000000002,0.49,2.55,0.25,2.5622255951,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 18:00:00,3.94192,0.0005600000000000001,3.9419200398000003,0.0019200000000000003,0.0005600000000000001,0.002,3.94,0.0,3.94,1.4200032039,0.4141676011,1.479170004,0.0,0.0,0.0,1.4200032039,0.4141676011,1.479170004,3.05344,0.33892000000000005,3.0721918234,0.37344000000000005,0.10892,0.389,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 18:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.4150468227,0.41272199,1.474007107,0.0,0.0,0.0,1.4150468227,0.41272199,1.474007107,3.02472,0.26596000000000003,3.0363902582,0.054720000000000005,0.015960000000000002,0.057,2.9699999999999998,0.25,2.9805033132,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 19:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3802972832,0.40258670760000004,1.43780967,0.0,0.0,0.0,1.3802972832,0.40258670760000004,1.43780967,3.05856,0.01708,3.0586076898,0.05856000000000001,0.01708,0.061,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 19:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.3863406163,0.40434934640000003,1.4441048086000001,0.0,0.0,0.0,1.3863406163,0.40434934640000003,1.4441048086000001,3.00816,0.019880000000000002,3.0082256897,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 20:00:00,3.63,-0.22,3.6366605561,0.0,0.0,0.0,3.63,-0.22,3.6366605561,1.3602685682,0.39674499900000004,1.4169464252,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,2.96512,0.23316,2.974273054,0.04512,0.013160000000000002,0.047,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 20:30:00,3.47,-0.22,3.4769670692,0.0,0.0,0.0,3.47,-0.22,3.4769670692,1.2178249869,0.3551989545,1.2685676947,0.0,0.0,0.0,1.2178249869,0.3551989545,1.2685676947,2.85536,0.0044800000000000005,2.8553635145,0.015360000000000002,0.0044800000000000005,0.016,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 21:00:00,3.38,-0.25,3.3892329516,0.0,0.0,0.0,3.38,-0.25,3.3892329516,1.1948574943,0.3485001025,1.2446432233,0.0,0.0,0.0,1.1948574943,0.3485001025,1.2446432233,2.84,0.26,2.8518765752,0.0,0.0,0.0,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 21:30:00,3.32,-0.25,3.3293993452,0.0,0.0,0.0,3.32,-0.25,3.3293993452,1.1126317494,0.3245175936,1.1589914056,0.0,0.0,0.0,1.1126317494,0.3245175936,1.1589914056,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 22:00:00,3.3,-0.23,3.3080054413,0.0,0.0,0.0,3.3,-0.23,3.3080054413,1.1136094574,0.3248027584,1.1600098515,0.0,0.0,0.0,1.1136094574,0.3248027584,1.1600098515,2.87,0.27,2.8826723713,0.0,0.0,0.0,2.87,0.27,2.8826723713,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 22:30:00,3.26,-0.23,3.2681034255,0.0,0.0,0.0,3.26,-0.23,3.2681034255,1.0842607571,0.3162427208,1.1294382887,0.0,0.0,0.0,1.0842607571,0.3162427208,1.1294382887,2.76,0.23,2.7695667531,0.0,0.0,0.0,2.76,0.23,2.7695667531,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 23:00:00,3.13,-0.23,3.1384391025,0.0,0.0,0.0,3.13,-0.23,3.1384391025,1.0486218026,0.30584802580000003,1.0923143777,0.0,0.0,0.0,1.0486218026,0.30584802580000003,1.0923143777,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 23:30:00,2.92,-0.25,2.9306825144,0.0,0.0,0.0,2.92,-0.25,2.9306825144,0.9600441146,0.28001286680000004,1.0000459527,0.0,0.0,0.0,0.9600441146,0.28001286680000004,1.0000459527,2.39688,0.007840000000000001,2.396892822,0.02688,0.007840000000000001,0.028,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 00:00:00,2.81,-0.25,2.8210990766,0.0,0.0,0.0,2.81,-0.25,2.8210990766,0.9004202193,0.262622564,0.9379377284,0.0,0.0,0.0,0.9004202193,0.262622564,0.9379377284,2.32704,0.013720000000000001,2.3270804455,0.047040000000000005,0.013720000000000001,0.049,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 00:30:00,2.66,-0.25,2.671722291,0.0,0.0,0.0,2.66,-0.25,2.671722291,0.8258595058,0.24087568920000002,0.8602703186,0.0,0.0,0.0,0.8258595058,0.24087568920000002,0.8602703186,2.2592,0.0056,2.2592069405,0.019200000000000002,0.0056,0.02,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 01:00:00,2.56,-0.25,2.5721780654,0.0,0.0,0.0,2.56,-0.25,2.5721780654,0.8229642928,0.2400312521,0.8572544717,0.0,0.0,0.0,0.8229642928,0.2400312521,0.8572544717,2.14976,0.00868,2.1497775234,0.02976,0.00868,0.031,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 01:30:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.7918337695000001,0.2309515161,0.8248268433,0.0,0.0,0.0,0.7918337695000001,0.2309515161,0.8248268433,2.11856,0.01708,2.118628849,0.05856000000000001,0.01708,0.061,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 02:00:00,2.52,-0.25,2.532370431,0.0,0.0,0.0,2.52,-0.25,2.532370431,0.791140395,0.23074928190000002,0.8241045781,0.0,0.0,0.0,0.791140395,0.23074928190000002,0.8241045781,2.09208,0.041440000000000005,2.0924903823,0.14208,0.041440000000000005,0.148,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 02:30:00,2.49,-0.25,2.5025187312,0.0,0.0,0.0,2.49,-0.25,2.5025187312,0.7743640557,0.2258561829,0.8066292247,0.0,0.0,0.0,0.7743640557,0.2258561829,0.8066292247,2.0996,0.3778,2.1333197135,0.1296,0.0378,0.135,1.97,0.34,1.9991248085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 03:00:00,2.44,-0.25,2.4527739398,0.0,0.0,0.0,2.44,-0.25,2.4527739398,0.7413235099000001,0.2162193571,0.7722119895,0.0,0.0,0.0,0.7413235099000001,0.2162193571,0.7722119895,2.07272,0.029960000000000004,2.0729365162,0.10272,0.029960000000000004,0.107,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 03:30:00,2.42,-0.23,2.4309051812,0.0,0.0,0.0,2.42,-0.23,2.4309051812,0.7187326345,0.2096303517,0.7486798276000001,0.0,0.0,0.0,0.7187326345,0.2096303517,0.7486798276000001,2.1104,0.0322,2.1106456358,0.11040000000000001,0.0322,0.115,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 04:00:00,2.37,-0.25,2.383149177,0.0,0.0,0.0,2.37,-0.25,2.383149177,0.7187326345,0.2096303517,0.7486798276000001,0.0,0.0,0.0,0.7187326345,0.2096303517,0.7486798276000001,2.05512,0.04816,2.055684217,0.16512000000000002,0.04816,0.17200000000000001,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 04:30:00,2.37,-0.25,2.383149177,0.0,0.0,0.0,2.37,-0.25,2.383149177,0.7187326345,0.2096303517,0.7486798276000001,0.0,0.0,0.0,0.7187326345,0.2096303517,0.7486798276000001,2.09224,0.04732,2.0927750476,0.16224000000000002,0.04732,0.169,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 05:00:00,2.35,-0.25,2.3632604596,0.0,0.0,0.0,2.35,-0.25,2.3632604596,0.7193636552,0.20981439940000002,0.7493371409,0.0,0.0,0.0,0.7193636552,0.20981439940000002,0.7493371409,2.02816,0.27488,2.0467027141,0.18816000000000002,0.054880000000000005,0.196,1.8399999999999999,0.22,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 05:30:00,2.35,-0.25,2.3632604596,0.0,0.0,0.0,2.35,-0.25,2.3632604596,0.7212567175,0.2103665426,0.7513090807,0.0,0.0,0.0,0.7212567175,0.2103665426,0.7513090807,1.95872,0.057960000000000005,1.9595773524000002,0.19872,0.057960000000000005,0.20700000000000002,1.76,0.0,1.76,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 06:00:00,2.32,-0.27,2.3356583654,0.0,0.0,0.0,2.32,-0.27,2.3356583654,0.7181016137,0.209446304,0.7480225143,0.0,0.0,0.0,0.7181016137,0.209446304,0.7480225143,1.95656,0.06608,1.9576755605,0.22656,0.06608,0.23600000000000002,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 06:30:00,2.56,-0.23,2.5703112652,0.0,0.0,0.0,2.56,-0.23,2.5703112652,0.6957102706,0.2029154956,0.7246981985000001,0.0,0.0,0.0,0.6957102706,0.2029154956,0.7246981985000001,1.9988000000000001,-0.1416,2.0038093722,0.26880000000000004,0.0784,0.28,1.73,-0.22,1.7439323381,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 07:00:00,2.64,-0.23,2.65,0.0,0.0,0.0,2.64,-0.23,2.65,0.7353209146,0.21446860010000002,0.7659592861000001,0.0,0.0,0.0,0.7353209146,0.21446860010000002,0.7659592861000001,2.02728,0.07504000000000001,2.0286683317,0.25728,0.07504000000000001,0.268,1.77,0.0,1.77,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 07:30:00,2.7199999999999998,-0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,-0.23,2.729706944,0.7824131868,0.2282038461,0.8150137362000001,0.0,0.0,0.0,0.7824131868,0.2282038461,0.8150137362000001,2.13184,-0.13488,2.1361026193,0.29184000000000004,0.08512,0.304,1.8399999999999999,-0.22,1.8531055016,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 08:00:00,2.85,-0.23,2.8592656400000003,0.0,0.0,0.0,2.85,-0.23,2.8592656400000003,0.8146660790000001,0.2376109397,0.8486104989000001,0.0,0.0,0.0,0.8146660790000001,0.2376109397,0.8486104989000001,2.20744,-0.13908,2.2118170358,0.27744,0.08092,0.289,1.9300000000000002,-0.22,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 08:30:00,3.07288,-0.22916000000000003,3.0814129551,0.00288,0.00084,0.003,3.07,-0.23,3.0786035795,0.8146660790000001,0.2376109397,0.8486104989000001,0.0,0.0,0.0,0.8146660790000001,0.2376109397,0.8486104989000001,2.30144,-0.13208,2.3052269303,0.30144000000000004,0.08792000000000001,0.314,2.0,-0.22,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 09:00:00,3.2848,0.0014,3.2848002983,0.0048000000000000004,0.0014,0.005,3.2800000000000002,0.0,3.2800000000000002,0.9071299901000001,0.2645795805,0.9449270731,0.0,0.0,0.0,0.9071299901000001,0.2645795805,0.9449270731,2.38744,0.08092,2.3888109594999998,0.27744,0.08092,0.289,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 09:30:00,3.41576,0.00168,3.4157604131,0.00576,0.00168,0.006,3.41,0.0,3.41,1.0340863768,0.30160852660000004,1.0771733091,0.0,0.0,0.0,1.0340863768,0.30160852660000004,1.0771733091,2.5442400000000003,0.06832,2.5451571268,0.23424000000000003,0.06832,0.244,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 10:00:00,3.61768,0.0022400000000000002,3.6176806935,0.007680000000000001,0.0022400000000000002,0.008,3.61,0.0,3.61,1.1573264761,0.3375535555,1.2055484126,0.0019200000000000003,0.0005600000000000001,0.002,1.1554064761,0.3369935555,1.2035484126,2.65552,0.36036,2.6798592874000002,0.27552000000000004,0.08036,0.28700000000000003,2.38,0.28,2.3964139876,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 10:30:00,3.7276800000000003,0.0022400000000000002,3.727680673,0.007680000000000001,0.0022400000000000002,0.008,3.7199999999999998,0.0,3.7199999999999998,1.1553538499,0.3369782062,1.2034935937,0.0009600000000000001,0.00028000000000000003,0.001,1.1543938499,0.3366982062,1.2024935937,2.7199999999999998,0.32,2.7387588430000003,0.24,0.07,0.25,2.48,0.25,2.4925689559,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 11:00:00,3.68248,0.0036400000000000004,3.682481799,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.67,0.0,3.67,1.0975754626,0.32012617660000003,1.1433077735000001,0.00288,0.00084,0.003,1.0946954626,0.3192861766,1.1403077735,2.69696,0.29328000000000004,2.7128594508,0.21696000000000001,0.06328,0.226,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 11:30:00,3.6863200000000003,0.00476,3.6863230732,0.01632,0.00476,0.017,3.67,0.0,3.67,1.1548714816,0.3368375155,1.2029911267,0.00288,0.00084,0.003,1.1519914816,0.3359975155,1.1999911267,2.7179200000000003,0.29356000000000004,2.7337276016,0.21792000000000003,0.06356,0.227,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 12:00:00,3.69016,0.005880000000000001,3.6901646847,0.02016,0.005880000000000001,0.021,3.67,0.0,3.67,1.2144429179,0.3542125177,1.2650447061,0.00576,0.00168,0.006,1.2086829179,0.3525325177,1.2590447061,2.7396000000000003,0.26780000000000004,2.7526578066000003,0.1296,0.0378,0.135,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 12:30:00,3.774,0.007,3.7740064918,0.024,0.007,0.025,3.75,0.0,3.75,1.1980441943,0.34942955670000003,1.2479627024,0.007680000000000001,0.0022400000000000002,0.008,1.1903641943,0.3471895567,1.2399627024,2.77576,0.29668,2.7915699167,0.12576,0.036680000000000004,0.131,2.65,0.26,2.662724169,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 13:00:00,3.8324800000000003,0.0036400000000000004,3.8324817286,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.8200000000000003,0.0,3.8200000000000003,1.2881392397,0.3757072782,1.341811708,0.00288,0.00084,0.003,1.2852592397,0.3748672782,1.3388117080000002,2.9008000000000003,0.2894,2.9152003362,0.1008,0.029400000000000003,0.105,2.8,0.26,2.8120455187999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 13:30:00,3.83344,0.003920000000000001,3.8334420043,0.01344,0.003920000000000001,0.014,3.8200000000000003,0.0,3.8200000000000003,1.28765762,0.3755668058,1.3413100209,0.00576,0.00168,0.006,1.28189762,0.3738868058,1.3353100209,2.88352,0.27436000000000005,2.8965429394,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8,0.25,2.8111385594,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 14:00:00,3.7796000000000003,0.2528,3.7880448783,0.009600000000000001,0.0028,0.01,3.77,0.25,3.778280032,1.2250572006,0.3573083502,1.2761012506,0.0019200000000000003,0.0005600000000000001,0.002,1.2231372006,0.3567483502,1.2741012506,2.87968,0.25324,2.8907935589,0.07968,0.02324,0.083,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 14:30:00,3.80384,0.0011200000000000001,3.8038401649,0.0038400000000000005,0.0011200000000000001,0.004,3.8,0.0,3.8,1.2251691876,0.35734101300000004,1.2762179037,0.0009600000000000001,0.00028000000000000003,0.001,1.2242091876,0.35706101300000004,1.2752179037,2.9872,0.2596,2.9984589375,0.06720000000000001,0.0196,0.07,2.92,0.24,2.9298464124,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 15:00:00,3.6592000000000002,0.0056,3.6592042851,0.019200000000000002,0.0056,0.02,3.64,0.0,3.64,1.1722774304999999,0.3419142506,1.2211223234,0.007680000000000001,0.0022400000000000002,0.008,1.1645974305,0.3396742506,1.2131223234,2.65784,0.44812,2.6953524816,0.5078400000000001,0.14812,0.529,2.15,0.30000000000000004,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 15:30:00,3.8796,0.0028,3.8796010104,0.009600000000000001,0.0028,0.01,3.87,0.0,3.87,1.1654431992,0.3399209331,1.2140033325,0.00288,0.00084,0.003,1.1625631992,0.33908093310000004,1.2110033325,2.70184,0.49012000000000006,2.7459346314,0.6518400000000001,0.19012,0.679,2.05,0.30000000000000004,2.0718349355,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 16:00:00,4.05096,0.22028000000000003,4.0569446878,0.0009600000000000001,0.00028000000000000003,0.001,4.05,0.22,4.0559709072,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,2.78568,0.41624000000000005,2.8166059007,0.53568,0.15624000000000002,0.558,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 16:30:00,4.21192,0.0005600000000000001,4.2119200372,0.0019200000000000003,0.0005600000000000001,0.002,4.21,0.0,4.21,1.3086921411999999,0.38170187450000004,1.3632209804,0.0,0.0,0.0,1.3086921411999999,0.38170187450000004,1.3632209804,2.8533600000000003,0.35348,2.8751715427,0.42336,0.12348,0.441,2.43,0.23,2.440860504,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 17:00:00,4.4396,0.2228,4.4451870602,0.009600000000000001,0.0028,0.01,4.43,0.22,4.43545939,1.3152040434,0.38360117930000004,1.3700042119,0.0019200000000000003,0.0005600000000000001,0.002,1.3132840434,0.38304117930000003,1.3680042119,2.83216,0.32688,2.8509613817,0.33216,0.09688000000000001,0.34600000000000003,2.5,0.23,2.5105577070000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 17:30:00,4.51192,0.22056,4.5173076937,0.0019200000000000003,0.0005600000000000001,0.002,4.51,0.22,4.5153626654,1.3664442577,0.39854624180000003,1.4233794351,0.0,0.0,0.0,1.3664442577,0.39854624180000003,1.4233794351,2.90576,0.10668000000000001,2.9077176273000003,0.36576000000000003,0.10668000000000001,0.381,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 18:00:00,4.59288,0.22084,4.5981862729,0.00288,0.00084,0.003,4.59,0.22,4.5952693066,1.3676439453,0.3988961507,1.4246291097000001,0.0,0.0,0.0,1.3676439453,0.3988961507,1.4246291097000001,2.94328,0.06804,2.9440663376,0.23328000000000002,0.06804,0.243,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 18:30:00,4.47096,0.22028000000000003,4.4763832052,0.0009600000000000001,0.00028000000000000003,0.001,4.47,0.22,4.4754105957,1.3676439453,0.3988961507,1.4246291097000001,0.0,0.0,0.0,1.3676439453,0.3988961507,1.4246291097000001,2.9532,0.2326,2.962345861,0.0432,0.0126,0.045,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 19:00:00,4.45288,0.22084,4.4583529021,0.00288,0.00084,0.003,4.45,0.22,4.4554348834,1.3098022056,0.3820256433,1.3643772975,0.0,0.0,0.0,1.3098022056,0.3820256433,1.3643772975,2.83928,0.02604,2.8393994083000003,0.08928000000000001,0.02604,0.093,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 19:30:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,1.3144060798,0.3833684399,1.3691729998,0.0,0.0,0.0,1.3144060798,0.3833684399,1.3691729998,2.78072,0.32896000000000003,2.8001104264,0.030720000000000004,0.008960000000000001,0.032,2.75,0.32,2.7685555801,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 20:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.2895470215,0.3761178813,1.3432781474,0.0,0.0,0.0,1.2895470215,0.3761178813,1.3432781474,2.74344,0.24392000000000003,2.7542621516,0.01344,0.003920000000000001,0.014,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 20:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.2929405663,0.3771076652,1.3468130899,0.0,0.0,0.0,1.2929405663,0.3771076652,1.3468130899,2.76288,0.24084000000000003,2.7733571353,0.00288,0.00084,0.003,2.76,0.24,2.7704151313,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 21:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.3328520052,0.3887485015,1.3883875053999999,0.0,0.0,0.0,1.3328520052,0.3887485015,1.3883875053999999,2.57744,0.11592000000000001,2.580045426,0.39744,0.11592000000000001,0.41400000000000003,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 21:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.3033845833,0.38015383680000003,1.3576922742,0.0,0.0,0.0,1.3033845833,0.38015383680000003,1.3576922742,2.5676,0.1568,2.5723833307,0.5376000000000001,0.1568,0.56,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 22:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2502238702000001,0.36464862880000004,1.3023165314,0.0,0.0,0.0,1.2502238702000001,0.36464862880000004,1.3023165314,2.6104000000000003,0.13720000000000002,2.6140030604,0.47040000000000004,0.13720000000000002,0.49,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 22:30:00,3.91,0.22,3.9161843675,0.0,0.0,0.0,3.91,0.22,3.9161843675,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,2.53072,0.11396,2.5332845478,0.39072,0.11396,0.40700000000000003,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 23:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,1.0927766274,0.3187265163,1.1383089869,0.0,0.0,0.0,1.0927766274,0.3187265163,1.1383089869,2.47104,0.020720000000000002,2.4711268685,0.07104,0.020720000000000002,0.074,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 23:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.0216629999,0.2979850416,1.0642322915,0.0,0.0,0.0,1.0216629999,0.2979850416,1.0642322915,2.4,0.26,2.4140422532,0.0,0.0,0.0,2.4,0.26,2.4140422532,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 00:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9516029026,0.2775508466,0.9912530236,0.0,0.0,0.0,0.9516029026,0.2775508466,0.9912530236,2.36,0.25,2.3732045845,0.0,0.0,0.0,2.36,0.25,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0
