Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2020-07-06 00:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8884255042,0.2591241054,0.9254432335,0.0,0.0,0.0,0.8884255042,0.2591241054,0.9254432335,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 01:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.8275670031,0.2413737092,0.8620489615,0.0,0.0,0.0,0.8275670031,0.2413737092,0.8620489615,2.12,0.0,2.12,0.0,0.0,0.0,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 01:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.7948671586,0.2318362546,0.8279866236000001,0.0,0.0,0.0,0.7948671586,0.2318362546,0.8279866236000001,2.06352,0.24436000000000002,2.0779380645,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.98,0.22,1.9921847304,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 02:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,2.04456,0.01008,2.0445848478,0.03456,0.01008,0.036000000000000004,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 02:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7398439782,0.21578782700000002,0.7706708107,0.0,0.0,0.0,0.7398439782,0.21578782700000002,0.7706708107,2.0228,0.0154,2.0228586209,0.0528,0.0154,0.055,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 03:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.7037717062000001,0.20526674760000002,0.7330955273,0.0,0.0,0.0,0.7037717062000001,0.20526674760000002,0.7330955273,2.04392,0.021560000000000003,2.0440337081,0.07392,0.021560000000000003,0.077,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 03:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.74729418,0.2179608025,0.7784314375,0.0,0.0,0.0,0.74729418,0.2179608025,0.7784314375,2.08856,0.05208,2.0892092284,0.17856000000000002,0.05208,0.186,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 04:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.7201757515,0.2100512609,0.7501830745,0.0,0.0,0.0,0.7201757515,0.2100512609,0.7501830745,2.08664,0.27152000000000004,2.1042313561,0.17664000000000002,0.05152,0.184,1.9100000000000001,0.22,1.9226284092,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 04:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7201757515,0.2100512609,0.7501830745,0.0,0.0,0.0,0.7201757515,0.2100512609,0.7501830745,2.05256,0.05908000000000001,2.0534100906,0.20256000000000002,0.05908000000000001,0.211,1.85,0.0,1.85,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 05:00:00,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.716398606,0.2089495934,0.7462485479000001,0.0,0.0,0.0,0.716398606,0.2089495934,0.7462485479000001,2.33,-0.23,2.3413244115,0.0,0.0,0.0,2.33,-0.23,2.3413244115,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 05:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.7372593705,0.21503398310000002,0.7679785109,0.0,0.0,0.0,0.7372593705,0.21503398310000002,0.7679785109,2.7,-0.23,2.7097785887,0.0,0.0,0.0,2.7,-0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 06:00:00,2.86,-0.22,2.8684490583,0.0,0.0,0.0,2.86,-0.22,2.8684490583,0.7747139022,0.2259582215,0.8069936482000001,0.0,0.0,0.0,0.7747139022,0.2259582215,0.8069936482000001,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 06:30:00,3.54,0.24,3.5481262661,0.0,0.0,0.0,3.54,0.24,3.5481262661,0.8486537379,0.2475240069,0.8840143103,0.0,0.0,0.0,0.8486537379,0.2475240069,0.8840143103,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 07:00:00,4.41,0.33,4.4223297028,0.0,0.0,0.0,4.41,0.33,4.4223297028,0.9696687191000001,0.28282004310000003,1.0100715824,0.0,0.0,0.0,0.9696687191000001,0.28282004310000003,1.0100715824,3.53152,0.29336,3.5436836202,0.01152,0.00336,0.012,3.52,0.29,3.5319258203,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 07:30:00,5.16,0.53,5.1871475784,0.0,0.0,0.0,5.16,0.53,5.1871475784,1.1567902323,0.3373971511,1.2049898253,0.0,0.0,0.0,1.1567902323,0.3373971511,1.2049898253,3.8776800000000002,0.24224,3.8852390403,0.007680000000000001,0.0022400000000000002,0.008,3.87,0.24,3.877434719,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 08:00:00,5.51,0.7000000000000001,5.5542866329,0.0,0.0,0.0,5.51,0.7000000000000001,5.5542866329,1.1984558922,0.3495496352,1.2483915544,0.0,0.0,0.0,1.1984558922,0.3495496352,1.2483915544,4.26672,0.27196000000000004,4.2753785563,0.00672,0.0019600000000000004,0.007,4.26,0.27,4.2685477624,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 08:30:00,5.86,0.86,5.9227696224,0.0,0.0,0.0,5.86,0.86,5.9227696224,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,4.49168,0.39924000000000004,4.5093881847,0.03168,0.00924,0.033,4.46,0.39,4.4770190976,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 09:00:00,5.69,0.93,5.7655008455,0.0,0.0,0.0,5.69,0.93,5.7655008455,1.3628458598,0.3974967091,1.4196311039,0.0,0.0,0.0,1.3628458598,0.3974967091,1.4196311039,3.96936,0.76648,4.0426860378,0.87936,0.25648000000000004,0.916,3.09,0.51,3.1318045916,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 09:30:00,5.89,1.11,5.9936800048,0.0,0.0,0.0,5.89,1.11,5.9936800048,1.4338668711,0.4182111707,1.493611324,0.0,0.0,0.0,1.4338668711,0.4182111707,1.493611324,4.06432,0.67376,4.1197875673,0.66432,0.19376000000000002,0.6920000000000001,3.4,0.48,3.4337151891,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 10:00:00,6.21,1.11,6.3084229408,0.0,0.0,0.0,6.21,1.11,6.3084229408,1.4766836659,0.4306994025,1.538212152,0.0,0.0,0.0,1.4766836659,0.4306994025,1.538212152,4.1136,0.6498,4.1646062239,0.5136000000000001,0.14980000000000002,0.535,3.6,0.5,3.6345563691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 10:30:00,6.38,1.05,6.4658255467,0.0,0.0,0.0,6.38,1.05,6.4658255467,1.4741020511,0.4299464316,1.5355229699000001,0.0,0.0,0.0,1.4741020511,0.4299464316,1.5355229699000001,4.1436,0.7498,4.2108931357,0.5136000000000001,0.14980000000000002,0.535,3.63,0.6000000000000001,3.6792526414999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 11:00:00,6.35,1.1,6.4445713589,0.0,0.0,0.0,6.35,1.1,6.4445713589,1.3732622748,0.4005348301,1.4304815362,0.0,0.0,0.0,1.3732622748,0.4005348301,1.4304815362,4.12736,0.64048,4.1767589349,0.20736000000000002,0.060480000000000006,0.216,3.92,0.58,3.9626758636,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 11:30:00,6.17288,1.20084,6.2885979518,0.00288,0.00084,0.003,6.17,1.2,6.2856105510999996,1.3005337662,0.3793223485,1.3547226731,0.0,0.0,0.0,1.3005337662,0.3793223485,1.3547226731,3.91664,0.52652,3.9518719868,0.05664,0.01652,0.059000000000000004,3.86,0.51,3.8935459417000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 12:00:00,6.2,1.2,6.3150613615,0.0,0.0,0.0,6.2,1.2,6.3150613615,1.2982620915,0.3786597767,1.3523563453,0.0,0.0,0.0,1.2982620915,0.3786597767,1.3523563453,4.43664,0.55652,4.4714079438,0.05664,0.01652,0.059000000000000004,4.38,0.54,4.4131621316,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 12:30:00,6.63,1.24,6.7449610822,0.0,0.0,0.0,6.63,1.24,6.7449610822,1.4480873685,0.4223588158,1.5084243422,0.0,0.0,0.0,1.4480873685,0.4223588158,1.5084243422,5.1676,0.6468,5.2079208903,0.057600000000000005,0.016800000000000002,0.06,5.11,0.63,5.1486891536,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 13:00:00,5.80096,0.99028,5.8848781976,0.0009600000000000001,0.00028000000000000003,0.001,5.8,0.99,5.8838847711,1.3051040524,0.3806553486,1.3594833880000001,0.0,0.0,0.0,1.3051040524,0.3806553486,1.3594833880000001,4.4232,0.6826,4.4755604118,0.0432,0.0126,0.045,4.38,0.67,4.4309479798,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 13:30:00,6.05,0.9,6.1165758395,0.0,0.0,0.0,6.05,0.9,6.1165758395,1.4993199349,0.4373016477,1.5617915988000002,0.0,0.0,0.0,1.4993199349,0.4373016477,1.5617915988000002,4.162,0.676,4.2165412366,0.192,0.056,0.2,3.9699999999999998,0.62,4.0181214516,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 14:00:00,6.49,1.26,6.6111799249,0.0,0.0,0.0,6.49,1.26,6.6111799249,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,4.00856,0.66708,4.0636866267,0.05856000000000001,0.01708,0.061,3.95,0.65,4.0031237802,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 14:30:00,6.18,1.18,6.2916452538,0.0,0.0,0.0,6.18,1.18,6.2916452538,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,3.81,0.585,3.8546497895,0.12,0.035,0.125,3.69,0.55,3.7307639968,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 15:00:00,6.35,1.29,6.4797067835,0.0,0.0,0.0,6.35,1.29,6.4797067835,1.094157058,0.3191291419,1.1397469355,0.0,0.0,0.0,1.094157058,0.3191291419,1.1397469355,3.69936,0.58148,3.7447808214,0.039360000000000006,0.01148,0.041,3.66,0.5700000000000001,3.7041193285,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 15:30:00,5.87,0.98,5.9512435675,0.0,0.0,0.0,5.87,0.98,5.9512435675,1.1848133733,0.3455705672,1.2341805972,0.0,0.0,0.0,1.1848133733,0.3455705672,1.2341805972,3.7128,0.46540000000000004,3.7418552885,0.0528,0.0154,0.055,3.66,0.45,3.687560169,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 16:00:00,6.2,0.98,6.2769737932,0.0,0.0,0.0,6.2,0.98,6.2769737932,1.3657483889,0.39834328010000003,1.4226545717999999,0.0,0.0,0.0,1.3657483889,0.39834328010000003,1.4226545717999999,3.88288,0.42084000000000005,3.9056194643,0.00288,0.00084,0.003,3.88,0.42,3.9026657556,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 16:30:00,5.51,0.77,5.5635420372,0.0,0.0,0.0,5.51,0.77,5.5635420372,1.3039622291000001,0.3803223168,1.3582939887,0.0,0.0,0.0,1.3039622291000001,0.3803223168,1.3582939887,3.57336,0.38848000000000005,3.5944148898,0.06336,0.01848,0.066,3.51,0.37,3.5294475488,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 17:00:00,5.38,0.53,5.4060429151000005,0.0,0.0,0.0,5.38,0.53,5.4060429151000005,1.5041153600000001,0.43870031330000003,1.5667868334000001,0.0,0.0,0.0,1.5041153600000001,0.43870031330000003,1.5667868334000001,3.58232,0.36776000000000003,3.6011475949,0.23232000000000003,0.06776,0.242,3.35,0.30000000000000004,3.3634060118,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 17:30:00,5.62,0.53,5.6449357835,0.0,0.0,0.0,5.62,0.53,5.6449357835,1.4142746329,0.4124967679,1.4732027426,0.0,0.0,0.0,1.4142746329,0.4124967679,1.4732027426,3.5198400000000003,0.27912000000000003,3.5308896329,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 18:00:00,5.13,0.43,5.147989899,0.0,0.0,0.0,5.13,0.43,5.147989899,1.3229994351,0.3858748352,1.3781244116,0.0,0.0,0.0,1.3229994351,0.3858748352,1.3781244116,3.5011200000000002,0.24616000000000002,3.5097629550000002,0.021120000000000003,0.0061600000000000005,0.022,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 18:30:00,5.05,0.37,5.0635363137,0.0,0.0,0.0,5.05,0.37,5.0635363137,1.4387273105,0.4196287989,1.4986742818,0.0,0.0,0.0,1.4387273105,0.4196287989,1.4986742818,3.2684,0.3562,3.2877525758,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 19:00:00,5.17,0.37,5.1832229356,0.0,0.0,0.0,5.17,0.37,5.1832229356,1.4412513935,0.42036498980000003,1.5013035349,0.0,0.0,0.0,1.4412513935,0.42036498980000003,1.5013035349,3.22648,0.28564,3.2390991649,0.15648,0.04564000000000001,0.163,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 19:30:00,4.8100000000000005,0.27,4.8175720026,0.0,0.0,0.0,4.8100000000000005,0.27,4.8175720026,1.3873231464,0.4046359177,1.4451282775,0.0,0.0,0.0,1.3873231464,0.4046359177,1.4451282775,3.52056,0.24308000000000002,3.5289418527,0.010560000000000002,0.0030800000000000003,0.011,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 20:00:00,4.7,0.27,4.7077489313,0.0,0.0,0.0,4.7,0.27,4.7077489313,1.328267918,0.38741147610000004,1.3836124146,0.0,0.0,0.0,1.328267918,0.38741147610000004,1.3836124146,3.37288,0.26084,3.3829509308,0.00288,0.00084,0.003,3.37,0.26,3.3800147929,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 20:30:00,4.3,0.27,4.3084684054,0.0,0.0,0.0,4.3,0.27,4.3084684054,1.2731474656000001,0.3713346775,1.3261952767,0.0,0.0,0.0,1.2731474656000001,0.3713346775,1.3261952767,3.04,0.27,3.0519665791,0.0,0.0,0.0,3.04,0.27,3.0519665791,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 21:00:00,4.58,0.27,4.5879516126,0.0,0.0,0.0,4.58,0.27,4.5879516126,1.2447503679,0.3630521906,1.2966149666,0.0,0.0,0.0,1.2447503679,0.3630521906,1.2966149666,3.18,0.27,3.1914416805,0.0,0.0,0.0,3.18,0.27,3.1914416805,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 21:30:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.1800482105,0.3441807281,1.2292168860000001,0.0,0.0,0.0,1.1800482105,0.3441807281,1.2292168860000001,3.16,0.26,3.1706781609,0.0,0.0,0.0,3.16,0.26,3.1706781609,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 22:00:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.1831454499,0.34508408960000003,1.232443177,0.0,0.0,0.0,1.1831454499,0.34508408960000003,1.232443177,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 22:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.2455243868,0.3632779461,1.2974212362,0.0,0.0,0.0,1.2455243868,0.3632779461,1.2974212362,3.36,0.28,3.3716464821,0.0,0.0,0.0,3.36,0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 23:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.1875607661,0.3463718901,1.2370424647,0.0,0.0,0.0,1.1875607661,0.3463718901,1.2370424647,2.72056,0.23308,2.7305261398000003,0.010560000000000002,0.0030800000000000003,0.011,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-06 23:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,1.0558558444,0.30795795460000003,1.0998498379,0.0,0.0,0.0,1.0558558444,0.30795795460000003,1.0998498379,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 00:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.972202945,0.2835591923,1.012711401,0.0,0.0,0.0,0.972202945,0.2835591923,1.012711401,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 00:30:00,3.47,0.22,3.4769670692,0.0,0.0,0.0,3.47,0.22,3.4769670692,0.8723500219,0.2544354231,0.9086979395,0.0,0.0,0.0,0.8723500219,0.2544354231,0.9086979395,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 01:00:00,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.8387361535000001,0.24463137810000002,0.8736834932,0.0,0.0,0.0,0.8387361535000001,0.24463137810000002,0.8736834932,2.32592,0.27256,2.3418353486,0.14592000000000002,0.04256,0.152,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 01:30:00,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.7969607508000001,0.2324468856,0.8301674487,0.0,0.0,0.0,0.7969607508000001,0.2324468856,0.8301674487,2.2532,0.2426,2.2662226281,0.0432,0.0126,0.045,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 02:00:00,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.7716211523000001,0.2250561694,0.8037720337,0.0,0.0,0.0,0.7716211523000001,0.2250561694,0.8037720337,2.24264,0.27952000000000005,2.2599923894,0.03264,0.00952,0.034,2.21,0.27,2.2264321234,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 02:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7323498794000001,0.2136020482,0.7628644577,0.0,0.0,0.0,0.7323498794000001,0.2136020482,0.7628644577,2.23616,0.30388000000000004,2.2567132295,0.11616000000000001,0.03388,0.121,2.12,0.27,2.137124236,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 03:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7342703773,0.2141621934,0.7648649764000001,0.0,0.0,0.0,0.7342703773,0.2141621934,0.7648649764000001,2.38,0.32,2.4014162488,0.0,0.0,0.0,2.38,0.32,2.4014162488,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 03:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7137609559,0.2081802788,0.7435009957000001,0.0,0.0,0.0,0.7137609559,0.2081802788,0.7435009957000001,2.26568,0.34624000000000005,2.2919834205000003,0.29568,0.08624000000000001,0.308,1.97,0.26,1.9870832896000001,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 04:00:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.6964357366,0.2031270898,0.7254538923,0.0,0.0,0.0,0.6964357366,0.2031270898,0.7254538923,2.26584,0.28712000000000004,2.2839590189,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.07,0.23,2.0827385818,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 04:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.6958274958,0.20294968630000002,0.7248203081,0.0,0.0,0.0,0.6958274958,0.20294968630000002,0.7248203081,2.25696,0.34328000000000003,2.2829169061,0.21696000000000001,0.06328,0.226,2.04,0.28,2.0591260282,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 05:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.6982604591,0.2036593006,0.7273546448,0.0,0.0,0.0,0.6982604591,0.2036593006,0.7273546448,2.28376,0.29568,2.3028213999,0.05376,0.015680000000000003,0.056,2.23,0.28,2.2475097330000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 05:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7210696560000001,0.210311983,0.751114225,0.0,0.0,0.0,0.7210696560000001,0.210311983,0.751114225,2.30184,0.33012,2.3253917089,0.17184000000000002,0.050120000000000005,0.179,2.13,0.28,2.1483249289,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 06:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7955650227000001,0.23203979830000002,0.8287135653000001,0.0,0.0,0.0,0.7955650227000001,0.23203979830000002,0.8287135653000001,2.5604,0.3322,2.5818607631,0.3504,0.1022,0.365,2.21,0.23,2.2219360927,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 06:30:00,3.71,0.30000000000000004,3.7221096169,0.0,0.0,0.0,3.71,0.30000000000000004,3.7221096169,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,2.9072,0.3496,2.9281448052,0.30720000000000003,0.0896,0.32,2.6,0.26,2.6129676615,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 07:00:00,4.39,0.41000000000000003,4.4091042174,0.0,0.0,0.0,4.39,0.41000000000000003,4.4091042174,0.9448304454,0.2755755466,0.9841983806000001,0.0,0.0,0.0,0.9448304454,0.2755755466,0.9841983806000001,3.1576,0.3468,3.1765874772,0.29760000000000003,0.0868,0.31,2.86,0.26,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 07:30:00,5.12,0.61,5.1562098483,0.0,0.0,0.0,5.12,0.61,5.1562098483,1.1139092546,0.3248901993,1.1603221402,0.0,0.0,0.0,1.1139092546,0.3248901993,1.1603221402,3.41488,0.35184000000000004,3.4329574422,0.31488000000000005,0.09184,0.328,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 08:00:00,4.95,0.66,4.9938061636,0.0,0.0,0.0,4.95,0.66,4.9938061636,1.2150516548,0.354390066,1.2656788071,0.0,0.0,0.0,1.2150516548,0.354390066,1.2656788071,3.58744,0.46092000000000005,3.6169286695,0.27744,0.08092,0.289,3.31,0.38,3.3317412865,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 08:30:00,5.82,1.04,5.9121907953,0.0,0.0,0.0,5.82,1.04,5.9121907953,1.3911681329,0.4057573721,1.4491334717,0.0,0.0,0.0,1.3911681329,0.4057573721,1.4491334717,3.96928,0.49104000000000003,3.9995379733,0.20928000000000002,0.061040000000000004,0.218,3.76,0.43,3.784507894,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 09:00:00,6.41,1.21,6.5232047339,0.0,0.0,0.0,6.41,1.21,6.5232047339,1.3469160361,0.3928505105,1.4030375376,0.0,0.0,0.0,1.3469160361,0.3928505105,1.4030375376,4.00408,0.53244,4.039325315,0.21408000000000002,0.06244,0.223,3.79,0.47000000000000003,3.8190312908,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 09:30:00,6.53,1.28,6.6542693062,0.0,0.0,0.0,6.53,1.28,6.6542693062,1.3968301931,0.40740880630000004,1.4550314511,0.0,0.0,0.0,1.3968301931,0.40740880630000004,1.4550314511,4.1404,0.6672,4.1938130621,0.23040000000000002,0.06720000000000001,0.24,3.91,0.6000000000000001,3.9557679406,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 10:00:00,6.68,1.28,6.8015292398,0.0,0.0,0.0,6.68,1.28,6.8015292398,1.4700665113,0.4287693991,1.5313192826000002,0.0,0.0,0.0,1.4700665113,0.4287693991,1.5313192826000002,4.2696,0.6828000000000001,4.3238524489,0.009600000000000001,0.0028,0.01,4.26,0.68,4.313930922,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 10:30:00,6.51,1.04,6.5925488242,0.0,0.0,0.0,6.51,1.04,6.5925488242,1.4713481734,0.42914321720000004,1.5326543473,0.0,0.0,0.0,1.4713481734,0.42914321720000004,1.5326543473,4.2696,0.6328,4.3162391037,0.009600000000000001,0.0028,0.01,4.26,0.63,4.3063325464,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 11:00:00,6.62,1.21,6.7296730976,0.0,0.0,0.0,6.62,1.21,6.7296730976,1.4334483522,0.4180891027,1.4931753669,0.0,0.0,0.0,1.4334483522,0.4180891027,1.4931753669,4.37344,0.59392,4.4135833967,0.01344,0.003920000000000001,0.014,4.36,0.59,4.3997386286,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 11:30:00,6.5,1.15,6.6009469018,0.0,0.0,0.0,6.5,1.15,6.6009469018,1.5028443396,0.438329599,1.5654628537000002,0.0,0.0,0.0,1.5028443396,0.438329599,1.5654628537000002,4.33192,0.62056,4.3761427765,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.62,4.3741627770000004,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 12:00:00,6.34,1.04,6.4247334575,0.0,0.0,0.0,6.34,1.04,6.4247334575,1.5238417837,0.4444538536,1.5873351913,0.0,0.0,0.0,1.5238417837,0.4444538536,1.5873351913,4.36112,0.62116,4.4051342091,0.14112000000000002,0.04116,0.147,4.22,0.58,4.2596713488,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 12:30:00,6.17,0.9500000000000001,6.2427077458,0.0,0.0,0.0,6.17,0.9500000000000001,6.2427077458,1.5656457860000002,0.4566466876,1.6308810271,0.0,0.0,0.0,1.5656457860000002,0.4566466876,1.6308810271,4.43152,0.63336,4.4765516193,0.01152,0.00336,0.012,4.42,0.63,4.4646724404,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 13:00:00,6.14,1.01,6.2225155685,0.0,0.0,0.0,6.14,1.01,6.2225155685,1.5459938544,0.45091487420000004,1.610410265,0.0,0.0,0.0,1.5459938544,0.45091487420000004,1.610410265,4.4296,0.6528,4.4774439137,0.009600000000000001,0.0028,0.01,4.42,0.65,4.4675384721,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 13:30:00,6.32,0.9500000000000001,6.3910014865,0.0,0.0,0.0,6.32,0.9500000000000001,6.3910014865,1.4559496044,0.42465196790000004,1.5166141712,0.0,0.0,0.0,1.4559496044,0.42465196790000004,1.5166141712,4.6101600000000005,0.68588,4.6609019084,0.02016,0.005880000000000001,0.021,4.59,0.68,4.6400969817,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 14:00:00,6.45,1.2,6.5606783186,0.0,0.0,0.0,6.45,1.2,6.5606783186,1.4584949708,0.4253943665,1.5192655946,0.0,0.0,0.0,1.4584949708,0.4253943665,1.5192655946,4.10768,0.75224,4.1759909004,0.007680000000000001,0.0022400000000000002,0.008,4.1,0.75,4.1680331093,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 14:30:00,6.42,1.2,6.5311867222,0.0,0.0,0.0,6.42,1.2,6.5311867222,1.424563181,0.4154975944,1.4839199802,0.0,0.0,0.0,1.424563181,0.4154975944,1.4839199802,4.18384,0.62112,4.2296935114,0.0038400000000000005,0.0011200000000000001,0.004,4.18,0.62,4.225730706,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 15:00:00,6.42,1.2,6.5311867222,0.0,0.0,0.0,6.42,1.2,6.5311867222,1.4258084285,0.4158607916,1.485217113,0.0,0.0,0.0,1.4258084285,0.4158607916,1.485217113,4.11032,0.6117600000000001,4.155596323,0.04032,0.011760000000000001,0.042,4.07,0.6000000000000001,4.1139883325,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 15:30:00,6.37,1.08,6.4609055093,0.0,0.0,0.0,6.37,1.08,6.4609055093,1.4295441711,0.4169503832,1.4891085116,0.0,0.0,0.0,1.4295441711,0.4169503832,1.4891085116,4.41,0.6000000000000001,4.450629169,0.0,0.0,0.0,4.41,0.6000000000000001,4.450629169,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 16:00:00,6.59,1.04,6.6715590382,0.0,0.0,0.0,6.59,1.04,6.6715590382,1.4544275058,0.4242080225,1.5150286519,0.0,0.0,0.0,1.4544275058,0.4242080225,1.5150286519,4.21,0.51,4.2407782305,0.0,0.0,0.0,4.21,0.51,4.2407782305,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 16:30:00,5.88,0.72,5.9239176227,0.0,0.0,0.0,5.88,0.72,5.9239176227,1.5696158127,0.45780461200000006,1.6350164716000002,0.0,0.0,0.0,1.5696158127,0.45780461200000006,1.6350164716000002,3.9296,0.4128,3.9512225956,0.24960000000000002,0.0728,0.26,3.68,0.34,3.6956731457,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 17:00:00,5.92,0.54,5.9445773609,0.0,0.0,0.0,5.92,0.54,5.9445773609,1.6745385178,0.48840706770000003,1.744310956,0.0,0.0,0.0,1.6745385178,0.48840706770000003,1.744310956,3.90264,0.29452,3.913737472,0.15264000000000003,0.044520000000000004,0.159,3.75,0.25,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 17:30:00,6.03,0.54,6.0541308212,0.0,0.0,0.0,6.03,0.54,6.0541308212,1.6687241479,0.48671120980000004,1.7382543207,0.0,0.0,0.0,1.6687241479,0.48671120980000004,1.7382543207,3.98,0.26,3.9884834210999998,0.0,0.0,0.0,3.98,0.26,3.9884834210999998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 18:00:00,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,5.8100000000000005,0.42,5.825160942,1.6629097781,0.4850153519,1.7321976855,0.0,0.0,0.0,1.6629097781,0.4850153519,1.7321976855,4.29,0.26,4.2978715663,0.0,0.0,0.0,4.29,0.26,4.2978715663,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 18:30:00,5.8100000000000005,0.42,5.825160942,0.0,0.0,0.0,5.8100000000000005,0.42,5.825160942,1.6462914018,0.4801683255,1.7148868769,0.0,0.0,0.0,1.6462914018,0.4801683255,1.7148868769,3.62832,0.30576000000000003,3.6411804679,0.08832000000000001,0.02576,0.092,3.54,0.28,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 19:00:00,5.71,0.37,5.7219751834,0.0,0.0,0.0,5.71,0.37,5.7219751834,1.5696221312,0.4578064549,1.6350230533999999,0.0,0.0,0.0,1.5696221312,0.4578064549,1.6350230533999999,3.46,0.23,3.4676360824,0.0,0.0,0.0,3.46,0.23,3.4676360824,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 19:30:00,5.26,0.31,5.2691270624,0.0,0.0,0.0,5.26,0.31,5.2691270624,1.5655167551,0.45660905360000004,1.6307466199,0.0,0.0,0.0,1.5655167551,0.45660905360000004,1.6307466199,3.69,0.23,3.697161073,0.0,0.0,0.0,3.69,0.23,3.697161073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 20:00:00,4.88,0.28,4.8880261865,0.0,0.0,0.0,4.88,0.28,4.8880261865,1.4726298356,0.4295170354,1.5339894121,0.0,0.0,0.0,1.4726298356,0.4295170354,1.5339894121,3.59,0.25,3.5986942076,0.0,0.0,0.0,3.59,0.25,3.5986942076,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 20:30:00,4.73,0.30000000000000004,4.7395041935,0.0,0.0,0.0,4.73,0.30000000000000004,4.7395041935,1.4022045943,0.40897634,1.4606297858000001,0.0,0.0,0.0,1.4022045943,0.40897634,1.4606297858000001,3.25312,0.25716,3.2632684536,0.09312000000000001,0.027160000000000004,0.097,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 21:00:00,4.76,0.28,4.7682281825,0.0,0.0,0.0,4.76,0.28,4.7682281825,1.400985286,0.40862070840000003,1.4593596729,0.0,0.0,0.0,1.400985286,0.40862070840000003,1.4593596729,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 21:30:00,4.16,0.24,4.1669173258,0.0,0.0,0.0,4.16,0.24,4.1669173258,1.400985286,0.40862070840000003,1.4593596729,0.0,0.0,0.0,1.400985286,0.40862070840000003,1.4593596729,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,3.2,0.25,3.2097507691000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 22:00:00,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,1.2886208593,0.37584775060000003,1.3423133951000001,0.0,0.0,0.0,1.2886208593,0.37584775060000003,1.3423133951000001,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 22:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.3438387499,0.3919529687,1.3998320311,0.0,0.0,0.0,1.3438387499,0.3919529687,1.3998320311,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 23:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.1409440458,0.33277534670000003,1.1884833811,0.0,0.0,0.0,1.1409440458,0.33277534670000003,1.1884833811,2.85,0.24,2.8600874113,0.0,0.0,0.0,2.85,0.24,2.8600874113,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-07 23:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.0567028588,0.3082050005,1.1007321446,0.0,0.0,0.0,1.0567028588,0.3082050005,1.1007321446,2.60264,0.28952,2.6186937202,0.03264,0.00952,0.034,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 00:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9854156382,0.2874128945,1.0264746232,0.0,0.0,0.0,0.9854156382,0.2874128945,1.0264746232,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 00:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9038894201000001,0.2636344142,0.9415514792,0.0,0.0,0.0,0.9038894201000001,0.2636344142,0.9415514792,2.9,0.27,2.9125418452,0.0,0.0,0.0,2.9,0.27,2.9125418452,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 01:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.8257261518000001,0.24083679430000002,0.8601314081,0.0,0.0,0.0,0.8257261518000001,0.24083679430000002,0.8601314081,2.46,0.27,2.4747727168,0.0,0.0,0.0,2.46,0.27,2.4747727168,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 01:30:00,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.7752993631,0.2261289809,0.8076035033000001,0.0,0.0,0.0,0.7752993631,0.2261289809,0.8076035033000001,2.49,0.31,2.5092229873000003,0.0,0.0,0.0,2.49,0.31,2.5092229873000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:00:00,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,0.7372701785,0.2150371354,0.7679897692000001,0.0,0.0,0.0,0.7372701785,0.2150371354,0.7679897692000001,2.37,0.23,2.3811341835,0.0,0.0,0.0,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:30:00,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.7353451910000001,0.2144756807,0.7659845740000001,0.0,0.0,0.0,0.7353451910000001,0.2144756807,0.7659845740000001,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 03:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7353451910000001,0.2144756807,0.7659845740000001,0.0,0.0,0.0,0.7353451910000001,0.2144756807,0.7659845740000001,2.26688,0.27284,2.2832403728,0.14688,0.04284,0.153,2.12,0.23,2.1324399171,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 03:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7112674678,0.2074530114,0.7409036123,0.0,0.0,0.0,0.7112674678,0.2074530114,0.7409036123,2.3084,0.046200000000000005,2.3088622739,0.1584,0.046200000000000005,0.165,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 04:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7118908398,0.20763482830000002,0.7415529581,0.0,0.0,0.0,0.7118908398,0.20763482830000002,0.7415529581,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 04:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.7162544439,0.2089075461,0.7460983791,0.0,0.0,0.0,0.7162544439,0.2089075461,0.7460983791,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 05:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.7168778159,0.209089363,0.7467477249000001,0.0,0.0,0.0,0.7168778159,0.209089363,0.7467477249000001,2.28712,0.32916,2.3106847903,0.23712000000000003,0.06916,0.247,2.05,0.26,2.0664220285,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 05:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.7422051099,0.2164764904,0.7731303228,0.0,0.0,0.0,0.7422051099,0.2164764904,0.7731303228,2.37576,0.29168000000000005,2.3935982955,0.00576,0.00168,0.006,2.37,0.29,2.387676695,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 06:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.785841816,0.229203863,0.8185852250000001,0.0,0.0,0.0,0.785841816,0.229203863,0.8185852250000001,2.84,0.29,2.8547679415,0.0,0.0,0.0,2.84,0.29,2.8547679415,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 06:30:00,4.03,0.29,4.0404207702,0.0,0.0,0.0,4.03,0.29,4.0404207702,0.868735994,0.2533813316,0.9049333271000001,0.0,0.0,0.0,0.868735994,0.2533813316,0.9049333271000001,3.25,0.45,3.2810059433,0.0,0.0,0.0,3.25,0.45,3.2810059433,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 07:00:00,4.57,0.39,4.5866109493,0.0,0.0,0.0,4.57,0.39,4.5866109493,0.9749719538,0.2843668199,1.0155957852,0.0,0.0,0.0,0.9749719538,0.2843668199,1.0155957852,3.39,0.49,3.4252299193,0.0,0.0,0.0,3.39,0.49,3.4252299193,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 07:30:00,4.92,0.46,4.9414572749,0.0,0.0,0.0,4.92,0.46,4.9414572749,1.2158557698,0.3546245995,1.2665164269,0.0,0.0,0.0,1.2158557698,0.3546245995,1.2665164269,3.86,0.49,3.8909767411000002,0.0,0.0,0.0,3.86,0.49,3.8909767411000002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 08:00:00,5.12,0.55,5.149456282,0.0,0.0,0.0,5.12,0.55,5.149456282,1.2442866217,0.3629169313,1.2961318976,0.0,0.0,0.0,1.2442866217,0.3629169313,1.2961318976,4.10096,0.55028,4.1377144657,0.0009600000000000001,0.00028000000000000003,0.001,4.1,0.55,4.1367257584,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 08:30:00,6.21,1.13,6.3119727503,0.0,0.0,0.0,6.21,1.13,6.3119727503,1.3785882894,0.4020882511,1.4360294681,0.0,0.0,0.0,1.3785882894,0.4020882511,1.4360294681,4.51,0.71,4.5655448744000005,0.0,0.0,0.0,4.51,0.71,4.5655448744000005,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:00:00,6.77,1.21,6.8772814396,0.0,0.0,0.0,6.77,1.21,6.8772814396,1.5076748491,0.4397384977,1.5704946345000002,0.0,0.0,0.0,1.5076748491,0.4397384977,1.5704946345000002,4.61,0.74,4.6690148854,0.0,0.0,0.0,4.61,0.74,4.6690148854,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:30:00,7.09,1.51,7.249013726,0.0,0.0,0.0,7.09,1.51,7.249013726,1.4844285103,0.4329583155,1.5462796982,0.0,0.0,0.0,1.4844285103,0.4329583155,1.5462796982,4.74,0.72,4.7943717002,0.0,0.0,0.0,4.74,0.72,4.7943717002,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:00:00,6.84,1.43,6.9878823688,0.0,0.0,0.0,6.84,1.43,6.9878823688,1.5737275074000001,0.4590038563,1.6392994868000001,0.0,0.0,0.0,1.5737275074000001,0.4590038563,1.6392994868000001,4.80096,0.7602800000000001,4.8607862121,0.0009600000000000001,0.00028000000000000003,0.001,4.8,0.76,4.8597942343,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:30:00,6.77,1.38,6.9092184797,0.0,0.0,0.0,6.77,1.38,6.9092184797,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,4.80192,0.76056,4.8617781932,0.0019200000000000003,0.0005600000000000001,0.002,4.8,0.76,4.8597942343,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 11:00:00,7.05,1.5,7.207808266,0.0,0.0,0.0,7.05,1.5,7.207808266,1.5098046897000001,0.4403597012,1.5727132184000001,0.0,0.0,0.0,1.5098046897000001,0.4403597012,1.5727132184000001,4.85,0.8,4.9155365933,0.0,0.0,0.0,4.85,0.8,4.9155365933,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 11:30:00,6.66,1.31,6.7876137191,0.0,0.0,0.0,6.66,1.31,6.7876137191,1.4232386193,0.41511126400000004,1.4825402285,0.0,0.0,0.0,1.4232386193,0.41511126400000004,1.4825402285,4.64592,0.8075600000000001,4.7155832937,0.025920000000000002,0.007560000000000001,0.027,4.62,0.8,4.6887524993,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 12:00:00,6.38,1.11,6.4758397139,0.0,0.0,0.0,6.38,1.11,6.4758397139,1.478829469,0.4313252618,1.5404473635,0.0,0.0,0.0,1.478829469,0.4313252618,1.5404473635,4.70192,0.7405600000000001,4.7598824355,0.0019200000000000003,0.0005600000000000001,0.002,4.7,0.74,4.7578986959,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 12:30:00,6.73,1.11,6.8209236911,0.0,0.0,0.0,6.73,1.11,6.8209236911,1.620767236,0.47272377720000003,1.6882992042,0.0,0.0,0.0,1.620767236,0.47272377720000003,1.6882992042,4.79,0.7000000000000001,4.8408780195,0.0,0.0,0.0,4.79,0.7000000000000001,4.8408780195,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:00:00,6.85,1.22,6.9577941907,0.0,0.0,0.0,6.85,1.22,6.9577941907,1.5731821192000002,0.4588447848,1.6387313742,0.0,0.0,0.0,1.5731821192000002,0.4588447848,1.6387313742,4.72,0.66,4.7659206874999995,0.0,0.0,0.0,4.72,0.66,4.7659206874999995,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:30:00,6.99,1.17,7.0872420588,0.0,0.0,0.0,6.99,1.17,7.0872420588,1.5886940891,0.4633691093,1.6548896761,0.0,0.0,0.0,1.5886940891,0.4633691093,1.6548896761,4.78,0.71,4.8324424466,0.0,0.0,0.0,4.78,0.71,4.8324424466,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:00:00,6.97,1.3599999999999999,7.1014435152,0.0,0.0,0.0,6.97,1.3599999999999999,7.1014435152,1.5249847709000002,0.4447872249,1.588525803,0.0,0.0,0.0,1.5249847709000002,0.4447872249,1.588525803,4.68,0.71,4.7335504645,0.0,0.0,0.0,4.68,0.71,4.7335504645,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:30:00,6.89,1.33,7.0171931711,0.0,0.0,0.0,6.89,1.33,7.0171931711,1.4670698694,0.42789537860000004,1.5281977806,0.0,0.0,0.0,1.4670698694,0.42789537860000004,1.5281977806,4.7,0.64,4.7433743264,0.0,0.0,0.0,4.7,0.64,4.7433743264,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:00:00,6.44,1.13,6.5383866512,0.0,0.0,0.0,6.44,1.13,6.5383866512,1.4657897037,0.42752199690000003,1.5268642746999999,0.0,0.0,0.0,1.4657897037,0.42752199690000003,1.5268642746999999,4.67,0.71,4.7236638322,0.0,0.0,0.0,4.67,0.71,4.7236638322,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:30:00,6.25,0.99,6.3279222498,0.0,0.0,0.0,6.25,0.99,6.3279222498,1.4950812047,0.4360653514,1.5573762548999999,0.0,0.0,0.0,1.4950812047,0.4360653514,1.5573762548999999,4.67,0.79,4.7363488047,0.0,0.0,0.0,4.67,0.79,4.7363488047,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:00:00,6.16,0.9,6.2253995856,0.0,0.0,0.0,6.16,0.9,6.2253995856,1.5364369246,0.4481274363,1.6004551298,0.0,0.0,0.0,1.5364369246,0.4481274363,1.6004551298,4.23512,0.71816,4.2955785641,0.16512000000000002,0.04816,0.17200000000000001,4.07,0.67,4.1247787819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:30:00,6.24,0.81,6.2923525013,0.0,0.0,0.0,6.24,0.81,6.2923525013,1.5704485273,0.45804748710000004,1.6358838826,0.0,0.0,0.0,1.5704485273,0.45804748710000004,1.6358838826,4.07704,0.61872,4.1237203591,0.40704,0.11872,0.424,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:00:00,6.27,0.67,6.3056958379,0.0,0.0,0.0,6.27,0.67,6.3056958379,1.6428584494,0.4791670477,1.7113108848,0.0,0.0,0.0,1.6428584494,0.4791670477,1.7113108848,4.12376,0.51068,4.1552605935,0.17376000000000003,0.05068,0.181,3.95,0.46,3.9766946073,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:30:00,6.15,0.61,6.180177991,0.0,0.0,0.0,6.15,0.61,6.180177991,1.6695038202,0.4869386142,1.7390664794,0.0,0.0,0.0,1.6695038202,0.4869386142,1.7390664794,4.08,0.42,4.1015606786,0.0,0.0,0.0,4.08,0.42,4.1015606786,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:00:00,5.87,0.48,5.8895925156,0.0,0.0,0.0,5.87,0.48,5.8895925156,1.6241127268,0.4736995453,1.6917840904,0.0,0.0,0.0,1.6241127268,0.4736995453,1.6917840904,4.1,0.31,4.1117028103,0.0,0.0,0.0,4.1,0.31,4.1117028103,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:30:00,5.78,0.43,5.7959727398,0.0,0.0,0.0,5.78,0.43,5.7959727398,1.6685475619,0.48665970550000004,1.7380703769,0.0,0.0,0.0,1.6685475619,0.48665970550000004,1.7380703769,3.60032,0.37176000000000003,3.619462612,0.04032,0.011760000000000001,0.042,3.56,0.36,3.5781559496,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:00:00,5.7,0.41000000000000003,5.7147265901,0.0,0.0,0.0,5.7,0.41000000000000003,5.7147265901,1.5476561243,0.45139970290000003,1.6121417962,0.0,0.0,0.0,1.5476561243,0.45139970290000003,1.6121417962,3.56,0.46,3.5895960776,0.0,0.0,0.0,3.56,0.46,3.5895960776,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:30:00,5.32,0.36,5.332166539,0.0,0.0,0.0,5.32,0.36,5.332166539,1.443937929,0.4211485626,1.5041020094,0.0,0.0,0.0,1.443937929,0.4211485626,1.5041020094,4.06,0.52,4.0931650345,0.0,0.0,0.0,4.06,0.52,4.0931650345,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:00:00,4.84,0.31,4.8499175251,0.0,0.0,0.0,4.84,0.31,4.8499175251,1.4058329221,0.4100346023,1.4644092938,0.0,0.0,0.0,1.4058329221,0.4100346023,1.4644092938,4.06,0.54,4.0957538989,0.0,0.0,0.0,4.06,0.54,4.0957538989,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:30:00,4.58,0.22,4.5852807984,0.0,0.0,0.0,4.58,0.22,4.5852807984,1.3312053653,0.3882682315,1.3866722555,0.0,0.0,0.0,1.3312053653,0.3882682315,1.3866722555,3.81,0.54,3.848077442,0.0,0.0,0.0,3.81,0.54,3.848077442,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:00:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,1.325397314,0.3865742166,1.380622202,0.0,0.0,0.0,1.325397314,0.3865742166,1.380622202,3.85,0.54,3.8876856869000003,0.0,0.0,0.0,3.85,0.54,3.8876856869000003,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:30:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,3.8,0.54,3.8381766504,0.0,0.0,0.0,3.8,0.54,3.8381766504,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:00:00,4.37,0.22,4.3755342531,0.0,0.0,0.0,4.37,0.22,4.3755342531,1.2731474656000001,0.3713346775,1.3261952767,0.0,0.0,0.0,1.2731474656000001,0.3713346775,1.3261952767,3.65,0.46,3.6788721098,0.0,0.0,0.0,3.65,0.46,3.6788721098,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1824337849,0.3448765206,1.2317018593,0.0,0.0,0.0,1.1824337849,0.3448765206,1.2317018593,3.65,0.5,3.684087404,0.0,0.0,0.0,3.65,0.5,3.684087404,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.1631987094,0.3392662902,1.2116653223,0.0,0.0,0.0,1.1631987094,0.3392662902,1.2116653223,3.54,0.48,3.5723941552,0.0,0.0,0.0,3.54,0.48,3.5723941552,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 23:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.0150095969,0.2960444658,1.0573016634,0.0,0.0,0.0,1.0150095969,0.2960444658,1.0573016634,2.84,0.34,2.8602797066,0.0,0.0,0.0,2.84,0.34,2.8602797066,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:00:00,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.9574563476,0.2792581014,0.997350362,0.0,0.0,0.0,0.9574563476,0.2792581014,0.997350362,2.75,0.34,2.7709384692,0.0,0.0,0.0,2.75,0.34,2.7709384692,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 00:30:00,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,0.8767274270000001,0.25571216620000004,0.9132577365000001,0.0,0.0,0.0,0.8767274270000001,0.25571216620000004,0.9132577365000001,3.07,0.37,3.0922160339,0.0,0.0,0.0,3.07,0.37,3.0922160339,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:00:00,3.13,0.29,3.1434057963,0.0,0.0,0.0,3.13,0.29,3.1434057963,0.8383028360000001,0.24450499380000001,0.8732321208,0.0,0.0,0.0,0.8383028360000001,0.24450499380000001,0.8732321208,2.71,0.44,2.7454872063,0.0,0.0,0.0,2.71,0.44,2.7454872063,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 01:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.7973408597,0.23255775080000002,0.8305633956,0.0,0.0,0.0,0.7973408597,0.23255775080000002,0.8305633956,2.56,0.33,2.5811818998,0.0,0.0,0.0,2.56,0.33,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.7743640557,0.2258561829,0.8066292247,0.0,0.0,0.0,0.7743640557,0.2258561829,0.8066292247,2.56,0.28,2.5752669765,0.0,0.0,0.0,2.56,0.28,2.5752669765,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 02:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.7372593705,0.21503398310000002,0.7679785109,0.0,0.0,0.0,0.7372593705,0.21503398310000002,0.7679785109,2.63,0.28,2.6448629454,0.0,0.0,0.0,2.63,0.28,2.6448629454,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.7372593705,0.21503398310000002,0.7679785109,0.0,0.0,0.0,0.7372593705,0.21503398310000002,0.7679785109,2.8,0.28,2.8139651739,0.0,0.0,0.0,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 03:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,2.56,0.32,2.5799224795,0.0,0.0,0.0,2.56,0.32,2.5799224795,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:00:00,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.7182735440000001,0.2094964503,0.7482016084,0.0,0.0,0.0,0.7182735440000001,0.2094964503,0.7482016084,2.3910400000000003,0.27072,2.4063170198,0.07104,0.020720000000000002,0.074,2.32,0.25,2.3334309503,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 04:30:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.7470387787,0.2178863105,0.7781653945,0.0,0.0,0.0,0.7470387787,0.2178863105,0.7781653945,2.41872,0.24296,2.4308920173,0.07872000000000001,0.02296,0.082,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7470387787,0.2178863105,0.7781653945,0.0,0.0,0.0,0.7470387787,0.2178863105,0.7781653945,2.43128,0.23204000000000002,2.4423277831,0.041280000000000004,0.01204,0.043000000000000003,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 05:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7810417351000001,0.2278038394,0.8135851407,0.0,0.0,0.0,0.7810417351000001,0.2278038394,0.8135851407,2.47928,0.24604,2.4914584082,0.08928000000000001,0.02604,0.093,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:00:00,2.99,0.28,3.0030817505,0.0,0.0,0.0,2.99,0.28,3.0030817505,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,2.57864,0.25752,2.5914669205000003,0.12864,0.037520000000000005,0.134,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 06:30:00,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,0.8706395317000001,0.2539365301,0.9069161789,0.0,0.0,0.0,0.8706395317000001,0.2539365301,0.9069161789,3.02304,0.31172000000000005,3.0390689693,0.14304,0.04172,0.149,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:00:00,4.45,0.39,4.4670571969,0.0,0.0,0.0,4.45,0.39,4.4670571969,0.9993705915000001,0.2914830892,1.0410110328,0.0,0.0,0.0,0.9993705915000001,0.2914830892,1.0410110328,3.3344,0.4192,3.3606475566,0.13440000000000002,0.0392,0.14,3.2,0.38,3.2224835143,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:30:00,5.24,0.51,5.2647602035,0.0,0.0,0.0,5.24,0.51,5.2647602035,1.1331047562,0.3304888872,1.1803174544,0.0,0.0,0.0,1.1331047562,0.3304888872,1.1803174544,3.67984,0.34912000000000004,3.6963640513,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.58,0.32,3.5942732228,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:00:00,5.83,0.7000000000000001,5.8718736362,0.0,0.0,0.0,5.83,0.7000000000000001,5.8718736362,1.3028219023,0.3799897215,1.3571061482,0.0,0.0,0.0,1.3028219023,0.3799897215,1.3571061482,3.98536,0.46948000000000006,4.0129173677,0.13536,0.03948,0.14100000000000001,3.85,0.43,3.8739385643,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 08:30:00,6.33,0.92,6.3965068592,0.0,0.0,0.0,6.33,0.92,6.3965068592,1.3919070673,0.4059728946,1.4499031951,0.0,0.0,0.0,1.3919070673,0.4059728946,1.4499031951,4.21344,0.5389200000000001,4.2477654596,0.13344,0.03892,0.139,4.08,0.5,4.1105230811,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:00:00,6.36,1.01,6.4396971979,0.0,0.0,0.0,6.36,1.01,6.4396971979,1.4940635902000001,0.4357685471,1.5563162398000001,0.0,0.0,0.0,1.4940635902000001,0.4357685471,1.5563162398000001,4.4052,0.6236,4.4491194634,0.11520000000000001,0.033600000000000005,0.12,4.29,0.59,4.3303810456,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 09:30:00,6.28,0.9400000000000001,6.3499606298,0.0,0.0,0.0,6.28,0.9400000000000001,6.3499606298,1.5792369254,0.4606107699,1.6450384640000002,0.0,0.0,0.0,1.5792369254,0.4606107699,1.6450384640000002,4.54648,0.67064,4.5956760547,0.036480000000000005,0.01064,0.038,4.51,0.66,4.5580368581,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 10:00:00,6.4,0.99,6.4761176642,0.0,0.0,0.0,6.4,0.99,6.4761176642,1.5303275795,0.44634554400000004,1.5940912287,0.0,0.0,0.0,1.5303275795,0.44634554400000004,1.5940912287,4.43688,0.6678400000000001,4.4868601939,0.02688,0.007840000000000001,0.028,4.41,0.66,4.4591142618,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 10:30:00,6.47,0.96,6.5408332802,0.0,0.0,0.0,6.47,0.96,6.5408332802,1.4285927348,0.41667288100000005,1.4881174321000001,0.0,0.0,0.0,1.4285927348,0.41667288100000005,1.4881174321000001,4.39928,0.6860400000000001,4.4524504938,0.08928000000000001,0.02604,0.093,4.31,0.66,4.360240819,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 11:00:00,6.61,1.06,6.6944529276,0.0,0.0,0.0,6.61,1.06,6.6944529276,1.3946120596,0.40676185070000004,1.4527208954,0.0,0.0,0.0,1.3946120596,0.40676185070000004,1.4527208954,4.48224,0.70232,4.5369294462,0.04224000000000001,0.012320000000000001,0.044,4.44,0.6900000000000001,4.4932950048,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 11:30:00,6.7,1.12,6.7929669512,0.0,0.0,0.0,6.7,1.12,6.7929669512,1.4815384519,0.43211538180000003,1.5432692207,0.0,0.0,0.0,1.4815384519,0.43211538180000003,1.5432692207,4.95672,0.73196,5.0104728919,0.00672,0.0019600000000000004,0.007,4.95,0.73,5.0035387477,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 12:00:00,6.36,1.06,6.4477282821,0.0,0.0,0.0,6.36,1.06,6.4477282821,1.4614841302000001,0.42626620460000003,1.5223793023,0.0,0.0,0.0,1.4614841302000001,0.42626620460000003,1.5223793023,4.64,0.78,4.705103612,0.0,0.0,0.0,4.64,0.78,4.705103612,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 12:30:00,6.51,1.1,6.6022799092,0.0,0.0,0.0,6.51,1.1,6.6022799092,1.4614841302000001,0.42626620460000003,1.5223793023,0.0,0.0,0.0,1.4614841302000001,0.42626620460000003,1.5223793023,4.33816,0.7598800000000001,4.4042081922000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.27,0.74,4.3336474245,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 13:00:00,6.6,1.06,6.6845792687,0.0,0.0,0.0,6.6,1.06,6.6845792687,1.5198197123,0.4432807494,1.5831455336,0.0,0.0,0.0,1.5198197123,0.4432807494,1.5831455336,4.44936,0.7114800000000001,4.5058859506,0.039360000000000006,0.01148,0.041,4.41,0.7000000000000001,4.4652099615,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 13:30:00,6.15,0.99,6.2291732999,0.0,0.0,0.0,6.15,0.99,6.2291732999,1.4565106225,0.42481559820000003,1.5171985651000002,0.0,0.0,0.0,1.4565106225,0.42481559820000003,1.5171985651000002,4.5344,0.7042,4.5887559316,0.014400000000000001,0.004200000000000001,0.015,4.52,0.7000000000000001,4.5738823771,0.0,0.0,0.0,0.0,0.0,0.0
